Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,1,7,45,142.5,16.5,5.5,7.5,29.0,13.5,0.0
2017,1,1,8,0,285.0,33.0,5.6,8.0,58.0,27.57,16.56
2017,1,1,8,15,387.0,42.5,5.8,8.0,97.0,34.99,25.24
2017,1,1,8,30,489.0,52.0,6.0,8.0,136.0,72.84,41.5
2017,1,1,8,45,559.5,57.5,6.25,8.5,177.0,119.28,72.61
2017,1,1,9,0,630.0,63.0,6.5,9.0,218.0,174.06,117.12
2017,1,1,9,15,672.0,67.5,6.6,9.0,256.5,229.13,167.08
2017,1,1,9,30,714.0,72.0,6.7,9.0,295.0,288.47,222.33
2017,1,1,9,45,747.5,74.0,6.8,9.0,330.0,346.32,276.87
2017,1,1,10,0,781.0,76.0,6.9,9.0,365.0,406.74,333.09
2017,1,1,10,15,800.0,78.5,6.95,9.0,394.0,462.79,384.86
2017,1,1,10,30,819.0,81.0,7.0,9.0,423.0,519.19,435.82
2017,1,1,10,45,835.0,82.0,7.1,9.5,445.5,572.41,482.3
2017,1,1,11,0,851.0,83.0,7.2,10.0,468.0,625.04,527.2
2017,1,1,11,15,858.0,83.5,7.2,10.0,482.5,670.37,566.02
2017,1,1,11,30,865.0,84.0,7.2,10.0,497.0,713.78,602.61
2017,1,1,11,45,871.5,83.5,7.25,10.0,505.0,753.55,634.37
2017,1,1,12,0,878.0,83.0,7.3,10.0,513.0,790.9,663.86
2017,1,1,12,15,877.0,83.0,7.25,10.0,512.0,820.25,686.68
2017,1,1,12,30,876.0,83.0,7.2,10.0,511.0,846.4,707.04
2017,1,1,12,45,863.5,85.0,7.2,10.5,501.0,861.87,717.96
2017,1,1,13,0,851.0,87.0,7.2,11.0,491.0,873.5,726.02
2017,1,1,13,15,842.0,86.0,7.15,10.5,475.5,880.83,733.4
2017,1,1,13,30,833.0,85.0,7.1,10.0,460.0,884.49,738.1
2017,1,1,13,45,821.5,82.5,7.1,10.0,437.5,880.41,735.73
2017,1,1,14,0,810.0,80.0,7.1,10.0,415.0,872.73,730.65
2017,1,1,14,15,790.0,77.5,7.05,10.0,385.5,853.74,716.51
2017,1,1,14,30,770.0,75.0,7.0,10.0,356.0,831.4,699.64
2017,1,1,14,45,743.0,71.5,6.95,10.0,322.0,798.37,674.02
2017,1,1,15,0,716.0,68.0,6.9,10.0,288.0,770.35,651.89
2017,1,1,15,15,674.0,64.0,6.6,9.5,249.5,719.11,610.66
2017,1,1,15,30,632.0,60.0,6.3,9.0,211.0,666.47,567.01
2017,1,1,15,45,564.0,54.0,6.0,8.5,170.0,588.45,500.86
2017,1,1,16,0,496.0,48.0,5.7,8.0,129.0,511.26,433.01
2017,1,1,16,15,389.5,39.0,5.45,7.5,91.0,402.33,335.05
2017,1,1,16,30,283.0,30.0,5.2,7.0,53.0,295.86,212.51
2017,1,1,16,45,141.5,15.0,5.0,7.0,26.5,114.07,0.0
2017,1,1,17,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,7,45,47.0,17.5,1.8,6.5,22.0,13.87,0.0
2017,1,2,8,0,94.0,35.0,1.8,7.0,44.0,27.01,16.22
2017,1,2,8,15,153.5,51.5,1.8,7.0,74.0,39.24,29.17
2017,1,2,8,30,213.0,68.0,1.8,7.0,104.0,66.33,45.03
2017,1,2,8,45,258.0,81.5,1.85,7.5,136.5,99.01,68.79
2017,1,2,9,0,303.0,95.0,1.9,8.0,169.0,137.2,99.84
2017,1,2,9,15,329.5,107.0,2.05,8.0,200.0,178.71,136.41
2017,1,2,9,30,356.0,119.0,2.2,8.0,231.0,220.72,174.12
2017,1,2,9,45,403.5,120.0,2.4,8.5,259.5,263.07,211.56
2017,1,2,10,0,451.0,121.0,2.6,9.0,288.0,309.91,252.74
2017,1,2,10,15,585.0,110.5,2.85,9.0,344.0,394.55,324.61
2017,1,2,10,30,719.0,100.0,3.1,9.0,400.0,487.3,402.72
2017,1,2,10,45,582.0,130.0,3.35,9.0,381.0,479.08,398.48
2017,1,2,11,0,445.0,160.0,3.6,9.0,362.0,452.15,377.93
2017,1,2,11,15,407.0,173.5,3.7,9.0,363.0,465.1,389.23
2017,1,2,11,30,369.0,187.0,3.8,9.0,364.0,460.64,386.1
2017,1,2,11,45,356.0,197.0,3.95,9.0,370.0,479.87,402.11
2017,1,2,12,0,343.0,207.0,4.1,9.0,376.0,497.44,416.6
2017,1,2,12,15,222.0,212.5,4.1,9.0,322.0,405.68,340.47
2017,1,2,12,30,101.0,218.0,4.1,9.0,268.0,305.32,255.55
2017,1,2,12,45,174.0,212.0,4.1,9.0,296.0,382.77,321.91
2017,1,2,13,0,247.0,206.0,4.1,9.0,324.0,464.75,390.45
2017,1,2,13,15,163.5,200.5,4.1,9.0,277.5,373.36,314.25
2017,1,2,13,30,80.0,195.0,4.1,9.0,231.0,278.85,234.25
2017,1,2,13,45,187.0,181.0,4.1,9.0,260.0,381.6,323.57
2017,1,2,14,0,294.0,167.0,4.1,9.0,289.0,486.08,411.92
2017,1,2,14,15,190.0,160.5,4.05,9.0,237.0,367.38,312.38
2017,1,2,14,30,86.0,154.0,4.0,9.0,185.0,249.93,211.82
2017,1,2,14,45,78.5,141.0,3.95,9.0,167.5,230.35,195.56
2017,1,2,15,0,71.0,128.0,3.9,9.0,150.0,210.85,178.93
2017,1,2,15,15,321.5,97.0,3.65,8.5,177.0,445.75,382.81
2017,1,2,15,30,572.0,66.0,3.4,8.0,204.0,622.88,525.86
2017,1,2,15,45,509.5,59.0,3.2,8.0,165.0,549.22,462.64
2017,1,2,16,0,447.0,52.0,3.0,8.0,126.0,476.13,399.22
2017,1,2,16,15,343.5,42.0,2.9,7.5,89.0,369.38,305.78
2017,1,2,16,30,240.0,32.0,2.8,7.0,52.0,271.15,197.58
2017,1,2,16,45,120.0,16.0,2.75,7.0,26.0,99.73,0.0
2017,1,2,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,7.0,6.05,8.0,7.0,5.75,0.0
2017,1,3,8,0,0.0,14.0,6.3,8.0,14.0,11.52,3.62
2017,1,3,8,15,0.0,24.0,6.4,8.0,24.0,19.79,11.84
2017,1,3,8,30,0.0,34.0,6.5,8.0,34.0,28.09,18.61
2017,1,3,8,45,0.0,44.0,6.65,8.5,44.0,36.4,26.02
2017,1,3,9,0,0.0,54.0,6.8,9.0,54.0,44.7,33.36
2017,1,3,9,15,0.0,63.5,7.05,9.0,63.5,52.62,40.34
2017,1,3,9,30,0.0,73.0,7.3,9.0,73.0,60.63,47.33
2017,1,3,9,45,0.0,81.5,7.6,9.5,81.5,67.87,53.49
2017,1,3,10,0,0.0,90.0,7.9,10.0,90.0,75.21,59.66
2017,1,3,10,15,0.0,100.0,8.1,10.0,100.0,83.95,67.12
2017,1,3,10,30,0.0,110.0,8.3,10.0,110.0,92.84,74.67
2017,1,3,10,45,0.0,67.0,8.55,10.5,67.0,55.54,42.38
2017,1,3,11,0,0.0,24.0,8.8,11.0,24.0,19.81,11.47
2017,1,3,11,15,0.0,69.5,8.9,11.0,69.5,57.64,44.01
2017,1,3,11,30,0.0,115.0,9.0,11.0,115.0,97.6,78.14
2017,1,3,11,45,22.0,159.0,9.15,11.5,170.0,155.56,127.78
2017,1,3,12,0,44.0,203.0,9.3,12.0,225.0,232.89,193.15
2017,1,3,12,15,22.0,128.0,9.3,12.0,139.0,136.63,111.63
2017,1,3,12,30,0.0,53.0,9.3,12.0,53.0,43.9,31.99
2017,1,3,12,45,0.0,54.5,9.3,12.0,54.5,45.14,33.08
2017,1,3,13,0,0.0,56.0,9.3,12.0,56.0,46.39,34.17
2017,1,3,13,15,0.0,32.5,9.35,12.0,32.5,26.86,17.44
2017,1,3,13,30,0.0,9.0,9.4,12.0,9.0,7.42,0.73
2017,1,3,13,45,0.0,8.0,9.45,12.0,8.0,6.59,0.02
2017,1,3,14,0,0.0,7.0,9.5,12.0,7.0,5.76,0.0
2017,1,3,14,15,0.0,11.0,9.6,12.0,11.0,9.06,2.17
2017,1,3,14,30,0.0,15.0,9.7,12.0,15.0,12.35,5.04
2017,1,3,14,45,0.0,13.5,9.8,12.0,13.5,11.11,3.97
2017,1,3,15,0,0.0,12.0,9.9,12.0,12.0,9.87,2.9
2017,1,3,15,15,0.0,10.5,10.05,12.0,10.5,8.63,1.82
2017,1,3,15,30,0.0,9.0,10.2,12.0,9.0,7.39,0.73
2017,1,3,15,45,0.0,7.0,10.35,12.0,7.0,5.75,0.0
2017,1,3,16,0,0.0,5.0,10.5,12.0,5.0,4.1,0.0
2017,1,3,16,15,0.0,3.5,10.65,12.0,3.5,2.87,0.0
2017,1,3,16,30,0.0,2.0,10.8,12.0,2.0,1.64,0.0
2017,1,3,16,45,0.0,1.0,11.0,12.0,1.0,0.82,0.0
2017,1,3,17,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,12.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,0.5,2.75,11.0,0.5,0.41,0.0
2017,1,4,8,0,0.0,1.0,2.8,11.0,1.0,0.82,0.0
2017,1,4,8,15,0.0,2.0,2.8,11.0,2.0,1.64,0.0
2017,1,4,8,30,0.0,3.0,2.8,11.0,3.0,2.46,0.0
2017,1,4,8,45,0.0,4.5,2.8,11.0,4.5,3.69,0.0
2017,1,4,9,0,0.0,6.0,2.8,11.0,6.0,4.93,0.0
2017,1,4,9,15,0.0,7.0,2.8,11.0,7.0,5.75,0.0
2017,1,4,9,30,0.0,8.0,2.8,11.0,8.0,6.58,0.08
2017,1,4,9,45,0.0,9.0,2.8,11.0,9.0,7.4,0.8
2017,1,4,10,0,0.0,10.0,2.8,11.0,10.0,8.23,1.52
2017,1,4,10,15,0.0,67.0,2.95,11.0,67.0,55.53,42.47
2017,1,4,10,30,0.0,124.0,3.1,11.0,124.0,105.37,84.98
2017,1,4,10,45,0.0,105.0,3.3,11.0,105.0,88.4,70.38
2017,1,4,11,0,0.0,86.0,3.5,11.0,86.0,71.6,55.99
2017,1,4,11,15,0.0,93.0,3.65,11.0,93.0,77.74,61.18
2017,1,4,11,30,0.0,100.0,3.8,11.0,100.0,83.98,66.44
2017,1,4,11,45,0.0,123.5,4.0,11.0,123.5,105.54,84.7
2017,1,4,12,0,0.0,147.0,4.2,11.0,147.0,128.12,103.74
2017,1,4,12,15,0.5,153.5,4.2,10.5,154.0,135.36,110.02
2017,1,4,12,30,1.0,160.0,4.2,10.0,161.0,142.93,116.65
2017,1,4,12,45,3.0,162.5,4.25,10.0,164.0,148.07,121.11
2017,1,4,13,0,5.0,165.0,4.3,10.0,167.0,153.58,125.92
2017,1,4,13,15,2.5,140.5,4.3,10.0,141.5,127.02,103.46
2017,1,4,13,30,0.0,116.0,4.3,10.0,116.0,100.77,81.15
2017,1,4,13,45,0.0,87.0,4.3,10.0,87.0,73.01,57.49
2017,1,4,14,0,0.0,58.0,4.3,10.0,58.0,48.03,36.05
2017,1,4,14,15,0.0,42.5,4.2,10.0,42.5,35.13,24.93
2017,1,4,14,30,0.0,27.0,4.1,10.0,27.0,22.27,13.79
2017,1,4,14,45,0.0,24.5,4.05,10.0,24.5,20.2,12.0
2017,1,4,15,0,0.0,22.0,4.0,10.0,22.0,18.12,10.2
2017,1,4,15,15,0.0,19.0,3.85,9.5,19.0,15.64,8.05
2017,1,4,15,30,0.0,16.0,3.7,9.0,16.0,13.16,5.87
2017,1,4,15,45,0.0,13.0,3.6,9.0,13.0,10.68,3.65
2017,1,4,16,0,0.0,10.0,3.5,9.0,10.0,8.21,1.43
2017,1,4,16,15,0.0,7.0,3.4,9.0,7.0,5.74,0.0
2017,1,4,16,30,0.0,4.0,3.3,9.0,4.0,3.28,0.0
2017,1,4,16,45,0.0,2.0,3.25,9.0,2.0,1.64,0.0
2017,1,4,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,5,7,45,205.0,13.0,4.45,6.5,31.0,10.52,0.0
2017,1,5,8,0,410.0,26.0,4.6,7.0,62.0,23.54,13.38
2017,1,5,8,15,503.5,33.0,4.7,7.0,102.0,29.58,20.59
2017,1,5,8,30,597.0,40.0,4.8,7.0,142.0,66.18,34.14
2017,1,5,8,45,658.5,44.0,4.9,7.5,184.0,115.9,65.91
2017,1,5,9,0,720.0,48.0,5.0,8.0,226.0,172.79,112.04
2017,1,5,9,15,757.0,51.5,4.95,8.0,265.5,230.35,164.54
2017,1,5,9,30,794.0,55.0,4.9,8.0,305.0,291.51,221.91
2017,1,5,9,45,818.5,57.5,4.9,8.5,339.5,350.58,277.55
2017,1,5,10,0,843.0,60.0,4.9,9.0,374.0,411.15,333.42
2017,1,5,10,15,860.5,62.0,4.85,9.0,403.5,467.42,385.06
2017,1,5,10,30,878.0,64.0,4.8,9.0,433.0,524.82,436.23
2017,1,5,10,45,888.5,65.5,4.75,9.0,455.5,577.56,482.28
2017,1,5,11,0,899.0,67.0,4.7,9.0,478.0,629.12,526.16
2017,1,5,11,15,906.0,68.0,4.7,9.0,493.5,676.41,565.78
2017,1,5,11,30,913.0,69.0,4.7,9.0,509.0,721.73,602.46
2017,1,5,11,45,915.0,70.0,4.7,9.5,517.0,761.19,631.4
2017,1,5,12,0,917.0,71.0,4.7,10.0,525.0,797.91,657.99
2017,1,5,12,15,917.0,70.5,4.65,10.0,525.0,828.29,680.54
2017,1,5,12,30,917.0,70.0,4.6,10.0,525.0,855.46,700.64
2017,1,5,12,45,917.5,68.5,4.6,10.0,517.5,878.47,718.0
2017,1,5,13,0,918.0,67.0,4.6,10.0,510.0,898.04,732.91
2017,1,5,13,15,911.5,66.5,4.5,10.0,495.0,909.21,740.88
2017,1,5,13,30,905.0,66.0,4.4,10.0,480.0,916.67,746.24
2017,1,5,13,45,892.0,65.0,4.3,10.0,457.5,913.84,744.07
2017,1,5,14,0,879.0,64.0,4.2,10.0,435.0,907.31,739.31
2017,1,5,14,15,862.5,62.5,4.1,9.5,406.5,893.31,730.54
2017,1,5,14,30,846.0,61.0,4.0,9.0,378.0,885.63,726.61
2017,1,5,14,45,821.0,59.0,3.95,9.0,343.0,856.34,705.14
2017,1,5,15,0,796.0,57.0,3.9,9.0,308.0,824.09,681.08
2017,1,5,15,15,761.5,53.5,3.65,8.5,269.5,778.73,646.43
2017,1,5,15,30,727.0,50.0,3.4,8.0,231.0,731.37,608.99
2017,1,5,15,45,671.5,45.5,3.2,8.0,189.0,663.32,552.81
2017,1,5,16,0,616.0,41.0,3.0,8.0,147.0,595.0,494.09
2017,1,5,16,15,527.5,34.0,2.95,7.5,106.5,498.32,410.42
2017,1,5,16,30,439.0,27.0,2.9,7.0,66.0,404.9,309.85
2017,1,5,16,45,219.5,13.5,2.9,6.5,33.0,204.9,0.0
2017,1,5,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,7,45,197.5,14.0,3.05,2.5,31.5,11.37,0.0
2017,1,6,8,0,395.0,28.0,3.1,3.0,63.0,23.31,13.5
2017,1,6,8,15,487.0,36.0,3.2,3.0,103.0,29.66,21.05
2017,1,6,8,30,579.0,44.0,3.3,3.0,143.0,65.38,34.95
2017,1,6,8,45,631.0,49.5,3.45,3.5,183.5,116.78,68.96
2017,1,6,9,0,683.0,55.0,3.6,4.0,224.0,171.8,114.24
2017,1,6,9,15,719.5,59.0,3.55,4.0,262.5,227.67,165.46
2017,1,6,9,30,756.0,63.0,3.5,4.0,301.0,287.14,221.5
2017,1,6,9,45,780.5,66.0,3.45,4.5,335.0,344.77,275.89
2017,1,6,10,0,805.0,69.0,3.4,5.0,369.0,403.99,330.52
2017,1,6,10,15,653.5,101.0,3.4,5.5,357.0,413.47,343.87
2017,1,6,10,30,502.0,133.0,3.4,6.0,345.0,400.38,336.04
2017,1,6,10,45,597.5,116.5,3.4,6.5,381.5,472.02,396.86
2017,1,6,11,0,693.0,100.0,3.4,7.0,418.0,545.09,457.64
2017,1,6,11,15,779.0,89.5,3.35,7.0,457.5,621.83,520.78
2017,1,6,11,30,865.0,79.0,3.3,7.0,497.0,705.05,587.63
2017,1,6,11,45,873.5,77.0,3.3,7.5,505.0,744.92,616.56
2017,1,6,12,0,882.0,75.0,3.3,8.0,513.0,775.57,638.28
2017,1,6,12,15,880.0,75.0,3.25,8.0,512.5,804.05,659.21
2017,1,6,12,30,878.0,75.0,3.2,8.0,512.0,829.33,677.72
2017,1,6,12,45,852.5,81.0,3.2,8.5,500.0,847.38,689.95
2017,1,6,13,0,827.0,87.0,3.2,9.0,488.0,852.86,692.98
2017,1,6,13,15,817.5,86.0,3.15,9.0,472.5,859.89,698.34
2017,1,6,13,30,808.0,85.0,3.1,9.0,457.0,863.32,701.15
2017,1,6,13,45,686.5,103.0,3.05,9.0,409.0,790.68,647.39
2017,1,6,14,0,565.0,121.0,3.0,9.0,361.0,705.86,583.99
2017,1,6,14,15,460.5,130.0,3.0,9.0,317.0,616.56,515.89
2017,1,6,14,30,356.0,139.0,3.0,9.0,273.0,513.24,433.41
2017,1,6,14,45,330.5,131.0,3.0,9.0,247.0,481.21,408.3
2017,1,6,15,0,305.0,123.0,3.0,9.0,221.0,448.58,381.78
2017,1,6,15,15,286.5,109.5,2.9,8.5,192.0,413.63,353.57
2017,1,6,15,30,268.0,96.0,2.8,8.0,163.0,378.19,324.1
2017,1,6,15,45,240.5,80.5,2.75,8.0,133.0,331.58,283.69
2017,1,6,16,0,213.0,65.0,2.7,8.0,103.0,285.2,242.32
2017,1,6,16,15,168.0,49.5,2.7,8.0,74.0,225.49,187.99
2017,1,6,16,30,123.0,34.0,2.7,8.0,45.0,167.58,128.95
2017,1,6,16,45,61.5,17.0,2.75,8.0,22.5,80.02,0.0
2017,1,6,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,9.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,10.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,14.0,10.75,11.5,14.0,11.55,0.0
2017,1,7,8,0,0.0,28.0,10.9,12.0,28.0,22.72,12.41
2017,1,7,8,15,14.5,45.5,10.8,12.0,48.0,35.88,25.57
2017,1,7,8,30,29.0,63.0,10.7,12.0,68.0,51.5,37.33
2017,1,7,8,45,42.0,80.5,10.65,12.5,90.0,70.08,52.53
2017,1,7,9,0,55.0,98.0,10.6,13.0,112.0,90.74,69.75
2017,1,7,9,15,63.0,114.0,10.35,13.0,132.5,110.99,87.23
2017,1,7,9,30,71.0,130.0,10.1,13.0,153.0,132.51,105.93
2017,1,7,9,45,79.5,143.5,9.85,13.5,172.0,153.16,123.68
2017,1,7,10,0,88.0,157.0,9.6,14.0,191.0,174.96,142.32
2017,1,7,10,15,44.0,117.5,9.3,14.0,134.5,123.63,99.66
2017,1,7,10,30,0.0,78.0,9.0,14.0,78.0,64.73,49.64
2017,1,7,10,45,6.5,123.0,8.75,14.0,126.0,108.09,86.4
2017,1,7,11,0,13.0,168.0,8.5,14.0,174.0,154.36,125.32
2017,1,7,11,15,26.0,183.0,8.2,14.0,195.5,178.35,145.57
2017,1,7,11,30,39.0,198.0,7.9,14.0,217.0,216.06,177.21
2017,1,7,11,45,19.5,172.0,7.6,14.0,181.5,166.03,135.01
2017,1,7,12,0,0.0,146.0,7.3,14.0,146.0,126.93,101.68
2017,1,7,12,15,0.5,154.5,7.2,14.0,155.0,136.05,109.34
2017,1,7,12,30,1.0,163.0,7.1,14.0,164.0,145.6,117.34
2017,1,7,12,45,0.5,160.5,7.0,14.0,161.0,143.49,115.58
2017,1,7,13,0,0.0,158.0,6.9,14.0,158.0,141.45,113.92
2017,1,7,13,15,11.5,168.5,6.75,14.0,174.0,164.05,133.4
2017,1,7,13,30,23.0,179.0,6.6,14.0,190.0,188.08,154.04
2017,1,7,13,45,22.0,171.5,6.5,14.0,181.5,181.31,148.53
2017,1,7,14,0,21.0,164.0,6.4,14.0,173.0,174.64,143.13
2017,1,7,14,15,19.0,153.0,6.2,14.0,161.0,163.05,133.54
2017,1,7,14,30,17.0,142.0,6.0,14.0,149.0,151.51,123.95
2017,1,7,14,45,14.0,130.0,5.85,14.0,135.5,137.94,112.54
2017,1,7,15,0,11.0,118.0,5.7,14.0,122.0,124.53,101.17
2017,1,7,15,15,6.0,104.0,5.4,13.5,106.0,106.92,86.19
2017,1,7,15,30,1.0,90.0,5.1,13.0,90.0,89.52,71.18
2017,1,7,15,45,0.5,74.0,4.8,13.0,74.0,73.31,57.08
2017,1,7,16,0,0.0,58.0,4.5,13.0,58.0,56.82,42.6
2017,1,7,16,15,0.0,42.0,4.1,12.5,42.0,40.15,27.97
2017,1,7,16,30,0.0,26.0,3.7,12.0,26.0,22.35,11.97
2017,1,7,16,45,0.0,13.0,3.35,12.0,13.0,10.71,0.0
2017,1,7,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,13.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,14.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,14.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,14.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,14.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,3.0,11.25,15.0,3.0,2.46,0.0
2017,1,8,8,0,0.0,6.0,11.2,15.0,6.0,4.92,0.0
2017,1,8,8,15,0.0,10.5,11.2,15.0,10.5,8.62,1.78
2017,1,8,8,30,0.0,15.0,11.2,15.0,15.0,12.33,4.74
2017,1,8,8,45,0.0,20.0,11.25,15.0,20.0,16.46,8.35
2017,1,8,9,0,0.0,25.0,11.3,15.0,25.0,20.6,11.96
2017,1,8,9,15,0.0,29.5,11.35,15.0,29.5,24.32,15.19
2017,1,8,9,30,0.0,34.0,11.4,15.0,34.0,28.06,18.39
2017,1,8,9,45,0.0,38.0,11.5,15.0,38.0,31.38,21.21
2017,1,8,10,0,0.0,42.0,11.6,15.0,42.0,34.71,24.02
2017,1,8,10,15,0.0,31.0,11.85,15.0,31.0,25.59,16.21
2017,1,8,10,30,0.0,20.0,12.1,15.0,20.0,16.5,8.42
2017,1,8,10,45,0.0,23.5,12.4,15.0,23.5,19.4,10.87
2017,1,8,11,0,0.0,27.0,12.7,15.0,27.0,22.3,13.32
2017,1,8,11,15,0.0,41.0,12.65,15.0,41.0,33.91,23.17
2017,1,8,11,30,0.0,55.0,12.6,15.0,55.0,45.56,33.01
2017,1,8,11,45,0.0,98.5,12.6,15.0,98.5,82.6,64.25
2017,1,8,12,0,0.0,142.0,12.6,15.0,142.0,123.01,98.18
2017,1,8,12,15,0.0,106.0,12.3,15.0,106.0,89.52,70.03
2017,1,8,12,30,0.0,70.0,12.0,15.0,70.0,58.07,43.54
2017,1,8,12,45,0.0,68.5,11.7,15.0,68.5,56.82,42.5
2017,1,8,13,0,0.0,67.0,11.4,15.0,67.0,55.56,41.46
2017,1,8,13,15,0.0,47.0,10.95,15.0,47.0,38.9,27.39
2017,1,8,13,30,0.0,27.0,10.5,15.0,27.0,22.3,13.32
2017,1,8,13,45,0.0,31.5,10.1,15.0,31.5,26.02,16.52
2017,1,8,14,0,0.0,36.0,9.7,15.0,36.0,29.75,19.72
2017,1,8,14,15,0.0,54.5,9.5,14.5,54.5,45.11,32.91
2017,1,8,14,30,0.0,73.0,9.3,14.0,73.0,60.56,46.23
2017,1,8,14,45,0.0,66.5,9.1,14.0,66.5,55.12,41.64
2017,1,8,15,0,0.0,60.0,8.9,14.0,60.0,49.69,37.03
2017,1,8,15,15,0.0,52.0,8.75,14.0,52.0,43.03,31.32
2017,1,8,15,30,0.0,44.0,8.6,14.0,44.0,36.37,25.56
2017,1,8,15,45,0.0,36.5,8.45,14.0,36.5,30.14,20.12
2017,1,8,16,0,0.0,29.0,8.3,14.0,29.0,23.92,14.64
2017,1,8,16,15,0.0,21.0,8.15,14.0,21.0,17.3,8.78
2017,1,8,16,30,0.0,13.0,8.0,14.0,13.0,10.69,2.78
2017,1,8,16,45,0.0,6.5,7.9,14.0,6.5,5.33,0.0
2017,1,8,17,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,13.5,3.3,10.5,13.5,11.14,0.0
2017,1,9,8,0,0.0,27.0,3.4,11.0,27.0,22.01,12.06
2017,1,9,8,15,7.0,44.5,3.45,11.0,46.0,35.51,25.45
2017,1,9,8,30,14.0,62.0,3.5,11.0,65.0,50.13,36.81
2017,1,9,8,45,23.5,79.0,3.6,11.5,85.0,66.74,50.71
2017,1,9,9,0,33.0,96.0,3.7,12.0,105.0,85.15,66.15
2017,1,9,9,15,39.0,112.0,3.7,12.0,124.0,103.49,81.89
2017,1,9,9,30,45.0,128.0,3.7,12.0,143.0,122.89,98.57
2017,1,9,9,45,55.0,142.0,3.75,12.0,161.5,142.91,115.66
2017,1,9,10,0,65.0,156.0,3.8,12.0,180.0,164.32,133.92
2017,1,9,10,15,123.0,170.0,3.9,12.0,220.5,215.9,177.21
2017,1,9,10,30,181.0,184.0,4.0,12.0,261.0,268.02,221.08
2017,1,9,10,45,221.0,190.5,4.15,12.5,289.5,308.53,254.98
2017,1,9,11,0,261.0,197.0,4.3,13.0,318.0,363.48,300.3
2017,1,9,11,15,247.5,205.5,4.45,13.0,323.5,379.28,313.53
2017,1,9,11,30,234.0,214.0,4.6,13.0,329.0,380.38,314.94
2017,1,9,11,45,218.0,219.5,4.75,13.0,328.0,386.96,320.49
2017,1,9,12,0,202.0,225.0,4.9,13.0,327.0,391.94,324.62
2017,1,9,12,15,211.5,224.5,5.0,13.0,331.0,408.92,339.01
2017,1,9,12,30,221.0,224.0,5.1,13.0,335.0,425.87,353.36
2017,1,9,12,45,220.0,221.0,5.2,13.0,330.0,430.71,357.76
2017,1,9,13,0,219.0,218.0,5.3,13.0,325.0,434.81,361.61
2017,1,9,13,15,111.0,188.0,5.3,12.5,242.5,308.78,257.14
2017,1,9,13,30,3.0,158.0,5.3,12.0,160.0,146.38,118.95
2017,1,9,13,45,1.5,148.5,5.35,12.0,149.5,136.41,110.8
2017,1,9,14,0,0.0,139.0,5.4,12.0,139.0,126.46,102.49
2017,1,9,14,15,0.0,132.0,5.35,12.0,132.0,120.73,97.78
2017,1,9,14,30,0.0,125.0,5.3,12.0,125.0,115.18,93.22
2017,1,9,14,45,0.0,113.5,5.3,12.0,113.5,104.62,84.36
2017,1,9,15,0,0.0,102.0,5.3,12.0,102.0,94.12,75.48
2017,1,9,15,15,0.0,89.0,5.2,12.0,89.0,81.87,65.0
2017,1,9,15,30,0.0,76.0,5.1,12.0,76.0,69.59,54.39
2017,1,9,15,45,0.0,62.0,5.1,12.0,62.0,55.99,42.52
2017,1,9,16,0,0.0,48.0,5.1,12.0,48.0,42.18,30.39
2017,1,9,16,15,0.0,35.0,5.05,12.0,35.0,29.33,19.05
2017,1,9,16,30,0.0,22.0,5.0,12.0,22.0,18.15,8.91
2017,1,9,16,45,0.0,11.0,5.0,12.0,11.0,9.05,0.0
2017,1,9,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,7.1,12.0,0.5,0.41,0.0
2017,1,10,8,0,0.0,1.0,7.2,12.0,1.0,0.82,0.0
2017,1,10,8,15,0.0,1.5,7.3,12.0,1.5,1.23,0.0
2017,1,10,8,30,0.0,2.0,7.4,12.0,2.0,1.64,0.0
2017,1,10,8,45,0.0,2.5,7.5,12.0,2.5,2.05,0.0
2017,1,10,9,0,0.0,3.0,7.6,12.0,3.0,2.46,0.0
2017,1,10,9,15,0.0,4.0,7.75,12.0,4.0,3.29,0.0
2017,1,10,9,30,0.0,5.0,7.9,12.0,5.0,4.11,0.0
2017,1,10,9,45,0.0,5.5,8.05,12.5,5.5,4.52,0.0
2017,1,10,10,0,0.0,6.0,8.2,13.0,6.0,4.94,0.0
2017,1,10,10,15,0.0,32.0,8.35,13.0,32.0,26.42,17.09
2017,1,10,10,30,0.0,58.0,8.5,13.0,58.0,48.03,35.58
2017,1,10,10,45,0.0,37.0,8.65,13.0,37.0,30.58,20.59
2017,1,10,11,0,0.0,16.0,8.8,13.0,16.0,13.2,5.67
2017,1,10,11,15,0.0,15.5,8.85,13.0,15.5,12.79,5.3
2017,1,10,11,30,0.0,15.0,8.9,13.0,15.0,12.38,4.94
2017,1,10,11,45,0.0,20.0,9.0,13.0,20.0,16.52,8.48
2017,1,10,12,0,0.0,25.0,9.1,13.0,25.0,20.66,12.01
2017,1,10,12,15,0.0,47.5,9.05,13.0,47.5,39.33,27.94
2017,1,10,12,30,0.0,70.0,9.0,13.0,70.0,58.07,43.89
2017,1,10,12,45,0.0,69.0,9.0,13.5,69.0,57.24,43.1
2017,1,10,13,0,0.0,68.0,9.0,14.0,68.0,56.4,42.33
2017,1,10,13,15,0.0,41.0,9.15,14.0,41.0,33.92,23.26
2017,1,10,13,30,0.0,14.0,9.3,14.0,14.0,11.55,4.21
2017,1,10,13,45,0.0,18.0,9.5,14.0,18.0,14.85,7.04
2017,1,10,14,0,0.0,22.0,9.7,14.0,22.0,18.15,9.89
2017,1,10,14,15,0.0,31.5,9.75,14.0,31.5,26.01,16.64
2017,1,10,14,30,0.0,41.0,9.8,14.0,41.0,33.88,23.41
2017,1,10,14,45,0.0,37.5,9.95,14.0,37.5,30.97,20.95
2017,1,10,15,0,0.0,34.0,10.1,14.0,34.0,28.06,18.48
2017,1,10,15,15,0.0,29.5,10.2,13.5,29.5,24.33,15.31
2017,1,10,15,30,0.0,25.0,10.3,13.0,25.0,20.6,12.11
2017,1,10,15,45,0.0,20.5,10.4,13.0,20.5,16.87,8.84
2017,1,10,16,0,0.0,16.0,10.5,13.0,16.0,13.16,5.56
2017,1,10,16,15,0.0,11.5,10.5,13.0,11.5,9.45,2.28
2017,1,10,16,30,0.0,7.0,10.5,13.0,7.0,5.74,0.0
2017,1,10,16,45,0.0,3.5,10.55,13.0,3.5,2.87,0.0
2017,1,10,17,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,11,7,45,159.5,16.0,4.85,9.5,30.5,13.03,0.0
2017,1,11,8,0,319.0,32.0,4.9,10.0,61.0,26.64,15.99
2017,1,11,8,15,418.0,40.5,4.95,10.0,100.0,33.22,23.56
2017,1,11,8,30,517.0,49.0,5.0,10.0,139.0,61.94,34.65
2017,1,11,8,45,578.0,55.0,5.05,10.5,180.0,108.76,63.21
2017,1,11,9,0,639.0,61.0,5.1,11.0,221.0,162.86,105.67
2017,1,11,9,15,678.0,65.0,5.05,11.0,260.0,217.2,153.94
2017,1,11,9,30,717.0,69.0,5.0,11.0,299.0,275.53,207.55
2017,1,11,9,45,746.0,71.5,4.95,11.0,334.0,333.43,261.42
2017,1,11,10,0,775.0,74.0,4.9,11.0,369.0,392.39,315.57
2017,1,11,10,15,793.5,76.5,4.85,11.0,398.0,448.45,366.39
2017,1,11,10,30,812.0,79.0,4.8,11.0,427.0,504.91,416.25
2017,1,11,10,45,665.0,114.5,4.8,11.0,409.5,504.7,418.73
2017,1,11,11,0,518.0,150.0,4.8,11.0,392.0,481.6,401.16
2017,1,11,11,15,519.5,156.0,4.7,11.0,405.5,516.38,430.35
2017,1,11,11,30,521.0,162.0,4.6,11.0,419.0,549.94,457.76
2017,1,11,11,45,483.0,174.0,4.5,11.0,415.5,559.59,465.15
2017,1,11,12,0,445.0,186.0,4.4,11.0,412.0,565.0,468.95
2017,1,11,12,15,357.0,203.5,4.25,11.0,385.0,516.68,429.21
2017,1,11,12,30,269.0,221.0,4.1,11.0,358.0,478.44,396.83
2017,1,11,12,45,359.0,200.5,3.95,11.0,380.5,542.21,450.17
2017,1,11,13,0,449.0,180.0,3.8,11.0,403.0,627.58,518.74
2017,1,11,13,15,348.0,192.0,3.7,11.0,362.0,544.24,451.52
2017,1,11,13,30,247.0,204.0,3.6,11.0,321.0,476.59,395.94
2017,1,11,13,45,330.5,181.0,3.5,11.0,330.5,530.87,442.39
2017,1,11,14,0,414.0,158.0,3.4,11.0,340.0,605.41,503.07
2017,1,11,14,15,333.0,159.0,3.3,10.5,299.0,515.57,431.82
2017,1,11,14,30,252.0,160.0,3.2,10.0,258.0,446.07,375.58
2017,1,11,14,45,243.0,147.5,3.15,10.0,235.5,424.1,358.51
2017,1,11,15,0,234.0,135.0,3.1,10.0,213.0,401.25,340.2
2017,1,11,15,15,224.5,119.5,2.85,10.0,187.5,372.74,316.66
2017,1,11,15,30,215.0,104.0,2.6,10.0,162.0,343.47,291.98
2017,1,11,15,45,198.0,88.0,2.35,10.0,134.5,306.36,259.94
2017,1,11,16,0,181.0,72.0,2.1,10.0,107.0,269.12,226.93
2017,1,11,16,15,154.5,55.0,1.95,9.5,79.5,222.34,185.19
2017,1,11,16,30,128.0,38.0,1.8,9.0,52.0,175.68,140.55
2017,1,11,16,45,64.0,23.5,1.65,9.0,30.5,98.02,45.29
2017,1,11,17,0,0.0,9.0,1.5,9.0,9.0,7.68,0.0
2017,1,11,17,15,0.0,4.5,1.45,9.0,4.5,0.0,0.0
