Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,14.0,3.55,6.5,14.0,11.55,0.0
2017,1,12,8,0,0.0,28.0,3.7,7.0,28.0,22.79,13.15
2017,1,12,8,15,6.5,45.5,3.7,7.0,47.0,36.28,26.63
2017,1,12,8,30,13.0,63.0,3.7,7.0,66.0,50.73,38.02
2017,1,12,8,45,25.5,80.5,3.75,7.0,87.0,67.82,52.5
2017,1,12,9,0,38.0,98.0,3.8,7.0,108.0,87.19,68.99
2017,1,12,9,15,43.5,114.5,3.7,7.0,127.5,106.14,85.56
2017,1,12,9,30,49.0,131.0,3.6,7.0,147.0,126.11,103.04
2017,1,12,9,45,57.5,144.5,3.55,7.0,165.5,145.41,119.85
2017,1,12,10,0,66.0,158.0,3.5,7.0,184.0,165.89,137.64
2017,1,12,10,15,38.0,156.5,3.4,7.0,172.0,156.76,130.24
2017,1,12,10,30,10.0,155.0,3.3,7.0,160.0,138.08,114.21
2017,1,12,10,45,57.0,181.0,3.2,7.5,208.0,197.59,164.96
2017,1,12,11,0,104.0,207.0,3.1,8.0,256.0,256.71,214.71
2017,1,12,11,15,103.0,215.0,3.0,8.0,265.0,270.98,226.5
2017,1,12,11,30,102.0,223.0,2.9,8.0,274.0,285.24,238.29
2017,1,12,11,45,251.0,210.5,2.85,8.5,338.0,414.31,346.39
2017,1,12,12,0,400.0,198.0,2.8,9.0,402.0,527.7,438.78
2017,1,12,12,15,402.0,197.5,2.8,9.0,403.0,545.6,452.78
2017,1,12,12,30,404.0,197.0,2.8,9.0,404.0,579.19,479.13
2017,1,12,12,45,405.0,194.5,2.85,9.0,399.0,592.09,489.73
2017,1,12,13,0,406.0,192.0,2.9,9.0,394.0,603.27,499.15
2017,1,12,13,15,203.0,139.0,2.9,9.0,240.0,349.36,294.35
2017,1,12,13,30,0.0,86.0,2.9,9.0,86.0,71.65,56.15
2017,1,12,13,45,0.0,82.5,2.95,9.0,82.5,68.56,53.81
2017,1,12,14,0,0.0,79.0,3.0,9.0,79.0,65.57,51.31
2017,1,12,14,15,0.0,63.0,3.0,9.0,63.0,52.2,39.83
2017,1,12,14,30,0.0,47.0,3.0,9.0,47.0,38.87,28.31
2017,1,12,14,45,0.0,43.0,3.0,9.0,43.0,35.54,25.46
2017,1,12,15,0,0.0,39.0,3.0,9.0,39.0,32.21,22.59
2017,1,12,15,15,0.0,34.0,2.9,9.0,34.0,28.06,18.96
2017,1,12,15,30,0.0,29.0,2.8,9.0,29.0,23.91,15.32
2017,1,12,15,45,0.0,24.0,2.75,9.0,24.0,19.77,11.64
2017,1,12,16,0,0.0,19.0,2.7,9.0,19.0,15.63,7.93
2017,1,12,16,15,0.0,14.0,2.6,8.5,14.0,11.51,4.23
2017,1,12,16,30,0.0,9.0,2.5,8.0,9.0,7.39,0.48
2017,1,12,16,45,0.0,5.0,2.4,8.0,5.0,4.1,0.0
2017,1,12,17,0,0.0,1.0,2.3,8.0,1.0,0.85,0.0
2017,1,12,17,15,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,45,229.0,13.0,3.5,5.5,34.5,11.44,0.0
2017,1,13,8,0,458.0,26.0,3.5,6.0,69.0,23.56,13.95
2017,1,13,8,15,545.5,32.5,3.5,6.0,110.0,29.18,20.44
2017,1,13,8,30,633.0,39.0,3.5,6.0,151.0,58.59,30.33
2017,1,13,8,45,687.5,43.5,3.5,6.5,193.5,109.93,60.7
2017,1,13,9,0,742.0,48.0,3.5,7.0,236.0,167.68,106.5
2017,1,13,9,15,776.0,51.0,3.45,7.5,276.0,225.55,158.51
2017,1,13,9,30,810.0,54.0,3.4,8.0,316.0,286.69,215.23
2017,1,13,9,45,835.0,55.5,3.4,8.5,351.5,346.1,270.81
2017,1,13,10,0,860.0,57.0,3.4,9.0,387.0,406.53,326.21
2017,1,13,10,15,875.5,58.5,3.5,9.0,416.5,463.87,378.57
2017,1,13,10,30,891.0,60.0,3.6,9.0,446.0,521.09,429.43
2017,1,13,10,45,902.0,61.0,3.7,9.5,469.0,574.86,475.38
2017,1,13,11,0,913.0,62.0,3.8,10.0,492.0,627.5,519.08
2017,1,13,11,15,919.5,63.0,3.85,10.0,508.5,675.83,559.1
2017,1,13,11,30,926.0,64.0,3.9,10.0,525.0,722.14,596.04
2017,1,13,11,45,929.0,64.5,3.95,10.5,533.5,763.05,625.71
2017,1,13,12,0,932.0,65.0,4.0,11.0,542.0,801.23,653.1
2017,1,13,12,15,932.0,65.0,4.0,11.0,543.0,833.5,676.91
2017,1,13,12,30,932.0,65.0,4.0,11.0,544.0,862.53,698.31
2017,1,13,12,45,928.5,65.0,4.0,11.5,537.0,885.21,713.77
2017,1,13,13,0,925.0,65.0,4.0,12.0,530.0,904.29,726.65
2017,1,13,13,15,918.5,64.5,3.9,12.0,515.5,916.38,735.3
2017,1,13,13,30,912.0,64.0,3.8,12.0,501.0,924.7,741.36
2017,1,13,13,45,901.5,63.0,3.75,12.0,479.0,924.91,741.98
2017,1,13,14,0,891.0,62.0,3.7,12.0,457.0,921.37,740.04
2017,1,13,14,15,876.5,60.5,3.55,12.0,429.0,909.77,731.7
2017,1,13,14,30,862.0,59.0,3.4,12.0,401.0,894.68,720.84
2017,1,13,14,45,839.5,57.0,3.3,12.0,367.0,868.19,701.84
2017,1,13,15,0,817.0,55.0,3.2,12.0,333.0,848.38,687.54
2017,1,13,15,15,786.0,52.5,3.0,11.5,294.0,807.54,657.61
2017,1,13,15,30,755.0,50.0,2.8,11.0,255.0,764.48,625.11
2017,1,13,15,45,706.5,46.0,2.65,10.5,213.0,702.46,576.98
2017,1,13,16,0,658.0,42.0,2.5,10.0,171.0,639.82,526.16
2017,1,13,16,15,581.0,36.0,2.55,9.5,129.0,551.71,453.32
2017,1,13,16,30,504.0,30.0,2.6,9.0,87.0,465.93,375.15
2017,1,13,16,45,361.0,21.0,2.7,9.0,52.0,325.78,197.75
2017,1,13,17,0,218.0,12.0,2.8,9.0,17.0,162.85,0.0
2017,1,13,17,15,109.0,6.0,2.85,8.5,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,14,7,45,199.0,14.5,2.8,5.5,33.0,11.74,0.0
2017,1,14,8,0,398.0,29.0,2.9,6.0,66.0,24.07,14.47
2017,1,14,8,15,489.5,36.5,2.85,6.0,107.0,29.96,21.17
2017,1,14,8,30,581.0,44.0,2.8,6.0,148.0,57.54,31.06
2017,1,14,8,45,637.5,49.0,2.8,6.5,190.0,109.04,62.18
2017,1,14,9,0,694.0,54.0,2.8,7.0,232.0,164.59,105.91
2017,1,14,9,15,730.5,58.0,2.75,7.5,271.5,221.22,156.32
2017,1,14,9,30,767.0,62.0,2.7,8.0,311.0,281.54,211.7
2017,1,14,9,45,792.0,64.5,2.65,8.5,346.5,339.86,265.73
2017,1,14,10,0,817.0,67.0,2.6,9.0,382.0,399.85,320.06
2017,1,14,10,15,834.0,69.0,2.55,9.5,411.5,457.08,370.7
2017,1,14,10,30,851.0,71.0,2.5,10.0,441.0,514.48,419.77
2017,1,14,10,45,863.0,72.5,2.5,10.5,464.5,568.45,464.67
2017,1,14,11,0,875.0,74.0,2.5,11.0,488.0,621.5,507.42
2017,1,14,11,15,882.5,75.0,2.5,11.0,504.5,665.23,542.92
2017,1,14,11,30,890.0,76.0,2.5,11.0,521.0,711.0,578.99
2017,1,14,11,45,894.0,76.5,2.55,11.5,529.5,751.57,607.81
2017,1,14,12,0,898.0,77.0,2.6,12.0,538.0,789.6,634.51
2017,1,14,12,15,898.5,77.0,2.55,12.0,539.5,821.51,657.07
2017,1,14,12,30,899.0,77.0,2.5,12.0,541.0,850.32,677.32
2017,1,14,12,45,897.0,76.0,2.5,12.0,534.5,872.54,693.24
2017,1,14,13,0,895.0,75.0,2.5,12.0,528.0,891.3,706.82
2017,1,14,13,15,889.0,74.5,2.45,12.0,513.5,903.6,715.48
2017,1,14,13,30,883.0,74.0,2.4,12.0,499.0,912.25,721.71
2017,1,14,13,45,872.0,72.5,2.4,12.0,477.5,921.24,728.83
2017,1,14,14,0,861.0,71.0,2.4,12.0,456.0,916.75,726.49
2017,1,14,14,15,845.5,69.5,2.4,12.0,428.0,904.4,718.76
2017,1,14,14,30,830.0,68.0,2.4,12.0,400.0,888.5,708.54
2017,1,14,14,45,807.0,65.5,2.4,12.0,366.0,860.96,689.8
2017,1,14,15,0,784.0,63.0,2.4,12.0,332.0,830.38,668.55
2017,1,14,15,15,751.5,59.5,2.35,11.5,293.0,787.16,638.16
2017,1,14,15,30,719.0,56.0,2.3,11.0,254.0,741.79,605.1
2017,1,14,15,45,668.5,51.5,2.25,11.0,212.5,677.85,555.33
2017,1,14,16,0,618.0,47.0,2.2,11.0,171.0,613.27,502.98
2017,1,14,16,15,539.0,40.5,2.3,10.5,129.0,533.05,437.07
2017,1,14,16,30,460.0,34.0,2.4,10.0,87.0,447.6,360.8
2017,1,14,16,45,317.0,23.5,2.5,9.5,52.5,307.79,199.03
2017,1,14,17,0,174.0,13.0,2.6,9.0,18.0,133.21,0.0
2017,1,14,17,15,87.0,6.5,2.7,8.5,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,15,7,45,183.5,15.5,4.1,4.5,33.0,12.57,0.0
2017,1,15,8,0,367.0,31.0,4.3,5.0,66.0,25.74,16.01
2017,1,15,8,15,458.5,39.5,4.2,5.0,106.0,32.38,23.43
2017,1,15,8,30,550.0,48.0,4.1,5.0,146.0,58.95,33.51
2017,1,15,8,45,609.5,53.0,4.1,5.5,188.5,106.64,61.69
2017,1,15,9,0,669.0,58.0,4.1,6.0,231.0,161.4,104.82
2017,1,15,9,15,706.5,62.0,4.0,6.5,270.5,218.83,156.09
2017,1,15,9,30,744.0,66.0,3.9,7.0,310.0,278.12,210.84
2017,1,15,9,45,783.5,66.0,3.85,7.5,347.0,337.72,266.04
2017,1,15,10,0,823.0,66.0,3.8,8.0,384.0,400.54,323.17
2017,1,15,10,15,840.0,67.5,3.7,8.0,414.0,457.63,375.13
2017,1,15,10,30,857.0,69.0,3.6,8.0,444.0,514.87,425.72
2017,1,15,10,45,870.5,70.0,3.55,8.5,468.0,566.44,469.66
2017,1,15,11,0,884.0,71.0,3.5,9.0,492.0,619.47,513.31
2017,1,15,11,15,891.5,72.0,3.35,9.0,508.0,667.53,552.38
2017,1,15,11,30,899.0,73.0,3.2,9.0,524.0,713.73,588.74
2017,1,15,11,45,903.5,73.0,3.1,9.5,533.5,754.49,617.44
2017,1,15,12,0,908.0,73.0,3.0,10.0,543.0,792.69,643.83
2017,1,15,12,15,908.5,73.0,2.95,10.0,544.0,824.96,667.03
2017,1,15,12,30,909.0,73.0,2.9,10.0,545.0,854.09,687.88
2017,1,15,12,45,908.5,72.0,2.85,10.5,539.0,877.87,703.52
2017,1,15,13,0,908.0,71.0,2.8,11.0,533.0,898.21,716.69
2017,1,15,13,15,902.5,70.0,2.9,11.0,519.0,910.55,726.71
2017,1,15,13,30,897.0,69.0,3.0,11.0,505.0,919.19,734.29
2017,1,15,13,45,887.5,68.0,3.2,11.0,483.5,920.45,737.47
2017,1,15,14,0,878.0,67.0,3.4,11.0,462.0,918.01,738.07
2017,1,15,14,15,864.0,65.5,3.45,11.0,434.5,907.09,731.51
2017,1,15,14,30,850.0,64.0,3.5,11.0,407.0,902.7,729.8
2017,1,15,14,45,829.0,62.0,3.55,11.0,373.0,877.63,712.69
2017,1,15,15,0,808.0,60.0,3.6,11.0,339.0,849.44,693.04
2017,1,15,15,15,777.0,56.5,3.45,10.5,300.0,807.31,662.45
2017,1,15,15,30,746.0,53.0,3.3,10.0,261.0,762.95,629.2
2017,1,15,15,45,699.5,49.0,3.2,9.5,219.5,702.68,582.43
2017,1,15,16,0,653.0,45.0,3.1,9.0,178.0,641.59,532.83
2017,1,15,16,15,577.0,38.5,3.1,8.5,135.5,553.43,459.31
2017,1,15,16,30,501.0,32.0,3.1,8.0,93.0,467.49,381.89
2017,1,15,16,45,365.5,23.0,3.1,8.0,57.0,335.34,229.63
2017,1,15,17,0,230.0,14.0,3.1,8.0,21.0,173.76,0.0
2017,1,15,17,15,115.0,7.0,3.05,7.5,10.5,5.97,0.0
2017,1,15,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,16,7,45,230.0,13.5,4.1,4.5,36.0,11.86,0.0
2017,1,16,8,0,460.0,27.0,4.2,5.0,72.0,24.45,15.03
2017,1,16,8,15,547.0,34.0,4.15,5.0,114.0,30.5,21.77
2017,1,16,8,30,634.0,41.0,4.1,5.0,156.0,57.72,31.01
2017,1,16,8,45,685.0,45.5,4.1,5.5,198.5,108.78,60.47
2017,1,16,9,0,736.0,50.0,4.1,6.0,241.0,165.86,105.6
2017,1,16,9,15,769.5,53.5,3.95,6.5,281.0,223.89,157.78
2017,1,16,9,30,803.0,57.0,3.8,7.0,321.0,285.19,214.79
2017,1,16,9,45,721.0,74.0,3.65,7.5,330.5,322.77,254.71
2017,1,16,10,0,639.0,91.0,3.5,8.0,340.0,351.49,284.95
2017,1,16,10,15,757.5,78.5,3.4,8.0,395.5,431.19,353.88
2017,1,16,10,30,876.0,66.0,3.3,8.0,451.0,518.55,428.09
2017,1,16,10,45,885.0,68.0,3.25,8.5,474.0,571.98,473.16
2017,1,16,11,0,894.0,70.0,3.2,9.0,497.0,624.16,515.91
2017,1,16,11,15,900.0,70.5,3.25,9.0,513.0,671.23,554.8
2017,1,16,11,30,906.0,71.0,3.3,9.0,529.0,716.26,590.98
2017,1,16,11,45,908.5,72.0,3.4,9.5,537.5,757.06,620.73
2017,1,16,12,0,911.0,73.0,3.5,10.0,546.0,795.19,648.26
2017,1,16,12,15,911.0,73.0,3.6,10.0,547.0,827.27,672.37
2017,1,16,12,30,911.0,73.0,3.7,10.0,548.0,856.16,694.18
2017,1,16,12,45,698.5,125.5,3.8,10.0,487.0,775.37,634.1
2017,1,16,13,0,486.0,178.0,3.9,10.0,426.0,658.44,543.73
2017,1,16,13,15,682.5,126.5,3.9,10.0,465.0,797.29,653.33
2017,1,16,13,30,879.0,75.0,3.9,10.0,504.0,911.39,738.12
2017,1,16,13,45,871.5,73.0,3.9,10.5,483.0,923.14,745.32
2017,1,16,14,0,864.0,71.0,3.9,11.0,462.0,921.39,743.55
2017,1,16,14,15,849.0,69.0,3.85,10.5,434.0,908.97,736.56
2017,1,16,14,30,834.0,67.0,3.8,10.0,406.0,892.98,726.97
2017,1,16,14,45,816.0,64.0,3.75,10.0,373.0,869.46,710.36
2017,1,16,15,0,798.0,61.0,3.7,10.0,340.0,842.8,691.14
2017,1,16,15,15,767.0,58.0,3.55,9.5,301.0,801.49,661.02
2017,1,16,15,30,736.0,55.0,3.4,9.0,262.0,757.92,628.26
2017,1,16,15,45,694.0,50.0,3.25,9.0,221.0,700.38,582.17
2017,1,16,16,0,652.0,45.0,3.1,9.0,180.0,641.95,533.49
2017,1,16,16,15,578.0,39.0,3.05,8.5,137.5,555.93,461.71
2017,1,16,16,30,504.0,33.0,3.0,8.0,95.0,471.79,386.34
2017,1,16,16,45,375.0,23.5,3.0,7.5,59.0,345.42,246.18
2017,1,16,17,0,246.0,14.0,3.0,7.0,23.0,185.45,0.0
2017,1,16,17,15,123.0,7.0,2.95,7.0,11.5,5.97,0.0
2017,1,16,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,17,7,45,109.5,17.0,2.3,4.5,27.5,13.22,0.0
2017,1,17,8,0,219.0,34.0,2.2,5.0,55.0,26.28,16.71
2017,1,17,8,15,267.5,48.5,2.2,5.0,88.0,37.05,27.7
2017,1,17,8,30,316.0,63.0,2.2,5.0,121.0,59.45,39.66
2017,1,17,8,45,351.5,75.0,2.2,5.5,154.5,96.3,63.84
2017,1,17,9,0,387.0,87.0,2.2,6.0,188.0,137.59,96.91
2017,1,17,9,15,405.0,99.5,2.35,6.0,220.0,179.82,134.6
2017,1,17,9,30,423.0,112.0,2.5,6.0,252.0,224.14,175.25
2017,1,17,9,45,418.5,124.0,2.7,6.5,275.0,262.36,211.09
2017,1,17,10,0,414.0,136.0,2.9,7.0,298.0,299.76,245.51
2017,1,17,10,15,468.5,136.5,3.05,7.0,333.0,352.05,291.48
2017,1,17,10,30,523.0,137.0,3.2,7.0,368.0,409.14,341.04
2017,1,17,10,45,492.5,153.0,3.4,7.5,379.5,438.86,366.79
2017,1,17,11,0,462.0,169.0,3.6,8.0,391.0,464.7,388.55
2017,1,17,11,15,525.5,157.5,3.5,8.0,418.5,520.11,434.89
2017,1,17,11,30,589.0,146.0,3.4,8.0,446.0,585.38,488.09
2017,1,17,11,45,706.0,124.5,3.35,8.0,489.5,676.88,561.78
2017,1,17,12,0,823.0,103.0,3.3,8.0,533.0,768.84,632.5
2017,1,17,12,15,647.0,145.5,3.15,8.0,484.0,709.3,585.08
2017,1,17,12,30,471.0,188.0,3.0,8.0,435.0,625.23,517.26
2017,1,17,12,45,480.5,183.0,2.85,8.5,432.5,644.53,532.1
2017,1,17,13,0,490.0,178.0,2.7,9.0,430.0,662.16,544.77
2017,1,17,13,15,560.5,153.0,2.45,9.0,434.0,709.48,581.62
2017,1,17,13,30,631.0,128.0,2.2,9.0,438.0,765.44,622.12
2017,1,17,13,45,545.0,143.0,1.95,9.0,402.5,704.05,574.48
2017,1,17,14,0,459.0,158.0,1.7,9.0,367.0,649.04,531.39
2017,1,17,14,15,353.0,164.0,1.55,9.0,319.0,540.99,447.24
2017,1,17,14,30,247.0,170.0,1.4,9.0,271.0,454.19,377.39
2017,1,17,14,45,233.0,159.0,1.25,9.0,248.0,429.93,358.62
2017,1,17,15,0,219.0,148.0,1.1,9.0,225.0,405.02,338.57
2017,1,17,15,15,210.0,132.0,1.0,9.0,199.0,376.83,316.07
2017,1,17,15,30,201.0,116.0,0.9,9.0,173.0,347.91,292.51
2017,1,17,15,45,182.0,99.5,0.85,9.0,145.0,308.95,260.06
2017,1,17,16,0,163.0,83.0,0.8,9.0,117.0,270.03,226.77
2017,1,17,16,15,138.5,65.0,0.9,8.5,89.5,224.14,187.2
2017,1,17,16,30,114.0,47.0,1.0,8.0,62.0,178.43,145.98
2017,1,17,16,45,57.0,31.0,1.1,8.0,38.5,97.65,68.52
2017,1,17,17,0,0.0,15.0,1.2,8.0,15.0,12.8,0.0
2017,1,17,17,15,0.0,7.5,1.3,7.5,7.5,6.4,0.0
2017,1,17,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.0,6.2,9.5,1.0,0.82,0.0
2017,1,18,8,0,0.0,2.0,6.5,10.0,2.0,1.64,0.0
2017,1,18,8,15,0.0,3.5,6.75,10.0,3.5,2.87,0.0
2017,1,18,8,30,0.0,5.0,7.0,10.0,5.0,4.1,0.0
2017,1,18,8,45,0.0,6.5,7.3,10.5,6.5,5.34,0.0
2017,1,18,9,0,0.0,8.0,7.6,11.0,8.0,6.57,0.05
2017,1,18,9,15,0.0,9.5,7.7,11.0,9.5,7.81,1.14
2017,1,18,9,30,0.0,11.0,7.8,11.0,11.0,9.05,2.22
2017,1,18,9,45,0.0,17.5,7.95,11.0,17.5,14.42,6.87
2017,1,18,10,0,0.0,24.0,8.1,11.0,24.0,19.8,11.52
2017,1,18,10,15,0.0,36.5,8.25,11.0,36.5,30.16,20.46
2017,1,18,10,30,0.0,49.0,8.4,11.0,49.0,40.55,29.38
2017,1,18,10,45,0.0,60.5,8.6,11.5,60.5,50.13,37.49
2017,1,18,11,0,0.0,72.0,8.8,12.0,72.0,59.73,45.56
2017,1,18,11,15,0.0,46.5,9.0,12.0,46.5,38.49,27.36
2017,1,18,11,30,0.0,21.0,9.2,12.0,21.0,17.35,9.23
2017,1,18,11,45,0.0,19.5,9.4,12.0,19.5,16.11,8.15
2017,1,18,12,0,0.0,18.0,9.6,12.0,18.0,14.87,7.09
2017,1,18,12,15,0.0,29.5,9.8,12.0,29.5,24.4,15.24
2017,1,18,12,30,0.0,41.0,10.0,12.0,41.0,33.94,23.4
2017,1,18,12,45,0.0,53.5,10.25,12.0,53.5,44.33,32.28
2017,1,18,13,0,0.0,66.0,10.5,12.0,66.0,54.74,41.18
2017,1,18,13,15,0.0,62.5,10.6,12.0,62.5,51.82,38.72
2017,1,18,13,30,0.0,59.0,10.7,12.0,59.0,48.9,36.26
2017,1,18,13,45,0.0,36.5,10.85,12.0,36.5,30.18,20.27
2017,1,18,14,0,0.0,14.0,11.0,12.0,14.0,11.55,4.28
2017,1,18,14,15,0.0,44.0,11.05,11.5,44.0,36.39,25.74
2017,1,18,14,30,0.0,74.0,11.1,11.0,74.0,61.38,47.41
2017,1,18,14,45,0.0,44.5,11.2,11.0,44.5,36.79,26.23
2017,1,18,15,0,0.0,15.0,11.3,11.0,15.0,12.35,5.07
2017,1,18,15,15,0.0,13.0,11.15,11.0,13.0,10.7,3.64
2017,1,18,15,30,0.0,11.0,11.0,11.0,11.0,9.04,2.21
2017,1,18,15,45,0.0,9.0,10.9,11.0,9.0,7.39,0.76
2017,1,18,16,0,0.0,7.0,10.8,11.0,7.0,5.75,0.0
2017,1,18,16,15,0.0,5.5,10.65,11.0,5.5,4.51,0.0
2017,1,18,16,30,0.0,4.0,10.5,11.0,4.0,3.28,0.0
2017,1,18,16,45,0.0,2.5,10.4,11.0,2.5,2.05,0.0
2017,1,18,17,0,0.0,1.0,10.3,11.0,1.0,0.82,0.0
2017,1,18,17,15,0.0,0.5,10.0,11.0,0.5,0.43,0.0
2017,1,18,17,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,17.0,4.5,9.5,17.0,14.04,0.0
2017,1,19,8,0,0.0,34.0,4.7,10.0,34.0,27.29,17.33
2017,1,19,8,15,16.5,54.0,4.7,10.0,57.0,41.91,31.43
2017,1,19,8,30,33.0,74.0,4.7,10.0,80.0,58.37,43.89
2017,1,19,8,45,47.0,93.0,4.75,10.5,104.5,78.48,60.17
2017,1,19,9,0,61.0,112.0,4.8,11.0,129.0,100.87,78.68
2017,1,19,9,15,86.0,125.5,4.7,11.0,152.5,123.37,97.3
2017,1,19,9,30,111.0,139.0,4.6,11.0,176.0,152.28,121.82
2017,1,19,9,45,278.5,136.0,4.6,11.0,243.0,219.74,176.05
2017,1,19,10,0,446.0,133.0,4.6,11.0,310.0,308.78,250.16
2017,1,19,10,15,564.5,125.5,4.6,11.0,366.5,383.94,314.19
2017,1,19,10,30,683.0,118.0,4.6,11.0,423.0,475.8,391.55
2017,1,19,10,45,720.0,113.5,4.6,11.5,450.0,531.15,438.06
2017,1,19,11,0,757.0,109.0,4.6,12.0,477.0,587.99,484.82
2017,1,19,11,15,766.5,110.5,4.5,12.0,493.5,634.52,522.78
2017,1,19,11,30,776.0,112.0,4.4,12.0,510.0,679.69,558.83
2017,1,19,11,45,798.5,106.5,4.35,12.0,522.5,721.57,592.14
2017,1,19,12,0,821.0,101.0,4.3,12.0,535.0,765.67,624.95
2017,1,19,12,15,821.5,101.0,4.2,12.0,536.5,796.64,647.26
2017,1,19,12,30,822.0,101.0,4.1,12.0,538.0,824.66,667.51
2017,1,19,12,45,610.5,152.0,4.05,12.0,474.5,729.56,595.66
2017,1,19,13,0,399.0,203.0,4.0,12.0,411.0,591.71,486.59
2017,1,19,13,15,199.5,170.0,3.95,12.0,274.0,383.25,318.68
2017,1,19,13,30,0.0,137.0,3.9,12.0,137.0,120.17,96.28
2017,1,19,13,45,85.0,171.0,3.85,12.0,210.5,251.71,209.91
2017,1,19,14,0,170.0,205.0,3.8,12.0,284.0,398.15,331.74
2017,1,19,14,15,479.5,141.5,3.75,11.5,345.5,653.27,543.06
2017,1,19,14,30,789.0,78.0,3.7,11.0,407.0,868.55,707.26
2017,1,19,14,45,767.5,75.0,3.65,11.0,373.5,842.14,686.67
2017,1,19,15,0,746.0,72.0,3.6,11.0,340.0,812.7,665.46
2017,1,19,15,15,713.0,68.5,3.45,11.0,302.0,769.41,632.77
2017,1,19,15,30,680.0,65.0,3.3,11.0,264.0,731.72,603.64
2017,1,19,15,45,628.0,60.0,3.2,11.0,222.5,666.98,552.67
2017,1,19,16,0,576.0,55.0,3.1,11.0,181.0,602.09,499.81
2017,1,19,16,15,499.5,48.0,3.05,10.5,139.5,515.02,427.94
2017,1,19,16,30,423.0,41.0,3.0,10.0,98.0,430.53,354.33
2017,1,19,16,45,211.5,33.5,2.95,10.0,62.0,249.85,189.7
2017,1,19,17,0,0.0,26.0,2.9,10.0,26.0,35.71,0.0
2017,1,19,17,15,0.0,13.0,2.95,10.0,13.0,11.1,0.0
2017,1,19,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,10.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,4.5,6.2,10.0,4.5,3.69,0.0
2017,1,20,8,0,0.0,9.0,6.0,10.0,9.0,7.39,0.59
2017,1,20,8,15,0.0,15.0,5.9,10.0,15.0,12.33,5.28
2017,1,20,8,30,0.0,21.0,5.8,10.0,21.0,17.29,9.27
2017,1,20,8,45,0.0,27.5,5.7,10.5,27.5,22.67,14.02
2017,1,20,9,0,0.0,34.0,5.6,11.0,34.0,28.05,18.73
2017,1,20,9,15,0.0,40.0,5.75,11.0,40.0,33.04,23.08
2017,1,20,9,30,0.0,46.0,5.9,11.0,46.0,38.03,27.4
2017,1,20,9,45,357.0,69.5,6.1,11.0,212.0,193.87,153.17
2017,1,20,10,0,714.0,93.0,6.3,11.0,378.0,380.95,307.48
2017,1,20,10,15,733.0,96.0,6.55,11.0,407.5,435.9,357.59
2017,1,20,10,30,752.0,99.0,6.8,11.0,437.0,491.51,407.57
2017,1,20,10,45,436.0,159.5,7.1,11.0,358.0,413.03,345.28
2017,1,20,11,0,120.0,220.0,7.4,11.0,279.0,287.23,239.06
2017,1,20,11,15,155.5,227.5,7.55,11.0,306.5,326.79,273.02
2017,1,20,11,30,191.0,235.0,7.7,11.0,334.0,369.38,309.26
2017,1,20,11,45,210.0,237.5,7.85,11.0,348.0,397.14,332.93
2017,1,20,12,0,229.0,240.0,8.0,11.0,362.0,425.84,357.37
2017,1,20,12,15,114.5,188.0,8.05,10.5,249.0,286.85,240.75
2017,1,20,12,30,0.0,136.0,8.1,10.0,136.0,117.02,94.51
2017,1,20,12,45,20.5,176.5,8.15,10.0,187.5,174.76,144.38
2017,1,20,13,0,41.0,217.0,8.2,10.0,239.0,255.16,212.77
2017,1,20,13,15,198.0,210.0,8.15,10.0,310.0,410.91,348.3
2017,1,20,13,30,355.0,203.0,8.1,10.0,381.0,573.0,485.91
2017,1,20,13,45,415.0,181.5,8.1,10.0,381.5,630.4,534.48
2017,1,20,14,0,475.0,160.0,8.1,10.0,382.0,667.6,567.22
2017,1,20,14,15,330.5,171.0,8.2,10.0,321.0,529.26,451.94
2017,1,20,14,30,186.0,182.0,8.3,10.0,260.0,392.88,335.48
2017,1,20,14,45,231.5,162.5,8.4,10.0,252.0,432.8,371.19
2017,1,20,15,0,277.0,143.0,8.5,10.0,244.0,450.75,388.46
2017,1,20,15,15,248.5,133.0,8.5,9.5,216.0,412.49,356.6
2017,1,20,15,30,220.0,123.0,8.5,9.0,188.0,374.53,324.4
2017,1,20,15,45,197.0,106.5,8.5,9.0,158.0,331.89,287.21
2017,1,20,16,0,174.0,90.0,8.5,9.0,128.0,289.5,249.39
2017,1,20,16,15,141.0,72.0,8.35,9.0,98.5,236.77,201.59
2017,1,20,16,30,108.0,54.0,8.2,9.0,69.0,170.03,141.27
2017,1,20,16,45,54.0,36.0,8.1,9.0,43.5,103.69,77.75
2017,1,20,17,0,0.0,18.0,8.0,9.0,18.0,16.83,0.0
2017,1,20,17,15,0.0,9.0,7.85,9.0,9.0,7.68,0.0
2017,1,20,17,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,7,45,47.0,24.5,4.6,9.5,29.5,19.38,2.42
2017,1,21,8,0,94.0,49.0,4.4,10.0,59.0,36.88,25.66
2017,1,21,8,15,173.5,67.0,4.35,10.0,96.5,49.99,38.63
2017,1,21,8,30,253.0,85.0,4.3,10.0,134.0,71.62,51.27
2017,1,21,8,45,356.0,90.5,4.25,10.5,177.0,106.94,71.86
2017,1,21,9,0,459.0,96.0,4.2,11.0,220.0,154.09,106.04
2017,1,21,9,15,247.5,114.5,4.15,11.0,182.5,153.55,116.38
2017,1,21,9,30,36.0,133.0,4.1,11.0,145.0,122.7,98.9
2017,1,21,9,45,333.0,125.0,4.05,11.5,257.5,232.85,185.28
2017,1,21,10,0,630.0,117.0,4.0,12.0,370.0,369.83,295.88
2017,1,21,10,15,520.5,141.5,4.05,12.0,361.0,378.58,307.73
2017,1,21,10,30,411.0,166.0,4.1,12.0,352.0,379.11,311.11
2017,1,21,10,45,412.5,175.5,4.15,12.0,370.5,415.07,342.01
2017,1,21,11,0,414.0,185.0,4.2,12.0,389.0,450.39,371.68
2017,1,21,11,15,332.5,207.5,4.35,12.0,374.5,432.49,357.56
2017,1,21,11,30,251.0,230.0,4.5,12.0,360.0,418.25,345.53
2017,1,21,11,45,258.5,233.0,4.65,12.0,369.5,441.59,365.11
2017,1,21,12,0,266.0,236.0,4.8,12.0,379.0,464.77,384.36
2017,1,21,12,15,180.0,239.5,4.95,11.5,336.0,396.87,329.1
2017,1,21,12,30,94.0,243.0,5.1,11.0,293.0,321.67,266.63
2017,1,21,12,45,78.0,236.0,5.25,11.0,277.5,305.19,253.12
2017,1,21,13,0,62.0,229.0,5.4,11.0,262.0,287.64,238.48
2017,1,21,13,15,47.0,215.5,5.4,11.0,240.0,262.21,217.25
2017,1,21,13,30,32.0,202.0,5.4,11.0,218.0,235.98,195.22
2017,1,21,13,45,46.5,201.0,5.45,11.0,223.5,252.17,209.62
2017,1,21,14,0,61.0,200.0,5.5,11.0,229.0,269.11,224.61
2017,1,21,14,15,30.5,164.5,5.5,11.0,179.0,199.02,165.25
2017,1,21,14,30,0.0,129.0,5.5,11.0,129.0,116.49,94.41
2017,1,21,14,45,0.0,109.0,5.55,11.0,109.0,96.7,77.74
2017,1,21,15,0,0.0,89.0,5.6,11.0,89.0,77.03,61.0
2017,1,21,15,15,0.0,78.5,5.75,10.5,78.5,67.39,52.88
2017,1,21,15,30,0.0,68.0,5.9,10.0,68.0,57.74,44.64
2017,1,21,15,45,0.0,57.5,6.05,10.0,57.5,48.08,36.21
2017,1,21,16,0,0.0,47.0,6.2,10.0,47.0,38.89,28.09
2017,1,21,16,15,0.0,36.0,6.35,10.0,36.0,29.74,19.96
2017,1,21,16,30,0.0,25.0,6.5,10.0,25.0,20.62,11.81
2017,1,21,16,45,0.0,16.0,6.7,10.0,16.0,13.17,4.86
2017,1,21,17,0,0.0,7.0,6.9,10.0,7.0,5.75,0.0
2017,1,21,17,15,0.0,3.5,7.0,10.0,3.5,2.99,0.0
2017,1,21,17,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,9.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,9.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
