Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,6,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,7,45,123.5,21.0,3.25,10.5,34.5,16.3,2.0
2017,1,22,8,0,247.0,42.0,3.0,11.0,69.0,32.36,21.86
2017,1,22,8,15,342.0,53.0,2.85,11.0,109.0,40.64,30.31
2017,1,22,8,30,437.0,64.0,2.7,11.0,149.0,64.28,41.73
2017,1,22,8,45,513.0,69.5,2.55,11.0,192.0,106.85,65.28
2017,1,22,9,0,589.0,75.0,2.4,11.0,235.0,158.94,104.11
2017,1,22,9,15,629.5,80.0,2.55,11.0,275.0,212.04,149.99
2017,1,22,9,30,670.0,85.0,2.7,11.0,315.0,269.56,201.72
2017,1,22,9,45,539.5,114.0,2.85,11.5,311.5,291.81,228.46
2017,1,22,10,0,409.0,143.0,3.0,12.0,308.0,302.19,242.73
2017,1,22,10,15,213.0,156.5,3.2,12.0,243.0,246.57,201.24
2017,1,22,10,30,17.0,170.0,3.4,12.0,178.0,154.03,125.16
2017,1,22,10,45,198.5,182.0,3.65,12.0,280.0,283.47,234.21
2017,1,22,11,0,380.0,194.0,3.9,12.0,382.0,427.71,353.24
2017,1,22,11,15,190.0,179.0,4.1,12.0,273.0,298.75,247.5
2017,1,22,11,30,0.0,164.0,4.3,12.0,164.0,141.74,114.28
2017,1,22,11,45,177.0,193.5,4.55,12.0,288.5,325.09,270.6
2017,1,22,12,0,354.0,223.0,4.8,12.0,413.0,518.18,429.24
2017,1,22,12,15,332.0,228.0,5.0,12.0,407.0,522.3,432.18
2017,1,22,12,30,310.0,233.0,5.2,12.0,401.0,524.06,433.86
2017,1,22,12,45,161.0,212.0,5.45,12.0,299.5,365.76,304.13
2017,1,22,13,0,12.0,191.0,5.7,12.0,198.0,183.23,149.47
2017,1,22,13,15,6.0,175.0,5.7,11.5,178.5,162.72,132.68
2017,1,22,13,30,0.0,159.0,5.7,11.0,159.0,141.98,115.37
2017,1,22,13,45,0.0,118.0,5.75,11.0,118.0,101.74,81.48
2017,1,22,14,0,0.0,77.0,5.8,11.0,77.0,63.91,49.34
2017,1,22,14,15,0.0,42.5,5.85,11.0,42.5,35.15,24.72
2017,1,22,14,30,0.0,8.0,5.9,11.0,8.0,6.59,0.05
2017,1,22,14,45,0.0,6.5,5.95,11.0,6.5,5.35,0.0
2017,1,22,15,0,0.0,5.0,6.0,11.0,5.0,4.11,0.0
2017,1,22,15,15,0.0,4.5,6.1,10.5,4.5,3.7,0.0
2017,1,22,15,30,0.0,4.0,6.2,10.0,4.0,3.29,0.0
2017,1,22,15,45,0.0,3.5,6.3,10.0,3.5,2.87,0.0
2017,1,22,16,0,0.0,3.0,6.4,10.0,3.0,2.46,0.0
2017,1,22,16,15,0.0,2.0,6.55,10.0,2.0,1.64,0.0
2017,1,22,16,30,0.0,1.0,6.7,10.0,1.0,0.82,0.0
2017,1,22,16,45,0.0,0.5,6.85,10.0,0.5,0.41,0.0
2017,1,22,17,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,7.25,9.5,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,8.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,7,45,54.0,23.0,2.4,7.5,29.0,18.08,3.88
2017,1,23,8,0,108.0,46.0,2.4,8.0,58.0,34.97,24.52
2017,1,23,8,15,172.5,63.5,2.5,8.0,92.5,47.77,37.09
2017,1,23,8,30,237.0,81.0,2.6,8.0,127.0,67.87,49.06
2017,1,23,8,45,301.0,92.5,2.75,8.5,165.5,101.78,70.34
2017,1,23,9,0,365.0,104.0,2.9,9.0,204.0,145.17,103.36
2017,1,23,9,15,432.5,103.0,2.95,9.0,239.0,185.9,137.06
2017,1,23,9,30,500.0,102.0,3.0,9.0,274.0,233.92,178.98
2017,1,23,9,45,410.5,130.5,3.05,9.0,281.5,262.97,209.65
2017,1,23,10,0,321.0,159.0,3.1,9.0,289.0,275.53,224.61
2017,1,23,10,15,160.5,83.5,3.15,9.0,148.5,153.23,125.63
2017,1,23,10,30,0.0,8.0,3.2,9.0,8.0,6.59,0.09
2017,1,23,10,45,0.0,23.0,3.25,9.0,23.0,18.99,10.89
2017,1,23,11,0,0.0,38.0,3.3,9.0,38.0,31.43,21.66
2017,1,23,11,15,264.0,106.0,3.35,9.0,245.0,294.94,249.65
2017,1,23,11,30,528.0,174.0,3.4,9.0,452.0,565.48,470.26
2017,1,23,11,45,658.5,146.0,3.45,9.0,498.5,665.2,549.48
2017,1,23,12,0,789.0,118.0,3.5,9.0,545.0,765.05,627.52
2017,1,23,12,15,595.0,166.5,3.45,9.0,489.5,683.94,563.1
2017,1,23,12,30,401.0,215.0,3.4,9.0,434.0,579.62,479.3
2017,1,23,12,45,586.0,158.5,3.4,9.0,474.5,716.99,590.77
2017,1,23,13,0,771.0,102.0,3.4,9.0,515.0,829.41,675.36
2017,1,23,13,15,592.0,149.0,3.35,9.0,461.5,744.41,610.66
2017,1,23,13,30,413.0,196.0,3.3,9.0,408.0,637.74,526.39
2017,1,23,13,45,405.5,188.5,3.3,9.0,389.5,630.57,522.32
2017,1,23,14,0,398.0,181.0,3.3,9.0,371.0,621.24,515.93
2017,1,23,14,15,581.0,136.0,3.3,9.0,395.5,744.09,614.77
2017,1,23,14,30,764.0,91.0,3.3,9.0,420.0,872.46,711.61
2017,1,23,14,45,647.5,99.5,3.3,9.0,363.5,772.27,636.38
2017,1,23,15,0,531.0,108.0,3.3,9.0,307.0,661.24,552.43
2017,1,23,15,15,485.0,106.0,3.25,9.0,273.0,612.47,515.25
2017,1,23,15,30,439.0,104.0,3.2,9.0,239.0,563.25,476.39
2017,1,23,15,45,394.5,93.5,3.15,9.0,202.0,503.95,428.22
2017,1,23,16,0,350.0,83.0,3.1,9.0,165.0,445.26,378.69
2017,1,23,16,15,296.5,69.5,3.2,8.5,128.5,376.17,319.62
2017,1,23,16,30,243.0,56.0,3.3,8.0,92.0,309.61,260.31
2017,1,23,16,45,149.5,40.0,3.4,8.0,60.0,195.68,156.84
2017,1,23,17,0,56.0,24.0,3.5,8.0,28.0,91.97,30.35
2017,1,23,17,15,28.0,12.0,3.5,8.0,14.0,29.26,0.0
2017,1,23,17,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,4.0,3.3,6.0,4.0,0.0,0.0
2017,1,24,7,30,0.0,8.0,3.3,6.0,8.0,6.83,0.0
2017,1,24,7,45,35.5,24.5,3.35,6.5,28.5,19.52,5.58
2017,1,24,8,0,71.0,41.0,3.4,7.0,49.0,32.0,22.15
2017,1,24,8,15,100.5,59.5,3.55,7.0,76.5,45.56,35.29
2017,1,24,8,30,130.0,78.0,3.7,7.0,104.0,63.15,47.13
2017,1,24,8,45,151.0,96.0,3.85,7.5,133.0,90.07,66.74
2017,1,24,9,0,172.0,114.0,4.0,8.0,162.0,120.02,91.04
2017,1,24,9,15,195.0,127.5,4.05,8.0,189.0,152.13,118.57
2017,1,24,9,30,218.0,141.0,4.1,8.0,216.0,185.68,148.08
2017,1,24,9,45,498.5,110.5,4.2,8.5,308.0,274.23,218.21
2017,1,24,10,0,779.0,80.0,4.3,9.0,400.0,393.11,316.42
2017,1,24,10,15,638.5,115.5,4.3,9.0,390.5,411.12,337.19
2017,1,24,10,30,498.0,151.0,4.3,9.0,381.0,408.04,338.3
2017,1,24,10,45,538.0,149.0,4.3,9.5,409.0,458.57,381.22
2017,1,24,11,0,578.0,147.0,4.3,10.0,437.0,511.59,425.16
2017,1,24,11,15,721.5,117.5,4.25,10.0,491.5,612.85,508.19
2017,1,24,11,30,865.0,88.0,4.2,10.0,546.0,713.77,589.35
2017,1,24,11,45,874.0,87.0,4.2,10.0,556.5,757.36,622.3
2017,1,24,12,0,883.0,86.0,4.2,10.0,567.0,798.74,653.14
2017,1,24,12,15,685.5,140.5,4.1,10.0,515.0,737.36,605.45
2017,1,24,12,30,488.0,195.0,4.0,10.0,463.0,648.09,533.68
2017,1,24,12,45,464.5,198.5,3.95,10.5,451.5,649.17,533.99
2017,1,24,13,0,441.0,202.0,3.9,11.0,440.0,647.21,531.41
2017,1,24,13,15,438.5,198.0,3.85,11.0,429.5,653.2,536.57
2017,1,24,13,30,436.0,194.0,3.8,11.0,419.0,657.07,540.09
2017,1,24,13,45,657.5,133.5,3.75,11.0,457.5,811.08,660.69
2017,1,24,14,0,879.0,73.0,3.7,11.0,496.0,936.43,752.77
2017,1,24,14,15,865.5,71.0,3.65,11.0,468.0,936.19,752.34
2017,1,24,14,30,852.0,69.0,3.6,11.0,440.0,921.96,742.86
2017,1,24,14,45,834.5,66.5,3.6,11.0,406.5,899.77,727.95
2017,1,24,15,0,817.0,64.0,3.6,11.0,373.0,874.3,710.47
2017,1,24,15,15,789.5,61.0,3.5,10.5,334.0,835.93,683.66
2017,1,24,15,30,762.0,58.0,3.4,10.0,295.0,795.07,654.25
2017,1,24,15,45,724.0,53.5,3.35,10.0,253.0,740.86,612.55
2017,1,24,16,0,686.0,49.0,3.3,10.0,211.0,685.4,568.2
2017,1,24,16,15,622.0,43.5,3.15,9.5,167.0,606.37,503.69
2017,1,24,16,30,558.0,38.0,3.0,9.0,123.0,528.43,436.73
2017,1,24,16,45,452.5,29.5,2.95,9.0,82.5,418.23,335.68
2017,1,24,17,0,347.0,21.0,2.9,9.0,42.0,304.16,141.98
2017,1,24,17,15,173.5,10.5,2.85,8.5,21.0,127.05,0.0
2017,1,24,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.0,1.85,7.0,7.0,0.0,0.0
2017,1,25,7,30,0.0,14.0,1.8,7.0,14.0,11.95,0.0
2017,1,25,7,45,195.5,25.0,1.75,7.5,47.0,19.48,6.35
2017,1,25,8,0,391.0,36.0,1.7,8.0,80.0,29.76,20.24
2017,1,25,8,15,477.0,44.0,1.7,8.0,122.5,35.84,26.54
2017,1,25,8,30,563.0,52.0,1.7,8.0,165.0,55.86,33.62
2017,1,25,8,45,624.0,56.5,1.7,8.5,208.5,104.13,59.28
2017,1,25,9,0,685.0,61.0,1.7,9.0,252.0,159.77,101.13
2017,1,25,9,15,720.0,65.0,1.7,9.0,293.0,218.47,152.36
2017,1,25,9,30,755.0,69.0,1.7,9.0,334.0,278.44,206.87
2017,1,25,9,45,785.5,70.5,1.7,9.5,371.0,337.83,260.86
2017,1,25,10,0,816.0,72.0,1.7,10.0,408.0,399.59,315.77
2017,1,25,10,15,522.5,136.0,1.7,10.0,357.5,373.29,301.94
2017,1,25,10,30,229.0,200.0,1.7,10.0,307.0,302.34,247.63
2017,1,25,10,45,332.5,192.5,1.75,10.5,356.5,376.58,308.89
2017,1,25,11,0,436.0,185.0,1.8,11.0,406.0,463.12,378.24
2017,1,25,11,15,456.5,187.0,1.85,11.0,425.0,503.96,410.95
2017,1,25,11,30,477.0,189.0,1.9,11.0,444.0,545.3,443.89
2017,1,25,11,45,368.0,216.5,2.0,11.0,415.0,503.61,410.85
2017,1,25,12,0,259.0,244.0,2.1,11.0,386.0,467.19,381.15
2017,1,25,12,15,258.0,245.5,2.15,11.0,387.5,481.59,393.06
2017,1,25,12,30,257.0,247.0,2.2,11.0,389.0,495.07,403.9
2017,1,25,12,45,354.0,224.0,2.3,11.5,417.5,564.23,459.8
2017,1,25,13,0,451.0,201.0,2.4,12.0,446.0,655.31,530.57
2017,1,25,13,15,447.0,197.5,2.45,12.0,435.0,660.71,534.8
2017,1,25,13,30,443.0,194.0,2.5,12.0,424.0,663.92,538.11
2017,1,25,13,45,657.5,134.5,2.6,12.0,461.0,813.06,653.02
2017,1,25,14,0,872.0,75.0,2.7,12.0,498.0,943.96,747.76
2017,1,25,14,15,858.0,73.5,2.75,11.5,470.0,933.66,742.04
2017,1,25,14,30,844.0,72.0,2.8,11.0,442.0,919.69,735.12
2017,1,25,14,45,824.5,69.5,2.9,11.0,408.5,895.69,719.94
2017,1,25,15,0,805.0,67.0,3.0,11.0,375.0,868.45,702.15
2017,1,25,15,15,776.5,64.0,3.0,10.5,335.5,829.27,675.6
2017,1,25,15,30,748.0,61.0,3.0,10.0,296.0,787.64,646.42
2017,1,25,15,45,706.0,56.5,3.05,10.0,253.5,730.08,602.97
2017,1,25,16,0,664.0,52.0,3.1,10.0,211.0,671.41,556.85
2017,1,25,16,15,597.5,46.0,3.05,9.5,167.0,590.04,491.06
2017,1,25,16,30,531.0,40.0,3.0,9.0,123.0,519.63,430.61
2017,1,25,16,45,418.5,31.5,3.0,9.0,83.0,405.81,328.16
2017,1,25,17,0,306.0,23.0,3.0,9.0,43.0,288.78,157.15
2017,1,25,17,15,153.0,11.5,3.0,8.5,21.5,114.19,0.0
2017,1,25,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.0,2.2,6.0,7.0,0.0,0.0
2017,1,26,7,30,0.0,14.0,2.2,6.0,14.0,11.95,0.0
2017,1,26,7,45,201.5,24.5,2.25,6.5,47.5,20.17,7.57
2017,1,26,8,0,403.0,35.0,2.3,7.0,81.0,28.84,19.6
2017,1,26,8,15,487.0,43.0,2.35,7.0,123.5,34.97,25.89
2017,1,26,8,30,571.0,51.0,2.4,7.0,166.0,54.71,32.9
2017,1,26,8,45,627.0,56.0,2.45,7.5,209.5,103.47,58.93
2017,1,26,9,0,683.0,61.0,2.5,8.0,253.0,159.0,101.09
2017,1,26,9,15,718.5,64.5,2.5,8.5,294.0,217.3,152.04
2017,1,26,9,30,754.0,68.0,2.5,9.0,335.0,276.9,206.27
2017,1,26,9,45,788.0,69.0,2.5,9.5,373.0,336.98,261.16
2017,1,26,10,0,822.0,70.0,2.5,10.0,411.0,399.8,317.43
2017,1,26,10,15,839.0,72.0,2.45,10.0,442.5,458.41,369.62
2017,1,26,10,30,856.0,74.0,2.4,10.0,474.0,517.26,420.4
2017,1,26,10,45,868.5,75.0,2.4,10.5,499.0,572.47,466.15
2017,1,26,11,0,881.0,76.0,2.4,11.0,524.0,623.15,507.02
2017,1,26,11,15,889.0,77.0,2.4,11.0,541.5,672.61,546.64
2017,1,26,11,30,897.0,78.0,2.4,11.0,559.0,720.28,583.77
2017,1,26,11,45,902.0,78.5,2.45,11.0,569.5,763.14,615.13
2017,1,26,12,0,907.0,79.0,2.5,11.0,580.0,803.5,644.49
2017,1,26,12,15,908.5,79.0,2.55,11.0,582.5,837.76,669.32
2017,1,26,12,30,910.0,79.0,2.6,11.0,585.0,868.92,691.93
2017,1,26,12,45,910.0,78.5,2.65,11.5,580.0,894.93,709.61
2017,1,26,13,0,910.0,78.0,2.7,12.0,575.0,917.52,724.91
2017,1,26,13,15,905.5,77.0,2.75,12.0,561.5,931.85,735.81
2017,1,26,13,30,901.0,76.0,2.8,12.0,548.0,942.44,744.3
2017,1,26,13,45,893.0,75.0,2.85,12.0,527.5,945.99,748.0
2017,1,26,14,0,885.0,74.0,2.9,12.0,507.0,945.77,749.24
2017,1,26,14,15,872.0,72.0,2.9,12.0,479.0,935.76,743.24
2017,1,26,14,30,859.0,70.0,2.9,12.0,451.0,932.48,742.23
2017,1,26,14,45,841.5,68.0,2.95,12.0,417.0,910.98,728.47
2017,1,26,15,0,824.0,66.0,3.0,12.0,383.0,886.15,712.23
2017,1,26,15,15,796.5,63.0,2.9,11.5,344.0,847.65,685.8
2017,1,26,15,30,769.0,60.0,2.8,11.0,305.0,806.61,656.81
2017,1,26,15,45,731.0,55.5,2.7,10.5,262.0,752.13,616.58
2017,1,26,16,0,693.0,51.0,2.6,10.0,219.0,696.34,573.66
2017,1,26,16,15,630.0,45.5,2.55,9.5,174.5,617.66,510.89
2017,1,26,16,30,567.0,40.0,2.5,9.0,130.0,539.9,445.52
2017,1,26,16,45,464.0,31.5,2.5,9.0,89.0,430.66,348.32
2017,1,26,17,0,361.0,23.0,2.5,9.0,48.0,331.32,199.63
2017,1,26,17,15,180.5,11.5,2.55,8.5,24.0,133.23,0.0
2017,1,26,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,27,7,15,101.0,6.5,3.5,4.5,9.0,0.0,0.0
2017,1,27,7,30,202.0,13.0,3.4,5.0,18.0,11.1,0.0
2017,1,27,7,45,357.5,23.0,3.35,5.5,55.5,19.11,7.55
2017,1,27,8,0,513.0,33.0,3.3,6.0,93.0,29.89,20.67
2017,1,27,8,15,592.0,39.5,3.3,6.5,138.0,35.34,26.3
2017,1,27,8,30,671.0,46.0,3.3,7.0,183.0,55.72,32.45
2017,1,27,8,45,722.5,50.0,3.3,7.5,228.5,108.97,59.9
2017,1,27,9,0,774.0,54.0,3.3,8.0,274.0,168.43,105.1
2017,1,27,9,15,805.5,57.0,3.35,8.5,316.5,228.58,158.23
2017,1,27,9,30,837.0,60.0,3.4,9.0,359.0,291.81,216.46
2017,1,27,9,45,859.0,62.5,3.45,9.5,396.5,354.15,274.42
2017,1,27,10,0,881.0,65.0,3.5,10.0,434.0,417.41,332.07
2017,1,27,10,15,896.0,66.5,3.5,10.0,465.5,477.17,386.06
2017,1,27,10,30,911.0,68.0,3.5,10.0,497.0,536.77,438.36
2017,1,27,10,45,922.0,69.0,3.55,10.5,522.0,593.18,485.87
2017,1,27,11,0,933.0,70.0,3.6,11.0,547.0,648.43,530.99
2017,1,27,11,15,939.0,71.0,3.55,11.0,564.5,699.02,571.88
2017,1,27,11,30,945.0,72.0,3.5,11.0,582.0,747.48,609.53
2017,1,27,11,45,948.0,72.0,3.5,11.5,592.0,790.23,639.7
2017,1,27,12,0,951.0,72.0,3.5,12.0,602.0,830.17,667.48
2017,1,27,12,15,951.0,72.5,3.3,12.0,603.5,865.27,691.56
2017,1,27,12,30,951.0,73.0,3.1,12.0,605.0,897.04,712.95
2017,1,27,12,45,944.0,74.5,2.95,12.5,598.0,920.51,727.19
2017,1,27,13,0,937.0,76.0,2.8,13.0,591.0,940.13,738.64
2017,1,27,13,15,705.0,131.5,2.55,13.0,514.0,830.81,658.87
2017,1,27,13,30,473.0,187.0,2.3,13.0,437.0,684.61,549.58
2017,1,27,13,45,688.5,130.0,2.1,13.0,478.0,838.83,664.81
2017,1,27,14,0,904.0,73.0,1.9,13.0,519.0,963.65,749.7
2017,1,27,14,15,890.5,71.5,1.85,13.0,490.5,953.91,741.96
2017,1,27,14,30,877.0,70.0,1.8,13.0,462.0,950.88,740.58
2017,1,27,14,45,856.5,68.0,1.8,13.0,427.0,926.47,724.95
2017,1,27,15,0,836.0,66.0,1.8,13.0,392.0,898.7,707.03
2017,1,27,15,15,808.5,63.0,1.8,12.5,352.0,860.03,682.26
2017,1,27,15,30,781.0,60.0,1.8,12.0,312.0,818.78,654.88
2017,1,27,15,45,740.0,56.0,1.8,12.0,268.5,762.01,613.79
2017,1,27,16,0,699.0,52.0,1.8,12.0,225.0,703.97,570.08
2017,1,27,16,15,636.0,46.5,1.85,11.5,180.0,624.97,509.41
2017,1,27,16,30,573.0,41.0,1.9,11.0,135.0,546.85,445.84
2017,1,27,16,45,464.0,32.5,2.0,10.5,92.5,442.94,356.2
2017,1,27,17,0,355.0,24.0,2.1,10.0,50.0,330.77,213.43
2017,1,27,17,15,177.5,12.0,2.15,10.0,25.0,131.88,0.0
2017,1,27,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,7.5,4.3,5.5,7.5,0.0,0.0
2017,1,28,7,30,0.0,15.0,4.5,6.0,15.0,12.8,0.0
2017,1,28,7,45,163.0,27.5,4.7,6.5,47.0,21.3,9.61
2017,1,28,8,0,326.0,40.0,4.9,7.0,79.0,32.86,23.24
2017,1,28,8,15,391.5,51.0,5.05,7.0,118.0,41.24,31.55
2017,1,28,8,30,457.0,62.0,5.2,7.0,157.0,60.14,39.83
2017,1,28,8,45,502.0,70.0,5.4,7.5,196.0,103.44,64.22
2017,1,28,9,0,547.0,78.0,5.6,8.0,235.0,152.42,101.96
2017,1,28,9,15,585.5,81.0,5.55,8.5,272.0,201.03,144.36
2017,1,28,9,30,624.0,84.0,5.5,9.0,309.0,253.83,192.49
2017,1,28,9,45,697.5,77.5,5.5,9.5,352.5,313.22,245.94
2017,1,28,10,0,771.0,71.0,5.5,10.0,396.0,380.59,306.17
2017,1,28,10,15,828.5,73.5,5.4,10.0,446.0,455.22,372.23
2017,1,28,10,30,886.0,76.0,5.3,10.0,496.0,534.63,440.84
2017,1,28,10,45,896.0,78.0,5.2,10.5,521.0,591.32,488.95
2017,1,28,11,0,906.0,80.0,5.1,11.0,546.0,643.16,531.8
2017,1,28,11,15,913.0,81.0,4.85,11.0,564.0,693.43,572.47
2017,1,28,11,30,920.0,82.0,4.6,11.0,582.0,741.73,610.16
2017,1,28,11,45,923.0,82.5,4.4,11.5,592.0,784.34,639.61
2017,1,28,12,0,926.0,83.0,4.2,12.0,602.0,824.21,666.39
2017,1,28,12,15,743.0,130.0,3.9,12.0,547.0,774.58,627.48
2017,1,28,12,30,560.0,177.0,3.6,12.0,492.0,690.24,561.49
2017,1,28,12,45,585.0,166.5,3.35,12.5,493.0,719.64,583.52
2017,1,28,13,0,610.0,156.0,3.1,13.0,494.0,756.24,608.97
2017,1,28,13,15,759.5,119.0,2.85,13.0,529.5,866.74,688.51
2017,1,28,13,30,909.0,82.0,2.6,13.0,565.0,959.73,752.16
2017,1,28,13,45,901.5,80.0,2.4,13.0,544.0,962.79,752.19
2017,1,28,14,0,894.0,78.0,2.2,13.0,523.0,972.43,757.68
2017,1,28,14,15,880.5,76.5,2.1,13.0,494.5,962.81,750.9
2017,1,28,14,30,867.0,75.0,2.0,13.0,466.0,949.39,741.76
2017,1,28,14,45,849.0,72.0,1.9,13.0,431.0,926.08,725.76
2017,1,28,15,0,831.0,69.0,1.8,13.0,396.0,899.38,707.36
2017,1,28,15,15,803.5,66.0,1.65,12.5,356.0,860.73,680.89
2017,1,28,15,30,776.0,63.0,1.5,12.0,316.0,819.46,651.99
2017,1,28,15,45,736.5,58.5,1.35,12.0,272.5,763.35,610.2
2017,1,28,16,0,697.0,54.0,1.2,12.0,229.0,705.91,566.1
2017,1,28,16,15,634.0,48.5,1.3,11.5,183.5,626.72,507.08
2017,1,28,16,30,571.0,43.0,1.4,11.0,138.0,558.12,452.3
2017,1,28,16,45,465.5,34.5,1.55,10.5,95.5,447.3,359.36
2017,1,28,17,0,360.0,26.0,1.7,10.0,53.0,339.24,230.52
2017,1,28,17,15,180.0,13.0,1.9,9.5,26.5,134.72,0.0
2017,1,28,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,10.5,4.8,4.5,10.5,0.0,0.0
2017,1,29,7,30,0.0,21.0,4.9,5.0,21.0,17.92,0.0
2017,1,29,7,45,255.5,28.0,5.05,5.5,59.5,23.25,11.67
2017,1,29,8,0,511.0,35.0,5.2,6.0,98.0,31.67,22.36
2017,1,29,8,15,591.0,41.5,5.15,6.5,144.0,37.06,27.89
2017,1,29,8,30,671.0,48.0,5.1,7.0,190.0,56.58,33.71
2017,1,29,8,45,723.0,52.5,5.1,7.5,236.0,110.42,61.35
2017,1,29,9,0,775.0,57.0,5.1,8.0,282.0,170.59,107.14
2017,1,29,9,15,807.0,60.0,5.05,8.5,325.0,231.12,160.77
2017,1,29,9,30,839.0,63.0,5.0,9.0,368.0,294.81,219.72
2017,1,29,9,45,761.5,77.0,5.0,9.5,375.0,335.3,262.33
2017,1,29,10,0,684.0,91.0,5.0,10.0,382.0,364.98,293.83
2017,1,29,10,15,663.5,104.5,4.85,10.5,403.5,411.35,336.03
2017,1,29,10,30,643.0,118.0,4.7,11.0,425.0,454.43,373.75
2017,1,29,10,45,666.0,118.5,4.6,11.5,450.5,505.67,416.85
2017,1,29,11,0,689.0,119.0,4.5,12.0,476.0,557.56,459.26
2017,1,29,11,15,665.5,131.5,4.35,12.0,485.5,591.71,486.82
2017,1,29,11,30,642.0,144.0,4.2,12.0,495.0,621.89,510.5
2017,1,29,11,45,672.5,137.5,4.1,12.5,511.0,668.79,546.64
2017,1,29,12,0,703.0,131.0,4.0,13.0,527.0,715.4,581.93
2017,1,29,12,15,648.0,149.0,3.9,13.0,515.5,718.4,583.17
2017,1,29,12,30,593.0,167.0,3.8,13.0,504.0,714.8,579.51
2017,1,29,12,45,591.0,166.0,3.7,13.5,498.5,732.45,591.97
2017,1,29,13,0,589.0,165.0,3.6,14.0,493.0,747.44,602.19
2017,1,29,13,15,572.0,166.0,3.55,14.0,479.0,740.66,597.26
2017,1,29,13,30,555.0,167.0,3.5,14.0,465.0,738.66,596.15
2017,1,29,13,45,571.0,155.0,3.45,14.0,451.5,749.39,604.65
2017,1,29,14,0,587.0,143.0,3.4,14.0,438.0,766.51,617.94
2017,1,29,14,15,533.0,147.5,3.3,14.0,404.0,716.74,581.02
2017,1,29,14,30,479.0,152.0,3.2,14.0,370.0,673.52,548.88
2017,1,29,14,45,509.5,133.0,3.15,14.0,349.5,679.3,554.67
2017,1,29,15,0,540.0,114.0,3.1,14.0,329.0,689.88,563.47
2017,1,29,15,15,514.0,108.0,2.9,13.5,296.5,645.37,530.39
2017,1,29,15,30,488.0,102.0,2.7,13.0,264.0,607.91,502.44
2017,1,29,15,45,463.5,91.0,2.55,12.5,228.0,563.96,468.74
2017,1,29,16,0,439.0,80.0,2.4,12.0,192.0,519.29,433.29
2017,1,29,16,15,388.5,69.5,2.45,11.5,154.5,453.39,379.79
2017,1,29,16,30,338.0,59.0,2.5,11.0,117.0,389.6,325.41
2017,1,29,16,45,275.0,44.0,2.55,10.5,81.5,311.97,256.06
2017,1,29,17,0,212.0,29.0,2.6,10.0,46.0,236.6,168.28
2017,1,29,17,15,106.0,14.5,2.6,10.0,23.0,85.34,0.0
2017,1,29,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,9.5,3.7,5.5,9.5,8.11,0.0
2017,1,30,7,30,0.0,19.0,3.8,6.0,19.0,16.22,0.0
2017,1,30,7,45,174.0,30.0,3.9,6.5,52.0,23.21,12.1
2017,1,30,8,0,348.0,41.0,4.0,7.0,85.0,33.64,24.09
2017,1,30,8,15,416.5,50.5,4.05,7.0,124.5,40.72,31.18
2017,1,30,8,30,485.0,60.0,4.1,7.0,164.0,58.37,38.23
2017,1,30,8,45,528.0,67.5,4.15,7.5,203.0,102.9,62.78
2017,1,30,9,0,571.0,75.0,4.2,8.0,242.0,152.82,101.08
2017,1,30,9,15,599.5,80.5,4.2,8.5,279.0,203.04,145.15
2017,1,30,9,30,628.0,86.0,4.2,9.0,316.0,256.32,193.82
2017,1,30,9,45,623.5,97.0,4.25,9.5,345.0,306.45,240.95
2017,1,30,10,0,619.0,108.0,4.3,10.0,374.0,355.4,286.06
2017,1,30,10,15,441.0,156.5,4.2,10.5,353.0,354.88,290.21
2017,1,30,10,30,263.0,205.0,4.1,11.0,332.0,330.98,272.24
2017,1,30,10,45,505.0,154.5,4.05,11.5,413.0,445.33,366.98
2017,1,30,11,0,747.0,104.0,4.0,12.0,494.0,577.45,474.16
2017,1,30,11,15,845.5,91.5,3.8,12.0,546.5,666.15,544.56
2017,1,30,11,30,944.0,79.0,3.6,12.0,599.0,756.41,614.2
2017,1,30,11,45,875.5,89.5,3.45,12.5,579.0,764.59,617.43
2017,1,30,12,0,807.0,100.0,3.3,13.0,559.0,759.25,611.24
2017,1,30,12,15,684.5,140.0,3.15,13.0,530.0,739.11,595.41
2017,1,30,12,30,562.0,180.0,3.0,13.0,501.0,696.04,561.21
2017,1,30,12,45,621.5,158.5,2.95,13.5,510.5,752.04,603.51
2017,1,30,13,0,681.0,137.0,2.9,14.0,520.0,800.64,637.62
2017,1,30,13,15,599.5,159.5,2.8,14.0,490.5,767.3,612.65
2017,1,30,13,30,518.0,182.0,2.7,14.0,461.0,722.2,578.67
2017,1,30,13,45,707.5,132.5,2.6,14.0,498.5,862.46,682.39
2017,1,30,14,0,897.0,83.0,2.5,14.0,536.0,984.33,767.02
2017,1,30,14,15,883.5,81.0,2.4,14.0,507.5,974.17,758.79
2017,1,30,14,30,870.0,79.0,2.3,14.0,479.0,960.15,749.37
2017,1,30,14,45,853.0,76.0,2.25,14.0,444.0,937.81,734.75
2017,1,30,15,0,836.0,73.0,2.2,14.0,409.0,912.01,717.65
2017,1,30,15,15,809.0,70.0,2.05,13.5,368.5,873.68,691.66
2017,1,30,15,30,782.0,67.0,1.9,13.0,328.0,832.62,663.19
2017,1,30,15,45,744.5,62.5,1.75,12.5,284.0,777.96,623.87
2017,1,30,16,0,707.0,58.0,1.6,12.0,240.0,721.73,581.93
2017,1,30,16,15,645.5,52.0,1.6,11.5,194.0,651.23,528.42
2017,1,30,16,30,584.0,46.0,1.6,11.0,148.0,574.27,466.8
2017,1,30,16,45,478.5,37.5,1.65,11.0,104.0,462.31,372.92
2017,1,30,17,0,373.0,29.0,1.7,11.0,60.0,357.21,259.65
2017,1,30,17,15,186.5,14.5,1.7,10.5,30.0,141.03,0.0
2017,1,30,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,31,7,15,85.5,8.0,3.4,7.0,11.5,6.83,0.0
2017,1,31,7,30,171.0,16.0,3.5,7.0,23.0,13.66,0.0
2017,1,31,7,45,311.5,28.0,3.65,7.5,61.0,23.22,12.51
2017,1,31,8,0,452.0,40.0,3.8,8.0,99.0,33.05,23.54
2017,1,31,8,15,534.0,48.0,3.75,8.0,144.0,39.09,29.62
2017,1,31,8,30,616.0,56.0,3.7,8.0,189.0,57.88,35.91
2017,1,31,8,45,668.0,61.5,3.65,8.5,234.5,109.8,62.87
2017,1,31,9,0,720.0,67.0,3.6,9.0,280.0,168.1,106.89
2017,1,31,9,15,754.0,70.5,3.45,9.0,323.0,229.07,160.32
2017,1,31,9,30,788.0,74.0,3.3,9.0,366.0,290.9,216.98
2017,1,31,9,45,712.0,89.5,3.2,9.5,373.0,329.03,256.65
2017,1,31,10,0,636.0,105.0,3.1,10.0,380.0,359.27,287.67
2017,1,31,10,15,686.0,100.5,2.9,10.5,416.5,417.65,338.13
2017,1,31,10,30,736.0,96.0,2.7,11.0,453.0,479.81,390.21
2017,1,31,10,45,717.5,107.5,2.55,11.5,470.0,523.66,426.25
2017,1,31,11,0,699.0,119.0,2.4,12.0,487.0,564.12,458.2
2017,1,31,11,15,644.5,141.5,2.3,12.0,489.0,588.52,477.22
2017,1,31,11,30,590.0,164.0,2.2,12.0,491.0,605.71,489.96
2017,1,31,11,45,607.5,161.5,2.1,12.5,503.5,645.68,519.7
2017,1,31,12,0,625.0,159.0,2.0,13.0,516.0,684.81,547.92
2017,1,31,12,15,539.5,188.0,1.9,13.5,497.0,664.79,530.13
2017,1,31,12,30,454.0,217.0,1.8,14.0,478.0,644.73,512.38
2017,1,31,12,45,481.5,207.0,1.7,14.5,481.5,675.43,534.65
2017,1,31,13,0,509.0,197.0,1.6,15.0,485.0,705.08,555.38
2017,1,31,13,15,321.0,223.5,1.5,15.0,403.5,557.33,442.88
2017,1,31,13,30,133.0,250.0,1.4,15.0,322.0,403.36,322.29
2017,1,31,13,45,280.0,220.0,1.35,15.0,365.0,531.87,425.82
2017,1,31,14,0,427.0,190.0,1.3,15.0,408.0,662.42,525.02
2017,1,31,14,15,311.0,196.5,1.25,15.0,350.5,544.07,434.68
2017,1,31,14,30,195.0,203.0,1.2,15.0,293.0,425.57,343.39
2017,1,31,14,45,172.0,188.5,1.2,15.0,264.0,388.9,316.05
2017,1,31,15,0,149.0,174.0,1.2,15.0,235.0,351.79,287.28
2017,1,31,15,15,144.0,158.0,1.15,14.5,212.0,329.18,270.52
2017,1,31,15,30,139.0,142.0,1.1,14.0,189.0,306.14,252.95
2017,1,31,15,45,131.0,124.0,1.05,14.0,163.5,276.97,229.49
2017,1,31,16,0,123.0,106.0,1.0,14.0,138.0,247.51,205.25
2017,1,31,16,15,109.0,87.5,1.0,13.5,112.0,211.93,175.53
2017,1,31,16,30,95.0,69.0,1.0,13.0,86.0,176.42,144.93
2017,1,31,16,45,72.5,50.0,1.0,12.5,61.0,133.15,106.64
2017,1,31,17,0,50.0,31.0,1.0,12.0,36.0,89.1,63.38
2017,1,31,17,15,25.0,15.5,0.95,12.0,18.0,40.27,0.0
2017,1,31,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.5,3.5,9.0,0.5,0.43,0.0
2017,2,1,7,30,0.0,1.0,3.6,9.0,1.0,0.82,0.0
2017,2,1,7,45,0.0,2.5,3.75,9.5,2.5,2.05,0.0
2017,2,1,8,0,0.0,4.0,3.9,10.0,4.0,3.28,0.0
2017,2,1,8,15,0.0,6.0,3.95,10.0,6.0,4.92,0.0
2017,2,1,8,30,0.0,8.0,4.0,10.0,8.0,6.57,0.06
2017,2,1,8,45,0.0,10.0,4.05,10.5,10.0,8.22,1.51
2017,2,1,9,0,0.0,12.0,4.1,11.0,12.0,9.87,2.95
2017,2,1,9,15,0.0,14.0,4.1,11.0,14.0,11.52,4.39
2017,2,1,9,30,0.0,16.0,4.1,11.0,16.0,13.18,5.82
2017,2,1,9,45,0.0,39.5,4.1,11.5,39.5,32.64,22.62
2017,2,1,10,0,0.0,63.0,4.1,12.0,63.0,52.2,39.31
2017,2,1,10,15,0.0,87.5,4.35,12.0,87.5,72.73,56.73
2017,2,1,10,30,0.0,112.0,4.6,12.0,112.0,93.67,74.37
2017,2,1,10,45,0.0,80.0,4.9,12.5,80.0,66.43,51.05
2017,2,1,11,0,0.0,48.0,5.2,13.0,48.0,39.76,28.26
2017,2,1,11,15,86.0,153.5,5.35,13.0,201.5,204.03,167.87
2017,2,1,11,30,172.0,259.0,5.5,13.0,355.0,377.53,310.82
2017,2,1,11,45,86.0,190.0,5.7,13.0,238.0,252.47,207.56
2017,2,1,12,0,0.0,121.0,5.9,13.0,121.0,102.15,80.62
2017,2,1,12,15,0.0,85.5,5.95,13.0,85.5,71.08,54.58
2017,2,1,12,30,0.0,50.0,6.0,13.0,50.0,41.45,29.57
2017,2,1,12,45,0.0,85.0,6.05,13.5,85.0,70.66,54.16
2017,2,1,13,0,0.0,120.0,6.1,14.0,120.0,101.87,80.22
2017,2,1,13,15,24.0,175.5,6.1,14.0,189.0,191.42,155.74
2017,2,1,13,30,48.0,231.0,6.1,14.0,258.0,280.6,229.86
2017,2,1,13,45,24.0,162.5,6.2,14.0,176.0,181.22,147.54
2017,2,1,14,0,0.0,94.0,6.3,14.0,94.0,78.72,61.06
2017,2,1,14,15,90.5,150.0,6.35,14.0,192.5,253.45,211.11
2017,2,1,14,30,181.0,206.0,6.4,14.0,291.0,415.76,346.89
2017,2,1,14,45,94.0,175.5,6.45,14.0,219.5,276.67,230.63
2017,2,1,15,0,7.0,145.0,6.5,14.0,148.0,142.61,115.75
2017,2,1,15,15,3.5,132.0,6.4,13.5,133.5,127.66,103.49
