Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,15,30,0.0,119.0,6.3,13.0,119.0,112.92,91.16
2017,2,1,15,45,0.0,103.0,6.25,13.0,103.0,97.8,78.36
2017,2,1,16,0,0.0,87.0,6.2,13.0,87.0,82.61,65.32
2017,2,1,16,15,0.0,70.0,6.1,12.5,70.0,65.94,50.96
2017,2,1,16,30,0.0,53.0,6.0,12.0,53.0,48.9,36.09
2017,2,1,16,45,0.0,37.5,5.95,12.0,37.5,33.33,22.31
2017,2,1,17,0,0.0,22.0,5.9,12.0,22.0,18.16,8.46
2017,2,1,17,15,0.0,11.0,5.95,11.5,11.0,9.06,0.0
2017,2,1,17,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,7,15,46.5,9.0,6.8,12.0,11.0,7.68,0.0
2017,2,2,7,30,93.0,18.0,6.7,12.0,22.0,14.0,0.0
2017,2,2,7,45,224.0,31.5,6.65,12.0,57.5,24.44,13.87
2017,2,2,8,0,355.0,45.0,6.6,12.0,93.0,36.91,26.59
2017,2,2,8,15,436.5,53.5,6.5,12.0,135.5,43.09,32.71
2017,2,2,8,30,518.0,62.0,6.4,12.0,178.0,59.9,38.7
2017,2,2,8,45,259.0,65.5,6.3,12.5,123.5,75.21,48.76
2017,2,2,9,0,0.0,69.0,6.2,13.0,69.0,56.97,43.44
2017,2,2,9,15,0.0,80.0,6.05,13.0,80.0,66.1,51.25
2017,2,2,9,30,0.0,91.0,5.9,13.0,91.0,75.34,59.06
2017,2,2,9,45,18.0,133.5,5.8,13.0,141.5,116.98,93.9
2017,2,2,10,0,36.0,176.0,5.7,13.0,192.0,165.96,134.82
2017,2,2,10,15,18.0,150.5,5.5,13.0,158.5,134.67,108.66
2017,2,2,10,30,0.0,125.0,5.3,13.0,125.0,104.84,83.45
2017,2,2,10,45,17.5,170.5,5.15,13.5,180.0,154.91,125.22
2017,2,2,11,0,35.0,216.0,5.0,14.0,235.0,217.67,176.85
2017,2,2,11,15,138.5,235.5,4.95,14.0,313.0,319.91,261.92
2017,2,2,11,30,242.0,255.0,4.9,14.0,391.0,422.25,345.82
2017,2,2,11,45,240.5,261.5,4.9,14.5,399.0,441.84,360.7
2017,2,2,12,0,239.0,268.0,4.9,15.0,407.0,460.82,375.16
2017,2,2,12,15,251.0,266.0,4.95,15.0,412.5,480.82,391.59
2017,2,2,12,30,263.0,264.0,5.0,15.0,418.0,517.91,421.08
2017,2,2,12,45,150.5,250.5,5.05,15.0,338.5,397.95,324.3
2017,2,2,13,0,38.0,237.0,5.1,15.0,259.0,269.98,218.6
2017,2,2,13,15,42.5,235.0,5.05,15.0,259.0,275.63,223.78
2017,2,2,13,30,47.0,233.0,5.0,15.0,259.0,281.55,228.97
2017,2,2,13,45,129.0,232.5,5.0,15.0,300.5,383.18,314.09
2017,2,2,14,0,211.0,232.0,5.0,15.0,342.0,466.84,383.59
2017,2,2,14,15,127.0,212.5,4.95,15.0,277.5,366.77,301.52
2017,2,2,14,30,43.0,193.0,4.9,15.0,213.0,245.47,200.8
2017,2,2,14,45,70.5,185.0,4.9,15.0,215.5,266.37,219.75
2017,2,2,15,0,98.0,177.0,4.9,15.0,218.0,287.22,238.36
2017,2,2,15,15,90.5,161.5,4.9,14.5,196.5,264.23,220.07
2017,2,2,15,30,83.0,146.0,4.9,14.0,175.0,241.28,201.58
2017,2,2,15,45,73.5,127.5,4.9,14.0,150.5,212.02,177.06
2017,2,2,16,0,64.0,109.0,4.9,14.0,126.0,182.81,152.16
2017,2,2,16,15,52.0,89.5,4.85,14.0,102.0,149.86,123.57
2017,2,2,16,30,40.0,70.0,4.8,14.0,78.0,116.89,94.53
2017,2,2,16,45,20.5,51.0,4.75,14.0,55.0,78.69,60.59
2017,2,2,17,0,1.0,32.0,4.7,14.0,32.0,33.3,20.45
2017,2,2,17,15,0.5,16.0,4.75,14.0,16.0,13.71,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,13.0,5.45,12.0,13.0,11.1,0.0
2017,2,3,7,30,0.0,26.0,5.6,12.0,26.0,19.99,0.0
2017,2,3,7,45,200.0,34.5,5.75,12.5,62.0,26.63,15.91
2017,2,3,8,0,400.0,43.0,5.9,13.0,98.0,35.2,25.06
2017,2,3,8,15,478.5,50.5,6.05,13.0,141.0,40.65,30.45
2017,2,3,8,30,557.0,58.0,6.2,13.0,184.0,57.25,35.85
2017,2,3,8,45,596.5,65.5,6.35,13.5,226.0,106.19,61.6
2017,2,3,9,0,636.0,73.0,6.5,14.0,268.0,160.06,102.19
2017,2,3,9,15,405.0,116.5,6.6,14.0,247.0,188.34,138.03
2017,2,3,9,30,174.0,160.0,6.7,14.0,226.0,184.16,145.06
2017,2,3,9,45,126.0,175.0,6.85,14.0,225.0,194.7,156.37
2017,2,3,10,0,78.0,190.0,7.0,14.0,224.0,194.64,157.79
2017,2,3,10,15,39.0,163.0,7.05,14.0,180.0,159.36,128.92
2017,2,3,10,30,0.0,136.0,7.1,14.0,136.0,114.32,91.11
2017,2,3,10,45,142.5,185.0,7.2,14.0,261.5,253.05,207.93
2017,2,3,11,0,285.0,234.0,7.3,14.0,387.0,407.84,336.14
2017,2,3,11,15,189.0,246.0,7.25,14.0,349.0,363.44,299.08
2017,2,3,11,30,93.0,258.0,7.2,14.0,311.0,307.97,252.25
2017,2,3,11,45,75.0,256.0,7.15,14.0,299.5,298.9,244.56
2017,2,3,12,0,57.0,254.0,7.1,14.0,288.0,288.1,235.29
2017,2,3,12,15,38.0,237.5,6.95,14.0,260.5,259.24,211.2
2017,2,3,12,30,19.0,221.0,6.8,14.0,233.0,213.6,173.22
2017,2,3,12,45,17.0,216.0,6.65,14.0,226.5,208.56,169.09
2017,2,3,13,0,15.0,211.0,6.5,14.0,220.0,203.38,164.84
2017,2,3,13,15,52.5,231.0,6.35,14.0,261.0,279.7,229.01
2017,2,3,13,30,90.0,251.0,6.2,14.0,302.0,343.24,282.07
2017,2,3,13,45,148.0,243.0,6.1,14.0,322.5,413.91,341.36
2017,2,3,14,0,206.0,235.0,6.0,14.0,343.0,465.53,385.08
2017,2,3,14,15,174.0,223.5,5.85,14.0,311.0,425.86,352.67
2017,2,3,14,30,142.0,212.0,5.7,14.0,279.0,385.35,319.55
2017,2,3,14,45,71.0,126.0,5.6,14.0,159.5,209.67,174.16
2017,2,3,15,0,0.0,40.0,5.5,14.0,40.0,33.06,22.65
2017,2,3,15,15,0.0,36.0,5.3,13.5,36.0,29.73,19.93
2017,2,3,15,30,0.0,32.0,5.1,13.0,32.0,26.41,17.15
2017,2,3,15,45,0.0,27.5,4.95,13.0,27.5,22.67,13.95
2017,2,3,16,0,0.0,23.0,4.8,13.0,23.0,18.94,10.72
2017,2,3,16,15,0.0,19.0,4.65,12.5,19.0,15.63,7.84
2017,2,3,16,30,0.0,15.0,4.5,12.0,15.0,12.33,4.93
2017,2,3,16,45,0.0,10.5,4.35,12.0,10.5,8.62,1.62
2017,2,3,17,0,0.0,6.0,4.2,12.0,6.0,4.92,0.0
2017,2,3,17,15,0.0,3.0,4.1,12.0,3.0,2.46,0.0
2017,2,3,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,7.0,3.85,11.0,7.0,5.97,0.0
2017,2,4,7,30,0.0,14.0,3.9,11.0,14.0,11.55,0.0
2017,2,4,7,45,9.0,31.5,4.0,11.5,33.0,25.32,15.21
2017,2,4,8,0,18.0,49.0,4.1,12.0,52.0,38.57,28.19
2017,2,4,8,15,29.0,68.0,4.05,12.0,74.0,52.56,41.21
2017,2,4,8,30,40.0,87.0,4.0,12.0,96.0,67.69,52.02
2017,2,4,8,45,47.0,105.5,4.0,12.5,118.5,87.03,67.31
2017,2,4,9,0,54.0,124.0,4.0,13.0,141.0,107.7,84.23
2017,2,4,9,15,59.0,141.0,3.9,13.0,162.0,128.06,101.41
2017,2,4,9,30,64.0,158.0,3.8,13.0,183.0,149.33,119.46
2017,2,4,9,45,32.0,149.0,3.75,13.5,161.5,137.09,110.06
2017,2,4,10,0,0.0,140.0,3.7,14.0,140.0,116.91,93.44
2017,2,4,10,15,47.0,180.5,3.65,14.0,204.5,178.5,144.35
2017,2,4,10,30,94.0,221.0,3.6,14.0,269.0,244.03,198.16
2017,2,4,10,45,87.0,231.0,3.55,14.0,276.5,256.87,208.58
2017,2,4,11,0,80.0,241.0,3.5,14.0,284.0,269.02,218.39
2017,2,4,11,15,40.0,175.0,3.4,14.0,196.5,184.1,148.78
2017,2,4,11,30,0.0,109.0,3.3,14.0,109.0,91.3,71.2
2017,2,4,11,45,39.5,187.0,3.2,14.0,210.0,201.46,163.3
2017,2,4,12,0,79.0,265.0,3.1,14.0,311.0,316.78,256.84
2017,2,4,12,15,92.5,269.5,3.1,14.0,323.5,338.41,274.13
2017,2,4,12,30,106.0,274.0,3.1,14.0,336.0,360.99,292.49
2017,2,4,12,45,74.5,259.5,3.1,14.0,303.0,322.96,261.53
2017,2,4,13,0,43.0,245.0,3.1,14.0,270.0,282.76,228.68
2017,2,4,13,15,123.0,251.0,3.05,14.0,320.5,387.09,314.74
2017,2,4,13,30,203.0,257.0,3.0,14.0,371.0,476.0,386.63
2017,2,4,13,45,242.5,242.0,3.0,14.0,373.5,502.29,408.52
2017,2,4,14,0,282.0,227.0,3.0,14.0,376.0,548.96,446.04
2017,2,4,14,15,273.0,218.0,2.9,14.0,356.0,534.76,435.23
2017,2,4,14,30,264.0,209.0,2.8,14.0,336.0,519.31,423.79
2017,2,4,14,45,276.5,189.5,2.7,14.0,314.0,509.5,417.57
2017,2,4,15,0,289.0,170.0,2.6,14.0,292.0,497.85,409.84
2017,2,4,15,15,480.5,126.0,2.55,13.5,306.5,641.31,526.56
2017,2,4,15,30,672.0,82.0,2.5,13.0,321.0,764.21,619.9
2017,2,4,15,45,633.5,76.5,2.5,13.0,279.0,709.7,578.51
2017,2,4,16,0,595.0,71.0,2.5,13.0,237.0,654.2,536.53
2017,2,4,16,15,535.0,64.0,2.35,12.5,193.0,578.07,476.98
2017,2,4,16,30,475.0,57.0,2.2,12.0,149.0,503.15,415.89
2017,2,4,16,45,385.0,46.5,2.1,12.0,107.5,403.09,331.28
2017,2,4,17,0,295.0,36.0,2.0,12.0,66.0,308.52,243.13
2017,2,4,17,15,147.5,18.0,2.05,11.5,33.0,153.65,38.87
2017,2,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.0,2.85,10.0,9.0,7.68,0.0
2017,2,5,7,30,0.0,18.0,3.0,10.0,18.0,14.72,0.0
2017,2,5,7,45,40.0,36.0,3.15,10.5,42.0,28.21,17.93
2017,2,5,8,0,80.0,54.0,3.3,11.0,66.0,41.6,31.06
2017,2,5,8,15,101.5,74.0,3.55,11.0,94.0,55.93,44.43
2017,2,5,8,30,123.0,94.0,3.8,11.0,122.0,73.19,55.85
2017,2,5,8,45,141.5,112.5,4.1,11.5,151.5,100.04,74.92
2017,2,5,9,0,160.0,131.0,4.4,12.0,181.0,129.62,98.41
2017,2,5,9,15,173.5,147.0,4.6,12.0,208.5,158.89,123.27
2017,2,5,9,30,187.0,163.0,4.8,12.0,236.0,189.98,150.3
2017,2,5,9,45,308.0,162.0,5.0,12.5,295.0,248.6,197.76
2017,2,5,10,0,429.0,161.0,5.2,13.0,354.0,323.67,260.02
2017,2,5,10,15,439.5,171.5,5.35,13.0,381.5,367.54,298.63
2017,2,5,10,30,450.0,182.0,5.5,13.0,409.0,411.99,337.12
2017,2,5,10,45,366.5,210.5,5.7,13.5,401.0,411.65,337.75
2017,2,5,11,0,283.0,239.0,5.9,14.0,393.0,411.24,337.11
2017,2,5,11,15,248.0,252.0,6.05,14.0,390.5,419.51,343.98
2017,2,5,11,30,213.0,265.0,6.2,14.0,388.0,411.51,337.54
2017,2,5,11,45,134.5,261.5,6.4,14.0,339.5,362.03,296.51
2017,2,5,12,0,56.0,258.0,6.6,14.0,291.0,290.79,237.01
2017,2,5,12,15,122.0,269.0,6.75,14.0,341.5,377.56,309.45
2017,2,5,12,30,188.0,280.0,6.9,14.0,392.0,454.13,372.93
2017,2,5,12,45,146.0,275.5,7.05,14.0,362.5,421.61,345.95
2017,2,5,13,0,104.0,271.0,7.2,14.0,333.0,367.73,301.79
2017,2,5,13,15,101.0,266.5,7.3,13.5,325.0,365.58,301.0
2017,2,5,13,30,98.0,262.0,7.4,13.0,317.0,363.13,299.91
2017,2,5,13,45,50.0,215.5,7.5,13.0,243.5,265.98,219.16
2017,2,5,14,0,2.0,169.0,7.6,13.0,170.0,153.65,124.24
2017,2,5,14,15,1.0,151.5,7.7,13.0,152.0,136.03,109.71
2017,2,5,14,30,0.0,134.0,7.8,13.0,134.0,118.39,95.03
2017,2,5,14,45,15.5,151.0,7.9,13.0,157.5,153.16,125.33
2017,2,5,15,0,31.0,168.0,8.0,13.0,181.0,209.04,173.25
2017,2,5,15,15,26.5,152.5,8.15,12.5,163.0,189.23,157.02
2017,2,5,15,30,22.0,137.0,8.3,12.0,145.0,153.3,126.94
2017,2,5,15,45,17.5,120.5,8.5,12.0,126.5,133.53,110.04
2017,2,5,16,0,13.0,104.0,8.7,12.0,108.0,113.92,93.06
2017,2,5,16,15,6.5,86.0,8.9,12.0,88.0,90.68,72.66
2017,2,5,16,30,0.0,68.0,9.1,12.0,68.0,67.52,52.14
2017,2,5,16,45,0.0,49.5,9.35,12.0,49.5,48.52,35.34
2017,2,5,17,0,0.0,31.0,9.6,12.0,31.0,28.26,17.28
2017,2,5,17,15,0.0,15.5,9.7,12.0,15.5,12.79,0.0
2017,2,5,17,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.0,4.75,12.0,4.0,3.41,0.0
2017,2,6,7,30,0.0,8.0,4.9,12.0,8.0,6.57,0.0
2017,2,6,7,45,0.0,19.0,5.1,12.5,19.0,15.66,7.46
2017,2,6,8,0,0.0,30.0,5.3,13.0,30.0,24.77,16.1
2017,2,6,8,15,0.0,42.0,5.45,13.0,42.0,34.74,25.31
2017,2,6,8,30,0.0,54.0,5.6,13.0,54.0,44.51,32.61
2017,2,6,8,45,0.0,66.0,5.85,13.0,66.0,54.28,41.12
2017,2,6,9,0,0.0,78.0,6.1,13.0,78.0,64.18,49.62
2017,2,6,9,15,0.0,89.0,6.1,13.0,89.0,73.39,57.45
2017,2,6,9,30,0.0,100.0,6.1,13.0,100.0,82.7,65.28
2017,2,6,9,45,27.0,145.0,6.1,13.5,157.5,131.84,105.98
2017,2,6,10,0,54.0,190.0,6.1,14.0,215.0,184.62,149.54
2017,2,6,10,15,35.0,189.0,6.05,14.0,206.0,180.34,146.15
2017,2,6,10,30,16.0,188.0,6.0,14.0,197.0,167.66,135.52
2017,2,6,10,45,8.0,160.0,6.0,14.0,164.5,139.93,112.29
2017,2,6,11,0,0.0,132.0,6.0,14.0,132.0,111.14,88.05
2017,2,6,11,15,4.5,164.5,5.95,14.0,167.0,143.2,114.74
2017,2,6,11,30,9.0,197.0,5.9,14.0,202.0,176.73,142.45
2017,2,6,11,45,5.0,186.5,5.85,14.0,189.5,164.98,132.52
2017,2,6,12,0,1.0,176.0,5.8,14.0,177.0,152.78,122.27
2017,2,6,12,15,0.5,159.5,5.65,14.0,160.0,137.53,109.61
2017,2,6,12,30,0.0,143.0,5.5,14.0,143.0,122.23,96.91
2017,2,6,12,45,0.0,142.0,5.35,14.0,142.0,121.61,96.42
2017,2,6,13,0,0.0,141.0,5.2,14.0,141.0,121.01,95.96
2017,2,6,13,15,1.5,159.5,5.2,14.0,160.5,140.46,112.23
2017,2,6,13,30,3.0,178.0,5.2,14.0,180.0,160.97,129.36
2017,2,6,13,45,8.0,185.0,5.2,14.0,189.5,174.19,140.66
2017,2,6,14,0,13.0,192.0,5.2,14.0,199.0,188.2,152.64
2017,2,6,14,15,6.5,167.5,5.15,13.5,171.0,157.82,127.67
2017,2,6,14,30,0.0,143.0,5.1,13.0,143.0,127.48,102.49
2017,2,6,14,45,0.0,132.0,5.1,13.0,132.0,117.55,94.37
2017,2,6,15,0,0.0,121.0,5.1,13.0,121.0,107.64,86.22
2017,2,6,15,15,0.0,89.0,5.25,13.0,89.0,75.95,59.49
2017,2,6,15,30,0.0,57.0,5.4,13.0,57.0,47.19,35.0
2017,2,6,15,45,0.0,50.0,5.55,13.0,50.0,41.35,30.03
2017,2,6,16,0,0.0,43.0,5.7,13.0,43.0,35.53,25.02
2017,2,6,16,15,0.0,35.0,5.8,13.0,35.0,28.89,19.23
2017,2,6,16,30,0.0,27.0,5.9,13.0,27.0,22.26,13.4
2017,2,6,16,45,0.0,20.0,6.05,13.0,20.0,16.47,8.26
2017,2,6,17,0,0.0,13.0,6.2,13.0,13.0,10.69,3.05
2017,2,6,17,15,0.0,6.5,6.25,12.5,6.5,5.33,0.0
2017,2,6,17,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,6.5,9.6,14.0,6.5,5.55,0.0
2017,2,7,7,30,0.0,13.0,9.2,14.0,13.0,10.71,0.0
2017,2,7,7,45,0.0,29.0,8.85,14.0,29.0,23.78,14.28
2017,2,7,8,0,0.0,45.0,8.5,14.0,45.0,36.35,26.16
2017,2,7,8,15,0.0,63.5,8.35,14.0,63.5,50.54,39.19
2017,2,7,8,30,0.0,82.0,8.2,14.0,82.0,64.86,49.82
2017,2,7,8,45,4.0,99.0,8.05,14.0,100.5,79.45,62.25
2017,2,7,9,0,8.0,116.0,7.9,14.0,119.0,94.79,75.13
2017,2,7,9,15,12.5,131.5,7.7,14.0,136.5,109.81,87.64
2017,2,7,9,30,17.0,147.0,7.5,14.0,154.0,125.54,100.74
2017,2,7,9,45,8.5,129.0,7.3,14.5,132.5,109.88,87.49
2017,2,7,10,0,0.0,111.0,7.1,15.0,111.0,92.37,72.61
2017,2,7,10,15,0.0,119.5,6.7,15.0,119.5,99.76,78.66
2017,2,7,10,30,0.0,128.0,6.3,15.0,128.0,107.24,84.74
2017,2,7,10,45,0.0,132.5,5.9,15.0,132.5,111.34,87.99
2017,2,7,11,0,0.0,137.0,5.5,15.0,137.0,115.47,91.28
2017,2,7,11,15,13.5,183.5,5.2,15.0,191.5,166.22,133.38
2017,2,7,11,30,27.0,230.0,4.9,15.0,246.0,220.16,177.6
2017,2,7,11,45,24.0,229.0,4.65,15.0,243.5,219.09,176.43
2017,2,7,12,0,21.0,228.0,4.4,15.0,241.0,217.69,175.09
2017,2,7,12,15,13.5,211.5,4.3,14.5,220.0,197.27,158.53
2017,2,7,12,30,6.0,195.0,4.2,14.0,199.0,176.19,141.35
2017,2,7,12,45,5.0,190.5,4.15,14.0,193.5,171.91,137.87
2017,2,7,13,0,4.0,186.0,4.1,14.0,188.0,167.57,134.34
2017,2,7,13,15,2.0,166.5,3.75,14.0,167.5,147.57,117.86
2017,2,7,13,30,0.0,147.0,3.4,14.0,147.0,127.52,101.31
2017,2,7,13,45,10.0,175.5,3.05,14.0,180.5,166.14,133.76
2017,2,7,14,0,20.0,204.0,2.7,14.0,214.0,207.53,168.11
2017,2,7,14,15,10.0,160.0,2.6,14.0,165.0,153.1,123.21
2017,2,7,14,30,0.0,116.0,2.5,14.0,116.0,100.03,78.95
2017,2,7,14,45,0.0,89.5,2.4,14.0,89.5,75.07,58.2
2017,2,7,15,0,0.0,63.0,2.3,14.0,63.0,52.2,38.97
2017,2,7,15,15,0.0,69.0,2.15,13.5,69.0,57.2,43.43
2017,2,7,15,30,0.0,75.0,2.0,13.0,75.0,62.8,48.38
2017,2,7,15,45,0.0,65.5,1.85,13.0,65.5,54.29,41.16
2017,2,7,16,0,0.0,56.0,1.7,13.0,56.0,46.36,34.37
2017,2,7,16,15,0.0,46.0,1.6,13.0,46.0,38.04,27.15
2017,2,7,16,30,0.0,36.0,1.5,13.0,36.0,29.73,19.87
2017,2,7,16,45,0.0,26.5,1.4,13.0,26.5,21.85,12.89
2017,2,7,17,0,0.0,17.0,1.3,13.0,17.0,13.99,5.85
2017,2,7,17,15,0.0,9.5,1.35,12.5,9.5,7.81,0.0
2017,2,7,17,30,0.0,2.0,1.4,12.0,2.0,1.71,0.0
2017,2,7,17,45,0.0,1.0,1.45,12.0,1.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,3.5,6.5,14.0,3.5,2.99,0.0
2017,2,8,7,30,0.0,7.0,6.5,14.0,7.0,5.74,0.0
2017,2,8,7,45,0.0,15.5,6.5,14.0,15.5,12.75,5.12
2017,2,8,8,0,0.0,24.0,6.5,14.0,24.0,19.78,11.71
2017,2,8,8,15,0.0,34.0,6.4,14.0,34.0,28.07,19.32
2017,2,8,8,30,0.0,44.0,6.3,14.0,44.0,36.37,25.55
2017,2,8,8,45,0.0,53.5,6.2,14.5,53.5,44.28,32.33
2017,2,8,9,0,0.0,63.0,6.1,15.0,63.0,52.2,39.03
2017,2,8,9,15,0.0,72.0,6.05,15.0,72.0,59.68,45.34
2017,2,8,9,30,0.0,81.0,6.0,15.0,81.0,67.15,51.58
2017,2,8,9,45,0.0,93.0,5.95,15.0,93.0,77.17,59.93
2017,2,8,10,0,0.0,105.0,5.9,15.0,105.0,87.32,68.34
2017,2,8,10,15,0.0,96.5,5.75,15.0,96.5,80.29,62.28
2017,2,8,10,30,0.0,88.0,5.6,15.0,88.0,73.14,56.16
2017,2,8,10,45,0.0,83.5,5.5,15.0,83.5,69.38,52.9
2017,2,8,11,0,0.0,79.0,5.4,15.0,79.0,65.63,49.68
2017,2,8,11,15,0.0,124.5,5.35,15.0,124.5,104.66,82.18
2017,2,8,11,30,0.0,170.0,5.3,15.0,170.0,145.39,115.76
2017,2,8,11,45,0.5,172.5,5.25,15.0,172.5,148.46,118.17
2017,2,8,12,0,1.0,175.0,5.2,15.0,175.0,151.62,120.72
2017,2,8,12,15,0.5,143.5,5.1,15.0,143.5,122.71,96.85
2017,2,8,12,30,0.0,112.0,5.0,15.0,112.0,94.13,73.19
2017,2,8,12,45,0.0,126.0,4.95,15.5,126.0,106.83,83.59
2017,2,8,13,0,0.0,140.0,4.9,16.0,140.0,119.93,94.26
2017,2,8,13,15,0.0,123.5,4.8,16.0,123.5,104.96,81.96
2017,2,8,13,30,0.0,107.0,4.7,16.0,107.0,90.06,69.7
2017,2,8,13,45,0.0,85.0,4.65,16.0,85.0,70.65,53.64
2017,2,8,14,0,0.0,63.0,4.6,16.0,63.0,52.26,38.35
2017,2,8,14,15,0.0,66.0,4.5,15.5,66.0,54.75,40.6
2017,2,8,14,30,0.0,69.0,4.4,15.0,69.0,57.24,42.87
2017,2,8,14,45,0.0,75.5,4.35,15.0,75.5,62.65,47.53
2017,2,8,15,0,0.0,82.0,4.3,15.0,82.0,68.33,52.43
2017,2,8,15,15,0.0,61.0,4.3,15.0,61.0,50.53,37.46
2017,2,8,15,30,0.0,40.0,4.3,15.0,40.0,33.05,22.65
2017,2,8,15,45,0.0,35.0,4.3,15.0,35.0,28.89,19.13
2017,2,8,16,0,0.0,30.0,4.3,15.0,30.0,24.74,15.58
2017,2,8,16,15,0.0,24.5,4.2,14.5,24.5,20.18,11.68
2017,2,8,16,30,0.0,19.0,4.1,14.0,19.0,15.63,7.72
2017,2,8,16,45,0.0,14.0,4.0,14.0,14.0,11.51,4.08
2017,2,8,17,0,0.0,9.0,3.9,14.0,9.0,7.39,0.41
2017,2,8,17,15,0.0,5.0,3.9,14.0,5.0,4.1,0.0
2017,2,8,17,30,0.0,1.0,3.9,14.0,1.0,0.85,0.0
2017,2,8,17,45,0.0,0.5,3.95,14.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,3.5,9.15,14.0,3.5,2.99,0.0
2017,2,9,7,30,0.0,7.0,9.2,14.0,7.0,5.74,0.0
2017,2,9,7,45,0.0,14.5,9.3,14.0,14.5,11.93,4.47
2017,2,9,8,0,0.0,22.0,9.4,14.0,22.0,18.12,10.27
2017,2,9,8,15,0.0,30.0,9.25,14.0,30.0,24.74,16.37
2017,2,9,8,30,0.0,38.0,9.1,14.0,38.0,31.38,21.27
2017,2,9,8,45,0.0,46.5,8.95,14.0,46.5,38.44,27.39
2017,2,9,9,0,0.0,55.0,8.8,14.0,55.0,45.52,33.46
2017,2,9,9,15,0.0,63.0,8.65,14.0,63.0,52.19,39.12
2017,2,9,9,30,0.0,71.0,8.5,14.0,71.0,58.88,44.73
2017,2,9,9,45,0.0,86.5,8.35,14.0,86.5,71.79,55.6
2017,2,9,10,0,0.0,102.0,8.2,14.0,102.0,84.8,66.48
2017,2,9,10,15,0.0,79.0,8.0,14.0,79.0,65.59,50.1
2017,2,9,10,30,0.0,56.0,7.8,14.0,56.0,46.41,33.78
2017,2,9,10,45,0.0,53.5,7.65,14.5,53.5,44.34,31.91
2017,2,9,11,0,0.0,51.0,7.5,15.0,51.0,42.27,30.05
2017,2,9,11,15,0.0,52.5,7.4,15.0,52.5,43.53,31.06
2017,2,9,11,30,0.0,54.0,7.3,15.0,54.0,44.79,32.09
2017,2,9,11,45,0.0,55.0,7.25,15.0,55.0,45.63,32.76
2017,2,9,12,0,0.0,56.0,7.2,15.0,56.0,46.47,33.45
2017,2,9,12,15,0.0,63.0,7.2,15.0,63.0,52.31,38.33
2017,2,9,12,30,0.0,70.0,7.2,15.0,70.0,58.15,43.22
2017,2,9,12,45,0.0,68.0,7.25,15.0,68.0,56.48,41.83
2017,2,9,13,0,0.0,66.0,7.3,15.0,66.0,54.81,40.45
2017,2,9,13,15,0.0,53.0,7.15,14.5,53.0,43.96,31.45
2017,2,9,13,30,0.0,40.0,7.0,14.0,40.0,33.14,22.41
2017,2,9,13,45,0.0,85.0,6.85,14.0,85.0,70.65,54.09
2017,2,9,14,0,0.0,130.0,6.7,14.0,130.0,112.11,88.95
2017,2,9,14,15,0.0,93.0,6.4,14.0,93.0,77.72,60.19
2017,2,9,14,30,0.0,56.0,6.1,14.0,56.0,46.4,33.83
2017,2,9,14,45,0.0,42.5,5.85,14.0,42.5,35.16,24.36
2017,2,9,15,0,0.0,29.0,5.6,14.0,29.0,23.95,14.85
2017,2,9,15,15,0.0,27.5,5.35,14.0,27.5,22.7,13.82
2017,2,9,15,30,0.0,26.0,5.1,14.0,26.0,21.44,12.79
2017,2,9,15,45,0.0,22.5,4.95,14.0,22.5,18.54,10.32
2017,2,9,16,0,0.0,19.0,4.8,14.0,19.0,15.64,7.83
2017,2,9,16,15,0.0,16.0,4.65,14.0,16.0,13.16,5.67
2017,2,9,16,30,0.0,13.0,4.5,14.0,13.0,10.68,3.49
2017,2,9,16,45,0.0,9.5,4.35,14.0,9.5,7.8,0.95
2017,2,9,17,0,0.0,6.0,4.2,14.0,6.0,4.92,0.0
2017,2,9,17,15,0.0,3.5,4.15,13.5,3.5,2.87,0.0
2017,2,9,17,30,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2017,2,9,17,45,0.0,0.5,4.05,13.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.5,1.65,11.0,10.5,8.96,0.0
2017,2,10,7,30,0.0,21.0,1.7,11.0,21.0,17.23,5.07
2017,2,10,7,45,13.0,40.0,1.8,11.5,42.5,31.73,21.72
2017,2,10,8,0,26.0,59.0,1.9,12.0,64.0,45.89,35.02
2017,2,10,8,15,38.0,79.0,1.95,12.0,88.0,60.41,48.45
2017,2,10,8,30,50.0,99.0,2.0,12.0,112.0,76.35,59.4
2017,2,10,8,45,59.5,118.5,2.15,12.5,136.5,97.5,75.71
2017,2,10,9,0,69.0,138.0,2.3,13.0,161.0,120.32,94.08
2017,2,10,9,15,76.5,155.0,2.35,13.0,184.0,142.43,112.51
2017,2,10,9,30,84.0,172.0,2.4,13.0,207.0,165.71,132.12
2017,2,10,9,45,56.0,178.0,2.5,13.0,202.0,168.94,135.92
2017,2,10,10,0,28.0,184.0,2.6,13.0,197.0,168.47,136.1
2017,2,10,10,15,257.5,183.0,2.6,13.0,318.0,288.05,233.14
2017,2,10,10,30,487.0,182.0,2.6,13.0,439.0,431.67,348.69
2017,2,10,10,45,488.5,192.5,2.65,13.5,460.0,473.62,382.18
2017,2,10,11,0,490.0,203.0,2.7,14.0,481.0,514.79,414.67
2017,2,10,11,15,536.5,193.0,2.7,14.0,506.0,565.29,455.0
2017,2,10,11,30,583.0,183.0,2.7,14.0,531.0,617.86,496.29
2017,2,10,11,45,608.0,178.0,2.75,14.0,546.5,667.5,534.51
2017,2,10,12,0,633.0,173.0,2.8,14.0,562.0,711.23,568.03
2017,2,10,12,15,589.0,189.0,2.9,14.0,552.0,711.38,568.15
2017,2,10,12,30,545.0,205.0,3.0,14.0,542.0,714.07,570.12
2017,2,10,12,45,536.5,207.0,3.15,14.5,536.5,728.7,580.92
2017,2,10,13,0,528.0,209.0,3.3,15.0,531.0,740.69,589.64
2017,2,10,13,15,524.5,205.5,3.4,14.5,519.5,748.65,597.66
2017,2,10,13,30,521.0,202.0,3.5,14.0,508.0,754.04,603.92
2017,2,10,13,45,693.5,144.5,3.6,14.0,537.0,873.82,694.46
2017,2,10,14,0,866.0,87.0,3.7,14.0,566.0,973.97,766.92
2017,2,10,14,15,853.5,85.5,3.7,14.0,537.5,965.38,761.17
2017,2,10,14,30,841.0,84.0,3.7,14.0,509.0,953.01,753.78
2017,2,10,14,45,825.5,81.0,3.75,14.0,475.0,932.15,740.71
2017,2,10,15,0,810.0,78.0,3.8,14.0,441.0,907.86,725.14
2017,2,10,15,15,667.5,94.0,3.8,13.5,375.0,791.07,641.86
2017,2,10,15,30,525.0,110.0,3.8,13.0,309.0,659.14,544.35
2017,2,10,15,45,497.0,101.5,3.8,13.0,272.0,613.99,510.67
2017,2,10,16,0,469.0,93.0,3.8,13.0,235.0,568.19,474.98
2017,2,10,16,15,432.0,81.5,3.7,12.5,195.5,510.24,428.85
2017,2,10,16,30,395.0,70.0,3.6,12.0,156.0,453.08,381.51
2017,2,10,16,45,348.5,55.5,3.5,12.0,117.5,385.24,322.49
2017,2,10,17,0,302.0,41.0,3.4,12.0,79.0,319.92,262.06
2017,2,10,17,15,151.0,28.5,3.4,11.5,47.5,185.02,126.96
2017,2,10,17,30,0.0,16.0,3.4,11.0,16.0,13.66,0.0
2017,2,10,17,45,0.0,8.0,3.45,11.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,11,7,15,179.5,11.5,4.55,8.0,24.5,9.82,0.0
2017,2,11,7,30,359.0,23.0,4.6,8.0,49.0,19.12,7.39
2017,2,11,7,45,466.5,31.5,4.7,8.5,92.5,28.24,19.05
2017,2,11,8,0,574.0,40.0,4.8,9.0,136.0,35.62,26.3
2017,2,11,8,15,637.5,45.5,4.75,9.0,183.0,40.05,30.69
2017,2,11,8,30,701.0,51.0,4.7,9.0,230.0,58.05,35.08
2017,2,11,8,45,741.0,55.0,4.7,9.5,276.5,113.24,62.64
2017,2,11,9,0,781.0,59.0,4.7,10.0,323.0,173.27,108.2
2017,2,11,9,15,808.5,62.0,4.6,10.5,366.0,234.26,161.89
2017,2,11,9,30,836.0,65.0,4.5,11.0,409.0,297.93,220.31
2017,2,11,9,45,851.5,68.5,4.45,11.5,446.5,360.36,278.14
2017,2,11,10,0,867.0,72.0,4.4,12.0,484.0,423.47,335.29
2017,2,11,10,15,881.0,73.5,4.35,12.0,516.5,483.44,388.99
2017,2,11,10,30,895.0,75.0,4.3,12.0,549.0,543.19,440.91
2017,2,11,10,45,904.5,76.0,4.25,12.5,574.5,599.36,487.56
2017,2,11,11,0,914.0,77.0,4.2,13.0,600.0,654.28,531.65
2017,2,11,11,15,920.5,78.0,4.25,13.0,618.5,705.67,573.22
2017,2,11,11,30,927.0,79.0,4.3,13.0,637.0,755.01,611.41
2017,2,11,11,45,931.0,79.0,4.35,13.0,647.5,799.08,643.95
2017,2,11,12,0,935.0,79.0,4.4,13.0,658.0,840.41,674.33
2017,2,11,12,15,936.0,79.5,4.4,13.0,661.0,876.9,700.71
2017,2,11,12,30,937.0,80.0,4.4,13.0,664.0,910.12,724.67
2017,2,11,12,45,934.0,80.5,4.45,13.5,658.0,936.36,742.59
2017,2,11,13,0,931.0,81.0,4.5,14.0,652.0,958.87,757.92
2017,2,11,13,15,927.0,80.0,4.5,14.0,638.5,974.83,769.69
2017,2,11,13,30,923.0,79.0,4.5,14.0,625.0,986.86,778.87
2017,2,11,13,45,918.0,77.5,4.5,14.0,604.5,993.37,784.31
2017,2,11,14,0,913.0,76.0,4.5,14.0,584.0,995.92,787.15
2017,2,11,14,15,902.5,74.5,4.45,14.0,556.0,989.18,783.09
2017,2,11,14,30,892.0,73.0,4.4,14.0,528.0,978.58,776.48
2017,2,11,14,45,878.5,70.5,4.4,14.0,493.5,960.01,764.71
2017,2,11,15,0,865.0,68.0,4.4,14.0,459.0,937.92,750.43
2017,2,11,15,15,843.5,65.5,4.25,13.5,418.5,915.31,735.8
2017,2,11,15,30,822.0,63.0,4.1,13.0,378.0,879.11,711.25
2017,2,11,15,45,792.5,59.0,3.95,13.0,333.5,830.92,675.99
2017,2,11,16,0,763.0,55.0,3.8,13.0,289.0,780.84,638.37
2017,2,11,16,15,715.5,50.5,3.7,12.5,241.5,713.13,587.13
2017,2,11,16,30,668.0,46.0,3.6,12.0,194.0,645.45,533.49
2017,2,11,16,45,590.0,40.0,3.55,11.5,147.0,552.34,456.85
2017,2,11,17,0,512.0,34.0,3.5,11.0,100.0,462.43,377.9
2017,2,11,17,15,368.5,24.0,3.6,11.0,61.0,336.83,243.29
2017,2,11,17,30,225.0,14.0,3.7,11.0,22.0,161.04,0.0
2017,2,11,17,45,112.5,7.0,3.85,11.0,11.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
