Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,12,7,15,178.5,12.5,2.3,8.0,26.0,10.67,0.0
2017,2,12,7,30,357.0,25.0,2.3,8.0,52.0,20.81,9.47
2017,2,12,7,45,468.0,33.5,2.35,8.5,96.5,27.57,18.59
2017,2,12,8,0,579.0,42.0,2.4,9.0,141.0,37.39,27.97
2017,2,12,8,15,642.5,48.0,2.35,9.5,189.5,42.21,32.63
2017,2,12,8,30,706.0,54.0,2.3,10.0,238.0,60.92,37.23
2017,2,12,8,45,748.5,58.0,2.3,10.5,285.5,116.76,64.96
2017,2,12,9,0,791.0,62.0,2.3,11.0,333.0,177.8,110.78
2017,2,12,9,15,818.5,65.0,2.3,11.5,376.5,239.57,164.47
2017,2,12,9,30,846.0,68.0,2.3,12.0,420.0,304.01,222.67
2017,2,12,9,45,863.0,71.0,2.3,12.5,458.5,367.24,280.06
2017,2,12,10,0,880.0,74.0,2.3,13.0,497.0,431.26,336.74
2017,2,12,10,15,893.5,76.0,2.3,13.0,530.0,492.37,390.09
2017,2,12,10,30,907.0,78.0,2.3,13.0,563.0,553.18,441.5
2017,2,12,10,45,915.5,79.5,2.35,13.5,588.5,610.08,487.63
2017,2,12,11,0,924.0,81.0,2.4,14.0,614.0,665.6,531.2
2017,2,12,11,15,929.5,82.0,2.4,14.0,632.0,716.95,571.14
2017,2,12,11,30,935.0,83.0,2.4,14.0,650.0,766.12,607.61
2017,2,12,11,45,937.0,84.0,2.45,14.5,660.0,810.25,637.79
2017,2,12,12,0,939.0,85.0,2.5,15.0,670.0,851.49,665.64
2017,2,12,12,15,798.0,127.5,2.55,15.0,626.0,824.25,646.09
2017,2,12,12,30,657.0,170.0,2.6,15.0,582.0,782.64,616.79
2017,2,12,12,45,643.5,172.5,2.7,15.0,573.5,796.12,627.66
2017,2,12,13,0,630.0,175.0,2.8,15.0,565.0,806.17,635.71
2017,2,12,13,15,575.0,189.5,2.85,15.0,539.5,779.19,616.51
2017,2,12,13,30,520.0,204.0,2.9,15.0,514.0,756.5,599.88
2017,2,12,13,45,533.0,192.0,3.0,15.0,500.0,765.59,608.64
2017,2,12,14,0,546.0,180.0,3.1,15.0,486.0,772.11,615.39
2017,2,12,14,15,712.5,130.5,3.1,15.0,509.5,891.84,703.21
2017,2,12,14,30,879.0,81.0,3.1,15.0,533.0,988.73,771.91
2017,2,12,14,45,769.5,93.0,3.1,15.0,470.0,895.04,706.26
2017,2,12,15,0,660.0,105.0,3.1,15.0,407.0,806.54,644.43
2017,2,12,15,15,626.5,105.0,3.0,14.5,371.0,767.67,618.45
2017,2,12,15,30,593.0,105.0,2.9,14.0,335.0,726.53,589.85
2017,2,12,15,45,658.5,84.5,2.85,14.0,312.0,749.76,608.3
2017,2,12,16,0,724.0,64.0,2.8,14.0,289.0,758.77,615.0
2017,2,12,16,15,673.0,59.0,2.9,13.5,241.5,695.28,568.17
2017,2,12,16,30,622.0,54.0,3.0,13.0,194.0,625.87,514.68
2017,2,12,16,45,541.5,46.5,3.1,12.5,147.5,530.87,437.81
2017,2,12,17,0,461.0,39.0,3.2,12.0,101.0,440.1,359.56
2017,2,12,17,15,318.5,27.5,3.25,11.5,62.0,306.8,227.15
2017,2,12,17,30,176.0,16.0,3.3,11.0,23.0,130.44,0.0
2017,2,12,17,45,88.0,8.0,3.4,11.0,11.5,6.83,0.0
2017,2,12,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,9.0,1.9,9.0,9.0,7.68,0.0
2017,2,13,7,30,0.0,18.0,2.0,9.0,18.0,14.85,5.6
2017,2,13,7,45,0.0,34.0,2.15,9.5,34.0,27.88,18.86
2017,2,13,8,0,0.0,50.0,2.3,10.0,50.0,40.46,30.63
2017,2,13,8,15,0.0,67.5,2.25,10.0,67.5,53.97,43.17
2017,2,13,8,30,0.0,85.0,2.2,10.0,85.0,67.61,53.11
2017,2,13,8,45,0.0,102.0,2.15,10.5,102.0,81.71,65.19
2017,2,13,9,0,0.0,119.0,2.1,11.0,119.0,96.05,77.26
2017,2,13,9,15,80.0,150.0,2.1,11.0,183.5,139.4,110.63
2017,2,13,9,30,160.0,181.0,2.1,11.0,248.0,196.53,156.29
2017,2,13,9,45,172.0,197.5,2.15,11.5,276.0,228.05,182.82
2017,2,13,10,0,184.0,214.0,2.2,12.0,304.0,261.16,210.48
2017,2,13,10,15,256.0,219.5,2.1,12.0,353.0,319.95,258.48
2017,2,13,10,30,328.0,225.0,2.0,12.0,402.0,381.39,308.32
2017,2,13,10,45,435.5,207.0,1.9,12.5,453.0,457.54,368.75
2017,2,13,11,0,543.0,189.0,1.8,13.0,504.0,535.46,429.4
2017,2,13,11,15,545.0,194.5,1.65,13.0,519.5,573.67,458.16
2017,2,13,11,30,547.0,200.0,1.5,13.0,535.0,610.58,485.35
2017,2,13,11,45,467.5,230.5,1.4,13.5,520.0,609.06,481.42
2017,2,13,12,0,388.0,261.0,1.3,14.0,505.0,585.86,461.77
2017,2,13,12,15,364.0,268.0,1.35,14.0,497.5,592.09,466.77
2017,2,13,12,30,340.0,275.0,1.4,14.0,490.0,595.59,469.41
2017,2,13,12,45,451.0,237.5,1.45,14.0,520.0,686.35,538.89
2017,2,13,13,0,562.0,200.0,1.5,14.0,550.0,763.74,597.14
2017,2,13,13,15,520.5,211.0,1.5,14.0,529.5,752.71,588.1
2017,2,13,13,30,479.0,222.0,1.5,14.0,509.0,737.9,577.32
2017,2,13,13,45,519.0,199.5,1.55,14.0,501.0,761.23,596.74
2017,2,13,14,0,559.0,177.0,1.6,14.0,493.0,781.87,613.71
2017,2,13,14,15,515.0,180.0,1.6,14.0,460.0,747.73,589.51
2017,2,13,14,30,471.0,183.0,1.6,14.0,427.0,711.04,563.56
2017,2,13,14,45,412.0,181.0,1.65,14.0,384.0,651.8,520.96
2017,2,13,15,0,353.0,179.0,1.7,14.0,341.0,570.73,461.58
2017,2,13,15,15,325.5,166.0,1.7,14.0,305.5,527.27,429.79
2017,2,13,15,30,298.0,153.0,1.7,14.0,270.0,483.24,396.6
2017,2,13,15,45,277.5,139.0,1.75,14.0,238.0,444.08,366.85
2017,2,13,16,0,257.0,125.0,1.8,14.0,206.0,404.87,336.18
2017,2,13,16,15,407.0,93.5,1.75,13.5,197.5,505.99,419.61
2017,2,13,16,30,557.0,62.0,1.7,13.0,189.0,582.92,477.4
2017,2,13,16,45,479.5,52.5,1.7,12.5,144.0,489.6,401.54
2017,2,13,17,0,402.0,43.0,1.7,12.0,99.0,400.36,326.01
2017,2,13,17,15,201.0,33.0,1.65,12.0,61.0,229.75,171.65
2017,2,13,17,30,0.0,23.0,1.6,12.0,23.0,28.69,0.0
2017,2,13,17,45,0.0,11.5,1.6,12.0,11.5,9.82,0.0
2017,2,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,7,15,163.5,13.5,1.6,9.5,27.5,11.52,0.0
2017,2,14,7,30,327.0,27.0,1.7,10.0,55.0,22.34,11.81
2017,2,14,7,45,433.0,36.0,1.8,10.5,98.5,29.41,20.2
2017,2,14,8,0,539.0,45.0,1.9,11.0,142.0,36.46,26.99
2017,2,14,8,15,602.0,51.5,1.95,11.0,189.0,41.19,31.56
2017,2,14,8,30,665.0,58.0,2.0,11.0,236.0,59.88,36.43
2017,2,14,8,45,708.0,62.0,2.1,11.5,282.5,117.14,66.5
2017,2,14,9,0,751.0,66.0,2.2,12.0,329.0,175.88,110.5
2017,2,14,9,15,779.0,69.0,2.2,12.5,372.0,235.45,162.02
2017,2,14,9,30,807.0,72.0,2.2,13.0,415.0,297.81,218.0
2017,2,14,9,45,832.5,73.0,2.2,13.5,454.5,359.91,273.78
2017,2,14,10,0,858.0,74.0,2.2,14.0,494.0,423.79,329.8
2017,2,14,10,15,609.5,147.5,2.2,14.0,455.5,430.23,341.34
2017,2,14,10,30,361.0,221.0,2.2,14.0,417.0,394.87,316.44
2017,2,14,10,45,633.0,150.5,2.25,14.5,513.5,523.48,419.0
2017,2,14,11,0,905.0,80.0,2.3,15.0,610.0,654.74,521.18
2017,2,14,11,15,911.5,81.0,2.25,15.0,628.5,705.93,559.89
2017,2,14,11,30,918.0,82.0,2.2,15.0,647.0,755.09,595.72
2017,2,14,11,45,920.5,83.0,2.15,15.5,657.5,798.95,624.77
2017,2,14,12,0,923.0,84.0,2.1,16.0,668.0,840.01,651.43
2017,2,14,12,15,755.0,141.0,2.0,16.0,619.5,809.87,628.78
2017,2,14,12,30,587.0,198.0,1.9,16.0,571.0,745.24,581.02
2017,2,14,12,45,753.5,141.5,1.85,16.0,616.5,862.85,665.5
2017,2,14,13,0,920.0,85.0,1.8,16.0,662.0,957.44,728.57
2017,2,14,13,15,915.5,84.0,1.75,16.0,648.5,972.82,737.59
2017,2,14,13,30,911.0,83.0,1.7,16.0,635.0,984.28,745.04
2017,2,14,13,45,904.5,81.5,1.7,16.5,614.0,989.26,747.66
2017,2,14,14,0,898.0,80.0,1.7,17.0,593.0,990.29,747.91
2017,2,14,14,15,887.0,78.5,1.7,17.0,564.5,983.01,744.23
2017,2,14,14,30,876.0,77.0,1.7,17.0,536.0,971.91,738.23
2017,2,14,14,45,862.0,74.5,1.7,17.0,501.5,952.9,727.03
2017,2,14,15,0,848.0,72.0,1.7,17.0,467.0,941.18,720.87
2017,2,14,15,15,713.0,89.0,1.55,16.5,401.0,831.24,646.1
2017,2,14,15,30,578.0,106.0,1.4,16.0,335.0,715.24,565.6
2017,2,14,15,45,659.0,83.0,1.3,16.0,315.5,749.85,591.8
2017,2,14,16,0,740.0,60.0,1.2,16.0,296.0,769.84,605.09
2017,2,14,16,15,692.5,55.5,1.15,15.5,248.5,702.36,556.6
2017,2,14,16,30,645.0,51.0,1.1,15.0,201.0,634.84,506.7
2017,2,14,16,45,569.0,44.5,1.05,15.0,154.0,550.76,440.57
2017,2,14,17,0,493.0,38.0,1.0,15.0,107.0,463.74,368.38
2017,2,14,17,15,246.5,32.5,1.05,14.5,67.0,260.14,195.16
2017,2,14,17,30,0.0,27.0,1.1,14.0,27.0,37.38,0.0
2017,2,14,17,45,0.0,13.5,1.15,14.0,13.5,11.52,0.0
2017,2,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,14.0,2.05,11.5,14.0,11.56,0.0
2017,2,15,7,30,0.0,28.0,2.2,12.0,28.0,22.71,12.44
2017,2,15,7,45,12.0,47.0,2.35,12.5,49.5,37.38,27.02
2017,2,15,8,0,24.0,66.0,2.5,13.0,71.0,51.13,39.76
2017,2,15,8,15,33.5,85.5,2.55,13.0,94.0,65.28,52.75
2017,2,15,8,30,43.0,105.0,2.6,13.0,117.0,80.88,63.15
2017,2,15,8,45,49.5,124.0,2.7,13.5,140.0,100.93,78.71
2017,2,15,9,0,56.0,143.0,2.8,14.0,163.0,122.23,95.87
2017,2,15,9,15,28.0,128.0,2.9,14.0,138.0,111.06,87.71
2017,2,15,9,30,0.0,113.0,3.0,14.0,113.0,93.25,73.68
2017,2,15,9,45,0.0,108.5,3.1,14.5,108.5,89.95,70.62
2017,2,15,10,0,0.0,104.0,3.2,15.0,104.0,86.43,67.37
2017,2,15,10,15,124.5,173.5,3.15,15.0,242.0,212.52,171.04
2017,2,15,10,30,249.0,243.0,3.1,15.0,380.0,356.86,287.17
2017,2,15,10,45,148.0,246.5,3.1,15.5,329.0,312.24,250.95
2017,2,15,11,0,47.0,250.0,3.1,16.0,278.0,254.21,203.27
2017,2,15,11,15,27.0,225.5,3.05,16.0,242.0,221.85,177.09
2017,2,15,11,30,7.0,201.0,3.0,16.0,206.0,177.77,141.06
2017,2,15,11,45,10.0,212.0,3.0,16.0,219.0,191.14,151.96
2017,2,15,12,0,13.0,223.0,3.0,16.0,232.0,205.02,163.14
2017,2,15,12,15,106.0,263.5,3.05,16.0,332.0,355.3,285.24
2017,2,15,12,30,199.0,304.0,3.1,16.0,432.0,487.38,389.24
2017,2,15,12,45,245.0,295.0,3.15,16.0,451.0,528.92,422.0
2017,2,15,13,0,291.0,286.0,3.2,16.0,470.0,590.95,470.14
2017,2,15,13,15,145.5,224.5,3.3,16.0,316.5,374.55,301.87
2017,2,15,13,30,0.0,163.0,3.4,16.0,163.0,141.92,111.71
2017,2,15,13,45,175.5,201.5,3.5,16.5,302.5,387.58,315.63
2017,2,15,14,0,351.0,240.0,3.6,17.0,442.0,631.71,505.88
2017,2,15,14,15,315.5,233.5,3.65,16.5,408.5,594.72,477.72
2017,2,15,14,30,280.0,227.0,3.7,16.0,375.0,556.23,449.62
2017,2,15,14,45,506.5,159.0,3.75,16.0,404.5,718.54,580.43
2017,2,15,15,0,733.0,91.0,3.8,16.0,434.0,861.37,686.66
2017,2,15,15,15,366.5,87.0,3.7,15.5,258.5,484.24,400.5
2017,2,15,15,30,0.0,83.0,3.6,15.0,83.0,69.93,53.63
2017,2,15,15,45,0.0,73.5,3.55,15.0,73.5,61.42,46.82
2017,2,15,16,0,0.0,64.0,3.5,15.0,64.0,53.04,39.75
2017,2,15,16,15,0.0,54.0,3.4,14.5,54.0,44.7,32.7
2017,2,15,16,30,0.0,44.0,3.3,14.0,44.0,36.38,25.55
2017,2,15,16,45,0.0,34.0,3.25,14.0,34.0,28.07,18.26
2017,2,15,17,0,0.0,24.0,3.2,14.0,24.0,19.78,10.93
2017,2,15,17,15,0.0,15.0,3.4,13.5,15.0,12.34,4.1
2017,2,15,17,30,0.0,6.0,3.6,13.0,6.0,4.92,0.0
2017,2,15,17,45,0.0,3.0,3.85,13.0,3.0,2.56,0.0
2017,2,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,7,15,165.0,15.5,4.9,13.0,31.0,12.67,0.0
2017,2,16,7,30,330.0,31.0,4.9,13.0,62.0,25.72,15.15
2017,2,16,7,45,436.0,40.0,4.9,13.5,106.5,32.67,22.85
2017,2,16,8,0,542.0,49.0,4.9,14.0,151.0,39.61,29.46
2017,2,16,8,15,605.5,55.5,4.8,14.0,199.0,44.24,33.88
2017,2,16,8,30,669.0,62.0,4.7,14.0,247.0,63.68,38.73
2017,2,16,8,45,715.0,65.0,4.65,14.0,294.5,121.07,68.83
2017,2,16,9,0,761.0,68.0,4.6,14.0,342.0,180.07,113.06
2017,2,16,9,15,393.5,117.5,4.45,14.0,260.5,187.11,136.98
2017,2,16,9,30,26.0,167.0,4.3,14.0,179.0,143.93,115.33
2017,2,16,9,45,440.0,123.0,4.2,14.5,342.0,265.43,206.93
2017,2,16,10,0,854.0,79.0,4.1,15.0,505.0,428.5,335.48
2017,2,16,10,15,868.0,81.0,3.9,15.0,537.5,489.54,388.4
2017,2,16,10,30,882.0,83.0,3.7,15.0,570.0,548.75,438.54
2017,2,16,10,45,895.5,82.5,3.5,15.0,596.5,605.52,485.15
2017,2,16,11,0,909.0,82.0,3.3,15.0,623.0,661.38,529.51
2017,2,16,11,15,562.5,187.5,3.15,15.0,525.5,580.04,464.75
2017,2,16,11,30,216.0,293.0,3.0,15.0,428.0,439.97,352.19
2017,2,16,11,45,216.5,297.5,2.85,15.0,435.0,458.62,367.24
2017,2,16,12,0,217.0,302.0,2.7,15.0,442.0,476.73,380.95
2017,2,16,12,15,217.0,303.5,2.6,15.0,443.5,490.66,391.5
2017,2,16,12,30,217.0,305.0,2.5,15.0,445.0,503.89,401.47
2017,2,16,12,45,212.0,303.5,2.45,15.0,439.5,508.57,405.01
2017,2,16,13,0,207.0,302.0,2.4,15.0,434.0,512.19,407.81
2017,2,16,13,15,549.5,197.5,2.4,15.0,537.5,766.75,605.93
2017,2,16,13,30,892.0,93.0,2.4,15.0,641.0,980.7,755.74
2017,2,16,13,45,883.0,92.0,2.4,15.0,619.5,983.81,756.41
2017,2,16,14,0,874.0,91.0,2.4,15.0,598.0,994.3,764.58
2017,2,16,14,15,862.5,89.5,2.3,15.0,569.5,986.63,759.34
2017,2,16,14,30,851.0,88.0,2.2,15.0,541.0,975.11,751.77
2017,2,16,14,45,834.5,85.5,2.15,15.0,505.5,953.68,738.11
2017,2,16,15,0,818.0,83.0,2.1,15.0,470.0,928.76,722.14
2017,2,16,15,15,795.0,80.0,2.0,14.5,429.5,893.71,699.76
2017,2,16,15,30,772.0,77.0,1.9,14.0,389.0,855.83,675.11
2017,2,16,15,45,740.0,73.0,1.8,14.0,344.5,805.89,640.05
2017,2,16,16,0,708.0,69.0,1.7,14.0,300.0,761.02,607.9
2017,2,16,16,15,659.5,63.5,1.55,13.5,253.0,692.49,557.67
2017,2,16,16,30,611.0,58.0,1.4,13.0,206.0,624.37,505.8
2017,2,16,16,45,535.5,50.5,1.3,12.5,159.0,533.09,433.9
2017,2,16,17,0,460.0,43.0,1.2,12.0,112.0,445.56,361.23
2017,2,16,17,15,329.0,32.0,1.2,12.0,71.5,319.53,248.5
2017,2,16,17,30,198.0,21.0,1.2,12.0,31.0,187.1,13.94
2017,2,16,17,45,99.0,10.5,1.25,12.0,15.5,70.54,0.0
2017,2,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,4.5,9.5,10.0,4.5,3.69,0.0
2017,2,17,7,30,0.0,9.0,9.8,10.0,9.0,7.39,0.47
2017,2,17,7,45,0.0,15.0,10.2,10.5,15.0,12.33,5.24
2017,2,17,8,0,0.0,21.0,10.6,11.0,21.0,17.29,9.85
2017,2,17,8,15,0.0,27.5,10.7,11.5,27.5,22.67,14.8
2017,2,17,8,30,0.0,34.0,10.8,12.0,34.0,28.05,18.64
2017,2,17,8,45,0.0,40.0,10.95,12.5,40.0,33.04,22.9
2017,2,17,9,0,0.0,46.0,11.1,13.0,46.0,38.03,27.11
2017,2,17,9,15,0.0,36.5,10.9,13.0,36.5,30.15,20.28
2017,2,17,9,30,0.0,27.0,10.7,13.0,27.0,22.29,13.49
2017,2,17,9,45,0.0,39.5,10.5,13.0,39.5,32.67,22.32
2017,2,17,10,0,0.0,52.0,10.3,13.0,52.0,43.07,31.13
2017,2,17,10,15,0.0,90.5,10.25,13.0,90.5,75.23,58.33
2017,2,17,10,30,0.0,129.0,10.2,13.0,129.0,107.8,85.66
2017,2,17,10,45,0.0,92.5,10.15,13.5,92.5,76.95,59.43
2017,2,17,11,0,0.0,56.0,10.1,14.0,56.0,46.46,33.6
2017,2,17,11,15,0.0,76.5,9.95,14.0,76.5,63.59,47.95
2017,2,17,11,30,0.0,97.0,9.8,14.0,97.0,80.83,62.34
2017,2,17,11,45,3.0,147.5,9.75,14.0,150.0,127.22,101.06
2017,2,17,12,0,6.0,198.0,9.7,14.0,203.0,175.81,141.33
2017,2,17,12,15,4.0,187.5,9.35,14.0,191.0,165.24,132.46
2017,2,17,12,30,2.0,177.0,9.0,14.0,179.0,154.42,123.43
2017,2,17,12,45,1.0,136.5,8.7,14.0,137.5,116.86,92.28
2017,2,17,13,0,0.0,96.0,8.4,14.0,96.0,80.02,61.59
2017,2,17,13,15,0.0,72.5,8.05,14.0,72.5,60.26,45.09
2017,2,17,13,30,0.0,49.0,7.7,14.0,49.0,40.65,28.66
2017,2,17,13,45,0.0,54.0,7.4,14.0,54.0,44.8,32.2
2017,2,17,14,0,0.0,59.0,7.1,14.0,59.0,48.95,35.75
2017,2,17,14,15,0.0,90.0,6.95,13.5,90.0,74.83,57.74
2017,2,17,14,30,0.0,121.0,6.8,13.0,121.0,103.86,82.44
2017,2,17,14,45,0.0,67.0,6.65,13.0,67.0,55.57,41.74
2017,2,17,15,0,0.0,13.0,6.5,13.0,13.0,10.73,3.54
2017,2,17,15,15,0.0,10.0,6.25,13.0,10.0,8.24,1.43
2017,2,17,15,30,0.0,7.0,6.0,13.0,7.0,5.76,0.0
2017,2,17,15,45,0.0,6.0,5.8,13.0,6.0,4.94,0.0
2017,2,17,16,0,0.0,5.0,5.6,13.0,5.0,4.11,0.0
2017,2,17,16,15,0.0,4.0,5.35,12.5,4.0,3.29,0.0
2017,2,17,16,30,0.0,3.0,5.1,12.0,3.0,2.46,0.0
2017,2,17,16,45,0.0,2.0,4.85,12.0,2.0,1.64,0.0
2017,2,17,17,0,0.0,1.0,4.6,12.0,1.0,0.82,0.0
2017,2,17,17,15,0.0,0.5,4.35,12.0,0.5,0.41,0.0
2017,2,17,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,2,18,7,15,110.0,19.5,7.75,11.0,30.5,15.15,0.0
2017,2,18,7,30,220.0,39.0,8.1,11.0,61.0,30.05,19.52
2017,2,18,7,45,319.5,51.5,8.45,11.0,103.5,39.44,29.18
2017,2,18,8,0,419.0,64.0,8.8,11.0,146.0,48.74,38.05
2017,2,18,8,15,486.0,73.0,8.85,11.0,193.0,57.52,46.28
2017,2,18,8,30,553.0,82.0,8.9,11.0,240.0,77.07,52.13
2017,2,18,8,45,386.5,116.0,9.0,11.5,235.5,125.23,86.43
2017,2,18,9,0,220.0,150.0,9.1,12.0,231.0,154.0,116.5
2017,2,18,9,15,470.0,125.0,9.0,12.0,325.0,210.6,155.44
2017,2,18,9,30,720.0,100.0,8.9,12.0,419.0,298.12,225.08
2017,2,18,9,45,515.5,156.0,8.85,12.0,394.5,320.45,254.23
2017,2,18,10,0,311.0,212.0,8.8,12.0,370.0,315.85,256.82
2017,2,18,10,15,358.0,216.5,8.75,12.0,409.5,364.82,299.1
2017,2,18,10,30,405.0,221.0,8.7,12.0,449.0,418.4,345.01
2017,2,18,10,45,620.0,166.0,8.7,12.0,532.5,532.57,441.33
2017,2,18,11,0,835.0,111.0,8.7,12.0,616.0,650.11,540.29
2017,2,18,11,15,417.5,133.5,8.65,12.0,386.0,428.71,358.97
2017,2,18,11,30,0.0,156.0,8.6,12.0,156.0,132.14,105.68
2017,2,18,11,45,44.5,229.5,8.55,12.5,258.5,244.68,200.17
2017,2,18,12,0,89.0,303.0,8.5,13.0,361.0,359.46,294.46
2017,2,18,12,15,212.0,297.0,8.4,12.5,435.5,479.15,395.3
2017,2,18,12,30,335.0,291.0,8.3,12.0,510.0,608.85,502.81
2017,2,18,12,45,299.5,295.5,8.25,12.0,490.0,596.62,492.19
2017,2,18,13,0,264.0,300.0,8.2,12.0,470.0,581.46,479.49
2017,2,18,13,15,259.0,296.5,8.2,12.0,461.0,583.57,481.61
2017,2,18,13,30,254.0,293.0,8.2,12.0,452.0,563.74,466.59
2017,2,18,13,45,405.0,240.0,8.25,12.0,483.5,677.42,562.78
2017,2,18,14,0,556.0,187.0,8.3,12.0,515.0,793.71,659.38
2017,2,18,14,15,546.0,180.5,8.2,11.5,489.5,781.58,651.56
2017,2,18,14,30,536.0,174.0,8.1,11.0,464.0,766.78,641.99
2017,2,18,14,45,528.5,164.0,8.05,11.0,435.0,747.65,627.97
2017,2,18,15,0,521.0,154.0,8.0,11.0,406.0,726.04,611.97
2017,2,18,15,15,557.0,131.0,7.8,10.5,379.5,727.37,615.18
2017,2,18,15,30,593.0,108.0,7.6,10.0,353.0,734.55,623.03
2017,2,18,15,45,554.0,105.5,7.4,10.0,314.0,683.24,582.21
2017,2,18,16,0,515.0,103.0,7.2,10.0,275.0,625.12,535.24
2017,2,18,16,15,555.5,84.0,7.0,10.0,244.5,628.97,538.24
2017,2,18,16,30,596.0,65.0,6.8,10.0,214.0,621.87,530.78
2017,2,18,16,45,525.5,56.5,6.6,10.0,166.5,533.29,454.51
2017,2,18,17,0,455.0,48.0,6.4,10.0,119.0,447.91,378.21
2017,2,18,17,15,325.0,36.0,6.25,9.5,77.5,320.86,261.41
2017,2,18,17,30,195.0,24.0,6.1,9.0,36.0,192.57,72.78
2017,2,18,17,45,97.5,12.0,6.0,9.0,18.0,70.97,0.0
2017,2,18,18,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,5.0,6.0,10.0,5.0,4.1,0.0
2017,2,19,7,30,0.0,10.0,6.2,10.0,10.0,8.21,1.33
2017,2,19,7,45,0.0,16.5,6.45,10.0,16.5,13.57,6.42
2017,2,19,8,0,0.0,23.0,6.7,10.0,23.0,18.94,11.45
2017,2,19,8,15,0.0,30.5,6.9,10.0,30.5,25.15,17.2
2017,2,19,8,30,0.0,38.0,7.1,10.0,38.0,31.37,21.72
2017,2,19,8,45,0.0,45.0,7.35,10.5,45.0,37.19,26.73
2017,2,19,9,0,0.0,52.0,7.6,11.0,52.0,43.02,31.67
2017,2,19,9,15,4.0,105.0,7.75,11.0,106.5,87.24,69.46
2017,2,19,9,30,8.0,158.0,7.9,11.0,161.0,131.65,107.04
2017,2,19,9,45,87.5,194.5,8.1,11.5,238.5,192.85,156.69
2017,2,19,10,0,167.0,231.0,8.3,12.0,316.0,268.38,218.94
2017,2,19,10,15,128.5,243.5,8.3,12.0,311.5,275.3,225.63
2017,2,19,10,30,90.0,256.0,8.3,12.0,307.0,270.87,222.25
2017,2,19,10,45,46.0,217.5,8.3,12.0,244.0,217.94,178.24
2017,2,19,11,0,2.0,179.0,8.3,12.0,181.0,152.8,123.27
2017,2,19,11,15,1.0,154.0,8.2,12.0,155.0,130.71,104.7
2017,2,19,11,30,0.0,129.0,8.1,12.0,129.0,108.43,85.93
2017,2,19,11,45,0.0,90.0,8.0,12.0,90.0,74.92,57.74
2017,2,19,12,0,0.0,51.0,7.9,12.0,51.0,42.34,30.25
2017,2,19,12,15,0.0,97.0,7.95,12.0,97.0,80.87,62.72
2017,2,19,12,30,0.0,143.0,8.0,12.0,143.0,121.51,96.76
2017,2,19,12,45,0.0,141.5,8.1,12.0,141.5,120.39,95.83
2017,2,19,13,0,0.0,140.0,8.2,12.0,140.0,119.27,94.94
2017,2,19,13,15,0.0,132.0,8.15,12.0,132.0,112.22,89.11
2017,2,19,13,30,0.0,124.0,8.1,12.0,124.0,105.15,83.26
2017,2,19,13,45,2.5,157.0,8.1,12.0,158.5,138.79,111.69
2017,2,19,14,0,5.0,190.0,8.1,12.0,193.0,174.73,141.97
2017,2,19,14,15,2.5,159.5,7.9,12.0,161.0,142.89,115.43
2017,2,19,14,30,0.0,129.0,7.7,12.0,129.0,111.37,89.02
2017,2,19,14,45,0.0,135.0,7.55,12.0,135.0,118.14,94.95
2017,2,19,15,0,0.0,141.0,7.4,12.0,141.0,125.64,101.5
2017,2,19,15,15,0.0,76.0,7.35,12.0,76.0,63.06,48.5
2017,2,19,15,30,0.0,11.0,7.3,12.0,11.0,9.06,2.17
2017,2,19,15,45,0.0,9.5,7.3,12.0,9.5,7.82,1.11
2017,2,19,16,0,0.0,8.0,7.3,12.0,8.0,6.58,0.05
2017,2,19,16,15,0.0,7.0,7.2,11.5,7.0,5.75,0.0
2017,2,19,16,30,0.0,6.0,7.1,11.0,6.0,4.93,0.0
2017,2,19,16,45,0.0,4.5,7.0,11.0,4.5,3.69,0.0
2017,2,19,17,0,0.0,3.0,6.9,11.0,3.0,2.46,0.0
2017,2,19,17,15,0.0,2.0,6.8,11.0,2.0,1.64,0.0
2017,2,19,17,30,0.0,1.0,6.7,11.0,1.0,0.82,0.0
2017,2,19,17,45,0.0,0.5,6.65,11.0,0.5,0.43,0.0
2017,2,19,18,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,9.1,13.0,0.5,0.41,0.0
2017,2,20,7,30,0.0,1.0,9.1,13.0,1.0,0.82,0.0
2017,2,20,7,45,0.0,2.0,9.1,13.5,2.0,1.64,0.0
2017,2,20,8,0,0.0,3.0,9.1,14.0,3.0,2.46,0.0
2017,2,20,8,15,0.0,3.5,8.9,14.0,3.5,2.87,0.0
2017,2,20,8,30,0.0,4.0,8.7,14.0,4.0,3.29,0.0
2017,2,20,8,45,0.0,5.0,8.5,14.0,5.0,4.11,0.0
2017,2,20,9,0,0.0,6.0,8.3,14.0,6.0,4.94,0.0
2017,2,20,9,15,0.0,23.0,8.15,14.0,23.0,18.97,10.61
2017,2,20,9,30,0.0,40.0,8.0,14.0,40.0,33.07,22.62
2017,2,20,9,45,0.0,57.0,7.9,14.0,57.0,47.22,34.58
2017,2,20,10,0,0.0,74.0,7.8,14.0,74.0,61.42,46.5
2017,2,20,10,15,0.0,56.0,7.7,14.0,56.0,46.43,33.73
2017,2,20,10,30,0.0,38.0,7.6,14.0,38.0,31.47,21.02
2017,2,20,10,45,0.0,48.0,7.5,14.0,48.0,39.8,28.01
2017,2,20,11,0,0.0,58.0,7.4,14.0,58.0,48.14,34.98
2017,2,20,11,15,0.0,53.0,7.5,14.0,53.0,43.99,31.44
2017,2,20,11,30,0.0,48.0,7.6,14.0,48.0,39.84,27.92
2017,2,20,11,45,0.0,43.0,7.75,14.5,43.0,35.68,24.35
2017,2,20,12,0,0.0,38.0,7.9,15.0,38.0,31.53,20.8
2017,2,20,12,15,0.0,37.0,8.15,15.0,37.0,30.7,20.1
2017,2,20,12,30,0.0,36.0,8.4,15.0,36.0,29.86,19.4
2017,2,20,12,45,0.0,27.0,8.7,15.0,27.0,22.38,13.14
2017,2,20,13,0,0.0,18.0,9.0,15.0,18.0,14.91,6.87
2017,2,20,13,15,0.0,15.5,9.15,14.5,15.5,12.83,5.15
2017,2,20,13,30,0.0,13.0,9.3,14.0,13.0,10.76,3.43
2017,2,20,13,45,0.0,12.5,9.5,14.0,12.5,10.34,3.08
2017,2,20,14,0,0.0,12.0,9.7,14.0,12.0,9.92,2.74
2017,2,20,14,15,0.0,39.0,9.7,14.0,39.0,32.3,21.71
2017,2,20,14,30,0.0,66.0,9.7,14.0,66.0,54.76,40.76
2017,2,20,14,45,0.0,62.0,9.75,14.0,62.0,51.41,38.01
2017,2,20,15,0,0.0,58.0,9.8,14.0,58.0,48.06,35.27
2017,2,20,15,15,0.0,65.0,9.65,13.5,65.0,53.88,40.4
2017,2,20,15,30,0.0,72.0,9.5,13.0,72.0,59.71,45.57
2017,2,20,15,45,0.0,63.5,9.4,13.0,63.5,52.61,39.6
2017,2,20,16,0,0.0,55.0,9.3,13.0,55.0,45.52,33.58
2017,2,20,16,15,0.0,46.0,9.05,13.0,46.0,38.03,27.15
2017,2,20,16,30,0.0,37.0,8.8,13.0,37.0,30.55,20.67
2017,2,20,16,45,0.0,28.5,8.55,13.0,28.5,23.5,14.49
2017,2,20,17,0,0.0,20.0,8.3,13.0,20.0,16.46,8.29
2017,2,20,17,15,0.0,13.0,8.1,12.5,13.0,10.69,3.12
2017,2,20,17,30,0.0,6.0,7.9,12.0,6.0,4.92,0.0
2017,2,20,17,45,0.0,3.0,7.75,12.0,3.0,2.56,0.0
2017,2,20,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,7,15,60.5,21.5,3.6,11.0,28.0,17.01,3.58
2017,2,21,7,30,121.0,43.0,3.5,11.0,56.0,33.05,22.78
2017,2,21,7,45,173.5,61.0,3.4,11.5,91.5,46.27,35.39
2017,2,21,8,0,226.0,79.0,3.3,12.0,127.0,59.21,47.38
2017,2,21,8,15,254.5,97.0,3.15,12.0,163.5,71.68,58.83
2017,2,21,8,30,283.0,115.0,3.0,12.0,200.0,92.43,68.99
2017,2,21,8,45,313.5,128.0,2.85,12.5,236.0,128.15,91.08
2017,2,21,9,0,344.0,141.0,2.7,13.0,272.0,167.79,121.39
2017,2,21,9,15,172.0,104.5,2.5,13.0,170.0,126.35,95.08
2017,2,21,9,30,0.0,68.0,2.3,13.0,68.0,56.38,42.58
2017,2,21,9,45,83.0,151.5,2.15,13.0,195.0,159.15,127.11
2017,2,21,10,0,166.0,235.0,2.0,13.0,322.0,271.27,217.7
2017,2,21,10,15,240.0,241.0,1.9,13.0,375.5,325.38,261.05
2017,2,21,10,30,314.0,247.0,1.8,13.0,429.0,394.57,316.29
2017,2,21,10,45,440.0,221.0,1.7,13.0,487.5,475.15,380.07
2017,2,21,11,0,566.0,195.0,1.6,13.0,546.0,559.44,445.69
2017,2,21,11,15,485.5,230.5,1.7,13.0,537.5,571.33,454.31
2017,2,21,11,30,405.0,266.0,1.8,13.0,529.0,562.82,447.76
2017,2,21,11,45,219.0,268.5,1.9,13.5,411.0,430.65,344.74
2017,2,21,12,0,33.0,271.0,2.0,14.0,293.0,280.11,223.14
2017,2,21,12,15,145.0,292.0,2.1,14.0,389.0,416.7,333.87
2017,2,21,12,30,257.0,313.0,2.2,14.0,485.0,564.06,447.91
2017,2,21,12,45,131.0,255.0,2.3,14.0,342.5,381.0,305.66
2017,2,21,13,0,5.0,197.0,2.4,14.0,200.0,176.87,140.49
2017,2,21,13,15,14.0,220.5,2.45,14.0,229.5,209.3,167.71
2017,2,21,13,30,23.0,244.0,2.5,14.0,259.0,243.38,195.57
2017,2,21,13,45,11.5,174.0,2.65,14.0,181.5,163.75,130.96
2017,2,21,14,0,0.0,104.0,2.8,14.0,104.0,87.27,67.69
2017,2,21,14,15,0.0,67.5,2.8,13.5,67.5,56.04,41.82
2017,2,21,14,30,0.0,31.0,2.8,13.0,31.0,25.65,16.24
2017,2,21,14,45,43.5,123.5,2.8,13.0,145.0,160.21,131.63
2017,2,21,15,0,87.0,216.0,2.8,13.0,259.0,315.94,260.37
2017,2,21,15,15,43.5,116.5,2.75,12.5,138.0,154.42,127.09
2017,2,21,15,30,0.0,17.0,2.7,12.0,17.0,14.02,6.45
2017,2,21,15,45,0.0,15.0,2.7,12.0,15.0,12.36,5.07
2017,2,21,16,0,0.0,13.0,2.7,12.0,13.0,10.7,3.64
2017,2,21,16,15,0.0,11.0,2.65,11.5,11.0,9.05,2.23
2017,2,21,16,30,0.0,9.0,2.6,11.0,9.0,7.39,0.79
2017,2,21,16,45,0.0,7.0,2.55,11.0,7.0,5.75,0.0
2017,2,21,17,0,0.0,5.0,2.5,11.0,5.0,4.1,0.0
2017,2,21,17,15,0.0,3.0,2.55,11.0,3.0,2.46,0.0
2017,2,21,17,30,0.0,1.0,2.6,11.0,1.0,0.82,0.0
2017,2,21,17,45,0.0,0.5,2.7,11.0,0.5,0.43,0.0
2017,2,21,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,45,75.0,5.5,4.35,7.5,7.0,0.0,0.0
2017,2,22,7,0,150.0,11.0,4.4,8.0,14.0,9.39,0.0
2017,2,22,7,15,318.5,22.0,4.55,8.0,52.5,18.21,5.88
2017,2,22,7,30,487.0,33.0,4.7,8.0,91.0,29.79,20.39
2017,2,22,7,45,571.5,40.5,4.9,8.5,139.5,36.06,26.75
2017,2,22,8,0,656.0,48.0,5.1,9.0,188.0,42.34,32.76
2017,2,22,8,15,369.5,85.5,5.2,9.0,168.0,62.98,51.69
2017,2,22,8,30,83.0,123.0,5.3,9.0,148.0,94.94,75.52
2017,2,22,8,45,87.0,142.5,5.45,9.5,172.5,118.1,93.09
2017,2,22,9,0,91.0,162.0,5.6,10.0,197.0,142.14,112.77
2017,2,22,9,15,281.0,158.0,5.65,10.0,284.5,193.44,149.06
2017,2,22,9,30,471.0,154.0,5.7,10.0,372.0,270.31,210.03
2017,2,22,9,45,679.5,118.0,5.8,10.5,460.5,350.93,276.3
2017,2,22,10,0,888.0,82.0,5.9,11.0,549.0,450.62,360.22
2017,2,22,10,15,899.5,83.5,6.0,11.0,582.0,511.73,415.51
2017,2,22,10,30,911.0,85.0,6.1,11.0,615.0,572.11,468.85
2017,2,22,10,45,688.5,160.5,6.2,11.0,570.5,569.98,469.15
2017,2,22,11,0,466.0,236.0,6.3,11.0,526.0,534.5,440.46
2017,2,22,11,15,457.5,246.5,6.4,11.0,538.5,567.49,467.89
2017,2,22,11,30,449.0,257.0,6.5,11.0,551.0,598.53,493.14
2017,2,22,11,45,415.0,271.0,6.65,11.0,546.0,598.28,493.27
2017,2,22,12,0,381.0,285.0,6.8,11.0,541.0,606.6,499.77
2017,2,22,12,15,464.0,256.0,6.9,11.0,568.5,681.88,561.6
2017,2,22,12,30,547.0,227.0,7.0,11.0,596.0,745.85,614.3
2017,2,22,12,45,458.5,256.0,7.15,11.0,563.5,716.26,589.58
2017,2,22,13,0,370.0,285.0,7.3,11.0,531.0,663.27,546.77
2017,2,22,13,15,399.0,270.5,7.35,11.0,531.0,687.11,567.41
