Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,13,30,428.0,256.0,7.4,11.0,531.0,729.51,601.98
2017,2,22,13,45,442.5,242.5,7.5,11.0,518.5,738.71,610.77
2017,2,22,14,0,457.0,229.0,7.6,11.0,506.0,745.59,618.0
2017,2,22,14,15,450.0,220.5,7.6,10.5,483.0,734.27,611.31
2017,2,22,14,30,443.0,212.0,7.6,10.0,460.0,720.54,602.79
2017,2,22,14,45,652.5,146.5,7.6,10.0,485.5,860.54,717.77
2017,2,22,15,0,862.0,81.0,7.6,10.0,511.0,975.08,807.83
2017,2,22,15,15,841.5,78.5,7.55,10.0,469.5,942.14,783.59
2017,2,22,15,30,821.0,76.0,7.5,10.0,428.0,906.14,757.37
2017,2,22,15,45,795.5,71.5,7.45,10.0,382.5,860.15,722.9
2017,2,22,16,0,770.0,67.0,7.4,10.0,337.0,811.97,685.98
2017,2,22,16,15,727.0,62.5,7.25,9.5,288.0,746.66,635.09
2017,2,22,16,30,684.0,58.0,7.1,9.0,239.0,680.89,581.97
2017,2,22,16,45,615.0,51.5,7.0,9.0,189.0,599.84,512.96
2017,2,22,17,0,546.0,45.0,6.9,9.0,139.0,514.97,437.8
2017,2,22,17,15,427.5,35.5,6.85,8.5,94.0,394.79,329.53
2017,2,22,17,30,309.0,26.0,6.8,8.0,49.0,278.85,185.42
2017,2,22,17,45,154.5,13.0,6.75,8.0,24.5,107.53,0.0
2017,2,22,18,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,5.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,7.5,5.9,5.5,7.5,0.0,0.0
2017,2,23,7,0,0.0,15.0,5.9,6.0,15.0,12.8,0.0
2017,2,23,7,15,219.5,26.0,6.0,6.5,53.0,21.47,9.37
2017,2,23,7,30,439.0,37.0,6.1,7.0,91.0,30.53,21.24
2017,2,23,7,45,528.5,45.0,6.2,7.5,139.5,36.57,27.37
2017,2,23,8,0,618.0,53.0,6.3,8.0,188.0,42.62,33.17
2017,2,23,8,15,672.5,58.5,6.15,8.0,238.5,46.42,36.83
2017,2,23,8,30,727.0,64.0,6.0,8.0,289.0,74.36,45.78
2017,2,23,8,45,763.5,68.0,5.9,8.5,337.5,132.03,76.92
2017,2,23,9,0,800.0,72.0,5.8,9.0,386.0,194.17,125.53
2017,2,23,9,15,825.0,75.5,5.65,9.0,430.5,257.44,182.31
2017,2,23,9,30,850.0,79.0,5.5,9.0,475.0,323.1,243.44
2017,2,23,9,45,867.0,81.5,5.4,9.0,514.5,387.1,303.5
2017,2,23,10,0,884.0,84.0,5.3,9.0,554.0,451.87,363.07
2017,2,23,10,15,896.5,86.0,5.2,9.0,587.0,513.75,418.77
2017,2,23,10,30,909.0,88.0,5.1,9.0,620.0,575.06,472.31
2017,2,23,10,45,919.0,88.5,5.0,9.5,646.5,632.74,520.42
2017,2,23,11,0,929.0,89.0,4.9,10.0,673.0,689.1,565.86
2017,2,23,11,15,935.0,90.0,4.85,10.0,691.5,741.67,608.24
2017,2,23,11,30,941.0,91.0,4.8,10.0,710.0,792.04,646.6
2017,2,23,11,45,945.5,91.0,4.8,10.0,721.0,837.79,680.37
2017,2,23,12,0,950.0,91.0,4.8,10.0,732.0,880.73,711.86
2017,2,23,12,15,950.5,91.0,4.8,10.0,734.0,917.28,738.48
2017,2,23,12,30,951.0,91.0,4.8,10.0,736.0,950.39,762.54
2017,2,23,12,45,947.0,91.5,4.85,10.0,729.5,976.39,781.87
2017,2,23,13,0,943.0,92.0,4.9,10.0,723.0,998.48,798.52
2017,2,23,13,15,938.5,91.5,4.95,10.0,708.5,1014.97,811.28
2017,2,23,13,30,934.0,91.0,5.0,10.0,694.0,1027.41,821.35
2017,2,23,13,45,928.0,89.0,5.05,10.0,672.0,1032.52,826.32
2017,2,23,14,0,922.0,87.0,5.1,10.0,650.0,1033.5,828.56
2017,2,23,14,15,911.5,85.5,5.1,10.0,620.5,1026.57,824.82
2017,2,23,14,30,901.0,84.0,5.1,10.0,591.0,1015.66,818.4
2017,2,23,14,45,886.0,82.0,5.2,10.0,554.5,995.83,806.39
2017,2,23,15,0,871.0,80.0,5.3,10.0,518.0,983.5,799.96
2017,2,23,15,15,850.5,77.0,5.3,9.5,476.0,949.72,778.18
2017,2,23,15,30,830.0,74.0,5.3,9.0,434.0,912.85,753.83
2017,2,23,15,45,800.5,70.5,5.3,9.0,387.5,864.2,718.52
2017,2,23,16,0,771.0,67.0,5.3,9.0,341.0,813.51,680.86
2017,2,23,16,15,728.0,62.5,5.15,8.5,291.5,748.1,630.87
2017,2,23,16,30,685.0,58.0,5.0,8.0,242.0,682.27,578.72
2017,2,23,16,45,619.0,51.5,4.85,8.0,192.0,603.25,512.49
2017,2,23,17,0,553.0,45.0,4.7,8.0,142.0,520.45,440.24
2017,2,23,17,15,439.0,35.5,4.65,7.5,97.0,403.09,336.19
2017,2,23,17,30,325.0,26.0,4.6,7.0,52.0,291.88,204.18
2017,2,23,17,45,162.5,13.0,4.6,7.0,26.0,112.56,0.0
2017,2,23,18,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,6,45,57.0,6.5,1.95,6.0,8.0,0.0,0.0
2017,2,24,7,0,114.0,13.0,1.9,6.0,16.0,11.1,0.0
2017,2,24,7,15,262.5,26.5,1.95,6.5,54.0,21.89,10.73
2017,2,24,7,30,411.0,40.0,2.0,7.0,92.0,32.94,23.54
2017,2,24,7,45,492.5,49.5,2.1,7.5,139.5,40.07,30.63
2017,2,24,8,0,574.0,59.0,2.2,8.0,187.0,47.12,37.34
2017,2,24,8,15,629.0,65.0,2.25,8.0,236.5,51.07,41.12
2017,2,24,8,30,684.0,71.0,2.3,8.0,286.0,74.79,46.56
2017,2,24,8,45,719.0,76.5,2.35,8.5,333.5,131.44,77.94
2017,2,24,9,0,754.0,82.0,2.4,9.0,381.0,192.42,125.46
2017,2,24,9,15,780.5,85.5,2.45,9.0,425.5,256.84,182.25
2017,2,24,9,30,807.0,89.0,2.5,9.0,470.0,320.36,240.26
2017,2,24,9,45,824.0,92.5,2.55,9.5,508.5,382.86,297.08
2017,2,24,10,0,841.0,96.0,2.6,10.0,547.0,446.23,353.25
2017,2,24,10,15,854.5,98.5,2.65,10.0,580.0,507.57,406.86
2017,2,24,10,30,868.0,101.0,2.7,10.0,613.0,568.75,458.73
2017,2,24,10,45,874.0,104.0,2.8,10.0,638.5,625.58,505.94
2017,2,24,11,0,880.0,107.0,2.9,10.0,664.0,680.9,550.74
2017,2,24,11,15,886.0,108.0,3.0,10.0,682.0,732.43,591.68
2017,2,24,11,30,892.0,109.0,3.1,10.0,700.0,781.88,629.94
2017,2,24,11,45,893.5,110.5,3.25,10.0,710.0,826.08,662.56
2017,2,24,12,0,895.0,112.0,3.4,10.0,720.0,867.41,693.01
2017,2,24,12,15,656.0,197.0,3.5,10.0,643.5,792.87,637.25
2017,2,24,12,30,417.0,282.0,3.6,10.0,567.0,672.03,542.83
2017,2,24,12,45,658.5,194.5,3.75,10.5,640.0,842.32,676.5
2017,2,24,13,0,900.0,107.0,3.9,11.0,713.0,976.44,772.26
2017,2,24,13,15,895.5,106.0,4.0,10.5,699.0,1002.88,792.58
2017,2,24,13,30,891.0,105.0,4.1,10.0,685.0,1014.63,803.57
2017,2,24,13,45,729.0,149.0,4.2,10.0,613.5,926.62,741.67
2017,2,24,14,0,567.0,193.0,4.3,10.0,542.0,814.8,661.44
2017,2,24,14,15,710.5,145.5,4.3,10.0,562.0,918.25,740.15
2017,2,24,14,30,854.0,98.0,4.3,10.0,582.0,998.98,799.53
2017,2,24,14,45,728.5,118.0,4.35,10.0,513.0,903.65,731.28
2017,2,24,15,0,603.0,138.0,4.4,10.0,444.0,799.11,655.56
2017,2,24,15,15,577.5,132.0,4.3,9.5,406.0,760.41,628.79
2017,2,24,15,30,552.0,126.0,4.2,9.0,368.0,711.05,592.9
2017,2,24,15,45,520.0,120.0,4.15,9.0,328.5,663.99,557.4
2017,2,24,16,0,488.0,114.0,4.1,9.0,289.0,616.35,520.69
2017,2,24,16,15,562.5,89.5,3.9,8.5,264.0,644.3,544.06
2017,2,24,16,30,637.0,65.0,3.7,8.0,239.0,658.56,555.1
2017,2,24,16,45,573.0,57.5,3.55,8.0,190.0,574.51,485.48
2017,2,24,17,0,509.0,50.0,3.4,8.0,141.0,493.2,415.64
2017,2,24,17,15,398.5,39.0,3.4,7.5,96.5,378.02,314.9
2017,2,24,17,30,288.0,28.0,3.4,7.0,52.0,270.9,196.0
2017,2,24,17,45,144.0,14.0,3.4,7.0,26.0,101.9,0.0
2017,2,24,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,6,45,78.5,7.0,0.7,6.5,9.5,0.0,0.0
2017,2,25,7,0,157.0,14.0,0.7,7.0,19.0,11.95,0.0
2017,2,25,7,15,302.0,26.0,0.8,7.0,58.0,21.42,11.13
2017,2,25,7,30,447.0,38.0,0.9,7.0,97.0,31.19,22.14
2017,2,25,7,45,528.5,46.0,1.05,7.5,145.0,37.19,28.11
2017,2,25,8,0,610.0,54.0,1.2,8.0,193.0,43.17,33.81
2017,2,25,8,15,662.0,59.5,1.35,8.0,242.5,46.92,37.37
2017,2,25,8,30,714.0,65.0,1.5,8.0,292.0,76.0,46.63
2017,2,25,8,45,655.5,83.5,1.7,8.5,317.0,131.28,80.3
2017,2,25,9,0,597.0,102.0,1.9,9.0,342.0,183.48,124.83
2017,2,25,9,15,716.5,90.0,2.0,9.0,409.0,243.66,173.61
2017,2,25,9,30,836.0,78.0,2.1,9.0,476.0,319.93,238.79
2017,2,25,9,45,856.5,79.0,2.25,9.0,516.0,383.02,296.77
2017,2,25,10,0,877.0,80.0,2.4,9.0,556.0,447.59,354.93
2017,2,25,10,15,753.0,122.0,2.45,9.0,547.0,481.36,387.57
2017,2,25,10,30,629.0,164.0,2.5,9.0,538.0,501.06,406.51
2017,2,25,10,45,633.5,171.5,2.65,9.5,562.0,550.01,446.69
2017,2,25,11,0,638.0,179.0,2.8,10.0,586.0,598.02,484.9
2017,2,25,11,15,608.0,196.0,2.8,10.0,592.5,629.8,509.74
2017,2,25,11,30,578.0,213.0,2.8,10.0,599.0,652.41,527.17
2017,2,25,11,45,761.0,149.5,2.8,10.5,665.5,768.07,616.62
2017,2,25,12,0,944.0,86.0,2.8,11.0,732.0,873.0,690.83
2017,2,25,12,15,944.0,86.0,2.6,11.0,734.0,908.8,713.59
2017,2,25,12,30,944.0,86.0,2.4,11.0,736.0,941.14,734.1
2017,2,25,12,45,940.0,86.5,2.2,11.0,729.0,966.81,749.6
2017,2,25,13,0,936.0,87.0,2.0,11.0,722.0,988.6,762.19
2017,2,25,13,15,560.0,199.0,1.85,11.0,577.0,783.58,616.73
2017,2,25,13,30,184.0,311.0,1.7,11.0,432.0,514.68,410.04
2017,2,25,13,45,184.0,300.5,1.55,11.0,418.5,509.59,408.26
2017,2,25,14,0,184.0,290.0,1.4,11.0,405.0,503.55,403.75
2017,2,25,14,15,184.5,276.0,1.35,11.0,386.5,492.8,396.3
2017,2,25,14,30,185.0,262.0,1.3,11.0,368.0,481.07,388.17
2017,2,25,14,45,161.0,245.5,1.3,11.0,333.5,440.88,357.64
2017,2,25,15,0,137.0,229.0,1.3,11.0,299.0,400.16,326.47
2017,2,25,15,15,75.5,195.0,1.25,10.5,233.5,279.4,230.12
2017,2,25,15,30,14.0,161.0,1.2,10.0,168.0,164.17,134.49
2017,2,25,15,45,18.0,148.5,1.15,10.0,156.5,157.29,129.64
2017,2,25,16,0,22.0,136.0,1.1,10.0,145.0,150.48,124.37
2017,2,25,16,15,17.0,118.0,1.0,9.5,124.0,128.9,106.27
2017,2,25,16,30,12.0,100.0,0.9,9.0,103.0,107.54,88.04
2017,2,25,16,45,6.0,81.0,0.85,9.0,82.5,84.22,67.58
2017,2,25,17,0,0.0,62.0,0.8,9.0,62.0,60.95,46.89
2017,2,25,17,15,0.0,42.5,0.7,9.0,42.5,40.94,29.04
2017,2,25,17,30,0.0,23.0,0.6,9.0,23.0,19.18,8.89
2017,2,25,17,45,0.0,11.5,0.55,9.0,11.5,9.82,0.0
2017,2,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,26,6,45,92.5,7.5,0.5,6.5,11.0,6.4,0.0
2017,2,26,7,0,185.0,15.0,0.4,7.0,22.0,12.8,0.0
2017,2,26,7,15,327.5,27.0,0.5,7.0,62.5,22.26,12.39
2017,2,26,7,30,470.0,39.0,0.6,7.0,103.0,32.03,23.0
2017,2,26,7,45,548.0,47.0,0.75,7.5,152.0,38.02,28.93
2017,2,26,8,0,626.0,55.0,0.9,8.0,201.0,43.97,34.58
2017,2,26,8,15,676.5,61.0,1.1,8.5,251.5,48.1,38.38
2017,2,26,8,30,727.0,67.0,1.3,9.0,302.0,78.81,48.2
2017,2,26,8,45,760.5,71.0,1.55,9.5,350.0,136.44,79.79
2017,2,26,9,0,794.0,75.0,1.8,10.0,398.0,198.17,127.83
2017,2,26,9,15,818.0,78.0,1.95,10.0,442.5,260.63,183.04
2017,2,26,9,30,842.0,81.0,2.1,10.0,487.0,325.35,242.11
2017,2,26,9,45,859.5,83.5,2.25,10.5,526.0,389.24,300.04
2017,2,26,10,0,877.0,86.0,2.4,11.0,565.0,453.97,357.28
2017,2,26,10,15,888.5,88.0,2.45,11.0,597.5,515.17,410.6
2017,2,26,10,30,900.0,90.0,2.5,11.0,630.0,575.65,461.7
2017,2,26,10,45,906.5,92.0,2.65,11.5,655.5,632.37,507.9
2017,2,26,11,0,913.0,94.0,2.8,12.0,681.0,687.49,551.51
2017,2,26,11,15,918.0,94.5,2.9,12.0,699.0,738.24,591.57
2017,2,26,11,30,923.0,95.0,3.0,12.0,717.0,786.72,627.88
2017,2,26,11,45,925.5,96.0,3.2,12.0,726.5,831.29,660.76
2017,2,26,12,0,928.0,97.0,3.4,12.0,736.0,872.99,691.5
2017,2,26,12,15,928.0,97.0,3.55,12.0,738.0,908.43,717.43
2017,2,26,12,30,928.0,97.0,3.7,12.0,740.0,940.45,740.99
2017,2,26,12,45,617.0,205.0,3.85,12.0,631.0,816.41,651.15
2017,2,26,13,0,306.0,313.0,4.0,12.0,522.0,634.37,509.08
2017,2,26,13,15,305.0,306.5,4.1,12.0,511.5,637.85,513.61
2017,2,26,13,30,304.0,300.0,4.2,12.0,501.0,639.72,516.13
2017,2,26,13,45,306.0,288.0,4.35,12.0,484.5,636.59,515.33
2017,2,26,14,0,308.0,276.0,4.5,12.0,468.0,631.76,513.31
2017,2,26,14,15,302.5,265.0,4.55,11.5,446.5,618.96,505.54
2017,2,26,14,30,297.0,254.0,4.6,11.0,425.0,604.56,496.55
2017,2,26,14,45,559.0,173.5,4.7,11.0,470.5,792.58,649.95
2017,2,26,15,0,821.0,93.0,4.8,11.0,516.0,953.36,771.51
2017,2,26,15,15,419.0,129.0,4.75,10.5,344.0,593.45,496.92
2017,2,26,15,30,17.0,165.0,4.7,10.0,172.0,171.18,141.19
2017,2,26,15,45,252.5,137.5,4.7,10.0,230.5,415.1,354.47
2017,2,26,16,0,488.0,110.0,4.7,10.0,289.0,611.15,517.96
2017,2,26,16,15,445.0,102.0,4.55,9.5,247.5,550.92,469.37
2017,2,26,16,30,402.0,94.0,4.4,9.0,206.0,491.85,421.13
2017,2,26,16,45,449.5,73.0,4.3,9.0,175.5,489.37,417.95
2017,2,26,17,0,497.0,52.0,4.2,9.0,145.0,486.66,411.78
2017,2,26,17,15,389.0,41.5,4.1,8.5,100.5,374.01,312.82
2017,2,26,17,30,281.0,31.0,4.0,8.0,56.0,270.43,205.67
2017,2,26,17,45,140.5,15.5,3.9,8.0,28.0,101.03,0.0
2017,2,26,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,12.5,2.85,6.5,12.5,10.67,0.0
2017,2,27,7,0,0.0,25.0,2.8,7.0,25.0,19.22,0.0
2017,2,27,7,15,247.0,32.0,2.85,7.0,67.0,24.87,14.92
2017,2,27,7,30,494.0,39.0,2.9,7.0,109.0,32.01,22.98
2017,2,27,7,45,575.0,46.0,3.0,7.5,159.0,37.24,28.19
2017,2,27,8,0,656.0,53.0,3.1,8.0,209.0,46.25,36.62
2017,2,27,8,15,705.5,58.0,3.1,8.0,260.0,49.97,40.13
2017,2,27,8,30,755.0,63.0,3.1,8.0,311.0,77.24,45.99
2017,2,27,8,45,785.0,67.5,3.1,8.5,359.0,136.82,79.36
2017,2,27,9,0,815.0,72.0,3.1,9.0,407.0,200.01,129.27
2017,2,27,9,15,838.0,75.0,3.05,9.0,451.5,263.6,186.1
2017,2,27,9,30,861.0,78.0,3.0,9.0,496.0,329.29,246.63
2017,2,27,9,45,877.0,80.0,3.0,9.5,535.5,393.35,305.26
2017,2,27,10,0,893.0,82.0,3.0,10.0,575.0,458.37,363.14
2017,2,27,10,15,904.5,84.0,2.95,10.0,608.0,520.27,417.35
2017,2,27,10,30,916.0,86.0,2.9,10.0,641.0,581.6,469.3
2017,2,27,10,45,923.5,87.5,2.9,10.0,666.5,639.24,516.93
2017,2,27,11,0,931.0,89.0,2.9,10.0,692.0,695.32,561.96
2017,2,27,11,15,936.0,90.0,2.95,10.0,710.5,747.37,603.01
2017,2,27,11,30,941.0,91.0,3.0,10.0,729.0,797.11,639.88
2017,2,27,11,45,945.5,90.5,3.1,10.5,739.5,842.37,671.58
2017,2,27,12,0,950.0,90.0,3.2,11.0,750.0,884.79,700.99
2017,2,27,12,15,741.0,167.0,3.3,11.0,682.5,837.73,667.03
2017,2,27,12,30,532.0,244.0,3.4,11.0,615.0,752.86,602.24
2017,2,27,12,45,538.0,238.0,3.55,11.0,610.5,772.5,618.88
2017,2,27,13,0,544.0,232.0,3.7,11.0,606.0,789.86,633.12
2017,2,27,13,15,746.5,158.0,3.8,11.0,660.0,928.48,737.47
2017,2,27,13,30,949.0,84.0,3.9,11.0,714.0,1038.32,815.89
2017,2,27,13,45,942.5,82.5,4.05,11.0,691.5,1043.4,820.5
2017,2,27,14,0,936.0,81.0,4.2,11.0,669.0,1044.29,823.17
2017,2,27,14,15,926.0,79.5,4.25,11.0,639.0,1037.54,820.25
2017,2,27,14,30,916.0,78.0,4.3,11.0,609.0,1026.75,814.66
2017,2,27,14,45,900.0,77.0,4.35,11.0,572.5,1006.74,802.6
2017,2,27,15,0,884.0,76.0,4.4,11.0,536.0,983.12,788.0
2017,2,27,15,15,864.5,73.5,4.45,10.5,493.5,950.73,768.36
2017,2,27,15,30,845.0,71.0,4.5,10.0,451.0,925.83,753.98
2017,2,27,15,45,815.5,68.5,4.55,10.0,404.0,877.88,720.5
2017,2,27,16,0,786.0,66.0,4.6,10.0,357.0,827.89,684.74
2017,2,27,16,15,746.0,61.5,4.5,9.5,307.5,764.41,637.69
2017,2,27,16,30,706.0,57.0,4.4,9.0,258.0,700.4,588.51
2017,2,27,16,45,645.5,51.0,4.35,9.0,207.5,617.95,521.5
2017,2,27,17,0,585.0,45.0,4.3,9.0,157.0,545.04,459.15
2017,2,27,17,15,480.5,36.5,4.35,8.5,110.0,433.97,362.97
2017,2,27,17,30,376.0,28.0,4.4,8.0,63.0,331.8,257.61
2017,2,27,17,45,188.0,14.0,4.45,8.0,31.5,158.58,0.0
2017,2,27,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,14.0,4.7,6.5,14.0,11.95,0.0
2017,2,28,7,0,0.0,28.0,4.7,7.0,28.0,21.32,0.0
2017,2,28,7,15,251.0,33.0,4.7,7.0,70.0,25.62,15.91
2017,2,28,7,30,502.0,38.0,4.7,7.0,112.0,31.09,22.2
2017,2,28,7,45,579.0,45.0,4.7,7.5,161.5,36.36,27.41
2017,2,28,8,0,656.0,52.0,4.7,8.0,211.0,45.28,35.73
2017,2,28,8,15,704.0,57.0,4.6,8.5,261.5,49.03,39.18
2017,2,28,8,30,752.0,62.0,4.5,9.0,312.0,77.08,45.27
2017,2,28,8,45,785.0,65.5,4.45,9.5,361.0,135.99,78.27
2017,2,28,9,0,818.0,69.0,4.4,10.0,410.0,198.87,127.96
2017,2,28,9,15,841.0,71.5,4.3,10.0,454.5,262.21,184.78
2017,2,28,9,30,864.0,74.0,4.2,10.0,499.0,329.76,247.03
2017,2,28,9,45,880.0,76.5,4.1,10.5,538.0,393.64,305.64
2017,2,28,10,0,896.0,79.0,4.0,11.0,577.0,458.05,363.14
2017,2,28,10,15,907.5,80.5,3.95,11.0,610.0,519.62,417.45
2017,2,28,10,30,919.0,82.0,3.9,11.0,643.0,580.6,469.57
2017,2,28,10,45,926.0,84.0,3.85,11.5,668.5,638.54,516.75
2017,2,28,11,0,933.0,86.0,3.8,12.0,694.0,694.88,561.09
2017,2,28,11,15,938.0,86.5,3.8,12.0,712.5,746.46,601.8
2017,2,28,11,30,943.0,87.0,3.8,12.0,731.0,795.72,638.07
2017,2,28,11,45,945.5,87.5,3.85,12.0,741.0,840.47,670.46
2017,2,28,12,0,948.0,88.0,3.9,12.0,751.0,882.27,700.54
2017,2,28,12,15,948.5,88.5,3.95,12.0,753.0,919.2,727.02
2017,2,28,12,30,949.0,89.0,4.0,12.0,755.0,952.69,751.03
2017,2,28,12,45,947.0,88.5,4.05,12.5,748.5,979.17,768.69
2017,2,28,13,0,945.0,88.0,4.1,13.0,742.0,1001.8,783.69
2017,2,28,13,15,941.0,87.5,4.15,13.0,727.5,1018.56,796.16
2017,2,28,13,30,937.0,87.0,4.2,13.0,713.0,1031.27,806.0
2017,2,28,13,45,930.5,85.5,4.3,13.0,691.0,1036.22,811.09
2017,2,28,14,0,924.0,84.0,4.4,13.0,669.0,1037.03,813.77
2017,2,28,14,15,914.0,82.5,4.45,12.5,639.0,1030.24,812.32
2017,2,28,14,30,904.0,81.0,4.5,12.0,609.0,1019.45,808.22
2017,2,28,14,45,890.5,79.0,4.55,12.0,573.0,1000.67,796.96
2017,2,28,15,0,877.0,77.0,4.6,12.0,537.0,978.25,783.13
2017,2,28,15,15,858.0,74.5,4.55,12.0,495.0,957.27,769.47
2017,2,28,15,30,839.0,72.0,4.5,12.0,453.0,922.01,745.24
2017,2,28,15,45,814.0,68.5,4.5,12.0,406.5,876.97,713.89
2017,2,28,16,0,789.0,65.0,4.5,12.0,360.0,829.7,680.21
2017,2,28,16,15,750.0,60.5,4.35,11.5,310.5,766.95,633.94
2017,2,28,16,30,711.0,56.0,4.2,11.0,261.0,703.64,585.67
2017,2,28,16,45,655.5,50.0,4.05,10.5,211.0,625.05,523.18
2017,2,28,17,0,600.0,44.0,3.9,10.0,161.0,548.17,459.18
2017,2,28,17,15,500.0,36.0,3.85,9.5,113.5,447.15,372.02
2017,2,28,17,30,400.0,28.0,3.8,9.0,66.0,347.74,272.14
2017,2,28,17,45,200.0,14.0,3.75,9.0,33.0,167.12,0.0
2017,2,28,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,6,45,130.5,9.0,1.75,6.5,16.0,7.68,0.0
2017,3,1,7,0,261.0,18.0,1.7,7.0,32.0,14.88,0.0
2017,3,1,7,15,394.0,28.5,1.65,7.0,75.5,23.45,14.4
2017,3,1,7,30,527.0,39.0,1.6,7.0,119.0,31.95,23.09
2017,3,1,7,45,603.5,45.5,1.55,7.5,170.0,40.07,30.87
2017,3,1,8,0,680.0,52.0,1.5,8.0,221.0,45.36,35.87
2017,3,1,8,15,726.5,57.0,1.5,8.5,272.0,49.13,39.33
2017,3,1,8,30,773.0,62.0,1.5,9.0,323.0,78.75,45.75
2017,3,1,8,45,806.5,65.0,1.5,9.5,372.5,138.75,79.31
2017,3,1,9,0,840.0,68.0,1.5,10.0,422.0,202.75,129.47
2017,3,1,9,15,862.0,70.5,1.6,10.5,467.0,267.31,186.39
2017,3,1,9,30,884.0,73.0,1.7,11.0,512.0,336.01,248.25
2017,3,1,9,45,896.0,76.5,1.8,11.5,551.0,400.59,306.45
2017,3,1,10,0,908.0,80.0,1.9,12.0,590.0,465.24,363.13
2017,3,1,10,15,919.5,82.0,1.95,12.0,623.0,528.04,417.08
2017,3,1,10,30,931.0,84.0,2.0,12.0,656.0,590.23,468.81
2017,3,1,10,45,938.0,85.5,2.05,12.5,682.0,648.39,514.96
2017,3,1,11,0,945.0,87.0,2.1,13.0,708.0,704.89,558.35
2017,3,1,11,15,950.0,87.5,2.1,13.0,726.5,757.09,598.04
2017,3,1,11,30,955.0,88.0,2.1,13.0,745.0,806.92,633.21
2017,3,1,11,45,957.0,89.0,2.15,13.5,755.0,852.34,663.71
2017,3,1,12,0,959.0,90.0,2.2,14.0,765.0,894.73,691.8
2017,3,1,12,15,959.5,90.0,2.15,14.0,767.0,931.53,716.12
2017,3,1,12,30,960.0,90.0,2.1,14.0,769.0,964.83,737.92
2017,3,1,12,45,959.0,89.0,2.1,14.0,762.5,991.97,756.1
2017,3,1,13,0,958.0,88.0,2.1,14.0,756.0,1015.23,771.78
2017,3,1,13,15,954.0,87.5,2.1,14.0,741.5,1032.22,783.4
2017,3,1,13,30,950.0,87.0,2.1,14.0,727.0,1045.1,792.49
2017,3,1,13,45,942.5,86.0,2.15,14.5,704.0,1049.76,795.52
2017,3,1,14,0,935.0,85.0,2.2,15.0,681.0,1050.23,796.02
2017,3,1,14,15,925.0,83.5,2.25,14.5,651.0,1043.43,794.85
2017,3,1,14,30,915.0,82.0,2.3,14.0,621.0,1032.59,791.16
2017,3,1,14,45,900.5,80.5,2.35,14.0,584.0,1013.34,780.43
2017,3,1,15,0,886.0,79.0,2.4,14.0,547.0,990.44,767.26
2017,3,1,15,15,867.0,76.5,2.45,14.0,504.5,969.33,755.31
2017,3,1,15,30,848.0,74.0,2.5,14.0,462.0,933.83,733.09
2017,3,1,15,45,820.5,70.5,2.65,14.0,414.5,886.17,702.74
2017,3,1,16,0,793.0,67.0,2.8,14.0,367.0,836.36,669.86
2017,3,1,16,15,754.5,63.0,2.8,13.5,317.0,774.46,626.91
2017,3,1,16,30,716.0,59.0,2.8,13.0,267.0,711.86,581.64
2017,3,1,16,45,655.5,53.0,2.85,12.5,216.0,628.81,518.41
2017,3,1,17,0,595.0,47.0,2.9,12.0,165.0,555.34,459.23
2017,3,1,17,15,495.5,38.5,3.05,11.5,117.0,447.15,368.6
2017,3,1,17,30,396.0,30.0,3.2,11.0,69.0,347.13,272.16
2017,3,1,17,45,198.0,15.0,3.35,10.5,34.5,168.47,0.0
2017,3,1,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,45,138.0,10.0,2.3,7.5,17.5,8.54,0.0
2017,3,2,7,0,276.0,20.0,2.3,8.0,35.0,16.61,0.0
2017,3,2,7,15,406.0,30.5,2.35,8.0,79.5,25.12,15.97
2017,3,2,7,30,536.0,41.0,2.4,8.0,124.0,33.58,24.49
2017,3,2,7,45,610.0,47.5,2.5,8.5,175.5,41.8,32.31
2017,3,2,8,0,684.0,54.0,2.6,9.0,227.0,47.02,37.22
2017,3,2,8,15,730.5,59.0,2.6,9.5,278.5,50.74,40.61
2017,3,2,8,30,777.0,64.0,2.6,10.0,330.0,81.43,47.3
2017,3,2,8,45,809.0,67.5,2.6,10.5,380.0,142.05,81.65
2017,3,2,9,0,841.0,71.0,2.6,11.0,430.0,206.51,132.46
2017,3,2,9,15,863.0,73.5,2.55,11.5,475.0,271.25,189.65
2017,3,2,9,30,885.0,76.0,2.5,12.0,520.0,340.09,251.68
2017,3,2,9,45,901.0,78.0,2.5,12.5,560.0,404.96,310.05
2017,3,2,10,0,917.0,80.0,2.5,13.0,600.0,470.29,367.18
2017,3,2,10,15,928.0,82.0,2.4,13.5,633.0,533.4,420.34
2017,3,2,10,30,939.0,84.0,2.3,14.0,666.0,595.83,470.8
2017,3,2,10,45,946.0,85.0,2.25,14.5,692.0,653.94,516.24
2017,3,2,11,0,953.0,86.0,2.2,15.0,718.0,710.36,558.74
2017,3,2,11,15,957.5,87.0,2.25,15.0,736.0,763.1,598.89
2017,3,2,11,30,962.0,88.0,2.3,15.0,754.0,813.41,634.48
2017,3,2,11,45,964.0,88.5,2.35,15.0,764.0,858.59,665.86
2017,3,2,12,0,966.0,89.0,2.4,15.0,774.0,900.7,694.95
2017,3,2,12,15,966.0,89.5,2.45,15.0,775.5,937.83,720.5
2017,3,2,12,30,966.0,90.0,2.5,15.0,777.0,971.41,743.63
2017,3,2,12,45,962.0,90.5,2.6,15.5,770.0,997.62,760.89
2017,3,2,13,0,958.0,91.0,2.7,16.0,763.0,1019.83,775.56
2017,3,2,13,15,954.0,90.0,2.7,16.0,748.0,1036.25,786.92
2017,3,2,13,30,950.0,89.0,2.7,16.0,733.0,1048.53,795.7
2017,3,2,13,45,943.5,88.0,2.75,16.0,710.0,1054.17,800.78
2017,3,2,14,0,937.0,87.0,2.8,16.0,687.0,1055.62,803.31
2017,3,2,14,15,927.0,85.5,2.8,16.0,657.0,1048.81,799.97
2017,3,2,14,30,917.0,84.0,2.8,16.0,627.0,1037.93,794.13
2017,3,2,14,45,903.5,81.5,2.85,16.0,590.0,1018.35,783.01
2017,3,2,15,0,890.0,79.0,2.9,16.0,553.0,995.03,769.42
2017,3,2,15,15,871.0,76.5,2.95,16.0,510.5,973.8,757.25
2017,3,2,15,30,852.0,74.0,3.0,16.0,468.0,938.15,734.8
2017,3,2,15,45,826.0,70.5,3.05,16.0,420.5,891.72,704.35
2017,3,2,16,0,800.0,67.0,3.1,16.0,373.0,843.06,671.58
2017,3,2,16,15,762.0,63.0,3.05,15.0,322.5,781.31,629.87
2017,3,2,16,30,724.0,59.0,3.0,14.0,272.0,718.84,585.78
2017,3,2,16,45,667.0,53.0,2.95,13.5,221.0,638.28,524.33
2017,3,2,17,0,610.0,47.0,2.9,13.0,170.0,559.43,461.04
2017,3,2,17,15,512.5,38.5,2.95,12.5,121.5,459.22,377.21
2017,3,2,17,30,415.0,30.0,3.0,12.0,73.0,359.73,283.29
2017,3,2,17,45,207.5,15.0,3.05,12.0,36.5,175.42,12.29
2017,3,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,6,45,118.0,11.5,2.7,8.5,18.5,9.82,0.0
2017,3,3,7,0,236.0,23.0,2.7,9.0,37.0,19.14,3.17
2017,3,3,7,15,365.5,34.5,2.75,9.0,81.5,28.38,18.88
2017,3,3,7,30,495.0,46.0,2.8,9.0,126.0,37.52,27.96
2017,3,3,7,45,566.0,54.5,2.9,9.5,176.5,43.73,33.95
2017,3,3,8,0,637.0,63.0,3.0,10.0,227.0,49.86,39.65
2017,3,3,8,15,685.0,68.5,2.95,10.5,278.5,53.38,42.82
2017,3,3,8,30,733.0,74.0,2.9,11.0,330.0,84.03,49.85
2017,3,3,8,45,711.0,81.0,2.85,11.5,358.0,139.4,83.15
2017,3,3,9,0,689.0,88.0,2.8,12.0,386.0,191.69,126.38
2017,3,3,9,15,763.0,90.0,2.75,12.0,451.0,262.75,186.28
2017,3,3,9,30,837.0,92.0,2.7,12.0,516.0,338.73,252.19
2017,3,3,9,45,740.0,120.0,2.7,12.5,516.0,381.28,294.5
2017,3,3,10,0,643.0,148.0,2.7,13.0,516.0,414.0,326.26
2017,3,3,10,15,630.5,163.5,2.65,13.0,540.5,464.48,369.51
2017,3,3,10,30,618.0,179.0,2.6,13.0,565.0,512.54,409.28
2017,3,3,10,45,583.5,200.5,2.55,13.5,576.5,546.01,435.68
2017,3,3,11,0,549.0,222.0,2.5,14.0,588.0,579.32,460.76
2017,3,3,11,15,560.5,225.0,2.55,14.0,607.5,622.99,494.72
2017,3,3,11,30,572.0,228.0,2.6,14.0,627.0,666.06,527.6
2017,3,3,11,45,575.5,231.0,2.7,14.0,637.0,702.01,554.95
2017,3,3,12,0,579.0,234.0,2.8,14.0,647.0,736.25,580.82
2017,3,3,12,15,604.0,226.0,3.0,14.0,657.5,781.23,615.27
2017,3,3,12,30,629.0,218.0,3.2,14.0,668.0,820.9,645.76
2017,3,3,12,45,547.5,246.0,3.4,14.0,635.5,791.54,624.0
2017,3,3,13,0,466.0,274.0,3.6,14.0,603.0,761.87,601.89
2017,3,3,13,15,515.5,248.5,3.7,14.0,606.0,797.52,630.79
2017,3,3,13,30,565.0,223.0,3.8,14.0,609.0,831.25,657.88
2017,3,3,13,45,553.0,219.0,3.95,14.0,586.5,825.53,654.95
2017,3,3,14,0,541.0,215.0,4.1,14.0,564.0,816.86,650.18
2017,3,3,14,15,565.0,196.0,4.25,14.0,546.0,824.34,658.56
2017,3,3,14,30,589.0,177.0,4.4,14.0,528.0,837.12,670.23
2017,3,3,14,45,582.0,167.0,4.55,14.0,497.0,809.07,651.7
2017,3,3,15,0,575.0,157.0,4.7,14.0,466.0,786.87,637.6
2017,3,3,15,15,453.5,170.0,4.8,13.5,402.0,678.47,556.91
2017,3,3,15,30,332.0,183.0,4.9,13.0,338.0,551.03,457.76
2017,3,3,15,45,453.5,142.0,5.0,13.0,330.5,630.25,525.54
2017,3,3,16,0,575.0,101.0,5.1,13.0,323.0,688.06,572.84
2017,3,3,16,15,603.5,89.5,4.95,12.5,294.5,682.19,569.43
2017,3,3,16,30,632.0,78.0,4.8,12.0,266.0,671.93,562.09
2017,3,3,16,45,578.0,68.5,4.65,12.0,216.0,592.8,497.71
2017,3,3,17,0,524.0,59.0,4.5,12.0,166.0,515.63,432.68
2017,3,3,17,15,420.0,48.0,4.4,11.5,118.5,403.34,336.61
2017,3,3,17,30,316.0,37.0,4.3,11.0,71.0,299.21,239.46
2017,3,3,17,45,158.0,18.5,4.25,10.5,35.5,150.62,34.27
2017,3,3,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,6,45,118.5,11.5,3.4,9.5,19.5,9.82,0.0
2017,3,4,7,0,237.0,23.0,3.5,10.0,39.0,19.01,5.29
2017,3,4,7,15,359.5,34.0,3.6,10.0,82.5,27.79,18.43
2017,3,4,7,30,482.0,45.0,3.7,10.0,126.0,36.47,26.96
2017,3,4,7,45,560.5,51.5,3.85,10.5,176.0,41.12,31.49
2017,3,4,8,0,639.0,58.0,4.0,11.0,226.0,45.81,35.85
2017,3,4,8,15,346.5,99.5,4.05,11.0,193.0,71.59,59.11
2017,3,4,8,30,54.0,141.0,4.1,11.0,160.0,107.98,86.19
2017,3,4,8,45,27.0,112.0,4.2,11.5,121.5,92.4,72.7
2017,3,4,9,0,0.0,83.0,4.3,12.0,83.0,68.78,53.44
2017,3,4,9,15,23.0,146.5,4.4,12.0,158.5,124.59,99.69
2017,3,4,9,30,46.0,210.0,4.5,12.0,234.0,184.36,148.85
2017,3,4,9,45,27.5,203.0,4.6,12.5,217.5,178.02,143.69
2017,3,4,10,0,9.0,196.0,4.7,13.0,201.0,166.03,133.62
2017,3,4,10,15,14.5,215.5,4.8,13.0,224.5,186.53,150.32
2017,3,4,10,30,20.0,235.0,4.9,13.0,248.0,207.99,167.76
2017,3,4,10,45,39.0,266.0,5.05,13.0,292.0,255.44,206.5
2017,3,4,11,0,58.0,297.0,5.2,13.0,336.0,300.96,243.44
2017,3,4,11,15,58.0,305.0,5.3,13.0,344.5,314.53,254.26
2017,3,4,11,30,58.0,313.0,5.4,13.0,353.0,328.12,265.15
2017,3,4,11,45,49.5,309.5,5.55,13.5,344.5,323.74,260.99
2017,3,4,12,0,41.0,306.0,5.7,14.0,336.0,318.32,256.03
2017,3,4,12,15,108.0,329.0,5.8,14.0,407.0,404.35,326.67
2017,3,4,12,30,175.0,352.0,5.9,14.0,478.0,513.05,413.78
2017,3,4,12,45,206.5,346.0,6.05,14.0,493.5,545.92,440.63
2017,3,4,13,0,238.0,340.0,6.2,14.0,509.0,579.4,468.2
2017,3,4,13,15,240.5,331.5,6.25,13.5,499.0,582.21,471.95
2017,3,4,13,30,243.0,323.0,6.3,13.0,489.0,583.86,474.98
2017,3,4,13,45,343.5,289.5,6.35,13.0,517.0,674.81,549.49
2017,3,4,14,0,444.0,256.0,6.4,13.0,545.0,765.01,622.29
2017,3,4,14,15,369.0,260.0,6.4,13.0,493.5,678.76,555.1
2017,3,4,14,30,294.0,264.0,6.4,13.0,442.0,612.12,502.27
2017,3,4,14,45,293.5,247.5,6.4,13.0,415.5,594.43,489.92
2017,3,4,15,0,293.0,231.0,6.4,13.0,389.0,575.09,476.08
2017,3,4,15,15,192.0,217.0,6.4,12.5,317.5,437.78,365.36
2017,3,4,15,30,91.0,203.0,6.4,12.0,246.0,304.87,254.78
2017,3,4,15,45,126.0,183.0,6.45,12.0,236.0,335.08,282.05
2017,3,4,16,0,161.0,163.0,6.5,12.0,226.0,342.9,290.56
2017,3,4,16,15,151.5,142.5,6.45,12.0,195.5,308.07,261.75
2017,3,4,16,30,142.0,122.0,6.4,12.0,165.0,273.08,232.3
2017,3,4,16,45,127.5,101.0,6.4,12.0,134.0,233.2,197.86
2017,3,4,17,0,113.0,80.0,6.4,12.0,103.0,193.59,162.82
2017,3,4,17,15,89.5,59.0,6.4,11.5,74.5,147.57,121.57
2017,3,4,17,30,66.0,38.0,6.4,11.0,46.0,101.75,79.06
2017,3,4,17,45,33.0,19.0,6.4,11.0,23.0,47.91,12.95
2017,3,4,18,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
