Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,6,45,57.5,15.5,7.25,8.0,19.5,13.23,0.0
2017,3,5,7,0,115.0,31.0,7.3,8.0,39.0,23.99,10.24
2017,3,5,7,15,232.5,47.0,7.25,8.0,81.0,35.96,25.85
2017,3,5,7,30,350.0,63.0,7.2,8.0,123.0,47.87,37.44
2017,3,5,7,45,432.0,73.5,7.2,8.0,172.0,55.44,44.81
2017,3,5,8,0,514.0,84.0,7.2,8.0,221.0,65.75,54.43
2017,3,5,8,15,568.0,91.5,7.25,8.0,271.5,70.08,58.43
2017,3,5,8,30,622.0,99.0,7.3,8.0,322.0,100.13,66.25
2017,3,5,8,45,507.0,129.5,7.4,8.5,328.0,153.57,105.17
2017,3,5,9,0,392.0,160.0,7.5,9.0,334.0,194.45,144.09
2017,3,5,9,15,196.0,92.0,7.6,9.0,179.0,123.74,93.68
2017,3,5,9,30,0.0,24.0,7.7,9.0,24.0,19.83,11.53
2017,3,5,9,45,161.5,135.5,7.85,9.0,229.5,176.67,142.84
2017,3,5,10,0,323.0,247.0,8.0,9.0,435.0,352.89,289.45
2017,3,5,10,15,161.5,149.5,8.0,9.0,243.5,214.08,176.42
2017,3,5,10,30,0.0,52.0,8.0,9.0,52.0,43.16,31.36
2017,3,5,10,45,322.0,122.5,8.0,9.0,341.0,317.27,266.64
2017,3,5,11,0,644.0,193.0,8.0,9.0,630.0,620.48,517.3
2017,3,5,11,15,404.0,268.0,7.9,9.0,544.5,554.1,460.45
2017,3,5,11,30,164.0,343.0,7.8,9.0,459.0,447.95,370.01
2017,3,5,11,45,301.5,318.5,7.7,9.0,535.5,558.39,462.72
2017,3,5,12,0,439.0,294.0,7.6,9.0,612.0,679.55,562.16
2017,3,5,12,15,219.5,159.0,7.5,9.0,318.0,357.0,300.1
2017,3,5,12,30,0.0,24.0,7.4,9.0,24.0,19.92,11.34
2017,3,5,12,45,316.0,120.0,7.3,9.0,346.0,439.24,372.57
2017,3,5,13,0,632.0,216.0,7.2,9.0,668.0,866.02,714.69
2017,3,5,13,15,768.0,164.0,7.1,9.0,702.5,960.61,786.0
2017,3,5,13,30,904.0,112.0,7.0,9.0,737.0,1032.61,840.06
2017,3,5,13,45,655.0,190.0,6.95,9.0,635.5,904.5,743.34
2017,3,5,14,0,406.0,268.0,6.9,9.0,534.0,719.76,596.16
2017,3,5,14,15,457.5,238.0,6.85,9.0,525.5,764.04,633.85
2017,3,5,14,30,509.0,208.0,6.8,9.0,517.0,784.72,652.84
2017,3,5,14,45,666.5,156.5,6.75,9.0,535.5,891.97,738.96
2017,3,5,15,0,824.0,105.0,6.7,9.0,554.0,975.1,803.71
2017,3,5,15,15,802.0,102.0,6.55,9.0,511.0,939.69,777.43
2017,3,5,15,30,780.0,99.0,6.4,9.0,468.0,908.49,754.85
2017,3,5,15,45,390.0,102.0,6.3,9.0,286.5,518.44,444.25
2017,3,5,16,0,0.0,105.0,6.2,9.0,105.0,92.39,74.44
2017,3,5,16,15,0.0,90.5,5.95,8.5,90.5,79.12,63.45
2017,3,5,16,30,0.0,76.0,5.7,8.0,76.0,65.82,52.04
2017,3,5,16,45,249.0,70.0,5.5,8.0,123.0,320.54,279.04
2017,3,5,17,0,498.0,64.0,5.3,8.0,170.0,501.01,430.48
2017,3,5,17,15,394.5,53.0,5.15,7.5,122.5,389.65,331.95
2017,3,5,17,30,291.0,42.0,5.0,7.0,75.0,289.26,237.97
2017,3,5,17,45,145.5,21.0,4.85,7.0,37.5,145.07,65.73
2017,3,5,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,6,6,45,12.0,14.0,3.75,7.5,15.0,11.95,0.0
2017,3,6,7,0,24.0,28.0,3.7,8.0,30.0,22.4,10.55
2017,3,6,7,15,71.0,49.5,3.7,8.0,60.5,38.05,27.87
2017,3,6,7,30,118.0,71.0,3.7,8.0,91.0,53.65,42.73
2017,3,6,7,45,157.5,91.0,3.7,8.5,128.0,68.03,56.15
2017,3,6,8,0,197.0,111.0,3.7,9.0,165.0,80.34,67.41
2017,3,6,8,15,235.0,125.5,3.6,9.0,202.0,90.07,76.22
2017,3,6,8,30,273.0,140.0,3.5,9.0,239.0,113.27,85.65
2017,3,6,8,45,231.0,165.5,3.4,9.0,257.5,149.53,113.13
2017,3,6,9,0,189.0,191.0,3.3,9.0,276.0,181.57,141.47
2017,3,6,9,15,259.0,201.5,3.25,9.0,330.0,224.05,175.21
2017,3,6,9,30,329.0,212.0,3.2,9.0,384.0,275.79,217.95
2017,3,6,9,45,581.0,157.5,3.15,9.5,487.5,357.16,281.99
2017,3,6,10,0,833.0,103.0,3.1,10.0,591.0,459.76,365.28
2017,3,6,10,15,664.0,166.0,3.1,10.0,568.5,485.23,390.32
2017,3,6,10,30,495.0,229.0,3.1,10.0,546.0,487.03,394.05
2017,3,6,10,45,474.5,247.5,3.1,10.5,561.0,524.26,423.83
2017,3,6,11,0,454.0,266.0,3.1,11.0,576.0,558.56,450.17
2017,3,6,11,15,422.0,285.0,3.05,11.0,578.5,582.32,468.27
2017,3,6,11,30,390.0,304.0,3.0,11.0,581.0,591.6,475.1
2017,3,6,11,45,196.0,242.0,3.0,11.0,381.5,399.36,324.37
2017,3,6,12,0,2.0,180.0,3.0,11.0,182.0,154.91,123.51
2017,3,6,12,15,115.0,266.0,3.05,11.0,350.5,361.72,294.59
2017,3,6,12,30,228.0,352.0,3.1,11.0,519.0,560.06,450.29
2017,3,6,12,45,221.5,349.5,3.15,11.0,510.5,563.02,451.7
2017,3,6,13,0,215.0,347.0,3.2,11.0,502.0,564.65,453.29
2017,3,6,13,15,216.0,339.0,3.25,11.0,492.0,566.2,455.2
2017,3,6,13,30,217.0,331.0,3.3,11.0,482.0,566.65,456.34
2017,3,6,13,45,123.5,297.0,3.35,11.5,382.5,441.57,357.12
2017,3,6,14,0,30.0,263.0,3.4,12.0,283.0,291.91,235.86
2017,3,6,14,15,15.0,196.0,3.35,11.5,206.0,189.09,153.12
2017,3,6,14,30,0.0,129.0,3.3,11.0,129.0,110.19,87.66
2017,3,6,14,45,15.5,172.5,3.3,11.0,181.5,168.7,137.56
2017,3,6,15,0,31.0,216.0,3.3,11.0,234.0,252.41,207.44
2017,3,6,15,15,15.5,121.0,3.25,11.0,130.0,119.54,96.89
2017,3,6,15,30,0.0,26.0,3.2,11.0,26.0,21.48,12.89
2017,3,6,15,45,383.0,48.5,3.15,11.0,200.5,446.8,379.79
2017,3,6,16,0,766.0,71.0,3.1,11.0,375.0,818.21,668.91
2017,3,6,16,15,728.5,66.5,2.95,10.5,325.5,756.93,621.32
2017,3,6,16,30,691.0,62.0,2.8,10.0,276.0,695.05,575.41
2017,3,6,16,45,635.0,56.5,2.65,10.0,226.0,623.04,518.68
2017,3,6,17,0,579.0,51.0,2.5,10.0,176.0,547.68,456.84
2017,3,6,17,15,487.5,42.5,2.35,9.5,128.0,445.45,371.16
2017,3,6,17,30,396.0,34.0,2.2,9.0,80.0,350.45,284.75
2017,3,6,17,45,198.0,17.0,2.1,9.0,40.0,176.71,93.19
2017,3,6,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,7,6,45,17.0,14.0,0.55,9.0,15.5,11.95,0.0
2017,3,7,7,0,34.0,28.0,0.5,9.0,31.0,22.3,11.45
2017,3,7,7,15,67.0,48.0,0.5,9.0,58.5,37.23,27.28
2017,3,7,7,30,100.0,68.0,0.5,9.0,86.0,51.87,41.13
2017,3,7,7,45,117.0,89.5,0.55,9.5,117.5,67.04,55.1
2017,3,7,8,0,134.0,111.0,0.6,10.0,149.0,81.83,68.43
2017,3,7,8,15,147.5,131.5,0.55,10.0,180.0,95.61,80.7
2017,3,7,8,30,161.0,152.0,0.5,10.0,211.0,118.43,92.03
2017,3,7,8,45,203.0,170.0,0.45,10.5,255.0,151.32,114.32
2017,3,7,9,0,245.0,188.0,0.4,11.0,299.0,189.25,142.81
2017,3,7,9,15,287.5,201.0,0.45,11.0,344.0,230.94,176.19
2017,3,7,9,30,330.0,214.0,0.5,11.0,389.0,277.98,214.7
2017,3,7,9,45,362.0,224.5,0.55,11.5,428.5,324.3,252.58
2017,3,7,10,0,394.0,235.0,0.6,12.0,468.0,374.18,292.76
2017,3,7,10,15,451.0,230.5,0.65,12.0,511.0,432.59,339.3
2017,3,7,10,30,508.0,226.0,0.7,12.0,554.0,492.07,386.05
2017,3,7,10,45,422.0,265.0,0.75,12.5,544.5,508.23,397.93
2017,3,7,11,0,336.0,304.0,0.8,13.0,535.0,507.16,396.48
2017,3,7,11,15,196.0,311.0,0.8,13.0,446.5,427.15,335.59
2017,3,7,11,30,56.0,318.0,0.8,13.0,358.0,330.57,260.12
2017,3,7,11,45,77.5,333.5,0.8,13.0,390.0,368.56,290.34
2017,3,7,12,0,99.0,349.0,0.8,13.0,422.0,408.72,320.95
2017,3,7,12,15,55.5,296.5,0.9,13.0,337.5,324.86,256.44
2017,3,7,12,30,12.0,244.0,1.0,13.0,253.0,223.48,176.83
2017,3,7,12,45,102.0,298.0,1.15,13.0,372.0,396.98,315.59
2017,3,7,13,0,192.0,352.0,1.3,13.0,491.0,547.9,430.39
2017,3,7,13,15,138.0,338.5,1.45,13.0,437.5,489.43,385.39
2017,3,7,13,30,84.0,325.0,1.6,13.0,384.0,407.08,322.95
2017,3,7,13,45,160.0,317.0,1.75,13.0,425.0,500.67,398.1
2017,3,7,14,0,236.0,309.0,1.9,13.0,466.0,574.01,456.1
2017,3,7,14,15,398.0,250.5,1.95,13.0,501.0,696.39,551.92
2017,3,7,14,30,560.0,192.0,2.0,13.0,536.0,817.88,644.03
2017,3,7,14,45,673.5,147.5,2.15,13.0,537.0,889.54,696.31
2017,3,7,15,0,787.0,103.0,2.3,13.0,538.0,936.82,731.82
2017,3,7,15,15,766.0,99.5,2.4,13.0,496.5,902.21,709.75
2017,3,7,15,30,745.0,96.0,2.5,13.0,455.0,871.25,690.78
2017,3,7,15,45,619.5,109.0,2.65,13.0,387.5,754.51,608.72
2017,3,7,16,0,494.0,122.0,2.8,13.0,320.0,631.43,518.8
2017,3,7,16,15,458.0,112.0,2.85,12.5,277.5,573.93,477.08
2017,3,7,16,30,422.0,102.0,2.9,12.0,235.0,517.03,433.5
2017,3,7,16,45,460.0,81.0,2.95,12.0,202.0,506.19,425.11
2017,3,7,17,0,498.0,60.0,3.0,12.0,169.0,496.58,415.5
2017,3,7,17,15,406.5,49.5,3.05,11.5,123.0,394.96,329.58
2017,3,7,17,30,315.0,39.0,3.1,11.0,77.0,300.5,244.53
2017,3,7,17,45,178.5,24.0,3.15,10.5,43.5,172.88,100.6
2017,3,7,18,0,42.0,9.0,3.2,10.0,10.0,31.8,0.0
2017,3,7,18,15,21.0,4.5,3.2,10.0,5.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,6,45,131.0,15.0,3.15,8.5,26.0,12.8,0.0
2017,3,8,7,0,262.0,30.0,3.2,9.0,52.0,24.82,14.07
2017,3,8,7,15,371.0,41.0,3.1,9.5,96.5,33.37,23.84
2017,3,8,7,30,480.0,52.0,3.0,10.0,141.0,41.81,31.96
2017,3,8,7,45,543.0,60.0,2.95,10.5,190.5,47.38,37.25
2017,3,8,8,0,606.0,68.0,2.9,11.0,240.0,52.87,42.26
2017,3,8,8,15,651.0,74.0,2.95,11.5,289.5,56.58,45.52
2017,3,8,8,30,696.0,80.0,3.0,12.0,339.0,91.32,54.41
2017,3,8,8,45,728.5,83.5,3.1,12.5,387.0,147.85,88.48
2017,3,8,9,0,761.0,87.0,3.2,13.0,435.0,212.06,139.76
2017,3,8,9,15,783.0,90.5,3.2,13.0,478.5,273.05,193.76
2017,3,8,9,30,805.0,94.0,3.2,13.0,522.0,336.08,250.85
2017,3,8,9,45,830.5,92.5,3.2,13.5,562.0,397.72,305.85
2017,3,8,10,0,856.0,91.0,3.2,14.0,602.0,461.02,360.88
2017,3,8,10,15,867.5,93.0,3.1,14.0,634.0,521.47,412.6
2017,3,8,10,30,879.0,95.0,3.0,14.0,666.0,581.0,461.88
2017,3,8,10,45,887.5,96.0,2.95,14.5,691.5,636.97,506.1
2017,3,8,11,0,896.0,97.0,2.9,15.0,717.0,691.53,547.75
2017,3,8,11,15,901.0,97.5,2.8,15.0,734.5,741.47,585.5
2017,3,8,11,30,906.0,98.0,2.7,15.0,752.0,789.15,618.95
2017,3,8,11,45,908.5,98.5,2.65,15.5,761.5,832.38,647.48
2017,3,8,12,0,911.0,99.0,2.6,16.0,771.0,872.74,673.61
2017,3,8,12,15,911.5,99.0,2.6,16.0,772.0,907.78,697.47
2017,3,8,12,30,912.0,99.0,2.6,16.0,773.0,939.46,718.98
2017,3,8,12,45,913.0,97.5,2.65,16.5,767.0,966.46,736.4
2017,3,8,13,0,914.0,96.0,2.7,17.0,761.0,989.83,751.4
2017,3,8,13,15,909.5,95.0,2.7,17.0,746.0,1004.65,761.69
2017,3,8,13,30,905.0,94.0,2.7,17.0,731.0,1015.49,769.52
2017,3,8,13,45,898.5,92.5,2.75,17.0,708.5,1019.72,773.61
2017,3,8,14,0,892.0,91.0,2.8,17.0,686.0,1019.92,775.23
2017,3,8,14,15,882.0,89.5,2.85,17.0,656.5,1012.6,771.98
2017,3,8,14,30,872.0,88.0,2.9,17.0,627.0,1001.4,766.29
2017,3,8,14,45,859.0,85.5,2.95,17.0,591.0,982.17,755.23
2017,3,8,15,0,846.0,83.0,3.0,17.0,555.0,970.77,749.69
2017,3,8,15,15,827.5,80.5,3.05,16.5,513.0,938.95,731.27
2017,3,8,15,30,809.0,78.0,3.1,16.0,471.0,904.11,710.58
2017,3,8,15,45,784.5,74.5,3.2,16.0,425.0,859.57,681.52
2017,3,8,16,0,760.0,71.0,3.3,16.0,379.0,812.89,650.21
2017,3,8,16,15,723.0,66.5,3.35,15.5,329.5,752.11,608.32
2017,3,8,16,30,686.0,62.0,3.4,15.0,280.0,690.76,564.39
2017,3,8,16,45,633.5,56.5,3.45,14.5,230.0,621.31,512.08
2017,3,8,17,0,581.0,51.0,3.5,14.0,180.0,548.61,454.43
2017,3,8,17,15,493.0,43.0,3.55,13.5,132.5,449.4,372.26
2017,3,8,17,30,405.0,35.0,3.6,13.0,85.0,357.05,289.75
2017,3,8,17,45,251.5,22.5,3.65,12.5,49.0,220.7,138.65
2017,3,8,18,0,98.0,10.0,3.7,12.0,13.0,64.75,0.0
2017,3,8,18,15,49.0,5.0,3.6,12.0,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,6,45,157.0,14.5,1.8,11.5,28.5,11.83,0.0
2017,3,9,7,0,314.0,29.0,1.7,12.0,57.0,23.91,13.71
2017,3,9,7,15,419.5,38.5,1.65,12.0,102.5,31.27,21.85
2017,3,9,7,30,525.0,48.0,1.6,12.0,148.0,38.58,28.89
2017,3,9,7,45,584.0,55.0,1.55,12.5,197.5,43.52,33.53
2017,3,9,8,0,643.0,62.0,1.5,13.0,247.0,48.4,37.95
2017,3,9,8,15,685.5,67.0,1.45,13.5,297.5,51.56,40.68
2017,3,9,8,30,728.0,72.0,1.4,14.0,348.0,92.3,53.47
2017,3,9,8,45,756.5,76.0,1.4,14.5,395.5,150.25,88.22
2017,3,9,9,0,785.0,80.0,1.4,15.0,443.0,211.61,136.65
2017,3,9,9,15,806.0,83.0,1.45,15.5,486.5,273.4,190.25
2017,3,9,9,30,827.0,86.0,1.5,16.0,530.0,337.05,246.32
2017,3,9,9,45,838.5,90.0,1.6,16.5,567.5,399.62,301.09
2017,3,9,10,0,850.0,94.0,1.7,17.0,605.0,462.34,354.41
2017,3,9,10,15,861.0,96.0,1.75,17.0,637.0,522.83,404.85
2017,3,9,10,30,872.0,98.0,1.8,17.0,669.0,581.1,452.09
2017,3,9,10,45,876.0,101.0,1.85,17.5,693.0,635.89,494.39
2017,3,9,11,0,880.0,104.0,1.9,18.0,717.0,688.88,533.99
2017,3,9,11,15,743.5,166.5,1.95,18.0,693.0,706.09,545.43
2017,3,9,11,30,607.0,229.0,2.0,18.0,669.0,701.02,540.44
2017,3,9,11,45,609.5,229.5,2.1,18.0,676.5,735.6,566.47
2017,3,9,12,0,612.0,230.0,2.2,18.0,684.0,768.13,590.44
2017,3,9,12,15,555.0,253.5,2.25,18.0,666.0,764.39,587.15
2017,3,9,12,30,498.0,277.0,2.3,18.0,648.0,759.98,583.41
2017,3,9,12,45,427.0,301.5,2.4,18.5,617.5,738.14,566.2
2017,3,9,13,0,356.0,326.0,2.5,19.0,587.0,695.19,534.2
2017,3,9,13,15,407.0,301.5,2.55,18.5,594.0,730.55,563.23
2017,3,9,13,30,458.0,277.0,2.6,18.0,601.0,785.29,604.96
2017,3,9,13,45,452.0,270.5,2.65,18.0,582.0,782.08,603.35
2017,3,9,14,0,446.0,264.0,2.7,18.0,563.0,776.28,600.48
2017,3,9,14,15,448.5,251.0,2.8,18.0,540.5,769.55,597.68
2017,3,9,14,30,451.0,238.0,2.9,18.0,518.0,760.24,593.09
2017,3,9,14,45,441.0,224.0,3.0,18.0,485.0,734.68,576.59
2017,3,9,15,0,431.0,210.0,3.1,18.0,452.0,706.81,558.36
2017,3,9,15,15,427.0,193.0,3.15,17.5,417.5,679.28,541.18
2017,3,9,15,30,423.0,176.0,3.2,17.0,383.0,649.53,522.04
2017,3,9,15,45,378.5,164.5,3.3,16.5,336.5,586.24,476.12
2017,3,9,16,0,334.0,153.0,3.4,16.0,290.0,503.39,414.19
2017,3,9,16,15,307.0,138.5,3.4,15.5,252.0,454.55,377.14
2017,3,9,16,30,280.0,124.0,3.4,15.0,214.0,406.45,339.37
2017,3,9,16,45,253.0,105.0,3.45,15.0,175.5,352.93,295.51
2017,3,9,17,0,226.0,86.0,3.5,15.0,137.0,300.55,251.14
2017,3,9,17,15,182.5,66.5,3.45,14.5,100.5,236.82,195.97
2017,3,9,17,30,139.0,47.0,3.4,14.0,64.0,176.09,141.49
2017,3,9,17,45,69.5,28.5,3.4,13.5,37.0,100.52,63.56
2017,3,9,18,0,0.0,10.0,3.4,13.0,10.0,8.54,0.0
2017,3,9,18,15,0.0,5.0,3.3,12.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,6,45,40.5,17.5,2.8,11.0,21.5,14.17,0.0
2017,3,10,7,0,81.0,35.0,2.7,11.0,43.0,27.1,16.8
2017,3,10,7,15,122.0,55.5,2.7,11.0,75.5,42.09,31.53
2017,3,10,7,30,163.0,76.0,2.7,11.0,108.0,56.69,45.2
2017,3,10,7,45,188.0,97.0,2.7,11.5,144.0,71.1,58.37
2017,3,10,8,0,213.0,118.0,2.7,12.0,180.0,85.04,70.85
2017,3,10,8,15,239.5,134.0,2.65,12.0,216.0,95.46,80.08
2017,3,10,8,30,266.0,150.0,2.6,12.0,252.0,121.21,90.73
2017,3,10,8,45,295.0,167.0,2.55,12.5,294.0,159.56,116.81
2017,3,10,9,0,324.0,184.0,2.5,13.0,336.0,201.95,150.0
2017,3,10,9,15,287.5,210.0,2.4,13.0,354.5,238.58,182.99
2017,3,10,9,30,251.0,236.0,2.3,13.0,373.0,271.11,212.29
2017,3,10,9,45,250.5,255.0,2.25,13.5,399.0,307.63,242.78
2017,3,10,10,0,250.0,274.0,2.2,14.0,425.0,344.27,272.62
2017,3,10,10,15,212.5,293.5,2.2,14.0,427.0,358.02,284.54
2017,3,10,10,30,175.0,313.0,2.2,14.0,429.0,371.3,295.35
2017,3,10,10,45,144.0,323.5,2.25,14.5,421.5,376.66,299.06
2017,3,10,11,0,113.0,334.0,2.3,15.0,414.0,369.7,292.92
2017,3,10,11,15,108.5,341.5,2.3,15.0,419.5,382.95,303.16
2017,3,10,11,30,104.0,349.0,2.3,15.0,425.0,395.61,312.75
2017,3,10,11,45,115.0,356.0,2.3,15.5,441.0,419.62,330.75
2017,3,10,12,0,126.0,363.0,2.3,16.0,457.0,459.01,360.04
2017,3,10,12,15,138.5,365.0,2.3,16.5,469.0,481.93,376.81
2017,3,10,12,30,151.0,367.0,2.3,17.0,481.0,505.19,393.83
2017,3,10,12,45,179.5,362.5,2.3,17.5,496.5,536.64,417.36
2017,3,10,13,0,208.0,358.0,2.3,18.0,512.0,568.66,441.08
2017,3,10,13,15,253.5,343.0,2.3,18.0,526.5,626.22,484.38
2017,3,10,13,30,299.0,328.0,2.3,18.0,541.0,664.27,513.4
2017,3,10,13,45,378.5,294.0,2.3,18.5,555.5,714.16,551.12
2017,3,10,14,0,458.0,260.0,2.3,19.0,570.0,784.18,601.94
2017,3,10,14,15,501.5,231.5,2.25,19.0,557.0,801.81,615.88
2017,3,10,14,30,545.0,203.0,2.2,19.0,544.0,815.79,627.82
2017,3,10,14,45,683.5,149.5,2.15,19.0,552.0,902.61,689.26
2017,3,10,15,0,822.0,96.0,2.1,19.0,560.0,964.02,731.15
2017,3,10,15,15,802.0,93.0,2.05,19.0,517.5,930.31,708.89
2017,3,10,15,30,782.0,90.0,2.0,19.0,475.0,893.65,685.51
2017,3,10,15,45,760.5,84.5,2.0,19.0,429.5,849.86,657.39
2017,3,10,16,0,739.0,79.0,2.0,19.0,384.0,803.82,627.17
2017,3,10,16,15,701.5,74.0,1.95,18.5,334.5,748.13,589.92
2017,3,10,16,30,664.0,69.0,1.9,18.0,285.0,686.69,547.15
2017,3,10,16,45,614.0,62.0,1.85,17.5,235.0,612.59,493.04
2017,3,10,17,0,564.0,55.0,1.8,17.0,185.0,540.27,437.65
2017,3,10,17,15,477.5,46.5,1.9,16.5,137.0,442.01,359.44
2017,3,10,17,30,391.0,38.0,2.0,16.0,89.0,350.36,280.65
2017,3,10,17,45,249.5,25.0,2.15,15.5,52.0,225.09,153.27
2017,3,10,18,0,108.0,12.0,2.3,15.0,15.0,72.06,0.0
2017,3,10,18,15,54.0,6.0,2.4,14.5,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,92.0,17.0,2.0,12.5,26.5,13.2,0.0
2017,3,11,7,0,184.0,34.0,2.2,13.0,53.0,26.16,16.21
2017,3,11,7,15,240.0,51.5,2.45,13.0,91.0,39.06,28.71
2017,3,11,7,30,296.0,69.0,2.7,13.0,129.0,51.58,40.36
2017,3,11,7,45,325.5,86.0,2.95,13.5,169.0,63.17,50.91
2017,3,11,8,0,355.0,103.0,3.2,14.0,209.0,74.32,60.83
2017,3,11,8,15,383.0,117.0,3.2,14.0,250.0,83.0,68.47
2017,3,11,8,30,411.0,131.0,3.2,14.0,291.0,114.35,80.05
2017,3,11,8,45,455.0,141.0,3.2,14.5,338.5,159.54,108.99
2017,3,11,9,0,499.0,151.0,3.2,15.0,386.0,210.45,148.56
2017,3,11,9,15,386.0,193.5,3.1,15.5,385.5,251.45,188.52
2017,3,11,9,30,273.0,236.0,3.0,16.0,385.0,278.27,215.48
2017,3,11,9,45,429.0,209.0,2.9,16.5,462.5,341.71,264.76
2017,3,11,10,0,585.0,182.0,2.8,17.0,540.0,420.03,326.74
2017,3,11,10,15,549.5,207.0,2.8,17.0,557.0,463.6,363.26
2017,3,11,10,30,514.0,232.0,2.8,17.0,574.0,502.63,394.97
2017,3,11,10,45,497.0,248.5,2.8,17.0,589.5,541.05,425.26
2017,3,11,11,0,480.0,265.0,2.8,17.0,605.0,576.82,452.72
2017,3,11,11,15,480.5,272.0,2.85,17.0,619.0,613.82,480.97
2017,3,11,11,30,481.0,279.0,2.9,17.0,633.0,649.52,507.8
2017,3,11,11,45,420.0,307.0,3.0,17.0,619.0,654.09,510.4
2017,3,11,12,0,359.0,335.0,3.1,17.0,605.0,640.86,500.09
2017,3,11,12,15,458.0,297.5,3.2,17.0,642.0,723.61,563.54
2017,3,11,12,30,557.0,260.0,3.3,17.0,679.0,796.96,619.14
2017,3,11,12,45,559.0,256.5,3.4,17.0,674.0,816.32,633.55
2017,3,11,13,0,561.0,253.0,3.5,17.0,669.0,833.15,646.59
2017,3,11,13,15,565.5,243.5,3.65,17.0,656.0,843.4,655.52
2017,3,11,13,30,570.0,234.0,3.8,17.0,643.0,850.83,662.58
2017,3,11,13,45,739.5,163.5,4.0,17.0,677.0,963.09,745.11
2017,3,11,14,0,909.0,93.0,4.2,17.0,711.0,1041.26,800.8
2017,3,11,14,15,899.5,91.5,4.3,17.0,680.5,1034.3,797.26
2017,3,11,14,30,890.0,90.0,4.4,17.0,650.0,1023.37,791.98
2017,3,11,14,45,878.5,87.5,4.5,17.0,614.0,1005.34,782.05
2017,3,11,15,0,867.0,85.0,4.6,17.0,578.0,983.65,769.57
2017,3,11,15,15,849.5,82.5,4.6,16.5,535.5,963.74,758.95
2017,3,11,15,30,832.0,80.0,4.6,16.0,493.0,929.21,737.71
2017,3,11,15,45,808.5,76.0,4.7,16.0,446.0,884.21,707.87
2017,3,11,16,0,785.0,72.0,4.8,16.0,399.0,836.94,675.7
2017,3,11,16,15,750.0,68.0,4.75,15.5,349.0,777.6,633.85
2017,3,11,16,30,715.0,64.0,4.7,15.0,299.0,717.45,590.03
2017,3,11,16,45,666.5,58.0,4.7,14.5,247.5,643.53,533.8
2017,3,11,17,0,618.0,52.0,4.7,14.0,196.0,577.26,480.97
2017,3,11,17,15,534.0,44.5,4.6,13.5,146.5,479.82,399.74
2017,3,11,17,30,450.0,37.0,4.5,13.0,97.0,388.68,318.72
2017,3,11,17,45,300.0,25.5,4.4,12.5,57.5,258.64,185.52
2017,3,11,18,0,150.0,14.0,4.3,12.0,18.0,97.72,0.0
2017,3,11,18,15,75.0,7.0,4.2,11.5,9.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,164.5,17.5,2.85,11.5,35.0,14.2,0.0
2017,3,12,7,0,329.0,35.0,2.9,12.0,70.0,28.86,18.82
2017,3,12,7,15,432.0,45.5,2.85,12.0,118.0,36.91,27.01
2017,3,12,7,30,535.0,56.0,2.8,12.0,166.0,44.87,34.59
2017,3,12,7,45,598.5,62.5,2.8,12.5,218.0,49.21,38.67
2017,3,12,8,0,662.0,69.0,2.8,13.0,270.0,53.56,42.56
2017,3,12,8,15,704.5,74.5,2.65,13.5,322.0,56.93,45.44
2017,3,12,8,30,747.0,80.0,2.5,14.0,374.0,102.9,60.46
2017,3,12,8,45,778.0,83.5,2.4,14.5,423.5,162.23,96.98
2017,3,12,9,0,809.0,87.0,2.3,15.0,473.0,225.3,147.24
2017,3,12,9,15,830.5,90.0,2.25,15.5,518.0,288.99,202.76
2017,3,12,9,30,852.0,93.0,2.2,16.0,563.0,354.57,260.63
2017,3,12,9,45,861.5,98.0,2.2,16.5,601.0,418.98,316.93
2017,3,12,10,0,871.0,103.0,2.2,17.0,639.0,483.27,371.36
2017,3,12,10,15,882.5,105.0,2.2,17.0,672.0,545.43,423.0
2017,3,12,10,30,894.0,107.0,2.2,17.0,705.0,607.06,472.53
2017,3,12,10,45,904.0,107.5,2.2,17.5,731.5,662.48,515.08
2017,3,12,11,0,914.0,108.0,2.2,18.0,758.0,718.57,556.63
2017,3,12,11,15,919.0,108.5,2.25,18.0,775.5,769.49,594.66
2017,3,12,11,30,924.0,109.0,2.3,18.0,793.0,818.09,628.68
2017,3,12,11,45,928.0,109.0,2.35,18.5,803.0,862.85,658.09
2017,3,12,12,0,932.0,109.0,2.4,19.0,813.0,904.75,685.27
2017,3,12,12,15,932.5,108.5,2.45,19.0,814.0,940.02,709.12
2017,3,12,12,30,933.0,108.0,2.5,19.0,815.0,971.82,730.67
2017,3,12,12,45,943.5,102.0,2.65,19.0,811.0,1003.43,753.14
2017,3,12,13,0,954.0,96.0,2.8,19.0,807.0,1031.52,773.36
2017,3,12,13,15,950.5,95.0,2.9,19.0,792.0,1047.87,785.43
2017,3,12,13,30,947.0,94.0,3.0,19.0,777.0,1060.06,795.04
2017,3,12,13,45,941.0,93.0,3.1,19.0,754.0,1065.58,800.43
2017,3,12,14,0,935.0,92.0,3.2,19.0,731.0,1066.9,803.25
2017,3,12,14,15,926.0,90.5,3.25,19.0,700.5,1060.42,800.62
2017,3,12,14,30,917.0,89.0,3.3,19.0,670.0,1049.86,795.46
2017,3,12,14,45,905.0,87.0,3.4,19.0,633.0,1031.69,785.73
2017,3,12,15,0,893.0,85.0,3.5,19.0,596.0,1009.76,773.49
2017,3,12,15,15,875.5,82.5,3.5,18.5,552.5,989.39,763.02
2017,3,12,15,30,858.0,80.0,3.5,18.0,509.0,954.3,742.19
2017,3,12,15,45,833.5,77.0,3.5,17.5,461.0,908.99,713.84
2017,3,12,16,0,809.0,74.0,3.5,17.0,413.0,861.34,683.2
2017,3,12,16,15,774.0,69.5,3.45,16.5,361.5,800.53,641.68
2017,3,12,16,30,739.0,65.0,3.4,16.0,310.0,738.83,598.12
2017,3,12,16,45,686.0,60.0,3.35,15.5,257.0,661.46,540.7
2017,3,12,17,0,633.0,55.0,3.3,15.0,204.0,592.46,487.07
2017,3,12,17,15,548.0,47.0,3.35,14.5,153.0,492.8,406.29
2017,3,12,17,30,463.0,39.0,3.4,14.0,102.0,399.4,325.26
2017,3,12,17,45,307.5,27.0,3.45,13.5,61.0,265.32,193.85
2017,3,12,18,0,152.0,15.0,3.5,13.0,20.0,99.62,0.0
2017,3,12,18,15,76.0,7.5,3.5,12.5,10.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,6,45,202.0,16.5,2.35,11.5,39.5,13.31,0.22
2017,3,13,7,0,404.0,33.0,2.4,12.0,79.0,27.18,17.61
2017,3,13,7,15,500.5,42.0,2.4,12.0,128.5,34.12,24.62
2017,3,13,7,30,597.0,51.0,2.4,12.0,178.0,41.0,31.18
2017,3,13,7,45,655.5,57.0,2.4,12.5,230.5,45.19,35.08
2017,3,13,8,0,714.0,63.0,2.4,13.0,283.0,53.72,42.7
2017,3,13,8,15,752.0,67.5,2.3,13.5,335.0,56.77,45.29
2017,3,13,8,30,790.0,72.0,2.2,14.0,387.0,99.98,56.23
2017,3,13,8,45,817.0,75.0,2.1,14.5,436.5,161.23,94.27
2017,3,13,9,0,844.0,78.0,2.0,15.0,486.0,225.61,145.92
2017,3,13,9,15,863.0,80.5,2.1,15.5,530.0,290.37,202.72
2017,3,13,9,30,882.0,83.0,2.2,16.0,574.0,359.12,263.55
2017,3,13,9,45,905.5,81.5,2.3,16.5,615.5,423.96,320.4
2017,3,13,10,0,929.0,80.0,2.4,17.0,657.0,489.98,376.68
2017,3,13,10,15,938.0,81.5,2.45,17.5,689.0,552.38,428.33
2017,3,13,10,30,947.0,83.0,2.5,18.0,721.0,613.79,477.35
2017,3,13,10,45,953.0,84.0,2.55,18.5,746.0,671.62,522.03
2017,3,13,11,0,959.0,85.0,2.6,19.0,771.0,727.58,563.89
2017,3,13,11,15,962.5,85.5,2.55,19.0,788.5,779.16,601.41
2017,3,13,11,30,966.0,86.0,2.5,19.0,806.0,828.14,634.52
2017,3,13,11,45,967.5,86.5,2.5,19.5,814.5,872.71,663.3
2017,3,13,12,0,969.0,87.0,2.5,20.0,823.0,914.1,689.6
2017,3,13,12,15,969.0,87.0,2.45,20.0,824.0,950.3,713.04
2017,3,13,12,30,969.0,87.0,2.4,20.0,825.0,982.87,733.95
2017,3,13,12,45,966.5,87.0,2.35,20.5,817.5,1009.34,749.34
2017,3,13,13,0,964.0,87.0,2.3,21.0,810.0,1031.82,762.11
2017,3,13,13,15,960.0,86.0,2.25,21.0,794.0,1047.62,772.05
2017,3,13,13,30,956.0,85.0,2.2,21.0,778.0,1059.21,779.45
2017,3,13,13,45,949.0,84.0,2.2,21.0,754.5,1063.57,783.0
2017,3,13,14,0,942.0,83.0,2.2,21.0,731.0,1063.68,784.07
2017,3,13,14,15,933.0,82.0,2.25,21.0,700.5,1057.57,781.97
2017,3,13,14,30,924.0,81.0,2.3,21.0,670.0,1047.37,777.41
2017,3,13,14,45,911.0,79.0,2.35,21.0,632.0,1027.91,766.92
2017,3,13,15,0,898.0,77.0,2.4,21.0,594.0,1004.67,754.04
2017,3,13,15,15,880.5,75.0,2.45,21.0,551.0,973.47,735.79
2017,3,13,15,30,863.0,73.0,2.5,21.0,508.0,939.14,715.28
2017,3,13,15,45,839.0,70.0,2.6,21.0,460.0,904.76,694.85
2017,3,13,16,0,815.0,67.0,2.7,21.0,412.0,857.43,664.81
2017,3,13,16,15,782.0,63.5,2.65,20.5,361.0,799.54,626.58
2017,3,13,16,30,749.0,60.0,2.6,20.0,310.0,740.69,586.37
2017,3,13,16,45,699.5,55.0,2.55,19.5,258.0,665.99,532.61
2017,3,13,17,0,650.0,50.0,2.5,19.0,206.0,592.55,477.22
2017,3,13,17,15,571.5,43.0,2.5,18.5,155.5,497.57,402.2
2017,3,13,17,30,493.0,36.0,2.5,18.0,105.0,415.39,332.31
2017,3,13,17,45,352.5,25.0,2.5,17.5,63.5,290.31,212.56
2017,3,13,18,0,212.0,14.0,2.5,17.0,22.0,132.88,0.0
2017,3,13,18,15,106.0,7.0,2.5,16.5,11.0,5.97,0.0
2017,3,13,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,6,45,171.5,18.5,0.5,13.5,39.0,14.9,2.77
2017,3,14,7,0,343.0,37.0,0.5,14.0,78.0,30.36,20.39
2017,3,14,7,15,436.0,47.5,0.45,14.0,125.5,38.33,28.24
2017,3,14,7,30,529.0,58.0,0.4,14.0,173.0,46.18,35.62
2017,3,14,7,45,587.5,65.5,0.4,14.5,224.5,51.23,40.23
2017,3,14,8,0,646.0,73.0,0.4,15.0,276.0,56.21,44.6
2017,3,14,8,15,686.0,78.5,0.4,15.5,327.0,59.41,47.27
2017,3,14,8,30,726.0,84.0,0.4,16.0,378.0,101.91,58.66
2017,3,14,8,45,753.5,88.5,0.45,16.5,426.0,165.48,99.06
2017,3,14,9,0,781.0,93.0,0.5,17.0,474.0,227.25,147.47
2017,3,14,9,15,801.5,96.0,0.55,17.5,518.0,289.0,199.91
2017,3,14,9,30,822.0,99.0,0.6,18.0,562.0,352.56,254.35
2017,3,14,9,45,852.5,96.0,0.65,18.5,604.0,416.17,307.73
2017,3,14,10,0,883.0,93.0,0.7,19.0,646.0,482.46,361.61
2017,3,14,10,15,893.5,94.5,0.65,19.0,678.0,543.15,409.64
2017,3,14,10,30,904.0,96.0,0.6,19.0,710.0,603.1,455.2
2017,3,14,10,45,912.5,96.5,0.6,19.5,735.5,659.88,496.42
2017,3,14,11,0,921.0,97.0,0.6,20.0,761.0,715.13,535.06
2017,3,14,11,15,926.0,98.0,0.55,20.5,778.5,766.6,568.96
2017,3,14,11,30,931.0,99.0,0.5,21.0,796.0,815.74,598.21
2017,3,14,11,45,935.0,98.5,0.45,21.5,806.0,860.0,623.67
2017,3,14,12,0,939.0,98.0,0.4,22.0,816.0,901.36,646.82
2017,3,14,12,15,939.5,98.0,0.45,22.0,817.0,937.08,669.48
2017,3,14,12,30,940.0,98.0,0.5,22.0,818.0,969.31,690.05
2017,3,14,12,45,935.0,99.5,0.6,22.0,810.0,994.41,707.45
2017,3,14,13,0,930.0,101.0,0.7,22.0,802.0,1015.54,722.67
2017,3,14,13,15,926.0,100.0,0.75,22.0,787.0,1030.88,733.4
2017,3,14,13,30,922.0,99.0,0.8,22.0,772.0,1042.15,741.87
2017,3,14,13,45,915.5,98.0,0.85,22.5,748.5,1046.82,745.09
2017,3,14,14,0,909.0,97.0,0.9,23.0,725.0,1047.39,746.04
2017,3,14,14,15,899.0,95.5,1.0,22.5,694.5,1039.76,746.05
2017,3,14,14,30,889.0,94.0,1.1,22.0,664.0,1028.15,743.71
2017,3,14,14,45,875.0,92.0,1.2,22.0,626.5,1008.06,734.59
2017,3,14,15,0,861.0,90.0,1.3,22.0,589.0,995.98,730.59
2017,3,14,15,15,843.0,87.0,1.5,21.5,546.0,963.35,715.96
2017,3,14,15,30,825.0,84.0,1.7,21.0,503.0,927.59,698.68
2017,3,14,15,45,798.5,81.0,1.9,21.0,455.5,880.99,671.8
2017,3,14,16,0,772.0,78.0,2.1,21.0,408.0,832.26,642.37
2017,3,14,16,15,737.0,73.5,2.4,20.0,357.5,772.41,606.7
2017,3,14,16,30,702.0,69.0,2.7,19.0,307.0,717.49,572.29
2017,3,14,16,45,648.0,63.5,3.05,18.5,255.0,640.54,517.91
2017,3,14,17,0,594.0,58.0,3.4,18.0,203.0,565.55,461.64
2017,3,14,17,15,513.0,49.5,3.7,17.0,153.0,469.75,385.85
2017,3,14,17,30,432.0,41.0,4.0,16.0,103.0,379.92,309.2
2017,3,14,17,45,292.5,28.5,4.35,15.5,63.0,256.59,193.21
2017,3,14,18,0,153.0,16.0,4.7,15.0,23.0,127.91,0.0
2017,3,14,18,15,76.5,8.0,4.55,14.5,11.5,6.83,0.0
2017,3,14,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
