Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.5,2.45,11.0,2.5,0.0,0.0
2017,3,15,6,30,0.0,5.0,2.5,11.0,5.0,4.27,0.0
2017,3,15,6,45,0.0,22.0,2.6,11.5,22.0,18.01,6.15
2017,3,15,7,0,0.0,39.0,2.7,12.0,39.0,31.37,21.52
2017,3,15,7,15,9.0,59.5,2.6,12.5,62.0,47.11,36.15
2017,3,15,7,30,18.0,80.0,2.5,13.0,85.0,62.72,50.43
2017,3,15,7,45,27.0,101.5,2.45,13.5,109.5,76.86,63.14
2017,3,15,8,0,36.0,123.0,2.4,14.0,134.0,91.91,76.36
2017,3,15,8,15,41.5,143.0,2.3,14.0,158.5,105.75,88.4
2017,3,15,8,30,47.0,163.0,2.2,14.0,183.0,124.62,98.57
2017,3,15,8,45,293.5,155.5,2.1,14.5,298.5,153.73,110.71
2017,3,15,9,0,540.0,148.0,2.0,15.0,414.0,218.81,153.23
2017,3,15,9,15,352.5,203.0,1.95,15.0,382.5,251.89,189.7
2017,3,15,9,30,165.0,258.0,1.9,15.0,351.0,260.07,203.48
2017,3,15,9,45,102.0,258.5,1.85,15.0,317.5,250.11,197.56
2017,3,15,10,0,39.0,259.0,1.8,15.0,284.0,232.32,184.23
2017,3,15,10,15,30.5,258.0,1.75,15.0,278.5,232.71,184.49
2017,3,15,10,30,22.0,257.0,1.7,15.0,273.0,227.09,179.8
2017,3,15,10,45,59.0,300.0,1.7,15.0,343.0,295.92,234.3
2017,3,15,11,0,96.0,343.0,1.7,15.0,413.0,365.68,288.39
2017,3,15,11,15,198.5,347.0,1.7,15.0,495.5,461.66,362.86
2017,3,15,11,30,301.0,351.0,1.7,15.0,578.0,569.78,444.44
2017,3,15,11,45,166.0,331.5,1.75,15.5,457.0,448.82,351.37
2017,3,15,12,0,31.0,312.0,1.8,16.0,336.0,312.52,244.5
2017,3,15,12,15,97.5,346.5,1.75,16.0,421.5,409.58,321.17
2017,3,15,12,30,164.0,381.0,1.7,16.0,507.0,529.73,411.52
2017,3,15,12,45,125.5,370.0,1.7,16.0,466.5,492.16,382.17
2017,3,15,13,0,87.0,359.0,1.7,16.0,426.0,432.2,337.05
2017,3,15,13,15,186.5,350.5,1.65,16.0,489.0,546.76,425.71
2017,3,15,13,30,286.0,342.0,1.6,16.0,552.0,665.42,513.3
2017,3,15,13,45,328.5,320.0,1.55,16.0,554.5,692.09,532.9
2017,3,15,14,0,371.0,298.0,1.5,16.0,557.0,717.22,552.24
2017,3,15,14,15,339.5,291.5,1.5,15.5,520.5,683.08,529.06
2017,3,15,14,30,308.0,285.0,1.5,15.0,484.0,647.26,504.95
2017,3,15,14,45,176.0,263.5,1.5,15.0,376.0,468.48,371.41
2017,3,15,15,0,44.0,242.0,1.5,15.0,268.0,291.82,232.88
2017,3,15,15,15,22.0,145.0,1.5,14.5,158.0,160.82,129.07
2017,3,15,15,30,0.0,48.0,1.5,14.0,48.0,39.75,28.14
2017,3,15,15,45,0.0,75.0,1.55,14.0,75.0,62.23,47.39
2017,3,15,16,0,0.0,102.0,1.6,14.0,102.0,87.8,69.11
2017,3,15,16,15,0.0,89.0,1.65,13.5,89.0,76.08,59.48
2017,3,15,16,30,0.0,76.0,1.7,13.0,76.0,64.36,49.75
2017,3,15,16,45,0.0,63.5,1.75,13.0,63.5,53.13,40.17
2017,3,15,17,0,0.0,51.0,1.8,13.0,51.0,42.21,30.72
2017,3,15,17,15,0.0,38.5,1.7,12.5,38.5,31.82,21.64
2017,3,15,17,30,0.0,26.0,1.6,12.0,26.0,21.45,12.49
2017,3,15,17,45,0.0,16.0,1.55,12.0,16.0,13.17,4.78
2017,3,15,18,0,0.0,6.0,1.5,12.0,6.0,4.92,0.0
2017,3,15,18,15,0.0,3.0,1.5,12.0,3.0,2.56,0.0
2017,3,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,2.35,12.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,2.5,12.0,8.0,6.83,0.0
2017,3,16,6,45,59.0,27.5,2.65,12.5,35.0,21.89,9.98
2017,3,16,7,0,118.0,47.0,2.8,13.0,62.0,35.99,25.54
2017,3,16,7,15,161.0,67.5,2.9,13.0,98.0,50.79,39.39
2017,3,16,7,30,204.0,88.0,3.0,13.0,134.0,65.19,52.67
2017,3,16,7,45,234.5,107.5,3.1,13.5,173.5,78.46,64.58
2017,3,16,8,0,265.0,127.0,3.2,14.0,213.0,91.31,75.85
2017,3,16,8,15,293.0,142.0,3.15,14.0,251.5,100.97,84.23
2017,3,16,8,30,321.0,157.0,3.1,14.0,290.0,132.04,96.27
2017,3,16,8,45,414.0,158.0,3.05,14.5,351.0,169.5,118.52
2017,3,16,9,0,507.0,159.0,3.0,15.0,412.0,221.27,156.96
2017,3,16,9,15,394.0,203.0,3.05,15.0,410.0,263.13,197.98
2017,3,16,9,30,281.0,247.0,3.1,15.0,408.0,290.52,225.78
2017,3,16,9,45,231.0,272.0,3.15,15.5,410.5,312.36,245.48
2017,3,16,10,0,181.0,297.0,3.2,16.0,413.0,329.3,260.03
2017,3,16,10,15,343.0,271.5,3.35,16.0,503.5,410.88,324.85
2017,3,16,10,30,505.0,246.0,3.5,16.0,594.0,512.03,404.87
2017,3,16,10,45,523.5,249.0,3.65,16.0,620.5,560.07,443.06
2017,3,16,11,0,542.0,252.0,3.8,16.0,647.0,608.69,481.33
2017,3,16,11,15,532.0,262.5,3.8,16.0,658.5,644.0,508.26
2017,3,16,11,30,522.0,273.0,3.8,16.0,670.0,676.97,533.0
2017,3,16,11,45,525.0,277.0,3.85,16.5,680.0,711.94,558.26
2017,3,16,12,0,528.0,281.0,3.9,17.0,690.0,745.29,581.95
2017,3,16,12,15,543.0,276.0,3.85,17.0,696.5,778.63,606.5
2017,3,16,12,30,558.0,271.0,3.8,17.0,703.0,810.48,629.78
2017,3,16,12,45,534.5,275.5,3.8,17.0,686.5,814.08,632.13
2017,3,16,13,0,511.0,280.0,3.8,17.0,670.0,814.12,632.15
2017,3,16,13,15,478.0,287.5,3.85,17.0,647.0,804.55,625.31
2017,3,16,13,30,445.0,295.0,3.9,17.0,624.0,791.52,616.06
2017,3,16,13,45,405.0,298.5,4.0,17.0,590.5,744.78,582.99
2017,3,16,14,0,365.0,302.0,4.1,17.0,557.0,715.39,561.94
2017,3,16,14,15,452.0,258.0,4.2,16.5,560.5,780.34,614.6
2017,3,16,14,30,539.0,214.0,4.3,16.0,564.0,822.0,650.29
2017,3,16,14,45,493.0,216.0,4.4,16.0,522.5,777.12,618.12
2017,3,16,15,0,447.0,218.0,4.5,16.0,481.0,730.53,584.71
2017,3,16,15,15,415.5,207.0,4.55,15.5,438.0,682.39,551.08
2017,3,16,15,30,384.0,196.0,4.6,15.0,395.0,612.11,500.2
2017,3,16,15,45,343.0,183.0,4.7,15.0,348.0,551.97,454.61
2017,3,16,16,0,302.0,170.0,4.8,15.0,301.0,492.53,408.48
2017,3,16,16,15,275.0,155.0,4.8,14.5,263.5,444.11,371.05
2017,3,16,16,30,248.0,140.0,4.8,14.0,226.0,396.57,333.28
2017,3,16,16,45,231.0,118.5,4.85,14.0,188.5,349.17,294.42
2017,3,16,17,0,214.0,97.0,4.9,14.0,151.0,302.0,254.55
2017,3,16,17,15,287.5,73.5,4.75,13.5,127.5,332.72,279.45
2017,3,16,17,30,361.0,50.0,4.6,13.0,104.0,340.13,281.81
2017,3,16,17,45,237.0,34.5,4.45,12.5,64.5,226.55,176.17
2017,3,16,18,0,113.0,19.0,4.3,12.0,25.0,108.79,0.0
2017,3,16,18,15,56.5,9.5,4.15,11.5,12.5,37.3,0.0
2017,3,16,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,6,15,56.5,6.5,0.6,11.0,8.0,0.0,0.0
2017,3,17,6,30,113.0,13.0,0.5,11.0,16.0,11.1,0.0
2017,3,17,6,45,264.0,25.5,0.45,11.5,54.5,20.91,10.31
2017,3,17,7,0,415.0,38.0,0.4,12.0,93.0,31.05,21.58
2017,3,17,7,15,502.0,46.0,0.4,12.0,142.5,36.99,27.47
2017,3,17,7,30,589.0,54.0,0.4,12.0,192.0,42.92,33.1
2017,3,17,7,45,645.5,59.5,0.4,12.5,244.0,46.63,36.49
2017,3,17,8,0,702.0,65.0,0.4,13.0,296.0,54.8,43.71
2017,3,17,8,15,738.0,69.5,0.4,13.5,347.5,57.76,46.16
2017,3,17,8,30,774.0,74.0,0.4,14.0,399.0,105.27,59.08
2017,3,17,8,45,799.5,77.5,0.4,14.5,447.0,165.84,97.72
2017,3,17,9,0,825.0,81.0,0.4,15.0,495.0,229.36,148.42
2017,3,17,9,15,843.0,83.5,0.4,15.5,539.0,292.74,202.81
2017,3,17,9,30,861.0,86.0,0.4,16.0,583.0,360.08,260.46
2017,3,17,9,45,871.0,89.5,0.4,16.5,620.5,422.8,313.39
2017,3,17,10,0,881.0,93.0,0.4,17.0,658.0,485.3,364.21
2017,3,17,10,15,891.0,95.0,0.35,17.0,690.0,545.99,411.88
2017,3,17,10,30,901.0,97.0,0.3,17.0,722.0,605.9,457.01
2017,3,17,10,45,906.0,99.0,0.3,17.5,746.5,661.67,497.18
2017,3,17,11,0,911.0,101.0,0.3,18.0,771.0,715.61,534.58
2017,3,17,11,15,704.5,193.0,0.35,18.0,718.0,709.24,528.32
2017,3,17,11,30,498.0,285.0,0.4,18.0,665.0,669.98,499.5
2017,3,17,11,45,548.5,271.5,0.45,18.5,694.5,726.04,539.2
2017,3,17,12,0,599.0,258.0,0.5,19.0,724.0,783.42,577.84
2017,3,17,12,15,583.5,264.0,0.55,19.0,718.5,802.78,590.75
2017,3,17,12,30,568.0,270.0,0.6,19.0,713.0,818.85,601.97
2017,3,17,12,45,739.5,189.0,0.7,19.5,760.0,925.55,674.72
2017,3,17,13,0,911.0,108.0,0.8,20.0,807.0,1006.78,725.48
2017,3,17,13,15,906.5,107.5,0.9,20.0,791.5,1021.72,736.2
2017,3,17,13,30,902.0,107.0,1.0,20.0,776.0,1032.67,745.57
2017,3,17,13,45,894.0,106.0,1.1,20.0,752.0,1035.51,750.05
2017,3,17,14,0,886.0,105.0,1.2,20.0,728.0,1034.31,752.19
2017,3,17,14,15,875.5,103.5,1.3,20.0,697.0,1026.01,749.96
2017,3,17,14,30,865.0,102.0,1.4,20.0,666.0,1026.16,753.28
2017,3,17,14,45,849.5,100.0,1.55,20.0,628.5,1004.4,743.22
2017,3,17,15,0,834.0,98.0,1.7,20.0,591.0,979.05,730.8
2017,3,17,15,15,718.0,118.5,1.85,19.5,521.0,885.49,673.38
2017,3,17,15,30,602.0,139.0,2.0,19.0,451.0,785.25,609.21
2017,3,17,15,45,536.0,140.0,2.15,19.0,399.0,701.82,553.08
2017,3,17,16,0,470.0,141.0,2.3,19.0,347.0,629.94,502.84
2017,3,17,16,15,572.5,107.5,2.45,18.0,328.5,674.02,540.7
2017,3,17,16,30,675.0,74.0,2.6,17.0,310.0,699.98,563.67
2017,3,17,16,45,623.5,68.0,2.8,16.5,258.5,625.22,509.32
2017,3,17,17,0,572.0,62.0,3.0,16.0,207.0,552.28,454.13
2017,3,17,17,15,494.0,53.5,2.9,15.5,158.0,459.47,379.2
2017,3,17,17,30,416.0,45.0,2.8,15.0,109.0,372.26,304.09
2017,3,17,17,45,208.0,36.0,2.75,14.5,68.0,209.97,162.39
2017,3,17,18,0,0.0,27.0,2.7,14.0,27.0,32.87,0.0
2017,3,17,18,15,0.0,13.5,2.5,14.0,13.5,11.52,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.5,1.05,12.0,3.5,0.0,0.0
2017,3,18,6,30,0.0,7.0,1.1,12.0,7.0,5.97,0.0
2017,3,18,6,45,0.0,23.0,1.2,12.0,23.0,19.0,9.38
2017,3,18,7,0,0.0,39.0,1.3,12.0,39.0,31.73,22.2
2017,3,18,7,15,0.0,59.5,1.45,12.0,59.5,47.53,36.82
2017,3,18,7,30,0.0,80.0,1.6,12.0,80.0,63.13,51.13
2017,3,18,7,45,5.0,100.0,1.75,12.5,101.5,78.28,64.68
2017,3,18,8,0,10.0,120.0,1.9,13.0,123.0,93.3,77.85
2017,3,18,8,15,15.0,138.5,1.95,13.0,144.5,107.2,89.93
2017,3,18,8,30,20.0,157.0,2.0,13.0,166.0,123.63,98.81
2017,3,18,8,45,29.0,180.0,2.15,13.5,194.0,141.75,112.73
2017,3,18,9,0,38.0,203.0,2.3,14.0,222.0,165.34,131.27
2017,3,18,9,15,24.5,201.0,2.3,14.0,214.0,168.0,133.81
2017,3,18,9,30,11.0,199.0,2.3,14.0,206.0,165.42,131.9
2017,3,18,9,45,12.0,210.5,2.3,14.5,218.0,177.03,140.86
2017,3,18,10,0,13.0,222.0,2.3,15.0,230.0,188.82,149.87
2017,3,18,10,15,16.5,240.5,2.3,15.0,251.5,207.82,164.91
2017,3,18,10,30,20.0,259.0,2.3,15.0,273.0,227.5,180.41
2017,3,18,10,45,19.5,264.0,2.3,15.5,278.0,233.89,184.92
2017,3,18,11,0,19.0,269.0,2.3,16.0,283.0,240.16,189.36
2017,3,18,11,15,18.5,273.0,2.3,16.0,287.0,245.47,193.39
2017,3,18,11,30,18.0,277.0,2.3,16.0,291.0,250.69,197.37
2017,3,18,11,45,16.5,272.0,2.3,16.0,285.0,246.97,194.34
2017,3,18,12,0,15.0,267.0,2.3,16.0,279.0,242.94,191.12
2017,3,18,12,15,37.0,311.5,2.15,16.0,341.0,320.55,252.15
2017,3,18,12,30,59.0,356.0,2.0,16.0,403.0,389.86,305.26
2017,3,18,12,45,74.5,362.0,1.95,16.0,420.5,416.17,325.35
2017,3,18,13,0,90.0,368.0,1.9,16.0,438.0,443.34,346.23
2017,3,18,13,15,241.5,344.0,1.8,16.0,526.0,613.0,475.71
2017,3,18,13,30,393.0,320.0,1.7,16.0,614.0,747.07,573.83
2017,3,18,13,45,403.5,304.0,1.65,16.5,597.5,748.94,573.6
2017,3,18,14,0,414.0,288.0,1.6,17.0,581.0,768.82,586.87
2017,3,18,14,15,510.0,239.5,1.6,17.0,585.0,818.86,625.38
2017,3,18,14,30,606.0,191.0,1.6,17.0,589.0,872.29,664.87
2017,3,18,14,45,602.5,180.0,1.65,17.0,557.0,854.84,654.23
2017,3,18,15,0,599.0,169.0,1.7,17.0,525.0,834.26,642.25
2017,3,18,15,15,589.0,158.0,1.5,17.0,487.5,804.27,621.02
2017,3,18,15,30,579.0,147.0,1.3,17.0,450.0,771.65,597.93
2017,3,18,15,45,588.0,130.0,1.15,17.0,413.0,747.86,581.51
2017,3,18,16,0,597.0,113.0,1.0,17.0,376.0,720.56,562.32
2017,3,18,16,15,566.5,105.5,0.95,16.5,331.5,666.09,525.51
2017,3,18,16,30,536.0,98.0,0.9,16.0,287.0,611.08,487.43
2017,3,18,16,45,498.0,86.5,0.85,16.0,240.0,545.5,439.12
2017,3,18,17,0,460.0,75.0,0.8,16.0,193.0,481.0,389.56
2017,3,18,17,15,403.5,62.0,0.85,15.5,148.5,398.79,324.62
2017,3,18,17,30,347.0,49.0,0.9,15.0,104.0,329.47,266.25
2017,3,18,17,45,242.0,34.5,1.0,14.5,66.0,227.42,176.21
2017,3,18,18,0,137.0,20.0,1.1,14.0,28.0,125.04,19.34
2017,3,18,18,15,68.5,10.0,1.1,13.5,14.0,43.77,0.0
2017,3,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.5,1.05,12.0,7.5,6.4,0.0
2017,3,19,6,30,0.0,15.0,1.1,12.0,15.0,12.32,0.0
2017,3,19,6,45,62.0,33.5,1.2,12.0,42.0,26.41,15.81
2017,3,19,7,0,124.0,52.0,1.3,12.0,69.0,39.66,29.24
2017,3,19,7,15,151.5,73.0,1.4,12.0,103.5,54.6,43.15
2017,3,19,7,30,179.0,94.0,1.5,12.0,138.0,69.08,56.45
2017,3,19,7,45,203.0,113.0,1.6,12.5,173.5,81.79,67.8
2017,3,19,8,0,227.0,132.0,1.7,13.0,209.0,94.1,78.52
2017,3,19,8,15,352.0,134.0,1.55,13.5,275.0,92.78,77.03
2017,3,19,8,30,477.0,136.0,1.4,14.0,341.0,127.04,86.16
2017,3,19,8,45,490.0,152.0,1.25,14.5,383.0,177.15,120.74
2017,3,19,9,0,503.0,168.0,1.1,15.0,425.0,229.16,162.42
2017,3,19,9,15,490.5,188.5,1.1,15.0,457.0,279.56,206.1
2017,3,19,9,30,478.0,209.0,1.1,15.0,489.0,328.45,248.45
2017,3,19,9,45,457.0,231.5,1.1,15.0,513.5,373.97,287.3
2017,3,19,10,0,436.0,254.0,1.1,15.0,538.0,416.82,322.75
2017,3,19,10,15,402.0,278.5,1.15,15.0,550.0,447.56,348.11
2017,3,19,10,30,368.0,303.0,1.2,15.0,562.0,477.87,372.11
2017,3,19,10,45,375.5,312.5,1.3,15.5,584.5,517.13,401.89
2017,3,19,11,0,383.0,322.0,1.4,16.0,607.0,556.43,431.04
2017,3,19,11,15,192.0,240.5,1.5,16.0,383.5,368.24,289.93
2017,3,19,11,30,1.0,159.0,1.6,16.0,160.0,134.61,104.15
2017,3,19,11,45,22.0,249.5,1.7,16.0,267.0,241.21,189.98
2017,3,19,12,0,43.0,340.0,1.8,16.0,374.0,348.79,273.32
2017,3,19,12,15,59.0,354.5,1.75,16.0,401.5,382.36,298.72
2017,3,19,12,30,75.0,369.0,1.7,16.0,429.0,417.41,325.4
2017,3,19,12,45,134.0,375.5,1.65,16.0,480.5,504.25,391.55
2017,3,19,13,0,193.0,382.0,1.6,16.0,532.0,576.62,445.52
2017,3,19,13,15,110.0,337.5,1.55,16.0,422.5,455.78,354.41
2017,3,19,13,30,27.0,293.0,1.5,16.0,313.0,309.84,242.33
2017,3,19,13,45,78.0,317.0,1.45,16.0,373.0,391.05,307.23
2017,3,19,14,0,129.0,341.0,1.4,16.0,433.0,496.64,387.34
2017,3,19,14,15,230.5,314.5,1.35,16.0,470.0,574.58,447.64
2017,3,19,14,30,332.0,288.0,1.3,16.0,507.0,673.29,521.19
2017,3,19,14,45,274.5,280.0,1.3,16.0,454.5,607.85,472.97
2017,3,19,15,0,217.0,272.0,1.3,16.0,402.0,520.26,409.38
2017,3,19,15,15,144.0,249.0,1.35,15.5,332.5,421.8,336.03
2017,3,19,15,30,71.0,226.0,1.4,15.0,263.0,304.54,245.07
2017,3,19,15,45,35.5,165.5,1.45,15.0,184.0,199.78,161.54
2017,3,19,16,0,0.0,105.0,1.5,15.0,105.0,90.33,70.66
2017,3,19,16,15,0.0,92.0,1.45,14.5,92.0,78.65,61.35
2017,3,19,16,30,0.0,79.0,1.4,14.0,79.0,66.96,51.72
2017,3,19,16,45,0.0,66.0,1.4,14.0,66.0,55.25,41.82
2017,3,19,17,0,0.0,53.0,1.4,14.0,53.0,43.87,32.05
2017,3,19,17,15,0.0,40.5,1.35,13.5,40.5,33.48,23.04
2017,3,19,17,30,0.0,28.0,1.3,13.0,28.0,23.1,13.94
2017,3,19,17,45,0.0,17.5,1.3,13.0,17.5,14.41,6.09
2017,3,19,18,0,0.0,7.0,1.3,13.0,7.0,5.75,0.0
2017,3,19,18,15,0.0,3.5,1.25,12.5,3.5,2.99,0.0
2017,3,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.0,5.65,12.0,7.0,5.97,0.0
2017,3,20,6,30,0.0,14.0,5.8,12.0,14.0,11.55,0.0
2017,3,20,6,45,18.0,33.5,6.0,12.5,36.5,26.77,16.43
2017,3,20,7,0,36.0,53.0,6.2,13.0,59.0,41.51,30.74
2017,3,20,7,15,52.0,75.5,6.2,13.0,87.0,57.92,45.93
2017,3,20,7,30,68.0,98.0,6.2,13.0,115.0,74.04,60.68
2017,3,20,7,45,81.5,119.0,6.25,13.5,143.5,88.97,73.99
2017,3,20,8,0,95.0,140.0,6.3,14.0,172.0,100.71,84.2
2017,3,20,8,15,188.5,156.5,6.4,14.0,234.0,112.59,94.49
2017,3,20,8,30,282.0,173.0,6.5,14.0,296.0,141.9,105.22
2017,3,20,8,45,161.0,190.5,6.6,14.0,262.5,164.6,126.06
2017,3,20,9,0,40.0,208.0,6.7,14.0,229.0,169.5,135.21
2017,3,20,9,15,40.0,225.0,6.75,14.0,247.5,188.29,150.69
2017,3,20,9,30,40.0,242.0,6.8,14.0,266.0,207.31,166.32
2017,3,20,9,45,20.0,151.5,6.9,14.5,163.5,133.62,105.75
2017,3,20,10,0,0.0,61.0,7.0,15.0,61.0,50.68,36.82
2017,3,20,10,15,0.0,98.0,7.05,15.0,98.0,81.63,62.5
2017,3,20,10,30,0.0,135.0,7.1,15.0,135.0,112.54,87.91
2017,3,20,10,45,0.0,99.0,7.2,15.0,99.0,82.56,63.04
2017,3,20,11,0,0.0,63.0,7.3,15.0,63.0,52.45,38.04
2017,3,20,11,15,1.5,120.0,7.2,15.0,121.0,101.48,78.55
2017,3,20,11,30,3.0,177.0,7.1,15.0,179.0,151.63,119.58
2017,3,20,11,45,1.5,127.5,7.0,15.5,128.5,108.23,83.79
2017,3,20,12,0,0.0,78.0,6.9,16.0,78.0,65.06,48.16
2017,3,20,12,15,0.0,84.0,6.75,16.0,84.0,70.09,52.3
2017,3,20,12,30,0.0,90.0,6.6,16.0,90.0,75.12,56.44
2017,3,20,12,45,0.0,89.5,6.45,16.0,89.5,74.69,56.1
2017,3,20,13,0,0.0,89.0,6.3,16.0,89.0,74.26,55.77
2017,3,20,13,15,9.0,179.0,6.15,16.0,186.0,162.46,128.27
2017,3,20,13,30,18.0,269.0,6.0,16.0,283.0,256.78,204.54
2017,3,20,13,45,9.0,205.0,5.85,16.0,212.0,187.78,148.82
2017,3,20,14,0,0.0,141.0,5.7,16.0,141.0,120.04,93.56
2017,3,20,14,15,0.0,103.0,5.55,16.0,103.0,86.21,65.95
2017,3,20,14,30,0.0,65.0,5.4,16.0,65.0,54.03,39.44
2017,3,20,14,45,2.5,126.5,5.25,16.0,128.0,110.09,86.12
2017,3,20,15,0,5.0,188.0,5.1,16.0,191.0,172.54,137.66
2017,3,20,15,15,2.5,98.5,5.1,15.5,100.0,84.94,65.74
2017,3,20,15,30,0.0,9.0,5.1,15.0,9.0,7.43,0.64
2017,3,20,15,45,0.0,9.0,5.2,15.0,9.0,7.42,0.66
2017,3,20,16,0,0.0,9.0,5.3,15.0,9.0,7.42,0.67
2017,3,20,16,15,0.0,8.0,5.45,15.0,8.0,6.59,0.0
2017,3,20,16,30,0.0,7.0,5.6,15.0,7.0,5.76,0.0
2017,3,20,16,45,0.0,5.5,5.8,15.0,5.5,4.52,0.0
2017,3,20,17,0,0.0,4.0,6.0,15.0,4.0,3.28,0.0
2017,3,20,17,15,0.0,3.0,6.3,14.5,3.0,2.46,0.0
2017,3,20,17,30,0.0,2.0,6.6,14.0,2.0,1.64,0.0
2017,3,20,17,45,0.0,1.0,6.95,14.0,1.0,0.82,0.0
2017,3,20,18,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,13.5,4.55,14.0,13.5,11.52,0.0
2017,3,21,6,30,0.0,27.0,4.5,14.0,27.0,20.87,0.0
2017,3,21,6,45,192.5,37.0,4.5,14.0,66.5,28.44,18.05
2017,3,21,7,0,385.0,47.0,4.5,14.0,106.0,38.12,27.76
2017,3,21,7,15,465.0,56.0,4.3,14.0,154.5,44.53,33.97
2017,3,21,7,30,545.0,65.0,4.1,14.0,203.0,50.88,39.89
2017,3,21,7,45,592.5,72.5,3.95,14.5,253.5,55.68,44.17
2017,3,21,8,0,640.0,80.0,3.8,15.0,304.0,60.36,48.19
2017,3,21,8,15,677.5,85.0,3.9,15.0,354.0,62.98,50.4
2017,3,21,8,30,715.0,90.0,4.0,15.0,404.0,113.18,65.86
2017,3,21,8,45,738.0,95.0,4.15,15.0,451.0,171.57,105.47
2017,3,21,9,0,761.0,100.0,4.3,15.0,498.0,236.84,159.62
2017,3,21,9,15,782.0,103.5,4.3,15.0,542.0,298.03,214.05
2017,3,21,9,30,803.0,107.0,4.3,15.0,586.0,361.1,270.8
2017,3,21,9,45,815.5,111.5,4.35,15.0,624.0,423.27,326.41
2017,3,21,10,0,828.0,116.0,4.4,15.0,662.0,485.72,380.93
2017,3,21,10,15,587.5,215.0,4.3,15.0,612.0,495.68,392.59
2017,3,21,10,30,347.0,314.0,4.2,15.0,562.0,475.62,377.52
2017,3,21,10,45,354.5,323.0,4.1,15.0,583.5,513.48,407.6
2017,3,21,11,0,362.0,332.0,4.0,15.0,605.0,551.42,437.01
2017,3,21,11,15,440.0,309.5,3.9,15.0,648.0,621.02,491.05
2017,3,21,11,30,518.0,287.0,3.8,15.0,691.0,688.27,542.56
2017,3,21,11,45,526.0,288.5,3.75,15.0,703.0,724.88,569.6
2017,3,21,12,0,534.0,290.0,3.7,15.0,715.0,760.16,595.51
2017,3,21,12,15,541.0,285.0,3.7,15.0,716.0,786.72,615.23
2017,3,21,12,30,548.0,280.0,3.7,15.0,717.0,811.23,633.43
2017,3,21,12,45,553.5,274.5,3.75,15.0,712.0,831.61,648.85
2017,3,21,13,0,559.0,269.0,3.8,15.0,707.0,849.52,662.57
2017,3,21,13,15,559.5,262.5,3.9,15.0,693.5,858.87,670.44
2017,3,21,13,30,560.0,256.0,4.0,15.0,680.0,865.35,676.43
2017,3,21,13,45,561.5,246.0,4.15,15.0,660.5,866.16,678.84
2017,3,21,14,0,563.0,236.0,4.3,15.0,641.0,863.97,679.35
2017,3,21,14,15,731.5,165.0,4.45,15.0,668.0,970.71,759.39
2017,3,21,14,30,900.0,94.0,4.6,15.0,695.0,1039.89,810.12
2017,3,21,14,45,887.0,92.0,4.75,15.0,657.0,1020.15,798.74
2017,3,21,15,0,874.0,90.0,4.9,15.0,619.0,996.74,785.35
2017,3,21,15,15,855.5,87.5,5.05,15.0,575.0,975.12,773.14
2017,3,21,15,30,837.0,85.0,5.2,15.0,531.0,938.79,750.03
2017,3,21,15,45,810.5,82.5,5.35,15.0,482.5,892.09,718.9
2017,3,21,16,0,784.0,80.0,5.5,15.0,434.0,843.26,685.51
2017,3,21,16,15,750.0,76.0,5.45,14.5,382.5,784.21,643.7
2017,3,21,16,30,716.0,72.0,5.4,14.0,331.0,724.3,600.07
2017,3,21,16,45,661.0,67.5,5.4,14.0,278.0,652.36,544.5
2017,3,21,17,0,606.0,63.0,5.4,14.0,225.0,577.12,484.24
2017,3,21,17,15,530.0,55.0,5.3,13.5,174.0,484.9,408.19
2017,3,21,17,30,454.0,47.0,5.2,13.0,123.0,398.02,332.05
2017,3,21,17,45,324.0,35.5,5.1,13.0,79.5,280.21,225.54
2017,3,21,18,0,194.0,24.0,5.0,13.0,36.0,165.71,78.59
2017,3,21,18,15,97.0,12.0,4.9,12.5,18.0,59.81,0.0
2017,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,6,15,59.5,11.0,4.1,11.0,14.5,9.39,0.0
2017,3,22,6,30,119.0,22.0,4.1,11.0,29.0,17.07,0.0
2017,3,22,6,45,238.5,37.0,4.15,11.0,69.0,28.56,18.68
2017,3,22,7,0,358.0,52.0,4.2,11.0,109.0,39.92,29.79
2017,3,22,7,15,429.5,63.5,4.2,11.0,157.0,50.47,39.76
2017,3,22,7,30,501.0,75.0,4.2,11.0,205.0,58.53,47.28
2017,3,22,7,45,584.0,72.5,4.25,11.0,256.0,55.44,44.58
2017,3,22,8,0,667.0,70.0,4.3,11.0,307.0,53.1,42.43
2017,3,22,8,15,707.5,79.0,4.3,11.0,364.0,58.89,47.53
2017,3,22,8,30,748.0,88.0,4.3,11.0,421.0,120.38,71.51
2017,3,22,8,45,572.5,143.5,4.35,11.5,415.0,184.71,125.22
2017,3,22,9,0,397.0,199.0,4.4,12.0,409.0,231.95,172.52
2017,3,22,9,15,399.0,218.0,4.5,12.0,443.5,278.65,213.4
2017,3,22,9,30,401.0,237.0,4.6,12.0,478.0,324.63,253.93
2017,3,22,9,45,479.0,225.5,4.7,12.5,531.0,379.37,299.51
2017,3,22,10,0,557.0,214.0,4.8,13.0,584.0,441.08,350.83
2017,3,22,10,15,593.5,213.5,4.9,13.0,624.5,498.1,398.88
2017,3,22,10,30,630.0,213.0,5.0,13.0,665.0,561.11,450.81
2017,3,22,10,45,612.5,230.0,5.15,13.0,681.5,604.79,486.61
2017,3,22,11,0,595.0,247.0,5.3,13.0,698.0,642.6,517.19
2017,3,22,11,15,561.0,266.5,5.4,13.0,698.5,670.79,539.37
2017,3,22,11,30,527.0,286.0,5.5,13.0,699.0,694.54,557.68
2017,3,22,11,45,527.0,290.0,5.65,13.0,707.0,727.3,583.51
2017,3,22,12,0,527.0,294.0,5.8,13.0,715.0,758.16,607.68
2017,3,22,12,15,531.5,290.5,5.9,13.0,715.5,783.77,627.86
2017,3,22,12,30,536.0,287.0,6.0,13.0,716.0,807.25,646.42
2017,3,22,12,45,506.5,296.0,6.1,13.0,698.0,808.84,647.66
2017,3,22,13,0,477.0,305.0,6.2,13.0,680.0,806.74,646.23
2017,3,22,13,15,473.0,300.0,6.25,13.0,666.0,812.2,651.19
2017,3,22,13,30,469.0,295.0,6.3,13.0,652.0,814.98,654.19
2017,3,22,13,45,467.0,286.5,6.4,13.0,633.0,813.5,654.43
2017,3,22,14,0,465.0,278.0,6.5,13.0,614.0,809.35,652.77
2017,3,22,14,15,459.0,267.5,6.55,13.0,588.0,796.37,644.3
2017,3,22,14,30,453.0,257.0,6.6,13.0,562.0,780.8,633.95
2017,3,22,14,45,468.5,236.5,6.65,13.0,536.0,773.52,630.74
2017,3,22,15,0,484.0,216.0,6.7,13.0,510.0,763.11,625.18
2017,3,22,15,15,496.0,195.5,6.7,12.5,479.0,746.01,615.43
2017,3,22,15,30,508.0,175.0,6.7,12.0,448.0,725.71,603.13
2017,3,22,15,45,637.5,131.5,6.7,12.0,442.5,794.6,659.63
2017,3,22,16,0,767.0,88.0,6.7,12.0,437.0,837.0,694.35
2017,3,22,16,15,733.0,83.5,6.65,11.5,385.5,783.52,655.32
2017,3,22,16,30,699.0,79.0,6.6,11.0,334.0,723.9,610.74
2017,3,22,16,45,650.0,73.0,6.6,11.0,281.5,650.02,552.21
2017,3,22,17,0,601.0,67.0,6.6,11.0,229.0,577.65,492.93
2017,3,22,17,15,525.5,58.5,6.55,10.5,178.0,485.25,415.19
2017,3,22,17,30,450.0,50.0,6.5,10.0,127.0,398.04,337.39
2017,3,22,17,45,325.0,38.0,6.45,10.0,83.0,282.79,231.68
2017,3,22,18,0,200.0,26.0,6.4,10.0,39.0,173.02,94.38
2017,3,22,18,15,100.0,13.0,6.4,10.0,19.5,62.08,0.0
2017,3,22,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,6,15,90.5,12.0,3.2,8.5,17.5,10.24,0.0
2017,3,23,6,30,181.0,24.0,3.3,9.0,35.0,18.71,3.04
2017,3,23,6,45,305.5,37.5,3.45,9.5,78.5,30.82,20.97
2017,3,23,7,0,430.0,51.0,3.6,10.0,122.0,41.45,31.36
2017,3,23,7,15,508.0,60.5,3.45,10.0,173.0,48.22,37.95
2017,3,23,7,30,586.0,70.0,3.3,10.0,224.0,54.89,44.21
2017,3,23,7,45,630.0,78.0,3.2,10.5,276.5,59.96,48.75
2017,3,23,8,0,674.0,86.0,3.1,11.0,329.0,64.88,53.01
2017,3,23,8,15,710.0,91.5,3.05,11.0,380.5,67.72,55.42
2017,3,23,8,30,746.0,97.0,3.0,11.0,432.0,122.82,73.16
2017,3,23,8,45,686.0,116.0,2.95,11.5,450.5,182.39,117.9
2017,3,23,9,0,626.0,135.0,2.9,12.0,469.0,234.28,164.51
2017,3,23,9,15,547.0,177.5,2.95,12.0,486.5,289.06,216.19
2017,3,23,9,30,468.0,220.0,3.0,12.0,504.0,335.64,259.92
2017,3,23,9,45,455.5,240.5,3.1,12.5,530.5,382.2,300.16
2017,3,23,10,0,443.0,261.0,3.2,13.0,557.0,427.07,337.82
2017,3,23,10,15,534.0,238.5,3.25,13.0,612.0,488.74,388.21
2017,3,23,10,30,625.0,216.0,3.3,13.0,667.0,561.32,446.59
2017,3,23,10,45,593.0,238.0,3.35,13.5,677.5,597.0,474.23
2017,3,23,11,0,561.0,260.0,3.4,14.0,688.0,631.5,500.07
2017,3,23,11,15,543.0,274.0,3.5,13.5,695.0,664.78,526.61
2017,3,23,11,30,525.0,288.0,3.6,13.0,702.0,695.05,550.52
2017,3,23,11,45,512.5,299.0,3.7,13.0,707.0,724.01,572.3
2017,3,23,12,0,500.0,310.0,3.8,13.0,712.0,750.33,591.9
2017,3,23,12,15,457.0,327.5,3.95,13.0,695.0,753.02,593.6
2017,3,23,12,30,414.0,345.0,4.1,13.0,678.0,736.84,581.76
2017,3,23,12,45,425.0,334.5,4.3,13.0,674.0,769.46,607.41
2017,3,23,13,0,436.0,324.0,4.5,13.0,670.0,785.8,621.33
2017,3,23,13,15,429.5,321.5,4.4,13.0,656.5,790.75,624.76
2017,3,23,13,30,423.0,319.0,4.3,13.0,643.0,793.14,626.44
2017,3,23,13,45,430.0,305.5,4.2,13.0,626.0,795.47,628.73
2017,3,23,14,0,437.0,292.0,4.1,13.0,609.0,795.26,629.47
2017,3,23,14,15,519.5,248.5,3.95,13.0,610.0,837.22,663.29
2017,3,23,14,30,602.0,205.0,3.8,13.0,611.0,881.96,698.36
2017,3,23,14,45,609.0,187.0,3.7,13.0,579.0,867.83,688.64
2017,3,23,15,0,616.0,169.0,3.6,13.0,547.0,850.02,676.81
2017,3,23,15,15,605.5,158.5,3.45,13.0,507.5,819.58,655.54
2017,3,23,15,30,595.0,148.0,3.3,13.0,468.0,786.49,632.34
2017,3,23,15,45,361.0,172.5,3.2,13.0,361.5,573.5,469.18
2017,3,23,16,0,127.0,197.0,3.1,13.0,255.0,343.36,283.16
2017,3,23,16,15,167.5,172.0,3.0,12.5,239.5,348.12,290.6
2017,3,23,16,30,208.0,147.0,2.9,12.0,224.0,366.67,307.84
2017,3,23,16,45,181.5,128.0,2.85,12.0,187.5,300.32,253.27
2017,3,23,17,0,155.0,109.0,2.8,12.0,151.0,253.1,213.36
2017,3,23,17,15,133.0,87.0,2.75,11.5,117.5,206.32,173.19
2017,3,23,17,30,111.0,65.0,2.7,11.0,84.0,160.56,132.76
2017,3,23,17,45,66.5,45.0,2.7,11.0,55.0,105.22,82.66
2017,3,23,18,0,22.0,25.0,2.7,11.0,26.0,40.78,19.85
2017,3,23,18,15,11.0,12.5,2.55,11.0,13.0,16.26,0.0
2017,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,8.3,11.0,1.0,0.82,0.0
2017,3,24,7,0,0.0,2.0,8.5,11.0,2.0,1.64,0.0
2017,3,24,7,15,0.0,3.5,8.65,11.0,3.5,2.87,0.0
2017,3,24,7,30,0.0,5.0,8.8,11.0,5.0,4.11,0.0
2017,3,24,7,45,0.0,6.0,8.95,11.5,6.0,4.93,0.0
2017,3,24,8,0,0.0,7.0,9.1,12.0,7.0,5.76,0.0
2017,3,24,8,15,0.0,12.5,8.95,12.0,12.5,10.3,3.63
2017,3,24,8,30,0.0,18.0,8.8,12.0,18.0,14.85,7.14
2017,3,24,8,45,0.0,17.0,8.75,12.0,17.0,14.04,6.4
2017,3,24,9,0,0.0,16.0,8.7,12.0,16.0,13.22,5.66
2017,3,24,9,15,0.0,41.5,8.4,12.0,41.5,34.38,23.68
2017,3,24,9,30,0.0,67.0,8.1,12.0,67.0,55.65,41.64
2017,3,24,9,45,0.0,73.0,7.8,12.5,73.0,60.69,45.69
2017,3,24,10,0,0.0,79.0,7.5,13.0,79.0,65.74,49.73
2017,3,24,10,15,0.0,98.0,7.1,13.0,98.0,81.65,62.92
2017,3,24,10,30,0.0,117.0,6.7,13.0,117.0,97.53,76.02
2017,3,24,10,45,9.0,194.5,6.3,13.0,201.5,168.37,134.47
2017,3,24,11,0,18.0,272.0,5.9,13.0,286.0,241.65,193.98
2017,3,24,11,15,12.0,236.0,5.5,13.0,246.0,208.23,166.5
2017,3,24,11,30,6.0,200.0,5.1,13.0,206.0,173.7,138.17
2017,3,24,11,45,8.0,218.0,4.75,13.0,225.0,191.82,152.87
2017,3,24,12,0,10.0,236.0,4.4,13.0,244.0,210.4,167.79
2017,3,24,12,15,10.0,236.5,4.05,13.0,245.0,211.94,168.88
2017,3,24,12,30,10.0,237.0,3.7,13.0,246.0,213.45,170.03
2017,3,24,12,45,6.5,206.0,3.4,13.0,211.5,183.05,145.39
2017,3,24,13,0,3.0,175.0,3.1,13.0,177.0,152.39,120.47
2017,3,24,13,15,5.5,198.5,2.85,13.0,203.0,176.54,140.28
2017,3,24,13,30,8.0,222.0,2.6,13.0,229.0,201.46,160.5
2017,3,24,13,45,48.5,281.5,2.35,13.0,317.5,320.66,256.93
2017,3,24,14,0,89.0,341.0,2.1,13.0,406.0,431.09,343.16
2017,3,24,14,15,94.5,328.0,1.95,13.0,395.0,426.52,349.34
2017,3,24,14,30,100.0,315.0,1.8,13.0,384.0,421.49,336.24
2017,3,24,14,45,115.0,299.5,1.65,13.0,374.0,422.61,338.09
2017,3,24,15,0,130.0,284.0,1.5,13.0,364.0,444.45,355.55
2017,3,24,15,15,85.5,251.5,1.3,13.0,303.0,342.91,276.06
2017,3,24,15,30,41.0,219.0,1.1,13.0,242.0,263.74,212.86
2017,3,24,15,45,31.5,195.5,0.95,13.0,212.0,229.95,186.25
2017,3,24,16,0,22.0,172.0,0.8,13.0,182.0,179.92,145.85
2017,3,24,16,15,11.0,133.0,0.65,12.5,138.0,130.07,105.04
2017,3,24,16,30,0.0,94.0,0.5,12.0,94.0,81.54,64.35
2017,3,24,16,45,0.0,79.5,0.4,12.0,79.5,68.44,53.42
2017,3,24,17,0,0.0,65.0,0.3,12.0,65.0,55.29,42.19
2017,3,24,17,15,0.0,50.5,0.35,12.0,50.5,42.06,30.69
2017,3,24,17,30,0.0,36.0,0.4,12.0,36.0,29.75,19.83
2017,3,24,17,45,0.0,23.5,0.45,12.0,23.5,19.38,10.55
2017,3,24,18,0,0.0,11.0,0.5,12.0,11.0,9.04,0.32
2017,3,24,18,15,0.0,5.5,0.5,11.5,5.5,4.69,0.0
2017,3,24,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,6,15,103.5,13.0,2.85,10.0,20.5,11.1,0.0
