Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,6,30,207.0,26.0,2.9,10.0,41.0,20.26,7.9
2017,3,25,6,45,322.0,38.5,2.95,10.5,84.5,31.41,21.73
2017,3,25,7,0,437.0,51.0,3.0,11.0,128.0,41.12,31.08
2017,3,25,7,15,510.0,60.0,3.0,11.0,178.5,47.47,37.19
2017,3,25,7,30,583.0,69.0,3.0,11.0,229.0,53.73,43.02
2017,3,25,7,45,634.0,74.5,3.05,11.5,281.5,56.97,45.87
2017,3,25,8,0,685.0,80.0,3.1,12.0,334.0,60.21,48.6
2017,3,25,8,15,718.5,85.0,3.15,12.0,385.0,62.85,50.82
2017,3,25,8,30,752.0,90.0,3.2,12.0,436.0,125.64,74.3
2017,3,25,8,45,781.0,92.0,3.25,12.5,484.5,184.41,114.8
2017,3,25,9,0,810.0,94.0,3.3,13.0,533.0,246.56,166.64
2017,3,25,9,15,607.0,168.5,3.25,13.0,512.0,302.37,224.38
2017,3,25,9,30,404.0,243.0,3.2,13.0,491.0,331.53,257.22
2017,3,25,9,45,406.0,259.5,3.2,13.5,522.0,376.0,294.89
2017,3,25,10,0,408.0,276.0,3.2,14.0,553.0,420.54,331.59
2017,3,25,10,15,489.0,258.0,3.25,14.0,605.0,482.24,381.54
2017,3,25,10,30,570.0,240.0,3.3,14.0,657.0,548.13,434.39
2017,3,25,10,45,539.0,261.5,3.35,14.5,666.0,584.22,462.06
2017,3,25,11,0,508.0,283.0,3.4,15.0,675.0,616.23,485.83
2017,3,25,11,15,481.5,301.0,3.45,15.0,678.5,644.45,507.11
2017,3,25,11,30,455.0,319.0,3.5,15.0,682.0,669.11,525.32
2017,3,25,11,45,463.0,316.5,3.6,15.0,689.5,699.92,548.88
2017,3,25,12,0,471.0,314.0,3.7,15.0,697.0,729.44,571.29
2017,3,25,12,15,429.5,335.5,3.75,15.0,684.5,736.05,575.32
2017,3,25,12,30,388.0,357.0,3.8,15.0,672.0,724.75,566.63
2017,3,25,12,45,383.0,355.5,3.85,15.0,664.5,735.0,574.71
2017,3,25,13,0,378.0,354.0,3.9,15.0,657.0,743.2,581.19
2017,3,25,13,15,464.5,311.5,4.05,15.0,676.0,814.95,636.72
2017,3,25,13,30,551.0,269.0,4.2,15.0,695.0,869.54,679.57
2017,3,25,13,45,383.5,310.5,4.35,15.0,602.5,733.53,578.2
2017,3,25,14,0,216.0,352.0,4.5,15.0,510.0,594.21,471.53
2017,3,25,14,15,532.5,234.5,4.55,15.0,603.0,834.39,663.07
2017,3,25,14,30,849.0,117.0,4.6,15.0,696.0,1027.02,801.37
2017,3,25,14,45,839.5,112.5,4.7,15.0,659.0,1007.96,789.0
2017,3,25,15,0,830.0,108.0,4.8,15.0,622.0,985.18,775.58
2017,3,25,15,15,811.5,105.0,4.8,14.5,578.5,951.8,755.13
2017,3,25,15,30,793.0,102.0,4.8,14.0,535.0,915.4,732.31
2017,3,25,15,45,776.5,95.5,4.85,14.0,488.5,874.01,704.47
2017,3,25,16,0,760.0,89.0,4.9,14.0,442.0,830.1,674.3
2017,3,25,16,15,727.0,84.5,4.8,13.5,391.0,777.43,637.25
2017,3,25,16,30,694.0,80.0,4.7,13.0,340.0,718.77,594.63
2017,3,25,16,45,649.5,73.5,4.6,13.0,288.0,648.02,540.14
2017,3,25,17,0,605.0,67.0,4.5,13.0,236.0,578.51,484.85
2017,3,25,17,15,533.0,59.0,4.25,12.5,185.0,489.18,411.57
2017,3,25,17,30,461.0,51.0,4.0,12.0,134.0,404.78,338.19
2017,3,25,17,45,348.0,39.5,3.8,11.5,90.0,297.12,242.55
2017,3,25,18,0,235.0,28.0,3.6,11.0,46.0,197.45,131.34
2017,3,25,18,15,117.5,14.0,3.5,10.5,23.0,71.44,0.0
2017,3,25,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,6.0,2.2,10.0,6.0,5.12,0.0
2017,3,26,6,30,0.0,12.0,2.3,10.0,12.0,9.87,1.53
2017,3,26,6,45,0.0,24.0,2.45,10.5,24.0,19.79,11.71
2017,3,26,7,0,0.0,36.0,2.6,11.0,36.0,29.75,21.0
2017,3,26,7,15,0.0,49.5,2.6,11.0,49.5,40.97,31.39
2017,3,26,7,30,0.0,63.0,2.6,11.0,63.0,51.83,41.33
2017,3,26,7,45,0.0,77.0,2.6,11.5,77.0,62.95,51.24
2017,3,26,8,0,0.0,91.0,2.6,12.0,91.0,73.97,60.88
2017,3,26,8,15,83.5,145.5,2.65,12.0,184.5,109.89,92.51
2017,3,26,8,30,167.0,200.0,2.7,12.0,278.0,156.48,120.98
2017,3,26,8,45,240.0,213.5,2.8,12.0,338.0,190.19,143.74
2017,3,26,9,0,313.0,227.0,2.9,12.0,398.0,237.1,179.56
2017,3,26,9,15,256.5,256.0,2.95,12.0,403.5,268.76,209.1
2017,3,26,9,30,200.0,285.0,3.0,12.0,409.0,293.67,232.28
2017,3,26,9,45,330.0,272.0,3.15,12.5,491.5,355.51,280.83
2017,3,26,10,0,460.0,259.0,3.3,13.0,574.0,434.42,343.63
2017,3,26,10,15,371.5,300.5,3.35,13.0,562.0,451.79,359.11
2017,3,26,10,30,283.0,342.0,3.4,13.0,550.0,462.77,368.27
2017,3,26,10,45,154.0,320.0,3.5,13.0,433.5,378.46,302.51
2017,3,26,11,0,25.0,298.0,3.6,13.0,317.0,268.58,214.1
2017,3,26,11,15,173.0,335.5,3.7,13.0,474.0,431.5,345.67
2017,3,26,11,30,321.0,373.0,3.8,13.0,631.0,604.71,480.1
2017,3,26,11,45,170.0,334.0,3.9,13.0,471.0,452.57,361.32
2017,3,26,12,0,19.0,295.0,4.0,13.0,311.0,270.72,215.43
2017,3,26,12,15,54.0,343.5,4.1,13.0,387.5,364.77,291.29
2017,3,26,12,30,89.0,392.0,4.2,13.0,464.0,450.88,359.05
2017,3,26,12,45,180.0,389.0,4.3,13.5,534.0,558.84,443.86
2017,3,26,13,0,271.0,386.0,4.4,14.0,604.0,672.54,530.87
2017,3,26,13,15,177.5,376.0,4.55,14.0,518.0,560.62,444.97
2017,3,26,13,30,84.0,366.0,4.7,14.0,432.0,442.67,352.76
2017,3,26,13,45,45.0,284.0,4.85,14.0,319.0,319.1,255.84
2017,3,26,14,0,6.0,202.0,5.0,14.0,206.0,182.09,144.92
2017,3,26,14,15,12.0,224.5,5.1,14.0,232.5,210.65,175.72
2017,3,26,14,30,18.0,247.0,5.2,14.0,259.0,240.46,193.54
2017,3,26,14,45,20.5,240.5,5.3,14.0,254.0,238.28,192.3
2017,3,26,15,0,23.0,234.0,5.4,14.0,249.0,236.19,191.22
2017,3,26,15,15,11.5,187.0,5.4,14.0,194.5,178.35,143.86
2017,3,26,15,30,0.0,140.0,5.4,14.0,140.0,121.7,96.82
2017,3,26,15,45,0.0,133.0,5.4,14.0,133.0,115.99,92.38
2017,3,26,16,0,0.0,126.0,5.4,14.0,126.0,110.42,88.01
2017,3,26,16,15,0.0,69.5,5.3,13.5,69.5,57.63,43.68
2017,3,26,16,30,0.0,13.0,5.2,13.0,13.0,10.71,3.58
2017,3,26,16,45,0.0,11.0,5.15,13.0,11.0,9.05,2.17
2017,3,26,17,0,0.0,9.0,5.1,13.0,9.0,7.4,0.74
2017,3,26,17,15,161.0,38.0,5.0,13.0,67.0,181.94,154.2
2017,3,26,17,30,322.0,67.0,4.9,13.0,125.0,328.62,275.29
2017,3,26,17,45,219.0,49.5,4.85,13.0,83.5,228.79,185.86
2017,3,26,18,0,116.0,32.0,4.8,13.0,42.0,125.84,84.64
2017,3,26,18,15,58.0,16.0,4.7,13.0,21.0,42.95,0.0
2017,3,26,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,6,15,111.0,15.0,5.6,10.0,24.0,12.8,0.0
2017,3,27,6,30,222.0,30.0,5.6,10.0,48.0,23.32,12.24
2017,3,27,6,45,341.5,42.0,5.65,10.5,93.5,34.23,24.4
2017,3,27,7,0,461.0,54.0,5.7,11.0,139.0,43.47,33.25
2017,3,27,7,15,533.5,62.0,5.7,11.0,191.0,48.95,38.55
2017,3,27,7,30,606.0,70.0,5.7,11.0,243.0,54.39,43.61
2017,3,27,7,45,658.5,75.0,5.7,11.5,296.5,57.29,46.13
2017,3,27,8,0,711.0,80.0,5.7,12.0,350.0,60.2,48.56
2017,3,27,8,15,743.5,84.5,5.7,12.0,401.5,70.29,57.43
2017,3,27,8,30,776.0,89.0,5.7,12.0,453.0,129.05,75.67
2017,3,27,8,45,804.0,91.0,5.75,12.5,502.5,189.29,118.08
2017,3,27,9,0,832.0,93.0,5.8,13.0,552.0,252.74,171.78
2017,3,27,9,15,649.0,161.0,5.85,13.0,536.0,309.51,230.49
2017,3,27,9,30,466.0,229.0,5.9,13.0,520.0,343.72,267.8
2017,3,27,9,45,514.5,225.0,5.95,13.5,564.0,395.63,312.05
2017,3,27,10,0,563.0,221.0,6.0,14.0,608.0,452.24,359.71
2017,3,27,10,15,591.5,223.5,6.15,14.0,646.5,508.14,407.03
2017,3,27,10,30,620.0,226.0,6.3,14.0,685.0,568.74,457.25
2017,3,27,10,45,567.0,255.0,6.5,14.5,685.0,596.99,479.94
2017,3,27,11,0,514.0,284.0,6.7,15.0,685.0,621.66,498.89
2017,3,27,11,15,479.5,305.5,6.75,15.0,685.5,647.23,518.79
2017,3,27,11,30,445.0,327.0,6.8,15.0,686.0,668.57,534.98
2017,3,27,11,45,446.0,328.5,6.85,15.0,691.5,696.96,557.22
2017,3,27,12,0,447.0,330.0,6.9,15.0,697.0,723.69,578.02
2017,3,27,12,15,470.5,322.0,6.8,15.0,708.0,759.75,605.93
2017,3,27,12,30,494.0,314.0,6.7,15.0,719.0,794.91,632.97
2017,3,27,12,45,268.5,330.5,6.6,15.0,550.5,600.2,480.35
2017,3,27,13,0,43.0,347.0,6.5,15.0,382.0,371.82,296.12
2017,3,27,13,15,43.0,340.0,6.5,15.0,374.5,368.77,294.42
2017,3,27,13,30,43.0,333.0,6.5,15.0,367.0,365.4,292.1
2017,3,27,13,45,241.0,314.5,6.55,15.0,494.0,592.63,477.15
2017,3,27,14,0,439.0,296.0,6.6,15.0,621.0,800.08,640.4
2017,3,27,14,15,424.5,288.0,6.65,15.0,592.0,781.01,626.24
2017,3,27,14,30,410.0,280.0,6.7,15.0,563.0,739.1,596.12
2017,3,27,14,45,615.5,196.5,6.75,15.0,594.5,882.85,711.65
2017,3,27,15,0,821.0,113.0,6.8,15.0,626.0,981.17,786.21
2017,3,27,15,15,802.5,109.5,6.8,14.5,582.5,947.22,763.93
2017,3,27,15,30,784.0,106.0,6.8,14.0,539.0,910.28,739.81
2017,3,27,15,45,755.5,103.0,6.8,14.0,490.5,868.06,710.0
2017,3,27,16,0,727.0,100.0,6.8,14.0,442.0,818.17,673.92
2017,3,27,16,15,692.0,95.0,6.7,13.5,391.0,758.67,630.58
2017,3,27,16,30,657.0,90.0,6.6,13.0,340.0,698.66,585.8
2017,3,27,16,45,610.0,82.5,6.55,13.0,288.0,625.93,528.52
2017,3,27,17,0,563.0,75.0,6.5,13.0,236.0,554.66,470.7
2017,3,27,17,15,489.5,66.0,6.45,12.5,185.0,464.73,395.3
2017,3,27,17,30,416.0,57.0,6.4,12.0,134.0,379.8,320.74
2017,3,27,17,45,302.5,44.0,6.4,11.5,90.5,270.93,223.5
2017,3,27,18,0,189.0,31.0,6.4,11.0,47.0,177.62,126.4
2017,3,27,18,15,94.5,15.5,6.4,11.0,23.5,60.85,0.0
2017,3,27,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,6,15,98.5,16.0,3.8,10.5,25.0,13.66,0.0
2017,3,28,6,30,197.0,32.0,3.9,11.0,50.0,24.75,14.02
2017,3,28,6,45,312.5,45.0,4.05,11.5,94.5,34.65,24.78
2017,3,28,7,0,428.0,58.0,4.2,12.0,139.0,46.54,35.91
2017,3,28,7,15,500.0,66.5,4.25,12.0,190.0,52.24,41.38
2017,3,28,7,30,572.0,75.0,4.3,12.0,241.0,57.89,46.59
2017,3,28,7,45,625.0,80.5,4.35,12.5,294.0,60.97,49.24
2017,3,28,8,0,678.0,86.0,4.4,13.0,347.0,64.06,51.79
2017,3,28,8,15,711.5,91.0,4.6,13.5,398.0,69.79,56.62
2017,3,28,8,30,745.0,96.0,4.8,14.0,449.0,127.6,74.6
2017,3,28,8,45,584.5,151.0,5.0,14.5,445.5,198.71,134.52
2017,3,28,9,0,424.0,206.0,5.2,15.0,442.0,245.57,180.79
2017,3,28,9,15,429.5,223.5,5.3,15.0,478.5,293.7,222.62
2017,3,28,9,30,435.0,241.0,5.4,15.0,515.0,342.56,265.21
2017,3,28,9,45,471.5,242.0,5.55,15.5,555.0,391.89,306.86
2017,3,28,10,0,508.0,243.0,5.7,16.0,595.0,444.78,350.94
2017,3,28,10,15,509.5,255.0,5.7,16.0,621.5,491.58,390.08
2017,3,28,10,30,511.0,267.0,5.7,16.0,648.0,537.8,427.87
2017,3,28,10,45,697.0,195.5,5.7,16.5,732.0,631.28,502.58
2017,3,28,11,0,883.0,124.0,5.7,17.0,816.0,727.51,578.66
2017,3,28,11,15,689.5,216.0,5.65,17.0,763.0,724.76,573.82
2017,3,28,11,30,496.0,308.0,5.6,17.0,710.0,691.35,545.47
2017,3,28,11,45,696.0,217.5,5.55,17.0,787.5,803.1,633.54
2017,3,28,12,0,896.0,127.0,5.5,17.0,865.0,903.22,707.46
2017,3,28,12,15,688.0,224.0,5.45,17.0,790.5,864.19,677.56
2017,3,28,12,30,480.0,321.0,5.4,17.0,716.0,788.63,617.37
2017,3,28,12,45,447.0,332.5,5.35,17.5,697.5,787.66,615.18
2017,3,28,13,0,414.0,344.0,5.3,18.0,679.0,783.04,609.96
2017,3,28,13,15,416.0,334.5,5.2,18.0,666.0,789.12,614.76
2017,3,28,13,30,418.0,325.0,5.1,18.0,653.0,792.77,617.79
2017,3,28,13,45,409.5,320.0,5.05,18.0,633.0,769.02,601.33
2017,3,28,14,0,401.0,315.0,5.0,18.0,613.0,761.58,596.52
2017,3,28,14,15,631.5,212.0,4.95,18.0,659.5,917.44,716.25
2017,3,28,14,30,862.0,109.0,4.9,18.0,706.0,1029.73,795.49
2017,3,28,14,45,848.0,107.0,4.9,18.0,668.0,1008.73,781.59
2017,3,28,15,0,834.0,105.0,4.9,18.0,630.0,984.13,766.15
2017,3,28,15,15,816.5,102.0,4.8,17.5,586.5,951.5,745.69
2017,3,28,15,30,799.0,99.0,4.7,17.0,543.0,915.83,722.97
2017,3,28,15,45,776.0,95.0,4.6,17.0,495.5,871.04,692.03
2017,3,28,16,0,753.0,91.0,4.5,17.0,448.0,824.07,659.22
2017,3,28,16,15,720.5,86.5,4.4,16.5,397.0,771.95,623.27
2017,3,28,16,30,688.0,82.0,4.3,16.0,346.0,713.84,581.89
2017,3,28,16,45,640.5,76.5,4.2,16.0,294.0,642.16,527.73
2017,3,28,17,0,593.0,71.0,4.1,16.0,242.0,571.93,473.1
2017,3,28,17,15,523.5,62.5,4.1,15.5,191.0,484.33,402.94
2017,3,28,17,30,454.0,54.0,4.1,15.0,140.0,401.46,332.57
2017,3,28,17,45,340.0,42.0,4.15,14.5,95.0,293.17,238.38
2017,3,28,18,0,226.0,30.0,4.2,14.0,50.0,196.07,141.31
2017,3,28,18,15,113.0,15.0,4.2,13.5,25.0,69.6,0.0
2017,3,28,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,6,15,106.0,16.5,3.85,11.5,26.5,12.86,0.0
2017,3,29,6,30,212.0,33.0,4.0,12.0,53.0,25.53,15.1
2017,3,29,6,45,312.5,46.5,4.15,12.5,96.5,35.74,25.71
2017,3,29,7,0,413.0,60.0,4.3,13.0,140.0,47.97,37.08
2017,3,29,7,15,482.5,69.0,4.35,13.0,190.5,53.99,42.8
2017,3,29,7,30,552.0,78.0,4.4,13.0,241.0,59.92,48.23
2017,3,29,7,45,594.0,86.0,4.5,13.5,292.0,64.69,52.35
2017,3,29,8,0,636.0,94.0,4.6,14.0,343.0,69.3,56.22
2017,3,29,8,15,670.5,99.5,4.6,14.0,393.5,76.18,62.13
2017,3,29,8,30,705.0,105.0,4.6,14.0,444.0,131.88,79.34
2017,3,29,8,45,724.5,111.5,4.65,14.5,490.0,190.51,121.43
2017,3,29,9,0,744.0,118.0,4.7,15.0,536.0,251.43,172.68
2017,3,29,9,15,576.5,184.0,4.65,15.0,523.0,306.25,227.79
2017,3,29,9,30,409.0,250.0,4.6,15.0,510.0,340.71,263.59
2017,3,29,9,45,442.0,254.5,4.6,15.5,550.0,389.91,304.56
2017,3,29,10,0,475.0,259.0,4.6,16.0,590.0,442.44,347.58
2017,3,29,10,15,526.0,252.5,4.7,16.0,634.0,498.55,393.67
2017,3,29,10,30,577.0,246.0,4.8,16.0,678.0,558.88,442.52
2017,3,29,10,45,577.5,255.0,4.95,16.0,698.5,604.3,479.05
2017,3,29,11,0,578.0,264.0,5.1,16.0,719.0,648.48,514.04
2017,3,29,11,15,537.5,286.5,5.2,16.0,716.5,673.23,533.03
2017,3,29,11,30,497.0,309.0,5.3,16.0,714.0,693.08,547.93
2017,3,29,11,45,681.0,224.5,5.4,16.0,785.0,797.5,630.68
2017,3,29,12,0,865.0,140.0,5.5,16.0,856.0,899.35,707.26
2017,3,29,12,15,701.5,222.5,5.55,16.0,803.0,874.87,688.59
2017,3,29,12,30,538.0,305.0,5.6,16.0,750.0,826.54,649.72
2017,3,29,12,45,530.0,303.0,5.65,16.5,738.0,837.42,657.31
2017,3,29,13,0,522.0,301.0,5.7,17.0,726.0,845.34,662.46
2017,3,29,13,15,530.0,287.0,5.7,17.0,711.5,853.9,669.8
2017,3,29,13,30,538.0,273.0,5.7,17.0,697.0,859.62,675.16
2017,3,29,13,45,467.5,296.0,5.7,17.0,656.5,821.74,646.26
2017,3,29,14,0,397.0,319.0,5.7,17.0,616.0,761.41,601.16
2017,3,29,14,15,613.5,219.5,5.55,17.0,656.0,906.27,714.31
2017,3,29,14,30,830.0,120.0,5.4,17.0,696.0,1009.69,788.35
2017,3,29,14,45,803.5,122.5,5.3,17.0,656.0,981.45,768.41
2017,3,29,15,0,777.0,125.0,5.2,17.0,616.0,949.87,746.95
2017,3,29,15,15,757.5,121.5,5.15,16.5,573.0,922.56,730.32
2017,3,29,15,30,738.0,118.0,5.1,16.0,530.0,885.64,706.54
2017,3,29,15,45,712.5,113.5,5.1,16.0,483.0,839.42,674.59
2017,3,29,16,0,687.0,109.0,5.1,16.0,436.0,791.4,640.88
2017,3,29,16,15,602.5,109.0,5.2,15.5,372.5,695.48,571.27
2017,3,29,16,30,518.0,109.0,5.3,15.0,309.0,594.1,494.95
2017,3,29,16,45,525.5,94.5,5.4,14.5,272.0,570.4,478.51
2017,3,29,17,0,533.0,80.0,5.5,14.0,235.0,536.07,452.1
2017,3,29,17,15,463.5,70.0,5.15,13.5,185.5,449.17,379.07
2017,3,29,17,30,394.0,60.0,4.8,13.0,136.0,364.13,305.36
2017,3,29,17,45,285.0,46.5,4.45,13.0,92.5,262.0,214.62
2017,3,29,18,0,176.0,33.0,4.1,13.0,49.0,172.07,126.22
2017,3,29,18,15,88.0,16.5,4.2,12.5,24.5,58.21,0.0
2017,3,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,148.0,17.0,6.6,10.0,31.5,13.93,0.0
2017,3,30,6,30,296.0,34.0,6.8,10.0,63.0,28.16,17.82
2017,3,30,6,45,409.5,45.0,7.05,10.5,111.5,36.63,26.77
2017,3,30,7,0,523.0,56.0,7.3,11.0,160.0,45.01,34.76
2017,3,30,7,15,590.5,63.5,7.4,11.0,214.0,50.11,39.66
2017,3,30,7,30,658.0,71.0,7.5,11.0,268.0,55.17,44.32
2017,3,30,7,45,704.0,76.0,7.6,11.5,322.5,58.07,46.81
2017,3,30,8,0,750.0,81.0,7.7,12.0,377.0,66.52,54.18
2017,3,30,8,15,781.0,85.5,7.7,12.0,430.0,75.21,61.76
2017,3,30,8,30,812.0,90.0,7.7,12.0,483.0,136.39,79.52
2017,3,30,8,45,834.5,93.5,7.75,12.5,532.0,199.39,125.19
2017,3,30,9,0,857.0,97.0,7.8,13.0,581.0,264.88,181.42
2017,3,30,9,15,695.5,152.5,7.6,13.0,565.0,318.17,236.98
2017,3,30,9,30,534.0,208.0,7.4,13.0,549.0,352.68,274.52
2017,3,30,9,45,565.5,211.5,7.25,13.5,591.5,407.28,321.8
2017,3,30,10,0,597.0,215.0,7.1,14.0,634.0,467.13,372.42
2017,3,30,10,15,643.0,209.0,6.85,14.0,677.5,527.2,422.94
2017,3,30,10,30,689.0,203.0,6.6,14.0,721.0,590.89,475.37
2017,3,30,10,45,671.5,220.5,6.4,14.5,738.5,637.53,511.94
2017,3,30,11,0,654.0,238.0,6.2,15.0,756.0,680.9,544.78
2017,3,30,11,15,653.0,243.5,6.15,15.0,770.0,722.75,577.4
2017,3,30,11,30,652.0,249.0,6.1,15.0,784.0,762.56,607.89
2017,3,30,11,45,573.0,282.5,6.1,15.5,755.5,758.92,602.89
2017,3,30,12,0,494.0,316.0,6.1,16.0,727.0,750.87,594.32
2017,3,30,12,15,488.5,320.0,6.2,16.0,726.5,773.61,611.92
2017,3,30,12,30,483.0,324.0,6.3,16.0,726.0,793.95,627.56
2017,3,30,12,45,505.5,313.0,6.45,16.0,730.0,823.8,651.33
2017,3,30,13,0,528.0,302.0,6.6,16.0,734.0,851.92,673.84
2017,3,30,13,15,726.5,208.0,6.8,16.0,789.5,973.7,768.94
2017,3,30,13,30,925.0,114.0,7.0,16.0,845.0,1064.95,836.26
2017,3,30,13,45,709.5,195.5,7.25,16.0,746.0,968.39,767.8
2017,3,30,14,0,494.0,277.0,7.5,16.0,647.0,834.93,666.97
2017,3,30,14,15,478.5,270.5,7.75,15.5,617.5,816.18,656.2
2017,3,30,14,30,463.0,264.0,8.0,15.0,588.0,794.87,642.95
2017,3,30,14,45,494.0,237.0,8.25,15.0,565.5,795.83,647.04
2017,3,30,15,0,525.0,210.0,8.5,15.0,543.0,792.89,648.18
2017,3,30,15,15,497.5,207.5,8.6,14.5,506.0,756.53,622.34
2017,3,30,15,30,470.0,205.0,8.7,14.0,469.0,718.75,595.09
2017,3,30,15,45,597.5,156.0,8.85,14.0,462.0,778.96,647.25
2017,3,30,16,0,725.0,107.0,9.0,14.0,455.0,822.67,683.91
2017,3,30,16,15,690.0,101.5,8.95,13.5,403.5,762.47,639.17
2017,3,30,16,30,655.0,96.0,8.9,13.0,352.0,701.76,593.26
2017,3,30,16,45,596.0,91.0,8.9,13.0,298.0,622.26,529.71
2017,3,30,17,0,537.0,86.0,8.9,13.0,244.0,544.83,465.96
2017,3,30,17,15,465.0,76.0,8.75,12.5,193.0,451.95,386.83
2017,3,30,17,30,393.0,66.0,8.6,12.0,142.0,370.82,314.94
2017,3,30,17,45,280.0,51.5,8.5,12.0,97.0,265.28,219.87
2017,3,30,18,0,167.0,37.0,8.4,12.0,52.0,172.33,129.36
2017,3,30,18,15,83.5,18.5,8.25,11.5,26.0,80.8,0.0
2017,3,30,18,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,8.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,31,6,15,178.5,16.5,7.0,9.0,35.0,13.43,0.0
2017,3,31,6,30,357.0,33.0,7.3,9.0,70.0,27.28,17.48
2017,3,31,6,45,459.5,43.0,7.6,9.5,119.0,34.98,25.49
2017,3,31,7,0,562.0,53.0,7.9,10.0,168.0,42.59,32.77
2017,3,31,7,15,625.0,59.5,8.1,10.5,222.0,47.04,36.98
2017,3,31,7,30,688.0,66.0,8.3,11.0,276.0,51.47,40.98
2017,3,31,7,45,728.5,71.5,8.5,11.5,330.0,59.8,48.36
2017,3,31,8,0,769.0,77.0,8.7,12.0,384.0,63.44,51.4
2017,3,31,8,15,798.0,81.0,8.65,12.0,436.5,73.32,60.05
2017,3,31,8,30,827.0,85.0,8.6,12.0,489.0,135.03,77.48
2017,3,31,8,45,657.0,140.5,8.6,12.5,481.5,203.96,136.98
2017,3,31,9,0,487.0,196.0,8.6,13.0,474.0,253.7,187.15
2017,3,31,9,15,516.5,201.0,8.5,13.5,515.5,303.18,230.16
2017,3,31,9,30,546.0,206.0,8.4,14.0,557.0,355.86,276.31
2017,3,31,9,45,541.5,222.0,8.35,14.5,587.0,406.2,320.67
2017,3,31,10,0,537.0,238.0,8.3,15.0,617.0,455.58,363.08
2017,3,31,10,15,586.0,233.5,8.25,15.0,663.0,515.35,413.44
2017,3,31,10,30,635.0,229.0,8.2,15.0,709.0,581.57,468.21
2017,3,31,10,45,631.5,239.5,8.2,15.5,729.5,628.42,505.74
2017,3,31,11,0,628.0,250.0,8.2,16.0,750.0,673.47,540.96
2017,3,31,11,15,589.0,274.0,8.05,16.0,750.5,700.23,561.53
2017,3,31,11,30,550.0,298.0,7.9,16.0,751.0,724.6,579.66
2017,3,31,11,45,747.0,206.0,7.75,16.0,827.0,834.7,667.95
2017,3,31,12,0,944.0,114.0,7.6,16.0,903.0,932.96,741.32
2017,3,31,12,15,720.0,218.0,7.45,16.0,819.5,887.13,706.1
2017,3,31,12,30,496.0,322.0,7.3,16.0,736.0,803.84,638.08
2017,3,31,12,45,720.5,215.5,7.15,16.5,810.5,936.62,741.12
2017,3,31,13,0,945.0,109.0,7.0,17.0,885.0,1044.61,817.16
2017,3,31,13,15,940.5,108.0,6.95,17.0,867.5,1058.5,826.87
2017,3,31,13,30,936.0,107.0,6.9,17.0,850.0,1068.23,834.2
2017,3,31,13,45,705.5,196.5,6.85,17.0,747.0,965.03,760.29
2017,3,31,14,0,475.0,286.0,6.8,17.0,644.0,824.55,653.47
2017,3,31,14,15,470.5,275.5,6.75,17.0,618.0,812.8,646.28
2017,3,31,14,30,466.0,265.0,6.7,17.0,592.0,798.42,636.69
2017,3,31,14,45,509.0,235.0,6.7,17.0,574.5,808.14,646.95
2017,3,31,15,0,552.0,205.0,6.7,17.0,557.0,813.47,653.99
2017,3,31,15,15,551.0,188.0,6.55,17.0,519.5,785.94,634.63
2017,3,31,15,30,550.0,171.0,6.4,17.0,482.0,755.6,612.99
2017,3,31,15,45,679.0,127.0,6.3,17.0,477.5,822.67,665.61
2017,3,31,16,0,808.0,83.0,6.2,17.0,473.0,861.98,696.59
2017,3,31,16,15,778.0,79.0,6.05,16.5,421.0,805.36,656.22
2017,3,31,16,30,748.0,75.0,5.9,16.0,369.0,747.63,614.52
2017,3,31,16,45,703.0,70.0,5.8,15.5,315.0,680.95,564.78
2017,3,31,17,0,658.0,65.0,5.7,15.0,261.0,610.9,510.6
2017,3,31,17,15,593.0,58.0,5.55,14.5,208.5,525.76,441.84
2017,3,31,17,30,528.0,51.0,5.4,14.0,156.0,444.88,372.29
2017,3,31,17,45,417.5,41.0,5.3,13.5,108.5,337.66,278.03
2017,3,31,18,0,307.0,31.0,5.2,13.0,61.0,241.55,184.33
2017,3,31,18,15,153.5,15.5,5.1,13.0,30.5,114.01,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,6,15,132.0,19.0,2.25,11.5,33.5,14.79,0.0
2017,4,1,6,30,264.0,38.0,2.2,12.0,67.0,29.39,19.33
2017,4,1,6,45,358.5,51.0,2.2,12.5,113.5,39.18,28.99
2017,4,1,7,0,453.0,64.0,2.2,13.0,160.0,51.01,39.94
2017,4,1,7,15,518.0,73.0,2.25,13.0,211.5,56.96,45.52
2017,4,1,7,30,583.0,82.0,2.3,13.0,263.0,62.79,50.8
2017,4,1,7,45,633.5,80.0,2.35,13.5,309.0,60.03,48.18
2017,4,1,8,0,684.0,78.0,2.4,14.0,355.0,57.81,45.99
2017,4,1,8,15,710.5,91.0,2.35,14.5,411.5,74.12,51.13
2017,4,1,8,30,737.0,104.0,2.3,15.0,468.0,137.05,81.07
2017,4,1,8,45,589.5,157.5,2.3,15.5,466.5,207.22,139.87
2017,4,1,9,0,442.0,211.0,2.3,16.0,465.0,255.01,185.72
2017,4,1,9,15,430.0,233.0,2.25,16.0,495.5,302.47,226.71
2017,4,1,9,30,418.0,255.0,2.2,16.0,526.0,348.55,266.21
2017,4,1,9,45,458.5,254.5,2.15,16.5,567.5,397.66,305.94
2017,4,1,10,0,499.0,254.0,2.1,17.0,609.0,450.76,348.12
2017,4,1,10,15,693.0,183.5,2.1,17.5,698.5,533.31,412.15
2017,4,1,10,30,887.0,113.0,2.1,18.0,788.0,626.72,483.77
2017,4,1,10,45,726.0,196.0,2.1,18.5,760.0,651.89,500.85
2017,4,1,11,0,565.0,279.0,2.1,19.0,732.0,653.26,499.7
2017,4,1,11,15,573.0,278.5,2.15,19.0,745.5,692.6,529.08
2017,4,1,11,30,581.0,278.0,2.2,19.0,759.0,730.74,556.87
2017,4,1,11,45,524.5,301.5,2.3,19.5,738.0,736.65,559.66
2017,4,1,12,0,468.0,325.0,2.4,20.0,717.0,736.63,558.27
2017,4,1,12,15,457.0,333.5,2.45,20.0,716.5,757.81,573.38
2017,4,1,12,30,446.0,342.0,2.5,20.0,716.0,776.44,586.46
2017,4,1,12,45,456.5,330.0,2.65,20.0,709.5,793.28,599.82
2017,4,1,13,0,467.0,318.0,2.8,20.0,703.0,807.93,611.73
2017,4,1,13,15,454.5,317.5,2.85,20.0,686.5,809.0,612.98
2017,4,1,13,30,442.0,317.0,2.9,20.0,670.0,807.27,612.47
2017,4,1,13,45,430.5,315.0,3.0,20.0,650.0,802.36,610.17
2017,4,1,14,0,419.0,313.0,3.1,20.0,630.0,794.88,606.14
2017,4,1,14,15,415.5,301.0,3.15,20.0,604.5,782.83,599.12
2017,4,1,14,30,412.0,289.0,3.2,20.0,579.0,748.25,576.64
2017,4,1,14,45,623.0,197.0,3.25,20.0,609.0,888.42,682.3
2017,4,1,15,0,834.0,105.0,3.3,20.0,639.0,981.62,747.37
2017,4,1,15,15,816.5,102.0,3.3,19.5,596.0,948.77,727.23
2017,4,1,15,30,799.0,99.0,3.3,19.0,553.0,912.92,705.88
2017,4,1,15,45,769.0,98.0,3.35,19.0,504.5,865.01,674.7
2017,4,1,16,0,739.0,97.0,3.4,19.0,456.0,820.99,645.84
2017,4,1,16,15,707.0,92.0,3.45,18.5,405.5,763.67,607.76
2017,4,1,16,30,675.0,87.0,3.5,18.0,355.0,705.69,568.08
2017,4,1,16,45,613.0,84.5,3.55,17.5,301.0,626.54,510.74
2017,4,1,17,0,551.0,82.0,3.6,17.0,247.0,549.64,452.88
2017,4,1,17,15,484.0,72.5,3.55,16.5,197.0,464.38,384.42
2017,4,1,17,30,417.0,63.0,3.5,16.0,147.0,383.53,316.6
2017,4,1,17,45,310.5,49.5,3.5,15.5,102.0,279.05,226.89
2017,4,1,18,0,204.0,36.0,3.5,15.0,57.0,189.1,143.33
2017,4,1,18,15,102.0,18.0,3.45,14.5,28.5,89.77,0.0
2017,4,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,6,15,110.0,21.0,2.9,11.0,33.5,16.27,1.88
2017,4,2,6,30,220.0,42.0,2.9,11.0,67.0,32.23,22.05
2017,4,2,6,45,321.0,55.5,2.95,11.5,113.5,42.28,31.91
2017,4,2,7,0,422.0,69.0,3.0,12.0,160.0,52.2,41.19
2017,4,2,7,15,487.5,78.5,2.8,12.5,211.0,61.05,49.28
2017,4,2,7,30,553.0,88.0,2.6,13.0,262.0,67.08,54.62
2017,4,2,7,45,310.0,127.0,2.4,13.5,228.0,91.83,76.36
2017,4,2,8,0,67.0,166.0,2.2,14.0,194.0,121.25,101.73
2017,4,2,8,15,187.5,183.0,2.1,14.0,274.0,132.54,104.38
2017,4,2,8,30,308.0,200.0,2.0,14.0,354.0,167.88,123.04
2017,4,2,8,45,364.5,209.0,1.9,14.5,408.0,209.22,151.64
2017,4,2,9,0,421.0,218.0,1.8,15.0,462.0,255.77,187.48
2017,4,2,9,15,431.5,234.0,1.75,15.5,500.5,304.02,227.76
2017,4,2,9,30,442.0,250.0,1.7,16.0,539.0,353.57,268.79
2017,4,2,9,45,455.5,259.5,1.7,16.5,571.5,400.56,307.14
2017,4,2,10,0,469.0,269.0,1.7,17.0,604.0,448.68,345.41
2017,4,2,10,15,671.0,195.0,1.7,17.0,696.5,531.76,410.07
2017,4,2,10,30,873.0,121.0,1.7,17.0,789.0,626.06,482.75
2017,4,2,10,45,879.5,122.5,1.75,17.5,812.5,680.21,523.05
2017,4,2,11,0,886.0,124.0,1.8,18.0,836.0,732.67,561.23
2017,4,2,11,15,890.0,124.5,1.85,18.0,851.5,780.5,596.25
2017,4,2,11,30,894.0,125.0,1.9,18.0,867.0,825.94,627.27
2017,4,2,11,45,694.5,220.5,2.0,18.5,800.5,805.35,610.3
2017,4,2,12,0,495.0,316.0,2.1,19.0,734.0,751.38,568.64
2017,4,2,12,15,485.0,324.0,2.2,19.0,733.5,773.74,585.43
2017,4,2,12,30,475.0,332.0,2.3,19.0,733.0,793.51,599.68
2017,4,2,12,45,486.5,319.5,2.45,19.5,726.5,811.3,612.64
2017,4,2,13,0,498.0,307.0,2.6,20.0,720.0,826.82,624.04
2017,4,2,13,15,484.0,306.5,2.8,20.0,701.0,826.78,625.54
2017,4,2,13,30,470.0,306.0,3.0,20.0,682.0,823.81,625.11
2017,4,2,13,45,460.5,302.5,3.25,20.0,662.0,819.51,624.2
2017,4,2,14,0,451.0,299.0,3.5,20.0,642.0,812.57,621.38
2017,4,2,14,15,448.0,287.5,3.65,20.0,616.5,801.36,615.41
2017,4,2,14,30,445.0,276.0,3.8,20.0,591.0,787.57,607.64
2017,4,2,14,45,641.5,191.0,4.0,20.0,618.5,900.22,694.35
2017,4,2,15,0,838.0,106.0,4.2,20.0,646.0,986.09,756.13
2017,4,2,15,15,822.0,103.0,4.15,19.5,603.0,954.6,736.54
2017,4,2,15,30,806.0,100.0,4.1,19.0,560.0,920.02,715.53
2017,4,2,15,45,785.5,96.0,4.1,19.0,513.0,877.22,687.34
2017,4,2,16,0,765.0,92.0,4.1,19.0,466.0,832.12,657.14
2017,4,2,16,15,735.5,87.5,4.1,18.5,415.5,781.79,623.75
2017,4,2,16,30,706.0,83.0,4.1,18.0,365.0,725.58,585.04
2017,4,2,16,45,666.0,77.0,4.15,17.5,313.0,658.59,536.96
2017,4,2,17,0,626.0,71.0,4.2,17.0,261.0,592.45,487.62
2017,4,2,17,15,563.0,63.5,4.05,16.5,209.5,509.48,421.95
2017,4,2,17,30,500.0,56.0,3.9,16.0,158.0,430.53,355.58
2017,4,2,17,45,396.0,45.0,3.75,15.5,111.0,327.52,266.87
2017,4,2,18,0,292.0,34.0,3.6,15.0,64.0,234.81,180.41
2017,4,2,18,15,146.0,17.0,3.55,14.5,32.0,113.27,0.0
2017,4,2,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,6,15,186.0,19.5,4.6,9.5,41.5,15.78,3.56
2017,4,3,6,30,372.0,39.0,4.5,10.0,83.0,32.22,22.3
2017,4,3,6,45,483.5,47.5,4.4,10.5,135.0,38.52,28.75
2017,4,3,7,0,595.0,56.0,4.3,11.0,187.0,44.88,34.82
2017,4,3,7,15,655.5,62.0,4.2,11.5,242.0,48.9,38.57
2017,4,3,7,30,716.0,68.0,4.1,12.0,297.0,52.91,42.13
2017,4,3,7,45,763.0,71.5,4.0,12.5,354.0,59.81,48.15
2017,4,3,8,0,810.0,75.0,3.9,13.0,411.0,62.02,49.89
2017,4,3,8,15,837.5,78.5,3.75,13.0,464.0,76.13,50.08
2017,4,3,8,30,865.0,82.0,3.6,13.0,517.0,139.9,78.59
2017,4,3,8,45,885.0,85.0,3.45,13.5,566.5,205.42,126.61
2017,4,3,9,0,905.0,88.0,3.3,14.0,616.0,277.76,188.02
2017,4,3,9,15,918.5,90.0,3.25,14.0,660.0,343.62,247.42
2017,4,3,9,30,932.0,92.0,3.2,14.0,704.0,409.99,307.27
2017,4,3,9,45,938.5,95.5,3.2,14.5,741.5,474.94,364.28
2017,4,3,10,0,945.0,99.0,3.2,15.0,779.0,539.06,418.66
2017,4,3,10,15,952.5,100.5,3.2,15.0,810.0,600.92,470.2
2017,4,3,10,30,960.0,102.0,3.2,15.0,841.0,661.48,519.1
2017,4,3,10,45,964.0,103.5,3.2,15.5,864.0,718.25,562.64
2017,4,3,11,0,968.0,105.0,3.2,16.0,887.0,772.86,603.18
2017,4,3,11,15,780.0,196.5,3.15,16.0,834.5,775.39,602.39
2017,4,3,11,30,592.0,288.0,3.1,16.0,782.0,748.48,579.94
2017,4,3,11,45,596.0,287.5,3.1,16.5,788.0,782.46,604.04
2017,4,3,12,0,600.0,287.0,3.1,17.0,794.0,814.45,625.9
2017,4,3,12,15,558.5,304.5,3.1,17.0,776.5,820.83,629.6
2017,4,3,12,30,517.0,322.0,3.1,17.0,759.0,822.53,630.12
2017,4,3,12,45,524.5,312.0,3.15,17.5,752.0,839.79,642.14
2017,4,3,13,0,532.0,302.0,3.2,18.0,745.0,854.53,652.28
2017,4,3,13,15,533.0,294.5,3.3,18.0,730.5,862.75,659.3
2017,4,3,13,30,534.0,287.0,3.4,18.0,716.0,868.14,664.48
2017,4,3,13,45,742.5,193.5,3.55,18.0,770.5,998.01,759.36
2017,4,3,14,0,951.0,100.0,3.7,18.0,825.0,1092.75,824.46
2017,4,3,14,15,942.0,98.5,3.75,17.5,792.5,1084.59,821.33
2017,4,3,14,30,933.0,97.0,3.8,17.0,760.0,1072.28,816.47
2017,4,3,14,45,921.5,95.0,3.9,17.0,721.0,1052.86,805.72
2017,4,3,15,0,910.0,93.0,4.0,17.0,682.0,1029.63,792.41
2017,4,3,15,15,895.0,90.5,4.1,17.0,637.5,998.76,773.76
2017,4,3,15,30,880.0,88.0,4.2,17.0,593.0,964.62,752.69
2017,4,3,15,45,858.5,85.0,4.3,17.0,543.0,931.04,731.79
2017,4,3,16,0,837.0,82.0,4.4,17.0,493.0,884.25,701.26
2017,4,3,16,15,808.5,78.0,4.55,16.5,440.5,827.96,664.79
2017,4,3,16,30,780.0,74.0,4.7,16.0,388.0,770.41,626.03
2017,4,3,16,45,732.5,70.5,4.85,15.5,332.5,697.38,573.74
2017,4,3,17,0,685.0,67.0,5.0,15.0,277.0,630.86,524.28
2017,4,3,17,15,621.5,60.5,4.9,14.0,223.0,546.26,457.96
2017,4,3,17,30,558.0,54.0,4.8,13.0,169.0,465.64,390.16
2017,4,3,17,45,445.0,44.5,4.7,12.5,119.5,356.08,294.58
2017,4,3,18,0,332.0,35.0,4.6,12.0,70.0,257.31,202.06
2017,4,3,18,15,166.0,17.5,4.5,11.5,35.0,124.45,11.26
2017,4,3,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.0,1.95,9.5,5.0,0.0,0.0
2017,4,4,6,0,0.0,10.0,1.9,10.0,10.0,8.54,0.0
2017,4,4,6,15,126.5,26.5,1.95,10.0,42.0,20.47,7.98
2017,4,4,6,30,253.0,43.0,2.0,10.0,74.0,33.02,23.19
2017,4,4,6,45,327.0,57.5,2.15,10.5,118.0,43.69,33.44
2017,4,4,7,0,401.0,72.0,2.3,11.0,162.0,54.11,43.15
2017,4,4,7,15,451.5,84.0,2.4,11.0,210.0,62.33,50.76
2017,4,4,7,30,502.0,96.0,2.5,11.0,258.0,70.31,57.95
2017,4,4,7,45,559.0,97.0,2.6,11.5,307.0,71.48,58.78
2017,4,4,8,0,616.0,98.0,2.7,12.0,356.0,70.79,57.88
2017,4,4,8,15,642.0,105.0,2.75,12.5,404.0,85.19,59.24
