Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,8,30,668.0,112.0,2.8,13.0,452.0,139.42,85.62
2017,4,4,8,45,527.5,171.5,2.85,13.5,455.5,207.57,144.0
2017,4,4,9,0,387.0,231.0,2.9,14.0,459.0,260.03,193.63
2017,4,4,9,15,538.5,196.0,2.85,14.0,538.5,308.02,230.2
2017,4,4,9,30,690.0,161.0,2.8,14.0,618.0,375.47,284.8
2017,4,4,9,45,772.0,138.5,2.8,14.5,675.5,441.06,339.58
2017,4,4,10,0,854.0,116.0,2.8,15.0,733.0,510.67,396.86
2017,4,4,10,15,863.0,118.0,2.75,15.0,763.5,568.87,444.99
2017,4,4,10,30,872.0,120.0,2.7,15.0,794.0,625.98,490.77
2017,4,4,10,45,704.5,207.5,2.7,15.5,762.5,649.14,506.86
2017,4,4,11,0,537.0,295.0,2.7,16.0,731.0,648.06,503.71
2017,4,4,11,15,710.5,211.5,2.7,16.0,800.0,737.87,573.11
2017,4,4,11,30,884.0,128.0,2.7,16.0,869.0,821.48,635.29
2017,4,4,11,45,703.5,225.5,2.7,16.0,818.0,817.43,629.58
2017,4,4,12,0,523.0,323.0,2.7,16.0,767.0,781.6,600.32
2017,4,4,12,15,480.0,337.0,2.75,16.0,744.5,780.93,599.88
2017,4,4,12,30,437.0,351.0,2.8,16.0,722.0,775.68,595.8
2017,4,4,12,45,491.0,328.5,2.85,16.0,741.5,823.63,631.87
2017,4,4,13,0,545.0,306.0,2.9,16.0,761.0,870.78,666.75
2017,4,4,13,15,460.0,331.5,2.95,15.5,711.0,827.05,635.71
2017,4,4,13,30,375.0,357.0,3.0,15.0,661.0,761.87,589.87
2017,4,4,13,45,285.0,365.0,3.15,15.0,591.5,687.83,535.91
2017,4,4,14,0,195.0,373.0,3.3,15.0,522.0,589.9,463.14
2017,4,4,14,15,312.5,329.0,3.35,15.0,557.5,687.21,540.39
2017,4,4,14,30,430.0,285.0,3.4,15.0,593.0,780.5,612.28
2017,4,4,14,45,425.0,270.0,3.5,15.0,560.5,758.64,597.61
2017,4,4,15,0,420.0,255.0,3.6,15.0,528.0,734.44,581.97
2017,4,4,15,15,484.0,215.5,3.5,14.5,510.0,748.58,596.92
2017,4,4,15,30,548.0,176.0,3.4,14.0,492.0,756.32,607.0
2017,4,4,15,45,571.0,152.5,3.35,14.0,457.5,746.92,601.48
2017,4,4,16,0,594.0,129.0,3.3,14.0,423.0,725.44,587.07
2017,4,4,16,15,481.5,136.0,3.15,14.0,357.5,607.78,498.23
2017,4,4,16,30,369.0,143.0,3.0,14.0,292.0,505.78,417.83
2017,4,4,16,45,334.0,129.5,2.9,14.0,250.5,430.62,358.99
2017,4,4,17,0,299.0,116.0,2.8,14.0,209.0,376.38,314.86
2017,4,4,17,15,265.0,97.0,2.65,13.5,168.0,317.72,266.3
2017,4,4,17,30,231.0,78.0,2.5,13.0,127.0,261.44,218.08
2017,4,4,17,45,179.5,58.5,2.35,13.0,90.0,196.43,160.65
2017,4,4,18,0,128.0,39.0,2.2,13.0,53.0,135.94,104.83
2017,4,4,18,15,64.0,19.5,2.25,12.5,26.5,64.68,11.81
2017,4,4,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,0.65,11.0,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,0.7,11.0,8.0,6.83,0.0
2017,4,5,6,15,43.0,27.0,0.7,11.0,33.0,21.52,9.9
2017,4,5,6,30,86.0,46.0,0.7,11.0,58.0,35.88,25.75
2017,4,5,6,45,119.5,68.0,0.75,11.5,91.5,51.9,40.69
2017,4,5,7,0,153.0,90.0,0.8,12.0,125.0,67.58,55.03
2017,4,5,7,15,172.0,112.5,0.8,12.5,161.5,83.11,68.92
2017,4,5,7,30,191.0,135.0,0.8,13.0,198.0,98.24,82.11
2017,4,5,7,45,213.0,153.5,0.85,13.5,234.5,107.09,89.52
2017,4,5,8,0,235.0,172.0,0.9,14.0,271.0,118.17,98.71
2017,4,5,8,15,422.5,151.5,0.85,14.5,357.0,110.75,82.05
2017,4,5,8,30,610.0,131.0,0.8,15.0,443.0,148.64,94.18
2017,4,5,8,45,577.5,157.0,0.75,15.5,475.0,207.51,139.54
2017,4,5,9,0,545.0,183.0,0.7,16.0,507.0,260.29,184.27
2017,4,5,9,15,416.5,240.0,0.65,16.0,497.5,305.12,226.46
2017,4,5,9,30,288.0,297.0,0.6,16.0,488.0,334.6,254.24
2017,4,5,9,45,375.0,287.0,0.55,16.5,550.5,387.81,294.32
2017,4,5,10,0,462.0,277.0,0.5,17.0,613.0,452.29,342.39
2017,4,5,10,15,415.5,309.5,0.6,17.0,621.0,487.06,369.71
2017,4,5,10,30,369.0,342.0,0.7,17.0,629.0,512.98,389.87
2017,4,5,10,45,396.0,341.0,0.8,17.5,657.0,556.03,421.78
2017,4,5,11,0,423.0,340.0,0.9,18.0,685.0,607.15,458.6
2017,4,5,11,15,431.5,342.5,1.0,18.0,700.5,643.82,485.41
2017,4,5,11,30,440.0,345.0,1.1,18.0,716.0,679.84,511.65
2017,4,5,11,45,381.0,373.5,1.25,18.5,696.5,672.83,506.04
2017,4,5,12,0,322.0,402.0,1.4,19.0,677.0,670.23,503.36
2017,4,5,12,15,328.0,400.0,1.45,19.0,680.0,691.79,519.2
2017,4,5,12,30,334.0,398.0,1.5,19.0,683.0,712.15,533.95
2017,4,5,12,45,317.5,398.0,1.55,19.0,667.0,711.81,533.93
2017,4,5,13,0,301.0,398.0,1.6,19.0,651.0,709.11,532.49
2017,4,5,13,15,220.5,399.0,1.65,18.5,582.5,622.35,471.86
2017,4,5,13,30,140.0,400.0,1.7,18.0,514.0,550.72,420.55
2017,4,5,13,45,228.0,376.0,1.75,18.0,555.0,620.23,474.82
2017,4,5,14,0,316.0,352.0,1.8,18.0,596.0,710.83,541.73
2017,4,5,14,15,356.0,325.5,1.85,17.5,589.5,726.91,555.95
2017,4,5,14,30,396.0,299.0,1.9,17.0,583.0,740.43,569.22
2017,4,5,14,45,351.0,292.5,1.95,17.0,534.5,688.23,532.6
2017,4,5,15,0,306.0,286.0,2.0,17.0,486.0,635.32,495.35
2017,4,5,15,15,289.0,268.5,2.0,16.5,447.5,596.81,469.55
2017,4,5,15,30,272.0,251.0,2.0,16.0,409.0,557.39,442.49
2017,4,5,15,45,308.5,222.0,2.0,16.0,386.5,553.33,442.39
2017,4,5,16,0,345.0,193.0,2.0,16.0,364.0,545.46,439.1
2017,4,5,16,15,257.0,181.0,1.9,15.5,301.0,446.14,362.64
2017,4,5,16,30,169.0,169.0,1.8,15.0,238.0,334.8,274.87
2017,4,5,16,45,150.0,149.0,1.75,14.5,204.0,292.71,242.08
2017,4,5,17,0,131.0,129.0,1.7,14.0,170.0,251.69,208.9
2017,4,5,17,15,114.0,106.0,1.6,13.5,137.0,209.03,173.43
2017,4,5,17,30,97.0,83.0,1.5,13.0,104.0,167.2,137.64
2017,4,5,17,45,70.5,61.0,1.4,13.0,74.0,121.89,97.72
2017,4,5,18,0,44.0,39.0,1.3,13.0,44.0,77.82,57.99
2017,4,5,18,15,22.0,19.5,1.2,13.0,22.0,36.49,8.09
2017,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,6,6,15,0.0,0.5,2.8,12.5,0.5,0.41,0.0
2017,4,6,6,30,0.0,1.0,3.1,13.0,1.0,0.82,0.0
2017,4,6,6,45,0.0,2.0,3.4,13.5,2.0,1.64,0.0
2017,4,6,7,0,0.0,3.0,3.7,14.0,3.0,2.46,0.0
2017,4,6,7,15,0.0,4.5,3.85,14.0,4.5,3.7,0.0
2017,4,6,7,30,0.0,6.0,4.0,14.0,6.0,4.93,0.0
2017,4,6,7,45,0.0,7.0,4.2,14.5,7.0,5.76,0.0
2017,4,6,8,0,0.0,8.0,4.4,15.0,8.0,6.59,0.22
2017,4,6,8,15,0.0,47.0,4.55,15.0,47.0,38.9,27.45
2017,4,6,8,30,0.0,86.0,4.7,15.0,86.0,71.46,54.76
2017,4,6,8,45,0.0,58.0,4.9,15.0,58.0,48.1,34.97
2017,4,6,9,0,0.0,30.0,5.1,15.0,30.0,24.84,15.31
2017,4,6,9,15,93.0,172.0,5.35,15.0,234.0,164.72,128.55
2017,4,6,9,30,186.0,314.0,5.6,15.0,438.0,311.53,245.63
2017,4,6,9,45,93.0,235.5,5.85,15.5,298.0,231.26,183.16
2017,4,6,10,0,0.0,157.0,6.1,16.0,158.0,130.06,101.62
2017,4,6,10,15,5.0,195.0,6.35,16.0,199.5,164.31,129.4
2017,4,6,10,30,10.0,233.0,6.6,16.0,241.0,199.6,157.8
2017,4,6,10,45,10.0,233.5,6.9,16.0,241.5,201.47,159.18
2017,4,6,11,0,10.0,234.0,7.2,16.0,242.0,203.25,160.54
2017,4,6,11,15,25.5,298.5,7.4,16.0,319.5,278.8,221.26
2017,4,6,11,30,41.0,363.0,7.6,16.0,397.0,353.16,280.33
2017,4,6,11,45,41.5,365.0,7.8,16.0,400.0,360.87,286.4
2017,4,6,12,0,42.0,367.0,8.0,16.0,403.0,368.45,292.48
2017,4,6,12,15,41.0,366.5,8.1,15.5,402.0,372.14,296.01
2017,4,6,12,30,40.0,366.0,8.2,15.0,401.0,375.53,299.35
2017,4,6,12,45,20.0,198.5,8.3,15.0,216.0,198.57,157.82
2017,4,6,13,0,0.0,31.0,8.4,15.0,31.0,25.83,15.77
2017,4,6,13,15,0.0,30.0,8.35,14.5,30.0,24.98,15.14
2017,4,6,13,30,0.0,29.0,8.3,14.0,29.0,24.14,14.49
2017,4,6,13,45,0.0,48.0,8.3,14.0,48.0,39.97,27.71
2017,4,6,14,0,0.0,67.0,8.3,14.0,67.0,55.82,40.95
2017,4,6,14,15,0.0,64.0,8.35,14.0,64.0,53.28,38.9
2017,4,6,14,30,0.0,61.0,8.4,14.0,61.0,50.75,36.86
2017,4,6,14,45,0.0,58.0,8.45,14.0,58.0,48.21,34.82
2017,4,6,15,0,0.0,55.0,8.5,14.0,55.0,45.68,32.79
2017,4,6,15,15,36.0,154.0,8.55,13.5,175.5,180.06,146.97
2017,4,6,15,30,72.0,253.0,8.6,13.0,296.0,326.66,269.66
2017,4,6,15,45,36.0,140.0,8.65,13.0,161.5,166.22,136.32
2017,4,6,16,0,0.0,27.0,8.7,13.0,27.0,22.31,13.42
2017,4,6,16,15,0.0,17.0,8.7,13.0,17.0,14.03,6.38
2017,4,6,16,30,0.0,7.0,8.7,13.0,7.0,5.76,0.0
2017,4,6,16,45,0.0,6.0,8.7,13.0,6.0,4.94,0.0
2017,4,6,17,0,0.0,5.0,8.7,13.0,5.0,4.11,0.0
2017,4,6,17,15,0.0,4.0,9.0,12.5,4.0,3.28,0.0
2017,4,6,17,30,0.0,3.0,9.3,12.0,3.0,2.46,0.0
2017,4,6,17,45,0.0,2.0,9.65,12.0,2.0,1.64,0.0
2017,4,6,18,0,0.0,1.0,10.0,12.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,10.3,12.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,12.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,12.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,3.1,12.0,1.0,0.0,0.0
2017,4,7,6,0,0.0,2.0,3.1,12.0,2.0,1.71,0.0
2017,4,7,6,15,0.0,8.5,3.1,12.0,8.5,6.98,0.0
2017,4,7,6,30,0.0,15.0,3.1,12.0,15.0,12.33,5.18
2017,4,7,6,45,0.0,23.5,3.1,12.5,23.5,19.36,11.65
2017,4,7,7,0,0.0,32.0,3.1,13.0,32.0,26.4,18.1
2017,4,7,7,15,0.0,41.0,3.1,13.0,41.0,33.87,24.89
2017,4,7,7,30,0.0,50.0,3.1,13.0,50.0,41.35,31.61
2017,4,7,7,45,0.0,93.0,3.15,13.0,93.0,75.6,62.08
2017,4,7,8,0,0.0,136.0,3.2,13.0,136.0,107.0,89.57
2017,4,7,8,15,0.0,134.5,3.25,13.0,134.5,107.24,85.48
2017,4,7,8,30,0.0,133.0,3.3,13.0,133.0,107.5,85.41
2017,4,7,8,45,23.5,191.5,3.35,13.5,205.5,155.67,123.84
2017,4,7,9,0,47.0,250.0,3.4,14.0,278.0,202.32,160.43
2017,4,7,9,15,58.0,275.0,3.45,14.0,312.0,230.64,182.9
2017,4,7,9,30,69.0,300.0,3.5,14.0,346.0,260.95,207.04
2017,4,7,9,45,60.0,309.5,3.6,14.0,351.0,273.22,217.07
2017,4,7,10,0,51.0,319.0,3.7,14.0,356.0,284.23,225.92
2017,4,7,10,15,35.5,302.0,3.75,14.0,328.5,269.3,214.03
2017,4,7,10,30,20.0,285.0,3.8,14.0,301.0,248.35,197.19
2017,4,7,10,45,43.5,333.0,3.9,14.5,369.0,311.16,246.71
2017,4,7,11,0,67.0,381.0,4.0,15.0,437.0,374.9,296.02
2017,4,7,11,15,133.0,402.5,4.05,15.0,515.0,459.17,361.98
2017,4,7,11,30,199.0,424.0,4.1,15.0,593.0,542.54,426.34
2017,4,7,11,45,266.0,413.5,4.2,15.0,641.5,614.4,481.7
2017,4,7,12,0,333.0,403.0,4.3,15.0,690.0,679.87,532.09
2017,4,7,12,15,295.5,412.5,4.35,15.0,667.0,673.88,526.87
2017,4,7,12,30,258.0,422.0,4.4,15.0,644.0,664.51,519.43
2017,4,7,12,45,285.5,410.5,4.5,15.0,654.0,692.87,542.06
2017,4,7,13,0,313.0,399.0,4.6,15.0,664.0,720.65,564.11
2017,4,7,13,15,185.5,384.0,4.65,15.0,540.5,570.86,450.24
2017,4,7,13,30,58.0,369.0,4.7,15.0,417.0,413.75,327.24
2017,4,7,13,45,158.0,369.0,4.8,15.0,493.5,540.49,429.17
2017,4,7,14,0,258.0,369.0,4.9,15.0,570.0,668.94,529.26
2017,4,7,14,15,229.5,357.0,4.95,14.5,530.5,609.89,485.85
2017,4,7,14,30,201.0,345.0,5.0,14.0,491.0,571.11,457.69
2017,4,7,14,45,268.0,314.0,5.05,14.0,497.5,627.65,504.35
2017,4,7,15,0,335.0,283.0,5.1,14.0,504.0,659.01,531.7
2017,4,7,15,15,242.0,274.5,5.2,14.0,428.5,556.25,451.53
2017,4,7,15,30,149.0,266.0,5.3,14.0,353.0,435.4,355.63
2017,4,7,15,45,146.5,243.0,5.4,14.0,322.5,406.2,333.92
2017,4,7,16,0,144.0,220.0,5.5,14.0,292.0,376.29,311.07
2017,4,7,16,15,72.0,167.0,5.55,14.0,203.0,230.66,190.86
2017,4,7,16,30,0.0,114.0,5.6,14.0,114.0,99.94,79.44
2017,4,7,16,45,0.0,97.5,5.7,14.0,97.5,84.99,67.05
2017,4,7,17,0,0.0,81.0,5.8,14.0,81.0,69.98,54.37
2017,4,7,17,15,0.0,65.5,5.7,13.5,65.5,55.95,42.43
2017,4,7,17,30,0.0,50.0,5.6,13.0,50.0,41.81,30.21
2017,4,7,17,45,0.0,35.5,5.55,13.0,35.5,29.34,19.22
2017,4,7,18,0,0.0,21.0,5.5,13.0,21.0,17.31,8.56
2017,4,7,18,15,0.0,10.5,5.45,12.5,10.5,8.63,0.0
2017,4,7,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,5,45,40.0,8.0,3.95,8.5,10.0,6.83,0.0
2017,4,8,6,0,80.0,16.0,4.0,9.0,20.0,12.44,0.0
2017,4,8,6,15,206.5,32.0,4.25,9.0,58.0,24.76,14.59
2017,4,8,6,30,333.0,48.0,4.5,9.0,96.0,36.95,27.14
2017,4,8,6,45,175.5,68.0,4.8,9.5,94.5,51.39,40.67
2017,4,8,7,0,18.0,88.0,5.1,10.0,93.0,68.85,56.69
2017,4,8,7,15,28.0,109.0,5.15,10.0,118.0,82.38,69.04
2017,4,8,7,30,38.0,130.0,5.2,10.0,143.0,97.12,82.25
2017,4,8,7,45,19.0,82.0,5.3,10.0,88.5,66.15,54.26
2017,4,8,8,0,0.0,34.0,5.4,10.0,34.0,28.09,19.81
2017,4,8,8,15,0.0,93.0,5.4,10.0,93.0,76.7,60.51
2017,4,8,8,30,0.0,152.0,5.4,10.0,152.0,121.5,98.35
2017,4,8,8,45,162.5,203.0,5.45,10.0,301.5,179.1,139.03
2017,4,8,9,0,325.0,254.0,5.5,10.0,451.0,263.18,202.7
2017,4,8,9,15,545.5,204.0,5.5,10.0,562.0,318.01,243.43
2017,4,8,9,30,766.0,154.0,5.5,10.0,673.0,399.54,309.84
2017,4,8,9,45,799.5,147.0,5.5,10.0,714.0,462.19,365.79
2017,4,8,10,0,833.0,140.0,5.5,10.0,755.0,523.73,419.95
2017,4,8,10,15,451.5,251.5,5.5,10.0,586.5,460.52,373.27
2017,4,8,10,30,70.0,363.0,5.5,10.0,418.0,345.27,279.24
2017,4,8,10,45,322.5,326.0,5.55,10.0,591.0,495.85,403.26
2017,4,8,11,0,575.0,289.0,5.6,10.0,764.0,669.34,542.45
2017,4,8,11,15,729.5,217.0,5.6,10.0,831.0,757.16,613.2
2017,4,8,11,30,884.0,145.0,5.6,10.0,898.0,845.68,683.28
2017,4,8,11,45,703.0,237.5,5.7,10.5,840.0,827.64,665.97
2017,4,8,12,0,522.0,330.0,5.8,11.0,782.0,786.17,630.02
2017,4,8,12,15,512.5,332.0,5.85,11.0,775.5,804.12,644.18
2017,4,8,12,30,503.0,334.0,5.9,11.0,769.0,819.25,655.91
2017,4,8,12,45,506.0,328.5,6.0,11.0,761.5,836.23,669.67
2017,4,8,13,0,509.0,323.0,6.1,11.0,754.0,850.71,681.6
2017,4,8,13,15,358.0,363.5,6.1,11.0,663.5,739.2,594.28
2017,4,8,13,30,207.0,404.0,6.1,11.0,573.0,620.35,499.66
2017,4,8,13,45,361.0,342.5,6.1,11.0,627.5,737.86,596.05
2017,4,8,14,0,515.0,281.0,6.1,11.0,682.0,855.18,689.7
2017,4,8,14,15,673.5,210.0,6.05,11.0,712.5,952.01,765.96
2017,4,8,14,30,832.0,139.0,6.0,11.0,743.0,1026.55,821.4
2017,4,8,14,45,826.0,133.0,6.0,11.0,706.5,1008.86,809.6
2017,4,8,15,0,820.0,127.0,6.0,11.0,670.0,987.41,795.66
2017,4,8,15,15,802.5,123.5,5.9,11.0,626.0,953.91,772.2
2017,4,8,15,30,785.0,120.0,5.8,11.0,582.0,924.06,751.51
2017,4,8,15,45,765.5,114.5,5.75,11.0,534.0,880.77,720.86
2017,4,8,16,0,746.0,109.0,5.7,11.0,486.0,835.25,688.25
2017,4,8,16,15,714.0,103.5,5.55,10.5,434.5,776.95,646.05
2017,4,8,16,30,682.0,98.0,5.4,10.0,383.0,717.96,602.46
2017,4,8,16,45,639.0,91.5,5.3,10.0,329.5,648.78,548.72
2017,4,8,17,0,596.0,85.0,5.2,10.0,276.0,580.65,494.41
2017,4,8,17,15,532.0,76.5,4.9,9.5,223.5,497.06,424.65
2017,4,8,17,30,468.0,68.0,4.6,9.0,171.0,417.45,355.72
2017,4,8,17,45,371.0,55.5,4.35,9.0,123.5,317.19,266.76
2017,4,8,18,0,274.0,43.0,4.1,9.0,76.0,230.78,186.87
2017,4,8,18,15,137.0,21.5,4.0,8.5,38.0,114.54,62.2
2017,4,8,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,9,5,45,19.0,7.5,2.45,7.5,8.5,6.4,0.0
2017,4,9,6,0,38.0,15.0,2.4,8.0,17.0,12.0,0.0
2017,4,9,6,15,122.5,37.5,2.45,8.0,53.5,28.96,18.59
2017,4,9,6,30,207.0,60.0,2.5,8.0,90.0,45.5,34.98
2017,4,9,6,45,295.5,76.0,2.65,8.5,138.5,56.7,45.68
2017,4,9,7,0,384.0,92.0,2.8,9.0,187.0,67.88,56.07
2017,4,9,7,15,293.0,114.0,2.65,9.5,196.5,83.25,69.94
2017,4,9,7,30,202.0,136.0,2.5,10.0,206.0,96.32,81.44
2017,4,9,7,45,400.5,134.0,2.45,10.5,301.5,93.0,78.12
2017,4,9,8,0,599.0,132.0,2.4,11.0,397.0,94.58,79.14
2017,4,9,8,15,631.5,139.5,2.2,11.0,447.5,114.03,80.82
2017,4,9,8,30,664.0,147.0,2.0,11.0,498.0,168.85,109.76
2017,4,9,8,45,477.0,205.0,1.8,11.5,469.0,225.29,161.12
2017,4,9,9,0,290.0,263.0,1.6,12.0,440.0,261.45,198.87
2017,4,9,9,15,346.0,269.0,1.55,12.0,495.0,307.49,235.64
2017,4,9,9,30,402.0,275.0,1.5,12.0,550.0,360.05,278.11
2017,4,9,9,45,593.5,223.0,1.45,12.5,652.0,432.43,333.91
2017,4,9,10,0,785.0,171.0,1.4,13.0,754.0,525.27,405.71
2017,4,9,10,15,690.0,215.5,1.6,13.0,743.0,561.26,436.41
2017,4,9,10,30,595.0,260.0,1.8,13.0,732.0,584.0,455.93
2017,4,9,10,45,587.0,278.0,2.0,13.5,754.5,631.97,492.66
2017,4,9,11,0,579.0,296.0,2.2,14.0,777.0,678.07,526.94
2017,4,9,11,15,712.5,234.0,2.35,14.0,836.5,759.51,589.59
2017,4,9,11,30,846.0,172.0,2.5,14.0,896.0,840.75,651.33
2017,4,9,11,45,857.0,167.0,2.7,14.0,905.5,883.7,682.04
2017,4,9,12,0,868.0,162.0,2.9,14.0,915.0,924.26,711.26
2017,4,9,12,15,868.0,162.0,2.95,14.0,914.5,957.13,733.98
2017,4,9,12,30,868.0,162.0,3.0,14.0,914.0,986.62,754.43
2017,4,9,12,45,855.5,167.5,3.15,14.0,901.5,1006.12,769.0
2017,4,9,13,0,843.0,173.0,3.3,14.0,889.0,1021.5,780.96
2017,4,9,13,15,838.0,171.5,3.35,14.0,872.0,1033.24,789.78
2017,4,9,13,30,833.0,170.0,3.4,14.0,855.0,1041.03,796.1
2017,4,9,13,45,830.0,165.5,3.5,14.0,831.5,1043.83,799.63
2017,4,9,14,0,827.0,161.0,3.6,14.0,808.0,1042.66,800.63
2017,4,9,14,15,816.5,158.5,3.65,14.0,775.5,1031.98,794.89
2017,4,9,14,30,806.0,156.0,3.7,14.0,743.0,1017.45,786.69
2017,4,9,14,45,712.0,172.0,3.75,14.0,671.0,945.2,738.06
2017,4,9,15,0,618.0,188.0,3.8,14.0,599.0,861.68,680.77
2017,4,9,15,15,584.0,191.0,3.85,13.5,559.5,814.11,649.82
2017,4,9,15,30,550.0,194.0,3.9,13.0,520.0,774.47,623.24
2017,4,9,15,45,635.0,157.0,3.95,13.0,503.5,806.94,650.44
2017,4,9,16,0,720.0,120.0,4.0,13.0,487.0,823.94,665.08
2017,4,9,16,15,688.0,114.0,4.0,12.5,435.0,765.78,624.56
2017,4,9,16,30,656.0,108.0,4.0,12.0,383.0,706.93,582.95
2017,4,9,16,45,612.0,100.0,4.0,12.0,330.0,636.06,529.63
2017,4,9,17,0,568.0,92.0,4.0,12.0,277.0,566.39,475.23
2017,4,9,17,15,506.0,82.0,3.85,11.5,224.5,483.66,407.9
2017,4,9,17,30,444.0,72.0,3.7,11.0,172.0,402.39,339.26
2017,4,9,17,45,353.5,58.0,3.55,10.5,124.0,309.1,258.0
2017,4,9,18,0,263.0,44.0,3.4,10.0,76.0,225.19,181.86
2017,4,9,18,15,148.0,26.0,3.3,9.5,42.5,127.82,75.25
2017,4,9,18,30,33.0,8.0,3.2,9.0,9.0,21.08,0.0
2017,4,9,18,45,16.5,4.0,3.1,9.0,4.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,12.0,1.85,9.5,12.0,10.24,0.0
2017,4,10,6,0,0.0,24.0,1.8,10.0,24.0,18.87,0.0
2017,4,10,6,15,157.5,38.5,1.9,10.0,62.5,29.48,19.22
2017,4,10,6,30,315.0,53.0,2.0,10.0,101.0,40.51,30.37
2017,4,10,6,45,402.0,63.5,2.1,10.5,149.5,48.22,37.79
2017,4,10,7,0,489.0,74.0,2.2,11.0,198.0,57.84,46.66
2017,4,10,7,15,363.0,104.5,2.2,11.0,208.0,75.31,62.43
2017,4,10,7,30,237.0,135.0,2.2,11.0,218.0,96.06,80.89
2017,4,10,7,45,193.5,162.0,2.25,11.5,237.0,116.05,98.18
2017,4,10,8,0,150.0,189.0,2.3,12.0,256.0,131.85,111.51
2017,4,10,8,15,137.0,212.0,2.15,12.0,279.0,150.93,119.57
2017,4,10,8,30,124.0,235.0,2.0,12.0,302.0,179.14,139.72
2017,4,10,8,45,329.5,214.5,1.9,12.5,412.5,210.76,155.22
2017,4,10,9,0,535.0,194.0,1.8,13.0,523.0,268.63,194.88
2017,4,10,9,15,485.5,230.5,1.65,13.0,544.5,320.33,241.03
2017,4,10,9,30,436.0,267.0,1.5,13.0,566.0,366.23,281.14
2017,4,10,9,45,478.5,264.0,1.4,13.5,608.0,415.63,320.75
2017,4,10,10,0,521.0,261.0,1.3,14.0,650.0,469.05,362.59
2017,4,10,10,15,488.0,287.0,1.3,14.0,662.5,508.62,394.02
2017,4,10,10,30,455.0,313.0,1.3,14.0,675.0,544.14,421.32
2017,4,10,10,45,492.5,310.5,1.35,14.5,712.5,597.99,461.39
2017,4,10,11,0,530.0,308.0,1.4,15.0,750.0,654.13,502.15
2017,4,10,11,15,427.5,355.0,1.45,15.0,716.0,650.5,498.28
2017,4,10,11,30,325.0,402.0,1.5,15.0,682.0,630.51,482.73
2017,4,10,11,45,235.0,419.5,1.6,15.5,623.0,581.73,446.19
2017,4,10,12,0,145.0,437.0,1.7,16.0,564.0,535.49,410.64
2017,4,10,12,15,339.0,383.0,1.8,16.0,678.0,682.98,522.9
2017,4,10,12,30,533.0,329.0,1.9,16.0,792.0,841.4,637.4
2017,4,10,12,45,702.5,234.5,2.05,16.0,838.0,935.09,706.18
2017,4,10,13,0,872.0,140.0,2.2,16.0,884.0,1002.3,752.18
2017,4,10,13,15,867.5,139.0,2.35,16.0,867.0,1014.64,761.86
2017,4,10,13,30,863.0,138.0,2.5,16.0,850.0,1037.07,778.99
2017,4,10,13,45,857.5,136.0,2.65,16.0,826.0,1039.74,782.99
2017,4,10,14,0,852.0,134.0,2.8,16.0,802.0,1038.41,784.62
2017,4,10,14,15,842.5,132.0,2.95,15.5,770.5,1029.07,782.45
2017,4,10,14,30,833.0,130.0,3.1,15.0,739.0,1015.87,777.74
2017,4,10,14,45,705.0,166.5,3.3,15.0,663.5,931.11,722.25
2017,4,10,15,0,577.0,203.0,3.5,15.0,588.0,827.91,652.05
2017,4,10,15,15,585.5,184.5,3.65,14.5,553.0,815.75,647.77
2017,4,10,15,30,594.0,166.0,3.8,14.0,518.0,792.44,634.36
2017,4,10,15,45,665.0,136.0,4.0,14.0,500.5,810.75,650.82
2017,4,10,16,0,736.0,106.0,4.2,14.0,483.0,820.29,660.6
2017,4,10,16,15,579.0,123.0,4.15,13.5,401.0,680.47,557.76
2017,4,10,16,30,422.0,140.0,4.1,13.0,319.0,541.14,449.93
2017,4,10,16,45,389.0,128.0,4.1,13.0,275.5,484.85,406.0
2017,4,10,17,0,356.0,116.0,4.1,13.0,232.0,429.91,361.51
2017,4,10,17,15,322.0,98.5,3.95,12.5,189.0,369.49,311.66
2017,4,10,17,30,288.0,81.0,3.8,12.0,146.0,311.31,261.95
2017,4,10,17,45,238.5,62.5,3.65,12.0,107.0,245.24,203.45
2017,4,10,18,0,189.0,44.0,3.5,12.0,68.0,183.87,147.25
2017,4,10,18,15,94.5,27.0,3.35,11.5,39.0,92.66,56.04
2017,4,10,18,30,0.0,10.0,3.2,11.0,10.0,8.54,0.0
2017,4,10,18,45,0.0,5.0,3.05,11.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,6.5,3.2,10.5,6.5,5.55,0.0
2017,4,11,6,0,0.0,13.0,3.4,11.0,13.0,10.71,0.0
2017,4,11,6,15,0.0,32.5,3.65,11.0,32.5,26.34,16.72
2017,4,11,6,30,0.0,52.0,3.9,11.0,52.0,41.42,31.09
2017,4,11,6,45,12.0,73.5,4.15,11.5,76.5,57.79,46.2
2017,4,11,7,0,24.0,95.0,4.4,12.0,101.0,72.31,59.42
2017,4,11,7,15,34.5,116.5,4.5,12.5,127.5,87.54,72.98
2017,4,11,7,30,45.0,138.0,4.6,13.0,154.0,102.5,86.02
2017,4,11,7,45,46.5,159.0,4.7,13.5,178.0,116.77,98.2
2017,4,11,8,0,48.0,180.0,4.8,14.0,202.0,130.72,109.89
2017,4,11,8,15,28.0,180.0,4.9,14.0,193.5,134.05,106.94
2017,4,11,8,30,8.0,180.0,5.0,14.0,185.0,142.58,113.89
2017,4,11,8,45,4.5,174.0,5.15,14.5,177.0,140.13,111.43
2017,4,11,9,0,1.0,168.0,5.3,15.0,169.0,136.4,108.02
2017,4,11,9,15,11.5,213.0,5.45,15.0,221.0,175.15,139.16
2017,4,11,9,30,22.0,258.0,5.6,15.0,273.0,215.75,171.65
2017,4,11,9,45,47.0,300.0,5.75,15.5,335.0,260.51,206.83
2017,4,11,10,0,72.0,342.0,5.9,16.0,397.0,311.87,247.16
2017,4,11,10,15,76.0,358.5,6.05,16.0,418.5,335.9,266.22
2017,4,11,10,30,80.0,375.0,6.2,16.0,440.0,360.59,285.76
2017,4,11,10,45,53.5,351.0,6.4,16.0,395.0,332.15,263.21
2017,4,11,11,0,27.0,327.0,6.6,16.0,350.0,299.6,237.12
2017,4,11,11,15,51.0,367.5,6.75,16.0,411.5,357.68,283.42
2017,4,11,11,30,75.0,408.0,6.9,16.0,473.0,419.3,332.05
2017,4,11,11,45,74.0,411.0,7.05,16.0,475.5,428.85,339.48
2017,4,11,12,0,73.0,414.0,7.2,16.0,478.0,438.05,346.76
2017,4,11,12,15,45.5,358.0,7.3,16.0,398.0,366.52,290.45
2017,4,11,12,30,18.0,302.0,7.4,16.0,318.0,277.94,219.94
2017,4,11,12,45,13.0,254.5,7.5,16.0,266.0,231.73,183.22
2017,4,11,13,0,8.0,207.0,7.6,16.0,214.0,185.16,145.83
2017,4,11,13,15,4.0,177.5,7.65,16.0,181.5,155.42,121.79
2017,4,11,13,30,0.0,148.0,7.7,16.0,149.0,125.57,97.5
2017,4,11,13,45,2.0,163.5,7.8,16.0,165.5,141.48,110.68
2017,4,11,14,0,4.0,179.0,7.9,16.0,182.0,157.73,124.13
2017,4,11,14,15,2.0,162.5,7.85,15.5,164.0,141.05,110.85
2017,4,11,14,30,0.0,146.0,7.8,15.0,146.0,124.35,97.47
2017,4,11,14,45,0.5,159.0,7.8,15.0,159.5,136.98,108.09
2017,4,11,15,0,1.0,172.0,7.8,15.0,173.0,150.11,119.16
2017,4,11,15,15,0.5,99.0,7.7,14.5,99.5,83.17,64.14
2017,4,11,15,30,0.0,26.0,7.6,14.0,26.0,21.52,12.56
2017,4,11,15,45,0.0,67.0,7.5,14.0,67.0,55.6,41.45
2017,4,11,16,0,0.0,108.0,7.4,14.0,108.0,91.56,71.94
2017,4,11,16,15,0.0,64.5,7.2,14.0,64.5,53.47,39.92
2017,4,11,16,30,0.0,21.0,7.0,14.0,21.0,17.32,9.19
2017,4,11,16,45,0.0,18.0,6.85,14.0,18.0,14.83,7.1
2017,4,11,17,0,0.0,15.0,6.7,14.0,15.0,12.35,4.98
2017,4,11,17,15,161.0,51.5,6.55,13.5,89.0,193.56,164.13
2017,4,11,17,30,322.0,88.0,6.4,13.0,163.0,341.14,288.45
2017,4,11,17,45,233.0,71.0,6.25,13.0,118.0,240.62,200.05
2017,4,11,18,0,144.0,54.0,6.1,13.0,73.0,162.67,129.89
2017,4,11,18,15,74.0,31.5,5.9,13.0,41.0,91.08,57.29
2017,4,11,18,30,4.0,9.0,5.7,13.0,9.0,9.4,0.0
2017,4,11,18,45,2.0,4.5,5.55,13.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,7.5,2.6,12.5,7.5,6.4,0.0
2017,4,12,6,0,0.0,15.0,2.7,13.0,15.0,12.37,0.0
2017,4,12,6,15,8.5,35.5,2.8,13.0,37.0,28.62,18.69
2017,4,12,6,30,17.0,56.0,2.9,13.0,59.0,43.86,33.06
2017,4,12,6,45,32.5,78.5,3.05,13.0,86.0,60.25,48.15
2017,4,12,7,0,48.0,101.0,3.2,13.0,113.0,76.35,62.79
2017,4,12,7,15,62.0,122.5,3.3,13.0,142.5,91.57,76.39
2017,4,12,7,30,76.0,144.0,3.4,13.0,172.0,106.53,89.51
2017,4,12,7,45,62.0,163.0,3.5,13.0,188.0,119.44,100.62
2017,4,12,8,0,48.0,182.0,3.6,13.0,204.0,132.03,111.31
2017,4,12,8,15,24.0,153.5,3.7,13.0,164.5,117.47,93.41
2017,4,12,8,30,0.0,125.0,3.8,13.0,125.0,101.77,80.49
2017,4,12,8,45,0.0,137.5,3.9,13.5,137.5,112.03,88.64
2017,4,12,9,0,0.0,150.0,4.0,14.0,150.0,122.39,96.77
2017,4,12,9,15,22.5,220.5,4.1,14.0,236.0,184.17,146.46
2017,4,12,9,30,45.0,291.0,4.2,14.0,322.0,245.93,195.65
2017,4,12,9,45,231.0,300.0,4.35,14.0,473.0,337.82,267.02
2017,4,12,10,0,417.0,309.0,4.5,14.0,624.0,455.98,360.12
2017,4,12,10,15,367.5,340.0,4.6,14.0,625.0,482.89,382.53
2017,4,12,10,30,318.0,371.0,4.7,14.0,626.0,505.84,401.12
2017,4,12,10,45,424.5,342.0,4.8,14.0,692.5,579.42,459.88
2017,4,12,11,0,531.0,313.0,4.9,14.0,759.0,658.78,522.57
2017,4,12,11,15,698.5,227.5,5.0,14.0,825.0,743.18,590.28
2017,4,12,11,30,866.0,142.0,5.1,14.0,891.0,820.57,651.55
2017,4,12,11,45,638.0,259.5,5.2,14.0,813.5,792.63,627.37
2017,4,12,12,0,410.0,377.0,5.3,14.0,736.0,730.24,576.16
2017,4,12,12,15,401.5,380.5,5.4,14.0,732.5,735.62,581.24
2017,4,12,12,30,393.0,384.0,5.5,14.0,729.0,749.42,592.03
2017,4,12,12,45,403.5,371.5,5.6,14.5,721.5,763.14,602.36
2017,4,12,13,0,414.0,359.0,5.7,15.0,714.0,790.85,622.69
2017,4,12,13,15,363.0,371.0,5.85,15.0,678.0,749.36,591.89
2017,4,12,13,30,312.0,383.0,6.0,15.0,642.0,720.81,570.33
2017,4,12,13,45,307.5,375.0,6.15,15.0,624.0,715.64,567.74
2017,4,12,14,0,303.0,367.0,6.3,15.0,606.0,708.63,563.71
2017,4,12,14,15,573.5,245.0,6.4,15.0,675.0,876.47,699.25
2017,4,12,14,30,844.0,123.0,6.5,15.0,744.0,1017.21,805.15
2017,4,12,14,45,595.5,204.5,6.6,15.0,632.0,860.22,690.48
2017,4,12,15,0,347.0,286.0,6.7,15.0,520.0,669.99,541.63
2017,4,12,15,15,239.0,279.0,6.75,14.5,435.5,554.39,451.73
2017,4,12,15,30,131.0,272.0,6.8,14.0,351.0,421.53,345.27
2017,4,12,15,45,100.5,245.0,6.9,14.0,302.5,342.87,282.3
2017,4,12,16,0,70.0,218.0,7.0,14.0,254.0,285.19,235.13
2017,4,12,16,15,52.0,191.0,7.0,14.0,216.5,239.67,197.74
2017,4,12,16,30,34.0,164.0,7.0,14.0,179.0,194.95,160.49
2017,4,12,16,45,28.0,143.0,7.05,14.0,154.5,168.14,138.24
2017,4,12,17,0,22.0,122.0,7.1,14.0,130.0,130.11,106.16
2017,4,12,17,15,14.0,101.5,7.05,13.5,106.0,104.69,84.48
2017,4,12,17,30,6.0,81.0,7.0,13.0,82.0,79.79,62.88
2017,4,12,17,45,3.0,59.5,7.0,13.0,60.0,57.02,42.88
2017,4,12,18,0,0.0,38.0,7.0,13.0,38.0,33.79,22.46
2017,4,12,18,15,0.0,22.0,7.05,12.5,22.0,18.28,7.41
2017,4,12,18,30,0.0,6.0,7.1,12.0,6.0,5.12,0.0
2017,4,12,18,45,0.0,3.0,7.15,12.0,3.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,13,5,45,25.0,11.0,4.0,10.5,13.0,9.39,0.0
2017,4,13,6,0,50.0,22.0,4.2,11.0,26.0,17.35,3.55
2017,4,13,6,15,109.0,41.0,4.45,11.0,57.0,31.63,21.6
2017,4,13,6,30,168.0,60.0,4.7,11.0,88.0,45.62,34.94
2017,4,13,6,45,201.0,80.0,5.0,11.5,125.0,59.8,48.07
2017,4,13,7,0,234.0,100.0,5.3,12.0,162.0,73.57,60.58
2017,4,13,7,15,259.5,118.0,5.45,12.0,201.0,85.58,71.38
2017,4,13,7,30,285.0,136.0,5.6,12.0,240.0,97.19,81.62
2017,4,13,7,45,521.0,110.5,5.8,12.5,336.5,79.16,65.25
2017,4,13,8,0,757.0,85.0,6.0,13.0,433.0,67.79,54.84
2017,4,13,8,15,782.5,89.0,6.1,13.0,483.5,93.44,57.85
2017,4,13,8,30,808.0,93.0,6.2,13.0,534.0,153.64,90.12
2017,4,13,8,45,575.5,177.0,6.3,13.0,504.5,225.03,157.03
2017,4,13,9,0,343.0,261.0,6.4,13.0,475.0,273.65,208.47
2017,4,13,9,15,213.0,289.5,6.45,13.0,425.5,285.41,224.31
2017,4,13,9,30,83.0,318.0,6.5,13.0,376.0,279.24,223.29
2017,4,13,9,45,106.5,341.5,6.6,13.0,419.5,316.7,253.57
2017,4,13,10,0,130.0,365.0,6.7,13.0,463.0,358.06,286.99
2017,4,13,10,15,503.5,248.5,6.7,13.0,651.5,486.46,391.43
2017,4,13,10,30,877.0,132.0,6.7,13.0,840.0,643.13,519.05
2017,4,13,10,45,728.5,214.0,6.75,13.0,813.0,671.5,541.08
2017,4,13,11,0,580.0,296.0,6.8,13.0,786.0,678.39,545.38
2017,4,13,11,15,489.5,337.0,6.8,13.0,755.0,680.57,546.26
2017,4,13,11,30,399.0,378.0,6.8,13.0,724.0,666.03,533.82
2017,4,13,11,45,404.0,376.5,6.8,13.0,729.5,691.88,554.27
2017,4,13,12,0,409.0,375.0,6.8,13.0,735.0,727.15,581.39
2017,4,13,12,15,382.0,389.5,6.85,13.0,725.5,726.28,580.53
2017,4,13,12,30,355.0,404.0,6.9,13.0,716.0,733.27,585.47
2017,4,13,12,45,386.5,384.0,6.95,13.0,720.5,758.87,606.55
2017,4,13,13,0,418.0,364.0,7.0,13.0,725.0,798.86,638.13
2017,4,13,13,15,414.0,358.5,7.05,13.0,710.0,802.62,641.57
2017,4,13,13,30,410.0,353.0,7.1,13.0,695.0,803.84,643.32
2017,4,13,13,45,443.0,327.0,7.15,13.0,687.0,819.59,657.47
2017,4,13,14,0,476.0,301.0,7.2,13.0,679.0,832.51,669.57
2017,4,13,14,15,518.0,272.5,7.25,12.5,668.5,848.73,685.87
2017,4,13,14,30,560.0,244.0,7.3,12.0,658.0,861.2,699.53
2017,4,13,14,45,526.0,240.5,7.35,12.0,614.0,820.96,669.65
2017,4,13,15,0,492.0,237.0,7.4,12.0,570.0,778.82,638.24
2017,4,13,15,15,369.5,251.5,7.35,12.0,492.0,648.56,535.24
2017,4,13,15,30,247.0,266.0,7.3,12.0,414.0,544.32,450.3
2017,4,13,15,45,503.5,186.0,7.3,12.0,457.5,705.77,587.71
2017,4,13,16,0,760.0,106.0,7.3,12.0,501.0,838.31,694.7
2017,4,13,16,15,730.5,101.5,7.15,11.5,449.5,783.03,653.81
2017,4,13,16,30,701.0,97.0,7.0,11.0,398.0,726.87,612.13
2017,4,13,16,45,657.5,91.5,6.9,11.0,344.5,657.99,558.24
2017,4,13,17,0,614.0,86.0,6.8,11.0,291.0,590.18,503.91
2017,4,13,17,15,553.0,78.0,6.55,10.5,238.5,508.88,435.96
2017,4,13,17,30,492.0,70.0,6.3,10.0,186.0,431.31,368.81
2017,4,13,17,45,398.0,59.0,6.05,10.0,137.0,333.07,281.46
2017,4,13,18,0,304.0,48.0,5.8,10.0,88.0,249.1,204.29
2017,4,13,18,15,175.0,31.0,5.6,9.5,52.0,150.12,105.57
2017,4,13,18,30,46.0,14.0,5.4,9.0,16.0,31.57,0.0
2017,4,13,18,45,23.0,7.0,5.2,9.0,8.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,4,14,5,45,72.0,13.5,5.65,7.5,18.5,11.52,0.0
2017,4,14,6,0,144.0,27.0,5.8,8.0,37.0,20.9,7.47
2017,4,14,6,15,262.5,41.5,5.95,8.5,79.5,31.95,22.26
2017,4,14,6,30,381.0,56.0,6.1,9.0,122.0,42.89,32.84
2017,4,14,6,45,444.5,69.0,6.3,9.5,171.0,54.74,43.93
2017,4,14,7,0,508.0,82.0,6.5,10.0,220.0,63.81,52.27
2017,4,14,7,15,562.5,90.0,6.45,10.0,273.0,68.45,56.51
2017,4,14,7,30,617.0,98.0,6.4,10.0,326.0,73.0,60.51
2017,4,14,7,45,649.5,106.0,6.4,10.5,378.0,77.15,63.95
2017,4,14,8,0,682.0,114.0,6.4,11.0,430.0,81.11,67.14
2017,4,14,8,15,710.5,119.5,6.3,11.0,481.0,106.7,70.49
2017,4,14,8,30,739.0,125.0,6.2,11.0,532.0,164.61,102.73
2017,4,14,8,45,760.5,129.0,6.15,11.5,579.0,223.76,148.64
2017,4,14,9,0,782.0,133.0,6.1,12.0,626.0,285.27,202.16
2017,4,14,9,15,798.5,136.5,6.0,12.0,668.0,351.23,261.74
2017,4,14,9,30,815.0,140.0,5.9,12.0,710.0,413.26,318.1
2017,4,14,9,45,837.0,137.5,5.8,12.5,749.0,473.66,371.51
2017,4,14,10,0,859.0,135.0,5.7,13.0,788.0,535.13,424.31
2017,4,14,10,15,867.0,136.5,5.6,13.0,818.0,593.14,473.68
2017,4,14,10,30,875.0,138.0,5.5,13.0,848.0,650.13,520.79
2017,4,14,10,45,879.0,140.5,5.4,13.5,870.0,704.12,563.18
2017,4,14,11,0,883.0,143.0,5.3,14.0,892.0,750.35,598.57
2017,4,14,11,15,712.5,235.0,5.2,14.0,845.5,759.78,602.79
2017,4,14,11,30,542.0,327.0,5.1,14.0,799.0,742.03,586.14
2017,4,14,11,45,535.5,333.0,5.0,14.5,802.5,771.25,606.62
2017,4,14,12,0,529.0,339.0,4.9,15.0,806.0,798.08,624.71
