Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,12,15,706.0,245.0,4.9,15.0,867.5,896.64,701.18
2017,4,14,12,30,883.0,151.0,4.9,15.0,929.0,987.54,766.41
2017,4,14,12,45,690.0,243.0,4.95,15.0,847.5,929.14,724.55
2017,4,14,13,0,497.0,335.0,5.0,15.0,766.0,847.15,661.46
2017,4,14,13,15,680.0,243.0,5.15,15.0,819.0,955.39,746.74
2017,4,14,13,30,863.0,151.0,5.3,15.0,872.0,1047.98,813.68
2017,4,14,13,45,850.0,152.5,5.45,15.0,845.5,1046.67,814.24
2017,4,14,14,0,837.0,154.0,5.6,15.0,819.0,1041.32,812.66
2017,4,14,14,15,826.5,151.5,5.7,15.0,786.5,1030.35,806.84
2017,4,14,14,30,816.0,149.0,5.8,15.0,754.0,1015.56,798.4
2017,4,14,14,45,802.0,146.0,5.9,15.0,715.5,993.03,784.46
2017,4,14,15,0,788.0,143.0,6.0,15.0,677.0,974.85,773.71
2017,4,14,15,15,769.0,139.0,6.1,14.5,633.0,939.79,751.98
2017,4,14,15,30,750.0,135.0,6.2,14.0,589.0,901.98,727.97
2017,4,14,15,45,731.0,128.0,6.35,14.0,541.5,858.19,697.93
2017,4,14,16,0,712.0,121.0,6.5,14.0,494.0,812.25,665.77
2017,4,14,16,15,680.0,115.5,6.55,13.5,442.5,755.04,625.07
2017,4,14,16,30,648.0,110.0,6.6,13.0,391.0,697.2,582.9
2017,4,14,16,45,605.0,102.5,6.65,13.0,338.0,628.25,529.59
2017,4,14,17,0,562.0,95.0,6.7,13.0,285.0,560.45,475.07
2017,4,14,17,15,500.5,86.0,6.6,12.5,233.5,479.81,408.22
2017,4,14,17,30,439.0,77.0,6.5,12.0,182.0,400.51,340.31
2017,4,14,17,45,348.5,64.0,6.4,11.5,134.0,309.27,260.05
2017,4,14,18,0,258.0,51.0,6.3,11.0,86.0,227.36,185.89
2017,4,14,18,15,145.5,32.5,6.2,10.5,50.5,137.68,98.29
2017,4,14,18,30,33.0,14.0,6.1,10.0,15.0,25.98,0.0
2017,4,14,18,45,16.5,7.0,6.0,10.0,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,15,5,45,50.0,14.0,2.5,8.5,17.5,11.95,0.0
2017,4,15,6,0,100.0,28.0,2.5,9.0,35.0,21.88,9.49
2017,4,15,6,15,190.0,45.5,2.6,9.5,73.5,34.65,24.69
2017,4,15,6,30,280.0,63.0,2.7,10.0,112.0,47.46,36.88
2017,4,15,6,45,339.0,78.5,2.8,10.5,158.0,58.34,47.04
2017,4,15,7,0,398.0,94.0,2.9,11.0,204.0,68.88,56.64
2017,4,15,7,15,471.0,95.5,2.9,11.5,252.0,69.65,57.24
2017,4,15,7,30,544.0,97.0,2.9,12.0,300.0,71.24,58.44
2017,4,15,7,45,578.5,104.5,2.95,12.5,349.5,74.97,61.47
2017,4,15,8,0,613.0,112.0,3.0,13.0,399.0,78.53,64.29
2017,4,15,8,15,529.5,154.0,2.85,13.0,421.5,122.73,86.67
2017,4,15,8,30,446.0,196.0,2.7,13.0,444.0,181.34,127.43
2017,4,15,8,45,535.5,183.5,2.55,13.5,505.5,223.59,156.17
2017,4,15,9,0,625.0,171.0,2.4,14.0,567.0,276.73,197.8
2017,4,15,9,15,652.5,175.5,2.25,14.0,613.5,333.08,246.39
2017,4,15,9,30,680.0,180.0,2.1,14.0,660.0,392.25,297.05
2017,4,15,9,45,663.0,201.5,1.95,14.5,688.5,448.35,344.08
2017,4,15,10,0,646.0,223.0,1.8,15.0,717.0,501.78,386.96
2017,4,15,10,15,657.0,230.0,1.75,15.0,748.5,556.07,429.87
2017,4,15,10,30,668.0,237.0,1.7,15.0,780.0,610.36,471.46
2017,4,15,10,45,791.0,181.5,1.65,15.5,841.0,682.34,525.27
2017,4,15,11,0,914.0,126.0,1.6,16.0,902.0,757.76,580.26
2017,4,15,11,15,757.5,215.0,1.55,16.0,865.5,775.5,589.49
2017,4,15,11,30,601.0,304.0,1.5,16.0,829.0,767.89,581.03
2017,4,15,11,45,549.5,327.0,1.5,16.5,810.0,777.06,585.81
2017,4,15,12,0,498.0,350.0,1.5,17.0,791.0,780.74,586.39
2017,4,15,12,15,516.5,344.0,1.5,17.0,801.0,815.59,610.89
2017,4,15,12,30,535.0,338.0,1.5,17.0,811.0,849.05,633.91
2017,4,15,12,45,513.5,339.0,1.55,17.0,788.5,849.48,634.49
2017,4,15,13,0,492.0,340.0,1.6,17.0,766.0,846.44,633.11
2017,4,15,13,15,490.5,331.5,1.7,17.0,749.5,850.56,637.76
2017,4,15,13,30,489.0,323.0,1.8,17.0,733.0,851.85,640.47
2017,4,15,13,45,416.5,341.0,1.9,17.0,683.5,805.22,608.46
2017,4,15,14,0,344.0,359.0,2.0,17.0,634.0,739.09,562.97
2017,4,15,14,15,375.0,334.0,2.1,17.0,623.0,747.52,572.31
2017,4,15,14,30,406.0,309.0,2.2,17.0,612.0,753.35,579.26
2017,4,15,14,45,301.0,313.5,2.35,17.0,532.0,653.41,507.17
2017,4,15,15,0,196.0,318.0,2.5,17.0,452.0,533.51,418.75
2017,4,15,15,15,219.5,293.5,2.65,16.5,434.5,528.82,419.25
2017,4,15,15,30,243.0,269.0,2.8,16.0,417.0,521.93,417.35
2017,4,15,15,45,303.5,235.0,2.95,16.0,404.5,555.26,446.06
2017,4,15,16,0,364.0,201.0,3.1,16.0,392.0,563.03,455.47
2017,4,15,16,15,389.5,174.0,3.25,15.5,360.0,562.36,457.99
2017,4,15,16,30,415.0,147.0,3.4,15.0,328.0,538.86,443.08
2017,4,15,16,45,384.5,135.0,3.6,15.0,285.5,484.97,401.6
2017,4,15,17,0,354.0,123.0,3.8,15.0,243.0,432.25,359.87
2017,4,15,17,15,324.0,105.0,3.75,14.5,200.5,374.41,313.03
2017,4,15,17,30,294.0,87.0,3.7,14.0,158.0,318.4,266.01
2017,4,15,17,45,243.0,68.5,3.7,13.5,117.5,251.53,208.14
2017,4,15,18,0,192.0,50.0,3.7,13.0,77.0,189.53,152.78
2017,4,15,18,15,96.0,33.0,3.6,12.5,46.5,102.18,72.32
2017,4,15,18,30,0.0,16.0,3.5,12.0,16.0,13.66,0.0
2017,4,15,18,45,0.0,8.0,3.45,12.0,8.0,6.83,0.0
2017,4,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,4.0,2.75,10.5,4.0,3.41,0.0
2017,4,16,6,0,0.0,8.0,2.9,11.0,8.0,6.57,0.0
2017,4,16,6,15,0.0,16.0,3.15,11.5,16.0,13.16,5.85
2017,4,16,6,30,0.0,24.0,3.4,12.0,24.0,19.77,12.01
2017,4,16,6,45,0.0,34.0,3.65,12.5,34.0,28.06,19.6
2017,4,16,7,0,0.0,44.0,3.9,13.0,44.0,36.36,27.12
2017,4,16,7,15,0.0,54.0,4.1,13.0,54.0,44.69,34.59
2017,4,16,7,30,0.0,64.0,4.3,13.0,64.0,53.03,41.98
2017,4,16,7,45,0.0,47.5,4.55,13.5,47.5,39.29,29.53
2017,4,16,8,0,0.0,31.0,4.8,14.0,31.0,25.62,17.2
2017,4,16,8,15,0.0,75.5,4.95,14.0,75.5,62.67,47.58
2017,4,16,8,30,0.0,120.0,5.1,14.0,120.0,98.12,77.13
2017,4,16,8,45,0.0,81.0,5.3,14.0,81.0,67.33,51.14
2017,4,16,9,0,0.0,42.0,5.5,14.0,42.0,34.84,23.74
2017,4,16,9,15,8.0,144.5,5.6,13.5,150.0,121.2,95.56
2017,4,16,9,30,16.0,247.0,5.7,13.0,258.0,205.33,164.46
2017,4,16,9,45,16.0,255.5,5.8,13.0,267.5,214.62,171.75
2017,4,16,10,0,16.0,264.0,5.9,13.0,277.0,223.88,179.09
2017,4,16,10,15,13.0,247.0,5.95,12.5,257.5,210.87,168.7
2017,4,16,10,30,10.0,230.0,6.0,12.0,238.0,196.93,157.53
2017,4,16,10,45,8.5,212.5,6.1,12.0,219.5,182.78,145.88
2017,4,16,11,0,7.0,195.0,6.2,12.0,201.0,168.11,133.81
2017,4,16,11,15,3.5,163.5,6.25,12.0,166.5,139.72,110.42
2017,4,16,11,30,0.0,132.0,6.3,12.0,132.0,110.73,86.44
2017,4,16,11,45,2.0,148.0,6.35,12.0,150.0,126.14,99.18
2017,4,16,12,0,4.0,164.0,6.4,12.0,168.0,141.84,112.13
2017,4,16,12,15,6.5,192.0,6.45,12.0,198.5,168.68,134.18
2017,4,16,12,30,9.0,220.0,6.5,12.0,229.0,196.09,156.61
2017,4,16,12,45,8.5,215.0,6.55,12.0,223.5,191.91,153.25
2017,4,16,13,0,8.0,210.0,6.6,12.0,218.0,187.61,149.83
2017,4,16,13,15,9.0,223.5,6.6,12.0,232.0,201.29,161.13
2017,4,16,13,30,10.0,237.0,6.6,12.0,246.0,215.23,172.64
2017,4,16,13,45,8.5,219.5,6.6,12.0,227.0,198.41,159.07
2017,4,16,14,0,7.0,202.0,6.6,12.0,208.0,181.44,145.36
2017,4,16,14,15,4.0,183.0,6.5,12.0,187.0,161.48,129.06
2017,4,16,14,30,1.0,164.0,6.4,12.0,166.0,141.49,112.65
2017,4,16,14,45,5.0,189.0,6.35,12.0,193.0,168.99,135.81
2017,4,16,15,0,9.0,214.0,6.3,12.0,220.0,197.59,159.84
2017,4,16,15,15,4.5,189.0,6.2,12.0,192.5,170.08,137.27
2017,4,16,15,30,0.0,164.0,6.1,12.0,165.0,142.72,114.7
2017,4,16,15,45,0.0,136.5,6.0,12.0,137.0,117.4,93.86
2017,4,16,16,0,0.0,109.0,5.9,12.0,109.0,92.28,72.98
2017,4,16,16,15,0.0,76.0,5.8,12.0,76.0,63.08,48.4
2017,4,16,16,30,0.0,43.0,5.7,12.0,43.0,35.56,24.99
2017,4,16,16,45,0.0,37.0,5.6,12.0,37.0,30.56,20.77
2017,4,16,17,0,0.0,31.0,5.5,12.0,31.0,25.58,16.52
2017,4,16,17,15,0.0,25.5,5.4,12.0,25.5,21.01,12.58
2017,4,16,17,30,0.0,20.0,5.3,12.0,20.0,16.46,8.59
2017,4,16,17,45,0.0,15.0,5.25,12.0,15.0,12.33,4.93
2017,4,16,18,0,0.0,10.0,5.2,12.0,10.0,8.21,1.26
2017,4,16,18,15,0.0,6.0,5.15,12.0,6.0,4.92,0.0
2017,4,16,18,30,0.0,2.0,5.1,12.0,2.0,1.64,0.0
2017,4,16,18,45,0.0,1.0,5.05,12.0,1.0,0.85,0.0
2017,4,16,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,1.2,12.0,2.5,2.13,0.0
2017,4,17,6,0,0.0,5.0,1.2,12.0,5.0,4.1,0.0
2017,4,17,6,15,0.0,10.5,1.2,12.0,10.5,8.62,1.91
2017,4,17,6,30,0.0,16.0,1.2,12.0,16.0,13.16,6.15
2017,4,17,6,45,0.0,22.5,1.2,12.5,22.5,18.53,11.09
2017,4,17,7,0,0.0,29.0,1.2,13.0,29.0,23.91,15.97
2017,4,17,7,15,0.0,36.0,1.1,13.0,36.0,29.72,21.21
2017,4,17,7,30,0.0,43.0,1.0,13.0,43.0,35.54,26.39
2017,4,17,7,45,0.0,65.5,0.95,13.0,65.5,54.29,43.02
2017,4,17,8,0,0.0,88.0,0.9,13.0,88.0,72.8,59.2
2017,4,17,8,15,0.0,81.5,0.95,13.0,81.5,67.69,51.97
2017,4,17,8,30,0.0,75.0,1.0,13.0,75.0,62.29,47.25
2017,4,17,8,45,31.5,176.5,1.1,13.5,196.5,143.38,112.73
2017,4,17,9,0,63.0,278.0,1.2,14.0,318.0,226.07,177.49
2017,4,17,9,15,51.0,285.5,1.4,14.0,319.5,236.54,186.11
2017,4,17,9,30,39.0,293.0,1.6,14.0,321.0,245.17,193.36
2017,4,17,9,45,67.0,328.5,1.85,14.5,379.5,290.14,228.16
2017,4,17,10,0,95.0,364.0,2.1,15.0,438.0,339.44,266.07
2017,4,17,10,15,134.5,384.5,2.25,15.0,492.5,389.06,304.49
2017,4,17,10,30,174.0,405.0,2.4,15.0,547.0,443.0,346.1
2017,4,17,10,45,252.5,401.5,2.55,15.0,614.5,511.43,398.97
2017,4,17,11,0,331.0,398.0,2.7,15.0,682.0,583.74,454.34
2017,4,17,11,15,180.0,375.0,2.75,15.0,530.0,467.05,365.46
2017,4,17,11,30,29.0,352.0,2.8,15.0,378.0,331.18,259.13
2017,4,17,11,45,40.0,376.0,2.85,15.0,412.0,366.74,287.26
2017,4,17,12,0,51.0,400.0,2.9,15.0,446.0,403.81,315.75
2017,4,17,12,15,53.5,402.5,2.9,15.0,450.5,414.17,323.6
2017,4,17,12,30,56.0,405.0,2.9,15.0,455.0,424.48,331.57
2017,4,17,12,45,77.5,415.5,2.9,15.0,484.0,460.7,359.73
2017,4,17,13,0,99.0,426.0,2.9,15.0,513.0,497.97,388.43
2017,4,17,13,15,63.5,378.5,2.85,15.0,434.0,420.21,328.99
2017,4,17,13,30,28.0,331.0,2.8,15.0,355.0,340.31,267.26
2017,4,17,13,45,29.0,325.0,2.75,15.0,349.0,338.12,266.19
2017,4,17,14,0,30.0,319.0,2.7,15.0,343.0,335.75,264.73
2017,4,17,14,15,16.5,246.0,2.6,15.0,259.5,232.57,183.89
2017,4,17,14,30,3.0,173.0,2.5,15.0,176.0,151.66,119.12
2017,4,17,14,45,1.5,112.5,2.45,15.0,114.0,96.02,74.09
2017,4,17,15,0,0.0,52.0,2.4,15.0,52.0,43.2,30.53
2017,4,17,15,15,0.0,54.5,2.3,15.0,54.5,45.26,32.36
2017,4,17,15,30,0.0,57.0,2.2,15.0,57.0,47.31,34.18
2017,4,17,15,45,0.0,72.5,2.1,15.0,72.5,60.21,45.11
2017,4,17,16,0,0.0,88.0,2.0,15.0,88.0,73.14,56.09
2017,4,17,16,15,0.0,101.0,1.9,14.5,101.0,85.33,66.61
2017,4,17,16,30,0.0,114.0,1.8,14.0,114.0,98.68,78.17
2017,4,17,16,45,0.0,99.0,1.75,14.0,99.0,85.27,67.09
2017,4,17,17,0,0.0,84.0,1.7,14.0,84.0,71.85,55.89
2017,4,17,17,15,0.0,69.0,1.55,13.5,69.0,58.4,44.58
2017,4,17,17,30,0.0,54.0,1.4,13.0,54.0,44.9,33.03
2017,4,17,17,45,0.0,40.5,1.3,13.0,40.5,33.49,23.02
2017,4,17,18,0,0.0,27.0,1.2,13.0,27.0,22.28,13.12
2017,4,17,18,15,0.0,16.0,1.15,12.5,16.0,13.17,4.72
2017,4,17,18,30,0.0,5.0,1.1,12.0,5.0,4.1,0.0
2017,4,17,18,45,0.0,2.5,1.05,12.0,2.5,2.13,0.0
2017,4,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,6.0,1.55,12.0,6.0,5.12,0.0
2017,4,18,6,0,0.0,12.0,1.6,12.0,12.0,9.87,2.16
2017,4,18,6,15,0.0,23.0,1.6,12.0,23.0,18.96,11.01
2017,4,18,6,30,0.0,34.0,1.6,12.0,34.0,28.07,19.5
2017,4,18,6,45,0.0,46.5,1.65,12.5,46.5,38.46,29.0
2017,4,18,7,0,0.0,59.0,1.7,13.0,59.0,48.87,38.37
2017,4,18,7,15,0.0,72.5,1.75,13.0,72.5,59.71,48.04
2017,4,18,7,30,0.0,86.0,1.8,13.0,86.0,70.42,57.45
2017,4,18,7,45,79.0,145.5,1.9,13.0,183.5,110.09,92.21
2017,4,18,8,0,158.0,205.0,2.0,13.0,281.0,141.5,119.15
2017,4,18,8,15,101.5,217.5,2.0,13.0,268.0,161.27,127.38
2017,4,18,8,30,45.0,230.0,2.0,13.0,255.0,174.64,138.34
2017,4,18,8,45,31.5,230.0,2.0,13.5,248.5,179.95,142.47
2017,4,18,9,0,18.0,230.0,2.0,14.0,242.0,187.11,148.3
2017,4,18,9,15,33.0,267.5,1.9,14.0,290.5,218.43,172.7
2017,4,18,9,30,48.0,305.0,1.8,14.0,339.0,257.15,202.87
2017,4,18,9,45,165.5,332.5,1.7,14.5,459.5,334.53,261.46
2017,4,18,10,0,283.0,360.0,1.6,15.0,580.0,428.42,332.24
2017,4,18,10,15,386.5,336.0,1.5,15.0,647.5,489.46,378.62
2017,4,18,10,30,490.0,312.0,1.4,15.0,715.0,563.28,434.14
2017,4,18,10,45,381.0,364.0,1.35,15.5,682.0,563.6,432.52
2017,4,18,11,0,272.0,416.0,1.3,16.0,649.0,557.32,425.62
2017,4,18,11,15,276.5,419.5,1.3,16.0,660.0,584.45,445.57
2017,4,18,11,30,281.0,423.0,1.3,16.0,671.0,611.1,464.67
2017,4,18,11,45,283.0,425.5,1.3,16.0,676.5,634.17,481.02
2017,4,18,12,0,285.0,428.0,1.3,16.0,682.0,656.28,496.61
2017,4,18,12,15,285.0,427.5,1.4,16.0,681.5,672.7,508.99
2017,4,18,12,30,285.0,427.0,1.5,16.0,681.0,687.72,520.45
2017,4,18,12,45,558.5,299.0,1.65,16.5,790.0,851.55,641.48
2017,4,18,13,0,832.0,171.0,1.8,17.0,899.0,1003.0,744.95
2017,4,18,13,15,827.5,169.5,2.0,17.0,882.0,1014.42,753.75
2017,4,18,13,30,823.0,168.0,2.2,17.0,865.0,1021.98,761.73
2017,4,18,13,45,820.5,164.0,2.45,17.0,841.5,1025.15,767.43
2017,4,18,14,0,818.0,160.0,2.7,17.0,818.0,1024.44,770.53
2017,4,18,14,15,808.0,157.5,2.9,16.5,786.5,1013.85,767.95
2017,4,18,14,30,798.0,155.0,3.1,16.0,755.0,999.51,762.83
2017,4,18,14,45,677.0,186.5,3.3,16.0,678.0,916.86,708.78
2017,4,18,15,0,556.0,218.0,3.5,16.0,601.0,816.05,639.44
2017,4,18,15,15,532.0,210.5,3.6,16.0,558.0,776.64,613.3
2017,4,18,15,30,508.0,203.0,3.7,16.0,515.0,735.64,585.12
2017,4,18,15,45,462.5,197.5,3.8,16.0,464.5,675.89,541.99
2017,4,18,16,0,417.0,192.0,3.9,16.0,414.0,616.5,498.32
2017,4,18,16,15,537.5,151.5,3.95,15.5,408.5,660.71,537.81
2017,4,18,16,30,658.0,111.0,4.0,15.0,403.0,702.09,572.6
2017,4,18,16,45,624.5,102.5,4.05,14.5,351.5,639.29,526.81
2017,4,18,17,0,591.0,94.0,4.1,14.0,300.0,576.93,479.83
2017,4,18,17,15,534.0,85.0,4.0,13.5,248.0,498.6,417.18
2017,4,18,17,30,477.0,76.0,3.9,13.0,196.0,423.72,355.0
2017,4,18,17,45,398.0,64.0,3.8,13.0,147.5,334.77,278.37
2017,4,18,18,0,319.0,52.0,3.7,13.0,99.0,257.79,209.6
2017,4,18,18,15,199.0,35.5,3.55,12.5,60.5,163.92,123.24
2017,4,18,18,30,79.0,19.0,3.4,12.0,22.0,62.87,0.0
2017,4,18,18,45,39.5,9.5,3.25,11.5,11.0,22.5,0.0
2017,4,18,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,5,45,101.0,16.5,2.05,10.5,26.0,12.86,0.0
2017,4,19,6,0,202.0,33.0,2.2,11.0,52.0,25.51,15.07
2017,4,19,6,15,306.5,47.0,2.3,11.5,96.0,36.1,26.12
2017,4,19,6,30,411.0,61.0,2.4,12.0,140.0,48.92,38.08
2017,4,19,6,45,478.0,71.5,2.55,12.5,191.0,56.13,44.8
2017,4,19,7,0,545.0,82.0,2.7,13.0,242.0,63.14,51.1
2017,4,19,7,15,593.0,89.5,2.55,13.0,295.0,67.42,54.89
2017,4,19,7,30,641.0,97.0,2.4,13.0,348.0,71.58,58.46
2017,4,19,7,45,666.0,106.5,2.25,13.5,399.0,76.76,62.73
2017,4,19,8,0,691.0,116.0,2.1,14.0,450.0,81.64,66.67
2017,4,19,8,15,538.5,167.0,2.0,14.0,444.0,133.83,93.84
2017,4,19,8,30,386.0,218.0,1.9,14.0,438.0,195.22,140.13
2017,4,19,8,45,439.0,220.5,1.85,14.5,490.0,233.07,166.87
2017,4,19,9,0,492.0,223.0,1.8,15.0,542.0,282.15,205.65
2017,4,19,9,15,648.0,185.0,1.85,15.0,633.0,340.22,250.65
2017,4,19,9,30,804.0,147.0,1.9,15.0,724.0,417.08,312.33
2017,4,19,9,45,654.5,214.0,2.0,15.5,698.5,455.09,347.78
2017,4,19,10,0,505.0,281.0,2.1,16.0,673.0,477.3,368.15
2017,4,19,10,15,500.5,295.5,2.1,16.0,697.0,521.77,403.54
2017,4,19,10,30,496.0,310.0,2.1,16.0,721.0,565.08,436.96
2017,4,19,10,45,578.0,287.0,2.15,16.0,777.0,632.67,488.61
2017,4,19,11,0,660.0,264.0,2.2,16.0,833.0,706.72,543.99
2017,4,19,11,15,591.0,303.0,2.25,16.0,819.0,725.03,556.42
2017,4,19,11,30,522.0,342.0,2.3,16.0,805.0,737.22,564.37
2017,4,19,11,45,522.0,344.5,2.35,16.0,810.0,767.86,586.7
2017,4,19,12,0,522.0,347.0,2.4,16.0,815.0,796.55,607.29
2017,4,19,12,15,535.5,342.0,2.45,16.0,821.5,828.35,630.28
2017,4,19,12,30,549.0,337.0,2.5,16.0,828.0,858.41,651.93
2017,4,19,12,45,576.0,319.5,2.6,16.5,829.5,887.29,672.4
2017,4,19,13,0,603.0,302.0,2.7,17.0,831.0,913.96,691.31
2017,4,19,13,15,605.0,292.5,2.75,17.0,814.5,921.53,697.54
2017,4,19,13,30,607.0,283.0,2.8,17.0,798.0,928.99,703.89
2017,4,19,13,45,714.5,221.0,2.85,17.0,810.5,986.09,746.07
2017,4,19,14,0,822.0,159.0,2.9,17.0,823.0,1026.4,774.07
2017,4,19,14,15,666.0,213.0,2.95,16.5,737.5,937.49,716.23
2017,4,19,14,30,510.0,267.0,3.0,16.0,652.0,829.75,641.42
2017,4,19,14,45,493.5,261.0,3.05,16.0,618.5,804.76,625.85
2017,4,19,15,0,477.0,255.0,3.1,16.0,585.0,777.61,607.93
2017,4,19,15,15,604.5,197.5,3.15,16.0,588.0,838.66,657.21
2017,4,19,15,30,732.0,140.0,3.2,16.0,591.0,884.76,691.76
2017,4,19,15,45,717.0,131.5,3.25,16.0,545.0,843.38,664.05
2017,4,19,16,0,702.0,123.0,3.3,16.0,499.0,799.72,635.01
2017,4,19,16,15,671.0,117.0,3.3,15.5,448.0,743.26,596.85
2017,4,19,16,30,640.0,111.0,3.3,15.0,397.0,686.2,557.32
2017,4,19,16,45,608.0,102.0,3.3,15.0,346.0,624.79,512.31
2017,4,19,17,0,576.0,93.0,3.3,15.0,295.0,563.78,465.63
2017,4,19,17,15,519.5,84.5,3.15,14.5,244.0,487.17,404.78
2017,4,19,17,30,463.0,76.0,3.0,14.0,193.0,414.0,344.51
2017,4,19,17,45,389.5,63.5,2.9,14.0,146.0,328.16,271.24
2017,4,19,18,0,316.0,51.0,2.8,14.0,99.0,253.91,205.47
2017,4,19,18,15,158.0,37.5,2.7,13.5,61.5,146.29,109.9
2017,4,19,18,30,0.0,24.0,2.6,13.0,24.0,24.77,0.0
2017,4,19,18,45,0.0,12.0,2.55,13.0,12.0,10.24,0.0
2017,4,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,5,45,124.5,17.0,2.85,11.5,28.5,13.26,0.0
2017,4,20,6,0,249.0,34.0,2.9,12.0,57.0,26.38,16.07
2017,4,20,6,15,356.5,45.5,3.1,12.0,102.5,36.93,26.86
2017,4,20,6,30,464.0,57.0,3.3,12.0,148.0,45.62,35.17
2017,4,20,6,45,536.5,64.5,3.5,12.5,200.5,50.62,39.89
2017,4,20,7,0,609.0,72.0,3.7,13.0,253.0,55.6,44.37
2017,4,20,7,15,655.5,78.0,3.75,13.0,307.0,59.13,47.49
2017,4,20,7,30,702.0,84.0,3.8,13.0,361.0,62.59,50.46
2017,4,20,7,45,737.0,88.0,3.9,13.5,414.5,64.42,51.82
2017,4,20,8,0,772.0,92.0,4.0,14.0,468.0,72.36,58.53
2017,4,20,8,15,795.5,96.0,4.0,14.0,518.5,105.52,63.79
2017,4,20,8,30,819.0,100.0,4.0,14.0,569.0,166.09,98.31
2017,4,20,8,45,838.0,102.5,4.0,14.5,616.0,227.45,146.05
2017,4,20,9,0,857.0,105.0,4.0,15.0,663.0,290.67,200.72
2017,4,20,9,15,870.5,107.5,3.95,15.0,705.0,353.78,257.48
2017,4,20,9,30,884.0,110.0,3.9,15.0,747.0,420.49,316.71
2017,4,20,9,45,698.0,194.5,3.9,15.5,713.0,458.72,353.79
2017,4,20,10,0,512.0,279.0,3.9,16.0,679.0,479.12,373.19
2017,4,20,10,15,492.5,299.0,3.85,16.0,695.5,519.98,406.44
2017,4,20,10,30,473.0,319.0,3.8,16.0,712.0,558.2,436.55
2017,4,20,10,45,509.0,319.0,3.75,16.0,751.5,613.75,479.4
2017,4,20,11,0,545.0,319.0,3.7,16.0,791.0,671.46,523.04
2017,4,20,11,15,541.0,328.5,3.6,16.0,803.0,709.18,550.62
2017,4,20,11,30,537.0,338.0,3.5,16.0,815.0,745.08,576.43
2017,4,20,11,45,543.0,334.5,3.45,16.5,820.0,775.85,597.66
2017,4,20,12,0,549.0,331.0,3.4,17.0,825.0,804.82,617.3
2017,4,20,12,15,534.5,340.0,3.45,17.0,820.0,824.96,631.58
2017,4,20,12,30,520.0,349.0,3.5,17.0,815.0,842.1,643.73
2017,4,20,12,45,719.0,237.0,3.55,17.0,874.5,946.54,722.7
2017,4,20,13,0,918.0,125.0,3.6,17.0,934.0,1025.44,776.5
2017,4,20,13,15,913.0,124.0,3.7,17.0,915.5,1037.08,784.98
2017,4,20,13,30,908.0,123.0,3.8,17.0,897.0,1044.72,791.47
2017,4,20,13,45,901.5,121.5,3.95,17.0,871.0,1046.32,794.42
2017,4,20,14,0,895.0,120.0,4.1,17.0,845.0,1043.91,794.81
2017,4,20,14,15,885.5,118.0,4.15,17.0,812.5,1033.98,789.54
2017,4,20,14,30,876.0,116.0,4.2,17.0,780.0,1020.2,781.79
2017,4,20,14,45,865.0,113.5,4.3,17.0,741.5,1000.65,770.46
2017,4,20,15,0,854.0,111.0,4.4,17.0,703.0,989.43,765.23
2017,4,20,15,15,837.5,108.0,4.45,17.0,658.5,956.64,744.53
2017,4,20,15,30,821.0,105.0,4.5,17.0,614.0,920.83,721.67
2017,4,20,15,45,801.5,101.5,4.55,17.0,566.0,878.94,694.18
2017,4,20,16,0,782.0,98.0,4.6,17.0,518.0,834.75,664.64
2017,4,20,16,15,754.0,94.0,4.75,16.5,466.5,780.71,629.02
2017,4,20,16,30,726.0,90.0,4.9,16.0,415.0,730.31,595.09
2017,4,20,16,45,687.5,84.5,5.05,16.0,362.0,664.84,547.21
2017,4,20,17,0,649.0,79.0,5.2,16.0,309.0,600.12,498.4
2017,4,20,17,15,595.5,72.5,5.25,15.5,256.5,525.07,438.95
2017,4,20,17,30,542.0,66.0,5.3,15.0,204.0,453.14,379.26
2017,4,20,17,45,457.5,57.0,5.35,14.5,155.0,363.82,302.75
2017,4,20,18,0,373.0,48.0,5.4,14.0,106.0,282.02,230.18
2017,4,20,18,15,249.5,34.5,5.35,13.5,66.5,184.58,141.32
2017,4,20,18,30,126.0,21.0,5.3,13.0,27.0,93.02,7.11
2017,4,20,18,45,63.0,10.5,5.3,12.5,13.5,31.74,0.0
2017,4,20,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,5,45,115.5,17.5,2.4,11.5,29.0,13.63,0.0
2017,4,21,6,0,231.0,35.0,2.4,12.0,58.0,27.06,16.94
2017,4,21,6,15,333.5,48.0,2.4,12.0,103.0,36.9,26.91
2017,4,21,6,30,436.0,61.0,2.4,12.0,148.0,48.71,37.97
2017,4,21,6,45,504.5,70.0,2.45,12.5,199.5,54.74,43.6
2017,4,21,7,0,573.0,79.0,2.5,13.0,251.0,60.66,48.89
2017,4,21,7,15,620.0,85.5,2.45,13.5,304.5,64.3,51.99
2017,4,21,7,30,667.0,92.0,2.4,14.0,358.0,67.87,54.92
2017,4,21,7,45,704.0,96.5,2.35,14.5,411.5,69.79,56.33
2017,4,21,8,0,741.0,101.0,2.3,15.0,465.0,71.68,57.68
2017,4,21,8,15,765.5,105.0,2.3,15.0,515.0,111.4,68.69
2017,4,21,8,30,790.0,109.0,2.3,15.0,565.0,170.14,102.14
2017,4,21,8,45,811.5,111.5,2.35,15.5,612.5,230.11,148.27
2017,4,21,9,0,833.0,114.0,2.4,16.0,660.0,292.29,201.24
2017,4,21,9,15,847.0,116.5,2.4,16.5,701.5,354.1,255.49
2017,4,21,9,30,861.0,119.0,2.4,17.0,743.0,416.62,309.72
2017,4,21,9,45,884.0,114.5,2.4,17.5,782.0,479.55,362.74
2017,4,21,10,0,907.0,110.0,2.4,18.0,821.0,540.73,412.86
2017,4,21,10,15,914.0,111.5,2.35,18.0,850.5,598.62,459.51
2017,4,21,10,30,921.0,113.0,2.3,18.0,880.0,655.2,503.62
2017,4,21,10,45,926.5,114.0,2.3,18.5,901.5,708.84,543.45
2017,4,21,11,0,932.0,115.0,2.3,19.0,923.0,760.54,580.63
2017,4,21,11,15,741.5,225.0,2.25,19.0,874.5,770.4,584.23
2017,4,21,11,30,551.0,335.0,2.2,19.0,826.0,752.98,568.32
2017,4,21,11,45,745.0,226.0,2.2,19.5,894.5,847.06,637.33
2017,4,21,12,0,939.0,117.0,2.2,20.0,963.0,928.81,691.46
2017,4,21,12,15,938.5,117.0,2.25,20.0,961.0,960.77,712.3
2017,4,21,12,30,938.0,117.0,2.3,20.0,959.0,989.21,731.33
2017,4,21,12,45,935.0,116.5,2.35,20.0,949.0,1011.15,746.19
2017,4,21,13,0,932.0,116.0,2.4,20.0,939.0,1029.2,758.67
2017,4,21,13,15,928.0,115.5,2.45,20.0,921.5,1042.34,768.1
2017,4,21,13,30,924.0,115.0,2.5,20.0,904.0,1051.45,775.12
2017,4,21,13,45,913.5,116.0,2.6,20.0,877.5,1051.59,777.03
2017,4,21,14,0,903.0,117.0,2.7,20.0,851.0,1047.71,776.52
2017,4,21,14,15,894.5,115.5,2.7,20.0,819.0,1039.23,772.13
2017,4,21,14,30,886.0,114.0,2.7,20.0,787.0,1026.88,765.36
2017,4,21,14,45,868.0,115.0,2.75,20.0,747.5,1004.09,752.28
2017,4,21,15,0,850.0,116.0,2.8,20.0,708.0,990.06,745.18
2017,4,21,15,15,834.5,113.0,2.85,19.5,664.0,958.31,727.44
2017,4,21,15,30,819.0,110.0,2.9,19.0,620.0,923.5,707.53
2017,4,21,15,45,693.5,130.5,3.0,19.0,539.0,818.24,636.65
2017,4,21,16,0,568.0,151.0,3.1,19.0,458.0,709.54,561.21
2017,4,21,16,15,646.0,122.5,3.15,18.5,439.0,725.87,577.11
2017,4,21,16,30,724.0,94.0,3.2,18.0,420.0,732.42,585.0
2017,4,21,16,45,692.5,87.0,3.3,17.5,368.0,670.64,541.91
2017,4,21,17,0,661.0,80.0,3.4,17.0,316.0,609.03,497.82
2017,4,21,17,15,609.5,73.0,3.35,16.5,263.0,534.26,440.01
2017,4,21,17,30,558.0,66.0,3.3,16.0,210.0,462.43,381.78
2017,4,21,17,45,475.0,57.0,3.3,15.5,160.0,373.31,307.11
2017,4,21,18,0,392.0,48.0,3.3,15.0,110.0,291.57,235.9
2017,4,21,18,15,269.0,34.5,3.35,14.5,69.5,194.94,149.22
2017,4,21,18,30,146.0,21.0,3.4,14.0,29.0,101.56,21.02
2017,4,21,18,45,73.0,10.5,3.45,13.5,14.5,35.26,0.0
2017,4,21,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,45,45.0,18.5,1.55,11.5,23.0,14.68,0.0
2017,4,22,6,0,90.0,37.0,1.6,12.0,46.0,28.63,18.51
2017,4,22,6,15,137.0,56.5,1.65,12.0,80.0,42.94,32.31
2017,4,22,6,30,184.0,76.0,1.7,12.0,114.0,56.92,45.32
2017,4,22,6,45,209.0,97.0,1.8,12.5,151.5,71.34,58.42
2017,4,22,7,0,234.0,118.0,1.9,13.0,189.0,85.29,70.79
2017,4,22,7,15,263.0,134.5,1.85,13.0,229.0,96.02,80.19
2017,4,22,7,30,292.0,151.0,1.8,13.0,269.0,106.39,89.09
2017,4,22,7,45,215.5,182.0,1.8,13.5,275.5,128.92,108.25
2017,4,22,8,0,139.0,213.0,1.8,14.0,282.0,145.86,122.24
2017,4,22,8,15,187.0,233.5,1.85,14.0,336.0,169.65,131.14
2017,4,22,8,30,235.0,254.0,1.9,14.0,390.0,206.48,155.29
2017,4,22,8,45,237.5,276.0,1.95,14.5,423.0,242.42,182.9
2017,4,22,9,0,240.0,298.0,2.0,15.0,456.0,279.01,212.33
2017,4,22,9,15,229.0,320.5,2.15,15.0,479.0,312.38,240.4
2017,4,22,9,30,218.0,343.0,2.3,15.0,502.0,344.68,267.32
2017,4,22,9,45,161.5,359.0,2.5,15.5,480.0,351.68,274.22
2017,4,22,10,0,105.0,375.0,2.7,16.0,458.0,352.2,275.12
2017,4,22,10,15,218.5,379.0,2.95,16.0,559.0,429.6,335.46
2017,4,22,10,30,332.0,383.0,3.2,16.0,660.0,521.35,406.36
2017,4,22,10,45,321.5,397.5,3.5,16.5,671.0,551.13,428.69
2017,4,22,11,0,311.0,412.0,3.8,17.0,682.0,579.46,449.8
2017,4,22,11,15,303.5,421.0,4.1,17.0,688.5,603.88,468.68
2017,4,22,11,30,296.0,430.0,4.4,17.0,695.0,626.92,486.62
2017,4,22,11,45,287.5,435.5,4.75,17.0,694.5,644.58,500.87
2017,4,22,12,0,279.0,441.0,5.1,17.0,694.0,660.61,513.84
2017,4,22,12,15,301.5,434.0,5.2,17.0,706.5,690.95,537.4
2017,4,22,12,30,324.0,427.0,5.3,17.0,719.0,720.92,560.63
2017,4,22,12,45,273.0,434.0,5.4,17.0,678.5,694.35,540.33
2017,4,22,13,0,222.0,441.0,5.5,17.0,638.0,647.11,504.98
2017,4,22,13,15,262.5,423.0,5.45,16.5,651.0,695.96,543.82
2017,4,22,13,30,303.0,405.0,5.4,16.0,664.0,726.76,569.19
2017,4,22,13,45,357.5,372.5,5.4,16.0,670.0,755.07,592.62
2017,4,22,14,0,412.0,340.0,5.4,16.0,676.0,799.25,627.34
2017,4,22,14,15,357.5,343.5,5.4,15.5,627.0,733.83,579.91
2017,4,22,14,30,303.0,347.0,5.4,15.0,578.0,685.16,544.33
2017,4,22,14,45,161.0,300.0,5.4,15.0,422.0,472.35,379.63
2017,4,22,15,0,19.0,253.0,5.4,15.0,266.0,244.48,195.53
2017,4,22,15,15,98.5,269.0,5.3,14.5,331.0,359.04,291.79
2017,4,22,15,30,178.0,285.0,5.2,14.0,396.0,473.42,385.7
2017,4,22,15,45,96.0,237.5,5.15,14.0,296.5,323.74,264.88
2017,4,22,16,0,14.0,190.0,5.1,14.0,197.0,183.07,148.1
2017,4,22,16,15,31.5,185.0,4.95,13.5,200.0,209.93,171.92
2017,4,22,16,30,49.0,180.0,4.8,13.0,203.0,221.41,182.82
2017,4,22,16,45,43.0,159.5,4.65,13.0,177.5,194.97,161.04
2017,4,22,17,0,37.0,139.0,4.5,13.0,152.0,168.82,139.27
2017,4,22,17,15,279.5,107.5,4.35,13.0,182.0,325.69,275.58
2017,4,22,17,30,522.0,76.0,4.2,13.0,212.0,449.37,377.42
2017,4,22,17,45,450.5,64.0,4.05,13.0,162.5,365.38,304.2
2017,4,22,18,0,379.0,52.0,3.9,13.0,113.0,287.74,235.09
2017,4,22,18,15,257.0,38.0,3.8,12.5,72.5,191.4,148.43
2017,4,22,18,30,135.0,24.0,3.7,12.0,32.0,101.64,31.73
2017,4,22,18,45,67.5,12.0,3.65,12.0,16.0,34.48,0.0
2017,4,22,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,23,5,45,145.0,18.5,5.45,11.5,34.0,14.43,0.0
2017,4,23,6,0,290.0,37.0,5.6,12.0,68.0,30.49,20.23
2017,4,23,6,15,391.0,47.5,5.75,12.0,114.5,38.4,28.31
2017,4,23,6,30,492.0,58.0,5.9,12.0,161.0,46.21,35.77
2017,4,23,6,45,553.5,66.5,6.05,12.5,212.5,51.98,41.13
2017,4,23,7,0,615.0,75.0,6.2,13.0,264.0,57.62,46.16
2017,4,23,7,15,659.5,80.5,6.15,13.0,318.0,60.68,48.85
2017,4,23,7,30,704.0,86.0,6.1,13.0,372.0,63.7,51.41
2017,4,23,7,45,732.0,92.0,6.1,13.5,424.0,66.77,53.86
2017,4,23,8,0,760.0,98.0,6.1,14.0,476.0,76.27,61.93
2017,4,23,8,15,783.5,102.0,6.1,14.0,526.5,111.54,67.98
2017,4,23,8,30,807.0,106.0,6.1,14.0,577.0,171.2,102.93
2017,4,23,8,45,818.0,112.0,6.1,14.5,622.0,232.82,151.84
2017,4,23,9,0,829.0,118.0,6.1,15.0,667.0,295.37,206.65
2017,4,23,9,15,842.5,120.5,6.05,15.0,708.0,356.66,262.28
2017,4,23,9,30,856.0,123.0,6.0,15.0,749.0,418.6,318.28
2017,4,23,9,45,684.5,204.0,5.95,15.0,719.5,460.45,358.98
2017,4,23,10,0,513.0,285.0,5.9,15.0,690.0,483.84,381.54
2017,4,23,10,15,685.0,217.5,5.85,15.0,779.5,560.81,444.5
2017,4,23,10,30,857.0,150.0,5.8,15.0,869.0,650.03,516.88
2017,4,23,10,45,740.5,219.5,5.8,15.5,851.5,682.28,540.78
2017,4,23,11,0,624.0,289.0,5.8,16.0,834.0,700.19,552.58
2017,4,23,11,15,578.5,317.5,5.8,16.0,829.0,726.32,572.11
2017,4,23,11,30,533.0,346.0,5.8,16.0,824.0,747.15,587.13
2017,4,23,11,45,704.5,250.5,5.8,16.0,887.0,834.28,656.24
2017,4,23,12,0,876.0,155.0,5.8,16.0,950.0,907.19,711.39
2017,4,23,12,15,679.0,260.0,5.8,16.0,875.5,880.34,689.74
2017,4,23,12,30,482.0,365.0,5.8,16.0,801.0,819.52,640.49
2017,4,23,12,45,693.5,247.5,5.85,16.0,867.5,929.82,727.92
2017,4,23,13,0,905.0,130.0,5.9,16.0,934.0,1015.06,789.63
2017,4,23,13,15,900.5,129.0,5.85,15.5,916.0,1026.89,799.29
2017,4,23,13,30,896.0,128.0,5.8,15.0,898.0,1034.79,806.72
2017,4,23,13,45,890.0,126.5,5.8,15.0,872.5,1036.74,808.91
2017,4,23,14,0,884.0,125.0,5.8,15.0,847.0,1034.74,808.49
2017,4,23,14,15,705.5,195.5,6.0,15.0,758.0,954.59,753.3
2017,4,23,14,30,527.0,266.0,6.2,15.0,669.0,841.65,669.86
2017,4,23,14,45,570.0,234.5,6.45,15.0,650.5,848.06,679.1
2017,4,23,15,0,613.0,203.0,6.7,15.0,632.0,858.2,690.47
2017,4,23,15,15,705.5,159.5,6.7,14.5,624.5,891.13,718.2
2017,4,23,15,30,798.0,116.0,6.7,14.0,617.0,908.08,734.04
2017,4,23,15,45,736.5,117.5,6.75,14.0,552.0,839.67,684.39
2017,4,23,16,0,675.0,119.0,6.8,14.0,487.0,766.28,630.35
2017,4,23,16,15,678.5,112.0,6.8,13.5,451.5,739.11,612.57
2017,4,23,16,30,682.0,105.0,6.8,13.0,416.0,708.99,591.97
2017,4,23,16,45,635.0,100.5,6.85,13.0,362.5,639.76,538.59
2017,4,23,17,0,588.0,96.0,6.9,13.0,309.0,571.9,484.23
2017,4,23,17,15,532.5,88.0,6.7,12.5,257.0,496.28,421.86
2017,4,23,17,30,477.0,80.0,6.5,12.0,205.0,423.92,360.25
2017,4,23,17,45,400.5,68.0,6.35,12.0,157.0,336.72,283.78
2017,4,23,18,0,324.0,56.0,6.2,12.0,109.0,261.23,215.54
2017,4,23,18,15,211.5,40.5,6.0,12.0,70.0,172.46,134.72
2017,4,23,18,30,99.0,25.0,5.8,12.0,31.0,80.61,30.72
2017,4,23,18,45,49.5,12.5,5.65,12.0,15.5,28.38,0.0
2017,4,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,7.0,3.75,11.5,7.0,5.74,0.0
2017,4,24,6,0,0.0,14.0,3.8,12.0,14.0,11.51,4.21
2017,4,24,6,15,0.0,23.5,3.95,12.0,23.5,19.36,11.54
2017,4,24,6,30,0.0,33.0,4.1,12.0,33.0,27.23,18.84
2017,4,24,6,45,0.0,44.5,4.25,12.0,44.5,36.78,27.58
2017,4,24,7,0,0.0,56.0,4.4,12.0,56.0,46.36,36.24
2017,4,24,7,15,0.0,67.5,4.4,12.0,67.5,55.95,44.81
2017,4,24,7,30,0.0,79.0,4.4,12.0,79.0,65.38,53.1
2017,4,24,7,45,0.0,82.0,4.45,12.5,82.0,68.05,55.19
2017,4,24,8,0,0.0,85.0,4.5,13.0,85.0,70.61,57.15
2017,4,24,8,15,11.0,151.0,4.55,13.0,157.5,121.02,96.37
2017,4,24,8,30,22.0,217.0,4.6,13.0,230.0,171.38,137.05
2017,4,24,8,45,27.5,240.5,4.65,13.5,258.0,186.62,148.54
2017,4,24,9,0,33.0,264.0,4.7,14.0,286.0,209.81,166.67
2017,4,24,9,15,182.5,293.0,4.7,14.0,426.0,279.53,218.57
2017,4,24,9,30,332.0,322.0,4.7,14.0,566.0,369.69,288.45
2017,4,24,9,45,302.5,347.0,4.7,14.0,577.5,402.1,316.14
2017,4,24,10,0,273.0,372.0,4.7,14.0,589.0,431.32,340.51
2017,4,24,10,15,213.0,394.0,4.75,14.0,566.5,437.68,346.33
2017,4,24,10,30,153.0,416.0,4.8,14.0,544.0,437.27,346.06
2017,4,24,10,45,159.0,427.5,4.9,14.5,563.5,465.37,367.55
2017,4,24,11,0,165.0,439.0,5.0,15.0,583.0,493.9,389.06
2017,4,24,11,15,205.5,442.0,5.1,15.0,624.5,541.21,426.2
2017,4,24,11,30,246.0,445.0,5.2,15.0,666.0,599.55,471.34
