Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,11,45,202.0,452.5,5.3,15.0,635.0,578.2,454.58
2017,4,24,12,0,158.0,460.0,5.4,15.0,604.0,561.15,440.99
2017,4,24,12,15,180.5,458.0,5.45,15.0,622.0,591.08,464.63
2017,4,24,12,30,203.0,456.0,5.5,15.0,640.0,621.35,488.34
2017,4,24,12,45,109.5,372.5,5.55,15.0,472.0,462.41,365.94
2017,4,24,13,0,16.0,289.0,5.6,15.0,304.0,265.74,210.0
2017,4,24,13,15,58.5,354.0,5.6,15.0,405.0,387.91,308.09
2017,4,24,13,30,101.0,419.0,5.6,15.0,506.0,500.35,396.16
2017,4,24,13,45,125.5,410.5,5.65,15.0,515.5,540.89,428.17
2017,4,24,14,0,150.0,402.0,5.7,15.0,525.0,561.51,445.38
2017,4,24,14,15,108.0,373.5,5.7,15.0,460.5,472.19,376.32
2017,4,24,14,30,66.0,345.0,5.7,15.0,396.0,402.57,321.55
2017,4,24,14,45,167.0,332.0,5.75,15.0,451.5,512.18,411.58
2017,4,24,15,0,268.0,319.0,5.8,15.0,507.0,618.51,497.16
2017,4,24,15,15,169.0,296.5,5.8,14.5,412.5,476.44,386.07
2017,4,24,15,30,70.0,274.0,5.8,14.0,318.0,338.42,275.11
2017,4,24,15,45,94.5,257.0,5.85,14.0,311.5,343.7,281.44
2017,4,24,16,0,119.0,240.0,5.9,14.0,305.0,365.3,300.52
2017,4,24,16,15,59.5,155.0,6.0,13.5,187.5,199.32,164.32
2017,4,24,16,30,0.0,70.0,6.1,13.0,70.0,58.05,43.99
2017,4,24,16,45,30.0,106.5,6.2,13.0,117.5,123.24,100.75
2017,4,24,17,0,60.0,143.0,6.3,13.0,165.0,189.54,157.74
2017,4,24,17,15,49.0,121.5,6.2,12.5,137.5,158.07,131.08
2017,4,24,17,30,38.0,100.0,6.1,12.0,110.0,127.33,104.64
2017,4,24,17,45,24.5,78.5,6.1,12.0,84.0,95.82,76.89
2017,4,24,18,0,11.0,57.0,6.1,12.0,58.0,59.24,44.73
2017,4,24,18,15,5.5,37.0,6.1,12.0,37.5,36.62,24.47
2017,4,24,18,30,0.0,17.0,6.1,12.0,17.0,14.03,1.68
2017,4,24,18,45,0.0,8.5,6.15,12.0,8.5,7.26,0.0
2017,4,24,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,25,5,45,78.0,20.5,3.75,10.5,29.5,16.32,3.7
2017,4,25,6,0,156.0,41.0,3.8,11.0,59.0,31.81,21.8
2017,4,25,6,15,212.0,58.5,3.9,11.0,96.5,44.82,34.25
2017,4,25,6,30,268.0,76.0,4.0,11.0,134.0,56.23,44.97
2017,4,25,6,45,308.5,92.0,4.1,11.5,176.5,66.95,54.77
2017,4,25,7,0,349.0,108.0,4.2,12.0,219.0,77.27,63.95
2017,4,25,7,15,376.0,123.0,4.25,12.0,262.0,86.37,71.97
2017,4,25,7,30,403.0,138.0,4.3,12.0,305.0,95.05,79.48
2017,4,25,7,45,209.0,158.5,4.4,12.5,245.5,109.36,91.68
2017,4,25,8,0,15.0,179.0,4.5,13.0,186.0,138.1,116.28
2017,4,25,8,15,12.0,186.0,4.6,13.5,192.5,145.55,116.44
2017,4,25,8,30,9.0,193.0,4.7,14.0,199.0,153.24,122.13
2017,4,25,8,45,155.5,242.0,4.8,14.5,346.0,206.49,158.64
2017,4,25,9,0,302.0,291.0,4.9,15.0,493.0,285.62,217.16
2017,4,25,9,15,310.5,309.0,4.9,15.0,527.5,326.39,251.4
2017,4,25,9,30,319.0,327.0,4.9,15.0,562.0,368.3,286.53
2017,4,25,9,45,428.0,303.0,4.9,15.5,634.5,423.14,329.97
2017,4,25,10,0,537.0,279.0,4.9,16.0,707.0,490.71,383.74
2017,4,25,10,15,517.5,299.5,4.85,16.0,723.0,532.9,418.15
2017,4,25,10,30,498.0,320.0,4.8,16.0,739.0,572.42,449.54
2017,4,25,10,45,484.0,334.5,4.8,16.0,751.0,608.08,477.43
2017,4,25,11,0,470.0,349.0,4.8,16.0,763.0,641.49,503.01
2017,4,25,11,15,481.5,354.5,4.85,16.0,784.0,684.14,535.61
2017,4,25,11,30,493.0,360.0,4.9,16.0,805.0,726.38,567.47
2017,4,25,11,45,478.0,366.0,4.95,16.0,800.0,746.53,582.46
2017,4,25,12,0,463.0,372.0,5.0,16.0,795.0,763.86,595.36
2017,4,25,12,15,460.5,372.0,5.05,16.0,791.0,784.18,610.68
2017,4,25,12,30,458.0,372.0,5.1,16.0,787.0,802.21,624.3
2017,4,25,12,45,470.0,363.5,5.2,16.0,786.5,823.69,641.14
2017,4,25,13,0,482.0,355.0,5.3,16.0,786.0,843.06,656.49
2017,4,25,13,15,501.5,340.5,5.4,16.0,781.0,861.69,671.69
2017,4,25,13,30,521.0,326.0,5.5,16.0,776.0,877.84,685.2
2017,4,25,13,45,472.0,331.0,5.6,16.0,730.0,842.21,659.48
2017,4,25,14,0,423.0,336.0,5.7,16.0,684.0,803.53,631.5
2017,4,25,14,15,373.0,340.5,5.65,15.5,638.5,743.37,588.17
2017,4,25,14,30,323.0,345.0,5.6,15.0,593.0,700.18,556.59
2017,4,25,14,45,337.0,322.5,5.6,15.0,570.0,689.99,550.91
2017,4,25,15,0,351.0,300.0,5.6,15.0,547.0,677.45,543.36
2017,4,25,15,15,462.0,242.5,5.5,15.0,547.0,736.91,592.66
2017,4,25,15,30,573.0,185.0,5.4,15.0,547.0,768.95,621.15
2017,4,25,15,45,424.5,207.5,5.35,15.0,464.0,645.2,524.56
2017,4,25,16,0,276.0,230.0,5.3,15.0,381.0,509.86,417.21
2017,4,25,16,15,285.5,205.0,5.2,14.5,348.5,482.17,398.02
2017,4,25,16,30,295.0,180.0,5.1,14.0,316.0,452.41,376.39
2017,4,25,16,45,277.5,159.0,5.05,14.0,275.0,404.55,338.31
2017,4,25,17,0,260.0,138.0,5.0,14.0,234.0,357.02,299.76
2017,4,25,17,15,233.5,119.5,4.85,13.5,195.5,307.07,258.49
2017,4,25,17,30,207.0,101.0,4.7,13.0,157.0,258.94,217.62
2017,4,25,17,45,283.0,76.5,4.55,13.0,134.5,277.12,231.54
2017,4,25,18,0,359.0,52.0,4.4,13.0,112.0,272.73,224.0
2017,4,25,18,15,248.5,38.5,4.15,12.5,73.0,185.4,145.5
2017,4,25,18,30,138.0,25.0,3.9,12.0,34.0,105.03,54.07
2017,4,25,18,45,69.0,12.5,3.7,12.0,17.0,35.2,0.0
2017,4,25,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.0,2.7,12.0,2.0,0.0,0.0
2017,4,26,5,30,0.0,4.0,3.0,12.0,4.0,3.41,0.0
2017,4,26,5,45,0.0,16.0,3.3,12.5,16.0,13.19,2.76
2017,4,26,6,0,0.0,28.0,3.6,13.0,28.0,23.13,14.28
2017,4,26,6,15,0.0,45.0,3.6,13.0,45.0,36.74,26.9
2017,4,26,6,30,0.0,62.0,3.6,13.0,62.0,50.09,39.19
2017,4,26,6,45,0.0,81.5,3.6,13.5,81.5,65.09,52.69
2017,4,26,7,0,0.0,101.0,3.6,14.0,101.0,79.94,65.81
2017,4,26,7,15,2.0,120.0,3.55,14.0,121.0,94.34,78.42
2017,4,26,7,30,4.0,139.0,3.5,14.0,141.0,108.62,90.73
2017,4,26,7,45,35.0,175.0,3.5,14.5,192.5,128.14,107.24
2017,4,26,8,0,66.0,211.0,3.5,15.0,244.0,150.62,126.02
2017,4,26,8,15,104.0,239.0,3.5,15.0,297.5,175.92,137.94
2017,4,26,8,30,142.0,267.0,3.5,15.0,351.0,203.8,156.79
2017,4,26,8,45,121.0,286.5,3.55,15.0,362.0,227.97,176.61
2017,4,26,9,0,100.0,306.0,3.6,15.0,373.0,254.43,198.82
2017,4,26,9,15,142.0,329.0,3.7,15.0,431.0,291.1,227.18
2017,4,26,9,30,184.0,352.0,3.8,15.0,489.0,338.09,264.15
2017,4,26,9,45,115.0,348.0,3.9,15.0,435.0,323.22,254.2
2017,4,26,10,0,46.0,344.0,4.0,15.0,381.0,299.32,236.08
2017,4,26,10,15,50.5,361.0,4.05,15.0,403.0,321.98,253.88
2017,4,26,10,30,55.0,378.0,4.1,15.0,425.0,345.43,272.1
2017,4,26,10,45,91.0,408.0,4.15,15.5,487.5,400.85,314.79
2017,4,26,11,0,127.0,438.0,4.2,16.0,550.0,465.73,364.07
2017,4,26,11,15,105.0,437.0,4.25,16.0,530.5,454.45,355.09
2017,4,26,11,30,83.0,436.0,4.3,16.0,511.0,445.8,348.2
2017,4,26,11,45,53.0,388.0,4.35,16.0,436.0,385.82,302.03
2017,4,26,12,0,23.0,340.0,4.4,16.0,361.0,310.63,243.45
2017,4,26,12,15,21.5,334.0,4.5,16.0,354.0,306.17,240.26
2017,4,26,12,30,20.0,328.0,4.6,16.0,347.0,301.4,236.65
2017,4,26,12,45,23.0,336.0,4.75,16.0,357.5,313.26,246.24
2017,4,26,13,0,26.0,344.0,4.9,16.0,368.0,342.34,269.2
2017,4,26,13,15,18.0,287.5,5.05,16.0,304.0,267.32,210.59
2017,4,26,13,30,10.0,231.0,5.2,16.0,240.0,209.03,164.49
2017,4,26,13,45,21.0,281.5,5.35,16.0,299.0,267.08,211.37
2017,4,26,14,0,32.0,332.0,5.5,16.0,358.0,347.94,275.59
2017,4,26,14,15,94.5,352.0,5.6,15.5,425.5,434.5,346.48
2017,4,26,14,30,157.0,372.0,5.7,15.0,493.0,542.32,432.88
2017,4,26,14,45,144.0,352.0,5.8,15.0,458.5,510.06,408.4
2017,4,26,15,0,131.0,332.0,5.9,15.0,424.0,477.11,383.6
2017,4,26,15,15,136.0,311.0,5.85,15.0,401.5,459.78,371.29
2017,4,26,15,30,141.0,290.0,5.8,15.0,379.0,441.4,358.07
2017,4,26,15,45,214.0,259.5,5.8,15.0,383.0,472.83,386.58
2017,4,26,16,0,287.0,229.0,5.8,15.0,387.0,517.5,424.95
2017,4,26,16,15,201.0,212.5,5.8,14.5,318.0,400.86,331.65
2017,4,26,16,30,115.0,196.0,5.8,14.0,249.0,308.03,255.32
2017,4,26,16,45,232.0,161.5,5.85,14.0,252.5,371.65,311.59
2017,4,26,17,0,349.0,127.0,5.9,14.0,256.0,423.74,356.99
2017,4,26,17,15,309.5,113.5,5.85,13.5,215.0,350.52,296.48
2017,4,26,17,30,270.0,100.0,5.8,13.0,174.0,296.71,250.62
2017,4,26,17,45,320.5,77.5,5.8,13.0,146.5,299.38,251.05
2017,4,26,18,0,371.0,55.0,5.8,13.0,119.0,282.18,232.64
2017,4,26,18,15,259.0,41.0,5.75,13.0,78.5,193.03,152.17
2017,4,26,18,30,147.0,27.0,5.7,13.0,38.0,111.95,62.6
2017,4,26,18,45,73.5,13.5,5.7,13.0,19.0,37.57,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,27,5,15,19.5,5.5,4.75,10.0,6.0,0.0,0.0
2017,4,27,5,30,39.0,11.0,4.8,10.0,12.0,9.39,0.0
2017,4,27,5,45,162.5,26.5,4.9,10.5,45.0,20.54,8.59
2017,4,27,6,0,286.0,42.0,5.0,11.0,78.0,32.39,22.52
2017,4,27,6,15,376.0,53.5,4.9,11.5,123.5,42.97,32.63
2017,4,27,6,30,466.0,65.0,4.8,12.0,169.0,51.36,40.5
2017,4,27,6,45,525.0,73.0,4.75,12.5,219.5,56.47,45.2
2017,4,27,7,0,584.0,81.0,4.7,13.0,270.0,61.48,49.61
2017,4,27,7,15,654.5,75.5,4.65,13.0,322.0,56.54,45.12
2017,4,27,7,30,725.0,70.0,4.6,13.0,374.0,57.05,45.44
2017,4,27,7,45,699.0,89.0,4.55,13.5,413.0,63.83,51.21
2017,4,27,8,0,673.0,108.0,4.5,14.0,452.0,74.54,60.34
2017,4,27,8,15,566.0,160.0,4.45,14.0,469.0,134.72,91.88
2017,4,27,8,30,459.0,212.0,4.4,14.0,486.0,197.16,138.59
2017,4,27,8,45,476.0,222.5,4.35,14.5,525.5,242.86,174.02
2017,4,27,9,0,493.0,233.0,4.3,15.0,565.0,290.62,213.89
2017,4,27,9,15,555.5,227.0,4.2,15.0,622.5,342.83,257.33
2017,4,27,9,30,618.0,221.0,4.1,15.0,680.0,402.07,306.92
2017,4,27,9,45,750.0,169.0,4.1,15.5,752.0,461.45,355.66
2017,4,27,10,0,882.0,117.0,4.1,16.0,824.0,534.66,415.29
2017,4,27,10,15,888.5,118.5,4.1,16.0,852.0,590.37,461.62
2017,4,27,10,30,895.0,120.0,4.1,16.0,880.0,644.78,505.67
2017,4,27,10,45,900.0,121.0,4.2,16.5,901.0,696.26,545.64
2017,4,27,11,0,905.0,122.0,4.3,17.0,922.0,745.82,583.2
2017,4,27,11,15,907.5,122.5,4.45,17.0,935.0,790.98,617.96
2017,4,27,11,30,910.0,123.0,4.6,17.0,948.0,833.59,648.99
2017,4,27,11,45,909.0,124.5,4.75,17.5,953.0,871.49,675.3
2017,4,27,12,0,908.0,126.0,4.9,18.0,958.0,906.3,699.31
2017,4,27,12,15,907.5,126.0,5.05,18.0,956.0,936.94,721.76
2017,4,27,12,30,907.0,126.0,5.2,18.0,954.0,964.22,741.94
2017,4,27,12,45,903.0,126.0,5.4,18.0,943.5,984.7,757.82
2017,4,27,13,0,899.0,126.0,5.6,18.0,933.0,1001.43,771.23
2017,4,27,13,15,721.0,223.5,5.75,18.0,862.5,964.43,746.5
2017,4,27,13,30,543.0,321.0,5.9,18.0,792.0,892.71,692.55
2017,4,27,13,45,509.0,318.5,6.05,18.0,750.5,864.77,673.68
2017,4,27,14,0,475.0,316.0,6.2,18.0,709.0,833.76,652.16
2017,4,27,14,15,665.0,219.0,6.35,17.5,746.0,933.77,733.56
2017,4,27,14,30,855.0,122.0,6.5,17.0,783.0,997.23,782.52
2017,4,27,14,45,841.5,120.5,6.65,17.0,744.5,988.86,778.44
2017,4,27,15,0,828.0,119.0,6.8,17.0,706.0,964.35,763.04
2017,4,27,15,15,813.0,116.5,7.0,16.5,663.5,934.05,745.02
2017,4,27,15,30,798.0,114.0,7.2,16.0,621.0,900.78,724.51
2017,4,27,15,45,556.5,169.5,7.4,16.0,510.0,720.65,589.41
2017,4,27,16,0,315.0,225.0,7.6,16.0,399.0,536.59,441.23
2017,4,27,16,15,468.0,166.5,7.7,15.5,398.0,609.34,505.75
2017,4,27,16,30,621.0,108.0,7.8,15.0,397.0,658.43,549.76
2017,4,27,16,45,567.5,104.0,7.95,14.5,344.5,587.44,494.87
2017,4,27,17,0,514.0,100.0,8.1,14.0,292.0,518.55,439.5
2017,4,27,17,15,523.0,86.5,8.0,13.5,255.5,484.74,412.19
2017,4,27,17,30,532.0,73.0,7.9,13.0,219.0,448.42,381.18
2017,4,27,17,45,464.5,63.0,7.85,13.0,171.0,369.1,311.29
2017,4,27,18,0,397.0,53.0,7.8,13.0,123.0,295.58,244.67
2017,4,27,18,15,288.5,40.0,7.7,12.5,81.5,204.66,162.64
2017,4,27,18,30,180.0,27.0,7.6,12.0,40.0,125.79,75.66
2017,4,27,18,45,90.0,13.5,7.55,12.0,20.0,43.33,0.0
2017,4,27,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,15,26.0,6.0,4.65,9.5,7.0,0.0,0.0
2017,4,28,5,30,52.0,12.0,4.8,10.0,14.0,10.24,0.0
2017,4,28,5,45,194.0,27.0,5.0,10.5,49.5,20.98,9.71
2017,4,28,6,0,336.0,42.0,5.2,11.0,85.0,34.42,24.38
2017,4,28,6,15,429.5,52.5,5.25,11.0,134.0,42.25,32.09
2017,4,28,6,30,523.0,63.0,5.3,11.0,183.0,49.94,39.4
2017,4,28,6,45,446.5,89.0,5.4,11.5,209.0,65.75,53.72
2017,4,28,7,0,370.0,115.0,5.5,12.0,235.0,81.99,68.17
2017,4,28,7,15,411.0,124.0,5.6,12.5,279.5,87.11,72.47
2017,4,28,7,30,452.0,133.0,5.7,13.0,324.0,92.04,76.49
2017,4,28,7,45,628.0,114.0,5.8,13.5,416.5,80.05,65.52
2017,4,28,8,0,804.0,95.0,5.9,14.0,509.0,74.1,59.94
2017,4,28,8,15,826.0,98.5,5.85,14.0,559.5,114.53,67.67
2017,4,28,8,30,848.0,102.0,5.8,14.0,610.0,176.02,104.65
2017,4,28,8,45,865.0,105.0,5.75,14.5,657.0,238.67,154.49
2017,4,28,9,0,882.0,108.0,5.7,15.0,704.0,302.88,210.67
2017,4,28,9,15,894.0,110.0,5.6,15.0,745.5,370.21,271.35
2017,4,28,9,30,906.0,112.0,5.5,15.0,787.0,432.7,327.83
2017,4,28,9,45,852.0,137.5,5.4,15.5,796.0,483.41,373.84
2017,4,28,10,0,798.0,163.0,5.3,16.0,805.0,529.86,414.15
2017,4,28,10,15,856.5,147.0,5.2,16.0,857.5,596.88,469.25
2017,4,28,10,30,915.0,131.0,5.1,16.0,910.0,665.31,524.27
2017,4,28,10,45,923.0,130.0,5.1,16.5,932.0,718.2,565.38
2017,4,28,11,0,931.0,129.0,5.1,17.0,954.0,769.35,604.08
2017,4,28,11,15,933.5,129.5,5.05,17.0,967.5,815.7,639.0
2017,4,28,11,30,936.0,130.0,5.0,17.0,981.0,859.42,669.76
2017,4,28,11,45,941.5,127.5,5.0,17.0,988.0,900.2,698.47
2017,4,28,12,0,947.0,125.0,5.0,17.0,995.0,938.11,725.01
2017,4,28,12,15,946.0,125.0,5.0,17.0,992.0,969.45,746.84
2017,4,28,12,30,945.0,125.0,5.0,17.0,989.0,997.25,766.22
2017,4,28,12,45,949.5,120.0,5.05,17.5,980.5,1021.79,782.26
2017,4,28,13,0,954.0,115.0,5.1,18.0,972.0,1042.56,795.73
2017,4,28,13,15,784.5,202.0,5.1,18.0,898.0,1003.69,769.18
2017,4,28,13,30,615.0,289.0,5.1,18.0,824.0,933.63,718.57
2017,4,28,13,45,775.0,199.5,5.2,18.0,854.0,1014.41,779.63
2017,4,28,14,0,935.0,110.0,5.3,18.0,884.0,1064.14,815.45
2017,4,28,14,15,927.0,108.5,5.3,18.0,851.5,1055.79,810.49
2017,4,28,14,30,919.0,107.0,5.3,18.0,819.0,1043.47,803.3
2017,4,28,14,45,908.0,105.0,5.3,18.0,780.0,1023.77,791.09
2017,4,28,15,0,897.0,103.0,5.3,18.0,741.0,1000.42,776.43
2017,4,28,15,15,882.5,100.5,5.2,17.5,696.5,969.7,757.32
2017,4,28,15,30,868.0,98.0,5.1,17.0,652.0,946.2,743.36
2017,4,28,15,45,851.5,94.5,5.05,17.0,603.5,905.98,716.16
2017,4,28,16,0,835.0,91.0,5.0,17.0,555.0,863.18,686.96
2017,4,28,16,15,810.5,87.0,4.9,16.5,503.0,810.75,651.25
2017,4,28,16,30,786.0,83.0,4.8,16.0,451.0,756.92,613.84
2017,4,28,16,45,755.5,78.0,4.75,16.0,397.5,696.25,569.47
2017,4,28,17,0,725.0,73.0,4.7,16.0,344.0,635.43,523.92
2017,4,28,17,15,678.0,67.5,4.55,15.5,290.5,566.89,470.59
2017,4,28,17,30,631.0,62.0,4.4,15.0,237.0,497.22,413.52
2017,4,28,17,45,562.0,54.5,4.3,14.5,185.5,415.28,344.32
2017,4,28,18,0,493.0,47.0,4.2,14.0,134.0,339.17,277.41
2017,4,28,18,15,378.0,36.5,4.05,13.5,90.0,244.7,193.38
2017,4,28,18,30,263.0,26.0,3.9,13.0,46.0,160.41,101.35
2017,4,28,18,45,131.5,13.0,3.75,13.0,23.0,57.43,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,5,15,53.5,7.0,2.95,10.5,8.5,0.0,0.0
2017,4,29,5,30,107.0,14.0,2.9,11.0,17.0,11.95,0.0
2017,4,29,5,45,250.0,27.0,2.9,11.5,54.0,22.22,11.24
2017,4,29,6,0,393.0,40.0,2.9,12.0,91.0,32.74,22.93
2017,4,29,6,15,481.0,48.5,2.9,12.5,140.0,39.01,29.08
2017,4,29,6,30,569.0,57.0,2.9,13.0,189.0,45.22,34.92
2017,4,29,6,45,627.0,63.5,2.95,13.5,242.5,49.57,38.88
2017,4,29,7,0,685.0,70.0,3.0,14.0,296.0,53.86,42.63
2017,4,29,7,15,723.5,74.5,2.95,14.5,350.0,61.49,49.23
2017,4,29,7,30,762.0,79.0,2.9,15.0,404.0,64.21,51.38
2017,4,29,7,45,791.5,82.5,2.9,15.5,457.5,66.02,52.68
2017,4,29,8,0,821.0,86.0,2.9,16.0,511.0,67.77,53.92
2017,4,29,8,15,841.5,89.0,2.85,16.0,561.0,109.19,61.9
2017,4,29,8,30,862.0,92.0,2.8,16.0,611.0,170.94,98.65
2017,4,29,8,45,878.5,94.0,2.8,16.5,657.5,239.81,152.8
2017,4,29,9,0,895.0,96.0,2.8,17.0,704.0,302.91,207.04
2017,4,29,9,15,906.5,98.0,2.85,17.5,745.5,365.49,262.33
2017,4,29,9,30,918.0,100.0,2.9,18.0,787.0,428.26,317.13
2017,4,29,9,45,927.0,101.5,2.95,18.5,822.0,489.47,369.34
2017,4,29,10,0,936.0,103.0,3.0,19.0,857.0,550.03,419.33
2017,4,29,10,15,942.0,104.0,3.0,19.0,885.5,607.65,466.16
2017,4,29,10,30,948.0,105.0,3.0,19.0,914.0,663.77,510.42
2017,4,29,10,45,789.0,198.0,3.05,19.5,882.0,693.26,530.87
2017,4,29,11,0,630.0,291.0,3.1,20.0,850.0,702.66,535.48
2017,4,29,11,15,795.5,199.5,3.1,20.0,916.5,779.45,594.28
2017,4,29,11,30,961.0,108.0,3.1,20.0,983.0,859.18,651.53
2017,4,29,11,45,961.0,108.5,3.15,20.0,988.0,898.57,678.04
2017,4,29,12,0,961.0,109.0,3.2,20.0,993.0,934.73,702.57
2017,4,29,12,15,960.0,109.0,3.25,20.0,990.5,966.16,723.86
2017,4,29,12,30,959.0,109.0,3.3,20.0,988.0,993.99,742.78
2017,4,29,12,45,956.0,109.0,3.35,20.5,977.5,1016.23,756.58
2017,4,29,13,0,953.0,109.0,3.4,21.0,967.0,1034.56,767.87
2017,4,29,13,15,949.0,108.0,3.5,20.5,948.5,1046.93,778.71
2017,4,29,13,30,945.0,107.0,3.6,20.0,930.0,1055.23,787.07
2017,4,29,13,45,937.5,106.5,3.75,20.0,904.0,1056.47,789.79
2017,4,29,14,0,930.0,106.0,3.9,20.0,878.0,1053.63,789.96
2017,4,29,14,15,922.0,104.5,4.0,20.0,845.5,1045.19,786.15
2017,4,29,14,30,914.0,103.0,4.1,20.0,813.0,1032.8,779.81
2017,4,29,14,45,902.5,101.5,4.25,20.0,774.0,1013.15,768.93
2017,4,29,15,0,891.0,100.0,4.4,20.0,735.0,989.89,755.53
2017,4,29,15,15,877.0,97.5,4.45,19.5,691.5,959.71,738.44
2017,4,29,15,30,863.0,95.0,4.5,19.0,648.0,926.43,718.99
2017,4,29,15,45,844.5,92.5,4.55,19.0,599.5,895.91,699.9
2017,4,29,16,0,826.0,90.0,4.6,19.0,551.0,852.81,671.49
2017,4,29,16,15,802.0,86.5,4.55,18.5,500.0,801.74,637.5
2017,4,29,16,30,778.0,83.0,4.5,18.0,449.0,749.27,601.78
2017,4,29,16,45,744.5,78.5,4.45,17.5,395.5,687.26,557.95
2017,4,29,17,0,711.0,74.0,4.4,17.0,342.0,625.37,512.96
2017,4,29,17,15,664.0,68.5,4.35,16.0,289.0,557.59,461.59
2017,4,29,17,30,617.0,63.0,4.3,15.0,236.0,488.66,406.36
2017,4,29,17,45,545.5,56.0,4.25,14.5,185.0,406.67,337.28
2017,4,29,18,0,474.0,49.0,4.2,14.0,134.0,330.7,270.7
2017,4,29,18,15,361.5,38.0,4.05,13.5,90.5,237.96,188.43
2017,4,29,18,30,249.0,27.0,3.9,13.0,47.0,156.18,102.24
2017,4,29,18,45,124.5,13.5,3.8,13.0,23.5,55.27,0.0
2017,4,29,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,15,42.5,7.0,2.75,10.5,8.5,5.97,0.0
2017,4,30,5,30,85.0,14.0,2.8,11.0,17.0,11.95,0.0
2017,4,30,5,45,216.0,28.0,2.85,11.5,53.0,21.77,11.4
2017,4,30,6,0,347.0,42.0,2.9,12.0,89.0,34.2,24.28
2017,4,30,6,15,433.0,51.5,2.8,12.0,136.0,41.17,31.11
2017,4,30,6,30,519.0,61.0,2.7,12.0,183.0,48.03,37.6
2017,4,30,6,45,577.5,68.0,2.65,12.5,235.0,52.58,41.74
2017,4,30,7,0,636.0,75.0,2.6,13.0,287.0,57.04,45.66
2017,4,30,7,15,675.5,80.0,2.5,13.5,339.5,59.75,47.88
2017,4,30,7,30,715.0,85.0,2.4,14.0,392.0,62.4,49.98
2017,4,30,7,45,745.5,88.5,2.35,14.5,444.0,69.75,56.16
2017,4,30,8,0,776.0,92.0,2.3,15.0,496.0,71.29,57.2
2017,4,30,8,15,797.0,95.5,2.3,15.5,545.0,111.67,65.06
2017,4,30,8,30,818.0,99.0,2.3,16.0,594.0,170.99,100.43
2017,4,30,8,45,835.5,101.0,2.3,16.5,639.5,230.87,147.26
2017,4,30,9,0,853.0,103.0,2.3,17.0,685.0,297.73,204.12
2017,4,30,9,15,865.0,105.0,2.3,17.5,725.0,357.9,256.93
2017,4,30,9,30,877.0,107.0,2.3,18.0,765.0,418.35,309.32
2017,4,30,9,45,890.5,106.0,2.35,18.5,801.0,477.17,359.19
2017,4,30,10,0,904.0,105.0,2.4,19.0,837.0,535.83,407.36
2017,4,30,10,15,910.5,106.5,2.45,19.0,864.5,592.29,453.11
2017,4,30,10,30,917.0,108.0,2.5,19.0,892.0,647.39,496.51
2017,4,30,10,45,920.5,109.5,2.6,19.5,912.5,698.95,535.39
2017,4,30,11,0,924.0,111.0,2.7,20.0,933.0,748.41,571.7
2017,4,30,11,15,926.5,111.5,2.8,20.0,946.5,793.97,604.94
2017,4,30,11,30,929.0,112.0,2.9,20.0,960.0,836.94,634.73
2017,4,30,11,45,930.0,112.0,3.05,20.5,965.5,875.46,660.4
2017,4,30,12,0,931.0,112.0,3.2,21.0,971.0,910.91,683.86
2017,4,30,12,15,930.5,112.0,3.3,21.0,969.0,941.82,705.18
2017,4,30,12,30,930.0,112.0,3.4,21.0,967.0,969.28,724.25
2017,4,30,12,45,926.5,112.5,3.55,21.0,956.5,990.83,739.79
2017,4,30,13,0,923.0,113.0,3.7,21.0,946.0,1008.6,752.95
2017,4,30,13,15,713.0,224.5,3.8,21.0,861.0,954.27,717.29
2017,4,30,13,30,503.0,336.0,3.9,21.0,776.0,864.79,652.2
2017,4,30,13,45,513.5,319.5,4.0,21.0,758.0,867.14,656.26
2017,4,30,14,0,524.0,303.0,4.1,21.0,740.0,866.53,657.72
2017,4,30,14,15,536.5,280.5,4.2,20.5,713.0,858.7,655.72
2017,4,30,14,30,549.0,258.0,4.3,20.0,686.0,847.55,651.47
2017,4,30,14,45,708.5,181.0,4.4,20.0,705.5,927.96,712.18
2017,4,30,15,0,868.0,104.0,4.5,20.0,725.0,970.78,743.74
2017,4,30,15,15,854.5,101.5,4.6,19.5,682.5,941.55,727.0
2017,4,30,15,30,841.0,99.0,4.7,19.0,640.0,919.6,715.71
2017,4,30,15,45,822.5,96.5,4.85,19.0,592.5,879.49,690.15
2017,4,30,16,0,804.0,94.0,5.0,19.0,545.0,837.03,662.49
2017,4,30,16,15,779.5,90.5,5.05,18.5,494.5,786.29,628.83
2017,4,30,16,30,755.0,87.0,5.1,18.0,444.0,734.23,593.39
2017,4,30,16,45,722.0,82.5,5.15,17.5,391.5,677.25,553.2
2017,4,30,17,0,689.0,78.0,5.2,17.0,339.0,616.96,509.17
2017,4,30,17,15,642.0,72.5,5.15,16.5,286.5,546.61,453.96
2017,4,30,17,30,595.0,67.0,5.1,16.0,234.0,478.7,398.37
2017,4,30,17,45,523.5,59.0,5.1,15.5,184.0,396.64,329.09
2017,4,30,18,0,452.0,51.0,5.1,15.0,134.0,320.66,262.52
2017,4,30,18,15,340.5,40.0,4.9,14.5,91.0,229.63,181.84
2017,4,30,18,30,229.0,29.0,4.7,14.0,48.0,149.48,100.31
2017,4,30,18,45,114.5,14.5,4.55,13.5,24.0,52.51,0.0
2017,4,30,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,79.0,7.5,3.3,12.5,10.5,6.4,0.0
2017,5,1,5,30,158.0,15.0,3.4,13.0,21.0,12.29,0.0
2017,5,1,5,45,294.5,26.5,3.55,13.5,59.5,21.7,11.59
2017,5,1,6,0,431.0,38.0,3.7,14.0,98.0,30.96,21.31
2017,5,1,6,15,512.0,46.0,3.7,14.0,146.5,36.92,27.11
2017,5,1,6,30,593.0,54.0,3.7,14.0,195.0,42.83,32.67
2017,5,1,6,45,644.5,59.5,3.75,14.5,247.5,46.5,35.99
2017,5,1,7,0,696.0,65.0,3.8,15.0,300.0,54.56,43.07
2017,5,1,7,15,731.5,69.5,3.8,15.5,353.0,57.47,45.46
2017,5,1,7,30,767.0,74.0,3.8,16.0,406.0,60.32,47.73
2017,5,1,7,45,794.5,76.5,3.8,16.5,458.0,61.52,48.51
2017,5,1,8,0,822.0,79.0,3.8,17.0,510.0,62.71,49.28
2017,5,1,8,15,841.0,82.0,3.8,17.0,559.0,113.28,64.59
2017,5,1,8,30,860.0,85.0,3.8,17.0,608.0,173.89,100.76
2017,5,1,8,45,875.5,86.5,3.8,17.5,653.5,234.67,148.53
2017,5,1,9,0,891.0,88.0,3.8,18.0,699.0,296.61,202.07
2017,5,1,9,15,902.0,90.0,3.85,18.5,739.5,358.45,256.95
2017,5,1,9,30,913.0,92.0,3.9,19.0,780.0,420.42,311.37
2017,5,1,9,45,926.0,91.0,3.95,19.5,816.0,480.75,363.17
2017,5,1,10,0,939.0,90.0,4.0,20.0,852.0,540.82,413.17
2017,5,1,10,15,945.0,91.0,3.95,20.0,880.0,598.2,460.17
2017,5,1,10,30,951.0,92.0,3.9,20.0,908.0,654.09,504.59
2017,5,1,10,45,954.5,93.0,3.9,20.5,929.0,706.62,544.38
2017,5,1,11,0,958.0,94.0,3.9,21.0,950.0,756.95,581.37
2017,5,1,11,15,960.0,94.5,3.95,21.0,963.0,803.31,614.73
2017,5,1,11,30,962.0,95.0,4.0,21.0,976.0,846.93,644.96
2017,5,1,11,45,963.0,95.0,4.05,21.5,981.5,886.34,670.82
2017,5,1,12,0,964.0,95.0,4.1,22.0,987.0,922.57,694.3
2017,5,1,12,15,962.5,95.5,4.25,22.0,984.0,953.73,716.11
2017,5,1,12,30,961.0,96.0,4.4,22.0,981.0,981.28,735.54
2017,5,1,12,45,945.5,103.5,4.6,22.0,966.5,998.87,749.04
2017,5,1,13,0,930.0,111.0,4.8,22.0,952.0,1012.24,760.09
2017,5,1,13,15,925.5,110.0,4.85,22.0,933.5,1023.72,768.72
2017,5,1,13,30,921.0,109.0,4.9,22.0,915.0,1031.2,774.8
2017,5,1,13,45,722.0,207.0,5.0,22.0,828.5,965.8,731.6
2017,5,1,14,0,523.0,305.0,5.1,22.0,742.0,866.48,660.18
2017,5,1,14,15,536.0,281.0,5.05,22.0,714.5,857.63,656.01
2017,5,1,14,30,549.0,257.0,5.0,22.0,687.0,845.39,649.02
2017,5,1,14,45,550.5,244.0,5.0,22.0,657.0,830.2,639.78
2017,5,1,15,0,552.0,231.0,5.0,22.0,627.0,812.16,628.55
2017,5,1,15,15,696.0,163.5,4.95,21.5,632.0,876.65,678.95
2017,5,1,15,30,840.0,96.0,4.9,21.0,637.0,913.79,707.75
2017,5,1,15,45,823.0,92.5,4.85,21.0,590.0,873.89,680.68
2017,5,1,16,0,806.0,89.0,4.8,21.0,543.0,831.58,652.13
2017,5,1,16,15,782.0,85.5,4.7,20.5,492.5,781.27,618.34
2017,5,1,16,30,758.0,82.0,4.6,20.0,442.0,729.65,582.98
2017,5,1,16,45,727.5,77.5,4.6,19.5,390.5,670.89,541.86
2017,5,1,17,0,697.0,73.0,4.6,19.0,339.0,612.08,499.49
2017,5,1,17,15,652.0,67.5,4.55,18.5,287.0,546.18,448.78
2017,5,1,17,30,607.0,62.0,4.5,18.0,235.0,479.29,394.8
2017,5,1,17,45,540.5,55.0,4.45,17.5,185.5,400.96,329.39
2017,5,1,18,0,474.0,48.0,4.4,17.0,136.0,328.21,266.22
2017,5,1,18,15,366.0,38.0,4.3,16.5,93.0,238.98,187.93
2017,5,1,18,30,258.0,28.0,4.2,16.0,50.0,161.86,110.47
2017,5,1,18,45,129.0,14.0,4.1,15.5,25.0,57.04,0.0
2017,5,1,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,10.5,2.8,13.5,10.5,8.96,0.0
2017,5,2,5,30,0.0,21.0,2.9,14.0,21.0,16.63,0.0
2017,5,2,5,45,187.0,31.0,3.0,14.5,57.5,23.95,13.64
2017,5,2,6,0,374.0,41.0,3.1,15.0,94.0,33.22,23.22
2017,5,2,6,15,455.5,49.5,3.0,15.5,141.0,39.42,29.16
2017,5,2,6,30,537.0,58.0,2.9,16.0,188.0,45.54,34.81
2017,5,2,6,45,594.0,63.5,2.85,16.5,239.5,49.05,37.95
2017,5,2,7,0,651.0,69.0,2.8,17.0,291.0,52.55,40.95
2017,5,2,7,15,688.0,74.0,2.8,17.0,343.0,55.43,43.39
2017,5,2,7,30,725.0,79.0,2.8,17.0,395.0,63.5,50.31
2017,5,2,7,45,754.5,82.0,2.8,17.5,446.5,64.89,51.24
2017,5,2,8,0,784.0,85.0,2.8,18.0,498.0,66.26,52.13
2017,5,2,8,15,804.0,88.0,2.85,18.0,546.5,107.67,60.5
2017,5,2,8,30,824.0,91.0,2.9,18.0,595.0,166.7,95.89
2017,5,2,8,45,841.5,92.5,2.95,18.5,640.0,232.86,147.71
2017,5,2,9,0,859.0,94.0,3.0,19.0,685.0,293.21,199.34
2017,5,2,9,15,870.5,96.0,3.0,19.5,725.0,353.23,252.07
2017,5,2,9,30,882.0,98.0,3.0,20.0,765.0,413.48,304.37
2017,5,2,9,45,893.5,98.0,3.05,20.5,800.0,472.14,354.19
2017,5,2,10,0,905.0,98.0,3.1,21.0,835.0,530.46,402.18
2017,5,2,10,15,911.5,99.5,3.15,21.5,862.5,586.67,447.01
2017,5,2,10,30,918.0,101.0,3.2,22.0,890.0,641.52,489.34
2017,5,2,10,45,922.0,102.0,3.3,22.5,910.5,692.75,527.94
2017,5,2,11,0,926.0,103.0,3.4,23.0,931.0,741.91,563.99
2017,5,2,11,15,928.5,103.5,3.4,23.0,944.5,787.25,596.4
2017,5,2,11,30,931.0,104.0,3.4,23.0,958.0,830.0,625.44
2017,5,2,11,45,932.0,104.5,3.45,23.0,963.5,868.75,651.81
2017,5,2,12,0,933.0,105.0,3.5,23.0,969.0,904.45,676.03
2017,5,2,12,15,932.5,104.5,3.55,23.0,967.0,934.69,696.51
2017,5,2,12,30,932.0,104.0,3.6,23.0,965.0,961.46,714.71
2017,5,2,12,45,920.0,110.0,3.7,23.5,952.0,980.19,726.51
2017,5,2,13,0,908.0,116.0,3.8,24.0,939.0,994.94,735.78
2017,5,2,13,15,702.0,229.0,3.9,24.0,858.0,945.72,703.81
2017,5,2,13,30,496.0,342.0,4.0,24.0,777.0,861.65,642.66
2017,5,2,13,45,516.5,314.0,4.1,24.0,755.5,862.53,646.06
2017,5,2,14,0,537.0,286.0,4.2,24.0,734.0,860.03,646.68
2017,5,2,14,15,705.0,197.5,4.2,23.5,763.0,945.46,710.88
2017,5,2,14,30,873.0,109.0,4.2,23.0,792.0,994.84,746.4
2017,5,2,14,45,862.0,107.0,4.25,23.0,755.0,975.58,734.61
2017,5,2,15,0,851.0,105.0,4.3,23.0,718.0,952.88,721.01
2017,5,2,15,15,837.5,102.5,4.3,22.5,675.5,923.98,704.25
2017,5,2,15,30,824.0,100.0,4.3,22.0,633.0,902.41,692.54
2017,5,2,15,45,805.5,97.0,4.3,22.0,586.0,862.2,666.23
2017,5,2,16,0,787.0,94.0,4.3,22.0,539.0,819.72,638.14
2017,5,2,16,15,763.0,90.5,4.25,21.5,489.5,770.06,605.43
2017,5,2,16,30,739.0,87.0,4.2,21.0,440.0,719.11,571.12
2017,5,2,16,45,706.0,82.5,4.2,20.5,388.5,662.77,532.06
2017,5,2,17,0,673.0,78.0,4.2,20.0,337.0,603.3,489.45
2017,5,2,17,15,627.0,72.5,4.15,19.0,285.0,534.53,437.38
2017,5,2,17,30,581.0,67.0,4.1,18.0,233.0,468.16,384.89
2017,5,2,17,45,513.0,59.0,4.05,17.5,184.0,389.07,319.18
2017,5,2,18,0,445.0,51.0,4.0,17.0,135.0,315.76,255.93
2017,5,2,18,15,338.5,40.5,3.85,16.5,92.5,228.26,179.54
2017,5,2,18,30,232.0,30.0,3.7,16.0,50.0,151.29,104.96
2017,5,2,18,45,116.0,15.0,3.55,16.0,25.0,53.25,0.0
2017,5,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,70.0,8.5,1.2,17.0,11.5,7.26,0.0
2017,5,3,5,30,140.0,17.0,1.1,17.0,23.0,13.28,0.0
2017,5,3,5,45,269.5,28.5,1.0,17.5,60.5,23.22,13.14
2017,5,3,6,0,399.0,40.0,0.9,18.0,98.0,32.37,22.28
2017,5,3,6,15,479.5,48.0,0.75,18.5,146.0,38.23,27.83
2017,5,3,6,30,560.0,56.0,0.6,19.0,194.0,44.03,33.11
2017,5,3,6,45,613.0,62.0,0.5,19.5,245.5,47.99,36.6
2017,5,3,7,0,666.0,68.0,0.4,20.0,297.0,51.9,39.9
2017,5,3,7,15,702.5,72.5,0.5,20.0,349.0,59.35,46.25
2017,5,3,7,30,739.0,77.0,0.6,20.0,401.0,62.08,48.45
2017,5,3,7,45,765.0,81.0,0.75,20.5,452.0,64.23,50.02
2017,5,3,8,0,791.0,85.0,0.9,21.0,503.0,66.29,51.49
2017,5,3,8,15,811.0,88.0,1.0,21.0,551.5,108.52,59.94
2017,5,3,8,30,831.0,91.0,1.1,21.0,600.0,167.91,94.99
2017,5,3,8,45,845.5,93.5,1.25,21.5,645.0,234.61,146.32
2017,5,3,9,0,860.0,96.0,1.4,22.0,690.0,295.11,197.04
2017,5,3,9,15,871.5,98.0,1.45,22.0,730.0,355.14,248.91
2017,5,3,9,30,883.0,100.0,1.5,22.0,770.0,415.39,300.47
2017,5,3,9,45,896.0,99.5,1.6,22.5,805.0,474.31,349.33
2017,5,3,10,0,909.0,99.0,1.7,23.0,840.0,533.03,396.51
2017,5,3,10,15,915.0,100.0,1.75,23.0,868.0,588.7,440.54
2017,5,3,10,30,921.0,101.0,1.8,23.0,896.0,642.93,482.22
2017,5,3,10,45,925.0,102.0,1.85,23.5,916.5,694.21,519.64
2017,5,3,11,0,929.0,103.0,1.9,24.0,937.0,743.42,554.51
2017,5,3,11,15,932.0,103.5,1.9,24.0,950.0,789.19,586.08
2017,5,3,11,30,935.0,104.0,1.9,24.0,963.0,832.39,614.33
2017,5,3,11,45,935.5,104.5,1.9,24.5,968.5,870.8,637.93
2017,5,3,12,0,936.0,105.0,1.9,25.0,974.0,906.12,659.28
2017,5,3,12,15,935.5,105.0,1.95,25.0,972.0,936.85,679.37
2017,5,3,12,30,935.0,105.0,2.0,25.0,970.0,964.14,697.28
2017,5,3,12,45,930.0,106.5,2.05,25.0,959.5,985.09,711.21
2017,5,3,13,0,925.0,108.0,2.1,25.0,949.0,1002.23,722.86
2017,5,3,13,15,921.5,107.5,2.15,24.5,931.5,1014.96,733.29
2017,5,3,13,30,918.0,107.0,2.2,24.0,914.0,1023.78,741.43
2017,5,3,13,45,914.0,105.0,2.3,24.0,889.5,1026.61,745.06
2017,5,3,14,0,910.0,103.0,2.4,24.0,865.0,1025.45,746.3
2017,5,3,14,15,902.5,102.0,2.45,24.0,834.0,1017.94,743.07
2017,5,3,14,30,895.0,101.0,2.5,24.0,803.0,1006.61,737.52
2017,5,3,14,45,886.0,98.5,2.6,24.0,765.5,988.42,728.08
2017,5,3,15,0,877.0,96.0,2.7,24.0,728.0,966.64,716.31
2017,5,3,15,15,864.0,94.0,2.75,23.5,685.5,938.21,701.0
2017,5,3,15,30,851.0,92.0,2.8,23.0,643.0,906.72,683.48
2017,5,3,15,45,834.5,89.0,2.9,22.5,596.5,868.09,661.15
2017,5,3,16,0,818.0,86.0,3.0,22.0,550.0,835.98,642.97
2017,5,3,16,15,795.5,82.5,3.0,21.5,500.0,786.64,611.48
2017,5,3,16,30,773.0,79.0,3.0,21.0,450.0,735.87,578.34
2017,5,3,16,45,743.5,74.5,3.0,20.5,398.0,677.45,538.65
2017,5,3,17,0,714.0,70.0,3.0,20.0,346.0,618.88,497.65
2017,5,3,17,15,670.5,65.0,2.95,19.5,294.0,550.52,446.53
2017,5,3,17,30,627.0,60.0,2.9,19.0,242.0,487.51,396.71
2017,5,3,17,45,564.0,53.5,2.85,18.5,192.0,411.04,334.09
2017,5,3,18,0,501.0,47.0,2.8,18.0,142.0,339.75,273.2
2017,5,3,18,15,397.5,37.5,2.65,17.5,98.5,251.96,197.17
2017,5,3,18,30,294.0,28.0,2.5,17.0,55.0,175.67,123.43
2017,5,3,18,45,147.0,14.0,2.45,16.5,27.5,78.89,0.0
2017,5,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,5,15,63.5,9.0,0.95,12.0,12.5,7.68,0.0
2017,5,4,5,30,127.0,18.0,1.0,12.0,25.0,14.03,0.0
2017,5,4,5,45,252.5,30.5,1.05,12.5,62.0,24.84,15.05
2017,5,4,6,0,378.0,43.0,1.1,13.0,99.0,34.76,24.94
2017,5,4,6,15,457.5,51.5,1.05,13.0,146.5,40.91,30.9
2017,5,4,6,30,537.0,60.0,1.0,13.0,194.0,46.97,36.59
2017,5,4,6,45,591.5,66.0,1.0,13.5,245.0,50.79,40.02
2017,5,4,7,0,646.0,72.0,1.0,14.0,296.0,54.56,43.27
2017,5,4,7,15,682.5,77.0,1.05,14.5,347.5,57.35,45.54
2017,5,4,7,30,719.0,82.0,1.1,15.0,399.0,65.54,52.5
2017,5,4,7,45,745.5,86.0,1.2,15.5,449.5,67.53,53.94
2017,5,4,8,0,772.0,90.0,1.3,16.0,500.0,69.44,55.29
2017,5,4,8,15,791.5,93.5,1.35,16.0,548.0,111.56,64.09
2017,5,4,8,30,811.0,97.0,1.4,16.0,596.0,170.0,99.47
2017,5,4,8,45,824.5,100.0,1.45,16.5,640.0,229.06,145.79
2017,5,4,9,0,838.0,103.0,1.5,17.0,684.0,294.75,201.5
2017,5,4,9,15,849.5,105.5,1.55,17.0,723.0,353.82,253.45
2017,5,4,9,30,861.0,108.0,1.6,17.0,762.0,413.14,305.16
2017,5,4,9,45,872.5,108.0,1.65,17.5,796.5,470.56,353.6
2017,5,4,10,0,884.0,108.0,1.7,18.0,831.0,527.66,400.23
2017,5,4,10,15,890.5,109.5,1.7,18.0,858.5,582.66,444.29
2017,5,4,10,30,897.0,111.0,1.7,18.0,886.0,636.35,485.98
