Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,10,45,903.5,110.5,1.7,18.0,907.0,686.86,524.18
2017,5,4,11,0,910.0,110.0,1.7,18.0,928.0,735.55,560.07
2017,5,4,11,15,734.5,229.0,1.75,18.0,895.5,760.37,574.7
2017,5,4,11,30,559.0,348.0,1.8,18.0,863.0,761.4,572.24
2017,5,4,11,45,589.0,323.0,1.85,18.0,868.5,793.42,596.16
2017,5,4,12,0,619.0,298.0,1.9,18.0,874.0,824.21,618.83
2017,5,4,12,15,538.5,340.5,2.0,18.0,841.0,817.49,613.24
2017,5,4,12,30,458.0,383.0,2.1,18.0,808.0,804.22,603.28
2017,5,4,12,45,466.0,363.5,2.25,18.0,791.5,811.72,610.72
2017,5,4,13,0,474.0,344.0,2.4,18.0,775.0,816.47,616.11
2017,5,4,13,15,657.5,247.5,2.45,18.0,833.5,918.12,691.66
2017,5,4,13,30,841.0,151.0,2.5,18.0,892.0,1004.77,750.47
2017,5,4,13,45,827.5,153.5,2.6,18.0,866.0,1003.05,750.22
2017,5,4,14,0,814.0,156.0,2.7,18.0,840.0,997.53,748.43
2017,5,4,14,15,653.5,221.5,2.7,17.5,757.5,916.6,696.15
2017,5,4,14,30,493.0,287.0,2.7,17.0,675.0,817.95,626.77
2017,5,4,14,45,452.5,289.0,2.75,17.0,632.0,778.0,600.0
2017,5,4,15,0,412.0,291.0,2.8,17.0,589.0,736.58,571.3
2017,5,4,15,15,383.5,279.0,2.85,16.5,543.5,673.07,528.12
2017,5,4,15,30,355.0,267.0,2.9,16.0,498.0,627.55,496.94
2017,5,4,15,45,482.0,207.0,3.0,16.0,496.0,687.83,547.01
2017,5,4,16,0,609.0,147.0,3.1,16.0,494.0,727.6,580.68
2017,5,4,16,15,435.0,171.0,3.3,15.5,407.5,579.98,469.77
2017,5,4,16,30,261.0,195.0,3.5,15.0,321.0,435.29,356.54
2017,5,4,16,45,245.5,173.5,3.7,15.0,281.0,390.25,322.21
2017,5,4,17,0,230.0,152.0,3.9,15.0,241.0,345.5,286.79
2017,5,4,17,15,350.5,120.5,4.05,14.5,234.0,395.15,329.92
2017,5,4,17,30,471.0,89.0,4.2,14.0,227.0,417.09,348.96
2017,5,4,17,45,406.0,77.5,4.35,13.5,179.5,342.62,285.87
2017,5,4,18,0,341.0,66.0,4.5,13.0,132.0,274.18,226.08
2017,5,4,18,15,244.5,50.5,4.55,12.5,90.5,192.9,154.38
2017,5,4,18,30,148.0,35.0,4.6,12.0,49.0,122.66,88.48
2017,5,4,18,45,74.0,17.5,4.65,12.0,24.5,50.57,0.0
2017,5,4,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,3.5,4.6,11.0,3.5,2.99,0.0
2017,5,5,5,30,0.0,7.0,4.7,11.0,7.0,5.75,0.0
2017,5,5,5,45,0.0,18.0,4.85,11.5,18.0,14.83,6.83
2017,5,5,6,0,0.0,29.0,5.0,12.0,29.0,23.94,15.49
2017,5,5,6,15,0.0,43.0,5.15,12.0,43.0,35.57,26.22
2017,5,5,6,30,0.0,57.0,5.3,12.0,57.0,46.95,36.68
2017,5,5,6,45,0.0,72.0,5.5,12.5,72.0,58.84,47.35
2017,5,5,7,0,0.0,87.0,5.7,13.0,87.0,70.63,57.75
2017,5,5,7,15,16.0,127.5,5.85,13.0,134.5,100.42,84.06
2017,5,5,7,30,32.0,168.0,6.0,13.0,182.0,123.36,104.0
2017,5,5,7,45,387.5,136.5,6.2,13.5,342.0,91.07,75.11
2017,5,5,8,0,743.0,105.0,6.4,14.0,502.0,72.65,58.57
2017,5,5,8,15,764.5,109.0,6.5,14.0,550.5,121.27,73.54
2017,5,5,8,30,786.0,113.0,6.6,14.0,599.0,178.68,109.17
2017,5,5,8,45,798.5,118.0,6.7,14.5,643.0,237.55,156.56
2017,5,5,9,0,811.0,123.0,6.8,15.0,687.0,297.49,209.29
2017,5,5,9,15,824.0,125.5,6.75,15.0,727.0,356.51,262.97
2017,5,5,9,30,837.0,128.0,6.7,15.0,767.0,416.11,316.95
2017,5,5,9,45,856.5,125.0,6.7,15.5,803.5,476.23,369.71
2017,5,5,10,0,876.0,122.0,6.7,16.0,840.0,534.27,419.55
2017,5,5,10,15,693.5,226.0,6.65,16.0,806.5,567.94,448.69
2017,5,5,10,30,511.0,330.0,6.6,16.0,773.0,583.28,460.93
2017,5,5,10,45,704.5,229.5,6.6,16.0,855.5,660.94,524.7
2017,5,5,11,0,898.0,129.0,6.6,16.0,938.0,742.31,591.35
2017,5,5,11,15,902.0,130.0,6.6,16.0,952.5,788.07,627.15
2017,5,5,11,30,906.0,131.0,6.6,16.0,967.0,831.47,659.14
2017,5,5,11,45,903.5,134.0,6.6,16.0,972.0,868.73,686.3
2017,5,5,12,0,901.0,137.0,6.6,16.0,977.0,902.9,711.13
2017,5,5,12,15,902.0,137.0,6.65,16.0,976.5,934.31,734.15
2017,5,5,12,30,903.0,137.0,6.7,16.0,976.0,962.5,754.87
2017,5,5,12,45,901.0,137.5,6.8,16.0,967.0,985.0,771.78
2017,5,5,13,0,899.0,138.0,6.9,16.0,958.0,1003.89,786.24
2017,5,5,13,15,896.5,137.0,7.0,16.0,942.0,1017.19,796.81
2017,5,5,13,30,894.0,136.0,7.1,16.0,926.0,1026.68,804.79
2017,5,5,13,45,881.0,140.0,7.2,16.0,900.0,1026.85,806.22
2017,5,5,14,0,868.0,144.0,7.3,16.0,874.0,1037.34,815.31
2017,5,5,14,15,861.0,142.0,7.35,15.5,843.5,1029.74,812.72
2017,5,5,14,30,854.0,140.0,7.4,15.0,813.0,1018.31,807.52
2017,5,5,14,45,828.5,145.0,7.5,15.0,772.5,992.54,790.57
2017,5,5,15,0,803.0,150.0,7.6,15.0,732.0,963.49,771.21
2017,5,5,15,15,787.5,146.5,7.65,14.5,689.5,939.35,756.7
2017,5,5,15,30,772.0,143.0,7.7,14.0,647.0,905.21,734.51
2017,5,5,15,45,725.0,134.5,7.8,14.0,580.0,834.43,682.8
2017,5,5,16,0,678.0,126.0,7.9,14.0,513.0,763.15,629.89
2017,5,5,16,15,658.5,131.0,7.95,13.5,479.0,730.3,607.47
2017,5,5,16,30,639.0,136.0,8.0,13.0,445.0,695.31,582.67
2017,5,5,16,45,584.5,132.5,8.05,13.0,391.0,616.99,520.29
2017,5,5,17,0,530.0,129.0,8.1,13.0,337.0,549.05,464.87
2017,5,5,17,15,476.0,118.5,8.1,12.5,285.0,476.57,405.26
2017,5,5,17,30,422.0,108.0,8.1,12.0,233.0,407.8,347.03
2017,5,5,17,45,331.5,96.0,8.1,11.5,182.5,320.7,271.49
2017,5,5,18,0,241.0,84.0,8.1,11.0,132.0,234.36,195.39
2017,5,5,18,15,159.0,62.5,8.1,11.0,90.5,159.67,128.5
2017,5,5,18,30,77.0,41.0,8.1,11.0,49.0,86.05,61.77
2017,5,5,18,45,38.5,20.5,8.15,11.0,24.5,38.34,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,9.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,5,6,5,15,23.5,11.5,8.8,9.0,12.5,9.82,0.0
2017,5,6,5,30,47.0,23.0,8.8,9.0,25.0,18.28,0.0
2017,5,6,5,45,145.0,42.0,8.8,9.5,62.0,32.3,21.86
2017,5,6,6,0,243.0,61.0,8.8,10.0,99.0,46.06,35.27
2017,5,6,6,15,325.0,75.0,8.65,10.0,145.5,56.05,44.86
2017,5,6,6,30,407.0,89.0,8.5,10.0,192.0,65.83,54.03
2017,5,6,6,45,263.0,114.5,8.4,10.5,187.0,83.33,69.81
2017,5,6,7,0,119.0,140.0,8.3,11.0,182.0,101.18,85.61
2017,5,6,7,15,250.5,148.5,8.1,11.0,254.5,104.39,88.26
2017,5,6,7,30,382.0,157.0,7.9,11.0,327.0,105.78,89.22
2017,5,6,7,45,522.5,150.0,7.7,11.5,413.0,101.38,84.85
2017,5,6,8,0,663.0,143.0,7.5,12.0,499.0,96.81,80.37
2017,5,6,8,15,687.5,148.5,7.35,12.0,547.0,136.63,89.16
2017,5,6,8,30,712.0,154.0,7.2,12.0,595.0,191.66,123.99
2017,5,6,8,45,723.5,161.5,7.1,12.5,638.5,248.58,170.01
2017,5,6,9,0,735.0,169.0,7.0,13.0,682.0,306.63,220.94
2017,5,6,9,15,600.5,227.5,6.85,13.0,662.5,357.05,271.09
2017,5,6,9,30,466.0,286.0,6.7,13.0,643.0,390.06,304.53
2017,5,6,9,45,623.5,236.0,6.6,13.0,735.5,455.72,358.57
2017,5,6,10,0,781.0,186.0,6.5,13.0,828.0,535.6,424.78
2017,5,6,10,15,656.0,256.0,6.45,13.0,807.5,570.19,454.69
2017,5,6,10,30,531.0,326.0,6.4,13.0,787.0,591.57,472.27
2017,5,6,10,45,665.0,263.0,6.35,13.5,854.5,661.58,528.6
2017,5,6,11,0,799.0,200.0,6.3,14.0,922.0,737.28,588.68
2017,5,6,11,15,802.5,201.0,6.3,14.0,935.0,780.61,622.56
2017,5,6,11,30,806.0,202.0,6.3,14.0,948.0,821.84,654.44
2017,5,6,11,45,807.0,203.0,6.3,14.0,953.0,858.73,682.62
2017,5,6,12,0,808.0,204.0,6.3,14.0,958.0,892.97,707.86
2017,5,6,12,15,807.0,203.5,6.35,14.0,955.5,921.29,728.76
2017,5,6,12,30,806.0,203.0,6.4,14.0,953.0,946.45,747.41
2017,5,6,12,45,633.0,286.5,6.45,14.0,872.0,895.49,707.88
2017,5,6,13,0,460.0,370.0,6.5,14.0,791.0,825.5,652.18
2017,5,6,13,15,459.0,363.0,6.5,14.0,776.0,830.88,657.17
2017,5,6,13,30,458.0,356.0,6.5,14.0,761.0,833.63,659.95
2017,5,6,13,45,623.0,271.0,6.55,14.0,806.0,924.57,733.23
2017,5,6,14,0,788.0,186.0,6.6,14.0,851.0,999.16,790.41
2017,5,6,14,15,778.0,183.5,6.65,14.0,819.5,997.98,790.57
2017,5,6,14,30,768.0,181.0,6.7,14.0,788.0,983.78,781.73
2017,5,6,14,45,756.0,176.5,6.75,14.0,750.5,962.02,767.47
2017,5,6,15,0,744.0,172.0,6.8,14.0,713.0,937.03,750.86
2017,5,6,15,15,726.5,167.5,6.8,14.0,670.5,903.8,727.85
2017,5,6,15,30,709.0,163.0,6.8,14.0,628.0,867.97,702.81
2017,5,6,15,45,685.5,158.5,6.8,14.0,580.5,824.39,671.71
2017,5,6,16,0,662.0,154.0,6.8,14.0,533.0,779.07,638.98
2017,5,6,16,15,632.5,147.0,6.75,14.0,483.5,724.67,598.62
2017,5,6,16,30,603.0,140.0,6.7,14.0,434.0,669.65,556.52
2017,5,6,16,45,566.5,131.5,6.7,14.0,382.5,601.19,502.98
2017,5,6,17,0,530.0,123.0,6.7,14.0,331.0,541.3,454.96
2017,5,6,17,15,478.5,113.0,6.65,13.5,280.0,471.16,397.87
2017,5,6,17,30,427.0,103.0,6.6,13.0,229.0,404.5,341.99
2017,5,6,17,45,361.5,89.0,6.6,12.5,181.5,329.3,277.34
2017,5,6,18,0,296.0,75.0,6.6,12.0,134.0,260.2,216.27
2017,5,6,18,15,207.0,57.5,6.45,11.5,92.5,173.8,140.0
2017,5,6,18,30,118.0,40.0,6.3,11.0,51.0,107.56,79.04
2017,5,6,18,45,59.0,20.0,6.15,11.0,25.5,48.98,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,7,5,15,49.5,11.5,5.25,9.5,14.5,9.82,0.0
2017,5,7,5,30,99.0,23.0,5.2,10.0,29.0,18.12,1.89
2017,5,7,5,45,209.0,38.0,5.2,10.5,66.5,29.21,19.32
2017,5,7,6,0,319.0,53.0,5.2,11.0,104.0,40.48,30.27
2017,5,7,6,15,397.5,64.0,5.15,11.0,151.0,48.51,37.98
2017,5,7,6,30,476.0,75.0,5.1,11.0,198.0,58.42,47.17
2017,5,7,6,45,529.0,83.5,5.05,11.5,248.5,63.63,51.85
2017,5,7,7,0,582.0,92.0,5.0,12.0,299.0,68.69,56.22
2017,5,7,7,15,621.0,98.5,4.8,12.5,350.5,71.92,58.85
2017,5,7,7,30,660.0,105.0,4.6,13.0,402.0,75.04,61.31
2017,5,7,7,45,684.0,112.0,4.45,13.5,451.5,78.16,63.71
2017,5,7,8,0,708.0,119.0,4.3,14.0,501.0,81.06,65.9
2017,5,7,8,15,730.0,123.5,4.05,14.0,548.5,122.56,75.23
2017,5,7,8,30,752.0,128.0,3.8,14.0,596.0,178.93,110.38
2017,5,7,8,45,764.0,134.0,3.55,14.5,639.0,236.96,156.62
2017,5,7,9,0,776.0,140.0,3.3,15.0,682.0,301.34,211.77
2017,5,7,9,15,789.0,143.0,3.1,15.5,721.5,358.59,262.01
2017,5,7,9,30,802.0,146.0,2.9,16.0,761.0,416.5,312.1
2017,5,7,9,45,817.5,145.0,2.7,16.5,796.0,472.76,359.49
2017,5,7,10,0,833.0,144.0,2.5,17.0,831.0,529.34,405.41
2017,5,7,10,15,840.5,145.5,2.35,17.0,858.0,583.61,448.82
2017,5,7,10,30,848.0,147.0,2.2,17.0,885.0,636.84,489.89
2017,5,7,10,45,852.0,149.0,2.1,17.5,905.5,686.96,526.54
2017,5,7,11,0,856.0,151.0,2.0,18.0,926.0,729.22,556.49
2017,5,7,11,15,859.5,152.0,2.0,18.0,939.0,772.89,588.2
2017,5,7,11,30,863.0,153.0,2.0,18.0,952.0,814.3,617.04
2017,5,7,11,45,864.5,153.0,2.05,18.5,957.5,850.85,640.68
2017,5,7,12,0,866.0,153.0,2.1,19.0,963.0,884.66,662.32
2017,5,7,12,15,865.5,153.0,2.25,19.0,961.0,913.82,682.99
2017,5,7,12,30,865.0,153.0,2.4,19.0,959.0,939.84,701.65
2017,5,7,12,45,864.5,151.5,2.55,19.0,950.0,961.24,717.32
2017,5,7,13,0,864.0,150.0,2.7,19.0,941.0,979.18,730.82
2017,5,7,13,15,860.0,149.0,2.85,19.0,923.5,990.65,740.12
2017,5,7,13,30,856.0,148.0,3.0,19.0,906.0,1012.65,756.63
2017,5,7,13,45,851.5,145.5,3.2,19.0,882.0,1014.69,760.26
2017,5,7,14,0,847.0,143.0,3.4,19.0,858.0,1012.85,761.52
2017,5,7,14,15,838.5,141.0,3.5,19.0,827.0,1003.77,757.24
2017,5,7,14,30,830.0,139.0,3.6,19.0,796.0,990.98,750.57
2017,5,7,14,45,816.0,137.5,3.75,19.0,758.5,969.77,738.53
2017,5,7,15,0,802.0,136.0,3.9,19.0,721.0,945.24,724.19
2017,5,7,15,15,786.5,133.0,4.0,18.5,678.5,914.56,706.5
2017,5,7,15,30,771.0,130.0,4.1,18.0,636.0,881.04,686.58
2017,5,7,15,45,744.5,128.5,4.2,18.0,588.0,842.63,661.59
2017,5,7,16,0,718.0,127.0,4.3,18.0,540.0,796.82,630.84
2017,5,7,16,15,691.0,122.0,4.4,17.5,490.5,745.26,596.74
2017,5,7,16,30,664.0,117.0,4.5,17.0,441.0,692.82,561.06
2017,5,7,16,45,633.5,103.0,4.6,16.5,384.5,627.09,513.99
2017,5,7,17,0,603.0,89.0,4.7,16.0,328.0,561.53,464.71
2017,5,7,17,15,525.0,92.0,4.7,15.5,278.5,484.1,402.91
2017,5,7,17,30,447.0,95.0,4.7,15.0,229.0,406.95,339.54
2017,5,7,17,45,392.0,82.5,4.7,14.5,183.0,338.48,281.74
2017,5,7,18,0,337.0,70.0,4.7,14.0,137.0,274.96,226.25
2017,5,7,18,15,246.0,54.5,4.45,13.5,96.0,196.74,157.44
2017,5,7,18,30,155.0,39.0,4.2,13.0,55.0,120.09,88.5
2017,5,7,18,45,77.5,19.5,3.95,12.5,27.5,54.56,0.2
2017,5,7,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,5,15,35.5,12.0,2.45,10.0,14.5,10.24,0.0
2017,5,8,5,30,71.0,24.0,2.6,10.0,29.0,18.83,3.85
2017,5,8,5,45,169.0,42.0,2.8,10.5,66.0,32.06,21.92
2017,5,8,6,0,267.0,60.0,3.0,11.0,103.0,45.36,34.66
2017,5,8,6,15,344.5,73.0,2.95,11.0,149.0,54.64,43.51
2017,5,8,6,30,422.0,86.0,2.9,11.0,195.0,63.73,51.96
2017,5,8,6,45,479.5,95.0,2.85,11.5,245.5,69.68,57.27
2017,5,8,7,0,537.0,104.0,2.8,12.0,296.0,77.44,64.02
2017,5,8,7,15,578.0,111.5,2.6,12.5,347.5,81.03,66.91
2017,5,8,7,30,619.0,119.0,2.4,13.0,399.0,84.48,69.6
2017,5,8,7,45,648.0,125.5,2.25,13.5,449.0,86.89,71.33
2017,5,8,8,0,677.0,132.0,2.1,14.0,499.0,89.15,72.9
2017,5,8,8,15,554.0,183.0,1.95,14.5,501.5,151.11,103.59
2017,5,8,8,30,431.0,234.0,1.8,15.0,504.0,208.6,147.22
2017,5,8,8,45,596.5,192.0,1.7,15.5,594.0,245.91,169.25
2017,5,8,9,0,762.0,150.0,1.6,16.0,684.0,299.6,208.59
2017,5,8,9,15,776.0,153.5,1.55,16.0,724.0,362.28,262.48
2017,5,8,9,30,790.0,157.0,1.5,16.0,764.0,420.17,312.05
2017,5,8,9,45,802.0,158.5,1.45,16.5,798.0,476.2,358.4
2017,5,8,10,0,814.0,160.0,1.4,17.0,832.0,532.25,403.1
2017,5,8,10,15,822.0,162.0,1.45,17.5,860.0,586.28,445.26
2017,5,8,10,30,830.0,164.0,1.5,18.0,888.0,639.4,485.37
2017,5,8,10,45,836.5,165.0,1.55,18.5,909.0,689.58,522.18
2017,5,8,11,0,843.0,166.0,1.6,19.0,930.0,738.21,556.87
2017,5,8,11,15,680.0,268.0,1.75,19.0,890.5,749.28,563.31
2017,5,8,11,30,517.0,370.0,1.9,19.0,851.0,743.64,557.59
2017,5,8,11,45,497.5,379.0,2.1,19.0,843.5,763.16,572.71
2017,5,8,12,0,478.0,388.0,2.3,19.0,836.0,779.64,585.3
2017,5,8,12,15,666.5,276.5,2.55,19.0,899.5,869.59,654.19
2017,5,8,12,30,855.0,165.0,2.8,19.0,963.0,953.9,714.97
2017,5,8,12,45,865.0,156.5,3.05,19.0,956.5,964.97,723.9
2017,5,8,13,0,875.0,148.0,3.3,19.0,950.0,986.63,740.69
2017,5,8,13,15,871.0,147.0,3.45,19.0,932.5,998.21,749.91
2017,5,8,13,30,867.0,146.0,3.6,19.0,915.0,1006.04,756.82
2017,5,8,13,45,861.5,144.0,3.8,19.0,890.5,1007.67,760.03
2017,5,8,14,0,856.0,142.0,4.0,19.0,866.0,1019.41,770.23
2017,5,8,14,15,847.0,140.0,4.05,18.5,835.0,1009.82,766.47
2017,5,8,14,30,838.0,138.0,4.1,18.0,804.0,996.49,760.39
2017,5,8,14,45,698.0,186.5,4.15,18.0,723.5,913.74,704.58
2017,5,8,15,0,558.0,235.0,4.2,18.0,643.0,814.57,634.46
2017,5,8,15,15,666.5,183.5,4.15,17.5,642.5,861.88,673.35
2017,5,8,15,30,775.0,132.0,4.1,17.0,642.0,885.69,692.8
2017,5,8,15,45,747.5,131.0,4.1,17.0,594.0,847.05,666.7
2017,5,8,16,0,720.0,130.0,4.1,17.0,546.0,800.87,635.27
2017,5,8,16,15,693.5,125.0,4.0,16.5,496.5,749.69,600.47
2017,5,8,16,30,667.0,120.0,3.9,16.0,447.0,697.57,564.31
2017,5,8,16,45,633.0,113.0,3.85,16.0,395.5,636.99,519.55
2017,5,8,17,0,599.0,106.0,3.8,16.0,344.0,576.86,473.43
2017,5,8,17,15,550.5,98.0,3.6,15.5,292.5,506.8,418.52
2017,5,8,17,30,502.0,90.0,3.4,15.0,241.0,434.48,360.17
2017,5,8,17,45,451.5,77.5,3.25,14.5,193.5,365.78,302.79
2017,5,8,18,0,401.0,65.0,3.1,14.0,146.0,301.38,246.98
2017,5,8,18,15,304.5,51.5,2.95,13.5,103.0,219.41,175.44
2017,5,8,18,30,208.0,38.0,2.8,13.0,60.0,148.32,110.69
2017,5,8,18,45,104.0,19.0,2.65,12.5,30.0,69.37,10.28
2017,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,5,15,34.5,12.0,2.2,10.5,14.5,10.24,0.0
2017,5,9,5,30,69.0,24.0,2.3,11.0,29.0,18.86,5.11
2017,5,9,5,45,154.0,41.5,2.4,11.5,63.5,32.13,22.0
2017,5,9,6,0,239.0,59.0,2.5,12.0,98.0,44.46,33.77
2017,5,9,6,15,295.5,75.0,2.3,12.0,140.5,55.74,44.34
2017,5,9,6,30,352.0,91.0,2.1,12.0,183.0,66.67,54.39
2017,5,9,6,45,419.5,95.5,1.95,12.5,229.0,69.42,56.81
2017,5,9,7,0,487.0,100.0,1.8,13.0,275.0,72.22,59.11
2017,5,9,7,15,582.5,94.0,1.7,13.5,335.5,67.94,55.05
2017,5,9,7,30,678.0,88.0,1.6,14.0,396.0,63.23,50.61
2017,5,9,7,45,707.5,101.0,1.5,14.5,455.5,70.83,57.0
2017,5,9,8,0,737.0,114.0,1.4,15.0,515.0,78.0,62.91
2017,5,9,8,15,758.5,118.0,1.45,15.5,563.0,121.1,72.34
2017,5,9,8,30,780.0,122.0,1.5,16.0,611.0,185.0,112.72
2017,5,9,8,45,798.5,124.0,1.55,16.5,656.5,242.15,157.17
2017,5,9,9,0,817.0,126.0,1.6,17.0,702.0,301.08,207.06
2017,5,9,9,15,830.0,129.0,1.7,17.5,741.5,360.53,258.57
2017,5,9,9,30,843.0,132.0,1.8,18.0,781.0,420.56,309.96
2017,5,9,9,45,854.0,133.0,1.9,18.5,815.5,478.47,358.53
2017,5,9,10,0,865.0,134.0,2.0,19.0,850.0,536.38,405.61
2017,5,9,10,15,872.0,135.5,2.0,19.0,877.5,590.52,448.88
2017,5,9,10,30,879.0,137.0,2.0,19.0,905.0,643.43,489.93
2017,5,9,10,45,883.5,138.0,2.05,19.5,925.5,692.9,526.66
2017,5,9,11,0,888.0,139.0,2.1,20.0,946.0,740.47,560.99
2017,5,9,11,15,891.0,140.0,2.1,20.0,959.0,784.86,592.96
2017,5,9,11,30,894.0,141.0,2.1,20.0,972.0,826.85,621.56
2017,5,9,11,45,894.0,141.5,2.1,20.5,977.0,863.44,644.53
2017,5,9,12,0,894.0,142.0,2.1,21.0,982.0,897.11,665.35
2017,5,9,12,15,894.0,142.0,2.2,21.0,980.0,927.28,686.02
2017,5,9,12,30,894.0,142.0,2.3,21.0,978.0,954.24,704.62
2017,5,9,12,45,886.0,145.0,2.45,21.0,966.5,973.11,718.49
2017,5,9,13,0,878.0,148.0,2.6,21.0,955.0,988.27,730.09
2017,5,9,13,15,874.0,147.0,2.75,20.5,937.5,999.87,740.89
2017,5,9,13,30,870.0,146.0,2.9,20.0,920.0,1007.72,749.38
2017,5,9,13,45,862.5,145.5,3.1,20.0,895.0,1022.96,761.93
2017,5,9,14,0,855.0,145.0,3.3,20.0,870.0,1020.29,762.59
2017,5,9,14,15,846.5,143.0,3.45,19.5,839.0,1011.23,760.23
2017,5,9,14,30,838.0,141.0,3.6,19.0,808.0,998.42,755.41
2017,5,9,14,45,827.0,138.0,3.75,19.0,770.5,978.49,744.3
2017,5,9,15,0,816.0,135.0,3.9,19.0,733.0,955.12,730.81
2017,5,9,15,15,801.0,132.0,3.95,18.5,690.5,924.74,713.12
2017,5,9,15,30,786.0,129.0,4.0,18.0,648.0,891.45,693.22
2017,5,9,15,45,767.5,125.0,4.05,17.5,601.5,856.8,672.1
2017,5,9,16,0,749.0,121.0,4.1,17.0,555.0,814.49,645.08
2017,5,9,16,15,723.5,116.5,4.05,16.5,505.5,763.91,611.05
2017,5,9,16,30,698.0,112.0,4.0,16.0,456.0,712.27,575.58
2017,5,9,16,45,662.5,106.5,3.95,15.5,404.0,651.21,532.03
2017,5,9,17,0,627.0,101.0,3.9,15.0,352.0,590.64,486.42
2017,5,9,17,15,580.0,93.5,3.85,14.5,300.0,521.1,432.13
2017,5,9,17,30,533.0,86.0,3.8,14.0,248.0,453.99,377.9
2017,5,9,17,45,464.5,77.0,3.8,14.0,198.5,371.9,308.95
2017,5,9,18,0,396.0,68.0,3.8,14.0,149.0,301.81,247.86
2017,5,9,18,15,300.5,54.0,3.7,13.5,105.5,220.1,176.44
2017,5,9,18,30,205.0,40.0,3.6,13.0,62.0,149.11,112.07
2017,5,9,18,45,102.5,20.0,3.55,12.5,31.0,70.46,17.53
2017,5,9,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,11.0,3.6,11.0,11.0,9.39,0.0
2017,5,10,5,30,0.0,22.0,3.7,11.0,22.0,17.97,5.55
2017,5,10,5,45,30.0,41.5,3.85,11.5,46.5,32.84,22.69
2017,5,10,6,0,60.0,61.0,4.0,12.0,71.0,46.73,35.8
2017,5,10,6,15,80.5,83.0,4.0,12.0,101.5,62.33,50.22
2017,5,10,6,30,101.0,105.0,4.0,12.0,132.0,77.56,64.13
2017,5,10,6,45,123.0,124.5,4.0,12.5,164.5,90.98,76.02
2017,5,10,7,0,145.0,144.0,4.0,13.0,197.0,104.09,87.37
2017,5,10,7,15,127.0,167.5,3.95,13.0,219.0,118.66,99.96
2017,5,10,7,30,109.0,191.0,3.9,13.0,241.0,132.69,111.89
2017,5,10,7,45,59.5,186.5,3.9,13.5,214.5,136.49,114.58
2017,5,10,8,0,10.0,182.0,3.9,14.0,188.0,141.3,118.13
2017,5,10,8,15,117.5,231.5,3.9,14.0,305.0,167.55,130.54
2017,5,10,8,30,225.0,281.0,3.9,14.0,422.0,223.89,169.65
2017,5,10,8,45,274.0,293.0,3.9,14.5,477.5,254.87,191.65
2017,5,10,9,0,323.0,305.0,3.9,15.0,533.0,299.11,225.96
2017,5,10,9,15,389.0,299.0,3.9,15.0,589.0,342.41,260.55
2017,5,10,9,30,455.0,293.0,3.9,15.0,645.0,389.54,299.05
2017,5,10,9,45,404.0,331.0,3.95,15.0,653.5,428.12,332.33
2017,5,10,10,0,353.0,369.0,4.0,15.0,662.0,462.88,361.2
2017,5,10,10,15,431.0,352.0,4.0,15.0,721.5,518.69,405.48
2017,5,10,10,30,509.0,335.0,4.0,15.0,781.0,582.86,455.79
2017,5,10,10,45,505.5,347.5,4.05,15.0,799.0,623.46,487.23
2017,5,10,11,0,502.0,360.0,4.1,15.0,817.0,662.77,517.2
2017,5,10,11,15,506.5,366.5,4.1,15.0,833.5,701.74,546.47
2017,5,10,11,30,511.0,373.0,4.1,15.0,850.0,739.69,574.56
2017,5,10,11,45,525.5,362.0,4.1,15.5,854.5,769.76,596.0
2017,5,10,12,0,540.0,351.0,4.1,16.0,859.0,798.41,616.21
2017,5,10,12,15,514.0,367.5,4.05,15.5,850.0,814.2,627.97
2017,5,10,12,30,488.0,384.0,4.0,15.0,841.0,826.6,637.32
2017,5,10,12,45,499.5,367.0,4.0,15.0,830.5,840.27,648.0
2017,5,10,13,0,511.0,350.0,4.0,15.0,820.0,851.34,656.88
2017,5,10,13,15,533.0,334.5,3.9,15.0,816.5,871.24,671.73
2017,5,10,13,30,555.0,319.0,3.8,15.0,813.0,888.57,684.69
2017,5,10,13,45,549.0,313.0,3.75,15.0,791.0,884.99,682.56
2017,5,10,14,0,543.0,307.0,3.7,15.0,769.0,878.48,678.59
2017,5,10,14,15,533.0,294.5,3.65,15.0,734.0,858.62,665.39
2017,5,10,14,30,523.0,282.0,3.6,15.0,699.0,835.96,650.3
2017,5,10,14,45,527.5,263.0,3.55,15.0,667.0,818.02,639.04
2017,5,10,15,0,532.0,244.0,3.5,15.0,635.0,797.1,625.61
2017,5,10,15,15,478.0,249.0,3.5,14.5,585.0,743.73,588.13
2017,5,10,15,30,424.0,254.0,3.5,14.0,535.0,690.03,549.91
2017,5,10,15,45,534.0,196.5,3.55,14.0,524.5,717.14,575.36
2017,5,10,16,0,644.0,139.0,3.6,14.0,514.0,743.08,598.05
2017,5,10,16,15,633.5,127.0,3.55,14.0,468.5,699.96,567.09
2017,5,10,16,30,623.0,115.0,3.5,14.0,423.0,655.03,534.78
2017,5,10,16,45,556.5,122.0,3.5,14.0,374.5,587.04,482.72
2017,5,10,17,0,490.0,129.0,3.5,14.0,326.0,516.24,427.1
2017,5,10,17,15,494.0,110.5,3.3,13.5,285.0,475.58,395.65
2017,5,10,17,30,498.0,92.0,3.1,13.0,244.0,432.93,361.1
2017,5,10,17,45,431.5,81.0,2.95,12.5,195.5,357.26,297.61
2017,5,10,18,0,365.0,70.0,2.8,12.0,147.0,287.62,237.36
2017,5,10,18,15,274.0,56.0,2.55,11.5,104.5,209.79,169.11
2017,5,10,18,30,183.0,42.0,2.3,11.0,62.0,142.21,107.94
2017,5,10,18,45,91.5,21.0,2.05,11.0,31.0,68.29,22.55
2017,5,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,5,15,73.0,13.0,1.8,10.5,18.5,11.1,0.0
2017,5,11,5,30,146.0,26.0,1.9,11.0,37.0,20.13,7.77
2017,5,11,5,45,259.0,39.5,2.05,11.5,76.5,30.44,20.73
2017,5,11,6,0,372.0,53.0,2.2,12.0,116.0,42.69,32.29
2017,5,11,6,15,445.5,62.5,2.25,12.0,163.5,49.34,38.68
2017,5,11,6,30,519.0,72.0,2.3,12.0,211.0,55.84,44.73
2017,5,11,6,45,410.0,101.5,2.35,12.5,226.0,73.36,60.33
2017,5,11,7,0,301.0,131.0,2.4,13.0,241.0,94.24,78.62
2017,5,11,7,15,289.0,155.5,2.35,13.0,274.0,109.03,91.4
2017,5,11,7,30,277.0,180.0,2.3,13.0,307.0,123.09,103.37
2017,5,11,7,45,283.5,202.0,2.25,13.5,345.0,135.28,113.34
2017,5,11,8,0,290.0,224.0,2.2,14.0,383.0,146.86,122.66
2017,5,11,8,15,317.0,241.0,2.15,14.0,429.0,177.9,132.54
2017,5,11,8,30,344.0,258.0,2.1,14.0,475.0,218.23,159.27
2017,5,11,8,45,586.0,186.5,2.1,14.5,588.0,239.51,165.41
2017,5,11,9,0,828.0,115.0,2.1,15.0,701.0,295.39,204.29
2017,5,11,9,15,840.0,117.5,2.15,15.0,740.5,354.5,256.8
2017,5,11,9,30,852.0,120.0,2.2,15.0,780.0,417.27,311.66
2017,5,11,9,45,868.5,117.5,2.25,15.0,815.5,474.05,360.79
2017,5,11,10,0,885.0,115.0,2.3,15.0,851.0,530.98,408.78
2017,5,11,10,15,715.5,210.5,2.35,15.0,818.0,564.29,436.82
2017,5,11,10,30,546.0,306.0,2.4,15.0,785.0,581.9,450.74
2017,5,11,10,45,526.0,332.5,2.45,15.5,803.0,624.22,482.05
2017,5,11,11,0,506.0,359.0,2.5,16.0,821.0,663.96,510.4
2017,5,11,11,15,711.0,238.5,2.55,16.0,896.5,744.92,573.53
2017,5,11,11,30,916.0,118.0,2.6,16.0,972.0,822.81,632.3
2017,5,11,11,45,918.0,117.5,2.7,16.0,977.5,860.51,658.4
2017,5,11,12,0,920.0,117.0,2.8,16.0,983.0,895.31,682.79
2017,5,11,12,15,919.0,117.0,2.9,16.0,981.0,924.87,703.57
2017,5,11,12,30,918.0,117.0,3.0,16.0,979.0,951.07,722.14
2017,5,11,12,45,904.0,124.0,3.2,16.0,965.0,968.25,735.42
2017,5,11,13,0,890.0,131.0,3.4,16.0,951.0,981.51,746.19
2017,5,11,13,15,666.0,246.5,3.55,16.0,854.0,917.31,702.7
2017,5,11,13,30,442.0,362.0,3.7,16.0,757.0,818.61,628.84
2017,5,11,13,45,659.5,242.0,3.85,16.0,813.0,927.1,714.1
2017,5,11,14,0,877.0,122.0,4.0,16.0,869.0,1002.45,767.81
2017,5,11,14,15,714.5,197.0,4.05,15.5,791.0,943.29,728.82
2017,5,11,14,30,552.0,272.0,4.1,15.0,713.0,853.03,665.07
2017,5,11,14,45,561.0,250.0,4.2,15.0,680.5,835.87,655.68
2017,5,11,15,0,570.0,228.0,4.3,15.0,648.0,815.39,643.5
2017,5,11,15,15,565.5,214.5,4.35,15.0,611.0,788.16,625.6
2017,5,11,15,30,561.0,201.0,4.4,15.0,574.0,758.43,605.73
2017,5,11,15,45,280.5,168.5,4.5,15.0,355.0,458.76,374.19
2017,5,11,16,0,0.0,136.0,4.6,15.0,136.0,116.18,91.29
2017,5,11,16,15,0.0,124.0,4.7,14.5,124.0,105.64,83.32
2017,5,11,16,30,0.0,112.0,4.8,14.0,112.0,95.12,74.96
2017,5,11,16,45,0.0,121.0,4.95,14.0,121.0,104.5,83.13
2017,5,11,17,0,0.0,130.0,5.1,14.0,130.0,115.07,92.31
2017,5,11,17,15,0.0,111.0,5.1,13.5,111.0,97.94,78.19
2017,5,11,17,30,0.0,92.0,5.1,13.0,92.0,80.73,63.77
2017,5,11,17,45,218.0,76.5,5.15,13.0,122.5,216.64,181.73
2017,5,11,18,0,436.0,61.0,5.2,13.0,153.0,316.89,262.96
2017,5,11,18,15,343.0,49.5,5.05,12.5,110.0,232.85,188.37
2017,5,11,18,30,250.0,38.0,4.9,12.0,67.0,163.42,124.8
2017,5,11,18,45,125.0,19.0,4.75,12.0,33.5,77.05,30.86
2017,5,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,12,5,15,85.0,14.0,4.0,9.5,20.5,11.95,0.0
2017,5,12,5,30,170.0,28.0,4.3,10.0,41.0,21.7,9.58
2017,5,12,5,45,286.0,40.5,4.65,10.5,82.0,31.27,21.58
2017,5,12,6,0,402.0,53.0,5.0,11.0,123.0,42.74,32.47
2017,5,12,6,15,477.5,62.0,5.3,11.0,172.0,49.03,38.55
2017,5,12,6,30,553.0,71.0,5.6,11.0,221.0,55.21,44.33
2017,5,12,6,45,606.5,77.0,5.95,11.5,273.5,58.74,47.45
2017,5,12,7,0,660.0,83.0,6.3,12.0,326.0,62.23,50.41
2017,5,12,7,15,697.0,88.5,6.4,12.0,379.0,65.1,52.83
2017,5,12,7,30,734.0,94.0,6.5,12.0,432.0,67.87,55.12
2017,5,12,7,45,763.5,97.5,6.6,12.5,484.5,75.6,61.67
2017,5,12,8,0,793.0,101.0,6.7,13.0,537.0,76.91,62.48
2017,5,12,8,15,813.5,104.0,6.65,13.0,586.5,122.07,72.22
2017,5,12,8,30,834.0,107.0,6.6,13.0,636.0,181.14,109.27
2017,5,12,8,45,852.5,108.5,6.6,13.5,682.0,240.94,157.45
2017,5,12,9,0,871.0,110.0,6.6,14.0,728.0,307.94,216.08
2017,5,12,9,15,882.5,112.5,6.55,14.0,768.5,368.39,271.43
2017,5,12,9,30,894.0,115.0,6.5,14.0,809.0,429.04,326.72
2017,5,12,9,45,708.0,208.5,6.5,14.5,773.0,468.97,365.64
2017,5,12,10,0,522.0,302.0,6.5,15.0,737.0,494.16,389.06
2017,5,12,10,15,728.5,208.5,6.5,15.0,837.0,569.13,450.85
2017,5,12,10,30,935.0,115.0,6.5,15.0,937.0,657.66,523.65
2017,5,12,10,45,937.5,117.0,6.55,15.0,957.0,708.87,565.54
2017,5,12,11,0,940.0,119.0,6.6,15.0,977.0,757.88,604.96
2017,5,12,11,15,754.0,233.5,6.65,15.0,928.0,771.4,612.7
2017,5,12,11,30,568.0,348.0,6.7,15.0,879.0,761.35,601.89
2017,5,12,11,45,553.0,358.5,6.75,15.0,878.0,787.28,621.72
2017,5,12,12,0,538.0,369.0,6.8,15.0,877.0,810.4,639.12
2017,5,12,12,15,738.0,246.5,6.9,15.0,941.5,901.38,712.96
2017,5,12,12,30,938.0,124.0,7.0,15.0,1006.0,974.43,767.66
2017,5,12,12,45,736.5,240.0,7.1,15.0,928.5,942.43,744.65
2017,5,12,13,0,535.0,356.0,7.2,15.0,851.0,877.62,692.04
2017,5,12,13,15,547.0,338.0,7.3,15.0,835.5,885.94,700.08
2017,5,12,13,30,559.0,320.0,7.4,15.0,820.0,891.26,705.73
2017,5,12,13,45,734.0,221.0,7.55,15.0,859.0,978.33,775.63
2017,5,12,14,0,909.0,122.0,7.7,15.0,898.0,1032.72,816.76
2017,5,12,14,15,901.5,120.5,7.75,14.5,866.0,1024.98,813.79
2017,5,12,14,30,894.0,119.0,7.8,14.0,834.0,1013.42,808.36
2017,5,12,14,45,882.5,117.0,7.85,14.0,796.0,993.74,795.49
2017,5,12,15,0,871.0,115.0,7.9,14.0,758.0,970.58,780.09
2017,5,12,15,15,857.5,112.5,7.9,14.0,715.0,952.61,768.44
2017,5,12,15,30,844.0,110.0,7.9,14.0,672.0,920.21,745.91
2017,5,12,15,45,826.0,107.0,7.95,14.0,624.5,880.35,717.83
2017,5,12,16,0,808.0,104.0,8.0,14.0,577.0,838.13,687.7
2017,5,12,16,15,784.5,100.5,7.95,13.5,526.5,788.7,652.56
2017,5,12,16,30,761.0,97.0,7.9,13.0,476.0,737.85,615.73
2017,5,12,16,45,730.0,92.0,7.9,13.0,423.5,682.59,573.65
2017,5,12,17,0,699.0,87.0,7.9,13.0,371.0,623.48,527.18
2017,5,12,17,15,655.0,81.0,7.8,12.5,318.5,554.96,471.42
2017,5,12,17,30,611.0,75.0,7.7,12.0,266.0,488.51,415.64
2017,5,12,17,45,548.5,67.5,7.65,12.0,215.0,412.4,349.27
2017,5,12,18,0,486.0,60.0,7.6,12.0,164.0,341.2,285.33
2017,5,12,18,15,389.5,49.5,7.45,11.5,118.5,256.81,209.64
2017,5,12,18,30,293.0,39.0,7.3,11.0,73.0,181.49,140.26
2017,5,12,18,45,160.0,24.5,7.2,11.0,41.5,97.25,45.73
2017,5,12,19,0,27.0,10.0,7.1,11.0,10.0,16.25,0.0
2017,5,12,19,15,13.5,5.0,7.05,10.5,5.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,5,15,96.0,14.5,6.05,8.5,22.0,12.38,0.0
2017,5,13,5,30,192.0,29.0,6.2,9.0,44.0,22.5,10.8
2017,5,13,5,45,310.0,40.5,6.4,9.5,85.5,33.05,23.29
2017,5,13,6,0,428.0,52.0,6.6,10.0,127.0,41.92,31.88
2017,5,13,6,15,502.0,60.5,6.55,10.0,176.5,47.86,37.66
2017,5,13,6,30,576.0,69.0,6.5,10.0,226.0,53.71,43.15
2017,5,13,6,45,628.5,74.5,6.45,10.5,279.0,56.95,46.02
2017,5,13,7,0,681.0,80.0,6.4,11.0,332.0,60.17,48.75
2017,5,13,7,15,716.5,85.0,6.2,11.0,385.0,62.78,50.96
2017,5,13,7,30,752.0,90.0,6.0,11.0,438.0,71.37,58.46
2017,5,13,7,45,778.0,93.5,5.85,11.5,490.0,72.8,59.41
2017,5,13,8,0,804.0,97.0,5.7,12.0,542.0,74.19,60.3
2017,5,13,8,15,823.5,100.5,5.55,12.5,590.5,120.31,70.48
2017,5,13,8,30,843.0,104.0,5.4,13.0,639.0,180.12,107.88
2017,5,13,8,45,857.5,106.5,5.25,13.5,684.5,240.32,156.38
2017,5,13,9,0,872.0,109.0,5.1,14.0,730.0,307.32,214.8
2017,5,13,9,15,883.5,111.5,5.0,14.0,769.5,367.72,269.65
2017,5,13,9,30,895.0,114.0,4.9,14.0,809.0,428.33,324.31
2017,5,13,9,45,905.5,114.5,4.85,14.0,844.0,486.95,376.38
2017,5,13,10,0,916.0,115.0,4.8,14.0,879.0,545.1,426.66
2017,5,13,10,15,922.0,116.0,4.85,14.0,906.5,600.45,473.66
2017,5,13,10,30,928.0,117.0,4.9,14.0,934.0,654.37,518.28
2017,5,13,10,45,931.5,118.5,4.95,14.5,954.0,705.42,558.56
2017,5,13,11,0,935.0,120.0,5.0,15.0,974.0,754.38,596.16
2017,5,13,11,15,937.0,120.5,5.1,15.0,987.0,799.11,631.19
2017,5,13,11,30,939.0,121.0,5.2,15.0,1000.0,841.24,662.01
2017,5,13,11,45,938.0,122.5,5.35,15.0,1005.0,879.01,689.88
2017,5,13,12,0,937.0,124.0,5.5,15.0,1010.0,913.69,715.53
2017,5,13,12,15,936.5,124.0,5.65,15.0,1007.5,944.24,738.25
2017,5,13,12,30,936.0,124.0,5.8,15.0,1005.0,971.42,758.64
2017,5,13,12,45,737.0,240.5,5.95,15.0,929.5,942.15,738.58
2017,5,13,13,0,538.0,357.0,6.1,15.0,854.0,880.32,689.27
2017,5,13,13,15,550.0,338.0,6.2,15.0,838.5,887.74,696.73
2017,5,13,13,30,562.0,319.0,6.3,15.0,823.0,892.12,701.75
2017,5,13,13,45,551.5,314.5,6.45,15.0,797.5,885.66,698.37
2017,5,13,14,0,541.0,310.0,6.6,15.0,772.0,876.25,692.9
2017,5,13,14,15,572.5,281.5,6.65,14.5,755.0,881.03,700.29
2017,5,13,14,30,604.0,253.0,6.7,14.0,738.0,887.26,708.69
2017,5,13,14,45,738.0,183.0,6.75,14.0,748.0,942.85,753.18
2017,5,13,15,0,872.0,113.0,6.8,14.0,758.0,968.19,773.43
2017,5,13,15,15,858.0,110.5,6.85,14.0,715.0,949.61,761.51
2017,5,13,15,30,844.0,108.0,6.9,14.0,672.0,916.77,739.15
2017,5,13,15,45,826.0,105.5,6.95,14.0,624.5,877.55,711.89
2017,5,13,16,0,808.0,103.0,7.0,14.0,577.0,835.96,682.59
2017,5,13,16,15,784.5,99.0,7.0,13.5,527.0,786.03,647.55
2017,5,13,16,30,761.0,95.0,7.0,13.0,477.0,734.73,610.8
2017,5,13,16,45,729.5,90.5,7.0,13.0,424.5,679.51,569.09
2017,5,13,17,0,698.0,86.0,7.0,13.0,372.0,620.76,523.23
2017,5,13,17,15,655.0,80.5,6.9,12.5,319.5,553.64,468.93
2017,5,13,17,30,612.0,75.0,6.8,12.0,267.0,488.49,414.53
2017,5,13,17,45,548.5,68.0,6.7,12.0,216.0,412.41,348.49
2017,5,13,18,0,485.0,61.0,6.6,12.0,165.0,341.29,284.92
2017,5,13,18,15,390.0,50.5,6.45,11.5,120.0,257.7,210.23
2017,5,13,18,30,295.0,40.0,6.3,11.0,75.0,183.05,141.81
2017,5,13,18,45,164.0,25.5,6.15,11.0,43.0,100.23,51.67
2017,5,13,19,0,33.0,11.0,6.0,11.0,11.0,18.8,0.0
2017,5,13,19,15,16.5,5.5,5.9,10.5,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,14,5,15,94.5,14.5,4.8,8.5,22.0,12.38,0.0
2017,5,14,5,30,189.0,29.0,4.9,9.0,44.0,22.48,11.3
2017,5,14,5,45,302.0,41.0,5.05,9.5,85.5,31.68,22.16
2017,5,14,6,0,415.0,53.0,5.2,10.0,127.0,42.62,32.55
2017,5,14,6,15,487.5,61.5,5.1,10.0,175.5,48.51,38.27
2017,5,14,6,30,560.0,70.0,5.0,10.0,224.0,54.31,43.7
2017,5,14,6,45,611.0,76.5,4.95,10.5,276.5,58.25,47.19
2017,5,14,7,0,662.0,83.0,4.9,11.0,329.0,62.11,50.49
2017,5,14,7,15,697.0,88.0,4.85,11.5,381.0,64.6,52.48
2017,5,14,7,30,732.0,93.0,4.8,12.0,433.0,67.02,54.34
2017,5,14,7,45,575.5,146.0,4.75,12.5,432.0,99.54,82.74
2017,5,14,8,0,419.0,199.0,4.7,13.0,431.0,126.89,106.13
2017,5,14,8,15,320.5,242.0,4.65,13.0,428.5,178.68,134.0
2017,5,14,8,30,222.0,285.0,4.6,13.0,426.0,225.79,172.09
2017,5,14,8,45,536.0,200.0,4.55,13.5,573.5,238.94,168.6
2017,5,14,9,0,850.0,115.0,4.5,14.0,721.0,300.32,209.6
2017,5,14,9,15,861.5,117.0,4.45,14.0,760.5,364.4,267.03
2017,5,14,9,30,873.0,119.0,4.4,14.0,800.0,423.33,320.02
2017,5,14,9,45,874.0,126.0,4.35,14.0,832.0,481.34,371.28
2017,5,14,10,0,875.0,133.0,4.3,14.0,864.0,537.98,419.93
