Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,10,15,881.5,134.5,4.2,14.0,891.5,591.94,464.9
2017,5,14,10,30,888.0,136.0,4.1,14.0,919.0,644.61,507.56
2017,5,14,10,45,724.0,238.5,4.1,14.5,886.5,673.81,528.2
2017,5,14,11,0,560.0,341.0,4.1,15.0,854.0,684.47,533.5
2017,5,14,11,15,730.0,241.0,4.1,15.0,919.5,758.08,591.9
2017,5,14,11,30,900.0,141.0,4.1,15.0,985.0,826.57,645.22
2017,5,14,11,45,900.5,142.0,4.1,15.0,990.0,863.91,671.27
2017,5,14,12,0,901.0,143.0,4.1,15.0,995.0,898.38,695.36
2017,5,14,12,15,900.0,143.0,4.15,15.0,992.5,927.68,716.02
2017,5,14,12,30,899.0,143.0,4.2,15.0,990.0,953.73,734.45
2017,5,14,12,45,894.0,144.0,4.3,15.0,979.5,973.58,748.95
2017,5,14,13,0,889.0,145.0,4.4,15.0,969.0,989.8,761.37
2017,5,14,13,15,885.0,144.0,4.55,15.0,951.0,1001.44,771.21
2017,5,14,13,30,881.0,143.0,4.7,15.0,933.0,1009.32,778.6
2017,5,14,13,45,877.0,140.5,4.85,15.0,909.0,1011.96,782.48
2017,5,14,14,0,873.0,138.0,5.0,15.0,885.0,1010.77,783.81
2017,5,14,14,15,864.5,136.0,5.15,15.0,853.5,1001.87,779.82
2017,5,14,14,30,856.0,134.0,5.3,15.0,822.0,1002.21,782.49
2017,5,14,14,45,845.5,131.0,5.45,15.0,784.5,982.66,771.01
2017,5,14,15,0,835.0,128.0,5.6,15.0,747.0,959.64,757.09
2017,5,14,15,15,681.5,171.0,5.65,14.5,657.5,856.07,684.58
2017,5,14,15,30,528.0,214.0,5.7,14.0,568.0,739.47,598.34
2017,5,14,15,45,649.0,164.0,5.8,14.0,568.0,789.21,640.8
2017,5,14,16,0,770.0,114.0,5.9,14.0,568.0,814.47,662.06
2017,5,14,16,15,745.5,110.0,5.85,13.5,518.0,769.51,630.59
2017,5,14,16,30,721.0,106.0,5.8,13.0,468.0,718.86,594.49
2017,5,14,16,45,689.5,100.5,5.8,13.0,416.5,660.39,550.58
2017,5,14,17,0,658.0,95.0,5.8,13.0,365.0,602.07,504.82
2017,5,14,17,15,613.5,88.5,5.7,12.5,313.5,534.51,450.6
2017,5,14,17,30,569.0,82.0,5.6,12.0,262.0,469.11,396.46
2017,5,14,17,45,506.0,73.5,5.55,12.0,212.0,393.71,331.62
2017,5,14,18,0,443.0,65.0,5.5,12.0,162.0,323.31,269.28
2017,5,14,18,15,350.5,54.0,5.35,11.5,118.0,240.4,195.81
2017,5,14,18,30,258.0,43.0,5.2,11.0,74.0,171.51,133.02
2017,5,14,18,45,140.5,27.0,5.1,11.0,42.5,94.44,51.94
2017,5,14,19,0,23.0,11.0,5.0,11.0,11.0,15.94,0.0
2017,5,14,19,15,11.5,5.5,4.95,10.5,5.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,5,15,70.0,16.0,4.55,9.0,22.0,13.66,0.0
2017,5,15,5,30,140.0,32.0,4.6,9.0,44.0,24.63,13.36
2017,5,15,5,45,251.0,46.0,4.65,9.5,84.5,35.2,25.3
2017,5,15,6,0,362.0,60.0,4.7,10.0,125.0,45.65,35.29
2017,5,15,6,15,435.5,70.0,4.7,10.0,173.0,52.86,42.21
2017,5,15,6,30,509.0,80.0,4.7,10.0,221.0,61.89,50.56
2017,5,15,6,45,562.0,87.0,4.7,10.5,272.5,65.85,54.05
2017,5,15,7,0,615.0,94.0,4.7,11.0,324.0,69.73,57.33
2017,5,15,7,15,402.5,144.0,4.7,11.5,303.5,98.66,82.82
2017,5,15,7,30,190.0,194.0,4.7,12.0,283.0,135.69,114.96
2017,5,15,7,45,468.5,154.0,4.7,12.5,406.5,102.27,85.07
2017,5,15,8,0,747.0,114.0,4.7,13.0,530.0,77.59,63.02
2017,5,15,8,15,768.0,118.0,4.7,13.0,578.0,129.03,79.23
2017,5,15,8,30,789.0,122.0,4.7,13.0,626.0,185.88,114.85
2017,5,15,8,45,806.0,124.5,4.7,13.5,670.5,243.19,160.66
2017,5,15,9,0,823.0,127.0,4.7,14.0,715.0,302.08,212.0
2017,5,15,9,15,835.5,129.5,4.65,14.0,754.5,360.85,265.03
2017,5,15,9,30,848.0,132.0,4.6,14.0,794.0,420.11,318.14
2017,5,15,9,45,856.5,134.5,4.6,14.5,827.5,477.89,368.48
2017,5,15,10,0,865.0,137.0,4.6,15.0,861.0,535.42,417.11
2017,5,15,10,15,871.5,139.0,4.7,15.0,888.5,589.18,462.53
2017,5,15,10,30,878.0,141.0,4.8,15.0,916.0,641.69,505.87
2017,5,15,10,45,884.0,141.0,4.95,15.5,937.0,690.88,544.91
2017,5,15,11,0,890.0,141.0,5.1,16.0,958.0,738.31,581.72
2017,5,15,11,15,893.0,142.0,5.25,16.0,970.5,782.37,616.4
2017,5,15,11,30,896.0,143.0,5.4,16.0,983.0,824.06,648.0
2017,5,15,11,45,898.0,142.5,5.55,16.0,989.0,861.2,675.42
2017,5,15,12,0,900.0,142.0,5.7,16.0,995.0,895.55,700.84
2017,5,15,12,15,899.5,142.0,5.85,16.0,992.5,925.21,722.91
2017,5,15,12,30,899.0,142.0,6.0,16.0,990.0,951.65,742.76
2017,5,15,12,45,902.5,137.5,6.2,16.0,981.5,974.39,760.35
2017,5,15,13,0,906.0,133.0,6.4,16.0,973.0,993.61,775.55
2017,5,15,13,15,902.5,132.0,6.5,16.0,955.5,1005.76,785.25
2017,5,15,13,30,899.0,131.0,6.6,16.0,938.0,1014.1,792.39
2017,5,15,13,45,896.5,127.5,6.7,16.0,914.5,1017.12,795.88
2017,5,15,14,0,894.0,124.0,6.8,16.0,891.0,1016.22,796.71
2017,5,15,14,15,886.5,122.5,6.9,15.5,859.5,1008.57,794.34
2017,5,15,14,30,879.0,121.0,7.0,15.0,828.0,997.17,789.36
2017,5,15,14,45,871.0,117.5,7.1,15.0,791.5,979.54,778.38
2017,5,15,15,0,863.0,114.0,7.2,15.0,755.0,958.36,764.83
2017,5,15,15,15,850.0,111.5,7.2,14.5,713.0,940.95,755.12
2017,5,15,15,30,837.0,109.0,7.2,14.0,671.0,909.29,734.69
2017,5,15,15,45,822.0,105.5,7.25,14.0,625.0,871.87,708.62
2017,5,15,16,0,807.0,102.0,7.3,14.0,579.0,831.95,680.43
2017,5,15,16,15,785.0,98.0,7.25,13.5,529.0,783.44,646.17
2017,5,15,16,30,763.0,94.0,7.2,13.0,479.0,733.46,610.2
2017,5,15,16,45,733.0,89.5,7.2,13.0,427.5,679.23,569.19
2017,5,15,17,0,703.0,85.0,7.2,13.0,376.0,621.56,524.16
2017,5,15,17,15,661.5,80.0,7.1,12.5,324.0,555.99,471.08
2017,5,15,17,30,620.0,75.0,7.0,12.0,272.0,492.21,417.81
2017,5,15,17,45,557.0,68.0,6.95,12.0,221.0,416.22,351.93
2017,5,15,18,0,494.0,61.0,6.9,12.0,170.0,345.14,288.46
2017,5,15,18,15,402.0,51.0,6.7,11.5,124.5,263.15,215.1
2017,5,15,18,30,310.0,41.0,6.5,11.0,79.0,190.53,148.56
2017,5,15,18,45,176.0,27.0,6.35,10.5,46.5,106.91,62.59
2017,5,15,19,0,42.0,13.0,6.2,10.0,14.0,23.05,0.0
2017,5,15,19,15,21.0,6.5,6.05,10.0,7.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,5,15,88.0,15.5,5.45,10.0,23.0,13.23,0.0
2017,5,16,5,30,176.0,31.0,5.5,10.0,46.0,23.95,13.12
2017,5,16,5,45,279.5,43.0,5.55,10.5,85.5,33.06,23.37
2017,5,16,6,0,383.0,55.0,5.6,11.0,125.0,44.0,33.7
2017,5,16,6,15,451.5,64.0,5.6,11.0,171.5,50.18,39.63
2017,5,16,6,30,520.0,73.0,5.6,11.0,218.0,56.22,45.26
2017,5,16,6,45,437.0,100.5,5.6,11.5,239.5,72.69,59.97
2017,5,16,7,0,354.0,128.0,5.6,12.0,261.0,89.13,74.42
2017,5,16,7,15,354.0,149.5,5.6,12.0,299.5,106.12,89.27
2017,5,16,7,30,354.0,171.0,5.6,12.0,338.0,118.71,100.08
2017,5,16,7,45,373.0,189.0,5.65,12.5,382.0,128.96,108.52
2017,5,16,8,0,392.0,207.0,5.7,13.0,426.0,131.06,109.77
2017,5,16,8,15,339.5,241.0,5.7,13.0,442.5,179.27,134.02
2017,5,16,8,30,287.0,275.0,5.7,13.0,459.0,220.55,165.24
2017,5,16,8,45,212.5,305.0,5.75,13.0,446.5,256.61,197.41
2017,5,16,9,0,138.0,335.0,5.8,13.0,434.0,276.29,216.87
2017,5,16,9,15,191.5,351.0,5.85,13.0,496.5,318.82,250.27
2017,5,16,9,30,245.0,367.0,5.9,13.0,559.0,363.11,285.77
2017,5,16,9,45,204.5,388.5,5.95,13.5,553.5,386.21,305.34
2017,5,16,10,0,164.0,410.0,6.0,14.0,548.0,400.27,316.88
2017,5,16,10,15,90.0,350.5,5.95,14.0,426.5,331.84,263.55
2017,5,16,10,30,16.0,291.0,5.9,14.0,305.0,249.12,197.43
2017,5,16,10,45,76.0,375.0,5.9,14.0,444.5,359.35,285.56
2017,5,16,11,0,136.0,459.0,5.9,14.0,584.0,480.34,380.2
2017,5,16,11,15,107.5,455.0,5.8,14.0,555.0,464.58,367.22
2017,5,16,11,30,79.0,451.0,5.7,14.0,526.0,448.73,354.33
2017,5,16,11,45,85.0,457.0,5.6,14.0,538.0,466.84,368.39
2017,5,16,12,0,91.0,463.0,5.5,14.0,550.0,485.15,382.48
2017,5,16,12,15,177.5,464.0,5.5,14.0,632.5,580.8,457.84
2017,5,16,12,30,264.0,465.0,5.5,14.0,715.0,682.7,536.41
2017,5,16,12,45,279.5,455.5,5.55,14.0,717.5,701.54,551.07
2017,5,16,13,0,295.0,446.0,5.6,14.0,720.0,719.18,565.23
2017,5,16,13,15,286.5,439.0,5.65,13.5,701.5,714.85,563.55
2017,5,16,13,30,278.0,432.0,5.7,13.0,683.0,708.53,560.49
2017,5,16,13,45,235.5,427.0,5.8,13.0,635.5,651.3,517.49
2017,5,16,14,0,193.0,422.0,5.9,13.0,588.0,609.44,485.53
2017,5,16,14,15,184.0,406.0,5.95,13.0,560.0,587.86,469.86
2017,5,16,14,30,175.0,390.0,6.0,13.0,532.0,565.14,453.17
2017,5,16,14,45,141.0,368.5,6.05,13.0,479.5,511.48,411.6
2017,5,16,15,0,107.0,347.0,6.1,13.0,427.0,438.41,354.44
2017,5,16,15,15,104.0,325.5,6.05,13.0,399.5,413.99,336.01
2017,5,16,15,30,101.0,304.0,6.0,13.0,372.0,389.07,316.98
2017,5,16,15,45,81.0,276.5,5.95,13.0,328.5,342.02,279.43
2017,5,16,16,0,61.0,249.0,5.9,13.0,285.0,295.51,241.94
2017,5,16,16,15,58.5,227.0,5.85,12.5,259.5,270.41,222.56
2017,5,16,16,30,56.0,205.0,5.8,12.0,234.0,245.16,202.74
2017,5,16,16,45,28.0,144.5,5.8,12.0,159.0,157.98,129.73
2017,5,16,17,0,0.0,84.0,5.8,12.0,84.0,70.26,54.77
2017,5,16,17,15,0.0,72.0,5.65,12.0,72.0,59.79,45.97
2017,5,16,17,30,0.0,60.0,5.5,12.0,60.0,49.69,37.35
2017,5,16,17,45,0.0,49.0,5.4,12.0,49.0,40.53,29.42
2017,5,16,18,0,0.0,38.0,5.3,12.0,38.0,31.39,21.41
2017,5,16,18,15,136.0,39.5,5.2,11.5,56.5,111.74,89.4
2017,5,16,18,30,272.0,41.0,5.1,11.0,75.0,173.6,135.4
2017,5,16,18,45,152.5,26.5,5.1,11.0,44.0,98.39,59.61
2017,5,16,19,0,33.0,12.0,5.1,11.0,13.0,19.62,0.0
2017,5,16,19,15,16.5,6.0,5.1,11.0,6.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,86.0,16.5,5.2,10.0,24.0,12.84,0.0
2017,5,17,5,30,172.0,33.0,5.1,10.0,48.0,25.45,14.6
2017,5,17,5,45,280.0,46.5,5.05,10.5,89.5,35.66,25.69
2017,5,17,6,0,388.0,60.0,5.0,11.0,131.0,45.75,35.29
2017,5,17,6,15,460.0,69.5,4.95,11.0,180.0,54.75,43.76
2017,5,17,6,30,532.0,79.0,4.9,11.0,229.0,61.08,49.64
2017,5,17,6,45,586.5,85.0,4.85,11.5,281.0,64.35,52.48
2017,5,17,7,0,641.0,91.0,4.8,12.0,333.0,67.6,55.19
2017,5,17,7,15,677.5,96.5,4.65,12.0,385.5,70.22,57.36
2017,5,17,7,30,714.0,102.0,4.5,12.0,438.0,72.74,59.4
2017,5,17,7,45,742.0,106.0,4.35,12.5,489.5,74.03,60.21
2017,5,17,8,0,770.0,110.0,4.2,13.0,541.0,82.57,67.38
2017,5,17,8,15,790.5,113.5,4.05,13.0,589.5,127.12,76.88
2017,5,17,8,30,811.0,117.0,3.9,13.0,638.0,184.76,112.81
2017,5,17,8,45,825.5,120.5,3.75,13.5,682.5,243.5,159.69
2017,5,17,9,0,840.0,124.0,3.6,14.0,727.0,303.48,211.75
2017,5,17,9,15,852.0,126.0,3.5,14.5,766.0,362.55,264.22
2017,5,17,9,30,864.0,128.0,3.4,15.0,805.0,422.01,316.41
2017,5,17,9,45,686.5,219.0,3.35,15.5,771.0,464.67,356.0
2017,5,17,10,0,509.0,310.0,3.3,16.0,737.0,490.77,379.17
2017,5,17,10,15,714.5,215.0,3.3,16.0,835.5,563.01,436.81
2017,5,17,10,30,920.0,120.0,3.3,16.0,934.0,648.9,504.81
2017,5,17,10,45,929.0,117.5,3.3,16.0,956.0,699.64,544.45
2017,5,17,11,0,938.0,115.0,3.3,16.0,978.0,748.69,582.07
2017,5,17,11,15,941.0,115.5,3.35,16.0,991.5,793.96,616.26
2017,5,17,11,30,944.0,116.0,3.4,16.0,1005.0,836.7,646.27
2017,5,17,11,45,943.5,117.5,3.45,16.5,1010.0,874.78,671.57
2017,5,17,12,0,943.0,119.0,3.5,17.0,1015.0,909.81,694.58
2017,5,17,12,15,943.0,119.0,3.55,17.0,1013.5,940.74,715.98
2017,5,17,12,30,943.0,119.0,3.6,17.0,1012.0,968.33,735.12
2017,5,17,12,45,935.5,122.5,3.7,17.0,1000.5,988.75,749.76
2017,5,17,13,0,928.0,126.0,3.8,17.0,989.0,1005.37,761.97
2017,5,17,13,15,924.5,125.0,3.85,17.0,971.5,1017.71,771.07
2017,5,17,13,30,921.0,124.0,3.9,17.0,954.0,1026.16,777.69
2017,5,17,13,45,919.5,120.5,3.95,17.0,930.5,1030.18,781.47
2017,5,17,14,0,918.0,117.0,4.0,17.0,907.0,1030.2,782.7
2017,5,17,14,15,910.5,115.5,4.1,17.0,875.5,1022.44,779.12
2017,5,17,14,30,903.0,114.0,4.2,17.0,844.0,1010.86,773.07
2017,5,17,14,45,895.0,111.0,4.3,17.0,807.0,993.48,763.1
2017,5,17,15,0,887.0,108.0,4.4,17.0,770.0,972.47,750.88
2017,5,17,15,15,874.0,105.5,4.5,16.5,727.0,943.89,734.87
2017,5,17,15,30,861.0,103.0,4.6,16.0,684.0,912.23,716.46
2017,5,17,15,45,845.5,99.5,4.75,16.0,637.0,883.79,699.09
2017,5,17,16,0,830.0,96.0,4.9,16.0,590.0,842.88,672.28
2017,5,17,16,15,807.5,93.0,5.05,15.5,539.5,794.53,640.67
2017,5,17,16,30,785.0,90.0,5.2,15.0,489.0,744.68,607.1
2017,5,17,16,45,757.5,85.0,5.4,15.0,437.0,687.63,566.06
2017,5,17,17,0,730.0,80.0,5.6,15.0,385.0,630.2,523.54
2017,5,17,17,15,689.5,75.0,5.6,14.5,332.0,567.29,473.94
2017,5,17,17,30,649.0,70.0,5.6,14.0,279.0,503.1,421.64
2017,5,17,17,45,589.0,64.0,5.7,13.5,228.0,428.84,359.2
2017,5,17,18,0,529.0,58.0,5.8,13.0,177.0,359.14,298.37
2017,5,17,18,15,440.5,49.0,5.55,12.5,131.0,278.24,226.42
2017,5,17,18,30,352.0,40.0,5.3,12.0,85.0,206.26,160.78
2017,5,17,18,45,218.0,27.0,5.1,11.5,50.5,123.38,77.98
2017,5,17,19,0,84.0,14.0,4.9,11.0,16.0,35.81,0.0
2017,5,17,19,15,42.0,7.0,4.7,10.5,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,5,15,126.0,15.0,2.5,9.5,26.0,11.73,0.0
2017,5,18,5,30,252.0,30.0,2.5,10.0,52.0,24.69,14.28
2017,5,18,5,45,353.5,40.5,2.5,10.5,94.0,32.83,23.29
2017,5,18,6,0,455.0,51.0,2.5,11.0,136.0,40.83,30.95
2017,5,18,6,15,522.5,58.5,2.3,11.5,185.0,46.02,35.88
2017,5,18,6,30,590.0,66.0,2.1,12.0,234.0,51.14,40.55
2017,5,18,6,45,633.5,72.5,1.9,12.5,285.0,55.19,44.09
2017,5,18,7,0,677.0,79.0,1.7,13.0,336.0,59.11,47.41
2017,5,18,7,15,710.5,84.0,1.7,13.5,388.5,61.72,49.49
2017,5,18,7,30,744.0,89.0,1.7,14.0,441.0,70.19,56.67
2017,5,18,7,45,767.0,93.5,1.75,14.5,491.5,72.33,58.22
2017,5,18,8,0,790.0,98.0,1.8,15.0,542.0,74.34,59.65
2017,5,18,8,15,809.5,101.5,1.9,15.5,590.0,119.76,69.39
2017,5,18,8,30,829.0,105.0,2.0,16.0,638.0,178.29,105.19
2017,5,18,8,45,844.0,107.5,2.1,16.5,683.0,237.31,151.55
2017,5,18,9,0,859.0,110.0,2.2,17.0,728.0,303.31,207.59
2017,5,18,9,15,871.0,112.0,2.3,17.5,767.5,362.32,259.26
2017,5,18,9,30,883.0,114.0,2.4,18.0,807.0,421.58,310.65
2017,5,18,9,45,894.5,114.0,2.55,18.5,842.0,479.15,359.67
2017,5,18,10,0,906.0,114.0,2.7,19.0,877.0,536.36,407.01
2017,5,18,10,15,912.5,115.5,2.8,19.0,904.5,591.42,452.02
2017,5,18,10,30,919.0,117.0,2.9,19.0,932.0,645.14,494.8
2017,5,18,10,45,925.0,117.0,3.0,19.5,953.0,695.78,533.27
2017,5,18,11,0,931.0,117.0,3.1,20.0,974.0,744.56,569.37
2017,5,18,11,15,933.5,117.5,3.2,20.0,987.0,789.12,602.75
2017,5,18,11,30,936.0,118.0,3.3,20.0,1000.0,831.15,632.16
2017,5,18,11,45,938.5,117.0,3.45,20.0,1006.0,869.19,658.87
2017,5,18,12,0,941.0,116.0,3.6,20.0,1012.0,904.33,683.56
2017,5,18,12,15,940.5,116.0,3.7,20.0,1009.5,934.69,704.68
2017,5,18,12,30,940.0,116.0,3.8,20.0,1007.0,961.69,723.56
2017,5,18,12,45,931.5,120.0,3.95,20.5,995.0,981.52,736.57
2017,5,18,13,0,923.0,124.0,4.1,21.0,983.0,997.55,747.1
2017,5,18,13,15,919.5,123.0,4.2,20.5,966.0,1009.77,757.78
2017,5,18,13,30,916.0,122.0,4.3,20.0,949.0,1018.14,766.03
2017,5,18,13,45,911.0,120.5,4.45,20.0,924.5,1020.66,769.42
2017,5,18,14,0,906.0,119.0,4.6,20.0,900.0,1019.28,770.75
2017,5,18,14,15,898.5,117.5,4.6,20.0,868.5,1011.59,766.55
2017,5,18,14,30,891.0,116.0,4.6,20.0,837.0,1000.12,759.93
2017,5,18,14,45,882.5,113.5,4.65,20.0,800.5,982.97,749.95
2017,5,18,15,0,874.0,111.0,4.7,20.0,764.0,962.27,737.59
2017,5,18,15,15,861.0,108.5,4.7,19.5,721.5,934.0,720.97
2017,5,18,15,30,848.0,106.0,4.7,19.0,679.0,912.74,709.25
2017,5,18,15,45,832.0,102.5,4.7,19.0,632.5,874.32,683.78
2017,5,18,16,0,816.0,99.0,4.7,19.0,586.0,833.43,656.4
2017,5,18,16,15,793.5,95.5,4.65,18.5,536.0,785.0,624.08
2017,5,18,16,30,771.0,92.0,4.6,18.0,486.0,735.12,590.11
2017,5,18,16,45,742.0,87.5,4.55,17.5,434.0,678.11,549.99
2017,5,18,17,0,713.0,83.0,4.5,17.0,382.0,624.12,510.84
2017,5,18,17,15,672.5,78.0,4.4,16.5,330.0,559.03,460.35
2017,5,18,17,30,632.0,73.0,4.3,16.0,278.0,495.65,409.55
2017,5,18,17,45,576.0,66.0,4.25,15.5,227.5,423.34,349.8
2017,5,18,18,0,520.0,59.0,4.2,15.0,177.0,355.27,291.39
2017,5,18,18,15,433.5,49.5,4.0,14.5,131.0,275.29,221.54
2017,5,18,18,30,347.0,40.0,3.8,14.0,85.0,204.1,157.74
2017,5,18,18,45,217.5,27.0,3.6,13.5,51.0,123.84,79.67
2017,5,18,19,0,88.0,14.0,3.4,13.0,17.0,36.93,0.0
2017,5,18,19,15,44.0,7.0,3.2,12.5,8.5,5.97,0.0
2017,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,129.0,15.0,1.0,12.0,26.5,12.16,0.0
2017,5,19,5,30,258.0,30.0,1.0,12.0,53.0,24.64,14.35
2017,5,19,5,45,362.0,40.0,1.05,12.5,95.5,32.37,22.75
2017,5,19,6,0,466.0,50.0,1.1,13.0,138.0,39.99,30.0
2017,5,19,6,15,532.0,57.5,1.1,13.5,187.0,45.23,34.92
2017,5,19,6,30,598.0,65.0,1.1,14.0,236.0,50.38,39.56
2017,5,19,6,45,645.0,70.5,1.1,14.5,288.0,53.75,42.47
2017,5,19,7,0,692.0,76.0,1.1,15.0,340.0,57.07,45.23
2017,5,19,7,15,724.0,80.5,1.15,15.5,392.0,64.83,51.82
2017,5,19,7,30,756.0,85.0,1.2,16.0,444.0,67.32,53.7
2017,5,19,7,45,781.5,88.0,1.25,16.5,494.5,68.54,54.46
2017,5,19,8,0,807.0,91.0,1.3,17.0,545.0,69.72,55.17
2017,5,19,8,15,825.0,94.0,1.3,17.5,593.0,115.42,64.81
2017,5,19,8,30,843.0,97.0,1.3,18.0,641.0,174.2,100.3
2017,5,19,8,45,857.0,99.5,1.35,18.5,685.5,240.63,151.96
2017,5,19,9,0,871.0,102.0,1.4,19.0,730.0,300.38,202.37
2017,5,19,9,15,882.0,104.0,1.4,19.5,769.0,359.58,253.37
2017,5,19,9,30,893.0,106.0,1.4,20.0,808.0,418.91,303.76
2017,5,19,9,45,902.5,107.0,1.4,20.5,842.0,476.74,351.62
2017,5,19,10,0,912.0,108.0,1.4,21.0,876.0,534.0,397.37
2017,5,19,10,15,918.0,109.0,1.4,21.0,903.5,588.58,440.35
2017,5,19,10,30,924.0,110.0,1.4,21.0,931.0,641.74,480.92
2017,5,19,10,45,927.5,111.5,1.4,21.5,951.5,692.07,517.26
2017,5,19,11,0,931.0,113.0,1.4,22.0,972.0,740.33,550.98
2017,5,19,11,15,934.0,113.5,1.45,22.5,985.0,785.15,581.88
2017,5,19,11,30,937.0,114.0,1.5,23.0,998.0,827.47,608.75
2017,5,19,11,45,937.5,114.5,1.6,23.5,1003.5,865.11,632.81
2017,5,19,12,0,938.0,115.0,1.7,24.0,1009.0,899.77,654.81
2017,5,19,12,15,938.0,115.0,1.85,24.0,1007.0,930.43,676.02
2017,5,19,12,30,938.0,115.0,2.0,24.0,1005.0,957.77,695.14
2017,5,19,12,45,935.0,115.5,2.15,24.0,995.0,979.35,710.65
2017,5,19,13,0,932.0,116.0,2.3,24.0,985.0,997.25,723.91
2017,5,19,13,15,928.5,115.0,2.45,24.0,967.5,1009.46,733.62
2017,5,19,13,30,925.0,114.0,2.6,24.0,950.0,1017.78,740.98
2017,5,19,13,45,919.0,113.5,2.8,24.0,925.5,1020.26,745.15
2017,5,19,14,0,913.0,113.0,3.0,24.0,901.0,1018.83,746.87
2017,5,19,14,15,906.0,111.5,3.15,23.5,870.0,1011.55,745.83
2017,5,19,14,30,899.0,110.0,3.3,23.0,839.0,1000.46,742.35
2017,5,19,14,45,889.0,108.0,3.5,23.0,802.0,982.26,733.06
2017,5,19,15,0,879.0,106.0,3.7,23.0,765.0,960.55,721.34
2017,5,19,15,15,866.5,103.5,3.8,22.5,722.5,932.63,706.02
2017,5,19,15,30,854.0,101.0,3.9,22.0,680.0,901.66,688.43
2017,5,19,15,45,838.5,98.0,4.0,22.0,634.0,873.91,671.57
2017,5,19,16,0,823.0,95.0,4.1,22.0,588.0,833.91,645.82
2017,5,19,16,15,802.0,91.5,4.1,21.5,538.0,786.58,615.24
2017,5,19,16,30,781.0,88.0,4.1,21.0,488.0,737.68,582.93
2017,5,19,16,45,753.5,84.0,4.1,20.5,437.0,682.1,544.87
2017,5,19,17,0,726.0,80.0,4.1,20.0,386.0,626.14,505.4
2017,5,19,17,15,687.5,75.0,4.0,19.0,334.0,564.77,459.52
2017,5,19,17,30,649.0,70.0,3.9,18.0,282.0,502.06,410.82
2017,5,19,17,45,595.5,63.0,3.8,17.5,231.5,430.46,352.31
2017,5,19,18,0,542.0,56.0,3.7,17.0,181.0,362.85,294.9
2017,5,19,18,15,458.5,47.5,3.5,16.5,135.0,284.33,226.92
2017,5,19,18,30,375.0,39.0,3.3,16.0,89.0,214.2,164.43
2017,5,19,18,45,245.5,27.0,3.15,15.5,54.0,134.05,87.62
2017,5,19,19,0,116.0,15.0,3.0,15.0,19.0,45.71,0.0
2017,5,19,19,15,58.0,7.5,2.8,14.5,9.5,6.4,0.0
2017,5,19,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,5,15,136.5,15.0,1.05,11.5,28.0,12.14,0.0
2017,5,20,5,30,273.0,30.0,1.0,12.0,56.0,24.62,14.51
2017,5,20,5,45,369.5,41.0,1.0,12.5,98.0,33.21,23.52
2017,5,20,6,0,466.0,52.0,1.0,13.0,140.0,41.62,31.46
2017,5,20,6,15,531.5,59.5,0.85,13.5,189.0,46.79,36.32
2017,5,20,6,30,597.0,67.0,0.7,14.0,238.0,51.88,40.91
2017,5,20,6,45,639.0,73.5,0.6,14.5,289.5,55.89,44.38
2017,5,20,7,0,681.0,80.0,0.5,15.0,341.0,59.78,47.63
2017,5,20,7,15,713.5,84.5,0.45,15.5,392.5,62.02,49.34
2017,5,20,7,30,746.0,89.0,0.4,16.0,444.0,70.11,56.12
2017,5,20,7,45,769.5,93.0,0.4,16.5,494.5,71.9,57.33
2017,5,20,8,0,793.0,97.0,0.4,17.0,545.0,73.59,58.46
2017,5,20,8,15,811.5,100.0,0.35,17.5,592.5,118.49,67.57
2017,5,20,8,30,830.0,103.0,0.3,18.0,640.0,176.48,102.05
2017,5,20,8,45,844.5,105.0,0.3,18.5,683.5,234.92,146.6
2017,5,20,9,0,859.0,107.0,0.3,19.0,727.0,300.45,200.33
2017,5,20,9,15,869.5,109.5,0.3,19.5,766.0,359.13,249.58
2017,5,20,9,30,880.0,112.0,0.3,20.0,805.0,417.9,298.1
2017,5,20,9,45,886.5,114.0,0.3,20.5,837.5,474.45,343.54
2017,5,20,10,0,893.0,116.0,0.3,21.0,870.0,530.16,386.65
2017,5,20,10,15,899.0,117.5,0.4,21.5,897.0,584.13,427.91
2017,5,20,10,30,905.0,119.0,0.5,22.0,924.0,636.75,466.94
2017,5,20,10,45,909.0,120.0,0.6,22.5,943.5,686.12,502.64
2017,5,20,11,0,913.0,121.0,0.7,23.0,963.0,733.51,536.07
2017,5,20,11,15,915.0,121.5,0.8,23.0,975.5,776.87,567.15
2017,5,20,11,30,917.0,122.0,0.9,23.0,988.0,817.71,594.82
2017,5,20,11,45,916.5,123.0,1.05,23.5,992.5,854.31,618.85
2017,5,20,12,0,916.0,124.0,1.2,24.0,997.0,887.95,640.89
2017,5,20,12,15,915.0,123.5,1.35,24.0,994.5,916.76,661.04
2017,5,20,12,30,914.0,123.0,1.5,24.0,992.0,942.27,679.16
2017,5,20,12,45,905.0,127.0,1.7,24.0,980.0,961.11,693.75
2017,5,20,13,0,896.0,131.0,1.9,24.0,968.0,976.24,706.04
2017,5,20,13,15,892.0,130.0,2.05,24.0,950.5,987.72,715.46
2017,5,20,13,30,888.0,129.0,2.2,24.0,933.0,995.44,722.57
2017,5,20,13,45,883.5,127.0,2.4,24.0,909.0,997.92,726.94
2017,5,20,14,0,879.0,125.0,2.6,24.0,885.0,996.6,728.89
2017,5,20,14,15,871.5,123.5,2.75,23.5,854.5,989.08,727.78
2017,5,20,14,30,864.0,122.0,2.9,23.0,824.0,977.91,724.31
2017,5,20,14,45,856.5,118.5,3.05,23.0,788.0,961.08,715.68
2017,5,20,15,0,849.0,115.0,3.2,23.0,752.0,940.76,704.69
2017,5,20,15,15,836.0,112.5,3.25,22.5,710.5,923.73,696.54
2017,5,20,15,30,823.0,110.0,3.3,22.0,669.0,892.61,678.64
2017,5,20,15,45,810.0,105.5,3.4,21.5,624.0,856.45,657.39
2017,5,20,16,0,797.0,101.0,3.5,21.0,579.0,817.74,633.95
2017,5,20,16,15,776.0,97.0,3.45,20.5,530.5,770.71,603.32
2017,5,20,16,30,755.0,93.0,3.4,20.0,482.0,722.2,571.06
2017,5,20,16,45,730.5,88.0,3.4,20.0,431.5,668.76,533.6
2017,5,20,17,0,706.0,83.0,3.4,20.0,381.0,617.9,496.81
2017,5,20,17,15,667.5,77.5,3.3,19.5,330.0,554.01,448.45
2017,5,20,17,30,629.0,72.0,3.2,19.0,279.0,491.67,399.66
2017,5,20,17,45,578.5,65.0,3.1,18.5,229.5,422.81,343.85
2017,5,20,18,0,528.0,58.0,3.0,18.0,180.0,357.62,288.93
2017,5,20,18,15,446.0,49.0,2.8,17.0,134.5,280.0,222.73
2017,5,20,18,30,364.0,40.0,2.6,16.0,89.0,210.62,161.7
2017,5,20,18,45,241.0,27.5,2.45,15.5,54.5,132.97,88.43
2017,5,20,19,0,118.0,15.0,2.3,15.0,20.0,46.27,0.0
2017,5,20,19,15,59.0,7.5,2.25,14.5,10.0,19.84,0.0
2017,5,20,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,15,151.5,15.0,1.15,12.0,29.5,12.13,0.0
2017,5,21,5,30,303.0,30.0,1.2,12.0,59.0,24.65,14.68
2017,5,21,5,45,405.0,39.5,1.25,12.5,102.5,32.01,22.5
2017,5,21,6,0,507.0,49.0,1.3,13.0,146.0,39.29,29.41
2017,5,21,6,15,570.5,55.5,1.3,13.5,196.0,43.81,33.66
2017,5,21,6,30,634.0,62.0,1.3,14.0,246.0,48.29,37.7
2017,5,21,6,45,678.5,67.0,1.35,14.5,298.5,51.41,40.39
2017,5,21,7,0,723.0,72.0,1.4,15.0,351.0,59.35,47.23
2017,5,21,7,15,754.0,76.5,1.35,15.5,403.5,62.06,49.37
2017,5,21,7,30,785.0,81.0,1.3,16.0,456.0,64.69,51.39
2017,5,21,7,45,809.0,84.0,1.3,16.5,507.0,66.04,52.27
2017,5,21,8,0,833.0,87.0,1.3,17.0,558.0,67.34,53.1
2017,5,21,8,15,850.0,89.5,1.2,17.5,606.0,122.09,69.62
2017,5,21,8,30,867.0,92.0,1.1,18.0,654.0,181.08,104.71
2017,5,21,8,45,880.5,94.5,1.05,18.5,698.5,240.97,150.88
2017,5,21,9,0,894.0,97.0,1.0,19.0,743.0,301.79,201.87
2017,5,21,9,15,904.0,99.0,0.85,19.5,782.5,361.82,252.84
2017,5,21,9,30,914.0,101.0,0.7,20.0,822.0,421.85,302.59
2017,5,21,9,45,896.5,117.0,0.6,20.5,848.5,480.28,349.65
2017,5,21,10,0,879.0,133.0,0.5,21.0,875.0,535.22,391.75
2017,5,21,10,15,885.5,134.5,0.5,21.5,902.5,588.87,431.86
2017,5,21,10,30,892.0,136.0,0.5,22.0,930.0,641.23,469.53
2017,5,21,10,45,897.5,136.5,0.5,22.5,950.5,690.7,503.89
2017,5,21,11,0,903.0,137.0,0.5,23.0,971.0,738.35,535.88
2017,5,21,11,15,905.5,137.5,0.65,23.0,984.0,781.8,567.6
2017,5,21,11,30,908.0,138.0,0.8,23.0,997.0,822.83,596.54
2017,5,21,11,45,909.5,138.0,1.0,23.5,1002.5,860.07,621.73
2017,5,21,12,0,911.0,138.0,1.2,24.0,1008.0,894.51,644.98
2017,5,21,12,15,910.5,138.0,1.45,24.0,1006.0,924.26,667.09
2017,5,21,12,30,910.0,138.0,1.7,24.0,1004.0,950.79,687.1
2017,5,21,12,45,915.0,133.0,1.95,24.0,996.0,974.55,705.29
2017,5,21,13,0,920.0,128.0,2.2,24.0,988.0,994.8,721.21
2017,5,21,13,15,916.5,127.0,2.35,24.0,971.0,1007.07,730.98
2017,5,21,13,30,913.0,126.0,2.5,24.0,954.0,1015.5,738.44
2017,5,21,13,45,907.5,125.0,2.7,24.0,929.5,1018.13,742.76
2017,5,21,14,0,902.0,124.0,2.9,24.0,905.0,1016.89,744.63
2017,5,21,14,15,894.5,122.5,2.95,23.5,874.0,1009.36,742.61
2017,5,21,14,30,887.0,121.0,3.0,23.0,843.0,998.08,738.26
2017,5,21,14,45,876.0,119.5,3.1,23.0,806.0,979.8,728.33
2017,5,21,15,0,865.0,118.0,3.2,23.0,769.0,958.09,716.13
2017,5,21,15,15,852.0,115.5,3.25,22.5,726.5,941.0,708.06
2017,5,21,15,30,839.0,113.0,3.3,22.0,684.0,909.6,690.13
2017,5,21,15,45,821.0,110.5,3.35,22.0,637.5,870.95,665.74
2017,5,21,16,0,803.0,108.0,3.4,22.0,591.0,829.95,639.44
2017,5,21,16,15,781.0,104.0,3.35,21.5,541.5,781.94,608.43
2017,5,21,16,30,759.0,100.0,3.3,21.0,492.0,732.45,575.79
2017,5,21,16,45,728.5,96.0,3.3,20.5,440.0,679.28,539.89
2017,5,21,17,0,698.0,92.0,3.3,20.0,388.0,622.36,499.33
2017,5,21,17,15,657.0,86.0,3.25,19.0,336.0,556.53,450.67
2017,5,21,17,30,616.0,80.0,3.2,18.0,284.0,492.44,401.43
2017,5,21,17,45,557.5,73.0,3.15,17.5,233.0,419.55,342.41
2017,5,21,18,0,499.0,66.0,3.1,17.0,182.0,351.03,284.82
2017,5,21,18,15,413.5,55.5,3.05,16.5,136.0,271.56,216.76
2017,5,21,18,30,328.0,45.0,3.0,16.0,90.0,199.13,153.3
2017,5,21,18,45,164.0,32.5,3.0,15.5,55.0,110.61,74.56
2017,5,21,19,0,0.0,20.0,3.0,15.0,20.0,18.53,0.0
2017,5,21,19,15,0.0,10.0,2.95,14.5,10.0,8.54,0.0
2017,5,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,5,15,126.0,16.5,1.35,11.5,28.5,12.87,0.0
2017,5,22,5,30,252.0,33.0,1.3,12.0,57.0,25.62,15.61
2017,5,22,5,45,354.5,43.5,1.3,12.5,100.0,35.2,25.31
2017,5,22,6,0,457.0,54.0,1.3,13.0,143.0,43.14,32.83
2017,5,22,6,15,522.5,61.5,1.25,13.0,191.5,48.24,37.69
2017,5,22,6,30,588.0,69.0,1.2,13.0,240.0,53.26,42.31
2017,5,22,6,45,374.5,111.5,1.2,13.5,228.5,79.33,65.35
2017,5,22,7,0,161.0,154.0,1.2,14.0,217.0,110.72,92.58
2017,5,22,7,15,454.0,122.0,1.2,14.5,332.0,84.6,69.29
2017,5,22,7,30,747.0,90.0,1.2,15.0,447.0,70.78,56.89
2017,5,22,7,45,772.0,93.5,1.2,15.5,498.0,72.2,57.84
2017,5,22,8,0,797.0,97.0,1.2,16.0,549.0,73.56,58.7
2017,5,22,8,15,815.0,100.0,1.2,16.0,596.5,118.22,67.95
2017,5,22,8,30,833.0,103.0,1.2,16.0,644.0,176.21,103.11
2017,5,22,8,45,847.0,106.0,1.2,16.5,687.5,235.31,149.1
2017,5,22,9,0,861.0,109.0,1.2,17.0,731.0,301.44,204.6
2017,5,22,9,15,871.5,111.0,1.2,17.5,770.5,359.76,254.96
2017,5,22,9,30,882.0,113.0,1.2,18.0,810.0,418.16,304.74
2017,5,22,9,45,882.0,119.5,1.3,18.5,841.0,475.22,352.61
2017,5,22,10,0,882.0,126.0,1.4,19.0,872.0,530.79,397.79
2017,5,22,10,15,888.0,127.5,1.45,19.0,898.5,584.17,440.43
2017,5,22,10,30,894.0,129.0,1.5,19.0,925.0,636.22,480.85
2017,5,22,10,45,897.5,130.5,1.55,19.5,945.0,685.13,516.96
2017,5,22,11,0,901.0,132.0,1.6,20.0,965.0,732.06,550.63
2017,5,22,11,15,903.5,132.5,1.65,20.0,977.5,775.32,582.01
2017,5,22,11,30,906.0,133.0,1.7,20.0,990.0,816.15,610.27
2017,5,22,11,45,906.0,133.5,1.75,20.5,995.0,852.41,633.34
2017,5,22,12,0,906.0,134.0,1.8,21.0,1000.0,885.79,654.36
2017,5,22,12,15,905.5,134.0,1.9,21.0,997.5,915.3,674.56
2017,5,22,12,30,905.0,134.0,2.0,21.0,995.0,941.61,692.74
2017,5,22,12,45,894.0,139.0,2.1,21.0,982.5,959.43,705.44
2017,5,22,13,0,883.0,144.0,2.2,21.0,970.0,973.52,715.88
2017,5,22,13,15,879.0,143.0,2.25,21.0,953.0,985.06,724.27
2017,5,22,13,30,875.0,142.0,2.3,21.0,936.0,992.9,730.39
2017,5,22,13,45,868.0,141.0,2.4,21.0,911.0,994.1,732.86
2017,5,22,14,0,861.0,140.0,2.5,21.0,886.0,991.56,733.04
2017,5,22,14,15,852.5,138.0,2.5,20.5,855.5,996.04,738.4
2017,5,22,14,30,844.0,136.0,2.5,20.0,825.0,983.47,732.58
2017,5,22,14,45,832.5,134.0,2.55,20.0,788.0,964.46,721.79
2017,5,22,15,0,821.0,132.0,2.6,20.0,751.0,942.09,708.8
2017,5,22,15,15,807.0,129.0,2.55,19.5,709.0,913.13,691.79
2017,5,22,15,30,793.0,126.0,2.5,19.0,667.0,881.28,672.74
2017,5,22,15,45,774.5,122.5,2.5,19.0,621.5,842.25,647.68
2017,5,22,16,0,756.0,119.0,2.5,19.0,576.0,805.67,624.14
2017,5,22,16,15,732.5,115.0,2.45,18.5,527.0,757.94,593.1
2017,5,22,16,30,709.0,111.0,2.4,18.0,478.0,709.03,560.67
2017,5,22,16,45,679.5,105.0,2.4,18.0,427.5,652.49,520.99
2017,5,22,17,0,650.0,99.0,2.4,18.0,377.0,595.96,479.29
2017,5,22,17,15,608.0,92.5,2.35,17.5,326.0,531.0,430.39
2017,5,22,17,30,566.0,86.0,2.3,17.0,275.0,467.96,381.28
2017,5,22,17,45,510.0,77.5,2.3,16.5,225.5,397.26,324.35
2017,5,22,18,0,454.0,69.0,2.3,16.0,176.0,330.82,268.79
2017,5,22,18,15,371.0,58.0,2.35,15.5,131.5,251.5,201.26
2017,5,22,18,30,288.0,47.0,2.4,15.0,87.0,185.27,143.19
2017,5,22,18,45,177.5,32.0,2.45,14.5,53.5,114.15,78.25
2017,5,22,19,0,67.0,17.0,2.5,14.0,20.0,41.17,0.0
2017,5,22,19,15,33.5,8.5,2.55,13.5,10.0,14.88,0.0
2017,5,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,5,15,105.0,17.5,1.95,11.5,27.5,13.6,0.0
2017,5,23,5,30,210.0,35.0,2.0,12.0,55.0,27.0,16.86
2017,5,23,5,45,307.5,47.0,2.05,12.5,96.5,36.07,26.08
2017,5,23,6,0,405.0,59.0,2.1,13.0,138.0,47.03,36.28
2017,5,23,6,15,471.5,67.5,2.05,13.0,185.5,52.72,41.68
2017,5,23,6,30,538.0,76.0,2.0,13.0,233.0,58.3,46.79
2017,5,23,6,45,287.0,110.5,2.0,13.5,196.0,81.09,66.92
2017,5,23,7,0,36.0,145.0,2.0,14.0,159.0,107.79,90.09
2017,5,23,7,15,34.5,163.5,1.95,14.5,178.5,120.42,100.59
2017,5,23,7,30,33.0,182.0,1.9,15.0,198.0,132.78,110.69
2017,5,23,7,45,33.0,200.5,1.85,15.5,218.5,144.88,120.42
2017,5,23,8,0,33.0,219.0,1.8,16.0,239.0,156.7,129.77
2017,5,23,8,15,55.5,252.0,1.75,16.0,287.5,183.11,143.25
2017,5,23,8,30,78.0,285.0,1.7,16.0,336.0,214.49,166.04
2017,5,23,8,45,191.5,302.0,1.7,16.5,438.0,249.8,188.19
2017,5,23,9,0,305.0,319.0,1.7,17.0,540.0,300.12,223.47
2017,5,23,9,15,392.0,304.5,1.7,17.0,604.5,342.8,255.82
2017,5,23,9,30,479.0,290.0,1.7,17.0,669.0,390.33,293.09
2017,5,23,9,45,657.5,219.0,1.7,17.5,762.5,448.21,337.42
2017,5,23,10,0,836.0,148.0,1.7,18.0,856.0,523.89,395.82
2017,5,23,10,15,843.0,149.5,1.75,18.0,882.5,576.88,438.23
2017,5,23,10,30,850.0,151.0,1.8,18.0,909.0,628.81,478.82
2017,5,23,10,45,718.5,240.5,1.9,18.5,891.5,663.55,503.35
2017,5,23,11,0,587.0,330.0,2.0,19.0,874.0,686.22,517.88
2017,5,23,11,15,726.0,243.0,2.0,19.0,924.5,747.54,564.45
2017,5,23,11,30,865.0,156.0,2.0,19.0,975.0,801.95,605.86
2017,5,23,11,45,865.0,156.5,2.05,19.0,980.0,836.98,629.52
2017,5,23,12,0,865.0,157.0,2.1,19.0,985.0,869.31,651.43
2017,5,23,12,15,864.5,157.0,2.1,19.0,982.5,897.95,670.38
2017,5,23,12,30,864.0,157.0,2.1,19.0,980.0,923.56,687.29
2017,5,23,12,45,461.5,293.0,2.15,19.0,732.5,723.92,546.76
2017,5,23,13,0,59.0,429.0,2.2,19.0,485.0,447.07,339.43
2017,5,23,13,15,60.5,420.0,2.25,19.0,476.0,444.26,339.36
2017,5,23,13,30,62.0,411.0,2.3,19.0,467.0,440.92,337.44
2017,5,23,13,45,455.0,278.0,2.35,19.0,673.5,745.69,569.6
2017,5,23,14,0,848.0,145.0,2.4,19.0,880.0,996.36,743.37
2017,5,23,14,15,839.5,143.0,2.45,18.5,849.5,987.59,737.83
2017,5,23,14,30,831.0,141.0,2.5,18.0,819.0,975.17,732.65
2017,5,23,14,45,666.5,202.0,2.55,18.0,731.0,883.33,672.1
2017,5,23,15,0,502.0,263.0,2.6,18.0,643.0,776.5,596.54
2017,5,23,15,15,497.5,248.0,2.65,17.5,606.5,749.64,581.18
2017,5,23,15,30,493.0,233.0,2.7,17.0,570.0,720.51,563.26
2017,5,23,15,45,618.5,178.0,2.8,17.0,571.5,769.22,603.57
2017,5,23,16,0,744.0,123.0,2.9,17.0,573.0,799.31,627.48
2017,5,23,16,15,720.5,118.5,2.9,16.5,524.5,751.44,595.52
2017,5,23,16,30,697.0,114.0,2.9,16.0,476.0,702.41,562.65
2017,5,23,16,45,667.5,108.0,2.95,16.0,426.0,646.38,522.59
2017,5,23,17,0,638.0,102.0,3.0,16.0,376.0,590.37,480.69
2017,5,23,17,15,597.0,95.5,2.95,15.5,325.5,526.62,431.91
2017,5,23,17,30,556.0,89.0,2.9,15.0,275.0,464.69,382.92
2017,5,23,17,45,501.5,80.0,2.85,14.5,226.5,394.8,325.75
2017,5,23,18,0,447.0,71.0,2.8,14.0,178.0,329.03,270.02
2017,5,23,18,15,365.5,59.5,2.75,13.5,133.5,250.51,202.37
2017,5,23,18,30,284.0,48.0,2.7,13.0,89.0,184.59,144.06
2017,5,23,18,45,177.5,33.0,2.65,13.0,55.0,115.09,80.31
2017,5,23,19,0,71.0,18.0,2.6,13.0,21.0,43.68,0.0
2017,5,23,19,15,35.5,9.0,2.5,12.5,10.5,15.76,0.0
2017,5,23,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,2.5,2.5,10.0,2.5,2.05,0.0
2017,5,24,5,30,0.0,5.0,2.4,10.0,5.0,4.1,0.0
2017,5,24,5,45,0.0,9.0,2.35,10.5,9.0,7.39,0.91
2017,5,24,6,0,0.0,13.0,2.3,11.0,13.0,10.68,3.98
2017,5,24,6,15,0.0,17.5,2.2,11.0,17.5,14.4,7.43
2017,5,24,6,30,0.0,22.0,2.1,11.0,22.0,18.12,10.85
