Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,6,45,0.0,27.0,2.05,11.5,27.0,22.26,14.57
2017,5,24,7,0,0.0,32.0,2.0,12.0,32.0,26.42,18.24
2017,5,24,7,15,47.5,116.5,2.1,12.0,139.5,91.02,75.81
2017,5,24,7,30,95.0,201.0,2.2,12.0,247.0,144.42,122.2
2017,5,24,7,45,135.0,225.5,2.3,12.5,298.5,153.11,128.97
2017,5,24,8,0,175.0,250.0,2.4,13.0,350.0,167.26,140.43
2017,5,24,8,15,305.0,246.0,2.6,13.0,437.5,178.75,134.08
2017,5,24,8,30,435.0,242.0,2.8,13.0,525.0,211.01,150.17
2017,5,24,8,45,358.0,283.5,3.0,13.5,527.0,262.11,193.87
2017,5,24,9,0,281.0,325.0,3.2,14.0,529.0,297.56,226.13
2017,5,24,9,15,425.5,293.0,3.25,14.0,620.5,340.25,257.69
2017,5,24,9,30,570.0,261.0,3.3,14.0,712.0,403.19,307.27
2017,5,24,9,45,480.5,310.0,3.4,14.5,701.5,438.7,338.79
2017,5,24,10,0,391.0,359.0,3.5,15.0,691.0,466.91,362.66
2017,5,24,10,15,428.0,357.0,3.4,15.0,731.0,511.65,398.19
2017,5,24,10,30,465.0,355.0,3.3,15.0,771.0,561.79,437.19
2017,5,24,10,45,424.5,380.5,3.25,15.0,766.5,586.1,455.68
2017,5,24,11,0,384.0,406.0,3.2,15.0,762.0,605.07,469.67
2017,5,24,11,15,441.0,397.5,3.1,15.0,812.0,666.39,515.61
2017,5,24,11,30,498.0,389.0,3.0,15.0,862.0,729.69,561.98
2017,5,24,11,45,477.5,396.5,2.9,15.5,852.0,746.41,572.09
2017,5,24,12,0,457.0,404.0,2.8,16.0,842.0,760.16,580.12
2017,5,24,12,15,468.5,401.5,2.75,16.0,849.5,790.14,601.46
2017,5,24,12,30,480.0,399.0,2.7,16.0,857.0,818.59,621.41
2017,5,24,12,45,501.5,385.5,2.7,16.0,860.0,844.61,640.31
2017,5,24,13,0,523.0,372.0,2.7,16.0,863.0,868.6,657.79
2017,5,24,13,15,542.0,353.5,2.7,16.0,854.0,883.26,668.96
2017,5,24,13,30,561.0,335.0,2.7,16.0,845.0,895.11,678.35
2017,5,24,13,45,563.0,321.5,2.75,16.0,822.5,892.4,677.85
2017,5,24,14,0,565.0,308.0,2.8,16.0,800.0,886.61,675.43
2017,5,24,14,15,569.5,291.0,2.85,16.0,772.0,876.69,670.37
2017,5,24,14,30,574.0,274.0,2.9,16.0,744.0,863.64,663.21
2017,5,24,14,45,616.0,239.5,3.0,16.0,723.5,871.29,671.86
2017,5,24,15,0,658.0,205.0,3.1,16.0,703.0,870.27,674.3
2017,5,24,15,15,627.5,201.0,3.15,15.5,654.5,827.76,646.79
2017,5,24,15,30,597.0,197.0,3.2,15.0,606.0,783.45,617.63
2017,5,24,15,45,559.0,193.0,3.25,15.0,555.5,723.93,575.69
2017,5,24,16,0,521.0,189.0,3.3,15.0,505.0,671.97,538.41
2017,5,24,16,15,535.0,167.0,3.35,14.5,468.5,643.21,520.14
2017,5,24,16,30,549.0,145.0,3.4,14.0,432.0,611.15,498.7
2017,5,24,16,45,500.0,139.5,3.45,14.0,380.0,547.44,449.9
2017,5,24,17,0,451.0,134.0,3.5,14.0,328.0,485.94,401.81
2017,5,24,17,15,405.0,127.0,3.6,13.5,284.5,427.49,355.73
2017,5,24,17,30,359.0,120.0,3.7,13.0,241.0,371.99,310.63
2017,5,24,17,45,325.5,103.0,3.85,13.0,198.5,316.09,263.62
2017,5,24,18,0,292.0,86.0,4.0,13.0,156.0,262.81,217.44
2017,5,24,18,15,239.5,69.0,4.05,12.5,117.5,194.24,157.85
2017,5,24,18,30,187.0,52.0,4.1,12.0,79.0,141.7,110.91
2017,5,24,18,45,93.5,36.0,4.15,12.0,49.5,82.1,57.27
2017,5,24,19,0,0.0,20.0,4.2,12.0,20.0,17.93,0.0
2017,5,24,19,15,0.0,10.0,4.25,11.5,10.0,8.54,0.0
2017,5,24,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,57.5,21.5,4.6,12.0,27.5,16.91,0.0
2017,5,25,5,30,115.0,43.0,4.6,12.0,55.0,32.83,21.9
2017,5,25,5,45,201.5,60.5,4.6,12.0,95.0,45.87,34.75
2017,5,25,6,0,288.0,78.0,4.6,12.0,135.0,58.1,46.28
2017,5,25,6,15,156.5,93.5,4.6,12.0,126.0,70.36,57.61
2017,5,25,6,30,25.0,109.0,4.6,12.0,117.0,82.39,68.52
2017,5,25,6,45,35.5,129.0,4.6,12.5,142.0,96.5,80.9
2017,5,25,7,0,46.0,149.0,4.6,13.0,167.0,110.37,92.82
2017,5,25,7,15,23.0,140.0,4.55,13.0,149.0,106.04,88.72
2017,5,25,7,30,0.0,131.0,4.5,13.0,131.0,104.62,87.18
2017,5,25,7,45,60.0,190.5,4.5,13.0,225.0,139.58,117.37
2017,5,25,8,0,120.0,250.0,4.5,13.0,319.0,166.36,140.07
2017,5,25,8,15,67.5,237.0,4.45,13.0,276.5,175.23,138.74
2017,5,25,8,30,15.0,224.0,4.4,13.0,234.0,176.91,141.1
2017,5,25,8,45,11.0,215.0,4.4,13.5,223.0,172.78,137.27
2017,5,25,9,0,7.0,206.0,4.4,14.0,212.0,167.31,132.46
2017,5,25,9,15,68.5,292.5,4.35,14.0,347.0,245.27,193.29
2017,5,25,9,30,130.0,379.0,4.3,14.0,482.0,330.56,259.62
2017,5,25,9,45,74.5,337.5,4.25,14.5,397.0,295.75,232.87
2017,5,25,10,0,19.0,296.0,4.2,15.0,312.0,249.26,196.24
2017,5,25,10,15,232.5,328.5,4.2,15.0,535.5,386.5,304.51
2017,5,25,10,30,446.0,361.0,4.2,15.0,759.0,554.36,434.0
2017,5,25,10,45,450.0,367.0,4.2,15.0,776.5,591.29,462.26
2017,5,25,11,0,454.0,373.0,4.2,15.0,794.0,627.63,490.2
2017,5,25,11,15,268.0,415.5,4.2,15.0,665.0,552.36,431.72
2017,5,25,11,30,82.0,458.0,4.2,15.0,536.0,453.97,354.07
2017,5,25,11,45,84.0,459.5,4.25,15.5,540.0,465.01,362.35
2017,5,25,12,0,86.0,461.0,4.3,16.0,544.0,475.79,370.0
2017,5,25,12,15,282.0,430.5,4.3,16.0,700.0,645.64,501.71
2017,5,25,12,30,478.0,400.0,4.3,16.0,856.0,816.71,629.13
2017,5,25,12,45,477.0,394.0,4.35,16.0,845.5,828.79,637.5
2017,5,25,13,0,476.0,388.0,4.4,16.0,835.0,838.24,645.06
2017,5,25,13,15,487.0,374.5,4.4,16.0,825.0,849.55,654.07
2017,5,25,13,30,498.0,361.0,4.4,16.0,815.0,858.24,661.28
2017,5,25,13,45,500.5,348.0,4.45,16.0,794.0,856.48,661.35
2017,5,25,14,0,503.0,335.0,4.5,16.0,773.0,851.88,659.54
2017,5,25,14,15,503.0,321.0,4.5,16.0,746.0,841.07,653.03
2017,5,25,14,30,503.0,307.0,4.5,16.0,719.0,827.48,644.61
2017,5,25,14,45,643.5,234.0,4.55,16.0,737.0,891.44,696.09
2017,5,25,15,0,784.0,161.0,4.6,16.0,755.0,934.54,728.9
2017,5,25,15,15,768.5,157.5,4.6,15.5,713.0,911.73,715.25
2017,5,25,15,30,753.0,154.0,4.6,15.0,671.0,878.9,694.75
2017,5,25,15,45,733.5,149.5,4.6,15.0,625.0,838.95,667.58
2017,5,25,16,0,714.0,145.0,4.6,15.0,579.0,797.0,638.69
2017,5,25,16,15,688.5,140.0,4.55,14.5,530.0,747.84,604.93
2017,5,25,16,30,663.0,135.0,4.5,14.0,481.0,697.67,569.46
2017,5,25,16,45,630.0,128.0,4.5,14.0,430.5,639.12,525.27
2017,5,25,17,0,597.0,121.0,4.5,14.0,380.0,580.88,480.28
2017,5,25,17,15,552.5,113.5,4.45,13.5,329.0,515.22,428.77
2017,5,25,17,30,508.0,106.0,4.4,13.0,278.0,447.48,374.09
2017,5,25,17,45,449.5,95.5,4.4,13.0,229.0,377.29,315.01
2017,5,25,18,0,391.0,85.0,4.4,13.0,180.0,312.02,258.46
2017,5,25,18,15,309.0,71.5,4.25,12.5,135.5,238.14,194.02
2017,5,25,18,30,227.0,58.0,4.1,12.0,91.0,172.95,136.29
2017,5,25,18,45,134.5,39.5,4.0,12.0,57.0,100.88,71.74
2017,5,25,19,0,42.0,21.0,3.9,12.0,23.0,35.85,0.0
2017,5,25,19,15,21.0,10.5,3.75,12.0,11.5,13.74,0.0
2017,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,5,15,79.5,20.5,2.1,12.0,28.5,16.24,0.0
2017,5,26,5,30,159.0,41.0,2.1,12.0,57.0,31.63,21.02
2017,5,26,5,45,254.5,55.0,2.15,12.5,98.0,41.72,31.1
2017,5,26,6,0,350.0,69.0,2.2,13.0,139.0,51.92,40.65
2017,5,26,6,15,238.5,94.0,2.2,13.0,148.0,69.55,56.68
2017,5,26,6,30,127.0,119.0,2.2,13.0,157.0,87.17,72.46
2017,5,26,6,45,150.0,137.5,2.2,13.0,190.5,99.81,83.57
2017,5,26,7,0,173.0,156.0,2.2,13.0,224.0,112.15,94.24
2017,5,26,7,15,106.5,171.5,2.15,13.0,215.5,121.35,101.97
2017,5,26,7,30,40.0,187.0,2.1,13.0,207.0,135.88,114.23
2017,5,26,7,45,48.0,211.0,2.05,13.5,237.0,151.15,126.74
2017,5,26,8,0,56.0,235.0,2.0,14.0,267.0,166.02,138.72
2017,5,26,8,15,30.5,210.5,2.0,14.0,228.5,156.89,123.87
2017,5,26,8,30,5.0,186.0,2.0,14.0,190.0,148.74,117.62
2017,5,26,8,45,11.5,220.0,2.05,14.5,228.5,176.48,139.25
2017,5,26,9,0,18.0,254.0,2.1,15.0,267.0,205.36,161.52
2017,5,26,9,15,16.0,256.5,2.15,15.0,269.0,209.67,164.75
2017,5,26,9,30,14.0,259.0,2.2,15.0,271.0,213.49,167.66
2017,5,26,9,45,50.5,329.5,2.25,15.0,373.0,279.61,219.03
2017,5,26,10,0,87.0,400.0,2.3,15.0,475.0,355.79,277.47
2017,5,26,10,15,48.0,309.5,2.3,15.0,351.5,275.9,215.85
2017,5,26,10,30,9.0,219.0,2.3,15.0,228.0,186.38,145.53
2017,5,26,10,45,12.5,259.0,2.35,15.5,271.0,222.42,173.86
2017,5,26,11,0,16.0,299.0,2.4,16.0,314.0,259.26,202.14
2017,5,26,11,15,26.0,348.5,2.45,16.0,373.0,313.3,243.85
2017,5,26,11,30,36.0,398.0,2.5,16.0,432.0,367.45,285.06
2017,5,26,11,45,26.5,358.0,2.55,16.5,383.5,330.44,256.12
2017,5,26,12,0,17.0,318.0,2.6,17.0,335.0,283.55,219.78
2017,5,26,12,15,19.5,334.5,2.65,17.0,353.5,301.69,234.0
2017,5,26,12,30,22.0,351.0,2.7,17.0,372.0,320.15,248.23
2017,5,26,12,45,25.5,362.0,2.75,17.0,386.5,348.29,269.85
2017,5,26,13,0,29.0,373.0,2.8,17.0,401.0,365.09,282.79
2017,5,26,13,15,99.5,414.0,2.85,17.0,506.0,474.49,367.49
2017,5,26,13,30,170.0,455.0,2.9,17.0,611.0,603.62,463.89
2017,5,26,13,45,303.5,402.0,2.95,17.0,671.0,702.79,539.39
2017,5,26,14,0,437.0,349.0,3.0,17.0,731.0,800.48,612.52
2017,5,26,14,15,439.0,334.0,3.05,17.0,705.5,790.91,606.44
2017,5,26,14,30,441.0,319.0,3.1,17.0,680.0,778.77,599.43
2017,5,26,14,45,305.5,339.5,3.15,17.0,584.5,651.76,506.26
2017,5,26,15,0,170.0,360.0,3.2,17.0,489.0,525.9,411.36
2017,5,26,15,15,153.5,338.5,3.2,16.5,450.0,487.89,384.73
2017,5,26,15,30,137.0,317.0,3.2,16.0,411.0,449.56,356.96
2017,5,26,15,45,119.5,293.0,3.25,16.0,371.5,407.55,325.33
2017,5,26,16,0,102.0,269.0,3.3,16.0,332.0,348.96,280.39
2017,5,26,16,15,113.0,247.0,3.25,15.5,311.5,349.87,282.89
2017,5,26,16,30,124.0,225.0,3.2,15.0,291.0,332.71,270.91
2017,5,26,16,45,383.5,164.5,3.2,15.0,337.0,487.1,399.69
2017,5,26,17,0,643.0,104.0,3.2,15.0,383.0,594.87,487.34
2017,5,26,17,15,602.0,97.0,3.15,14.5,332.0,530.53,436.91
2017,5,26,17,30,561.0,90.0,3.1,14.0,281.0,468.01,387.3
2017,5,26,17,45,511.0,81.0,3.05,14.0,232.5,400.6,331.34
2017,5,26,18,0,461.0,72.0,3.0,14.0,184.0,336.82,276.67
2017,5,26,18,15,381.5,61.0,2.9,13.5,139.5,258.89,209.51
2017,5,26,18,30,302.0,50.0,2.8,13.0,95.0,193.47,151.63
2017,5,26,18,45,197.5,35.5,2.75,13.0,60.5,124.2,89.04
2017,5,26,19,0,93.0,21.0,2.7,13.0,26.0,59.03,1.41
2017,5,26,19,15,46.5,10.5,2.6,12.5,13.0,19.55,0.0
2017,5,26,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,27,5,15,122.5,18.0,1.3,10.5,31.0,14.0,0.0
2017,5,27,5,30,245.0,36.0,1.3,11.0,62.0,27.84,18.01
2017,5,27,5,45,337.5,47.5,1.35,11.5,104.0,36.54,26.72
2017,5,27,6,0,430.0,59.0,1.4,12.0,146.0,46.96,36.44
2017,5,27,6,15,215.0,71.5,1.4,12.0,115.0,54.4,43.39
2017,5,27,6,30,0.0,84.0,1.4,12.0,84.0,67.49,55.21
2017,5,27,6,45,0.0,101.5,1.45,12.5,101.5,80.94,67.01
2017,5,27,7,0,0.0,119.0,1.5,13.0,119.0,94.28,78.49
2017,5,27,7,15,2.5,138.0,1.55,13.0,139.5,108.57,90.76
2017,5,27,7,30,5.0,157.0,1.6,13.0,160.0,122.74,102.77
2017,5,27,7,45,26.0,194.0,1.7,13.5,209.0,148.87,124.72
2017,5,27,8,0,47.0,231.0,1.8,14.0,258.0,163.72,136.7
2017,5,27,8,15,81.5,263.0,1.85,14.0,315.0,190.86,149.85
2017,5,27,8,30,116.0,295.0,1.9,14.0,372.0,216.56,167.37
2017,5,27,8,45,115.0,316.0,2.0,14.5,396.5,242.93,187.58
2017,5,27,9,0,114.0,337.0,2.1,15.0,421.0,269.53,208.44
2017,5,27,9,15,113.0,356.5,2.2,15.0,443.0,295.4,229.19
2017,5,27,9,30,112.0,376.0,2.3,15.0,465.0,321.44,249.97
2017,5,27,9,45,144.5,395.5,2.4,15.5,515.5,361.85,280.72
2017,5,27,10,0,177.0,415.0,2.5,16.0,566.0,406.15,314.33
2017,5,27,10,15,276.0,403.5,2.6,16.0,647.0,464.52,359.3
2017,5,27,10,30,375.0,392.0,2.7,16.0,728.0,535.42,413.72
2017,5,27,10,45,386.5,391.0,2.8,16.0,744.0,567.52,438.57
2017,5,27,11,0,398.0,390.0,2.9,16.0,760.0,601.08,464.4
2017,5,27,11,15,631.5,272.5,3.0,16.0,869.0,699.02,541.05
2017,5,27,11,30,865.0,155.0,3.1,16.0,978.0,796.86,616.79
2017,5,27,11,45,866.0,155.5,3.25,16.5,983.0,832.58,640.81
2017,5,27,12,0,867.0,156.0,3.4,17.0,988.0,865.67,663.28
2017,5,27,12,15,866.5,155.5,3.45,17.0,986.0,893.9,682.98
2017,5,27,12,30,866.0,155.0,3.5,17.0,984.0,919.11,700.64
2017,5,27,12,45,862.0,155.5,3.6,17.0,974.0,938.82,714.89
2017,5,27,13,0,858.0,156.0,3.7,17.0,964.0,955.13,726.93
2017,5,27,13,15,854.0,155.0,3.75,17.0,947.0,966.6,735.46
2017,5,27,13,30,850.0,154.0,3.8,17.0,930.0,988.75,751.46
2017,5,27,13,45,845.5,151.5,3.85,17.0,906.5,991.01,753.88
2017,5,27,14,0,841.0,149.0,3.9,17.0,883.0,989.51,754.01
2017,5,27,14,15,832.5,147.0,3.9,16.5,853.0,980.94,750.52
2017,5,27,14,30,824.0,145.0,3.9,16.0,823.0,968.76,744.68
2017,5,27,14,45,814.5,142.0,3.95,16.0,787.0,951.07,734.02
2017,5,27,15,0,805.0,139.0,4.0,16.0,751.0,930.03,721.07
2017,5,27,15,15,791.0,136.0,4.0,16.0,710.0,901.64,702.66
2017,5,27,15,30,777.0,133.0,4.0,16.0,669.0,870.4,682.19
2017,5,27,15,45,760.0,129.0,4.05,16.0,624.0,832.84,657.28
2017,5,27,16,0,743.0,125.0,4.1,16.0,579.0,798.08,634.18
2017,5,27,16,15,719.5,120.5,4.1,15.5,530.5,750.5,602.2
2017,5,27,16,30,696.0,116.0,4.1,15.0,482.0,701.75,568.78
2017,5,27,16,45,667.0,110.0,4.1,15.0,432.0,646.38,528.06
2017,5,27,17,0,638.0,104.0,4.1,15.0,382.0,591.0,485.73
2017,5,27,17,15,597.0,97.5,4.1,14.5,331.5,527.49,436.55
2017,5,27,17,30,556.0,91.0,4.1,14.0,281.0,465.79,387.19
2017,5,27,17,45,501.0,82.5,4.1,14.0,232.5,396.35,329.22
2017,5,27,18,0,446.0,74.0,4.1,14.0,184.0,327.09,269.81
2017,5,27,18,15,367.5,63.0,4.0,13.5,139.5,254.67,206.78
2017,5,27,18,30,289.0,52.0,3.9,13.0,95.0,190.44,149.75
2017,5,27,18,45,185.5,36.5,3.85,12.5,60.5,121.06,87.58
2017,5,27,19,0,82.0,21.0,3.8,12.0,26.0,51.02,5.38
2017,5,27,19,15,41.0,10.5,3.75,12.0,13.0,18.31,0.0
2017,5,27,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,5,15,98.5,19.5,3.65,11.0,30.0,15.11,0.51
2017,5,28,5,30,197.0,39.0,3.7,11.0,60.0,29.94,19.81
2017,5,28,5,45,290.0,52.0,3.75,11.5,101.5,39.63,29.42
2017,5,28,6,0,383.0,65.0,3.8,12.0,143.0,49.19,38.4
2017,5,28,6,15,449.5,75.0,3.8,12.0,191.0,56.29,45.06
2017,5,28,6,30,516.0,85.0,3.8,12.0,239.0,65.06,53.03
2017,5,28,6,45,258.0,87.5,3.8,12.5,164.5,61.69,49.88
2017,5,28,7,0,0.0,90.0,3.8,13.0,90.0,73.49,60.16
2017,5,28,7,15,0.0,100.5,3.8,13.0,100.5,81.87,67.38
2017,5,28,7,30,0.0,111.0,3.8,13.0,111.0,90.19,74.48
2017,5,28,7,45,0.0,135.5,3.8,13.5,135.5,108.63,90.17
2017,5,28,8,0,0.0,160.0,3.8,14.0,160.0,126.72,105.34
2017,5,28,8,15,0.5,163.0,3.8,14.0,163.5,130.15,103.18
2017,5,28,8,30,1.0,166.0,3.8,14.0,167.0,133.62,105.7
2017,5,28,8,45,3.5,182.5,3.85,14.5,185.0,147.47,116.42
2017,5,28,9,0,6.0,199.0,3.9,15.0,203.0,161.77,127.44
2017,5,28,9,15,9.0,223.0,3.9,15.0,230.0,182.37,143.72
2017,5,28,9,30,12.0,247.0,3.9,15.0,257.0,203.57,160.42
2017,5,28,9,45,13.0,257.0,3.95,15.5,268.0,213.76,168.02
2017,5,28,10,0,14.0,267.0,4.0,16.0,279.0,224.11,175.73
2017,5,28,10,15,15.5,282.5,4.0,16.0,296.0,239.23,187.5
2017,5,28,10,30,17.0,298.0,4.0,16.0,313.0,254.66,199.48
2017,5,28,10,45,73.0,380.5,4.05,16.0,448.0,359.05,281.18
2017,5,28,11,0,129.0,463.0,4.1,16.0,583.0,473.32,368.54
2017,5,28,11,15,254.0,441.5,4.15,16.0,682.0,561.58,436.89
2017,5,28,11,30,379.0,420.0,4.2,16.0,781.0,657.14,509.94
2017,5,28,11,45,382.5,420.5,4.3,16.5,787.0,682.04,527.61
2017,5,28,12,0,386.0,421.0,4.4,17.0,793.0,705.77,544.65
2017,5,28,12,15,395.0,411.5,4.4,17.0,791.0,723.94,558.42
2017,5,28,12,30,404.0,402.0,4.4,17.0,789.0,749.89,577.61
2017,5,28,12,45,445.0,383.5,4.45,17.0,806.0,787.54,606.28
2017,5,28,13,0,486.0,365.0,4.5,17.0,823.0,823.99,633.96
2017,5,28,13,15,476.5,366.0,4.5,17.0,808.0,829.11,637.7
2017,5,28,13,30,467.0,367.0,4.5,17.0,793.0,831.53,639.77
2017,5,28,13,45,478.0,346.0,4.55,17.0,772.5,830.3,640.54
2017,5,28,14,0,489.0,325.0,4.6,17.0,752.0,826.14,639.33
2017,5,28,14,15,514.0,306.5,4.6,17.0,741.5,835.03,647.43
2017,5,28,14,30,539.0,288.0,4.6,17.0,731.0,840.84,653.36
2017,5,28,14,45,545.5,268.5,4.7,17.0,700.0,824.7,643.96
2017,5,28,15,0,552.0,249.0,4.8,17.0,669.0,805.5,632.43
2017,5,28,15,15,545.5,236.0,4.8,16.5,632.5,778.09,615.06
2017,5,28,15,30,539.0,223.0,4.8,16.0,596.0,748.36,595.82
2017,5,28,15,45,411.5,241.0,4.85,16.0,514.5,642.65,515.27
2017,5,28,16,0,284.0,259.0,4.9,16.0,433.0,525.92,424.65
2017,5,28,16,15,487.0,188.0,4.9,15.5,457.5,624.69,508.37
2017,5,28,16,30,690.0,117.0,4.9,15.0,482.0,697.72,569.89
2017,5,28,16,45,659.5,111.5,4.9,15.0,432.0,642.08,527.68
2017,5,28,17,0,629.0,106.0,4.9,15.0,382.0,586.55,484.68
2017,5,28,17,15,588.0,99.5,4.9,14.5,331.5,523.46,435.32
2017,5,28,17,30,547.0,93.0,4.9,14.0,281.0,462.18,385.85
2017,5,28,17,45,491.0,84.5,4.95,14.0,232.5,392.62,327.38
2017,5,28,18,0,435.0,76.0,5.0,14.0,184.0,323.62,267.85
2017,5,28,18,15,357.5,64.5,5.0,13.5,140.0,251.7,205.02
2017,5,28,18,30,280.0,53.0,5.0,13.0,96.0,187.83,148.15
2017,5,28,18,45,180.0,37.5,5.0,13.0,61.0,120.17,87.35
2017,5,28,19,0,80.0,22.0,5.0,13.0,26.0,51.86,9.64
2017,5,28,19,15,40.0,11.0,5.0,12.5,13.0,18.51,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,29,5,15,104.5,19.5,5.3,11.0,31.0,15.11,1.1
2017,5,29,5,30,209.0,39.0,5.4,11.0,62.0,29.97,19.88
2017,5,29,5,45,304.5,51.5,5.5,11.5,103.5,39.32,29.14
2017,5,29,6,0,400.0,64.0,5.6,12.0,145.0,48.56,37.83
2017,5,29,6,15,200.0,68.0,5.65,12.0,108.5,51.89,41.11
2017,5,29,6,30,0.0,72.0,5.7,12.0,72.0,58.82,47.43
2017,5,29,6,45,0.0,87.0,5.8,12.5,87.0,70.6,57.84
2017,5,29,7,0,0.0,102.0,5.9,13.0,102.0,82.29,67.99
2017,5,29,7,15,5.5,134.0,5.8,13.0,136.5,105.91,88.65
2017,5,29,7,30,11.0,166.0,5.7,13.0,171.0,128.9,108.51
2017,5,29,7,45,5.5,155.5,5.6,13.5,158.0,122.84,102.63
2017,5,29,8,0,0.0,145.0,5.5,14.0,145.0,116.09,96.24
2017,5,29,8,15,18.0,202.0,5.35,14.0,214.0,158.61,126.28
2017,5,29,8,30,36.0,259.0,5.2,14.0,283.0,193.35,153.19
2017,5,29,8,45,31.0,267.0,5.05,14.0,288.5,204.29,161.79
2017,5,29,9,0,26.0,275.0,4.9,14.0,294.0,214.36,169.87
2017,5,29,9,15,44.5,314.5,4.85,14.0,349.5,252.39,199.68
2017,5,29,9,30,63.0,354.0,4.8,14.0,405.0,293.52,231.94
2017,5,29,9,45,76.5,378.5,4.8,14.5,442.0,325.11,256.28
2017,5,29,10,0,90.0,403.0,4.8,15.0,479.0,358.71,282.08
2017,5,29,10,15,120.0,424.0,4.85,15.0,529.0,398.18,312.94
2017,5,29,10,30,150.0,445.0,4.9,15.0,579.0,444.45,348.99
2017,5,29,10,45,152.5,455.5,5.0,15.0,595.0,468.61,367.83
2017,5,29,11,0,155.0,466.0,5.1,15.0,611.0,492.85,386.68
2017,5,29,11,15,137.5,470.5,5.1,15.0,600.5,497.9,390.31
2017,5,29,11,30,120.0,475.0,5.1,15.0,590.0,501.09,392.45
2017,5,29,11,45,207.5,469.5,5.2,15.0,669.5,577.73,452.84
2017,5,29,12,0,295.0,464.0,5.3,15.0,749.0,666.96,521.7
2017,5,29,12,15,253.0,473.0,5.4,15.0,716.5,655.8,512.59
2017,5,29,12,30,211.0,482.0,5.5,15.0,684.0,630.64,493.44
2017,5,29,12,45,215.5,471.0,5.65,15.0,676.0,635.49,498.16
2017,5,29,13,0,220.0,460.0,5.8,15.0,668.0,638.99,501.81
2017,5,29,13,15,272.5,438.5,5.9,15.0,691.0,691.29,543.14
2017,5,29,13,30,325.0,417.0,6.0,15.0,714.0,729.16,573.67
2017,5,29,13,45,320.0,411.0,6.1,15.5,697.0,725.64,570.71
2017,5,29,14,0,315.0,405.0,6.2,16.0,680.0,720.28,566.59
2017,5,29,14,15,429.5,346.5,6.3,15.5,708.0,791.59,625.43
2017,5,29,14,30,544.0,288.0,6.4,15.0,736.0,844.91,670.87
2017,5,29,14,45,674.5,214.0,6.5,15.0,745.0,898.12,715.31
2017,5,29,15,0,805.0,140.0,6.6,15.0,754.0,929.54,740.14
2017,5,29,15,15,560.5,218.5,6.65,15.0,635.0,772.83,622.67
2017,5,29,15,30,316.0,297.0,6.7,15.0,516.0,606.5,490.45
2017,5,29,15,45,348.5,267.0,6.75,15.0,494.0,596.97,485.97
2017,5,29,16,0,381.0,237.0,6.8,15.0,472.0,583.89,478.18
2017,5,29,16,15,326.0,226.5,6.75,14.5,415.5,516.92,426.0
2017,5,29,16,30,271.0,216.0,6.7,14.0,359.0,452.42,374.95
2017,5,29,16,45,256.0,198.5,6.7,14.0,323.0,412.98,343.71
2017,5,29,17,0,241.0,181.0,6.7,14.0,287.0,373.82,312.15
2017,5,29,17,15,412.5,134.5,6.6,13.5,288.5,439.13,369.49
2017,5,29,17,30,584.0,88.0,6.5,13.0,290.0,479.4,404.36
2017,5,29,17,45,532.0,80.0,6.45,13.0,241.0,411.01,345.62
2017,5,29,18,0,480.0,72.0,6.4,13.0,192.0,346.37,288.78
2017,5,29,18,15,402.0,62.0,6.3,12.5,147.0,268.95,220.58
2017,5,29,18,30,324.0,52.0,6.2,12.0,102.0,204.15,162.14
2017,5,29,18,45,213.5,37.5,6.1,12.0,65.5,131.47,96.6
2017,5,29,19,0,103.0,23.0,6.0,12.0,29.0,65.15,17.94
2017,5,29,19,15,51.5,11.5,6.0,11.5,14.5,21.58,0.0
2017,5,29,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,116.5,20.0,5.9,11.0,33.0,15.52,1.79
2017,5,30,5,30,233.0,40.0,5.9,11.0,66.0,30.79,20.62
2017,5,30,5,45,329.5,52.0,5.9,11.0,108.5,39.8,29.64
2017,5,30,6,0,426.0,64.0,5.9,11.0,151.0,51.08,40.24
2017,5,30,6,15,296.5,92.0,5.95,11.0,160.5,67.16,55.0
2017,5,30,6,30,167.0,120.0,6.0,11.0,170.0,88.26,74.07
2017,5,30,6,45,191.0,137.0,6.05,11.5,204.5,100.06,84.41
2017,5,30,7,0,215.0,154.0,6.1,12.0,239.0,107.34,90.52
2017,5,30,7,15,131.0,173.0,6.05,12.0,227.0,122.6,103.73
2017,5,30,7,30,47.0,192.0,6.0,12.0,215.0,138.96,117.74
2017,5,30,7,45,29.5,193.0,5.95,12.5,208.0,140.69,118.63
2017,5,30,8,0,12.0,194.0,5.9,13.0,201.0,150.1,126.17
2017,5,30,8,15,107.0,245.0,5.85,13.5,315.0,173.68,136.31
2017,5,30,8,30,202.0,296.0,5.8,14.0,429.0,227.44,173.83
2017,5,30,8,45,326.0,283.5,5.75,14.5,514.5,254.09,189.08
2017,5,30,9,0,450.0,271.0,5.7,15.0,600.0,296.66,219.75
2017,5,30,9,15,385.5,313.0,5.75,15.0,605.5,343.34,261.88
2017,5,30,9,30,321.0,355.0,5.8,15.0,611.0,377.19,292.57
2017,5,30,9,45,211.5,381.5,5.85,15.0,553.0,379.6,297.76
2017,5,30,10,0,102.0,408.0,5.9,15.0,495.0,367.82,289.97
2017,5,30,10,15,284.0,382.0,5.85,15.0,634.5,451.36,356.01
2017,5,30,10,30,466.0,356.0,5.8,15.0,774.0,558.56,440.54
2017,5,30,10,45,430.5,378.5,5.8,15.5,771.0,583.76,459.53
2017,5,30,11,0,395.0,401.0,5.8,16.0,768.0,604.24,474.51
2017,5,30,11,15,381.5,414.0,5.8,15.5,773.0,629.61,494.92
2017,5,30,11,30,368.0,427.0,5.8,15.0,778.0,653.16,513.7
2017,5,30,11,45,289.5,455.5,5.8,15.0,732.5,636.36,499.64
2017,5,30,12,0,211.0,484.0,5.8,15.0,687.0,606.56,475.62
2017,5,30,12,15,164.5,481.5,5.85,14.5,639.5,577.55,453.92
2017,5,30,12,30,118.0,479.0,5.9,14.0,592.0,544.88,429.06
2017,5,30,12,45,181.0,472.5,6.0,14.0,644.5,604.95,477.17
2017,5,30,13,0,244.0,466.0,6.1,14.0,697.0,679.95,535.75
2017,5,30,13,15,219.0,461.0,6.2,14.0,665.5,646.93,510.9
2017,5,30,13,30,194.0,456.0,6.3,14.0,634.0,625.49,494.82
2017,5,30,13,45,216.5,440.0,6.4,14.0,634.0,637.27,505.47
2017,5,30,14,0,239.0,424.0,6.5,14.0,634.0,647.81,515.15
2017,5,30,14,15,142.0,387.5,6.5,14.0,511.0,520.66,415.73
2017,5,30,14,30,45.0,351.0,6.5,14.0,388.0,374.12,298.92
2017,5,30,14,45,151.5,351.0,6.55,14.5,468.5,496.34,398.83
2017,5,30,15,0,258.0,351.0,6.6,15.0,549.0,615.78,493.87
2017,5,30,15,15,242.5,333.0,6.45,15.0,511.0,580.81,467.02
2017,5,30,15,30,227.0,315.0,6.3,15.0,473.0,527.0,426.08
2017,5,30,15,45,245.5,289.5,6.15,15.0,450.0,530.47,430.22
2017,5,30,16,0,264.0,264.0,6.0,15.0,427.0,513.55,418.49
2017,5,30,16,15,299.5,234.5,5.9,14.5,405.0,503.67,413.58
2017,5,30,16,30,335.0,205.0,5.8,14.0,383.0,489.96,405.38
2017,5,30,16,45,298.5,188.5,5.75,14.0,335.0,433.08,359.88
2017,5,30,17,0,262.0,172.0,5.7,14.0,287.0,378.07,315.25
2017,5,30,17,15,243.0,153.5,5.65,13.5,250.0,334.58,280.19
2017,5,30,17,30,224.0,135.0,5.6,13.0,213.0,292.07,245.08
2017,5,30,17,45,201.5,115.0,5.6,13.0,176.5,247.02,206.56
2017,5,30,18,0,179.0,95.0,5.6,13.0,140.0,203.65,168.7
2017,5,30,18,15,147.0,75.5,5.45,12.5,107.0,158.41,128.84
2017,5,30,18,30,115.0,56.0,5.3,12.0,74.0,116.18,91.18
2017,5,30,18,45,62.5,38.5,5.2,12.0,48.0,66.12,47.0
2017,5,30,19,0,10.0,21.0,5.1,12.0,22.0,22.65,4.19
2017,5,30,19,15,5.0,10.5,5.1,12.0,11.0,10.11,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,5,15,106.5,19.0,3.0,11.0,30.5,14.73,1.85
2017,5,31,5,30,213.0,38.0,3.1,11.0,61.0,29.21,19.36
2017,5,31,5,45,308.5,48.5,3.25,11.5,101.5,37.11,27.25
2017,5,31,6,0,404.0,59.0,3.4,12.0,142.0,46.63,36.15
2017,5,31,6,15,467.0,67.5,3.4,12.5,188.5,52.33,41.44
2017,5,31,6,30,530.0,76.0,3.4,13.0,235.0,57.88,46.41
2017,5,31,6,45,581.5,80.0,3.4,13.5,285.0,59.77,47.97
2017,5,31,7,0,633.0,84.0,3.4,14.0,335.0,61.72,49.48
2017,5,31,7,15,665.5,89.0,3.35,14.0,385.0,64.14,51.46
2017,5,31,7,30,698.0,94.0,3.3,14.0,435.0,66.45,53.32
2017,5,31,7,45,730.0,95.0,3.3,14.5,484.5,72.32,58.16
2017,5,31,8,0,762.0,96.0,3.3,15.0,534.0,71.98,57.55
2017,5,31,8,15,780.0,99.0,3.25,15.5,580.0,111.66,64.98
2017,5,31,8,30,798.0,102.0,3.2,16.0,626.0,166.84,97.7
2017,5,31,8,45,817.5,101.5,3.2,16.5,670.0,228.89,145.92
2017,5,31,9,0,837.0,101.0,3.2,17.0,714.0,284.69,193.54
2017,5,31,9,15,848.0,103.0,3.15,17.0,751.5,341.03,243.7
2017,5,31,9,30,859.0,105.0,3.1,17.0,789.0,397.56,293.82
2017,5,31,9,45,869.5,105.0,3.05,17.5,822.5,452.36,341.01
2017,5,31,10,0,880.0,105.0,3.0,18.0,856.0,506.76,386.42
2017,5,31,10,15,886.0,106.5,3.0,18.0,882.5,559.31,429.85
2017,5,31,10,30,892.0,108.0,3.0,18.0,909.0,610.57,471.05
2017,5,31,10,45,895.5,109.0,3.0,18.5,928.5,658.34,507.6
2017,5,31,11,0,899.0,110.0,3.0,19.0,948.0,704.17,541.64
2017,5,31,11,15,902.0,110.5,3.0,19.0,961.0,747.09,573.77
2017,5,31,11,30,905.0,111.0,3.0,19.0,974.0,787.67,602.46
2017,5,31,11,45,687.5,258.0,3.05,19.0,916.0,789.67,600.37
2017,5,31,12,0,470.0,405.0,3.1,19.0,858.0,765.48,578.48
2017,5,31,12,15,686.5,259.0,3.2,19.0,919.0,846.41,642.18
2017,5,31,12,30,903.0,113.0,3.3,19.0,980.0,911.17,688.93
2017,5,31,12,45,898.5,114.5,3.45,19.0,970.0,931.51,703.5
2017,5,31,13,0,894.0,116.0,3.6,19.0,960.0,948.35,716.12
2017,5,31,13,15,890.5,115.0,3.65,19.0,943.5,960.18,724.81
2017,5,31,13,30,887.0,114.0,3.7,19.0,927.0,968.32,731.15
2017,5,31,13,45,883.0,112.5,3.8,19.0,904.0,971.77,734.77
2017,5,31,14,0,879.0,111.0,3.9,19.0,881.0,971.5,736.01
2017,5,31,14,15,872.0,109.5,3.9,19.0,851.5,964.64,732.26
2017,5,31,14,30,865.0,108.0,3.9,19.0,822.0,954.16,726.18
2017,5,31,14,45,664.0,190.5,3.95,19.0,724.5,862.65,663.95
2017,5,31,15,0,463.0,273.0,4.0,19.0,627.0,744.69,577.29
2017,5,31,15,15,442.5,270.0,4.05,18.5,593.5,716.4,559.44
2017,5,31,15,30,422.0,267.0,4.1,18.0,560.0,686.7,539.77
2017,5,31,15,45,606.5,181.0,4.15,18.0,571.5,757.05,598.0
2017,5,31,16,0,791.0,95.0,4.2,18.0,583.0,798.76,630.57
2017,5,31,16,15,770.5,91.5,4.2,17.5,535.5,753.64,600.13
2017,5,31,16,30,750.0,88.0,4.2,17.0,488.0,707.05,568.57
2017,5,31,16,45,396.5,129.0,4.25,17.0,339.0,455.99,373.35
2017,5,31,17,0,43.0,170.0,4.3,17.0,190.0,194.68,157.22
2017,5,31,17,15,334.0,121.0,4.3,16.5,240.0,372.11,308.37
2017,5,31,17,30,625.0,72.0,4.3,16.0,290.0,486.11,402.34
2017,5,31,17,45,574.5,66.0,4.3,15.5,241.5,419.28,346.74
2017,5,31,18,0,524.0,60.0,4.3,15.0,193.0,356.06,292.91
2017,5,31,18,15,450.5,52.0,4.15,14.5,148.5,284.13,230.25
2017,5,31,18,30,377.0,44.0,4.0,14.0,104.0,219.31,172.42
2017,5,31,18,45,265.5,33.0,3.9,14.0,68.0,146.07,107.09
2017,5,31,19,0,154.0,22.0,3.8,14.0,32.0,78.98,30.22
2017,5,31,19,15,77.0,11.0,3.75,13.5,16.0,27.02,0.0
2017,5,31,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,4,45,9.5,4.0,3.0,11.5,4.0,0.0,0.0
2017,6,1,5,0,19.0,8.0,3.1,12.0,8.0,6.83,0.0
2017,6,1,5,15,130.5,22.5,3.15,12.0,36.0,17.45,3.62
2017,6,1,5,30,242.0,37.0,3.2,12.0,64.0,28.55,18.74
2017,6,1,5,45,322.5,49.0,3.25,12.5,104.5,37.54,27.52
2017,6,1,6,0,403.0,61.0,3.3,13.0,145.0,48.29,37.48
2017,6,1,6,15,467.0,70.0,3.4,13.5,192.0,54.34,43.06
2017,6,1,6,30,531.0,79.0,3.5,14.0,239.0,60.23,48.31
2017,6,1,6,45,574.0,86.0,3.65,14.5,288.5,64.21,51.71
2017,6,1,7,0,617.0,93.0,3.8,15.0,338.0,68.06,54.88
2017,6,1,7,15,403.0,148.5,3.9,15.0,317.0,100.73,83.37
2017,6,1,7,30,189.0,204.0,4.0,15.0,296.0,141.63,118.54
2017,6,1,7,45,190.0,227.5,4.15,15.5,328.5,155.16,129.49
2017,6,1,8,0,191.0,251.0,4.3,16.0,361.0,168.15,139.9
2017,6,1,8,15,129.0,267.0,4.3,16.0,344.0,186.83,144.8
2017,6,1,8,30,67.0,283.0,4.3,16.0,327.0,211.27,164.84
2017,6,1,8,45,59.0,296.5,4.3,16.5,337.5,227.73,177.51
2017,6,1,9,0,51.0,310.0,4.3,17.0,348.0,243.15,189.59
2017,6,1,9,15,90.0,345.0,4.3,17.0,415.5,286.18,222.34
2017,6,1,9,30,129.0,380.0,4.3,17.0,483.0,328.92,255.14
2017,6,1,9,45,261.5,369.5,4.3,17.5,589.0,386.66,298.34
2017,6,1,10,0,394.0,359.0,4.3,18.0,695.0,463.71,357.12
2017,6,1,10,15,435.5,356.5,4.2,18.0,739.0,509.69,393.24
2017,6,1,10,30,477.0,354.0,4.1,18.0,783.0,561.96,433.81
2017,6,1,10,45,467.0,368.0,4.05,18.5,795.5,597.28,460.0
2017,6,1,11,0,457.0,382.0,4.0,19.0,808.0,630.91,484.31
2017,6,1,11,15,487.0,382.5,4.0,19.0,842.0,680.94,521.62
2017,6,1,11,30,517.0,383.0,4.0,19.0,876.0,732.03,559.12
2017,6,1,11,45,539.5,365.0,4.05,19.0,882.5,762.53,582.01
2017,6,1,12,0,562.0,347.0,4.1,19.0,889.0,791.88,604.07
2017,6,1,12,15,347.0,415.0,4.1,19.0,749.5,682.9,522.03
2017,6,1,12,30,132.0,483.0,4.1,19.0,610.0,560.04,427.85
2017,6,1,12,45,137.5,473.5,4.2,19.0,604.5,565.4,433.04
2017,6,1,13,0,143.0,464.0,4.3,19.0,599.0,569.8,437.04
2017,6,1,13,15,143.0,456.0,4.35,19.0,589.0,569.47,437.35
2017,6,1,13,30,143.0,448.0,4.4,19.0,579.0,568.06,436.94
2017,6,1,13,45,503.5,292.0,4.5,19.0,736.5,799.53,616.72
2017,6,1,14,0,864.0,136.0,4.6,19.0,894.0,980.88,748.35
2017,6,1,14,15,856.5,134.5,4.7,18.5,864.5,974.01,745.55
2017,6,1,14,30,849.0,133.0,4.8,18.0,835.0,963.55,741.66
2017,6,1,14,45,719.0,185.5,4.9,18.0,762.0,909.04,705.22
2017,6,1,15,0,589.0,238.0,5.0,18.0,689.0,832.03,650.36
2017,6,1,15,15,543.5,236.5,5.1,18.0,635.5,774.46,609.96
2017,6,1,15,30,498.0,235.0,5.2,18.0,582.0,721.88,572.23
2017,6,1,15,45,631.0,177.0,5.35,18.0,586.5,774.01,616.46
2017,6,1,16,0,764.0,119.0,5.5,18.0,591.0,802.17,639.77
2017,6,1,16,15,742.0,115.0,5.55,17.5,543.0,760.33,611.58
2017,6,1,16,30,720.0,111.0,5.6,17.0,495.0,712.9,578.95
2017,6,1,16,45,693.5,105.0,5.7,16.5,445.5,658.83,540.47
2017,6,1,17,0,667.0,99.0,5.8,16.0,396.0,604.49,499.63
2017,6,1,17,15,628.5,93.5,5.8,15.5,345.5,542.87,451.33
2017,6,1,17,30,590.0,88.0,5.8,15.0,295.0,482.74,402.74
2017,6,1,17,45,541.0,79.5,5.8,15.0,246.0,415.39,346.0
2017,6,1,18,0,492.0,71.0,5.8,15.0,197.0,351.51,290.57
2017,6,1,18,15,415.5,61.5,5.65,14.5,151.5,277.94,226.26
2017,6,1,18,30,339.0,52.0,5.5,14.0,106.0,209.85,165.72
2017,6,1,18,45,233.0,38.5,5.4,13.5,69.5,138.9,102.66
2017,6,1,19,0,127.0,25.0,5.3,13.0,33.0,75.35,32.01
2017,6,1,19,15,63.5,12.5,5.2,12.5,16.5,25.23,0.0
2017,6,1,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,2,4,45,19.5,4.5,3.8,10.5,5.0,0.0,0.0
2017,6,2,5,0,39.0,9.0,3.9,11.0,10.0,7.68,0.0
2017,6,2,5,15,170.0,22.5,4.05,11.5,40.0,17.53,4.03
2017,6,2,5,30,301.0,36.0,4.2,12.0,70.0,29.49,19.56
2017,6,2,5,45,391.5,46.0,4.4,12.5,113.0,37.08,27.11
2017,6,2,6,0,482.0,56.0,4.6,13.0,156.0,44.53,34.13
2017,6,2,6,15,543.5,63.0,4.5,13.0,204.5,49.21,38.57
2017,6,2,6,30,605.0,70.0,4.4,13.0,253.0,53.83,42.78
2017,6,2,6,45,647.5,75.5,4.3,13.5,304.0,57.05,45.53
2017,6,2,7,0,690.0,81.0,4.2,14.0,355.0,60.19,48.12
2017,6,2,7,15,721.0,85.5,4.0,14.5,406.5,62.41,49.83
2017,6,2,7,30,752.0,90.0,3.8,15.0,458.0,70.51,56.66
2017,6,2,7,45,776.5,93.0,3.6,15.5,508.0,71.58,57.28
2017,6,2,8,0,801.0,96.0,3.4,16.0,558.0,72.6,57.86
2017,6,2,8,15,818.5,99.0,3.35,16.0,605.0,112.99,65.24
2017,6,2,8,30,836.0,102.0,3.3,16.0,652.0,170.36,99.03
2017,6,2,8,45,850.0,104.5,3.25,16.5,696.0,235.67,149.86
2017,6,2,9,0,864.0,107.0,3.2,17.0,740.0,294.1,199.73
2017,6,2,9,15,874.5,109.0,3.25,17.0,778.5,351.89,251.17
2017,6,2,9,30,885.0,111.0,3.3,17.0,817.0,409.77,302.56
2017,6,2,9,45,897.0,110.5,3.35,17.5,851.5,466.31,351.33
2017,6,2,10,0,909.0,110.0,3.4,18.0,886.0,522.57,398.47
2017,6,2,10,15,915.0,111.5,3.4,18.0,913.0,576.65,443.22
2017,6,2,10,30,921.0,113.0,3.4,18.0,940.0,629.37,485.66
2017,6,2,10,45,925.0,114.0,3.45,18.5,960.5,678.88,523.75
2017,6,2,11,0,929.0,115.0,3.5,19.0,981.0,726.41,559.32
2017,6,2,11,15,769.5,223.5,3.55,19.0,947.5,752.4,576.14
2017,6,2,11,30,610.0,332.0,3.6,19.0,914.0,759.97,578.99
2017,6,2,11,45,773.0,224.5,3.65,19.5,966.5,826.98,630.03
2017,6,2,12,0,936.0,117.0,3.7,20.0,1019.0,884.13,670.1
2017,6,2,12,15,935.5,117.0,3.85,20.0,1017.5,914.2,691.22
2017,6,2,12,30,935.0,117.0,4.0,20.0,1016.0,941.04,710.34
2017,6,2,12,45,924.0,123.0,4.2,20.0,1004.0,960.39,724.72
2017,6,2,13,0,913.0,129.0,4.4,20.0,992.0,976.0,736.63
2017,6,2,13,15,909.5,128.5,4.55,20.0,975.5,988.9,747.09
2017,6,2,13,30,906.0,128.0,4.7,20.0,959.0,998.06,755.13
2017,6,2,13,45,903.0,125.5,4.85,20.0,936.5,1002.0,759.73
2017,6,2,14,0,900.0,123.0,5.0,20.0,914.0,1002.09,761.83
2017,6,2,14,15,893.0,121.5,5.0,19.5,884.0,995.52,759.76
2017,6,2,14,30,886.0,120.0,5.0,19.0,854.0,985.22,755.25
2017,6,2,14,45,777.0,162.0,5.05,19.0,785.0,931.41,719.16
2017,6,2,15,0,668.0,204.0,5.1,19.0,716.0,872.25,678.98
2017,6,2,15,15,758.5,156.5,5.05,18.5,709.0,895.78,698.68
2017,6,2,15,30,849.0,109.0,5.0,18.0,702.0,905.51,708.19
2017,6,2,15,45,834.5,106.0,5.0,18.0,657.0,869.88,684.19
2017,6,2,16,0,820.0,103.0,5.0,18.0,612.0,831.71,658.43
2017,6,2,16,15,800.0,99.5,5.0,17.5,563.0,786.2,628.19
2017,6,2,16,30,780.0,96.0,5.0,17.0,514.0,739.04,596.18
2017,6,2,16,45,754.0,92.0,5.0,17.0,463.5,685.52,557.55
2017,6,2,17,0,728.0,88.0,5.0,17.0,413.0,634.46,519.41
2017,6,2,17,15,691.5,83.0,5.0,16.5,361.5,572.29,471.57
2017,6,2,17,30,655.0,78.0,5.0,16.0,310.0,511.33,423.1
2017,6,2,17,45,604.0,72.0,5.0,15.5,259.0,442.69,366.65
2017,6,2,18,0,553.0,66.0,5.0,15.0,208.0,377.54,311.12
2017,6,2,18,15,477.5,57.5,5.0,14.5,161.0,302.43,245.79
2017,6,2,18,30,402.0,49.0,5.0,14.0,114.0,234.47,185.16
2017,6,2,18,45,288.0,37.0,5.0,14.0,75.5,157.73,116.8
2017,6,2,19,0,174.0,25.0,5.0,14.0,37.0,89.17,41.21
2017,6,2,19,15,87.0,12.5,5.0,13.5,18.5,30.65,0.0
2017,6,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
