Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,2.5,3.45,11.0,2.5,0.0,0.0
2017,6,3,5,0,0.0,5.0,3.5,11.0,5.0,4.27,0.0
2017,6,3,5,15,0.0,20.0,3.55,11.0,20.5,16.44,3.74
2017,6,3,5,30,0.0,35.0,3.6,11.0,36.0,28.29,18.67
2017,6,3,5,45,13.5,54.0,3.7,11.5,57.5,42.96,32.45
2017,6,3,6,0,27.0,73.0,3.8,12.0,79.0,56.57,45.03
2017,6,3,6,15,36.5,94.0,3.85,12.0,104.0,71.7,58.85
2017,6,3,6,30,46.0,115.0,3.9,12.0,129.0,86.57,72.24
2017,6,3,6,45,54.0,135.5,4.0,12.5,155.0,100.89,84.75
2017,6,3,7,0,62.0,156.0,4.1,13.0,181.0,114.96,96.79
2017,6,3,7,15,125.5,180.5,4.1,13.0,239.5,126.8,106.87
2017,6,3,7,30,189.0,205.0,4.1,13.0,298.0,142.2,119.91
2017,6,3,7,45,179.0,229.0,4.15,13.5,324.5,155.79,131.02
2017,6,3,8,0,169.0,253.0,4.2,14.0,351.0,168.81,141.5
2017,6,3,8,15,169.0,276.0,4.15,14.0,381.0,193.74,150.44
2017,6,3,8,30,169.0,299.0,4.1,14.0,411.0,224.17,172.05
2017,6,3,8,45,106.0,301.0,4.1,14.0,373.0,238.89,186.0
2017,6,3,9,0,43.0,303.0,4.1,14.0,335.0,236.46,186.56
2017,6,3,9,15,43.5,319.5,4.1,14.0,353.0,254.85,201.19
2017,6,3,9,30,44.0,336.0,4.1,14.0,371.0,273.49,215.93
2017,6,3,9,45,50.0,357.5,4.1,14.5,399.0,298.26,234.91
2017,6,3,10,0,56.0,379.0,4.1,15.0,427.0,324.11,254.58
2017,6,3,10,15,235.5,376.0,4.1,15.5,586.5,419.35,328.18
2017,6,3,10,30,415.0,373.0,4.1,16.0,746.0,538.64,419.49
2017,6,3,10,45,655.0,252.5,4.15,16.5,857.0,622.59,485.32
2017,6,3,11,0,895.0,132.0,4.2,17.0,968.0,715.93,558.2
2017,6,3,11,15,728.5,246.0,4.25,17.0,932.5,740.52,573.78
2017,6,3,11,30,562.0,360.0,4.3,17.0,897.0,745.74,574.84
2017,6,3,11,45,553.0,368.0,4.35,17.5,899.0,773.97,594.67
2017,6,3,12,0,544.0,376.0,4.4,18.0,901.0,799.88,612.4
2017,6,3,12,15,728.5,251.5,4.45,18.0,953.0,872.92,669.98
2017,6,3,12,30,913.0,127.0,4.5,18.0,1005.0,929.43,711.08
2017,6,3,12,45,911.5,126.0,4.55,18.0,996.0,950.79,726.15
2017,6,3,13,0,910.0,125.0,4.6,18.0,987.0,968.63,739.11
2017,6,3,13,15,709.5,243.0,4.6,18.0,908.0,930.81,712.9
2017,6,3,13,30,509.0,361.0,4.6,18.0,829.0,861.41,659.1
2017,6,3,13,45,528.5,334.0,4.7,18.5,809.5,862.95,661.65
2017,6,3,14,0,548.0,307.0,4.8,19.0,790.0,861.2,661.51
2017,6,3,14,15,716.5,211.0,4.85,18.5,819.5,936.5,721.22
2017,6,3,14,30,885.0,115.0,4.9,18.0,849.0,978.46,753.05
2017,6,3,14,45,877.5,112.0,4.95,18.0,813.5,962.5,743.2
2017,6,3,15,0,870.0,109.0,5.0,18.0,778.0,943.02,731.3
2017,6,3,15,15,857.5,107.0,5.05,18.0,737.0,916.64,714.51
2017,6,3,15,30,845.0,105.0,5.1,18.0,696.0,887.27,695.52
2017,6,3,15,45,829.5,102.0,5.15,18.0,650.5,860.53,678.35
2017,6,3,16,0,814.0,99.0,5.2,18.0,605.0,821.72,652.18
2017,6,3,16,15,793.5,96.0,5.25,17.5,556.5,776.64,622.28
2017,6,3,16,30,773.0,93.0,5.3,17.0,508.0,729.97,590.6
2017,6,3,16,45,745.0,89.5,5.35,17.0,457.5,675.87,551.43
2017,6,3,17,0,717.0,86.0,5.4,17.0,407.0,624.21,512.7
2017,6,3,17,15,680.5,81.0,5.45,16.5,356.0,562.59,465.08
2017,6,3,17,30,644.0,76.0,5.5,16.0,305.0,502.24,416.88
2017,6,3,17,45,590.0,70.5,5.55,15.5,254.5,433.12,359.77
2017,6,3,18,0,536.0,65.0,5.6,15.0,204.0,367.81,303.91
2017,6,3,18,15,461.5,57.0,5.55,14.5,158.0,294.67,239.98
2017,6,3,18,30,387.0,49.0,5.5,14.0,112.0,228.55,180.82
2017,6,3,18,45,268.5,37.5,5.5,13.5,74.0,149.69,111.3
2017,6,3,19,0,150.0,26.0,5.5,13.0,36.0,83.81,41.21
2017,6,3,19,15,75.0,13.0,5.55,12.5,18.0,28.36,0.0
2017,6,3,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,12.5,5.0,6.65,11.0,5.5,0.0,0.0
2017,6,4,5,0,25.0,10.0,6.7,11.0,11.0,8.54,0.0
2017,6,4,5,15,144.0,24.5,6.8,11.0,40.0,19.0,5.46
2017,6,4,5,30,263.0,39.0,6.9,11.0,69.0,30.11,20.22
2017,6,4,5,45,358.0,49.0,7.0,11.5,111.5,39.47,29.34
2017,6,4,6,0,453.0,59.0,7.1,12.0,154.0,46.82,36.31
2017,6,4,6,15,516.0,66.5,7.15,12.5,202.0,51.78,40.94
2017,6,4,6,30,579.0,74.0,7.2,13.0,250.0,56.66,45.31
2017,6,4,6,45,624.0,79.5,7.3,13.5,301.0,59.75,47.93
2017,6,4,7,0,669.0,85.0,7.4,14.0,352.0,62.79,50.42
2017,6,4,7,15,701.5,90.0,7.4,14.0,403.0,65.23,52.42
2017,6,4,7,30,734.0,95.0,7.4,14.0,454.0,67.57,54.3
2017,6,4,7,45,756.5,99.5,7.45,14.5,503.5,75.89,61.31
2017,6,4,8,0,779.0,104.0,7.5,15.0,553.0,77.72,62.57
2017,6,4,8,15,798.5,107.0,7.5,15.0,601.0,116.11,69.2
2017,6,4,8,30,818.0,110.0,7.5,15.0,649.0,172.46,102.44
2017,6,4,8,45,832.5,113.5,7.5,15.5,693.0,230.32,147.78
2017,6,4,9,0,847.0,117.0,7.5,16.0,737.0,289.41,199.08
2017,6,4,9,15,860.0,119.0,7.45,16.0,778.0,352.91,256.03
2017,6,4,9,30,873.0,121.0,7.4,16.0,819.0,410.9,308.7
2017,6,4,9,45,886.5,121.5,7.35,16.5,855.0,468.2,359.42
2017,6,4,10,0,900.0,122.0,7.3,17.0,891.0,525.41,408.79
2017,6,4,10,15,907.0,123.5,7.2,17.0,919.5,579.63,455.26
2017,6,4,10,30,914.0,125.0,7.1,17.0,948.0,632.61,499.53
2017,6,4,10,45,921.0,125.5,7.0,17.5,970.0,683.37,539.97
2017,6,4,11,0,928.0,126.0,6.9,18.0,992.0,732.44,577.98
2017,6,4,11,15,771.5,227.5,6.8,18.0,954.0,755.15,593.02
2017,6,4,11,30,615.0,329.0,6.7,18.0,916.0,755.67,590.73
2017,6,4,11,45,632.0,316.0,6.65,18.0,922.5,789.14,616.55
2017,6,4,12,0,649.0,303.0,6.6,18.0,929.0,821.25,641.01
2017,6,4,12,15,796.0,213.0,6.6,18.0,979.5,887.25,693.38
2017,6,4,12,30,943.0,123.0,6.6,18.0,1030.0,951.43,739.59
2017,6,4,12,45,754.0,238.0,6.6,18.0,959.0,930.8,724.61
2017,6,4,13,0,565.0,353.0,6.6,18.0,888.0,880.52,683.39
2017,6,4,13,15,578.5,334.0,6.65,18.0,873.5,889.88,691.87
2017,6,4,13,30,592.0,315.0,6.7,18.0,859.0,896.19,697.97
2017,6,4,13,45,588.0,309.0,6.8,18.0,838.0,895.23,698.48
2017,6,4,14,0,584.0,303.0,6.9,18.0,817.0,891.29,696.91
2017,6,4,14,15,745.0,210.5,7.0,17.5,843.5,962.73,755.15
2017,6,4,14,30,906.0,118.0,7.1,17.0,870.0,1000.99,785.68
2017,6,4,14,45,897.0,116.0,7.2,17.0,834.0,984.57,775.37
2017,6,4,15,0,888.0,114.0,7.3,17.0,798.0,964.62,762.75
2017,6,4,15,15,747.0,156.0,7.3,16.5,710.5,883.62,705.84
2017,6,4,15,30,606.0,198.0,7.3,16.0,623.0,786.53,634.86
2017,6,4,15,45,555.5,198.5,7.35,16.0,568.5,721.27,585.97
2017,6,4,16,0,505.0,199.0,7.4,16.0,514.0,664.2,542.36
2017,6,4,16,15,649.5,149.0,7.3,15.5,520.0,721.39,592.18
2017,6,4,16,30,794.0,99.0,7.2,15.0,526.0,752.9,619.52
2017,6,4,16,45,766.5,95.0,7.15,15.0,474.5,697.82,578.03
2017,6,4,17,0,739.0,91.0,7.1,15.0,423.0,645.49,537.58
2017,6,4,17,15,703.0,86.0,6.95,14.5,371.0,583.23,488.12
2017,6,4,17,30,667.0,81.0,6.8,14.0,319.0,522.08,438.14
2017,6,4,17,45,612.5,75.5,6.7,14.0,267.0,451.42,378.07
2017,6,4,18,0,558.0,70.0,6.6,14.0,215.0,384.48,319.53
2017,6,4,18,15,481.5,61.5,6.45,13.5,167.5,308.52,252.72
2017,6,4,18,30,405.0,53.0,6.3,13.0,120.0,239.64,190.77
2017,6,4,18,45,284.5,41.0,6.15,12.5,80.0,159.51,119.69
2017,6,4,19,0,164.0,29.0,6.0,12.0,40.0,91.89,48.13
2017,6,4,19,15,82.0,14.5,5.9,11.5,20.0,31.29,0.0
2017,6,4,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,5,4,45,8.0,5.0,4.55,10.0,5.5,0.0,0.0
2017,6,5,5,0,16.0,10.0,4.6,10.0,11.0,8.54,0.0
2017,6,5,5,15,125.0,27.0,4.6,10.5,40.5,20.87,6.85
2017,6,5,5,30,234.0,44.0,4.6,11.0,70.0,33.77,23.4
2017,6,5,5,45,327.5,56.0,4.65,11.5,113.0,42.7,32.22
2017,6,5,6,0,421.0,68.0,4.7,12.0,156.0,51.53,40.53
2017,6,5,6,15,486.5,77.0,4.5,12.0,205.0,60.17,48.56
2017,6,5,6,30,552.0,86.0,4.3,12.0,254.0,65.91,53.79
2017,6,5,6,45,603.0,91.5,4.15,12.5,306.0,68.64,56.07
2017,6,5,7,0,654.0,97.0,4.0,13.0,358.0,71.36,58.24
2017,6,5,7,15,687.5,102.5,3.75,13.5,409.5,73.81,60.11
2017,6,5,7,30,721.0,108.0,3.5,14.0,461.0,76.16,61.84
2017,6,5,7,45,751.5,110.0,3.25,14.5,512.5,76.03,61.39
2017,6,5,8,0,782.0,112.0,3.0,15.0,564.0,83.36,67.43
2017,6,5,8,15,801.0,115.5,2.85,15.5,611.5,121.57,73.55
2017,6,5,8,30,820.0,119.0,2.7,16.0,659.0,178.36,106.27
2017,6,5,8,45,837.0,120.5,2.55,16.5,703.5,235.41,149.79
2017,6,5,9,0,854.0,122.0,2.4,17.0,748.0,293.96,199.15
2017,6,5,9,15,865.0,124.0,2.3,17.5,787.0,352.31,249.91
2017,6,5,9,30,876.0,126.0,2.2,18.0,826.0,414.65,303.16
2017,6,5,9,45,883.5,128.0,2.1,18.5,859.0,470.71,350.35
2017,6,5,10,0,891.0,130.0,2.0,19.0,892.0,526.07,395.35
2017,6,5,10,15,897.0,131.5,2.0,19.0,919.0,579.36,438.37
2017,6,5,10,30,903.0,133.0,2.0,19.0,946.0,631.32,479.09
2017,6,5,10,45,907.0,134.0,2.0,19.5,966.0,680.14,515.4
2017,6,5,11,0,911.0,135.0,2.0,20.0,986.0,727.03,549.21
2017,6,5,11,15,774.5,224.5,2.05,20.0,955.5,753.84,566.67
2017,6,5,11,30,638.0,314.0,2.1,20.0,925.0,760.49,569.6
2017,6,5,11,45,610.5,334.0,2.2,20.5,921.0,789.38,588.97
2017,6,5,12,0,583.0,354.0,2.3,21.0,917.0,811.75,603.41
2017,6,5,12,15,554.0,369.5,2.5,21.0,904.0,825.52,613.82
2017,6,5,12,30,525.0,385.0,2.7,21.0,891.0,835.72,621.73
2017,6,5,12,45,532.0,376.5,2.95,21.0,885.0,853.82,636.33
2017,6,5,13,0,539.0,368.0,3.2,21.0,879.0,869.4,649.13
2017,6,5,13,15,567.0,344.0,3.4,21.0,873.5,887.7,664.22
2017,6,5,13,30,595.0,320.0,3.6,21.0,868.0,903.12,677.41
2017,6,5,13,45,736.5,230.0,3.85,21.0,891.0,964.54,724.93
2017,6,5,14,0,878.0,140.0,4.1,21.0,914.0,995.16,747.54
2017,6,5,14,15,870.0,138.5,4.25,20.5,883.5,988.05,745.75
2017,6,5,14,30,862.0,137.0,4.4,20.0,853.0,989.94,750.42
2017,6,5,14,45,851.5,135.0,4.55,20.0,817.0,972.44,740.94
2017,6,5,15,0,841.0,133.0,4.7,20.0,781.0,951.52,729.14
2017,6,5,15,15,828.0,130.0,4.75,19.5,740.0,923.97,713.25
2017,6,5,15,30,815.0,127.0,4.8,19.0,699.0,893.42,695.11
2017,6,5,15,45,797.0,124.5,4.85,19.0,653.5,856.25,670.66
2017,6,5,16,0,779.0,122.0,4.9,19.0,608.0,816.79,644.31
2017,6,5,16,15,757.0,118.0,4.95,18.5,559.5,774.87,617.01
2017,6,5,16,30,735.0,114.0,5.0,18.0,511.0,727.13,584.8
2017,6,5,16,45,704.0,109.5,5.05,17.5,460.0,671.06,545.24
2017,6,5,17,0,673.0,105.0,5.1,17.0,409.0,614.96,503.55
2017,6,5,17,15,634.5,99.0,5.05,16.5,357.5,552.62,455.33
2017,6,5,17,30,596.0,93.0,5.0,16.0,306.0,491.71,406.78
2017,6,5,17,45,539.5,86.0,5.0,15.5,256.0,421.42,349.07
2017,6,5,18,0,483.0,79.0,5.0,15.0,206.0,355.12,292.84
2017,6,5,18,15,407.0,68.5,4.9,14.5,159.5,278.48,226.62
2017,6,5,18,30,331.0,58.0,4.8,14.0,113.0,213.51,169.07
2017,6,5,18,45,225.5,43.5,4.7,14.0,75.5,141.97,106.02
2017,6,5,19,0,120.0,29.0,4.6,14.0,38.0,73.7,38.95
2017,6,5,19,15,60.0,14.5,4.5,13.5,19.0,26.24,0.0
2017,6,5,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,6,4,45,9.5,5.0,3.6,10.5,5.0,0.0,0.0
2017,6,6,5,0,19.0,10.0,3.7,11.0,10.0,8.54,0.0
2017,6,6,5,15,126.0,26.0,3.8,11.0,39.5,20.1,6.58
2017,6,6,5,30,233.0,42.0,3.9,11.0,69.0,32.26,22.13
2017,6,6,5,45,323.5,54.5,4.05,11.5,111.0,41.57,31.24
2017,6,6,6,0,414.0,67.0,4.2,12.0,153.0,50.76,39.85
2017,6,6,6,15,223.5,90.5,4.25,12.0,138.5,67.23,54.88
2017,6,6,6,30,33.0,114.0,4.3,12.0,124.0,85.91,71.66
2017,6,6,6,45,41.5,134.0,4.4,12.5,149.0,99.92,83.91
2017,6,6,7,0,50.0,154.0,4.5,13.0,174.0,113.71,95.71
2017,6,6,7,15,71.5,179.5,4.5,13.5,212.0,130.54,109.96
2017,6,6,7,30,93.0,205.0,4.5,14.0,250.0,147.0,123.65
2017,6,6,7,45,165.0,226.0,4.5,14.5,317.0,154.02,129.03
2017,6,6,8,0,237.0,247.0,4.5,15.0,384.0,157.76,131.57
2017,6,6,8,15,281.0,261.0,4.5,15.0,436.5,182.33,137.8
2017,6,6,8,30,325.0,275.0,4.5,15.0,489.0,219.78,161.45
2017,6,6,8,45,405.5,265.5,4.5,15.5,551.0,247.86,179.35
2017,6,6,9,0,486.0,256.0,4.5,16.0,613.0,291.93,212.86
2017,6,6,9,15,660.5,200.5,4.45,16.0,712.5,339.86,249.16
2017,6,6,9,30,835.0,145.0,4.4,16.0,812.0,409.52,305.19
2017,6,6,9,45,666.5,232.5,4.4,16.5,779.0,451.24,344.46
2017,6,6,10,0,498.0,320.0,4.4,17.0,746.0,479.09,369.55
2017,6,6,10,15,494.5,336.0,4.4,17.0,770.5,522.45,404.65
2017,6,6,10,30,491.0,352.0,4.4,17.0,795.0,564.89,438.17
2017,6,6,10,45,494.5,363.5,4.4,17.0,818.0,607.32,471.03
2017,6,6,11,0,498.0,375.0,4.4,17.0,841.0,649.21,502.87
2017,6,6,11,15,542.0,360.5,4.4,17.0,874.0,698.84,540.67
2017,6,6,11,30,586.0,346.0,4.4,17.0,907.0,749.89,579.04
2017,6,6,11,45,559.0,364.5,4.4,17.5,902.0,773.31,594.5
2017,6,6,12,0,532.0,383.0,4.4,18.0,897.0,793.39,607.39
2017,6,6,12,15,527.0,384.5,4.45,18.0,893.0,814.53,622.98
2017,6,6,12,30,522.0,386.0,4.5,18.0,889.0,833.19,636.73
2017,6,6,12,45,700.5,271.0,4.6,18.0,939.0,910.54,697.47
2017,6,6,13,0,879.0,156.0,4.7,18.0,989.0,964.92,737.56
2017,6,6,13,15,875.0,155.0,4.8,18.0,972.5,977.02,746.83
2017,6,6,13,30,871.0,154.0,4.9,18.0,956.0,985.49,753.99
2017,6,6,13,45,697.0,242.0,5.0,18.0,874.0,937.59,721.68
2017,6,6,14,0,523.0,330.0,5.1,18.0,792.0,857.69,661.84
2017,6,6,14,15,567.0,296.0,5.1,17.5,781.5,869.78,674.68
2017,6,6,14,30,611.0,262.0,5.1,17.0,771.0,882.4,687.41
2017,6,6,14,45,720.0,200.5,5.2,17.0,775.0,922.61,719.97
2017,6,6,15,0,829.0,139.0,5.3,17.0,779.0,946.18,738.61
2017,6,6,15,15,815.5,136.0,5.3,16.5,737.5,918.44,721.46
2017,6,6,15,30,802.0,133.0,5.3,16.0,696.0,887.76,702.35
2017,6,6,15,45,644.0,170.5,5.35,16.0,603.5,776.9,622.5
2017,6,6,16,0,486.0,208.0,5.4,16.0,511.0,657.12,530.76
2017,6,6,16,15,604.5,163.0,5.4,15.5,510.0,698.67,567.88
2017,6,6,16,30,723.0,118.0,5.4,15.0,509.0,722.13,589.72
2017,6,6,16,45,694.5,112.5,5.45,15.0,458.5,667.26,548.74
2017,6,6,17,0,666.0,107.0,5.5,15.0,408.0,612.21,506.27
2017,6,6,17,15,626.5,101.0,5.5,14.5,357.0,549.52,457.27
2017,6,6,17,30,587.0,95.0,5.5,14.0,306.0,488.36,408.0
2017,6,6,17,45,533.5,87.0,5.55,14.0,256.0,419.16,349.93
2017,6,6,18,0,480.0,79.0,5.6,14.0,206.0,353.73,293.41
2017,6,6,18,15,404.5,68.5,5.45,13.5,160.0,277.37,226.96
2017,6,6,18,30,329.0,58.0,5.3,13.0,114.0,212.72,169.36
2017,6,6,18,45,224.5,43.5,5.2,12.5,76.0,141.57,106.6
2017,6,6,19,0,120.0,29.0,5.1,12.0,38.0,73.8,40.69
2017,6,6,19,15,60.0,14.5,4.95,11.5,19.0,26.27,0.0
2017,6,6,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,4,45,6.5,4.5,3.5,10.5,4.5,0.0,0.0
2017,6,7,5,0,13.0,9.0,3.6,11.0,9.0,7.68,0.0
2017,6,7,5,15,106.5,26.0,3.7,11.0,37.5,20.4,6.94
2017,6,7,5,30,200.0,43.0,3.8,11.0,66.0,32.89,22.69
2017,6,7,5,45,289.0,55.5,3.9,11.0,106.5,42.14,31.81
2017,6,7,6,0,378.0,68.0,4.0,11.0,147.0,51.25,40.46
2017,6,7,6,15,194.5,87.0,3.95,11.0,128.5,64.71,52.83
2017,6,7,6,30,11.0,106.0,3.9,11.0,110.0,82.99,69.32
2017,6,7,6,45,18.0,125.5,3.9,11.5,132.5,97.68,82.21
2017,6,7,7,0,25.0,145.0,3.9,12.0,155.0,108.08,91.06
2017,6,7,7,15,45.0,172.0,3.85,12.5,193.5,125.92,106.27
2017,6,7,7,30,65.0,199.0,3.8,13.0,232.0,143.29,120.81
2017,6,7,7,45,67.5,221.0,3.8,13.5,258.0,157.22,132.18
2017,6,7,8,0,70.0,243.0,3.8,14.0,284.0,170.8,143.11
2017,6,7,8,15,179.5,263.0,3.8,14.0,379.0,186.66,144.51
2017,6,7,8,30,289.0,283.0,3.8,14.0,474.0,219.75,163.35
2017,6,7,8,45,232.0,313.0,3.85,14.5,473.0,260.22,197.09
2017,6,7,9,0,175.0,343.0,3.9,15.0,472.0,285.48,219.61
2017,6,7,9,15,267.5,343.5,3.85,15.0,552.0,323.93,248.07
2017,6,7,9,30,360.0,344.0,3.8,15.0,632.0,380.03,291.63
2017,6,7,9,45,309.0,375.0,3.75,15.5,629.5,407.47,314.99
2017,6,7,10,0,258.0,406.0,3.7,16.0,627.0,429.67,333.12
2017,6,7,10,15,398.5,371.0,3.6,16.0,724.0,496.69,385.16
2017,6,7,10,30,539.0,336.0,3.5,16.0,821.0,579.88,449.26
2017,6,7,10,45,437.5,385.0,3.4,16.5,785.0,587.19,453.66
2017,6,7,11,0,336.0,434.0,3.3,17.0,749.0,585.56,450.77
2017,6,7,11,15,398.0,417.0,3.15,17.0,795.0,638.45,490.57
2017,6,7,11,30,460.0,400.0,3.0,17.0,841.0,697.8,534.09
2017,6,7,11,45,349.5,440.5,2.85,17.0,776.5,666.03,508.64
2017,6,7,12,0,239.0,481.0,2.7,17.0,712.0,623.07,475.19
2017,6,7,12,15,174.0,479.5,2.65,17.0,648.0,580.33,443.24
2017,6,7,12,30,109.0,478.0,2.6,17.0,584.0,521.82,399.35
2017,6,7,12,45,282.5,436.0,2.6,17.0,705.5,671.01,512.55
2017,6,7,13,0,456.0,394.0,2.6,17.0,827.0,814.79,616.99
2017,6,7,13,15,385.5,413.0,2.7,17.0,774.5,767.84,582.71
2017,6,7,13,30,315.0,432.0,2.8,17.0,722.0,728.99,554.9
2017,6,7,13,45,331.5,415.5,2.9,17.0,714.5,736.04,561.92
2017,6,7,14,0,348.0,399.0,3.0,17.0,707.0,741.15,567.3
2017,6,7,14,15,185.0,351.0,3.05,16.5,514.0,522.55,407.2
2017,6,7,14,30,22.0,303.0,3.1,16.0,321.0,286.09,224.28
2017,6,7,14,45,173.0,321.5,3.15,16.0,455.5,483.9,382.71
2017,6,7,15,0,324.0,340.0,3.2,16.0,590.0,662.76,519.1
2017,6,7,15,15,241.5,333.0,3.15,16.0,514.0,576.86,453.33
2017,6,7,15,30,159.0,326.0,3.1,16.0,438.0,475.01,375.91
2017,6,7,15,45,227.0,294.5,3.05,16.0,443.0,499.57,398.14
2017,6,7,16,0,295.0,263.0,3.0,16.0,448.0,536.29,428.53
2017,6,7,16,15,149.0,214.5,2.9,15.5,308.0,340.72,275.65
2017,6,7,16,30,3.0,166.0,2.8,15.0,168.0,146.89,116.83
2017,6,7,16,45,216.0,156.5,2.75,15.0,255.0,334.36,275.71
2017,6,7,17,0,429.0,147.0,2.7,15.0,342.0,481.51,395.06
2017,6,7,17,15,287.5,144.5,2.6,14.5,268.5,352.27,290.69
2017,6,7,17,30,146.0,142.0,2.5,14.0,195.0,239.14,197.42
2017,6,7,17,45,128.5,122.5,2.45,14.0,164.0,202.56,166.96
2017,6,7,18,0,111.0,103.0,2.4,14.0,133.0,167.37,136.83
2017,6,7,18,15,89.0,82.5,2.2,13.5,103.0,130.38,104.85
2017,6,7,18,30,67.0,62.0,2.0,13.0,73.0,95.33,74.19
2017,6,7,18,45,37.0,43.5,1.8,13.0,49.0,56.22,40.12
2017,6,7,19,0,7.0,25.0,1.6,13.0,25.0,23.94,10.45
2017,6,7,19,15,3.5,12.5,1.5,13.0,12.5,11.48,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.5,4.4,13.0,1.5,0.0,0.0
2017,6,8,5,0,0.0,3.0,4.4,13.0,3.0,2.56,0.0
2017,6,8,5,15,0.0,10.0,4.35,13.0,10.0,8.22,0.0
2017,6,8,5,30,0.0,17.0,4.3,13.0,17.0,13.99,6.34
2017,6,8,5,45,0.0,28.0,4.25,13.5,28.0,23.1,14.74
2017,6,8,6,0,0.0,39.0,4.2,14.0,39.0,32.23,23.09
2017,6,8,6,15,0.0,51.0,4.2,14.0,51.0,42.21,32.18
2017,6,8,6,30,0.0,63.0,4.2,14.0,63.0,52.15,41.12
2017,6,8,6,45,0.0,76.0,4.2,14.0,76.0,62.53,50.31
2017,6,8,7,0,0.0,89.0,4.2,14.0,89.0,72.83,59.31
2017,6,8,7,15,0.0,91.5,4.2,14.0,91.5,75.21,61.22
2017,6,8,7,30,0.0,94.0,4.2,14.0,94.0,77.5,63.03
2017,6,8,7,45,0.0,94.5,4.25,14.5,94.5,78.19,63.29
2017,6,8,8,0,0.0,95.0,4.3,15.0,95.0,78.8,63.48
2017,6,8,8,15,7.0,158.0,4.25,15.0,162.5,126.89,100.0
2017,6,8,8,30,14.0,221.0,4.2,15.0,230.0,174.45,138.05
2017,6,8,8,45,7.0,182.0,4.2,15.0,186.5,147.62,116.12
2017,6,8,9,0,0.0,143.0,4.2,15.0,143.0,117.29,91.46
2017,6,8,9,15,4.5,182.0,4.1,15.0,185.5,149.47,117.33
2017,6,8,9,30,9.0,221.0,4.0,15.0,228.0,182.29,143.44
2017,6,8,9,45,14.5,261.0,3.95,15.0,273.5,217.06,170.92
2017,6,8,10,0,20.0,301.0,3.9,15.0,319.0,252.84,198.99
2017,6,8,10,15,17.0,288.0,3.85,15.0,303.5,243.82,191.66
2017,6,8,10,30,14.0,275.0,3.8,15.0,288.0,233.97,183.76
2017,6,8,10,45,19.5,313.5,3.75,15.5,332.0,270.36,211.92
2017,6,8,11,0,25.0,352.0,3.7,16.0,376.0,309.04,241.41
2017,6,8,11,15,18.5,301.5,3.6,16.0,319.5,264.33,206.43
2017,6,8,11,30,12.0,251.0,3.5,16.0,263.0,219.21,171.02
2017,6,8,11,45,13.0,252.0,3.4,16.0,265.0,222.06,173.35
2017,6,8,12,0,14.0,253.0,3.3,16.0,267.0,224.92,175.59
2017,6,8,12,15,10.0,214.5,3.25,16.0,225.0,189.74,147.78
2017,6,8,12,30,6.0,176.0,3.2,16.0,183.0,153.97,119.35
2017,6,8,12,45,8.0,194.0,3.15,16.5,202.5,171.59,133.29
2017,6,8,13,0,10.0,212.0,3.1,17.0,222.0,189.42,147.22
2017,6,8,13,15,8.0,196.5,3.05,17.0,204.5,174.51,135.42
2017,6,8,13,30,6.0,181.0,3.0,17.0,187.0,159.42,123.5
2017,6,8,13,45,4.5,170.0,3.0,17.0,174.5,148.59,114.96
2017,6,8,14,0,3.0,159.0,3.0,17.0,162.0,137.67,106.32
2017,6,8,14,15,4.5,175.0,2.95,17.0,179.5,153.19,118.95
2017,6,8,14,30,6.0,191.0,2.9,17.0,197.0,168.91,131.7
2017,6,8,14,45,3.0,157.0,2.9,17.0,160.0,136.09,105.49
2017,6,8,15,0,0.0,123.0,2.9,17.0,123.0,103.52,79.3
2017,6,8,15,15,0.0,109.5,2.85,17.0,109.5,91.77,69.95
2017,6,8,15,30,0.0,96.0,2.8,17.0,96.0,80.06,60.55
2017,6,8,15,45,0.0,97.5,2.75,17.0,97.5,81.32,61.76
2017,6,8,16,0,0.0,99.0,2.7,17.0,99.0,82.62,63.01
2017,6,8,16,15,0.0,114.5,2.65,17.0,114.5,96.39,74.56
2017,6,8,16,30,0.0,130.0,2.6,17.0,130.0,110.78,86.64
2017,6,8,16,45,0.0,111.5,2.55,17.0,111.5,94.36,73.34
2017,6,8,17,0,0.0,93.0,2.5,17.0,93.0,77.99,59.99
2017,6,8,17,15,0.0,73.0,2.4,16.5,73.0,60.55,45.67
2017,6,8,17,30,0.0,53.0,2.3,16.0,53.0,43.85,31.76
2017,6,8,17,45,239.0,63.0,2.2,16.0,127.0,218.69,181.04
2017,6,8,18,0,478.0,73.0,2.1,16.0,201.0,347.11,283.12
2017,6,8,18,15,408.5,63.5,1.95,15.5,156.5,277.59,223.18
2017,6,8,18,30,339.0,54.0,1.8,15.0,112.0,212.19,166.44
2017,6,8,18,45,244.5,41.0,1.7,15.0,76.0,145.46,108.21
2017,6,8,19,0,150.0,28.0,1.6,15.0,40.0,87.85,51.09
2017,6,8,19,15,75.0,14.0,1.55,14.5,20.0,29.4,0.0
2017,6,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,6.5,2.85,12.0,6.5,0.0,0.0
2017,6,9,5,0,0.0,13.0,2.9,12.0,13.0,11.1,0.0
2017,6,9,5,15,170.5,23.5,2.95,12.0,43.0,18.28,5.8
2017,6,9,5,30,341.0,34.0,3.0,12.0,73.0,27.74,18.21
2017,6,9,5,45,429.5,42.0,3.1,12.5,116.0,33.76,24.25
2017,6,9,6,0,518.0,50.0,3.2,13.0,159.0,39.74,29.9
2017,6,9,6,15,575.0,56.0,3.25,13.0,207.5,43.85,33.79
2017,6,9,6,30,632.0,62.0,3.3,13.0,256.0,47.92,37.5
2017,6,9,6,45,409.0,110.5,3.4,13.5,244.5,78.63,64.74
2017,6,9,7,0,186.0,159.0,3.5,14.0,233.0,114.26,95.79
2017,6,9,7,15,94.5,157.0,3.55,14.0,195.0,112.91,94.28
2017,6,9,7,30,3.0,155.0,3.6,14.0,157.0,121.53,101.47
2017,6,9,7,45,153.5,195.0,3.65,14.5,284.0,136.86,114.18
2017,6,9,8,0,304.0,235.0,3.7,15.0,411.0,152.37,126.85
2017,6,9,8,15,355.0,244.0,3.7,15.0,466.0,176.07,130.92
2017,6,9,8,30,406.0,253.0,3.7,15.0,521.0,207.64,148.12
2017,6,9,8,45,639.5,175.5,3.7,15.5,630.0,228.58,153.55
2017,6,9,9,0,873.0,98.0,3.7,16.0,739.0,284.78,192.42
2017,6,9,9,15,884.0,100.0,3.7,16.0,778.0,342.83,244.38
2017,6,9,9,30,895.0,102.0,3.7,16.0,817.0,401.06,296.46
2017,6,9,9,45,697.0,210.5,3.75,16.5,781.5,445.54,338.68
2017,6,9,10,0,499.0,319.0,3.8,17.0,746.0,476.86,366.69
2017,6,9,10,15,713.0,212.5,3.8,17.0,843.5,540.87,418.04
2017,6,9,10,30,927.0,106.0,3.8,17.0,941.0,620.85,482.05
2017,6,9,10,45,743.5,226.5,3.85,17.0,906.0,652.23,505.43
2017,6,9,11,0,560.0,347.0,3.9,17.0,871.0,666.77,514.72
2017,6,9,11,15,575.0,345.0,3.95,17.0,890.0,707.68,545.85
2017,6,9,11,30,590.0,343.0,4.0,17.0,909.0,748.07,576.04
2017,6,9,11,45,770.5,224.0,4.05,17.0,967.0,817.97,631.25
2017,6,9,12,0,951.0,105.0,4.1,17.0,1025.0,879.49,676.54
2017,6,9,12,15,720.0,252.5,4.25,17.0,948.5,861.23,662.2
2017,6,9,12,30,489.0,400.0,4.4,17.0,872.0,814.17,623.89
2017,6,9,12,45,504.0,389.0,4.55,17.0,871.0,836.82,642.14
2017,6,9,13,0,519.0,378.0,4.7,17.0,870.0,857.3,658.45
2017,6,9,13,15,520.5,368.0,4.8,17.0,854.5,863.67,664.28
2017,6,9,13,30,522.0,358.0,4.9,17.0,839.0,867.2,668.23
2017,6,9,13,45,542.5,332.0,5.0,17.0,821.0,870.85,673.09
2017,6,9,14,0,563.0,306.0,5.1,17.0,803.0,871.24,675.71
2017,6,9,14,15,729.5,210.5,5.2,16.5,832.5,944.92,735.03
2017,6,9,14,30,896.0,115.0,5.3,16.0,862.0,985.66,766.77
2017,6,9,14,45,891.0,111.0,5.4,16.0,827.5,971.27,758.23
2017,6,9,15,0,886.0,107.0,5.5,16.0,793.0,953.22,747.44
2017,6,9,15,15,874.5,105.0,5.6,15.5,752.5,927.82,732.75
2017,6,9,15,30,863.0,103.0,5.7,15.0,712.0,899.33,715.68
2017,6,9,15,45,851.0,99.0,5.85,15.0,667.0,865.32,693.23
2017,6,9,16,0,839.0,95.0,6.0,15.0,622.0,837.0,674.79
2017,6,9,16,15,820.0,92.0,6.1,14.5,574.0,792.73,645.01
2017,6,9,16,30,801.0,89.0,6.2,14.0,526.0,746.7,613.33
2017,6,9,16,45,778.5,85.0,6.35,14.0,475.5,695.46,575.93
2017,6,9,17,0,756.0,81.0,6.5,14.0,425.0,643.34,536.85
2017,6,9,17,15,722.5,76.5,6.5,13.5,373.5,582.86,489.15
2017,6,9,17,30,689.0,72.0,6.5,13.0,322.0,525.56,442.46
2017,6,9,17,45,644.5,66.5,6.55,13.0,272.0,459.89,386.65
2017,6,9,18,0,600.0,61.0,6.6,13.0,222.0,397.01,331.48
2017,6,9,18,15,531.0,54.0,6.45,12.5,174.5,324.34,267.1
2017,6,9,18,30,462.0,47.0,6.3,12.0,127.0,257.99,206.78
2017,6,9,18,45,352.5,37.0,6.2,12.0,86.5,181.26,137.6
2017,6,9,19,0,243.0,27.0,6.1,12.0,46.0,115.52,70.16
2017,6,9,19,15,121.5,13.5,6.1,12.0,23.0,39.88,0.0
2017,6,9,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,45,26.5,5.5,3.7,11.5,6.0,0.0,0.0
2017,6,10,5,0,53.0,11.0,3.7,12.0,12.0,9.39,0.0
2017,6,10,5,15,180.5,24.0,3.9,12.0,42.0,18.68,6.12
2017,6,10,5,30,308.0,37.0,4.1,12.0,72.0,30.27,20.37
2017,6,10,5,45,401.0,46.0,4.35,12.5,115.5,37.01,27.1
2017,6,10,6,0,494.0,55.0,4.6,13.0,159.0,43.67,33.39
2017,6,10,6,15,553.0,61.5,4.75,13.0,207.0,48.0,37.49
2017,6,10,6,30,612.0,68.0,4.9,13.0,255.0,52.28,41.39
2017,6,10,6,45,656.5,72.5,5.05,13.5,306.0,54.86,43.57
2017,6,10,7,0,701.0,77.0,5.2,14.0,357.0,57.42,45.65
2017,6,10,7,15,731.0,81.0,5.2,14.0,407.5,64.8,52.04
2017,6,10,7,30,761.0,85.0,5.2,14.0,458.0,66.9,53.71
2017,6,10,7,45,784.0,88.0,5.25,14.5,507.5,68.1,54.46
2017,6,10,8,0,807.0,91.0,5.3,15.0,557.0,69.25,55.17
2017,6,10,8,15,824.0,93.5,5.25,15.0,604.0,104.48,60.39
2017,6,10,8,30,841.0,96.0,5.2,15.0,651.0,169.56,99.34
2017,6,10,8,45,854.5,98.5,5.2,15.5,694.0,226.74,143.3
2017,6,10,9,0,868.0,101.0,5.2,16.0,737.0,284.88,193.34
2017,6,10,9,15,878.0,103.0,5.1,16.0,776.0,342.36,245.17
2017,6,10,9,30,888.0,105.0,5.0,16.0,815.0,399.91,297.09
2017,6,10,9,45,694.0,212.0,4.95,16.5,781.0,444.62,339.73
2017,6,10,10,0,500.0,319.0,4.9,17.0,747.0,476.68,368.44
2017,6,10,10,15,703.5,217.5,4.85,17.0,840.0,538.9,418.84
2017,6,10,10,30,907.0,116.0,4.8,17.0,933.0,616.25,481.39
2017,6,10,10,45,720.5,238.0,4.8,17.0,896.0,646.12,503.8
2017,6,10,11,0,534.0,360.0,4.8,17.0,859.0,658.78,511.61
2017,6,10,11,15,551.0,350.0,4.85,17.0,871.0,693.9,539.05
2017,6,10,11,30,568.0,340.0,4.9,17.0,883.0,728.4,565.65
2017,6,10,11,45,750.0,227.5,5.0,17.0,949.5,804.01,626.11
2017,6,10,12,0,932.0,115.0,5.1,17.0,1016.0,871.64,677.24
2017,6,10,12,15,715.0,256.0,5.2,17.0,947.0,859.24,666.64
2017,6,10,12,30,498.0,397.0,5.3,17.0,878.0,818.85,632.48
2017,6,10,12,45,508.5,387.5,5.4,17.0,874.5,838.93,648.49
2017,6,10,13,0,519.0,378.0,5.5,17.0,871.0,856.7,662.57
2017,6,10,13,15,538.0,353.0,5.55,17.0,857.0,865.69,670.66
2017,6,10,13,30,557.0,328.0,5.6,17.0,843.0,871.65,676.71
2017,6,10,13,45,731.0,222.0,5.7,17.0,880.0,948.26,737.43
2017,6,10,14,0,905.0,116.0,5.8,17.0,917.0,994.72,771.52
2017,6,10,14,15,760.5,188.5,5.85,17.0,846.0,951.64,741.8
2017,6,10,14,30,616.0,261.0,5.9,17.0,775.0,884.5,692.94
2017,6,10,14,45,630.0,237.5,5.95,17.0,744.0,872.42,686.6
2017,6,10,15,0,644.0,214.0,6.0,17.0,713.0,856.4,677.14
2017,6,10,15,15,751.5,157.5,6.05,16.5,710.5,887.24,703.27
2017,6,10,15,30,859.0,101.0,6.1,16.0,708.0,893.37,710.84
2017,6,10,15,45,847.5,97.0,6.15,16.0,663.5,859.92,688.0
2017,6,10,16,0,836.0,93.0,6.2,16.0,619.0,832.06,669.37
2017,6,10,16,15,817.5,90.0,6.2,15.5,571.0,788.35,639.59
2017,6,10,16,30,799.0,87.0,6.2,15.0,523.0,742.86,608.01
2017,6,10,16,45,776.0,83.0,6.25,15.0,473.0,691.37,570.24
2017,6,10,17,0,753.0,79.0,6.3,15.0,423.0,639.08,531.0
2017,6,10,17,15,720.5,74.5,6.25,14.5,372.0,579.46,484.13
2017,6,10,17,30,688.0,70.0,6.2,14.0,321.0,520.56,436.39
2017,6,10,17,45,642.0,65.0,6.2,14.0,271.0,456.91,382.41
2017,6,10,18,0,596.0,60.0,6.2,14.0,221.0,394.03,327.53
2017,6,10,18,15,528.0,53.0,6.1,13.5,174.0,322.07,264.16
2017,6,10,18,30,460.0,46.0,6.0,13.0,127.0,256.36,204.73
2017,6,10,18,45,353.5,36.5,5.9,13.0,87.0,181.31,137.27
2017,6,10,19,0,247.0,27.0,5.8,13.0,47.0,117.22,72.14
2017,6,10,19,15,123.5,13.5,5.7,12.5,23.5,40.42,0.0
2017,6,10,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,6,11,4,45,34.5,5.5,6.85,10.5,6.5,0.0,0.0
2017,6,11,5,0,69.0,11.0,7.1,11.0,13.0,9.39,0.0
2017,6,11,5,15,206.0,23.0,7.3,11.0,44.0,18.85,6.29
2017,6,11,5,30,343.0,35.0,7.5,11.0,75.0,28.62,19.01
2017,6,11,5,45,434.5,43.5,7.75,11.5,118.5,35.04,25.45
2017,6,11,6,0,526.0,52.0,8.0,12.0,162.0,41.41,31.48
2017,6,11,6,15,583.5,58.0,8.05,12.0,211.0,45.47,35.36
2017,6,11,6,30,641.0,64.0,8.1,12.0,260.0,49.5,39.05
2017,6,11,6,45,681.5,68.5,8.15,12.5,311.0,56.88,45.54
2017,6,11,7,0,722.0,73.0,8.2,13.0,362.0,59.75,47.91
2017,6,11,7,15,751.0,77.0,8.1,13.0,413.0,62.05,49.8
2017,6,11,7,30,780.0,81.0,8.0,13.0,464.0,64.27,51.59
2017,6,11,7,45,800.5,84.5,7.95,13.5,513.5,65.92,52.76
2017,6,11,8,0,821.0,88.0,7.9,14.0,563.0,67.46,53.83
2017,6,11,8,15,837.5,91.0,7.75,14.0,610.0,111.81,66.78
2017,6,11,8,30,854.0,94.0,7.6,14.0,657.0,169.03,99.01
2017,6,11,8,45,866.5,96.5,7.5,14.5,700.0,226.75,143.72
2017,6,11,9,0,879.0,99.0,7.4,15.0,743.0,285.32,194.67
2017,6,11,9,15,888.5,101.0,7.3,15.0,781.5,343.24,247.62
2017,6,11,9,30,898.0,103.0,7.2,15.0,820.0,401.17,300.76
2017,6,11,9,45,902.5,106.0,7.15,15.5,852.5,457.54,351.35
2017,6,11,10,0,907.0,109.0,7.1,16.0,885.0,512.91,399.75
2017,6,11,10,15,912.5,110.5,7.1,16.0,911.5,566.43,446.19
2017,6,11,10,30,918.0,112.0,7.1,16.0,938.0,618.58,490.37
2017,6,11,10,45,725.5,236.5,7.15,16.0,898.5,647.23,512.75
2017,6,11,11,0,533.0,361.0,7.2,16.0,859.0,658.18,519.62
2017,6,11,11,15,728.0,239.5,7.2,16.0,930.5,727.76,577.47
2017,6,11,11,30,923.0,118.0,7.2,16.0,1002.0,796.64,634.32
2017,6,11,11,45,920.5,120.5,7.2,16.0,1007.0,832.85,660.95
2017,6,11,12,0,918.0,123.0,7.2,16.0,1012.0,866.11,685.42
2017,6,11,12,15,917.5,123.0,7.2,16.0,1010.5,895.9,707.29
2017,6,11,12,30,917.0,123.0,7.2,16.0,1009.0,922.58,726.87
2017,6,11,12,45,904.5,130.0,7.25,16.0,997.0,941.39,740.96
2017,6,11,13,0,892.0,137.0,7.3,16.0,985.0,956.52,752.48
2017,6,11,13,15,888.5,136.0,7.35,16.0,969.0,969.14,762.29
2017,6,11,13,30,885.0,135.0,7.4,16.0,953.0,978.11,769.57
2017,6,11,13,45,880.5,133.5,7.45,16.0,930.0,981.96,773.27
2017,6,11,14,0,876.0,132.0,7.5,16.0,907.0,982.09,774.4
2017,6,11,14,15,869.0,130.5,7.55,15.5,878.0,976.13,772.7
2017,6,11,14,30,862.0,129.0,7.6,15.0,849.0,966.55,768.47
2017,6,11,14,45,853.5,126.0,7.65,15.0,814.0,950.51,758.08
2017,6,11,15,0,845.0,123.0,7.7,15.0,779.0,942.23,753.57
2017,6,11,15,15,833.0,120.5,7.7,15.0,739.0,916.38,735.79
2017,6,11,15,30,821.0,118.0,7.7,15.0,699.0,887.51,715.8
2017,6,11,15,45,608.5,179.0,7.75,15.0,594.5,753.7,614.79
2017,6,11,16,0,396.0,240.0,7.8,15.0,490.0,613.2,501.82
2017,6,11,16,15,214.0,224.0,7.8,14.5,357.5,419.63,346.09
2017,6,11,16,30,32.0,208.0,7.8,14.0,225.0,223.67,182.48
2017,6,11,16,45,318.5,156.5,7.8,14.0,303.5,410.43,344.55
2017,6,11,17,0,605.0,105.0,7.8,14.0,382.0,567.33,476.93
2017,6,11,17,15,616.5,94.5,7.75,14.0,348.0,536.28,451.4
2017,6,11,17,30,628.0,84.0,7.7,14.0,314.0,502.34,422.98
2017,6,11,17,45,569.0,79.0,7.65,14.0,263.0,431.72,362.74
2017,6,11,18,0,510.0,74.0,7.6,14.0,212.0,365.24,304.63
2017,6,11,18,15,438.0,65.0,7.35,13.5,166.0,293.33,241.3
2017,6,11,18,30,366.0,56.0,7.1,13.0,120.0,225.83,180.85
2017,6,11,18,45,255.0,43.5,6.85,12.5,81.5,152.26,115.83
2017,6,11,19,0,144.0,31.0,6.6,12.0,43.0,90.83,56.86
2017,6,11,19,15,72.0,15.5,6.35,12.0,21.5,30.13,0.0
2017,6,11,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,12,4,45,11.5,5.5,4.8,10.5,5.5,0.0,0.0
2017,6,12,5,0,23.0,11.0,4.9,11.0,11.0,9.39,0.0
2017,6,12,5,15,131.0,26.0,5.1,11.0,40.0,20.11,7.12
2017,6,12,5,30,239.0,41.0,5.3,11.0,69.0,31.52,21.53
2017,6,12,5,45,339.0,51.5,5.5,11.5,111.5,39.43,29.34
2017,6,12,6,0,439.0,62.0,5.7,12.0,154.0,49.19,38.45
2017,6,12,6,15,501.0,70.0,5.7,12.5,202.0,54.45,43.34
2017,6,12,6,30,563.0,78.0,5.7,13.0,250.0,59.6,47.93
2017,6,12,6,45,608.5,84.0,5.75,13.5,300.5,62.93,50.77
2017,6,12,7,0,654.0,90.0,5.8,14.0,351.0,66.19,53.43
2017,6,12,7,15,686.5,95.0,5.7,14.0,402.0,68.48,55.29
2017,6,12,7,30,719.0,100.0,5.6,14.0,453.0,70.67,57.03
2017,6,12,7,45,744.5,103.5,5.5,14.5,502.5,71.67,57.59
2017,6,12,8,0,770.0,107.0,5.4,15.0,552.0,79.63,64.22
2017,6,12,8,15,789.0,110.5,5.25,15.0,599.0,112.75,68.73
2017,6,12,8,30,808.0,114.0,5.1,15.0,646.0,168.46,99.95
2017,6,12,8,45,823.5,116.0,4.95,15.5,689.5,224.53,142.7
2017,6,12,9,0,839.0,118.0,4.8,16.0,733.0,281.95,191.7
2017,6,12,9,15,850.0,120.5,4.7,16.0,772.0,344.59,247.15
2017,6,12,9,30,861.0,123.0,4.6,16.0,811.0,401.42,298.02
2017,6,12,9,45,461.0,253.0,4.5,16.5,623.5,378.67,290.98
2017,6,12,10,0,61.0,383.0,4.4,17.0,436.0,327.84,255.5
2017,6,12,10,15,68.0,402.0,4.35,17.0,462.5,353.6,275.52
2017,6,12,10,30,75.0,421.0,4.3,17.0,489.0,380.42,296.03
2017,6,12,10,45,275.0,400.0,4.25,17.0,656.0,495.69,385.82
2017,6,12,11,0,475.0,379.0,4.2,17.0,823.0,632.77,490.18
2017,6,12,11,15,483.5,376.5,4.25,17.0,834.5,665.63,514.84
2017,6,12,11,30,492.0,374.0,4.3,17.0,846.0,697.69,539.19
2017,6,12,11,45,500.0,375.5,4.35,17.0,857.5,731.63,564.59
2017,6,12,12,0,508.0,377.0,4.4,17.0,869.0,764.47,588.95
2017,6,12,12,15,494.5,389.0,4.5,17.0,867.5,786.6,605.23
2017,6,12,12,30,481.0,401.0,4.6,17.0,866.0,806.19,619.66
2017,6,12,12,45,671.5,281.0,4.7,17.5,923.0,888.85,683.68
2017,6,12,13,0,862.0,161.0,4.8,18.0,980.0,963.29,737.25
2017,6,12,13,15,693.5,258.0,4.95,17.5,910.5,923.46,710.86
2017,6,12,13,30,525.0,355.0,5.1,17.0,841.0,865.77,668.13
2017,6,12,13,45,536.5,335.5,5.25,17.0,821.5,867.08,671.6
2017,6,12,14,0,548.0,316.0,5.4,17.0,802.0,865.34,672.61
2017,6,12,14,15,691.0,232.5,5.5,17.0,824.0,928.56,723.78
2017,6,12,14,30,834.0,149.0,5.6,17.0,846.0,972.45,756.49
2017,6,12,14,45,828.0,144.0,5.7,17.0,812.0,956.8,746.92
2017,6,12,15,0,822.0,139.0,5.8,17.0,778.0,937.66,735.2
2017,6,12,15,15,809.0,136.0,5.85,16.5,737.5,910.84,719.02
2017,6,12,15,30,796.0,133.0,5.9,16.0,697.0,881.09,700.57
2017,6,12,15,45,784.0,128.0,5.95,16.0,653.5,847.36,677.68
2017,6,12,16,0,772.0,123.0,6.0,16.0,610.0,811.08,652.71
2017,6,12,16,15,750.5,119.0,6.0,15.5,562.0,770.11,624.92
2017,6,12,16,30,729.0,115.0,6.0,15.0,514.0,723.34,592.24
2017,6,12,16,45,703.5,109.5,6.0,15.0,464.5,670.8,553.15
2017,6,12,17,0,678.0,104.0,6.0,15.0,415.0,617.81,511.97
2017,6,12,17,15,640.0,98.0,5.9,14.5,364.0,555.89,463.25
2017,6,12,17,30,602.0,92.0,5.8,14.0,313.0,495.34,414.27
2017,6,12,17,45,552.5,84.5,5.75,14.0,263.5,428.46,357.98
2017,6,12,18,0,503.0,77.0,5.7,14.0,214.0,364.92,303.0
2017,6,12,18,15,430.5,67.5,5.5,13.5,167.5,292.53,239.85
2017,6,12,18,30,358.0,58.0,5.3,13.0,121.0,225.05,179.89
2017,6,12,18,45,259.0,44.5,5.1,12.5,83.0,154.93,117.9
2017,6,12,19,0,160.0,31.0,4.9,12.0,45.0,95.86,60.82
2017,6,12,19,15,80.0,15.5,4.65,12.0,22.5,32.06,0.0
2017,6,12,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
