Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,45,8.0,5.0,3.85,10.5,5.0,0.0,0.0
2017,6,13,5,0,16.0,10.0,3.9,11.0,10.0,8.54,0.0
2017,6,13,5,15,115.5,26.0,3.95,11.0,38.5,20.07,7.1
2017,6,13,5,30,215.0,42.0,4.0,11.0,67.0,32.19,22.12
2017,6,13,5,45,311.0,53.5,4.05,11.5,108.5,40.77,30.54
2017,6,13,6,0,407.0,65.0,4.1,12.0,150.0,49.26,38.53
2017,6,13,6,15,470.0,73.0,4.05,12.5,197.0,56.68,45.34
2017,6,13,6,30,533.0,81.0,4.0,13.0,244.0,61.7,49.82
2017,6,13,6,45,584.0,86.5,3.95,13.5,294.5,64.58,52.24
2017,6,13,7,0,635.0,92.0,3.9,14.0,345.0,67.43,54.53
2017,6,13,7,15,668.0,97.0,3.85,14.0,395.5,69.64,56.31
2017,6,13,7,30,701.0,102.0,3.8,14.0,446.0,71.77,57.99
2017,6,13,7,45,730.5,104.5,3.75,14.5,496.0,72.11,57.96
2017,6,13,8,0,760.0,107.0,3.7,15.0,546.0,79.47,64.06
2017,6,13,8,15,779.0,110.0,3.65,15.5,592.5,111.16,67.78
2017,6,13,8,30,798.0,113.0,3.6,16.0,639.0,165.86,97.79
2017,6,13,8,45,816.0,114.0,3.55,16.5,683.0,221.02,139.28
2017,6,13,9,0,834.0,115.0,3.5,17.0,727.0,277.82,187.21
2017,6,13,9,15,845.5,117.5,3.5,17.0,765.5,340.41,242.08
2017,6,13,9,30,857.0,120.0,3.5,17.0,804.0,397.1,292.35
2017,6,13,9,45,868.0,120.0,3.5,17.5,838.0,451.86,339.74
2017,6,13,10,0,879.0,120.0,3.5,18.0,872.0,506.3,385.56
2017,6,13,10,15,885.5,121.5,3.55,18.0,899.0,558.98,429.55
2017,6,13,10,30,892.0,123.0,3.6,18.0,926.0,610.46,471.42
2017,6,13,10,45,717.5,239.0,3.65,18.5,894.5,642.65,494.57
2017,6,13,11,0,543.0,355.0,3.7,19.0,863.0,658.86,504.19
2017,6,13,11,15,726.5,239.5,3.8,19.0,929.0,725.14,556.98
2017,6,13,11,30,910.0,124.0,3.9,19.0,995.0,790.17,608.49
2017,6,13,11,45,912.0,123.5,4.0,19.5,1001.5,827.08,633.24
2017,6,13,12,0,914.0,123.0,4.1,20.0,1008.0,861.32,656.11
2017,6,13,12,15,914.0,123.0,4.3,20.0,1007.0,891.47,677.8
2017,6,13,12,30,914.0,123.0,4.5,20.0,1006.0,918.55,697.73
2017,6,13,12,45,911.5,123.0,4.7,20.0,997.0,940.17,714.23
2017,6,13,13,0,909.0,123.0,4.9,20.0,988.0,958.32,728.46
2017,6,13,13,15,709.0,243.0,5.1,20.0,911.0,923.46,705.6
2017,6,13,13,30,509.0,363.0,5.3,20.0,834.0,857.64,655.28
2017,6,13,13,45,527.5,336.0,5.5,20.0,813.5,858.58,658.99
2017,6,13,14,0,546.0,309.0,5.7,20.0,793.0,856.26,660.06
2017,6,13,14,15,711.0,213.5,5.8,19.5,822.0,928.59,718.59
2017,6,13,14,30,876.0,118.0,5.9,19.0,851.0,968.23,749.48
2017,6,13,14,45,865.5,117.0,6.05,19.0,816.0,952.18,739.91
2017,6,13,15,0,855.0,116.0,6.2,19.0,781.0,932.77,728.21
2017,6,13,15,15,843.5,113.5,6.25,18.5,741.0,907.68,713.25
2017,6,13,15,30,832.0,111.0,6.3,18.0,701.0,889.44,703.25
2017,6,13,15,45,816.5,108.5,6.35,18.0,656.5,854.55,679.53
2017,6,13,16,0,801.0,106.0,6.4,18.0,612.0,817.22,653.86
2017,6,13,16,15,781.5,102.5,6.35,17.5,564.5,773.33,623.83
2017,6,13,16,30,762.0,99.0,6.3,17.0,517.0,727.79,592.09
2017,6,13,16,45,737.5,94.5,6.3,17.0,467.5,676.07,554.08
2017,6,13,17,0,713.0,90.0,6.3,17.0,418.0,626.61,516.44
2017,6,13,17,15,678.5,85.5,6.25,16.5,368.0,567.44,470.25
2017,6,13,17,30,644.0,81.0,6.2,16.0,318.0,509.27,423.5
2017,6,13,17,45,599.5,74.0,6.2,15.5,268.5,444.0,369.53
2017,6,13,18,0,555.0,67.0,6.2,15.0,219.0,381.59,316.17
2017,6,13,18,15,486.0,59.5,6.05,14.5,172.5,310.53,254.02
2017,6,13,18,30,417.0,52.0,5.9,14.0,126.0,245.75,195.97
2017,6,13,18,45,316.0,41.0,5.75,13.5,87.0,173.15,131.53
2017,6,13,19,0,215.0,30.0,5.6,13.0,48.0,111.13,71.14
2017,6,13,19,15,107.5,15.0,5.35,12.5,24.0,38.18,0.0
2017,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,14,4,45,24.5,5.5,3.4,10.5,6.0,0.0,0.0
2017,6,14,5,0,49.0,11.0,3.4,11.0,12.0,9.39,0.0
2017,6,14,5,15,177.0,24.0,3.4,11.5,42.0,18.68,6.17
2017,6,14,5,30,305.0,37.0,3.4,12.0,72.0,30.26,20.37
2017,6,14,5,45,396.0,46.0,3.45,12.5,115.0,36.99,27.09
2017,6,14,6,0,487.0,55.0,3.5,13.0,158.0,43.64,33.37
2017,6,14,6,15,547.0,62.0,3.4,13.5,206.0,48.37,37.75
2017,6,14,6,30,607.0,69.0,3.3,14.0,254.0,53.01,41.89
2017,6,14,6,45,649.5,74.0,3.2,14.5,304.5,55.91,44.33
2017,6,14,7,0,692.0,79.0,3.1,15.0,355.0,58.74,46.65
2017,6,14,7,15,722.5,83.0,3.05,15.5,406.0,66.23,52.98
2017,6,14,7,30,753.0,87.0,3.0,16.0,457.0,68.27,54.47
2017,6,14,7,45,775.5,90.5,2.95,16.5,506.5,69.75,55.45
2017,6,14,8,0,798.0,94.0,2.9,17.0,556.0,71.15,56.36
2017,6,14,8,15,815.5,97.0,2.95,17.0,602.5,103.5,60.51
2017,6,14,8,30,833.0,100.0,3.0,17.0,649.0,160.11,91.33
2017,6,14,8,45,846.5,102.5,3.05,17.5,692.5,224.94,140.43
2017,6,14,9,0,860.0,105.0,3.1,18.0,736.0,282.57,188.97
2017,6,14,9,15,870.5,107.0,3.1,18.5,774.5,339.7,239.01
2017,6,14,9,30,881.0,109.0,3.1,19.0,813.0,396.98,289.03
2017,6,14,9,45,886.5,112.0,3.1,19.5,845.5,452.84,337.0
2017,6,14,10,0,892.0,115.0,3.1,20.0,878.0,507.84,382.84
2017,6,14,10,15,898.0,116.5,3.15,20.0,905.0,560.9,426.67
2017,6,14,10,30,904.0,118.0,3.2,20.0,932.0,612.67,468.32
2017,6,14,10,45,724.5,236.0,3.25,20.5,898.0,643.88,490.48
2017,6,14,11,0,545.0,354.0,3.3,21.0,864.0,658.77,499.01
2017,6,14,11,15,732.5,237.0,3.45,21.0,932.5,726.61,552.55
2017,6,14,11,30,920.0,120.0,3.6,21.0,1001.0,793.63,605.01
2017,6,14,11,45,725.5,251.5,3.75,21.0,949.5,802.08,607.84
2017,6,14,12,0,531.0,383.0,3.9,21.0,898.0,787.09,593.58
2017,6,14,12,15,727.0,251.5,4.1,21.0,954.5,862.7,653.16
2017,6,14,12,30,923.0,120.0,4.3,21.0,1011.0,923.16,697.15
2017,6,14,12,45,923.5,118.5,4.55,21.0,1003.5,946.33,714.45
2017,6,14,13,0,924.0,117.0,4.8,21.0,996.0,966.05,730.1
2017,6,14,13,15,921.0,116.0,4.9,21.0,980.5,979.39,740.33
2017,6,14,13,30,918.0,115.0,5.0,21.0,965.0,988.98,748.15
2017,6,14,13,45,915.0,113.0,5.15,21.0,942.5,993.8,753.22
2017,6,14,14,0,912.0,111.0,5.3,21.0,920.0,994.78,755.79
2017,6,14,14,15,906.0,109.5,5.3,20.5,891.5,989.58,754.6
2017,6,14,14,30,900.0,108.0,5.3,20.0,863.0,980.64,750.96
2017,6,14,14,45,747.5,174.0,5.35,20.0,783.0,918.19,708.59
2017,6,14,15,0,595.0,240.0,5.4,20.0,703.0,835.01,649.1
2017,6,14,15,15,570.5,231.5,5.35,19.5,657.0,790.05,619.0
2017,6,14,15,30,546.0,223.0,5.3,19.0,611.0,749.09,591.06
2017,6,14,15,45,694.0,157.5,5.3,19.0,618.5,805.85,636.84
2017,6,14,16,0,842.0,92.0,5.3,19.0,626.0,827.84,654.42
2017,6,14,16,15,824.0,89.5,5.25,18.5,578.0,793.36,631.72
2017,6,14,16,30,806.0,87.0,5.2,18.0,530.0,748.82,601.48
2017,6,14,16,45,782.5,83.5,5.2,18.0,480.0,697.47,564.67
2017,6,14,17,0,759.0,80.0,5.2,18.0,430.0,645.3,526.49
2017,6,14,17,15,726.5,75.5,5.2,17.5,379.0,585.55,480.86
2017,6,14,17,30,694.0,71.0,5.2,17.0,328.0,526.47,434.25
2017,6,14,17,45,647.0,66.5,5.2,16.5,277.0,462.62,382.02
2017,6,14,18,0,600.0,62.0,5.2,16.0,226.0,399.56,328.66
2017,6,14,18,15,533.0,55.0,5.15,15.5,178.5,327.77,266.46
2017,6,14,18,30,466.0,48.0,5.1,15.0,131.0,262.05,207.86
2017,6,14,18,45,358.0,38.5,5.05,14.5,90.5,185.85,140.61
2017,6,14,19,0,250.0,29.0,5.0,14.0,50.0,121.72,78.44
2017,6,14,19,15,125.0,14.5,4.95,13.5,25.0,52.39,0.0
2017,6,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,45,20.5,5.5,4.15,11.5,6.0,0.0,0.0
2017,6,15,5,0,41.0,11.0,4.2,12.0,12.0,9.39,0.0
2017,6,15,5,15,160.5,24.5,4.25,12.0,41.0,19.02,6.3
2017,6,15,5,30,280.0,38.0,4.3,12.0,70.0,29.41,19.62
2017,6,15,5,45,367.0,48.0,4.4,12.5,111.5,38.58,28.48
2017,6,15,6,0,454.0,58.0,4.5,13.0,153.0,45.94,35.4
2017,6,15,6,15,514.0,65.5,4.45,13.0,200.5,50.92,40.1
2017,6,15,6,30,574.0,73.0,4.4,13.0,248.0,55.81,44.55
2017,6,15,6,45,616.5,78.5,4.4,13.5,297.5,58.91,47.19
2017,6,15,7,0,659.0,84.0,4.4,14.0,347.0,61.93,49.66
2017,6,15,7,15,689.5,88.5,4.4,14.0,396.5,64.02,51.35
2017,6,15,7,30,720.0,93.0,4.4,14.0,446.0,66.03,52.94
2017,6,15,7,45,743.5,96.5,4.45,14.5,494.5,73.53,59.22
2017,6,15,8,0,767.0,100.0,4.5,15.0,543.0,74.75,59.96
2017,6,15,8,15,784.5,103.0,4.5,15.0,588.5,105.22,63.54
2017,6,15,8,30,802.0,106.0,4.5,15.0,634.0,159.97,93.47
2017,6,15,8,45,815.5,108.5,4.55,15.5,676.0,215.52,135.61
2017,6,15,9,0,829.0,111.0,4.6,16.0,718.0,272.19,183.99
2017,6,15,9,15,839.0,113.0,4.45,16.0,755.5,333.83,238.55
2017,6,15,9,30,849.0,115.0,4.3,16.0,793.0,389.18,288.16
2017,6,15,9,45,846.0,123.0,4.2,16.5,822.0,443.4,335.61
2017,6,15,10,0,843.0,131.0,4.1,17.0,851.0,495.94,380.25
2017,6,15,10,15,849.0,132.0,3.95,17.0,877.0,546.23,422.38
2017,6,15,10,30,855.0,133.0,3.8,17.0,903.0,595.32,462.31
2017,6,15,10,45,667.0,256.0,3.7,17.5,865.0,623.2,481.9
2017,6,15,11,0,479.0,379.0,3.6,18.0,827.0,633.63,486.66
2017,6,15,11,15,673.0,257.5,3.6,18.0,897.0,700.45,539.96
2017,6,15,11,30,867.0,136.0,3.6,18.0,967.0,766.18,592.34
2017,6,15,11,45,869.5,135.0,3.6,18.5,973.0,801.71,616.05
2017,6,15,12,0,872.0,134.0,3.6,19.0,979.0,834.74,637.76
2017,6,15,12,15,871.0,134.0,3.7,19.0,977.0,863.01,657.76
2017,6,15,12,30,870.0,134.0,3.8,19.0,975.0,888.33,675.76
2017,6,15,12,45,885.5,121.5,3.9,19.5,971.0,914.33,692.98
2017,6,15,13,0,901.0,109.0,4.0,20.0,967.0,937.04,707.9
2017,6,15,13,15,897.5,108.5,4.15,20.0,951.5,949.91,717.8
2017,6,15,13,30,894.0,108.0,4.3,20.0,936.0,959.13,725.37
2017,6,15,13,45,697.5,223.5,4.45,20.5,860.0,915.58,695.44
2017,6,15,14,0,501.0,339.0,4.6,21.0,784.0,841.53,639.04
2017,6,15,14,15,687.5,220.0,4.75,21.0,809.0,912.01,696.19
2017,6,15,14,30,874.0,101.0,4.9,21.0,834.0,948.37,723.15
2017,6,15,14,45,867.5,98.5,5.05,21.0,800.0,934.39,715.39
2017,6,15,15,0,861.0,96.0,5.2,21.0,766.0,916.94,705.5
2017,6,15,15,15,850.0,94.0,5.25,20.5,727.0,892.58,691.41
2017,6,15,15,30,839.0,92.0,5.3,20.0,688.0,865.21,675.08
2017,6,15,15,45,827.0,89.0,5.4,20.0,645.0,833.04,654.08
2017,6,15,16,0,815.0,86.0,5.5,20.0,602.0,798.3,631.0
2017,6,15,16,15,797.0,83.5,5.5,19.5,556.0,764.4,609.02
2017,6,15,16,30,779.0,81.0,5.5,19.0,510.0,720.84,579.44
2017,6,15,16,45,758.0,77.0,5.5,19.0,462.0,671.83,544.11
2017,6,15,17,0,737.0,73.0,5.5,19.0,414.0,621.93,507.48
2017,6,15,17,15,706.0,69.0,5.45,18.5,364.5,564.81,463.63
2017,6,15,17,30,675.0,65.0,5.4,18.0,315.0,508.33,418.82
2017,6,15,17,45,634.5,60.0,5.35,17.5,267.0,446.31,368.01
2017,6,15,18,0,594.0,55.0,5.3,17.0,219.0,388.54,318.89
2017,6,15,18,15,532.0,49.0,5.2,16.5,173.5,320.73,259.98
2017,6,15,18,30,470.0,43.0,5.1,16.0,128.0,258.52,204.34
2017,6,15,18,45,376.0,34.0,5.0,16.0,89.0,187.71,141.18
2017,6,15,19,0,282.0,25.0,4.9,16.0,50.0,127.52,81.97
2017,6,15,19,15,141.0,12.5,4.8,15.5,25.0,54.21,0.0
2017,6,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,16,4,45,47.5,5.0,3.85,13.5,6.0,0.0,0.0
2017,6,16,5,0,95.0,10.0,4.0,14.0,12.0,8.54,0.0
2017,6,16,5,15,222.5,20.5,3.85,14.0,41.5,16.68,4.68
2017,6,16,5,30,350.0,31.0,3.7,14.0,71.0,25.18,15.84
2017,6,16,5,45,432.5,38.0,3.55,14.5,112.5,30.46,21.13
2017,6,16,6,0,515.0,45.0,3.4,15.0,154.0,35.72,26.08
2017,6,16,6,15,569.5,50.5,3.35,15.5,200.5,39.58,29.64
2017,6,16,6,30,624.0,56.0,3.3,16.0,247.0,47.2,36.4
2017,6,16,6,45,663.0,60.5,3.25,16.5,295.5,50.32,39.04
2017,6,16,7,0,702.0,65.0,3.2,17.0,344.0,53.38,41.56
2017,6,16,7,15,730.0,68.5,3.25,17.5,393.5,55.49,43.18
2017,6,16,7,30,758.0,72.0,3.3,18.0,443.0,57.54,44.72
2017,6,16,7,45,779.0,74.5,3.4,18.5,491.0,58.71,45.48
2017,6,16,8,0,800.0,77.0,3.5,19.0,539.0,69.02,54.09
2017,6,16,8,15,816.5,79.5,3.6,19.5,584.5,99.58,57.42
2017,6,16,8,30,833.0,82.0,3.7,20.0,630.0,154.81,86.3
2017,6,16,8,45,845.5,84.0,3.85,20.5,672.5,210.58,127.67
2017,6,16,9,0,858.0,86.0,4.0,21.0,715.0,267.23,175.22
2017,6,16,9,15,868.0,88.0,4.0,21.0,752.5,323.79,225.1
2017,6,16,9,30,878.0,90.0,4.0,21.0,790.0,380.46,275.21
2017,6,16,9,45,883.5,92.5,4.05,21.5,822.5,435.57,322.85
2017,6,16,10,0,889.0,95.0,4.1,22.0,855.0,489.82,368.47
2017,6,16,10,15,895.0,96.0,4.1,22.0,881.5,542.11,411.91
2017,6,16,10,30,901.0,97.0,4.1,22.0,908.0,593.12,453.18
2017,6,16,10,45,688.5,238.5,4.1,22.5,866.5,622.25,473.45
2017,6,16,11,0,476.0,380.0,4.1,23.0,825.0,631.85,477.44
2017,6,16,11,15,696.5,239.0,4.1,23.0,901.0,701.49,532.6
2017,6,16,11,30,917.0,98.0,4.1,23.0,977.0,771.8,587.23
2017,6,16,11,45,918.5,98.5,4.2,23.0,983.5,809.12,613.19
2017,6,16,12,0,920.0,99.0,4.3,23.0,990.0,843.71,637.36
2017,6,16,12,15,920.0,99.0,4.45,23.0,989.0,873.74,658.55
2017,6,16,12,30,920.0,99.0,4.6,23.0,988.0,900.67,678.05
2017,6,16,12,45,915.0,101.0,4.85,23.0,979.0,921.7,694.29
2017,6,16,13,0,910.0,103.0,5.1,23.0,970.0,939.22,708.24
2017,6,16,13,15,907.5,102.5,5.2,23.0,954.5,953.09,718.78
2017,6,16,13,30,905.0,102.0,5.3,23.0,939.0,963.31,726.94
2017,6,16,13,45,899.5,101.5,5.45,23.0,917.0,966.98,731.06
2017,6,16,14,0,894.0,101.0,5.6,23.0,895.0,966.91,732.74
2017,6,16,14,15,888.0,99.5,5.6,22.5,866.5,961.64,731.44
2017,6,16,14,30,882.0,98.0,5.6,22.0,838.0,952.7,727.71
2017,6,16,14,45,874.0,96.5,5.65,22.0,804.0,938.31,719.12
2017,6,16,15,0,866.0,95.0,5.7,22.0,770.0,920.49,708.2
2017,6,16,15,15,855.0,93.0,5.65,21.5,731.0,896.08,693.45
2017,6,16,15,30,844.0,91.0,5.6,21.0,692.0,868.65,676.5
2017,6,16,15,45,831.0,88.5,5.55,21.0,648.5,836.09,654.45
2017,6,16,16,0,818.0,86.0,5.5,21.0,605.0,801.0,630.47
2017,6,16,16,15,800.0,83.5,5.4,20.5,558.5,767.05,608.14
2017,6,16,16,30,782.0,81.0,5.3,20.0,512.0,723.43,578.32
2017,6,16,16,45,759.5,77.5,5.25,20.0,463.5,673.82,542.62
2017,6,16,17,0,737.0,74.0,5.2,20.0,415.0,623.42,505.75
2017,6,16,17,15,706.0,70.0,5.1,19.5,366.0,566.32,462.11
2017,6,16,17,30,675.0,66.0,5.0,19.0,317.0,509.84,417.57
2017,6,16,17,45,633.0,61.0,4.9,18.5,268.5,448.74,367.79
2017,6,16,18,0,591.0,56.0,4.8,18.0,220.0,388.56,317.11
2017,6,16,18,15,528.0,50.0,4.7,17.5,174.0,320.4,258.4
2017,6,16,18,30,465.0,44.0,4.6,17.0,128.0,257.93,202.99
2017,6,16,18,45,368.0,35.0,4.6,16.5,89.0,186.26,139.92
2017,6,16,19,0,271.0,26.0,4.6,16.0,50.0,125.51,81.31
2017,6,16,19,15,135.5,13.0,4.6,16.0,25.0,53.72,0.0
2017,6,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,4,45,53.0,5.0,3.2,14.0,6.0,0.0,0.0
2017,6,17,5,0,106.0,10.0,3.4,14.0,12.0,8.54,0.0
2017,6,17,5,15,238.0,20.0,3.35,14.5,42.0,16.29,4.33
2017,6,17,5,30,370.0,30.0,3.3,15.0,72.0,24.4,15.09
2017,6,17,5,45,453.5,36.5,3.25,15.5,114.0,29.33,20.05
2017,6,17,6,0,537.0,43.0,3.2,16.0,156.0,34.27,24.7
2017,6,17,6,15,535.5,56.5,3.1,16.0,194.5,43.97,33.47
2017,6,17,6,30,534.0,70.0,3.0,16.0,233.0,53.16,41.68
2017,6,17,6,45,560.0,80.5,2.9,16.5,278.5,59.85,47.45
2017,6,17,7,0,586.0,91.0,2.8,17.0,324.0,66.18,52.79
2017,6,17,7,15,527.5,122.0,2.75,17.5,353.5,85.23,69.09
2017,6,17,7,30,469.0,153.0,2.7,18.0,383.0,102.62,83.68
2017,6,17,7,45,483.0,167.5,2.7,18.5,426.0,109.87,89.4
2017,6,17,8,0,497.0,182.0,2.7,19.0,469.0,116.67,94.69
2017,6,17,8,15,560.0,177.0,2.7,19.5,525.5,134.99,92.11
2017,6,17,8,30,623.0,172.0,2.7,20.0,582.0,176.09,111.73
2017,6,17,8,45,747.0,126.5,2.7,20.5,650.5,214.91,134.92
2017,6,17,9,0,871.0,81.0,2.7,21.0,719.0,265.87,173.05
2017,6,17,9,15,880.5,82.5,2.75,21.5,756.5,322.6,222.45
2017,6,17,9,30,890.0,84.0,2.8,22.0,794.0,379.38,271.81
2017,6,17,9,45,883.5,93.5,2.85,22.5,823.5,435.53,319.87
2017,6,17,10,0,877.0,103.0,2.9,23.0,853.0,489.58,364.76
2017,6,17,10,15,883.0,104.0,2.95,23.0,879.5,541.33,407.2
2017,6,17,10,30,889.0,105.0,3.0,23.0,906.0,591.84,447.55
2017,6,17,10,45,892.5,106.5,3.1,23.5,926.0,639.76,484.17
2017,6,17,11,0,896.0,108.0,3.2,24.0,946.0,685.79,518.42
2017,6,17,11,15,898.5,108.5,3.3,24.0,959.0,728.25,550.38
2017,6,17,11,30,901.0,109.0,3.4,24.0,972.0,768.39,579.58
2017,6,17,11,45,685.0,258.5,3.5,24.5,917.5,774.35,579.03
2017,6,17,12,0,469.0,408.0,3.6,25.0,863.0,755.59,560.36
2017,6,17,12,15,685.5,259.0,3.7,25.0,923.0,832.35,620.1
2017,6,17,12,30,902.0,110.0,3.8,25.0,983.0,894.3,664.54
2017,6,17,12,45,904.0,107.5,3.9,25.0,975.5,917.32,680.36
2017,6,17,13,0,906.0,105.0,4.0,25.0,968.0,937.0,694.26
2017,6,17,13,15,903.5,104.5,4.05,25.0,953.0,950.9,704.13
2017,6,17,13,30,901.0,104.0,4.1,25.0,938.0,961.16,711.7
2017,6,17,13,45,896.0,103.0,4.2,25.0,916.0,964.86,715.3
2017,6,17,14,0,891.0,102.0,4.3,25.0,894.0,964.83,716.55
2017,6,17,14,15,885.0,101.0,4.3,25.0,866.0,960.15,714.27
2017,6,17,14,30,879.0,100.0,4.3,25.0,838.0,951.83,709.7
2017,6,17,14,45,870.5,98.5,4.35,25.0,804.0,937.07,701.13
2017,6,17,15,0,862.0,97.0,4.4,25.0,770.0,918.91,690.34
2017,6,17,15,15,851.0,95.0,4.35,24.5,731.0,894.65,676.26
2017,6,17,15,30,840.0,93.0,4.3,24.0,692.0,867.37,660.05
2017,6,17,15,45,826.0,91.0,4.3,24.0,648.5,834.66,638.88
2017,6,17,16,0,812.0,89.0,4.3,24.0,605.0,799.5,615.86
2017,6,17,16,15,794.0,86.0,4.2,23.5,558.5,765.34,594.16
2017,6,17,16,30,776.0,83.0,4.1,23.0,512.0,721.37,565.01
2017,6,17,16,45,752.0,80.0,4.1,23.0,463.5,671.47,530.3
2017,6,17,17,0,728.0,77.0,4.1,23.0,415.0,620.9,494.37
2017,6,17,17,15,696.0,73.0,3.95,22.0,365.5,563.51,452.33
2017,6,17,17,30,664.0,69.0,3.8,21.0,316.0,508.75,410.8
2017,6,17,17,45,619.5,64.0,3.7,20.5,267.5,445.07,360.04
2017,6,17,18,0,575.0,59.0,3.6,20.0,219.0,384.2,309.79
2017,6,17,18,15,511.0,52.5,3.45,19.5,173.5,315.75,251.83
2017,6,17,18,30,447.0,46.0,3.3,19.0,128.0,253.09,197.2
2017,6,17,18,45,348.5,37.0,3.2,18.5,89.0,181.76,135.4
2017,6,17,19,0,250.0,28.0,3.1,18.0,50.0,121.45,78.56
2017,6,17,19,15,125.0,14.0,3.0,17.5,25.0,52.57,0.0
2017,6,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,18,4,45,54.0,5.0,2.45,17.5,6.0,0.0,0.0
2017,6,18,5,0,108.0,10.0,2.5,18.0,12.0,8.54,0.0
2017,6,18,5,15,239.0,20.0,2.5,18.0,42.0,16.3,4.08
2017,6,18,5,30,370.0,30.0,2.5,18.0,72.0,24.41,14.87
2017,6,18,5,45,450.0,37.5,2.55,18.5,113.5,30.15,20.47
2017,6,18,6,0,530.0,45.0,2.6,19.0,155.0,35.82,25.72
2017,6,18,6,15,584.0,50.0,2.55,19.0,202.0,39.32,28.97
2017,6,18,6,30,638.0,55.0,2.5,19.0,249.0,46.52,35.35
2017,6,18,6,45,673.5,59.5,2.45,19.5,298.0,49.66,37.98
2017,6,18,7,0,709.0,64.0,2.4,20.0,347.0,52.72,40.47
2017,6,18,7,15,737.0,67.5,2.35,20.5,396.0,54.87,42.11
2017,6,18,7,30,765.0,71.0,2.3,21.0,445.0,56.95,43.66
2017,6,18,7,45,785.0,74.0,2.25,21.5,493.0,58.48,44.72
2017,6,18,8,0,805.0,77.0,2.2,22.0,541.0,69.11,53.5
2017,6,18,8,15,821.5,79.5,2.15,22.5,587.0,98.34,56.27
2017,6,18,8,30,838.0,82.0,2.1,23.0,633.0,153.84,84.34
2017,6,18,8,45,849.5,84.5,2.05,23.5,675.0,210.06,125.08
2017,6,18,9,0,861.0,87.0,2.0,24.0,717.0,267.06,171.8
2017,6,18,9,15,870.5,89.0,1.95,24.5,755.0,323.66,220.02
2017,6,18,9,30,880.0,91.0,1.9,25.0,793.0,380.32,268.09
2017,6,18,9,45,889.5,91.0,1.85,25.5,826.0,435.29,313.8
2017,6,18,10,0,899.0,91.0,1.8,26.0,859.0,489.8,357.66
2017,6,18,10,15,904.5,92.0,1.8,26.5,886.0,542.33,398.71
2017,6,18,10,30,910.0,93.0,1.8,27.0,913.0,593.53,437.33
2017,6,18,10,45,913.0,94.5,1.8,27.5,932.5,642.05,472.74
2017,6,18,11,0,916.0,96.0,1.8,28.0,952.0,688.59,505.62
2017,6,18,11,15,918.5,96.5,1.85,28.0,965.5,731.8,536.7
2017,6,18,11,30,921.0,97.0,1.9,28.0,979.0,772.63,564.66
2017,6,18,11,45,920.5,98.5,2.0,28.5,985.0,809.44,588.14
2017,6,18,12,0,920.0,100.0,2.1,29.0,991.0,843.41,609.62
2017,6,18,12,15,919.5,100.0,2.2,29.0,990.0,873.11,629.47
2017,6,18,12,30,919.0,100.0,2.3,29.0,989.0,899.69,647.35
2017,6,18,12,45,907.5,106.5,2.4,29.0,977.5,919.11,660.68
2017,6,18,13,0,896.0,113.0,2.5,29.0,966.0,934.88,671.8
2017,6,18,13,15,892.5,112.5,2.6,28.5,951.0,947.9,682.63
2017,6,18,13,30,889.0,112.0,2.7,28.0,936.0,957.28,691.28
2017,6,18,13,45,882.0,112.5,2.8,28.0,913.0,960.66,694.83
2017,6,18,14,0,875.0,113.0,2.9,28.0,890.0,960.38,696.15
2017,6,18,14,15,868.0,111.5,2.95,27.5,861.5,954.47,694.93
2017,6,18,14,30,861.0,110.0,3.0,27.0,833.0,944.97,691.49
2017,6,18,14,45,850.0,109.5,3.1,27.0,798.5,929.24,683.01
2017,6,18,15,0,839.0,109.0,3.2,27.0,764.0,910.25,672.4
2017,6,18,15,15,827.5,107.0,3.2,26.5,725.0,886.1,659.0
2017,6,18,15,30,816.0,105.0,3.2,26.0,686.0,859.04,643.55
2017,6,18,15,45,799.5,103.0,3.2,26.0,642.5,833.96,628.13
2017,6,18,16,0,783.0,101.0,3.2,26.0,599.0,797.06,604.42
2017,6,18,16,15,764.0,97.5,3.15,25.5,552.5,754.35,577.33
2017,6,18,16,30,745.0,94.0,3.1,25.0,506.0,710.04,548.67
2017,6,18,16,45,718.0,91.0,3.05,24.5,457.5,658.98,514.54
2017,6,18,17,0,691.0,88.0,3.0,24.0,409.0,610.14,480.61
2017,6,18,17,15,658.0,83.0,2.85,23.5,360.0,552.47,438.04
2017,6,18,17,30,625.0,78.0,2.7,23.0,311.0,495.73,394.93
2017,6,18,17,45,576.5,72.5,2.6,22.5,262.5,430.9,344.18
2017,6,18,18,0,528.0,67.0,2.5,22.0,214.0,369.3,294.27
2017,6,18,18,15,463.0,59.0,2.35,21.0,169.0,300.93,237.89
2017,6,18,18,30,398.0,51.0,2.2,20.0,124.0,238.51,184.77
2017,6,18,18,45,301.0,40.5,2.1,19.5,86.0,168.66,125.12
2017,6,18,19,0,204.0,30.0,2.0,19.0,48.0,108.23,69.94
2017,6,18,19,15,102.0,15.0,1.9,18.5,24.0,46.56,0.0
2017,6,18,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,10.5,4.5,1.4,14.5,4.5,0.0,0.0
2017,6,19,5,0,21.0,9.0,1.4,15.0,9.0,7.68,0.0
2017,6,19,5,15,114.5,24.0,1.35,15.0,36.0,18.55,5.42
2017,6,19,5,30,208.0,39.0,1.3,15.0,63.0,29.92,19.78
2017,6,19,5,45,295.0,50.5,1.3,15.5,102.5,38.5,28.07
2017,6,19,6,0,382.0,62.0,1.3,16.0,142.0,46.97,35.9
2017,6,19,6,15,442.5,71.0,1.3,16.5,187.5,54.92,43.07
2017,6,19,6,30,503.0,80.0,1.3,17.0,233.0,60.74,48.18
2017,6,19,6,45,551.5,85.5,1.3,17.5,281.5,63.58,50.52
2017,6,19,7,0,600.0,91.0,1.3,18.0,330.0,66.38,52.74
2017,6,19,7,15,633.0,96.5,1.3,18.5,378.5,68.93,54.67
2017,6,19,7,30,666.0,102.0,1.3,19.0,427.0,71.36,56.46
2017,6,19,7,45,694.0,105.5,1.35,19.5,475.5,72.28,56.93
2017,6,19,8,0,722.0,109.0,1.4,20.0,524.0,73.14,57.36
2017,6,19,8,15,741.0,112.5,1.45,20.0,569.5,106.7,65.66
2017,6,19,8,30,760.0,116.0,1.5,20.0,615.0,159.29,92.82
2017,6,19,8,45,776.5,118.0,1.6,20.5,657.5,212.49,131.32
2017,6,19,9,0,793.0,120.0,1.7,21.0,700.0,267.21,176.12
2017,6,19,9,15,805.0,122.5,1.8,21.0,738.5,322.27,223.57
2017,6,19,9,30,817.0,125.0,1.9,21.0,777.0,377.86,271.58
2017,6,19,9,45,817.5,132.5,2.05,21.5,807.5,432.85,318.08
2017,6,19,10,0,818.0,140.0,2.2,22.0,838.0,486.74,362.42
2017,6,19,10,15,825.0,141.5,2.3,22.0,865.0,538.02,404.14
2017,6,19,10,30,832.0,143.0,2.4,22.0,892.0,586.76,442.97
2017,6,19,10,45,837.5,144.0,2.5,22.5,912.5,633.22,478.3
2017,6,19,11,0,843.0,145.0,2.6,23.0,933.0,678.12,511.57
2017,6,19,11,15,846.5,145.5,2.7,23.0,947.0,719.5,542.61
2017,6,19,11,30,850.0,146.0,2.8,23.0,961.0,758.82,571.67
2017,6,19,11,45,852.5,146.0,2.9,23.0,968.0,794.77,597.23
2017,6,19,12,0,855.0,146.0,3.0,23.0,975.0,828.34,620.46
2017,6,19,12,15,855.5,146.0,3.1,23.0,974.5,857.69,640.8
2017,6,19,12,30,856.0,146.0,3.2,23.0,974.0,884.27,659.29
2017,6,19,12,45,654.0,272.0,3.35,23.0,901.5,861.85,642.8
2017,6,19,13,0,452.0,398.0,3.5,23.0,829.0,809.25,602.41
2017,6,19,13,15,644.0,274.0,3.55,23.0,877.0,889.03,663.89
2017,6,19,13,30,836.0,150.0,3.6,23.0,925.0,942.36,702.09
2017,6,19,13,45,656.5,249.0,3.7,23.0,848.5,900.05,673.32
2017,6,19,14,0,477.0,348.0,3.8,23.0,772.0,826.38,619.15
2017,6,19,14,15,646.0,245.0,3.8,22.5,799.5,896.03,674.78
2017,6,19,14,30,815.0,142.0,3.8,22.0,827.0,945.92,711.63
2017,6,19,14,45,671.5,204.0,3.85,22.0,753.0,877.17,665.41
2017,6,19,15,0,528.0,266.0,3.9,22.0,679.0,793.22,605.26
2017,6,19,15,15,651.5,197.5,3.85,21.5,680.5,836.98,642.18
2017,6,19,15,30,775.0,129.0,3.8,21.0,682.0,858.29,659.31
2017,6,19,15,45,761.5,124.5,3.8,21.0,639.5,824.61,636.96
2017,6,19,16,0,748.0,120.0,3.8,21.0,597.0,788.53,613.1
2017,6,19,16,15,568.5,161.5,3.75,20.5,508.0,668.32,526.88
2017,6,19,16,30,389.0,203.0,3.7,20.0,419.0,544.26,432.94
2017,6,19,16,45,523.5,152.0,3.7,20.0,413.5,576.13,461.5
2017,6,19,17,0,658.0,101.0,3.7,20.0,408.0,602.24,484.03
2017,6,19,17,15,623.0,95.5,3.7,19.5,358.5,543.94,439.94
2017,6,19,17,30,588.0,90.0,3.7,19.0,309.0,486.76,395.75
2017,6,19,17,45,541.0,82.5,3.75,19.0,261.0,422.09,343.51
2017,6,19,18,0,494.0,75.0,3.8,19.0,213.0,360.55,292.22
2017,6,19,18,15,428.5,65.5,3.7,18.5,168.0,291.89,234.17
2017,6,19,18,30,363.0,56.0,3.6,18.0,123.0,226.25,177.46
2017,6,19,18,45,271.0,43.5,3.5,17.5,85.0,158.94,119.26
2017,6,19,19,0,179.0,31.0,3.4,17.0,47.0,102.13,66.99
2017,6,19,19,15,89.5,15.5,3.25,16.5,23.5,44.33,0.0
2017,6,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,20,4,45,15.0,4.0,2.25,13.5,4.5,0.0,0.0
2017,6,20,5,0,30.0,8.0,2.4,14.0,9.0,6.83,0.0
2017,6,20,5,15,130.0,23.0,2.4,14.0,37.0,17.82,4.83
2017,6,20,5,30,230.0,38.0,2.4,14.0,65.0,29.25,19.26
2017,6,20,5,45,317.0,50.0,2.4,14.5,105.5,38.24,27.93
2017,6,20,6,0,404.0,62.0,2.4,15.0,146.0,49.1,37.9
2017,6,20,6,15,464.5,71.0,2.35,15.0,192.5,55.11,43.49
2017,6,20,6,30,525.0,80.0,2.3,15.0,239.0,60.96,48.77
2017,6,20,6,45,571.0,86.5,2.3,15.5,288.0,64.56,51.81
2017,6,20,7,0,617.0,93.0,2.3,16.0,337.0,68.07,54.66
2017,6,20,7,15,649.5,98.5,2.25,16.5,387.0,70.58,56.57
2017,6,20,7,30,682.0,104.0,2.2,17.0,437.0,72.97,58.34
2017,6,20,7,45,707.5,108.0,2.15,17.5,485.5,74.15,59.03
2017,6,20,8,0,733.0,112.0,2.1,18.0,534.0,75.23,59.64
2017,6,20,8,15,752.5,116.0,2.05,18.5,580.5,108.98,68.06
2017,6,20,8,30,772.0,120.0,2.0,19.0,627.0,162.68,95.63
2017,6,20,8,45,787.5,122.5,1.95,19.5,669.5,216.81,134.9
2017,6,20,9,0,803.0,125.0,1.9,20.0,712.0,272.35,180.47
2017,6,20,9,15,815.0,127.5,1.9,20.0,750.5,328.06,228.53
2017,6,20,9,30,827.0,130.0,1.9,20.0,789.0,384.29,277.08
2017,6,20,9,45,850.0,124.0,1.9,20.5,826.0,441.93,325.09
2017,6,20,10,0,873.0,118.0,1.9,21.0,863.0,496.62,369.69
2017,6,20,10,15,879.5,119.5,1.95,21.5,890.5,549.03,411.5
2017,6,20,10,30,886.0,121.0,2.0,22.0,918.0,600.26,451.07
2017,6,20,10,45,890.5,121.5,2.05,22.5,938.5,648.12,487.02
2017,6,20,11,0,895.0,122.0,2.1,23.0,959.0,694.18,520.64
2017,6,20,11,15,720.0,245.5,2.2,23.0,925.5,720.85,537.57
2017,6,20,11,30,545.0,369.0,2.3,23.0,892.0,728.83,540.63
2017,6,20,11,45,571.0,347.0,2.4,23.0,897.5,759.45,563.59
2017,6,20,12,0,597.0,325.0,2.5,23.0,903.0,785.54,583.24
2017,6,20,12,15,750.0,224.5,2.65,23.0,950.0,855.18,635.75
2017,6,20,12,30,903.0,124.0,2.8,23.0,997.0,906.13,671.3
2017,6,20,12,45,702.5,255.5,2.95,23.0,931.5,890.28,660.3
2017,6,20,13,0,502.0,387.0,3.1,23.0,866.0,845.03,625.51
2017,6,20,13,15,696.0,256.0,3.25,23.0,908.0,920.82,684.39
2017,6,20,13,30,890.0,125.0,3.4,23.0,950.0,970.14,719.13
2017,6,20,13,45,886.0,123.5,3.6,23.0,928.0,974.78,723.82
2017,6,20,14,0,882.0,122.0,3.8,23.0,906.0,975.71,726.46
2017,6,20,14,15,875.5,120.5,3.95,22.5,877.5,970.55,726.2
2017,6,20,14,30,869.0,119.0,4.1,22.0,849.0,961.75,723.57
2017,6,20,14,45,724.5,183.5,4.3,22.0,775.5,906.15,687.63
2017,6,20,15,0,580.0,248.0,4.5,22.0,702.0,823.42,630.31
2017,6,20,15,15,704.5,179.0,4.6,21.5,702.0,866.7,666.69
2017,6,20,15,30,829.0,110.0,4.7,21.0,702.0,886.27,683.74
2017,6,20,15,45,815.0,107.0,4.8,20.5,658.5,852.53,663.21
2017,6,20,16,0,801.0,104.0,4.9,20.0,615.0,816.29,640.85
2017,6,20,16,15,782.0,100.5,4.95,19.5,568.0,773.11,612.69
2017,6,20,16,30,763.0,97.0,5.0,19.0,521.0,728.24,582.75
2017,6,20,16,45,739.0,93.0,5.1,19.0,471.5,677.67,546.96
2017,6,20,17,0,715.0,89.0,5.2,19.0,422.0,629.11,511.38
2017,6,20,17,15,682.0,84.0,5.2,18.5,372.0,570.42,466.69
2017,6,20,17,30,649.0,79.0,5.2,18.0,322.0,512.6,421.27
2017,6,20,17,45,603.5,73.0,5.25,17.5,273.0,447.73,368.69
2017,6,20,18,0,558.0,67.0,5.3,17.0,224.0,385.74,316.64
2017,6,20,18,15,493.0,59.5,5.2,16.5,177.5,316.27,256.74
2017,6,20,18,30,428.0,52.0,5.1,16.0,131.0,252.64,200.38
2017,6,20,18,45,330.0,41.5,5.1,15.5,91.5,180.57,137.08
2017,6,20,19,0,232.0,31.0,5.1,15.0,52.0,118.17,78.76
2017,6,20,19,15,116.0,15.5,5.0,14.5,26.0,50.92,0.0
2017,6,20,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2017,6,21,5,0,0.0,10.0,2.4,13.0,10.0,8.54,0.0
2017,6,21,5,15,141.5,23.0,2.2,13.5,39.0,17.85,4.64
2017,6,21,5,30,283.0,36.0,2.0,14.0,68.0,29.4,19.37
2017,6,21,5,45,371.0,46.0,1.85,14.5,109.5,36.97,26.82
2017,6,21,6,0,459.0,56.0,1.7,15.0,151.0,44.4,33.76
2017,6,21,6,15,518.5,63.0,1.55,15.0,198.0,49.05,38.13
2017,6,21,6,30,578.0,70.0,1.4,15.0,245.0,53.62,42.28
2017,6,21,6,45,619.0,76.0,1.25,15.5,294.5,57.17,45.29
2017,6,21,7,0,660.0,82.0,1.1,16.0,344.0,60.61,48.11
2017,6,21,7,15,691.5,87.0,1.05,16.5,394.0,63.11,50.05
2017,6,21,7,30,723.0,92.0,1.0,17.0,444.0,71.64,57.18
2017,6,21,7,45,746.0,96.0,1.0,17.5,492.5,73.32,58.3
2017,6,21,8,0,769.0,100.0,1.0,18.0,541.0,74.89,59.33
2017,6,21,8,15,787.0,103.0,1.1,18.5,588.0,100.92,61.07
2017,6,21,8,30,805.0,106.0,1.2,19.0,635.0,155.76,88.71
2017,6,21,8,45,819.0,109.0,1.3,19.5,678.0,211.86,129.33
2017,6,21,9,0,833.0,112.0,1.4,20.0,721.0,269.16,176.37
2017,6,21,9,15,546.0,240.5,1.45,20.0,648.5,325.51,233.65
2017,6,21,9,30,259.0,369.0,1.5,20.0,576.0,355.2,265.81
2017,6,21,9,45,260.5,382.5,1.55,20.5,598.0,387.08,290.56
2017,6,21,10,0,262.0,396.0,1.6,21.0,620.0,419.02,314.87
2017,6,21,10,15,564.0,265.5,1.6,21.5,767.0,495.52,371.54
2017,6,21,10,30,866.0,135.0,1.6,22.0,914.0,598.76,448.15
2017,6,21,10,45,870.5,136.5,1.65,22.5,935.0,646.59,483.3
2017,6,21,11,0,875.0,138.0,1.7,23.0,956.0,692.71,516.62
2017,6,21,11,15,878.0,138.5,1.75,23.0,969.5,735.11,547.57
2017,6,21,11,30,881.0,139.0,1.8,23.0,983.0,775.31,576.42
2017,6,21,11,45,882.5,139.5,1.85,23.0,989.5,812.02,601.39
2017,6,21,12,0,884.0,140.0,1.9,23.0,996.0,846.18,624.18
2017,6,21,12,15,883.5,140.0,2.0,23.0,995.0,875.57,644.26
2017,6,21,12,30,883.0,140.0,2.1,23.0,994.0,902.02,662.45
2017,6,21,12,45,885.0,136.5,2.25,23.5,986.5,924.58,677.33
2017,6,21,13,0,887.0,133.0,2.4,24.0,979.0,943.85,690.08
2017,6,21,13,15,883.5,132.5,2.55,24.0,963.5,957.26,700.43
2017,6,21,13,30,880.0,132.0,2.7,24.0,948.0,967.07,708.56
2017,6,21,13,45,873.5,131.5,2.85,24.0,925.0,970.39,712.55
2017,6,21,14,0,867.0,131.0,3.0,24.0,902.0,970.04,714.25
2017,6,21,14,15,859.5,129.5,3.1,23.5,873.0,964.12,713.37
2017,6,21,14,30,852.0,128.0,3.2,23.0,844.0,954.62,710.21
2017,6,21,14,45,719.5,187.0,3.35,23.0,774.5,905.17,679.05
2017,6,21,15,0,587.0,246.0,3.5,23.0,705.0,833.2,630.01
2017,6,21,15,15,694.5,183.5,3.45,22.5,699.5,862.39,655.05
2017,6,21,15,30,802.0,121.0,3.4,22.0,694.0,874.39,665.6
2017,6,21,15,45,784.0,118.5,3.4,22.0,649.5,838.38,642.01
2017,6,21,16,0,766.0,116.0,3.4,22.0,605.0,800.12,616.98
2017,6,21,16,15,745.0,112.5,3.3,21.5,558.0,756.35,588.41
2017,6,21,16,30,724.0,109.0,3.2,21.0,511.0,714.78,561.02
2017,6,21,16,45,696.5,104.5,3.1,21.0,461.5,662.39,524.15
2017,6,21,17,0,669.0,100.0,3.0,21.0,412.0,609.71,485.28
2017,6,21,17,15,633.0,94.5,2.85,20.5,362.5,550.3,440.98
2017,6,21,17,30,597.0,89.0,2.7,20.0,313.0,492.09,396.31
2017,6,21,17,45,549.0,82.0,2.6,19.5,264.0,426.95,344.87
2017,6,21,18,0,501.0,75.0,2.5,19.0,215.0,365.01,294.29
2017,6,21,18,15,434.0,66.0,2.4,18.5,170.0,295.71,236.29
2017,6,21,18,30,367.0,57.0,2.3,18.0,125.0,229.66,179.69
2017,6,21,18,45,272.5,44.5,2.2,17.5,87.0,161.1,120.86
2017,6,21,19,0,178.0,32.0,2.1,17.0,49.0,103.33,68.35
2017,6,21,19,15,89.0,16.0,2.05,16.5,24.5,45.14,0.0
2017,6,21,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,4,45,11.0,4.0,1.2,16.5,4.0,0.0,0.0
2017,6,22,5,0,22.0,8.0,1.3,17.0,8.0,6.83,0.0
2017,6,22,5,15,118.0,23.0,1.35,17.0,35.0,17.8,4.23
2017,6,22,5,30,214.0,38.0,1.4,17.0,62.0,29.21,18.92
2017,6,22,5,45,298.5,50.0,1.5,17.5,101.5,38.16,27.49
2017,6,22,6,0,383.0,62.0,1.6,18.0,141.0,46.99,35.59
2017,6,22,6,15,444.5,70.5,1.65,18.5,186.5,54.61,42.43
2017,6,22,6,30,506.0,79.0,1.7,19.0,232.0,60.05,47.18
2017,6,22,6,45,552.5,85.5,1.8,19.5,280.5,63.67,50.19
2017,6,22,7,0,599.0,92.0,1.9,20.0,329.0,67.18,53.01
2017,6,22,7,15,632.5,97.5,1.85,20.5,378.0,69.71,54.91
2017,6,22,7,30,666.0,103.0,1.8,21.0,427.0,72.12,56.67
2017,6,22,7,45,692.5,107.5,1.8,21.5,475.5,73.64,57.64
2017,6,22,8,0,719.0,112.0,1.8,22.0,524.0,75.06,58.52
2017,6,22,8,15,738.5,115.5,1.8,22.5,570.0,106.56,65.99
2017,6,22,8,30,758.0,119.0,1.8,23.0,616.0,159.02,91.96
2017,6,22,8,45,773.0,122.5,1.85,23.5,658.5,212.9,130.32
2017,6,22,9,0,788.0,126.0,1.9,24.0,701.0,268.17,174.92
2017,6,22,9,15,800.0,128.5,1.95,24.5,739.0,323.01,221.13
2017,6,22,9,30,812.0,131.0,2.0,25.0,777.0,378.4,267.75
2017,6,22,9,45,819.0,134.5,2.15,25.5,809.5,432.83,313.08
2017,6,22,10,0,826.0,138.0,2.3,26.0,842.0,486.8,356.85
2017,6,22,10,15,833.0,139.5,2.4,26.0,869.0,538.49,398.35
2017,6,22,10,30,840.0,141.0,2.5,26.0,896.0,587.91,437.18
2017,6,22,10,45,844.0,142.5,2.6,26.5,916.5,634.27,471.95
2017,6,22,11,0,848.0,144.0,2.7,27.0,937.0,678.92,504.57
2017,6,22,11,15,851.5,145.0,2.8,27.0,950.5,720.99,535.65
2017,6,22,11,30,855.0,146.0,2.9,27.0,964.0,760.99,564.75
2017,6,22,11,45,857.0,146.0,3.05,27.0,971.0,796.85,590.17
2017,6,22,12,0,859.0,146.0,3.2,27.0,978.0,830.28,613.24
2017,6,22,12,15,859.0,146.0,3.25,26.5,977.5,859.46,634.14
2017,6,22,12,30,859.0,146.0,3.3,26.0,977.0,885.82,653.24
2017,6,22,12,45,863.0,142.0,3.4,26.0,971.0,909.36,669.55
2017,6,22,13,0,867.0,138.0,3.5,26.0,965.0,929.76,683.84
2017,6,22,13,15,672.5,257.0,3.5,25.5,892.0,899.49,664.05
2017,6,22,13,30,478.0,376.0,3.5,25.0,819.0,838.11,618.99
2017,6,22,13,45,666.0,254.0,3.5,25.0,855.5,913.48,676.72
2017,6,22,14,0,854.0,132.0,3.5,25.0,892.0,958.55,707.93
2017,6,22,14,15,847.0,130.5,3.4,24.5,864.0,953.17,705.56
2017,6,22,14,30,840.0,129.0,3.3,24.0,836.0,944.26,701.32
2017,6,22,14,45,694.0,195.0,3.25,24.0,763.0,889.47,665.21
2017,6,22,15,0,548.0,261.0,3.2,24.0,690.0,807.08,607.2
2017,6,22,15,15,674.0,190.0,3.15,23.5,690.5,850.48,642.77
2017,6,22,15,30,800.0,119.0,3.1,23.0,691.0,870.68,658.73
2017,6,22,15,45,786.0,115.5,3.05,22.5,648.0,837.17,637.91
2017,6,22,16,0,772.0,112.0,3.0,22.0,605.0,801.22,615.59
2017,6,22,16,15,752.5,108.5,2.95,21.5,558.5,758.55,588.2
2017,6,22,16,30,733.0,105.0,2.9,21.0,512.0,714.27,559.23
2017,6,22,16,45,709.0,100.0,2.85,20.5,463.5,666.97,527.48
2017,6,22,17,0,685.0,95.0,2.8,20.0,415.0,615.77,491.19
2017,6,22,17,15,651.0,89.5,2.75,19.5,365.5,557.08,447.75
2017,6,22,17,30,617.0,84.0,2.7,19.0,316.0,499.39,403.68
2017,6,22,17,45,573.5,77.0,2.65,19.0,267.5,435.97,352.87
2017,6,22,18,0,530.0,70.0,2.6,19.0,219.0,375.3,302.68
2017,6,22,18,15,465.0,62.0,2.5,18.5,173.5,306.6,245.05
2017,6,22,18,30,400.0,54.0,2.4,18.0,128.0,243.76,190.8
2017,6,22,18,45,308.5,42.5,2.35,17.5,89.5,171.85,128.97
2017,6,22,19,0,217.0,31.0,2.3,17.0,51.0,113.98,75.67
2017,6,22,19,15,108.5,15.5,2.3,16.5,25.5,49.41,0.0
2017,6,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
