Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,19.0,4.0,2.75,14.0,4.5,0.0,0.0
2017,6,23,5,0,38.0,8.0,2.8,14.0,9.0,6.83,0.0
2017,6,23,5,15,150.5,22.0,2.75,14.5,37.0,17.11,3.64
2017,6,23,5,30,263.0,36.0,2.7,15.0,65.0,27.87,17.91
2017,6,23,5,45,349.5,46.5,2.7,15.5,106.0,37.36,27.0
2017,6,23,6,0,436.0,57.0,2.7,16.0,147.0,45.15,34.25
2017,6,23,6,15,496.0,65.0,2.65,16.0,193.5,50.54,39.27
2017,6,23,6,30,556.0,73.0,2.6,16.0,240.0,55.8,44.01
2017,6,23,6,45,598.5,79.0,2.55,16.5,289.0,59.25,46.93
2017,6,23,7,0,641.0,85.0,2.5,17.0,338.0,62.6,49.66
2017,6,23,7,15,672.5,90.0,2.45,17.5,387.5,64.99,51.49
2017,6,23,7,30,704.0,95.0,2.4,18.0,437.0,67.29,53.19
2017,6,23,7,45,727.5,99.0,2.35,18.5,485.5,75.25,59.76
2017,6,23,8,0,751.0,103.0,2.3,19.0,534.0,76.73,60.69
2017,6,23,8,15,769.5,106.5,2.25,19.0,580.0,101.04,62.22
2017,6,23,8,30,788.0,110.0,2.2,19.0,626.0,155.23,89.4
2017,6,23,8,45,802.5,112.5,2.2,19.5,668.5,210.06,129.02
2017,6,23,9,0,817.0,115.0,2.2,20.0,711.0,266.17,175.19
2017,6,23,9,15,828.0,117.5,2.2,20.0,749.0,322.32,223.88
2017,6,23,9,30,839.0,120.0,2.2,20.0,787.0,383.22,276.3
2017,6,23,9,45,843.0,124.5,2.2,20.5,819.0,437.38,322.27
2017,6,23,10,0,847.0,129.0,2.2,21.0,851.0,490.62,366.16
2017,6,23,10,15,653.5,242.5,2.2,21.0,810.5,523.17,393.79
2017,6,23,10,30,460.0,356.0,2.2,21.0,770.0,540.55,407.48
2017,6,23,10,45,665.5,244.5,2.2,21.5,858.5,608.78,459.44
2017,6,23,11,0,871.0,133.0,2.2,22.0,947.0,685.19,516.88
2017,6,23,11,15,688.5,260.5,2.2,22.0,909.5,709.31,531.18
2017,6,23,11,30,506.0,388.0,2.2,22.0,872.0,713.88,531.14
2017,6,23,11,45,694.0,261.0,2.2,22.0,930.0,780.63,582.13
2017,6,23,12,0,882.0,134.0,2.2,22.0,988.0,838.89,624.64
2017,6,23,12,15,613.5,289.5,2.25,22.0,883.5,795.15,591.17
2017,6,23,12,30,345.0,445.0,2.3,22.0,779.0,714.76,530.28
2017,6,23,12,45,362.0,425.0,2.35,22.0,772.5,726.98,540.68
2017,6,23,13,0,379.0,405.0,2.4,22.0,766.0,737.44,549.19
2017,6,23,13,15,419.5,391.0,2.45,22.0,785.0,785.66,583.68
2017,6,23,13,30,460.0,377.0,2.5,22.0,804.0,821.97,609.81
2017,6,23,13,45,660.0,254.5,2.55,22.0,850.5,908.21,674.52
2017,6,23,14,0,860.0,132.0,2.6,22.0,897.0,964.32,713.19
2017,6,23,14,15,853.0,130.5,2.6,21.5,869.0,958.99,711.36
2017,6,23,14,30,846.0,129.0,2.6,21.0,841.0,950.11,707.86
2017,6,23,14,45,506.5,249.0,2.65,21.0,670.5,760.0,576.57
2017,6,23,15,0,167.0,369.0,2.7,21.0,500.0,526.17,402.63
2017,6,23,15,15,166.0,350.5,2.65,20.5,475.0,506.23,390.85
2017,6,23,15,30,165.0,332.0,2.6,20.0,450.0,485.37,377.07
2017,6,23,15,45,284.0,287.0,2.6,20.0,475.0,558.03,435.31
2017,6,23,16,0,403.0,242.0,2.6,20.0,500.0,622.13,485.82
2017,6,23,16,15,395.0,223.0,2.5,19.5,460.0,583.99,459.06
2017,6,23,16,30,387.0,204.0,2.4,19.0,420.0,544.62,431.6
2017,6,23,16,45,531.5,152.0,2.3,19.0,418.0,583.4,464.44
2017,6,23,17,0,676.0,100.0,2.2,19.0,416.0,615.6,490.73
2017,6,23,17,15,431.5,123.5,2.15,18.5,316.5,441.1,356.05
2017,6,23,17,30,187.0,147.0,2.1,18.0,217.0,270.14,219.32
2017,6,23,17,45,352.0,110.5,2.1,18.0,218.5,340.03,276.98
2017,6,23,18,0,517.0,74.0,2.1,18.0,220.0,373.21,301.76
2017,6,23,18,15,453.0,65.0,2.0,17.5,174.0,304.45,243.74
2017,6,23,18,30,389.0,56.0,1.9,17.0,128.0,241.49,189.49
2017,6,23,18,45,299.0,43.5,1.85,16.5,89.5,169.91,127.97
2017,6,23,19,0,209.0,31.0,1.8,16.0,51.0,111.73,74.61
2017,6,23,19,15,104.5,15.5,1.75,15.5,25.5,48.59,0.0
2017,6,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,4,45,14.0,3.5,2.15,13.5,3.5,0.0,0.0
2017,6,24,5,0,28.0,7.0,2.2,14.0,7.0,5.97,0.0
2017,6,24,5,15,115.0,22.0,2.2,14.0,33.5,17.04,3.3
2017,6,24,5,30,202.0,37.0,2.2,14.0,60.0,28.42,18.44
2017,6,24,5,45,274.5,51.0,2.2,14.5,98.0,38.8,28.38
2017,6,24,6,0,347.0,65.0,2.2,15.0,136.0,48.96,37.75
2017,6,24,6,15,405.0,76.0,2.2,15.0,181.0,56.65,44.85
2017,6,24,6,30,463.0,87.0,2.2,15.0,226.0,64.16,51.6
2017,6,24,6,45,263.5,120.0,2.2,15.5,202.5,86.93,71.51
2017,6,24,7,0,64.0,153.0,2.2,16.0,179.0,113.05,93.94
2017,6,24,7,15,85.0,177.5,2.2,16.0,216.5,129.34,107.69
2017,6,24,7,30,106.0,202.0,2.2,16.0,254.0,139.28,115.84
2017,6,24,7,45,125.0,226.0,2.25,16.5,293.0,153.28,127.14
2017,6,24,8,0,144.0,250.0,2.3,17.0,332.0,166.79,137.86
2017,6,24,8,15,164.0,272.5,2.3,17.0,374.0,186.69,144.15
2017,6,24,8,30,184.0,295.0,2.3,17.0,416.0,218.36,164.73
2017,6,24,8,45,336.0,273.5,2.35,17.5,512.0,240.06,173.76
2017,6,24,9,0,488.0,252.0,2.4,18.0,608.0,280.13,199.91
2017,6,24,9,15,375.0,309.5,2.35,18.0,591.5,326.56,242.33
2017,6,24,9,30,262.0,367.0,2.3,18.0,575.0,354.01,268.18
2017,6,24,9,45,525.0,261.5,2.3,18.5,701.0,404.41,304.17
2017,6,24,10,0,788.0,156.0,2.3,19.0,827.0,481.9,363.21
2017,6,24,10,15,659.5,246.0,2.3,19.0,820.0,528.31,400.83
2017,6,24,10,30,531.0,336.0,2.3,19.0,813.0,565.28,429.16
2017,6,24,10,45,665.5,253.5,2.3,19.5,865.5,615.23,467.67
2017,6,24,11,0,800.0,171.0,2.3,20.0,918.0,672.57,511.3
2017,6,24,11,15,645.5,282.0,2.25,20.0,890.0,695.76,525.45
2017,6,24,11,30,491.0,393.0,2.2,20.0,862.0,706.43,529.89
2017,6,24,11,45,453.0,402.0,2.2,20.0,837.5,711.13,533.09
2017,6,24,12,0,415.0,411.0,2.2,20.0,813.0,711.81,533.32
2017,6,24,12,15,367.0,436.5,2.25,19.5,791.5,708.72,531.74
2017,6,24,12,30,319.0,462.0,2.3,19.0,770.0,707.19,531.0
2017,6,24,12,45,342.0,443.5,2.35,19.0,772.0,725.9,545.47
2017,6,24,13,0,365.0,425.0,2.4,19.0,774.0,743.23,558.87
2017,6,24,13,15,433.0,396.5,2.45,19.0,803.5,803.1,602.49
2017,6,24,13,30,501.0,368.0,2.5,19.0,833.0,852.36,638.35
2017,6,24,13,45,648.5,264.0,2.55,19.0,851.0,906.14,680.21
2017,6,24,14,0,796.0,160.0,2.6,19.0,869.0,943.94,707.78
2017,6,24,14,15,678.0,224.5,2.6,19.0,815.0,906.86,683.23
2017,6,24,14,30,560.0,289.0,2.6,19.0,761.0,853.09,644.49
2017,6,24,14,45,552.0,275.5,2.65,19.0,724.5,830.22,630.7
2017,6,24,15,0,544.0,262.0,2.7,19.0,688.0,804.72,614.71
2017,6,24,15,15,458.0,277.0,2.75,18.5,623.0,734.0,565.62
2017,6,24,15,30,372.0,292.0,2.8,18.0,558.0,647.36,504.33
2017,6,24,15,45,421.0,255.5,2.85,18.0,538.5,662.3,518.41
2017,6,24,16,0,470.0,219.0,2.9,18.0,519.0,655.78,516.47
2017,6,24,16,15,287.5,229.0,2.85,17.5,408.5,485.81,387.62
2017,6,24,16,30,105.0,239.0,2.8,17.0,298.0,314.14,252.2
2017,6,24,16,45,52.5,155.0,2.8,17.0,184.5,183.71,147.82
2017,6,24,17,0,0.0,71.0,2.8,17.0,71.0,58.89,43.91
2017,6,24,17,15,0.0,53.0,2.7,17.0,53.0,43.87,31.51
2017,6,24,17,30,0.0,35.0,2.6,17.0,35.0,28.9,18.94
2017,6,24,17,45,0.0,29.5,2.55,17.0,29.5,24.33,15.1
2017,6,24,18,0,0.0,24.0,2.5,17.0,24.0,19.77,11.21
2017,6,24,18,15,0.0,19.0,2.45,16.5,19.0,15.64,7.67
2017,6,24,18,30,0.0,14.0,2.4,16.0,14.0,11.51,4.08
2017,6,24,18,45,0.0,9.5,2.35,16.0,9.5,7.8,0.82
2017,6,24,19,0,0.0,5.0,2.3,16.0,5.0,4.1,0.0
2017,6,24,19,15,0.0,2.5,2.3,15.5,2.5,2.05,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,5,15,148.5,17.0,2.5,13.0,33.0,13.6,1.21
2017,6,25,5,30,297.0,34.0,2.6,13.0,66.0,27.78,17.94
2017,6,25,5,45,383.0,44.0,2.75,13.5,108.0,35.42,25.52
2017,6,25,6,0,469.0,54.0,2.9,14.0,150.0,42.9,32.53
2017,6,25,6,15,528.5,61.5,2.95,14.0,197.5,48.02,37.35
2017,6,25,6,30,588.0,69.0,3.0,14.0,245.0,53.03,41.91
2017,6,25,6,45,294.0,86.5,3.05,14.5,174.5,61.4,49.22
2017,6,25,7,0,0.0,104.0,3.1,15.0,104.0,83.7,68.67
2017,6,25,7,15,5.5,134.0,3.15,15.0,136.5,105.86,87.83
2017,6,25,7,30,11.0,164.0,3.2,15.0,169.0,127.5,106.29
2017,6,25,7,45,9.0,172.0,3.25,15.5,176.5,134.09,111.37
2017,6,25,8,0,7.0,180.0,3.3,16.0,184.0,140.56,116.32
2017,6,25,8,15,14.5,208.5,3.35,16.0,217.5,161.88,127.94
2017,6,25,8,30,22.0,237.0,3.4,16.0,251.0,185.46,145.97
2017,6,25,8,45,20.5,246.5,3.45,16.5,260.5,195.78,153.52
2017,6,25,9,0,19.0,256.0,3.5,17.0,270.0,205.78,160.97
2017,6,25,9,15,34.5,298.0,3.55,17.0,325.0,235.46,183.73
2017,6,25,9,30,50.0,340.0,3.6,17.0,380.0,275.65,214.79
2017,6,25,9,45,55.0,360.0,3.65,17.5,406.0,299.15,232.53
2017,6,25,10,0,60.0,380.0,3.7,18.0,432.0,323.55,250.88
2017,6,25,10,15,84.0,407.5,3.75,18.0,482.5,364.0,281.87
2017,6,25,10,30,108.0,435.0,3.8,18.0,533.0,407.56,315.08
2017,6,25,10,45,132.5,450.0,3.9,18.5,572.5,443.99,342.27
2017,6,25,11,0,157.0,465.0,4.0,19.0,612.0,484.88,372.62
2017,6,25,11,15,197.5,469.0,4.05,19.0,656.5,530.44,407.19
2017,6,25,11,30,238.0,473.0,4.1,19.0,701.0,578.87,443.66
2017,6,25,11,45,315.5,446.0,4.15,19.0,750.5,637.01,487.97
2017,6,25,12,0,393.0,419.0,4.2,19.0,800.0,695.57,532.29
2017,6,25,12,15,422.0,413.0,4.2,19.0,821.5,740.62,565.13
2017,6,25,12,30,451.0,407.0,4.2,19.0,843.0,780.63,594.3
2017,6,25,12,45,469.5,386.5,4.2,19.0,837.5,797.79,607.34
2017,6,25,13,0,488.0,366.0,4.2,19.0,832.0,812.69,618.96
2017,6,25,13,15,483.5,369.5,4.1,19.0,825.0,825.71,627.95
2017,6,25,13,30,479.0,373.0,4.0,19.0,818.0,836.2,635.16
2017,6,25,13,45,498.0,354.5,3.9,19.0,807.5,846.07,642.91
2017,6,25,14,0,517.0,336.0,3.8,19.0,797.0,853.16,648.76
2017,6,25,14,15,534.0,309.5,3.75,19.0,772.5,847.61,646.31
2017,6,25,14,30,551.0,283.0,3.7,19.0,748.0,838.67,641.66
2017,6,25,14,45,729.5,188.5,3.7,19.0,777.0,916.93,700.72
2017,6,25,15,0,908.0,94.0,3.7,19.0,806.0,960.13,731.22
2017,6,25,15,15,628.5,196.0,3.7,18.5,677.5,815.57,632.13
2017,6,25,15,30,349.0,298.0,3.7,18.0,549.0,633.18,496.03
2017,6,25,15,45,419.5,254.5,3.7,18.0,536.5,660.23,520.05
2017,6,25,16,0,490.0,211.0,3.7,18.0,524.0,664.76,526.53
2017,6,25,16,15,481.5,196.5,3.7,17.5,485.0,628.07,501.31
2017,6,25,16,30,473.0,182.0,3.7,17.0,446.0,589.94,474.72
2017,6,25,16,45,637.0,126.0,3.7,17.0,445.5,643.47,519.59
2017,6,25,17,0,801.0,70.0,3.7,17.0,445.0,668.29,540.89
2017,6,25,17,15,772.0,66.5,3.7,16.5,393.5,610.54,498.07
2017,6,25,17,30,743.0,63.0,3.7,16.0,342.0,553.03,453.64
2017,6,25,17,45,704.0,58.0,3.75,16.0,291.5,488.64,401.37
2017,6,25,18,0,665.0,53.0,3.8,16.0,241.0,426.25,348.84
2017,6,25,18,15,605.5,47.5,3.8,15.5,192.5,356.02,288.66
2017,6,25,18,30,546.0,42.0,3.8,15.0,144.0,293.0,232.51
2017,6,25,18,45,451.0,34.5,3.8,15.0,102.0,218.64,166.17
2017,6,25,19,0,356.0,27.0,3.8,15.0,60.0,154.69,104.53
2017,6,25,19,15,178.0,13.5,3.8,14.5,30.0,66.7,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,26,5,15,170.0,16.0,3.5,13.0,34.5,12.8,0.48
2017,6,26,5,30,340.0,32.0,3.5,13.0,69.0,26.18,16.54
2017,6,26,5,45,431.5,40.0,3.55,13.5,111.5,32.27,22.73
2017,6,26,6,0,523.0,48.0,3.6,14.0,154.0,38.32,28.46
2017,6,26,6,15,581.0,54.0,3.55,14.0,202.0,42.5,32.42
2017,6,26,6,30,639.0,60.0,3.5,14.0,250.0,46.64,36.2
2017,6,26,6,45,458.0,102.0,3.5,14.5,251.5,73.57,60.03
2017,6,26,7,0,277.0,144.0,3.5,15.0,253.0,101.98,84.72
2017,6,26,7,15,527.5,110.5,3.45,15.0,353.0,77.86,63.32
2017,6,26,7,30,778.0,77.0,3.4,15.0,453.0,61.54,48.8
2017,6,26,7,45,586.5,143.0,3.35,15.5,444.0,96.3,78.82
2017,6,26,8,0,395.0,209.0,3.3,16.0,435.0,131.47,108.61
2017,6,26,8,15,319.5,247.5,3.2,16.0,440.5,169.68,128.54
2017,6,26,8,30,244.0,286.0,3.1,16.0,446.0,209.98,156.67
2017,6,26,8,45,227.0,310.5,3.05,16.5,467.0,252.12,189.06
2017,6,26,9,0,210.0,335.0,3.0,17.0,488.0,283.52,214.34
2017,6,26,9,15,245.0,348.5,3.0,17.5,536.0,313.94,237.53
2017,6,26,9,30,280.0,362.0,3.0,18.0,584.0,356.34,270.42
2017,6,26,9,45,332.5,361.0,3.0,18.5,635.5,399.79,303.92
2017,6,26,10,0,385.0,360.0,3.0,19.0,687.0,448.27,341.25
2017,6,26,10,15,441.0,353.0,3.0,19.0,740.0,496.38,378.82
2017,6,26,10,30,497.0,346.0,3.0,19.0,793.0,552.87,422.29
2017,6,26,10,45,521.0,348.5,3.05,19.0,826.5,601.27,459.24
2017,6,26,11,0,545.0,351.0,3.1,19.0,860.0,650.76,496.44
2017,6,26,11,15,575.5,341.0,3.15,19.0,885.5,695.73,530.14
2017,6,26,11,30,606.0,331.0,3.2,19.0,911.0,741.2,563.81
2017,6,26,11,45,769.5,221.5,3.3,19.5,963.0,805.18,612.66
2017,6,26,12,0,933.0,112.0,3.4,20.0,1015.0,861.08,652.56
2017,6,26,12,15,740.0,242.0,3.5,20.0,958.5,860.47,650.85
2017,6,26,12,30,547.0,372.0,3.6,20.0,902.0,833.98,628.17
2017,6,26,12,45,736.0,243.0,3.7,20.0,949.5,907.77,685.88
2017,6,26,13,0,925.0,114.0,3.8,20.0,997.0,960.73,722.91
2017,6,26,13,15,726.5,235.0,3.85,20.0,922.0,929.01,701.54
2017,6,26,13,30,528.0,356.0,3.9,20.0,847.0,866.78,654.03
2017,6,26,13,45,721.5,232.0,3.95,20.0,885.5,945.5,715.24
2017,6,26,14,0,915.0,108.0,4.0,20.0,924.0,993.78,748.62
2017,6,26,14,15,909.0,107.0,4.05,19.5,895.5,989.69,748.11
2017,6,26,14,30,903.0,106.0,4.1,19.0,867.0,981.86,745.55
2017,6,26,14,45,897.5,102.5,4.2,19.0,833.0,968.21,737.98
2017,6,26,15,0,892.0,99.0,4.3,19.0,799.0,950.91,727.96
2017,6,26,15,15,881.5,97.5,4.4,19.0,759.0,927.64,713.89
2017,6,26,15,30,871.0,96.0,4.5,19.0,719.0,901.22,697.79
2017,6,26,15,45,860.0,92.5,4.6,19.0,675.5,869.16,677.54
2017,6,26,16,0,849.0,89.0,4.7,19.0,632.0,834.32,655.07
2017,6,26,16,15,832.0,86.0,4.75,18.5,584.5,792.56,628.15
2017,6,26,16,30,815.0,83.0,4.8,18.0,537.0,756.04,604.67
2017,6,26,16,45,794.0,79.5,4.9,18.0,487.5,706.59,570.02
2017,6,26,17,0,773.0,76.0,5.0,18.0,438.0,656.07,533.87
2017,6,26,17,15,742.5,72.0,5.05,17.5,387.0,597.87,490.32
2017,6,26,17,30,712.0,68.0,5.1,17.0,336.0,540.08,445.17
2017,6,26,17,45,670.5,63.0,5.15,16.5,286.0,475.63,392.97
2017,6,26,18,0,629.0,58.0,5.2,16.0,236.0,415.58,342.37
2017,6,26,18,15,567.0,52.0,5.1,15.5,188.5,345.54,281.7
2017,6,26,18,30,505.0,46.0,5.0,15.0,141.0,280.94,223.98
2017,6,26,18,45,409.5,37.0,4.9,15.0,99.5,206.81,157.77
2017,6,26,19,0,314.0,28.0,4.8,15.0,58.0,143.24,97.12
2017,6,26,19,15,157.0,14.0,4.65,14.5,29.0,62.31,0.0
2017,6,26,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,27,5,15,180.0,15.0,3.7,13.0,34.5,11.99,0.0
2017,6,27,5,30,360.0,30.0,3.8,13.0,69.0,24.53,15.09
2017,6,27,5,45,450.5,38.0,3.95,13.5,112.0,30.7,21.34
2017,6,27,6,0,541.0,46.0,4.1,14.0,155.0,36.83,27.12
2017,6,27,6,15,598.0,51.5,4.05,14.5,203.0,40.7,30.74
2017,6,27,6,30,655.0,57.0,4.0,15.0,251.0,48.45,37.66
2017,6,27,6,45,367.5,105.5,4.0,15.5,218.5,75.05,61.1
2017,6,27,7,0,80.0,154.0,4.0,16.0,186.0,113.69,94.64
2017,6,27,7,15,140.5,176.5,3.95,16.0,241.0,124.58,103.76
2017,6,27,7,30,201.0,199.0,3.9,16.0,296.0,138.94,115.79
2017,6,27,7,45,120.5,211.5,3.85,16.5,271.5,145.41,120.69
2017,6,27,8,0,40.0,224.0,3.8,17.0,247.0,159.65,132.15
2017,6,27,8,15,38.5,241.0,3.75,17.0,264.5,172.94,135.98
2017,6,27,8,30,37.0,258.0,3.7,17.0,282.0,190.22,148.67
2017,6,27,8,45,47.5,285.0,3.7,17.5,318.0,215.59,167.56
2017,6,27,9,0,58.0,312.0,3.7,18.0,354.0,242.84,188.07
2017,6,27,9,15,67.0,336.0,3.7,18.0,387.5,269.56,208.69
2017,6,27,9,30,76.0,360.0,3.7,18.0,421.0,297.8,230.55
2017,6,27,9,45,73.0,374.0,3.75,18.0,434.0,315.86,244.74
2017,6,27,10,0,70.0,388.0,3.8,18.0,447.0,333.63,258.58
2017,6,27,10,15,101.0,414.0,3.8,18.0,503.0,377.18,291.93
2017,6,27,10,30,132.0,440.0,3.8,18.0,559.0,422.36,326.35
2017,6,27,10,45,290.0,410.5,3.85,18.5,679.0,508.15,391.92
2017,6,27,11,0,448.0,381.0,3.9,19.0,799.0,609.92,468.52
2017,6,27,11,15,466.5,387.5,3.95,19.0,828.0,655.77,502.54
2017,6,27,11,30,485.0,394.0,4.0,19.0,857.0,702.07,536.74
2017,6,27,11,45,454.5,401.5,4.05,19.0,838.0,711.31,543.39
2017,6,27,12,0,424.0,409.0,4.1,19.0,819.0,717.01,547.52
2017,6,27,12,15,448.5,407.0,4.2,19.0,841.0,757.72,577.73
2017,6,27,12,30,473.0,405.0,4.3,19.0,863.0,797.9,607.18
2017,6,27,12,45,466.5,400.5,4.4,19.0,849.0,807.22,614.46
2017,6,27,13,0,460.0,396.0,4.5,19.0,835.0,813.83,620.1
2017,6,27,13,15,479.5,371.5,4.6,19.0,822.5,823.85,629.12
2017,6,27,13,30,499.0,347.0,4.7,19.0,810.0,831.11,636.25
2017,6,27,13,45,563.5,309.0,4.85,19.0,820.5,865.34,663.98
2017,6,27,14,0,628.0,271.0,5.0,19.0,831.0,900.14,691.95
2017,6,27,14,15,618.0,269.0,5.05,18.5,805.5,892.41,688.65
2017,6,27,14,30,608.0,267.0,5.1,18.0,780.0,881.6,683.45
2017,6,27,14,45,583.0,262.0,5.15,18.0,737.0,846.59,659.53
2017,6,27,15,0,558.0,257.0,5.2,18.0,694.0,813.5,636.79
2017,6,27,15,15,485.0,268.0,5.25,17.5,634.0,750.57,591.77
2017,6,27,15,30,412.0,279.0,5.3,17.0,574.0,687.61,545.92
2017,6,27,15,45,333.0,278.5,5.35,17.0,507.5,592.81,474.33
2017,6,27,16,0,254.0,278.0,5.4,17.0,441.0,517.88,416.26
2017,6,27,16,15,245.0,256.5,5.4,16.5,404.0,481.35,389.81
2017,6,27,16,30,236.0,235.0,5.4,16.0,367.0,444.24,362.32
2017,6,27,16,45,497.0,157.5,5.45,16.0,401.5,565.07,464.45
2017,6,27,17,0,758.0,80.0,5.5,16.0,436.0,650.63,536.01
2017,6,27,17,15,727.0,76.0,5.5,15.5,385.0,592.67,491.07
2017,6,27,17,30,696.0,72.0,5.5,15.0,334.0,535.19,445.43
2017,6,27,17,45,656.5,66.0,5.55,15.0,284.5,473.68,394.22
2017,6,27,18,0,617.0,60.0,5.6,15.0,235.0,412.22,341.45
2017,6,27,18,15,555.0,53.5,5.5,14.5,187.5,342.13,280.42
2017,6,27,18,30,493.0,47.0,5.4,14.0,140.0,277.51,222.42
2017,6,27,18,45,397.5,38.0,5.3,14.0,99.0,203.93,156.4
2017,6,27,19,0,302.0,29.0,5.2,14.0,58.0,140.89,96.12
2017,6,27,19,15,151.0,14.5,5.15,13.5,29.0,61.6,0.0
2017,6,27,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,5,15,155.0,17.0,4.1,13.0,33.5,13.67,0.01
2017,6,28,5,30,310.0,34.0,4.1,13.0,67.0,27.92,17.9
2017,6,28,5,45,403.5,43.0,4.2,13.5,109.5,34.75,24.87
2017,6,28,6,0,497.0,52.0,4.3,14.0,152.0,41.5,31.25
2017,6,28,6,15,248.5,48.5,4.3,14.0,98.5,36.08,26.67
2017,6,28,6,30,0.0,45.0,4.3,14.0,45.0,37.19,27.75
2017,6,28,6,45,0.0,54.0,4.3,14.5,54.0,44.69,34.36
2017,6,28,7,0,0.0,63.0,4.3,15.0,63.0,52.19,40.87
2017,6,28,7,15,0.0,89.0,4.25,15.0,89.0,73.22,59.29
2017,6,28,7,30,0.0,115.0,4.2,15.0,115.0,93.07,76.46
2017,6,28,7,45,0.0,136.5,4.2,15.5,136.5,109.27,90.09
2017,6,28,8,0,0.0,158.0,4.2,16.0,158.0,125.23,103.33
2017,6,28,8,15,2.0,171.0,4.2,16.0,172.5,135.5,106.82
2017,6,28,8,30,4.0,184.0,4.2,16.0,187.0,146.61,115.43
2017,6,28,8,45,3.5,179.5,4.2,16.5,182.0,144.78,113.4
2017,6,28,9,0,3.0,175.0,4.2,17.0,177.0,142.45,111.06
2017,6,28,9,15,9.5,219.5,4.2,17.0,226.5,179.1,140.08
2017,6,28,9,30,16.0,264.0,4.2,17.0,276.0,216.73,169.6
2017,6,28,9,45,23.5,299.5,4.2,17.5,319.0,249.15,194.45
2017,6,28,10,0,31.0,335.0,4.2,18.0,362.0,277.59,216.0
2017,6,28,10,15,48.0,372.5,4.2,18.0,415.5,319.66,248.38
2017,6,28,10,30,65.0,410.0,4.2,18.0,469.0,364.43,282.62
2017,6,28,10,45,96.5,436.0,4.25,18.0,525.5,411.77,318.87
2017,6,28,11,0,128.0,462.0,4.3,18.0,582.0,463.28,358.08
2017,6,28,11,15,167.5,470.0,4.3,18.0,629.0,509.98,393.61
2017,6,28,11,30,207.0,478.0,4.3,18.0,676.0,559.72,431.2
2017,6,28,11,45,302.0,447.5,4.35,18.5,739.0,627.44,482.36
2017,6,28,12,0,397.0,417.0,4.4,19.0,802.0,696.75,534.04
2017,6,28,12,15,433.5,411.0,4.4,19.0,831.0,748.36,571.7
2017,6,28,12,30,470.0,405.0,4.4,19.0,860.0,795.26,605.85
2017,6,28,12,45,516.0,380.5,4.45,19.0,876.0,834.01,634.89
2017,6,28,13,0,562.0,356.0,4.5,19.0,892.0,871.34,662.93
2017,6,28,13,15,449.0,392.5,4.5,19.0,816.5,814.49,620.55
2017,6,28,13,30,336.0,429.0,4.5,19.0,741.0,741.75,566.9
2017,6,28,13,45,439.0,378.0,4.55,19.0,775.5,812.06,621.16
2017,6,28,14,0,542.0,327.0,4.6,19.0,810.0,868.93,664.93
2017,6,28,14,15,552.0,308.0,4.6,19.0,786.0,863.96,662.5
2017,6,28,14,30,562.0,289.0,4.6,19.0,762.0,855.87,658.34
2017,6,28,14,45,486.5,301.0,4.65,19.0,698.5,794.6,614.35
2017,6,28,15,0,411.0,313.0,4.7,19.0,635.0,732.18,569.08
2017,6,28,15,15,448.0,280.0,4.75,18.5,615.0,728.88,570.79
2017,6,28,15,30,485.0,247.0,4.8,18.0,595.0,721.44,569.18
2017,6,28,15,45,434.0,248.0,4.85,18.0,544.5,667.33,529.31
2017,6,28,16,0,383.0,249.0,4.9,18.0,494.0,597.04,477.12
2017,6,28,16,15,582.0,175.0,4.9,17.5,515.5,696.27,559.01
2017,6,28,16,30,781.0,101.0,4.9,17.0,537.0,750.94,604.18
2017,6,28,16,45,759.5,96.0,4.9,17.0,487.0,700.6,567.67
2017,6,28,17,0,738.0,91.0,4.9,17.0,437.0,652.17,532.18
2017,6,28,17,15,704.5,86.0,4.9,16.5,386.0,592.16,486.6
2017,6,28,17,30,671.0,81.0,4.9,16.0,335.0,532.95,440.18
2017,6,28,17,45,629.5,74.5,4.95,15.5,284.5,468.59,388.09
2017,6,28,18,0,588.0,68.0,5.0,15.0,234.0,406.65,336.05
2017,6,28,18,15,522.0,60.5,4.95,14.5,186.5,334.77,274.01
2017,6,28,18,30,456.0,53.0,4.9,14.0,139.0,268.75,215.32
2017,6,28,18,45,359.5,42.5,4.9,14.0,98.0,195.0,149.69
2017,6,28,19,0,263.0,32.0,4.9,14.0,57.0,131.92,90.19
2017,6,28,19,15,131.5,16.0,4.9,13.5,28.5,56.67,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,10.0,4.45,12.0,10.0,8.22,0.0
2017,6,29,5,30,0.0,20.0,4.4,12.0,20.0,16.49,8.28
2017,6,29,5,45,0.0,34.0,4.35,12.5,34.0,28.1,19.12
2017,6,29,6,0,0.0,48.0,4.3,13.0,48.0,39.46,29.56
2017,6,29,6,15,0.0,63.5,4.2,13.5,63.5,51.69,40.67
2017,6,29,6,30,0.0,79.0,4.1,14.0,79.0,63.84,51.52
2017,6,29,6,45,0.0,95.0,4.0,14.5,95.0,76.26,62.4
2017,6,29,7,0,0.0,111.0,3.9,15.0,111.0,88.59,73.0
2017,6,29,7,15,3.5,134.0,3.85,15.0,136.0,105.73,87.77
2017,6,29,7,30,7.0,157.0,3.8,15.0,161.0,122.64,102.15
2017,6,29,7,45,11.0,176.5,3.75,15.5,183.0,137.02,113.98
2017,6,29,8,0,15.0,196.0,3.7,16.0,205.0,151.27,125.53
2017,6,29,8,15,28.0,228.0,3.65,16.0,246.0,164.87,130.19
2017,6,29,8,30,41.0,260.0,3.6,16.0,287.0,191.59,150.21
2017,6,29,8,45,41.0,277.5,3.6,16.5,306.0,209.73,163.8
2017,6,29,9,0,41.0,295.0,3.6,17.0,325.0,228.08,177.78
2017,6,29,9,15,43.5,314.5,3.55,17.0,348.5,248.67,193.81
2017,6,29,9,30,46.0,334.0,3.5,17.0,372.0,269.87,210.29
2017,6,29,9,45,188.5,357.5,3.5,17.5,517.0,345.22,266.23
2017,6,29,10,0,331.0,381.0,3.5,18.0,662.0,437.78,335.86
2017,6,29,10,15,392.5,368.0,3.55,18.0,711.5,484.44,372.34
2017,6,29,10,30,454.0,355.0,3.6,18.0,761.0,534.63,411.65
2017,6,29,10,45,499.0,353.0,3.65,18.5,809.5,590.49,453.8
2017,6,29,11,0,544.0,351.0,3.7,19.0,858.0,649.36,497.4
2017,6,29,11,15,565.0,347.0,3.8,19.0,880.5,692.47,529.95
2017,6,29,11,30,586.0,343.0,3.9,19.0,903.0,735.58,562.19
2017,6,29,11,45,599.5,333.0,4.0,19.0,909.5,767.57,586.25
2017,6,29,12,0,613.0,323.0,4.1,19.0,916.0,794.84,606.91
2017,6,29,12,15,768.5,225.5,4.2,19.0,968.5,869.6,664.38
2017,6,29,12,30,924.0,128.0,4.3,19.0,1021.0,926.11,704.49
2017,6,29,12,45,924.0,126.5,4.45,19.0,1013.5,949.76,721.6
2017,6,29,13,0,924.0,125.0,4.6,19.0,1006.0,969.97,736.9
2017,6,29,13,15,921.0,124.5,4.7,19.0,991.0,984.73,748.16
2017,6,29,13,30,918.0,124.0,4.8,19.0,976.0,995.76,757.01
2017,6,29,13,45,715.5,231.0,4.95,19.0,885.5,939.37,719.58
2017,6,29,14,0,513.0,338.0,5.1,19.0,795.0,851.93,654.45
2017,6,29,14,15,524.5,318.5,5.15,19.0,772.5,848.12,653.97
2017,6,29,14,30,536.0,299.0,5.2,19.0,750.0,841.26,650.91
2017,6,29,14,45,522.0,286.0,5.3,19.0,711.0,813.65,632.6
2017,6,29,15,0,508.0,273.0,5.4,19.0,672.0,783.62,612.47
2017,6,29,15,15,539.5,245.0,5.45,18.5,649.0,777.98,612.2
2017,6,29,15,30,571.0,217.0,5.5,18.0,626.0,768.23,608.81
2017,6,29,15,45,477.5,232.5,5.55,18.0,560.0,690.08,549.86
2017,6,29,16,0,384.0,248.0,5.6,18.0,494.0,597.15,479.11
2017,6,29,16,15,381.5,227.5,5.6,17.5,456.0,562.91,455.3
2017,6,29,16,30,379.0,207.0,5.6,17.0,418.0,527.22,429.69
2017,6,29,16,45,570.5,145.0,5.7,17.0,429.5,615.18,503.17
2017,6,29,17,0,762.0,83.0,5.8,17.0,441.0,658.21,540.55
2017,6,29,17,15,454.5,116.0,5.85,16.5,323.0,450.49,373.55
2017,6,29,17,30,147.0,149.0,5.9,16.0,205.0,248.38,205.06
2017,6,29,17,45,134.0,129.0,5.95,15.5,174.5,213.68,176.54
2017,6,29,18,0,121.0,109.0,6.0,15.0,144.0,179.86,147.84
2017,6,29,18,15,304.0,79.5,5.95,14.5,142.5,248.05,203.83
2017,6,29,18,30,487.0,50.0,5.9,14.0,141.0,279.2,224.35
2017,6,29,18,45,388.0,40.5,5.85,13.5,99.5,203.85,157.02
2017,6,29,19,0,289.0,31.0,5.8,13.0,58.0,139.38,95.78
2017,6,29,19,15,144.5,15.5,5.7,13.0,29.0,61.44,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,30,5,15,163.0,16.0,4.8,12.0,32.5,12.86,0.0
2017,6,30,5,30,326.0,32.0,4.8,12.0,65.0,26.26,16.46
2017,6,30,5,45,417.0,40.5,4.85,12.5,107.5,32.74,23.17
2017,6,30,6,0,508.0,49.0,4.9,13.0,150.0,39.15,29.27
2017,6,30,6,15,568.0,55.5,4.85,13.5,198.0,43.68,33.51
2017,6,30,6,30,628.0,62.0,4.8,14.0,246.0,48.15,37.53
2017,6,30,6,45,314.0,75.0,4.75,14.5,167.0,53.9,42.56
2017,6,30,7,0,0.0,88.0,4.7,15.0,88.0,71.93,58.33
2017,6,30,7,15,0.0,117.0,4.6,15.0,117.0,93.76,77.34
2017,6,30,7,30,0.0,146.0,4.5,15.0,146.0,115.03,95.61
2017,6,30,7,45,8.5,172.0,4.45,15.5,177.0,133.95,111.43
2017,6,30,8,0,17.0,198.0,4.4,16.0,208.0,152.58,126.76
2017,6,30,8,15,27.5,227.5,4.35,16.0,245.0,164.46,130.0
2017,6,30,8,30,38.0,257.0,4.3,16.0,282.0,189.41,148.75
2017,6,30,8,45,52.0,286.5,4.3,16.5,323.0,216.91,169.26
2017,6,30,9,0,66.0,316.0,4.3,17.0,364.0,246.78,191.83
2017,6,30,9,15,53.0,321.0,4.3,17.0,361.0,255.53,199.19
2017,6,30,9,30,40.0,326.0,4.3,17.0,358.0,262.31,204.88
2017,6,30,9,45,72.5,365.0,4.3,17.5,426.0,309.15,240.5
2017,6,30,10,0,105.0,404.0,4.3,18.0,494.0,360.57,279.46
2017,6,30,10,15,125.0,422.5,4.3,18.0,532.0,391.96,303.61
2017,6,30,10,30,145.0,441.0,4.3,18.0,570.0,430.04,332.81
2017,6,30,10,45,342.5,397.0,4.35,18.5,713.0,529.26,409.05
2017,6,30,11,0,540.0,353.0,4.4,19.0,856.0,648.1,498.75
2017,6,30,11,15,580.0,337.5,4.45,19.0,885.0,695.26,534.45
2017,6,30,11,30,620.0,322.0,4.5,19.0,914.0,739.83,568.38
2017,6,30,11,45,533.0,364.5,4.6,19.0,876.5,741.93,569.1
2017,6,30,12,0,446.0,407.0,4.7,19.0,839.0,733.05,561.77
2017,6,30,12,15,481.5,397.5,4.8,19.0,863.5,777.48,595.35
2017,6,30,12,30,517.0,388.0,4.9,19.0,888.0,821.64,628.3
2017,6,30,12,45,550.0,365.5,5.05,19.0,894.0,851.28,651.39
2017,6,30,13,0,583.0,343.0,5.2,19.0,900.0,878.93,673.21
2017,6,30,13,15,743.5,235.5,5.3,19.0,933.0,945.78,726.07
2017,6,30,13,30,904.0,128.0,5.4,19.0,966.0,986.54,755.43
2017,6,30,13,45,732.0,223.0,5.5,19.0,891.5,947.58,729.14
2017,6,30,14,0,560.0,318.0,5.6,19.0,817.0,877.99,677.07
2017,6,30,14,15,618.0,275.0,5.6,18.5,809.0,898.79,696.43
2017,6,30,14,30,676.0,232.0,5.6,18.0,801.0,914.39,711.81
2017,6,30,14,45,771.5,174.5,5.7,18.0,799.0,936.02,729.19
2017,6,30,15,0,867.0,117.0,5.8,18.0,797.0,948.3,739.78
2017,6,30,15,15,855.5,114.5,5.8,17.5,757.0,923.82,724.95
2017,6,30,15,30,844.0,112.0,5.8,17.0,717.0,906.25,715.3
2017,6,30,15,45,831.5,108.5,5.85,17.0,673.0,873.29,693.21
2017,6,30,16,0,819.0,105.0,5.9,17.0,629.0,837.64,669.03
2017,6,30,16,15,800.0,101.5,5.9,16.5,581.5,794.17,639.77
2017,6,30,16,30,781.0,98.0,5.9,16.0,534.0,748.91,608.7
2017,6,30,16,45,758.5,93.5,5.9,16.0,484.5,698.39,571.89
2017,6,30,17,0,736.0,89.0,5.9,16.0,435.0,646.96,533.61
2017,6,30,17,15,703.0,84.5,5.85,15.5,384.0,590.69,489.99
2017,6,30,17,30,670.0,80.0,5.8,15.0,333.0,532.43,443.53
2017,6,30,17,45,626.0,73.5,5.8,15.0,282.5,466.64,388.78
2017,6,30,18,0,582.0,67.0,5.8,15.0,232.0,403.52,334.61
2017,6,30,18,15,516.5,59.5,5.7,14.5,184.5,332.13,272.6
2017,6,30,18,30,451.0,52.0,5.6,14.0,137.0,266.56,214.05
2017,6,30,18,45,354.5,41.5,5.55,13.5,96.5,192.97,148.65
2017,6,30,19,0,258.0,31.0,5.5,13.0,56.0,130.11,89.35
2017,6,30,19,15,129.0,15.5,5.5,12.5,28.0,55.69,0.0
2017,6,30,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,7,1,5,15,123.5,17.5,6.85,12.0,30.0,13.63,0.0
2017,7,1,5,30,247.0,35.0,6.8,12.0,60.0,27.1,17.08
2017,7,1,5,45,340.0,46.0,6.8,12.5,101.0,37.19,27.04
2017,7,1,6,0,433.0,57.0,6.8,13.0,142.0,45.44,34.83
2017,7,1,6,15,497.0,65.0,6.7,13.0,189.5,50.84,39.96
2017,7,1,6,30,561.0,73.0,6.6,13.0,237.0,56.13,44.83
2017,7,1,6,45,497.0,95.0,6.55,13.5,261.0,69.32,56.49
2017,7,1,7,0,433.0,117.0,6.5,14.0,285.0,82.38,67.84
2017,7,1,7,15,569.5,107.5,6.45,14.0,360.5,76.49,62.43
2017,7,1,7,30,706.0,98.0,6.4,14.0,436.0,69.62,56.16
2017,7,1,7,45,591.0,141.5,6.35,14.5,445.0,95.68,78.69
2017,7,1,8,0,476.0,185.0,6.3,15.0,454.0,118.72,98.26
2017,7,1,8,15,464.0,207.5,6.2,15.0,488.5,141.78,105.05
2017,7,1,8,30,452.0,230.0,6.1,15.0,523.0,188.47,132.61
2017,7,1,8,45,415.0,262.0,6.1,15.5,545.5,236.12,169.91
2017,7,1,9,0,378.0,294.0,6.1,16.0,568.0,286.27,212.35
2017,7,1,9,15,447.0,284.0,6.0,16.0,625.0,321.94,240.83
2017,7,1,9,30,516.0,274.0,5.9,16.0,682.0,371.19,281.42
2017,7,1,9,45,505.0,294.5,5.85,16.5,708.0,416.85,320.37
2017,7,1,10,0,494.0,315.0,5.8,17.0,734.0,461.07,357.12
2017,7,1,10,15,471.5,335.5,5.75,17.0,746.0,497.99,387.94
2017,7,1,10,30,449.0,356.0,5.7,17.0,758.0,532.18,415.75
2017,7,1,10,45,516.5,343.0,5.7,17.5,815.5,593.22,463.13
2017,7,1,11,0,584.0,330.0,5.7,18.0,873.0,658.91,513.29
2017,7,1,11,15,558.5,351.5,5.7,18.0,877.5,691.23,537.74
2017,7,1,11,30,533.0,373.0,5.7,18.0,882.0,720.4,559.44
2017,7,1,11,45,707.5,259.0,5.7,18.5,939.5,787.9,612.67
2017,7,1,12,0,882.0,145.0,5.7,19.0,997.0,846.38,657.19
2017,7,1,12,15,691.0,270.5,5.65,19.0,938.0,843.59,651.97
2017,7,1,12,30,500.0,396.0,5.6,19.0,879.0,813.81,625.41
2017,7,1,12,45,506.0,388.5,5.6,19.0,874.5,832.32,639.57
2017,7,1,13,0,512.0,381.0,5.6,19.0,870.0,848.45,651.77
2017,7,1,13,15,705.0,253.0,5.55,19.0,914.0,926.5,713.53
2017,7,1,13,30,898.0,125.0,5.5,19.0,958.0,978.34,750.5
2017,7,1,13,45,737.5,217.5,5.5,19.5,891.0,947.74,727.88
2017,7,1,14,0,577.0,310.0,5.5,20.0,824.0,886.83,680.65
2017,7,1,14,15,611.5,279.0,5.45,20.0,808.0,896.56,689.7
2017,7,1,14,30,646.0,248.0,5.4,20.0,792.0,901.53,695.12
2017,7,1,14,45,635.0,238.5,5.35,20.0,755.5,879.59,680.29
2017,7,1,15,0,624.0,229.0,5.3,20.0,719.0,854.72,663.5
2017,7,1,15,15,608.0,219.5,5.25,19.5,676.5,822.5,642.55
2017,7,1,15,30,592.0,210.0,5.2,19.0,634.0,787.94,619.69
2017,7,1,15,45,693.0,160.0,5.2,19.0,626.0,813.05,641.1
2017,7,1,16,0,794.0,110.0,5.2,19.0,618.0,822.49,649.59
2017,7,1,16,15,774.5,106.5,5.15,18.5,571.0,779.35,620.51
2017,7,1,16,30,755.0,103.0,5.1,18.0,524.0,734.51,589.99
2017,7,1,16,45,730.5,98.5,5.1,17.5,474.5,686.56,556.76
2017,7,1,17,0,706.0,94.0,5.1,17.0,425.0,634.78,519.28
2017,7,1,17,15,672.5,89.0,5.1,16.5,375.0,576.06,474.44
2017,7,1,17,30,639.0,84.0,5.1,16.0,325.0,518.2,428.87
2017,7,1,17,45,592.5,77.5,5.1,15.5,275.5,452.33,375.27
2017,7,1,18,0,546.0,71.0,5.1,15.0,226.0,389.41,322.3
2017,7,1,18,15,480.0,63.0,5.1,14.5,179.5,318.93,261.46
2017,7,1,18,30,414.0,55.0,5.1,14.0,133.0,254.35,204.14
2017,7,1,18,45,317.5,43.5,5.15,14.0,93.0,181.65,139.66
2017,7,1,19,0,221.0,32.0,5.2,14.0,53.0,118.59,80.96
2017,7,1,19,15,110.5,16.0,5.2,13.5,26.5,51.8,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,5,15,133.0,16.5,3.5,12.0,30.0,12.88,0.0
2017,7,2,5,30,266.0,33.0,3.4,12.0,60.0,27.05,16.99
2017,7,2,5,45,364.0,42.5,3.35,12.5,101.0,34.3,24.52
2017,7,2,6,0,462.0,52.0,3.3,13.0,142.0,41.44,31.3
2017,7,2,6,15,524.0,59.0,3.15,13.5,189.5,46.21,35.78
2017,7,2,6,30,586.0,66.0,3.0,14.0,237.0,50.92,40.02
2017,7,2,6,45,626.0,72.5,2.85,14.5,286.5,54.95,43.51
2017,7,2,7,0,666.0,79.0,2.7,15.0,336.0,58.84,46.77
2017,7,2,7,15,698.0,83.5,2.6,15.0,386.5,61.09,48.61
2017,7,2,7,30,730.0,88.0,2.5,15.0,437.0,69.12,55.49
2017,7,2,7,45,576.5,143.5,2.4,15.5,437.5,96.95,79.39
2017,7,2,8,0,423.0,199.0,2.3,16.0,438.0,126.32,104.15
2017,7,2,8,15,389.5,229.0,2.3,16.0,463.5,159.9,120.39
2017,7,2,8,30,356.0,259.0,2.3,16.0,489.0,203.9,147.53
2017,7,2,8,45,392.5,266.5,2.3,16.5,536.5,242.19,173.72
2017,7,2,9,0,429.0,274.0,2.3,17.0,584.0,278.0,200.98
2017,7,2,9,15,647.0,193.0,2.35,17.5,689.5,314.68,225.09
2017,7,2,9,30,865.0,112.0,2.4,18.0,795.0,381.04,275.83
2017,7,2,9,45,688.5,210.5,2.45,18.5,769.0,428.03,319.54
2017,7,2,10,0,512.0,309.0,2.5,19.0,743.0,464.7,351.6
2017,7,2,10,15,703.0,214.0,2.6,19.0,830.5,523.34,398.14
2017,7,2,10,30,894.0,119.0,2.7,19.0,918.0,597.16,456.61
2017,7,2,10,45,709.5,239.0,2.8,19.0,883.0,628.26,479.96
2017,7,2,11,0,525.0,359.0,2.9,19.0,848.0,642.67,489.45
2017,7,2,11,15,542.0,349.5,2.95,19.0,861.0,678.09,516.38
2017,7,2,11,30,559.0,340.0,3.0,19.0,874.0,713.01,542.49
2017,7,2,11,45,555.5,355.0,3.1,19.5,888.5,751.56,569.28
2017,7,2,12,0,552.0,370.0,3.2,20.0,903.0,788.44,594.45
2017,7,2,12,15,575.0,347.5,3.2,20.0,903.0,813.75,613.08
2017,7,2,12,30,598.0,325.0,3.2,20.0,903.0,834.52,628.65
2017,7,2,12,45,566.5,338.5,3.25,20.0,882.0,842.16,633.73
2017,7,2,13,0,535.0,352.0,3.3,20.0,861.0,843.57,634.63
2017,7,2,13,15,520.5,359.0,3.35,19.5,848.0,851.38,641.62
2017,7,2,13,30,506.0,366.0,3.4,19.0,835.0,856.31,646.62
2017,7,2,13,45,516.0,349.5,3.45,19.0,818.5,859.85,650.49
2017,7,2,14,0,526.0,333.0,3.5,19.0,802.0,860.5,652.45
2017,7,2,14,15,565.5,301.0,3.5,19.0,790.0,871.33,662.2
2017,7,2,14,30,605.0,269.0,3.5,19.0,778.0,882.37,672.01
2017,7,2,14,45,514.0,288.0,3.55,19.0,708.5,809.2,620.11
2017,7,2,15,0,423.0,307.0,3.6,19.0,639.0,738.94,569.71
2017,7,2,15,15,459.0,275.0,3.6,18.5,619.0,735.55,571.21
2017,7,2,15,30,495.0,243.0,3.6,18.0,599.0,728.04,569.35
2017,7,2,15,45,471.5,235.5,3.65,18.0,557.0,689.23,542.08
2017,7,2,16,0,448.0,228.0,3.7,18.0,515.0,649.45,513.9
2017,7,2,16,15,427.0,214.0,3.65,17.5,471.0,604.37,482.17
2017,7,2,16,30,406.0,200.0,3.6,17.0,427.0,558.81,449.46
2017,7,2,16,45,545.5,149.5,3.6,16.5,424.0,595.45,482.54
2017,7,2,17,0,685.0,99.0,3.6,16.0,421.0,626.19,509.84
