Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,17,15,650.5,93.5,3.6,15.5,371.0,567.04,464.77
2017,7,2,17,30,616.0,88.0,3.6,15.0,321.0,508.87,419.51
2017,7,2,17,45,572.0,80.5,3.6,15.0,272.0,444.34,366.88
2017,7,2,18,0,528.0,73.0,3.6,15.0,223.0,382.56,314.86
2017,7,2,18,15,462.5,64.5,3.55,14.5,176.5,312.61,255.1
2017,7,2,18,30,397.0,56.0,3.5,14.0,130.0,248.53,198.77
2017,7,2,18,45,305.5,44.0,3.5,13.5,91.0,175.75,134.97
2017,7,2,19,0,214.0,32.0,3.5,13.0,52.0,116.71,79.8
2017,7,2,19,15,107.0,16.0,3.4,13.0,26.0,51.03,0.0
2017,7,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,132.5,16.0,2.35,12.0,29.0,12.49,0.0
2017,7,3,5,30,265.0,32.0,2.4,12.0,58.0,26.2,16.21
2017,7,3,5,45,360.5,42.0,2.5,12.5,99.5,33.89,24.15
2017,7,3,6,0,456.0,52.0,2.6,13.0,141.0,41.45,31.31
2017,7,3,6,15,518.5,60.0,2.6,13.5,188.5,47.02,36.5
2017,7,3,6,30,581.0,68.0,2.6,14.0,236.0,52.47,41.4
2017,7,3,6,45,326.0,109.0,2.6,14.5,206.5,77.2,63.24
2017,7,3,7,0,71.0,150.0,2.6,15.0,177.0,110.97,92.58
2017,7,3,7,15,63.5,169.5,2.55,15.0,196.5,124.1,103.68
2017,7,3,7,30,56.0,189.0,2.5,15.0,216.0,136.94,114.4
2017,7,3,7,45,58.0,210.5,2.45,15.5,241.0,150.72,125.57
2017,7,3,8,0,60.0,232.0,2.4,16.0,266.0,164.17,136.3
2017,7,3,8,15,105.5,261.5,2.35,16.5,327.5,185.88,145.52
2017,7,3,8,30,151.0,291.0,2.3,17.0,389.0,210.72,160.27
2017,7,3,8,45,147.5,312.5,2.25,17.5,413.5,238.82,180.96
2017,7,3,9,0,144.0,334.0,2.2,18.0,438.0,266.85,202.61
2017,7,3,9,15,507.5,222.5,2.15,18.0,617.5,297.29,215.4
2017,7,3,9,30,871.0,111.0,2.1,18.0,797.0,381.87,275.87
2017,7,3,9,45,694.5,208.5,2.05,18.5,771.0,428.61,319.03
2017,7,3,10,0,518.0,306.0,2.0,19.0,745.0,465.06,350.57
2017,7,3,10,15,700.0,217.0,2.0,19.0,830.5,523.83,396.59
2017,7,3,10,30,882.0,128.0,2.0,19.0,916.0,596.96,453.54
2017,7,3,10,45,732.0,228.5,2.05,19.5,893.0,633.56,479.79
2017,7,3,11,0,582.0,329.0,2.1,20.0,870.0,656.62,494.72
2017,7,3,11,15,599.0,319.0,2.15,20.0,883.0,690.04,519.96
2017,7,3,11,30,616.0,309.0,2.2,20.0,896.0,726.75,546.98
2017,7,3,11,45,616.5,311.5,2.25,20.5,903.0,759.81,569.62
2017,7,3,12,0,617.0,314.0,2.3,21.0,910.0,791.03,590.63
2017,7,3,12,15,617.0,314.0,2.35,21.0,910.0,817.77,609.51
2017,7,3,12,30,617.0,314.0,2.4,21.0,910.0,842.18,626.71
2017,7,3,12,45,590.0,326.0,2.5,21.0,892.5,852.07,633.76
2017,7,3,13,0,563.0,338.0,2.6,21.0,875.0,856.65,637.34
2017,7,3,13,15,565.5,330.0,2.65,21.0,862.0,866.76,645.25
2017,7,3,13,30,568.0,322.0,2.7,21.0,849.0,874.01,651.24
2017,7,3,13,45,558.5,322.5,2.8,21.0,830.5,875.09,653.09
2017,7,3,14,0,549.0,323.0,2.9,21.0,812.0,873.32,653.11
2017,7,3,14,15,402.0,360.0,2.95,20.5,712.0,771.66,581.95
2017,7,3,14,30,255.0,397.0,3.0,20.0,612.0,655.27,498.79
2017,7,3,14,45,204.5,384.5,3.1,20.0,552.5,578.08,444.0
2017,7,3,15,0,154.0,372.0,3.2,20.0,493.0,518.52,400.4
2017,7,3,15,15,154.5,352.5,3.3,19.5,468.5,499.22,388.3
2017,7,3,15,30,155.0,333.0,3.4,19.0,444.0,478.97,375.13
2017,7,3,15,45,276.0,288.5,3.5,18.5,471.5,555.1,437.88
2017,7,3,16,0,397.0,244.0,3.6,18.0,499.0,622.6,493.13
2017,7,3,16,15,404.0,221.5,3.6,17.5,463.5,593.57,473.49
2017,7,3,16,30,411.0,199.0,3.6,17.0,428.0,562.21,452.24
2017,7,3,16,45,577.0,142.5,3.6,17.0,431.5,619.87,500.6
2017,7,3,17,0,743.0,86.0,3.6,17.0,435.0,650.75,527.36
2017,7,3,17,15,711.5,81.5,3.55,16.5,384.0,594.94,485.12
2017,7,3,17,30,680.0,77.0,3.5,16.0,333.0,537.23,440.51
2017,7,3,17,45,638.5,70.5,3.5,15.5,283.0,472.35,388.69
2017,7,3,18,0,597.0,64.0,3.5,15.0,233.0,409.88,336.88
2017,7,3,18,15,534.0,57.0,3.4,14.5,185.5,339.37,276.55
2017,7,3,18,30,471.0,50.0,3.3,14.0,138.0,274.4,219.13
2017,7,3,18,45,378.0,39.5,3.2,13.5,97.0,200.79,154.08
2017,7,3,19,0,285.0,29.0,3.1,13.0,56.0,137.57,93.99
2017,7,3,19,15,142.5,14.5,2.95,12.5,28.0,60.33,0.0
2017,7,3,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,5,15,155.5,15.0,2.2,12.0,30.0,12.07,0.0
2017,7,4,5,30,311.0,30.0,2.2,12.0,60.0,24.6,14.79
2017,7,4,5,45,407.0,38.5,2.25,12.5,102.0,31.13,21.72
2017,7,4,6,0,503.0,47.0,2.3,13.0,144.0,37.61,27.89
2017,7,4,6,15,563.5,54.0,2.25,13.5,192.0,42.58,32.54
2017,7,4,6,30,624.0,61.0,2.2,14.0,240.0,47.47,36.95
2017,7,4,6,45,314.0,93.5,2.2,14.5,184.0,66.57,53.83
2017,7,4,7,0,4.0,126.0,2.2,15.0,128.0,98.84,81.98
2017,7,4,7,15,15.5,150.5,2.15,15.0,157.5,116.82,97.35
2017,7,4,7,30,27.0,175.0,2.1,15.0,187.0,128.42,107.02
2017,7,4,7,45,38.0,200.5,2.05,15.5,220.5,144.76,120.43
2017,7,4,8,0,49.0,226.0,2.0,16.0,254.0,160.67,133.25
2017,7,4,8,15,43.5,241.0,1.95,16.5,267.5,172.3,135.44
2017,7,4,8,30,38.0,256.0,1.9,17.0,281.0,188.42,146.79
2017,7,4,8,45,30.0,258.5,1.9,17.5,279.0,195.74,152.02
2017,7,4,9,0,22.0,261.0,1.9,18.0,277.0,209.57,162.68
2017,7,4,9,15,128.5,314.0,1.9,18.0,415.0,265.23,202.4
2017,7,4,9,30,235.0,367.0,1.9,18.0,553.0,349.16,264.66
2017,7,4,9,45,304.0,365.0,1.9,18.5,616.0,389.53,294.7
2017,7,4,10,0,373.0,363.0,1.9,19.0,679.0,443.21,335.17
2017,7,4,10,15,435.0,353.0,1.95,19.0,733.0,491.62,372.54
2017,7,4,10,30,497.0,343.0,2.0,19.0,787.0,548.97,416.24
2017,7,4,10,45,525.0,344.0,2.15,19.5,822.5,598.8,453.37
2017,7,4,11,0,553.0,345.0,2.3,20.0,858.0,650.06,490.93
2017,7,4,11,15,751.5,221.5,2.4,20.0,930.5,719.36,544.89
2017,7,4,11,30,950.0,98.0,2.5,20.0,1003.0,789.57,598.77
2017,7,4,11,45,952.5,97.0,2.7,20.5,1010.5,828.5,624.97
2017,7,4,12,0,955.0,96.0,2.9,21.0,1018.0,864.63,649.35
2017,7,4,12,15,741.5,238.5,3.05,21.0,954.5,858.79,644.71
2017,7,4,12,30,528.0,381.0,3.2,21.0,891.0,825.75,617.6
2017,7,4,12,45,727.5,246.5,3.35,21.0,942.5,904.24,678.72
2017,7,4,13,0,927.0,112.0,3.5,21.0,994.0,961.99,719.16
2017,7,4,13,15,924.0,111.5,3.6,20.5,979.0,976.8,731.12
2017,7,4,13,30,921.0,111.0,3.7,20.0,964.0,987.88,741.06
2017,7,4,13,45,919.5,108.0,3.85,20.0,943.0,994.15,746.84
2017,7,4,14,0,918.0,105.0,4.0,20.0,922.0,996.55,750.13
2017,7,4,14,15,911.5,103.5,4.0,19.5,893.5,991.79,749.22
2017,7,4,14,30,905.0,102.0,4.0,19.0,865.0,983.25,745.88
2017,7,4,14,45,630.0,216.0,4.05,19.0,737.0,854.31,657.29
2017,7,4,15,0,355.0,330.0,4.1,19.0,609.0,682.35,528.83
2017,7,4,15,15,354.0,312.5,4.05,18.5,578.5,660.29,515.74
2017,7,4,15,30,353.0,295.0,4.0,18.0,548.0,636.44,500.36
2017,7,4,15,45,352.5,275.5,4.0,18.0,515.0,609.21,481.58
2017,7,4,16,0,352.0,256.0,4.0,18.0,482.0,580.33,461.38
2017,7,4,16,15,361.0,232.5,3.95,17.5,448.5,553.41,443.44
2017,7,4,16,30,370.0,209.0,3.9,17.0,415.0,524.31,423.48
2017,7,4,16,45,574.5,140.5,3.9,17.0,426.5,616.56,499.16
2017,7,4,17,0,779.0,72.0,3.9,17.0,438.0,661.2,536.27
2017,7,4,17,15,749.0,68.5,3.9,16.5,387.0,603.61,493.47
2017,7,4,17,30,719.0,65.0,3.9,16.0,336.0,546.37,449.17
2017,7,4,17,45,679.0,60.0,3.9,15.5,286.0,482.28,397.74
2017,7,4,18,0,639.0,55.0,3.9,15.0,236.0,420.31,346.04
2017,7,4,18,15,578.0,49.0,3.85,14.5,188.0,351.76,286.99
2017,7,4,18,30,517.0,43.0,3.8,14.0,140.0,286.69,229.09
2017,7,4,18,45,424.0,35.0,3.75,14.0,98.5,213.34,163.41
2017,7,4,19,0,331.0,27.0,3.7,14.0,57.0,150.26,102.12
2017,7,4,19,15,165.5,13.5,3.6,13.5,28.5,65.11,0.0
2017,7,4,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,5,5,15,166.5,14.0,3.2,12.0,30.0,11.25,0.0
2017,7,5,5,30,333.0,28.0,3.2,12.0,60.0,22.95,13.3
2017,7,5,5,45,423.0,36.5,3.25,12.5,101.5,29.54,20.29
2017,7,5,6,0,513.0,45.0,3.3,13.0,143.0,36.06,26.49
2017,7,5,6,15,256.5,65.0,3.25,13.0,114.0,47.95,37.39
2017,7,5,6,30,0.0,85.0,3.2,13.0,85.0,67.94,55.38
2017,7,5,6,45,0.0,103.0,3.15,13.5,103.0,81.7,67.48
2017,7,5,7,0,0.0,121.0,3.1,14.0,121.0,95.35,79.25
2017,7,5,7,15,1.5,135.5,3.1,14.5,136.5,106.54,88.65
2017,7,5,7,30,3.0,150.0,3.1,15.0,152.0,117.65,97.83
2017,7,5,7,45,14.5,179.0,3.15,15.5,187.5,138.52,115.28
2017,7,5,8,0,26.0,208.0,3.2,16.0,223.0,159.02,132.13
2017,7,5,8,15,38.5,236.5,3.2,16.0,260.5,169.48,133.84
2017,7,5,8,30,51.0,265.0,3.2,16.0,298.0,194.84,152.44
2017,7,5,8,45,50.5,283.5,3.25,16.5,318.5,214.34,167.01
2017,7,5,9,0,50.0,302.0,3.3,17.0,339.0,234.01,182.04
2017,7,5,9,15,160.0,331.0,3.25,17.5,455.5,284.69,217.77
2017,7,5,9,30,270.0,360.0,3.2,18.0,572.0,349.84,265.86
2017,7,5,9,45,554.5,244.5,3.2,18.5,705.0,398.98,300.7
2017,7,5,10,0,839.0,129.0,3.2,19.0,838.0,481.3,364.0
2017,7,5,10,15,667.0,236.0,3.15,19.0,811.0,521.06,397.58
2017,7,5,10,30,495.0,343.0,3.1,19.0,784.0,547.79,418.65
2017,7,5,10,45,519.0,346.0,3.05,19.5,818.5,596.63,455.04
2017,7,5,11,0,543.0,349.0,3.0,20.0,853.0,646.62,491.29
2017,7,5,11,15,702.5,244.0,3.0,20.0,906.5,703.55,535.95
2017,7,5,11,30,862.0,139.0,3.0,20.0,960.0,758.04,579.06
2017,7,5,11,45,862.5,139.5,3.0,20.5,966.5,793.96,603.12
2017,7,5,12,0,863.0,140.0,3.0,21.0,973.0,827.31,624.67
2017,7,5,12,15,863.0,140.0,3.1,21.0,973.0,857.15,645.49
2017,7,5,12,30,863.0,140.0,3.2,21.0,973.0,884.15,664.4
2017,7,5,12,45,884.5,124.5,3.3,21.0,972.5,913.84,685.19
2017,7,5,13,0,906.0,109.0,3.4,21.0,972.0,940.34,703.81
2017,7,5,13,15,904.0,108.5,3.55,21.0,957.5,955.71,715.36
2017,7,5,13,30,902.0,108.0,3.7,21.0,943.0,967.47,724.64
2017,7,5,13,45,901.0,105.0,3.85,21.0,923.0,974.02,730.55
2017,7,5,14,0,900.0,102.0,4.0,21.0,903.0,976.78,734.04
2017,7,5,14,15,894.5,101.0,4.1,20.5,875.5,973.46,734.65
2017,7,5,14,30,889.0,100.0,4.2,20.0,848.0,966.44,732.87
2017,7,5,14,45,884.0,97.0,4.35,20.0,815.5,954.15,726.42
2017,7,5,15,0,879.0,94.0,4.5,20.0,783.0,938.24,717.84
2017,7,5,15,15,869.5,92.0,4.5,20.0,744.5,915.76,703.67
2017,7,5,15,30,860.0,90.0,4.5,20.0,706.0,890.11,687.3
2017,7,5,15,45,849.0,87.0,4.55,20.0,663.5,858.99,667.37
2017,7,5,16,0,838.0,84.0,4.6,20.0,621.0,825.12,645.31
2017,7,5,16,15,822.0,81.5,4.55,19.5,574.5,785.15,619.22
2017,7,5,16,30,806.0,79.0,4.5,19.0,528.0,750.4,596.63
2017,7,5,16,45,785.5,75.5,4.5,19.0,479.5,701.68,562.36
2017,7,5,17,0,765.0,72.0,4.5,19.0,431.0,651.88,526.71
2017,7,5,17,15,736.0,68.5,4.45,18.5,381.5,595.54,485.18
2017,7,5,17,30,707.0,65.0,4.4,18.0,332.0,539.5,441.68
2017,7,5,17,45,667.5,60.0,4.4,17.5,282.5,476.24,391.0
2017,7,5,18,0,628.0,55.0,4.4,17.0,233.0,415.07,340.09
2017,7,5,18,15,569.0,49.0,4.3,16.5,185.5,348.02,282.38
2017,7,5,18,30,510.0,43.0,4.2,16.0,138.0,284.23,225.75
2017,7,5,18,45,417.5,35.0,4.15,15.5,97.0,211.38,161.14
2017,7,5,19,0,325.0,27.0,4.1,15.0,56.0,148.75,100.54
2017,7,5,19,15,162.5,13.5,4.05,15.0,28.0,64.44,0.0
2017,7,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,5,15,134.5,14.5,3.65,13.0,27.5,11.66,0.0
2017,7,6,5,30,269.0,29.0,3.7,13.0,55.0,23.68,13.72
2017,7,6,5,45,362.5,39.0,3.75,13.5,95.0,31.45,21.83
2017,7,6,6,0,456.0,49.0,3.8,14.0,135.0,39.07,29.02
2017,7,6,6,15,517.0,56.0,3.85,14.5,181.5,43.92,33.56
2017,7,6,6,30,578.0,63.0,3.9,15.0,228.0,48.68,37.85
2017,7,6,6,45,624.5,68.0,3.95,15.5,277.5,51.73,40.48
2017,7,6,7,0,671.0,73.0,4.0,16.0,327.0,54.73,42.97
2017,7,6,7,15,702.0,77.0,3.9,16.5,377.0,61.93,49.07
2017,7,6,7,30,733.0,81.0,3.8,17.0,427.0,64.12,50.71
2017,7,6,7,45,758.5,84.0,3.75,17.5,476.5,65.43,51.57
2017,7,6,8,0,784.0,87.0,3.7,18.0,526.0,66.69,52.37
2017,7,6,8,15,802.0,89.5,3.7,18.5,572.5,82.04,51.43
2017,7,6,8,30,820.0,92.0,3.7,19.0,619.0,145.97,82.55
2017,7,6,8,45,623.5,182.5,3.7,19.5,599.0,215.34,141.33
2017,7,6,9,0,427.0,273.0,3.7,20.0,579.0,275.84,197.91
2017,7,6,9,15,648.5,186.5,3.75,20.0,681.5,309.11,219.51
2017,7,6,9,30,870.0,100.0,3.8,20.0,784.0,372.35,268.39
2017,7,6,9,45,877.0,102.5,3.85,20.5,817.0,428.32,316.96
2017,7,6,10,0,884.0,105.0,3.9,21.0,850.0,483.67,363.76
2017,7,6,10,15,890.0,106.0,3.9,21.0,878.0,536.52,407.96
2017,7,6,10,30,896.0,107.0,3.9,21.0,906.0,588.16,449.99
2017,7,6,10,45,716.0,229.5,3.95,21.5,877.5,624.41,476.35
2017,7,6,11,0,536.0,352.0,4.0,22.0,849.0,644.4,488.78
2017,7,6,11,15,723.5,230.5,4.0,22.0,913.0,707.3,538.61
2017,7,6,11,30,911.0,109.0,4.0,22.0,977.0,770.09,588.05
2017,7,6,11,45,912.5,109.0,4.05,22.5,984.0,807.89,613.07
2017,7,6,12,0,914.0,109.0,4.1,23.0,991.0,842.99,636.14
2017,7,6,12,15,721.5,228.0,4.15,23.0,924.0,833.14,628.09
2017,7,6,12,30,529.0,347.0,4.2,23.0,857.0,797.43,598.93
2017,7,6,12,45,502.0,369.0,4.3,23.0,850.5,812.73,609.73
2017,7,6,13,0,475.0,391.0,4.4,23.0,844.0,824.83,617.94
2017,7,6,13,15,504.0,357.5,4.45,23.0,831.5,835.91,627.49
2017,7,6,13,30,533.0,324.0,4.5,23.0,819.0,843.94,635.13
2017,7,6,13,45,714.5,215.0,4.55,23.0,861.5,925.5,696.88
2017,7,6,14,0,896.0,106.0,4.6,23.0,904.0,977.55,732.97
2017,7,6,14,15,890.0,105.0,4.6,22.5,876.0,973.86,732.43
2017,7,6,14,30,884.0,104.0,4.6,22.0,848.0,966.48,729.88
2017,7,6,14,45,877.0,101.5,4.7,22.0,815.0,952.95,722.58
2017,7,6,15,0,870.0,99.0,4.8,22.0,782.0,935.88,712.89
2017,7,6,15,15,704.5,163.0,4.85,21.5,697.5,856.61,660.37
2017,7,6,15,30,539.0,227.0,4.9,21.0,613.0,753.44,587.19
2017,7,6,15,45,682.0,158.5,4.95,21.0,615.5,804.99,629.2
2017,7,6,16,0,825.0,90.0,5.0,21.0,618.0,821.54,642.86
2017,7,6,16,15,807.5,87.5,5.1,20.5,571.5,788.67,622.35
2017,7,6,16,30,790.0,85.0,5.2,20.0,525.0,745.57,594.12
2017,7,6,16,45,768.0,81.5,5.3,20.0,476.0,696.28,559.51
2017,7,6,17,0,746.0,78.0,5.4,20.0,427.0,646.03,523.48
2017,7,6,17,15,715.5,73.5,5.45,19.5,377.0,588.23,480.44
2017,7,6,17,30,685.0,69.0,5.5,19.0,327.0,530.89,435.79
2017,7,6,17,45,643.5,64.0,5.6,18.5,278.0,469.51,386.28
2017,7,6,18,0,602.0,59.0,5.7,18.0,229.0,408.57,335.3
2017,7,6,18,15,540.5,52.5,5.65,17.5,182.0,339.04,275.43
2017,7,6,18,30,479.0,46.0,5.6,17.0,135.0,274.95,218.51
2017,7,6,18,45,385.0,37.0,5.6,16.5,94.5,201.97,153.89
2017,7,6,19,0,291.0,28.0,5.6,16.0,54.0,139.45,93.82
2017,7,6,19,15,145.5,14.0,5.6,15.5,27.0,60.78,0.0
2017,7,6,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,7,5,15,159.5,14.0,4.2,13.5,28.5,11.29,0.0
2017,7,7,5,30,319.0,28.0,4.2,14.0,57.0,22.98,12.96
2017,7,7,5,45,415.5,36.0,4.2,14.5,99.0,29.16,19.71
2017,7,7,6,0,512.0,44.0,4.2,15.0,141.0,35.3,25.55
2017,7,7,6,15,572.5,50.5,4.1,15.5,188.5,39.98,29.92
2017,7,7,6,30,633.0,57.0,4.0,16.0,236.0,44.59,34.06
2017,7,7,6,45,677.0,61.0,3.95,16.5,287.0,51.26,39.9
2017,7,7,7,0,721.0,65.0,3.9,17.0,338.0,53.98,42.13
2017,7,7,7,15,751.0,68.5,3.8,17.5,389.0,56.14,43.81
2017,7,7,7,30,781.0,72.0,3.7,18.0,440.0,58.24,45.4
2017,7,7,7,45,804.5,75.0,3.65,18.5,490.0,59.83,46.52
2017,7,7,8,0,828.0,78.0,3.6,19.0,540.0,70.21,55.19
2017,7,7,8,15,620.5,159.0,3.6,19.5,522.5,114.02,80.02
2017,7,7,8,30,413.0,240.0,3.6,20.0,505.0,188.82,131.9
2017,7,7,8,45,651.0,163.0,3.6,21.0,614.5,205.94,131.83
2017,7,7,9,0,889.0,86.0,3.6,22.0,724.0,259.79,166.07
2017,7,7,9,15,899.0,87.5,3.65,22.5,763.5,318.32,216.7
2017,7,7,9,30,909.0,89.0,3.7,23.0,803.0,376.98,267.78
2017,7,7,9,45,907.5,96.0,3.8,23.5,834.5,435.15,317.85
2017,7,7,10,0,906.0,103.0,3.9,24.0,866.0,491.77,365.29
2017,7,7,10,15,912.5,104.0,4.0,24.5,894.5,546.09,409.5
2017,7,7,10,30,919.0,105.0,4.1,25.0,923.0,599.21,451.43
2017,7,7,10,45,924.0,105.5,4.2,25.5,945.0,649.6,490.13
2017,7,7,11,0,929.0,106.0,4.3,26.0,967.0,698.19,526.44
2017,7,7,11,15,932.0,106.5,4.4,26.0,981.5,743.39,560.49
2017,7,7,11,30,935.0,107.0,4.5,26.0,996.0,786.24,591.8
2017,7,7,11,45,937.0,107.0,4.6,26.5,1004.0,825.38,617.83
2017,7,7,12,0,939.0,107.0,4.7,27.0,1012.0,861.77,641.81
2017,7,7,12,15,939.0,107.0,4.8,27.0,1012.0,893.6,663.91
2017,7,7,12,30,939.0,107.0,4.9,27.0,1012.0,922.27,683.9
2017,7,7,12,45,936.5,107.5,5.0,27.0,1004.0,945.86,700.53
2017,7,7,13,0,934.0,108.0,5.1,27.0,996.0,965.92,714.88
2017,7,7,13,15,931.0,107.0,5.2,27.0,981.0,980.44,725.64
2017,7,7,13,30,928.0,106.0,5.3,27.0,966.0,991.18,734.0
2017,7,7,13,45,925.5,104.0,5.4,27.0,944.5,997.58,739.58
2017,7,7,14,0,923.0,102.0,5.5,27.0,923.0,1000.1,742.69
2017,7,7,14,15,916.5,101.0,5.55,27.0,894.5,995.92,741.08
2017,7,7,14,30,910.0,100.0,5.6,27.0,866.0,987.95,737.05
2017,7,7,14,45,904.5,97.0,5.7,27.0,832.0,975.09,730.12
2017,7,7,15,0,899.0,94.0,5.8,27.0,798.0,958.55,720.73
2017,7,7,15,15,888.0,92.0,5.85,26.5,758.0,934.43,707.26
2017,7,7,15,30,877.0,90.0,5.9,26.0,718.0,907.1,691.48
2017,7,7,15,45,866.5,87.0,5.95,26.0,674.5,876.07,671.59
2017,7,7,16,0,856.0,84.0,6.0,26.0,631.0,842.19,649.54
2017,7,7,16,15,839.0,81.0,5.95,25.5,583.5,800.27,622.31
2017,7,7,16,30,822.0,78.0,5.9,25.0,536.0,756.39,593.26
2017,7,7,16,45,802.0,74.5,5.9,24.5,486.5,714.62,565.48
2017,7,7,17,0,782.0,71.0,5.9,24.0,437.0,664.5,530.79
2017,7,7,17,15,752.0,67.5,5.85,23.5,386.0,606.72,488.6
2017,7,7,17,30,722.0,64.0,5.8,23.0,335.0,549.27,444.3
2017,7,7,17,45,682.0,59.0,5.8,22.5,285.0,484.93,393.09
2017,7,7,18,0,642.0,54.0,5.8,22.0,235.0,422.7,341.7
2017,7,7,18,15,581.5,48.0,5.55,21.0,187.0,354.02,283.62
2017,7,7,18,30,521.0,42.0,5.3,20.0,139.0,288.82,226.67
2017,7,7,18,45,426.0,34.0,5.05,19.5,97.5,214.28,161.15
2017,7,7,19,0,331.0,26.0,4.8,19.0,56.0,150.3,99.49
2017,7,7,19,15,165.5,13.0,4.65,18.5,28.0,64.77,0.0
2017,7,7,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,5,15,142.0,14.0,3.45,15.0,27.0,11.29,0.0
2017,7,8,5,30,284.0,28.0,3.4,15.0,54.0,22.93,12.71
2017,7,8,5,45,379.5,37.5,3.4,15.5,94.5,30.32,20.61
2017,7,8,6,0,475.0,47.0,3.4,16.0,135.0,37.6,27.45
2017,7,8,6,15,537.5,53.5,3.3,16.5,182.0,42.14,31.7
2017,7,8,6,30,600.0,60.0,3.2,17.0,229.0,46.63,35.73
2017,7,8,6,45,644.0,65.0,3.1,17.5,279.0,49.77,38.42
2017,7,8,7,0,688.0,70.0,3.0,18.0,329.0,57.57,45.11
2017,7,8,7,15,719.0,74.0,3.0,18.5,379.5,59.93,46.93
2017,7,8,7,30,750.0,78.0,3.0,19.0,430.0,62.21,48.66
2017,7,8,7,45,774.0,81.0,3.05,19.5,479.5,63.61,49.59
2017,7,8,8,0,798.0,84.0,3.1,20.0,529.0,64.95,50.46
2017,7,8,8,15,815.5,87.0,3.2,20.5,576.0,79.67,49.72
2017,7,8,8,30,833.0,90.0,3.3,21.0,623.0,144.78,80.68
2017,7,8,8,45,847.0,92.0,3.4,21.5,666.5,201.29,119.58
2017,7,8,9,0,861.0,94.0,3.5,22.0,710.0,258.91,166.42
2017,7,8,9,15,871.0,96.0,3.5,22.5,749.0,316.3,215.9
2017,7,8,9,30,881.0,98.0,3.5,23.0,788.0,373.87,265.84
2017,7,8,9,45,877.0,106.0,3.55,23.5,818.5,430.3,314.35
2017,7,8,10,0,873.0,114.0,3.6,24.0,849.0,484.95,360.04
2017,7,8,10,15,879.0,115.5,3.7,24.0,877.0,537.82,403.76
2017,7,8,10,30,885.0,117.0,3.8,24.0,905.0,589.51,445.43
2017,7,8,10,45,888.0,119.0,3.95,24.5,925.5,638.38,483.16
2017,7,8,11,0,891.0,121.0,4.1,25.0,946.0,685.39,518.51
2017,7,8,11,15,893.5,121.5,4.1,25.0,960.5,728.8,551.07
2017,7,8,11,30,896.0,122.0,4.1,25.0,975.0,769.94,581.34
2017,7,8,11,45,896.5,123.0,4.2,25.0,981.5,807.52,607.51
2017,7,8,12,0,897.0,124.0,4.3,25.0,988.0,842.42,631.69
2017,7,8,12,15,896.5,124.0,4.4,24.5,988.0,872.83,654.03
2017,7,8,12,30,896.0,124.0,4.5,24.0,988.0,900.22,674.45
2017,7,8,12,45,897.0,122.0,4.6,24.0,981.0,924.01,691.4
2017,7,8,13,0,898.0,120.0,4.7,24.0,974.0,944.48,706.2
2017,7,8,13,15,895.0,119.5,4.8,23.5,959.5,959.14,718.61
2017,7,8,13,30,892.0,119.0,4.9,23.0,945.0,970.17,728.75
2017,7,8,13,45,889.0,117.0,5.0,23.0,924.0,976.07,734.08
2017,7,8,14,0,886.0,115.0,5.1,23.0,903.0,978.21,737.01
2017,7,8,14,15,879.5,114.0,5.1,22.5,875.0,974.25,736.62
2017,7,8,14,30,873.0,113.0,5.1,22.0,847.0,966.62,733.86
2017,7,8,14,45,725.5,180.5,5.2,22.0,774.0,911.3,697.15
2017,7,8,15,0,578.0,248.0,5.3,22.0,701.0,828.42,638.44
2017,7,8,15,15,558.5,237.5,5.3,21.5,657.0,792.53,615.37
2017,7,8,15,30,539.0,227.0,5.3,21.0,613.0,754.69,590.3
2017,7,8,15,45,482.5,231.5,5.3,21.0,561.0,698.11,548.89
2017,7,8,16,0,426.0,236.0,5.3,21.0,509.0,641.98,507.28
2017,7,8,16,15,601.5,163.5,5.25,20.5,516.0,706.93,562.44
2017,7,8,16,30,777.0,91.0,5.2,20.0,523.0,743.79,593.23
2017,7,8,16,45,753.5,87.5,5.2,19.5,474.0,693.76,558.35
2017,7,8,17,0,730.0,84.0,5.2,19.0,425.0,642.89,522.48
2017,7,8,17,15,698.5,79.5,5.15,18.5,375.0,587.41,480.6
2017,7,8,17,30,667.0,75.0,5.1,18.0,325.0,530.18,435.81
2017,7,8,17,45,622.0,69.5,5.05,17.5,275.5,464.85,382.99
2017,7,8,18,0,577.0,64.0,5.0,17.0,226.0,402.29,330.62
2017,7,8,18,15,513.0,56.5,4.9,16.5,179.0,331.46,269.78
2017,7,8,18,30,449.0,49.0,4.8,16.0,132.0,266.35,212.18
2017,7,8,18,45,351.5,39.0,4.75,15.5,92.0,192.4,146.97
2017,7,8,19,0,254.0,29.0,4.7,15.0,52.0,129.38,86.67
2017,7,8,19,15,127.0,14.5,4.6,15.0,26.0,56.69,0.0
2017,7,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,10.5,3.9,13.0,10.5,8.65,0.0
2017,7,9,5,30,0.0,21.0,3.9,13.0,21.0,17.33,8.21
2017,7,9,5,45,0.0,38.0,3.9,13.5,38.0,30.98,21.34
2017,7,9,6,0,0.0,55.0,3.9,14.0,55.0,44.26,33.55
2017,7,9,6,15,0.5,73.5,3.8,14.5,74.0,58.49,46.46
2017,7,9,6,30,1.0,92.0,3.7,15.0,93.0,72.63,59.07
2017,7,9,6,45,6.0,110.5,3.6,15.5,113.0,86.71,71.37
2017,7,9,7,0,11.0,129.0,3.5,16.0,133.0,100.7,83.34
2017,7,9,7,15,17.5,149.5,3.4,16.0,157.0,115.95,96.36
2017,7,9,7,30,24.0,170.0,3.3,16.0,181.0,131.07,109.09
2017,7,9,7,45,46.0,200.5,3.25,16.5,225.0,144.66,120.13
2017,7,9,8,0,68.0,231.0,3.2,17.0,269.0,163.48,135.44
2017,7,9,8,15,90.5,258.0,3.15,17.5,313.5,182.45,142.99
2017,7,9,8,30,113.0,285.0,3.1,18.0,358.0,202.82,155.31
2017,7,9,8,45,315.5,259.5,3.05,18.5,481.5,224.07,161.89
2017,7,9,9,0,518.0,234.0,3.0,19.0,605.0,269.64,189.89
2017,7,9,9,15,523.5,250.0,3.0,19.0,642.5,318.67,231.05
2017,7,9,9,30,529.0,266.0,3.0,19.0,680.0,368.26,272.83
2017,7,9,9,45,341.0,336.5,3.0,19.5,608.0,384.14,290.77
2017,7,9,10,0,153.0,407.0,3.0,20.0,536.0,379.51,289.9
2017,7,9,10,15,331.5,372.0,3.05,20.0,663.5,455.72,347.7
2017,7,9,10,30,510.0,337.0,3.1,20.0,791.0,551.73,420.41
2017,7,9,10,45,718.5,226.0,3.2,20.5,882.0,623.3,475.58
2017,7,9,11,0,927.0,115.0,3.3,21.0,973.0,704.18,537.71
2017,7,9,11,15,929.5,115.5,3.4,21.0,987.5,749.18,571.7
2017,7,9,11,30,932.0,116.0,3.5,21.0,1002.0,791.81,603.34
2017,7,9,11,45,782.0,218.0,3.6,21.0,965.0,812.25,615.5
2017,7,9,12,0,632.0,320.0,3.7,21.0,928.0,809.47,610.95
2017,7,9,12,15,782.5,219.0,3.8,21.0,972.0,869.44,657.88
2017,7,9,12,30,933.0,118.0,3.9,21.0,1016.0,927.66,698.21
2017,7,9,12,45,931.0,118.0,4.0,21.0,1008.5,951.4,714.68
2017,7,9,13,0,929.0,118.0,4.1,21.0,1001.0,971.63,729.1
2017,7,9,13,15,926.0,117.5,4.1,21.0,986.0,986.83,739.64
2017,7,9,13,30,923.0,117.0,4.1,21.0,971.0,998.28,747.77
2017,7,9,13,45,920.5,114.5,4.2,21.0,949.5,1004.45,753.1
2017,7,9,14,0,918.0,112.0,4.3,21.0,928.0,1006.73,755.96
2017,7,9,14,15,911.5,111.0,4.4,21.0,899.5,1002.79,754.76
2017,7,9,14,30,905.0,110.0,4.5,21.0,871.0,995.06,751.33
2017,7,9,14,45,799.5,152.5,4.6,21.0,805.0,946.37,719.95
2017,7,9,15,0,694.0,195.0,4.7,21.0,739.0,891.61,684.08
2017,7,9,15,15,782.5,147.5,4.75,20.5,731.0,908.33,699.29
2017,7,9,15,30,871.0,100.0,4.8,20.0,723.0,914.35,706.72
2017,7,9,15,45,678.0,156.0,4.85,20.0,622.5,800.98,627.34
2017,7,9,16,0,485.0,212.0,4.9,20.0,522.0,668.46,528.88
2017,7,9,16,15,649.5,149.5,4.9,19.5,530.5,733.04,583.47
2017,7,9,16,30,814.0,87.0,4.9,19.0,539.0,769.56,613.28
2017,7,9,16,45,794.5,82.5,4.95,19.0,489.5,720.07,578.21
2017,7,9,17,0,775.0,78.0,5.0,19.0,440.0,669.35,541.98
2017,7,9,17,15,744.0,74.0,5.0,18.5,388.5,610.45,498.51
2017,7,9,17,30,713.0,70.0,5.0,18.0,337.0,551.94,453.1
2017,7,9,17,45,673.5,64.5,5.05,17.5,286.5,487.54,401.42
2017,7,9,18,0,634.0,59.0,5.1,17.0,236.0,427.67,351.33
2017,7,9,18,15,570.5,52.5,5.0,16.5,187.5,355.29,289.07
2017,7,9,18,30,507.0,46.0,4.9,16.0,139.0,288.5,229.73
2017,7,9,18,45,409.5,37.0,4.85,16.0,97.5,212.37,161.87
2017,7,9,19,0,312.0,28.0,4.8,16.0,56.0,147.08,97.8
2017,7,9,19,15,156.0,14.0,4.7,15.5,28.0,63.63,0.0
2017,7,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,5,15,157.5,13.5,3.65,13.0,27.5,10.93,0.0
2017,7,10,5,30,315.0,27.0,3.7,13.0,55.0,22.22,11.94
2017,7,10,5,45,418.0,35.5,3.75,13.5,97.0,28.86,19.46
2017,7,10,6,0,521.0,44.0,3.8,14.0,139.0,35.45,25.76
2017,7,10,6,15,583.5,50.0,3.75,14.5,187.5,39.75,29.83
2017,7,10,6,30,646.0,56.0,3.7,15.0,236.0,47.9,37.15
2017,7,10,6,45,372.5,102.0,3.65,15.5,210.5,73.14,59.43
2017,7,10,7,0,99.0,148.0,3.6,16.0,185.0,106.22,88.19
2017,7,10,7,15,444.5,110.0,3.55,16.0,312.5,77.03,62.41
2017,7,10,7,30,790.0,72.0,3.5,16.0,440.0,58.45,45.96
2017,7,10,7,45,632.5,126.0,3.45,16.5,442.0,86.21,69.88
2017,7,10,8,0,475.0,180.0,3.4,17.0,444.0,116.29,95.36
2017,7,10,8,15,671.0,131.0,3.4,17.5,540.0,95.98,66.16
2017,7,10,8,30,867.0,82.0,3.4,18.0,636.0,141.58,78.0
2017,7,10,8,45,880.0,84.0,3.4,18.5,680.0,199.96,118.53
2017,7,10,9,0,893.0,86.0,3.4,19.0,724.0,259.33,167.34
2017,7,10,9,15,902.5,88.0,3.35,19.0,763.5,318.49,219.36
2017,7,10,9,30,912.0,90.0,3.3,19.0,803.0,377.74,271.96
2017,7,10,9,45,905.5,99.0,3.3,19.5,833.0,435.83,322.59
2017,7,10,10,0,899.0,108.0,3.3,20.0,863.0,491.81,369.99
2017,7,10,10,15,706.5,222.0,3.3,20.0,827.5,530.1,403.0
2017,7,10,10,30,514.0,336.0,3.3,20.0,792.0,553.29,421.68
2017,7,10,10,45,548.5,331.5,3.3,20.5,829.0,603.82,459.59
2017,7,10,11,0,583.0,327.0,3.3,21.0,866.0,656.16,497.92
2017,7,10,11,15,590.5,330.0,3.35,21.0,883.5,697.14,528.28
2017,7,10,11,30,598.0,333.0,3.4,21.0,901.0,737.17,557.56
2017,7,10,11,45,588.0,342.5,3.45,21.0,905.0,767.89,579.61
2017,7,10,12,0,578.0,352.0,3.5,21.0,909.0,796.21,599.73
2017,7,10,12,15,538.5,373.0,3.6,21.0,891.5,807.0,607.09
2017,7,10,12,30,499.0,394.0,3.7,21.0,874.0,813.71,611.59
2017,7,10,12,45,495.5,390.5,3.85,21.0,864.0,827.48,622.23
2017,7,10,13,0,492.0,387.0,4.0,21.0,854.0,838.59,630.99
2017,7,10,13,15,490.5,378.0,4.1,21.0,838.0,843.89,635.71
2017,7,10,13,30,489.0,369.0,4.2,21.0,822.0,846.38,638.57
2017,7,10,13,45,511.0,340.0,4.3,21.0,803.0,849.74,642.99
2017,7,10,14,0,533.0,311.0,4.4,21.0,784.0,849.85,645.27
2017,7,10,14,15,564.0,286.0,4.45,20.5,772.5,859.23,655.37
2017,7,10,14,30,595.0,261.0,4.5,20.0,761.0,869.97,666.39
2017,7,10,14,45,586.0,254.5,4.6,20.0,730.5,853.36,656.28
2017,7,10,15,0,577.0,248.0,4.7,20.0,700.0,828.84,640.78
2017,7,10,15,15,563.0,236.0,4.75,19.5,658.0,796.51,620.44
2017,7,10,15,30,549.0,224.0,4.8,19.0,616.0,761.99,598.22
2017,7,10,15,45,516.0,218.5,4.9,19.0,568.5,715.54,565.45
2017,7,10,16,0,483.0,213.0,5.0,19.0,521.0,668.43,531.67
2017,7,10,16,15,636.5,151.0,5.0,18.5,524.0,724.56,579.81
2017,7,10,16,30,790.0,89.0,5.0,18.0,527.0,753.55,604.24
2017,7,10,16,45,764.5,86.0,5.05,18.0,477.5,702.06,567.32
2017,7,10,17,0,739.0,83.0,5.1,18.0,428.0,649.84,529.53
2017,7,10,17,15,707.5,78.5,5.1,17.5,377.5,591.44,485.7
2017,7,10,17,30,676.0,74.0,5.1,17.0,327.0,536.16,442.39
2017,7,10,17,45,628.0,69.5,5.1,16.5,276.5,469.73,388.56
2017,7,10,18,0,580.0,65.0,5.1,16.0,226.0,406.28,335.3
2017,7,10,18,15,514.5,57.5,5.05,15.5,179.0,334.39,273.34
2017,7,10,18,30,449.0,50.0,5.0,15.0,132.0,268.34,214.7
2017,7,10,18,45,345.0,40.0,5.0,15.0,91.5,191.71,146.74
2017,7,10,19,0,241.0,30.0,5.0,15.0,51.0,126.69,84.04
2017,7,10,19,15,120.5,15.0,4.9,14.5,25.5,53.83,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,11,5,15,96.0,16.0,3.85,12.5,24.5,12.47,0.0
2017,7,11,5,30,192.0,32.0,3.9,13.0,49.0,24.75,13.71
2017,7,11,5,45,298.0,44.0,4.0,13.5,89.0,33.88,23.78
2017,7,11,6,0,404.0,56.0,4.1,14.0,129.0,45.02,34.18
2017,7,11,6,15,474.5,64.5,4.05,14.0,176.5,50.83,39.73
2017,7,11,6,30,545.0,73.0,4.0,14.0,224.0,56.53,44.99
2017,7,11,6,45,596.0,78.5,3.95,14.5,274.5,59.62,47.66
2017,7,11,7,0,647.0,84.0,3.9,15.0,325.0,62.68,50.2
2017,7,11,7,15,442.0,135.0,3.85,15.0,310.5,93.36,77.05
2017,7,11,7,30,237.0,186.0,3.8,15.0,296.0,125.99,105.2
2017,7,11,7,45,271.0,203.5,3.75,15.5,343.0,135.85,113.1
2017,7,11,8,0,305.0,221.0,3.7,16.0,390.0,145.31,120.59
2017,7,11,8,15,360.0,229.0,3.7,16.5,446.0,156.05,119.36
2017,7,11,8,30,415.0,237.0,3.7,17.0,502.0,186.22,131.49
2017,7,11,8,45,631.0,174.5,3.7,17.5,608.5,209.46,137.39
2017,7,11,9,0,847.0,112.0,3.7,18.0,715.0,260.62,170.86
2017,7,11,9,15,858.5,114.0,3.7,18.0,755.0,324.48,226.4
2017,7,11,9,30,870.0,116.0,3.7,18.0,795.0,382.25,277.68
2017,7,11,9,45,705.5,205.5,3.7,18.5,772.0,429.2,321.86
2017,7,11,10,0,541.0,295.0,3.7,19.0,749.0,466.82,355.15
2017,7,11,10,15,722.5,207.5,3.7,19.0,835.5,527.23,403.45
2017,7,11,10,30,904.0,120.0,3.7,19.0,922.0,602.28,463.23
2017,7,11,10,45,910.0,120.0,3.7,19.0,944.0,652.6,503.15
2017,7,11,11,0,916.0,120.0,3.7,19.0,966.0,701.24,540.91
2017,7,11,11,15,788.5,207.0,3.7,19.0,943.5,730.69,561.31
2017,7,11,11,30,661.0,294.0,3.7,19.0,921.0,749.77,573.22
2017,7,11,11,45,681.5,276.5,3.75,19.5,927.5,784.08,598.0
2017,7,11,12,0,702.0,259.0,3.8,20.0,934.0,816.93,621.33
2017,7,11,12,15,813.0,189.0,3.85,20.0,971.0,870.77,661.73
2017,7,11,12,30,924.0,119.0,3.9,20.0,1008.0,921.71,696.84
2017,7,11,12,45,927.5,114.5,4.0,20.0,1001.0,946.22,713.98
2017,7,11,13,0,931.0,110.0,4.1,20.0,994.0,967.28,729.02
2017,7,11,13,15,753.5,212.5,4.2,20.0,921.0,937.97,709.73
2017,7,11,13,30,576.0,315.0,4.3,20.0,848.0,878.76,666.16
2017,7,11,13,45,562.5,318.5,4.4,20.0,828.5,879.14,667.67
2017,7,11,14,0,549.0,322.0,4.5,20.0,809.0,876.63,667.02
2017,7,11,14,15,727.0,211.5,4.55,19.5,834.5,948.89,724.29
2017,7,11,14,30,905.0,101.0,4.6,19.0,860.0,987.33,753.27
2017,7,11,14,45,897.0,98.5,4.65,19.0,825.5,972.77,744.52
2017,7,11,15,0,889.0,96.0,4.7,19.0,791.0,954.59,733.67
2017,7,11,15,15,878.0,94.0,4.75,19.0,750.5,930.7,718.86
2017,7,11,15,30,867.0,92.0,4.8,19.0,710.0,903.62,701.76
2017,7,11,15,45,852.5,90.0,4.9,19.0,666.0,870.43,680.53
2017,7,11,16,0,838.0,88.0,5.0,19.0,622.0,834.64,657.19
2017,7,11,16,15,819.5,85.0,5.0,18.5,574.0,792.03,629.23
2017,7,11,16,30,801.0,82.0,5.0,18.0,526.0,754.99,604.99
2017,7,11,16,45,776.5,79.0,5.05,17.5,476.0,703.88,569.82
2017,7,11,17,0,752.0,76.0,5.1,17.0,426.0,651.97,533.24
2017,7,11,17,15,720.5,72.0,5.05,16.5,375.5,593.66,489.5
2017,7,11,17,30,689.0,68.0,5.0,16.0,325.0,535.86,443.97
2017,7,11,17,45,643.5,63.5,5.0,16.0,275.0,472.35,391.49
2017,7,11,18,0,598.0,59.0,5.0,16.0,225.0,409.61,338.05
2017,7,11,18,15,533.5,52.5,4.95,15.5,178.0,338.5,276.66
2017,7,11,18,30,469.0,46.0,4.9,15.0,131.0,273.14,218.43
2017,7,11,18,45,365.5,37.0,4.9,15.0,91.0,196.71,150.41
2017,7,11,19,0,262.0,28.0,4.9,15.0,51.0,131.86,86.84
2017,7,11,19,15,131.0,14.0,4.8,14.5,25.5,57.18,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,5,15,120.0,14.0,2.8,12.5,24.0,11.95,0.0
2017,7,12,5,30,240.0,28.0,2.8,13.0,48.0,23.02,12.13
2017,7,12,5,45,345.5,38.0,2.85,13.5,88.5,30.81,21.1
2017,7,12,6,0,451.0,48.0,2.9,14.0,129.0,38.49,28.42
2017,7,12,6,15,517.5,55.0,2.8,14.0,176.0,43.37,33.11
2017,7,12,6,30,584.0,62.0,2.7,14.0,223.0,48.2,37.58
2017,7,12,6,45,631.5,67.0,2.6,14.5,273.0,51.28,40.26
2017,7,12,7,0,679.0,72.0,2.5,15.0,323.0,54.32,42.81
2017,7,12,7,15,711.5,76.0,2.4,15.5,373.5,61.52,48.94
2017,7,12,7,30,744.0,80.0,2.3,16.0,424.0,63.76,50.64
2017,7,12,7,45,413.5,156.5,2.25,16.5,351.5,103.2,84.56
2017,7,12,8,0,83.0,233.0,2.2,17.0,279.0,164.63,136.34
2017,7,12,8,15,107.0,258.5,2.2,17.0,323.5,182.73,143.22
2017,7,12,8,30,131.0,284.0,2.2,17.0,368.0,203.55,155.59
2017,7,12,8,45,497.5,189.0,2.2,17.5,538.5,199.82,135.08
2017,7,12,9,0,864.0,94.0,2.2,18.0,709.0,258.03,167.5
2017,7,12,9,15,875.0,96.0,2.2,18.5,748.5,316.11,217.84
2017,7,12,9,30,886.0,98.0,2.2,19.0,788.0,374.48,268.69
2017,7,12,9,45,886.5,104.0,2.25,19.5,820.5,431.77,318.05
2017,7,12,10,0,887.0,110.0,2.3,20.0,853.0,487.75,364.92
2017,7,12,10,15,686.5,226.0,2.35,20.0,812.5,523.2,395.59
2017,7,12,10,30,486.0,342.0,2.4,20.0,772.0,542.48,411.28
2017,7,12,10,45,459.5,360.0,2.5,20.5,775.0,571.92,433.39
2017,7,12,11,0,433.0,378.0,2.6,21.0,778.0,598.2,452.43
2017,7,12,11,15,504.5,361.5,2.65,21.0,834.5,662.8,500.31
2017,7,12,11,30,576.0,345.0,2.7,21.0,891.0,731.38,550.16
2017,7,12,11,45,750.5,229.0,2.8,21.0,946.5,798.4,601.71
2017,7,12,12,0,925.0,113.0,2.9,21.0,1002.0,857.43,644.83
2017,7,12,12,15,925.5,113.0,2.95,21.0,1002.5,889.62,666.54
2017,7,12,12,30,926.0,113.0,3.0,21.0,1003.0,918.72,686.36
2017,7,12,12,45,697.5,252.0,3.15,21.0,919.5,886.03,664.02
2017,7,12,13,0,469.0,391.0,3.3,21.0,836.0,822.1,615.35
2017,7,12,13,15,489.0,366.0,3.35,21.0,824.0,832.66,624.73
2017,7,12,13,30,509.0,341.0,3.4,21.0,812.0,840.43,631.74
2017,7,12,13,45,705.5,227.5,3.5,21.0,863.5,933.07,701.7
2017,7,12,14,0,902.0,114.0,3.6,21.0,915.0,995.65,744.64
2017,7,12,14,15,896.0,113.0,3.65,20.5,887.0,992.29,744.53
2017,7,12,14,30,890.0,112.0,3.7,20.0,859.0,985.18,742.55
2017,7,12,14,45,747.5,174.0,3.75,20.0,784.0,928.58,705.37
2017,7,12,15,0,605.0,236.0,3.8,20.0,709.0,850.57,651.6
2017,7,12,15,15,562.0,234.5,3.85,19.5,656.0,795.46,615.26
2017,7,12,15,30,519.0,233.0,3.9,19.0,603.0,745.5,581.51
2017,7,12,15,45,480.0,231.0,3.95,19.0,556.5,697.99,547.87
2017,7,12,16,0,441.0,229.0,4.0,19.0,510.0,650.18,513.46
