Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,16,15,429.0,212.5,4.05,18.5,468.5,610.07,486.02
2017,7,12,16,30,417.0,196.0,4.1,18.0,427.0,568.85,457.1
2017,7,12,16,45,580.0,140.0,4.15,18.0,428.0,625.64,505.0
2017,7,12,17,0,743.0,84.0,4.2,18.0,429.0,655.48,530.87
2017,7,12,17,15,710.5,79.5,4.2,17.5,378.0,596.13,486.5
2017,7,12,17,30,678.0,75.0,4.2,17.0,327.0,540.12,443.16
2017,7,12,17,45,633.0,69.5,4.25,16.5,276.5,474.05,390.37
2017,7,12,18,0,588.0,64.0,4.3,16.0,226.0,410.7,337.76
2017,7,12,18,15,521.5,56.5,4.2,15.5,178.5,337.77,275.26
2017,7,12,18,30,455.0,49.0,4.1,15.0,131.0,270.81,216.07
2017,7,12,18,45,351.5,39.0,4.05,15.0,90.5,193.88,147.98
2017,7,12,19,0,248.0,29.0,4.0,15.0,50.0,128.58,83.94
2017,7,12,19,15,124.0,14.5,3.9,14.5,25.0,44.5,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,13,5,15,134.0,13.0,2.55,12.5,24.0,11.1,0.0
2017,7,13,5,30,268.0,26.0,2.6,13.0,48.0,21.35,10.59
2017,7,13,5,45,372.0,35.5,2.65,13.5,89.0,28.8,19.33
2017,7,13,6,0,476.0,45.0,2.7,14.0,130.0,36.16,26.35
2017,7,13,6,15,541.5,52.0,2.6,14.0,177.5,41.16,31.14
2017,7,13,6,30,607.0,59.0,2.5,14.0,225.0,46.1,35.7
2017,7,13,6,45,325.5,99.0,2.45,14.5,190.0,70.75,57.56
2017,7,13,7,0,44.0,139.0,2.4,15.0,155.0,103.57,86.18
2017,7,13,7,15,142.0,161.5,2.35,15.5,224.5,115.57,96.17
2017,7,13,7,30,240.0,184.0,2.3,16.0,294.0,124.91,103.72
2017,7,13,7,45,344.5,185.0,2.25,16.5,363.5,126.33,104.36
2017,7,13,8,0,449.0,186.0,2.2,17.0,433.0,119.74,98.18
2017,7,13,8,15,320.0,234.0,2.2,17.0,418.5,157.17,120.59
2017,7,13,8,30,191.0,282.0,2.2,17.0,404.0,207.82,156.87
2017,7,13,8,45,530.5,188.5,2.25,17.5,558.5,204.36,137.28
2017,7,13,9,0,870.0,95.0,2.3,18.0,713.0,259.7,168.6
2017,7,13,9,15,880.5,97.0,2.3,18.0,753.0,318.09,219.67
2017,7,13,9,30,891.0,99.0,2.3,18.0,793.0,376.7,271.41
2017,7,13,9,45,897.0,102.0,2.35,18.5,826.5,434.28,321.19
2017,7,13,10,0,903.0,105.0,2.4,19.0,860.0,491.12,368.95
2017,7,13,10,15,699.5,221.5,2.5,19.0,818.5,526.45,399.93
2017,7,13,10,30,496.0,338.0,2.6,19.0,777.0,545.26,415.56
2017,7,13,10,45,506.0,337.5,2.75,19.5,795.5,583.31,444.65
2017,7,13,11,0,516.0,337.0,2.9,20.0,814.0,621.06,472.85
2017,7,13,11,15,561.5,331.5,3.05,20.0,857.0,679.06,516.33
2017,7,13,11,30,607.0,326.0,3.2,20.0,900.0,739.15,560.67
2017,7,13,11,45,628.0,308.0,3.4,20.5,906.5,768.83,582.43
2017,7,13,12,0,649.0,290.0,3.6,21.0,913.0,800.8,605.7
2017,7,13,12,15,788.0,201.5,3.75,21.0,958.0,861.47,652.42
2017,7,13,12,30,927.0,113.0,3.9,21.0,1003.0,920.21,693.26
2017,7,13,12,45,923.0,114.0,4.1,21.0,994.5,943.02,709.67
2017,7,13,13,0,919.0,115.0,4.3,21.0,986.0,962.27,724.0
2017,7,13,13,15,916.0,114.5,4.45,20.5,971.5,977.41,736.88
2017,7,13,13,30,913.0,114.0,4.6,20.0,957.0,988.83,747.84
2017,7,13,13,45,908.0,113.0,4.8,20.0,935.0,994.06,753.67
2017,7,13,14,0,903.0,112.0,5.0,20.0,913.0,995.46,756.98
2017,7,13,14,15,897.0,111.0,5.1,20.0,885.0,992.09,756.33
2017,7,13,14,30,891.0,110.0,5.2,20.0,857.0,984.97,753.21
2017,7,13,14,45,734.5,178.5,5.3,20.0,777.5,921.82,710.76
2017,7,13,15,0,578.0,247.0,5.4,20.0,698.0,830.99,645.97
2017,7,13,15,15,571.5,232.0,5.4,19.5,658.5,802.46,628.42
2017,7,13,15,30,565.0,217.0,5.4,19.0,619.0,771.39,608.47
2017,7,13,15,45,513.5,218.5,5.45,19.0,566.5,715.43,567.61
2017,7,13,16,0,462.0,220.0,5.5,19.0,514.0,659.65,526.34
2017,7,13,16,15,447.0,205.5,5.5,18.5,472.0,618.42,497.36
2017,7,13,16,30,432.0,191.0,5.5,18.0,430.0,576.24,467.02
2017,7,13,16,45,585.5,137.5,5.5,18.0,428.5,628.01,511.36
2017,7,13,17,0,739.0,84.0,5.5,18.0,427.0,653.38,534.0
2017,7,13,17,15,706.5,79.5,5.4,17.5,376.0,596.77,490.77
2017,7,13,17,30,674.0,75.0,5.3,17.0,325.0,538.32,444.68
2017,7,13,17,45,629.0,69.0,5.25,16.5,275.0,471.79,390.65
2017,7,13,18,0,584.0,63.0,5.2,16.0,225.0,408.02,336.99
2017,7,13,18,15,518.0,56.0,5.0,15.5,177.5,336.06,274.72
2017,7,13,18,30,452.0,49.0,4.8,15.0,130.0,269.97,215.85
2017,7,13,18,45,352.0,38.5,4.65,14.5,89.5,193.93,148.39
2017,7,13,19,0,252.0,28.0,4.5,14.0,49.0,129.16,83.87
2017,7,13,19,15,126.0,14.0,4.35,14.0,24.5,44.67,0.0
2017,7,13,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,26.5,13.5,3.4,12.0,15.5,11.52,0.0
2017,7,14,5,30,53.0,27.0,3.5,12.0,31.0,21.63,10.54
2017,7,14,5,45,93.0,45.0,3.65,12.5,58.5,34.52,24.32
2017,7,14,6,0,133.0,63.0,3.8,13.0,86.0,47.58,36.52
2017,7,14,6,15,155.5,82.5,3.75,13.5,118.5,61.22,49.01
2017,7,14,6,30,178.0,102.0,3.7,14.0,151.0,74.45,60.89
2017,7,14,6,45,199.5,120.5,3.7,14.5,185.5,86.6,71.57
2017,7,14,7,0,221.0,139.0,3.7,15.0,220.0,98.35,81.64
2017,7,14,7,15,194.0,164.5,3.65,15.5,243.0,117.88,98.29
2017,7,14,7,30,167.0,190.0,3.6,16.0,266.0,132.99,110.83
2017,7,14,7,45,476.5,140.5,3.55,16.5,394.0,94.3,76.86
2017,7,14,8,0,786.0,91.0,3.5,17.0,522.0,69.82,55.32
2017,7,14,8,15,804.5,94.0,3.45,17.0,569.5,81.08,53.92
2017,7,14,8,30,823.0,97.0,3.4,17.0,617.0,137.43,77.02
2017,7,14,8,45,839.0,98.5,3.4,17.5,662.0,202.02,122.49
2017,7,14,9,0,855.0,100.0,3.4,18.0,707.0,259.69,169.69
2017,7,14,9,15,673.0,187.5,3.35,18.0,681.5,315.03,224.64
2017,7,14,9,30,491.0,275.0,3.3,18.0,656.0,361.44,269.82
2017,7,14,9,45,488.5,292.0,3.3,18.5,686.0,407.2,307.74
2017,7,14,10,0,486.0,309.0,3.3,19.0,716.0,452.42,344.27
2017,7,14,10,15,488.0,324.0,3.25,19.0,744.0,497.81,380.5
2017,7,14,10,30,490.0,339.0,3.2,19.0,772.0,542.9,415.6
2017,7,14,10,45,699.0,228.5,3.2,19.5,863.0,614.47,471.08
2017,7,14,11,0,908.0,118.0,3.2,20.0,954.0,695.2,533.07
2017,7,14,11,15,911.5,118.5,3.2,20.0,969.5,740.44,566.91
2017,7,14,11,30,915.0,119.0,3.2,20.0,985.0,783.42,598.48
2017,7,14,11,45,732.5,242.5,3.25,20.5,939.0,796.88,603.46
2017,7,14,12,0,550.0,366.0,3.3,21.0,893.0,787.13,591.73
2017,7,14,12,15,737.0,240.5,3.4,21.0,947.5,861.0,649.04
2017,7,14,12,30,924.0,115.0,3.5,21.0,1002.0,920.03,690.85
2017,7,14,12,45,921.0,116.0,3.6,21.0,994.0,943.74,707.26
2017,7,14,13,0,918.0,117.0,3.7,21.0,986.0,963.95,721.64
2017,7,14,13,15,709.0,240.0,3.75,21.0,905.5,924.84,695.45
2017,7,14,13,30,500.0,363.0,3.8,21.0,825.0,853.78,641.72
2017,7,14,13,45,520.0,336.5,3.9,21.0,807.0,857.66,646.98
2017,7,14,14,0,540.0,310.0,4.0,21.0,789.0,858.35,649.61
2017,7,14,14,15,717.0,209.5,4.05,20.5,823.5,939.69,712.29
2017,7,14,14,30,894.0,109.0,4.1,20.0,858.0,987.76,747.31
2017,7,14,14,45,888.0,106.0,4.2,20.0,824.5,974.84,739.87
2017,7,14,15,0,882.0,103.0,4.3,20.0,791.0,958.28,730.43
2017,7,14,15,15,701.0,167.5,4.3,20.0,696.5,864.63,666.46
2017,7,14,15,30,520.0,232.0,4.3,20.0,602.0,746.84,581.42
2017,7,14,15,45,485.0,228.5,4.35,20.0,556.5,701.25,549.7
2017,7,14,16,0,450.0,225.0,4.4,20.0,511.0,655.17,516.75
2017,7,14,16,15,440.0,210.0,4.4,19.5,472.0,617.97,491.41
2017,7,14,16,30,430.0,195.0,4.4,19.0,433.0,579.51,464.56
2017,7,14,16,45,594.0,136.5,4.4,19.0,431.0,634.23,510.71
2017,7,14,17,0,758.0,78.0,4.4,19.0,429.0,661.14,533.92
2017,7,14,17,15,726.5,74.0,4.3,18.5,378.0,602.4,490.18
2017,7,14,17,30,695.0,70.0,4.2,18.0,327.0,544.14,445.03
2017,7,14,17,45,654.0,64.0,4.15,17.5,277.0,481.26,394.71
2017,7,14,18,0,613.0,58.0,4.1,17.0,227.0,418.44,342.56
2017,7,14,18,15,548.0,51.5,4.05,16.5,179.0,346.09,280.79
2017,7,14,18,30,483.0,45.0,4.0,16.0,131.0,279.55,222.02
2017,7,14,18,45,383.5,35.5,3.95,16.0,90.5,203.06,154.09
2017,7,14,19,0,284.0,26.0,3.9,16.0,50.0,137.38,87.43
2017,7,14,19,15,142.0,13.0,3.8,15.5,25.0,48.06,0.0
2017,7,14,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,133.0,12.5,3.1,13.0,22.5,10.67,0.0
2017,7,15,5,30,266.0,25.0,3.1,13.0,45.0,20.56,9.35
2017,7,15,5,45,369.0,34.0,3.1,13.5,85.0,27.6,18.2
2017,7,15,6,0,472.0,43.0,3.1,14.0,125.0,34.57,24.9
2017,7,15,6,15,537.5,49.5,3.05,14.5,172.0,39.22,29.32
2017,7,15,6,30,603.0,56.0,3.0,15.0,219.0,43.83,33.52
2017,7,15,6,45,649.0,60.5,2.95,15.5,269.0,50.85,39.72
2017,7,15,7,0,695.0,65.0,2.9,16.0,319.0,53.95,42.32
2017,7,15,7,15,726.5,69.0,2.9,16.5,370.0,56.46,44.31
2017,7,15,7,30,758.0,73.0,2.9,17.0,421.0,58.9,46.21
2017,7,15,7,45,782.0,76.0,2.95,17.5,471.0,60.44,47.28
2017,7,15,8,0,806.0,79.0,3.0,18.0,521.0,61.92,48.3
2017,7,15,8,15,824.0,81.5,3.0,18.5,568.5,82.0,54.51
2017,7,15,8,30,842.0,84.0,3.0,19.0,616.0,138.44,76.63
2017,7,15,8,45,855.5,86.5,3.05,19.5,660.0,196.05,116.02
2017,7,15,9,0,869.0,89.0,3.1,20.0,704.0,254.74,163.85
2017,7,15,9,15,879.5,91.0,3.15,20.0,744.0,313.1,214.88
2017,7,15,9,30,890.0,93.0,3.2,20.0,784.0,371.7,266.7
2017,7,15,9,45,691.5,200.0,3.25,20.5,751.0,419.74,312.08
2017,7,15,10,0,493.0,307.0,3.3,21.0,718.0,454.27,342.95
2017,7,15,10,15,499.0,321.0,3.35,21.5,749.5,501.35,379.69
2017,7,15,10,30,505.0,335.0,3.4,22.0,781.0,548.51,415.48
2017,7,15,10,45,712.0,220.0,3.45,22.5,866.0,615.97,467.67
2017,7,15,11,0,919.0,105.0,3.5,23.0,951.0,692.28,526.33
2017,7,15,11,15,750.0,222.5,3.55,23.0,920.0,721.68,545.42
2017,7,15,11,30,581.0,340.0,3.6,23.0,889.0,732.31,550.36
2017,7,15,11,45,606.5,318.5,3.65,23.5,896.0,761.48,571.37
2017,7,15,12,0,632.0,297.0,3.7,24.0,903.0,793.88,594.16
2017,7,15,12,15,575.0,325.0,3.75,24.0,876.5,798.79,596.8
2017,7,15,12,30,518.0,353.0,3.8,24.0,850.0,797.26,595.01
2017,7,15,12,45,495.0,371.0,3.9,24.5,842.5,812.63,604.55
2017,7,15,13,0,472.0,389.0,4.0,25.0,835.0,824.92,611.8
2017,7,15,13,15,690.5,249.5,4.15,25.0,891.5,917.19,682.29
2017,7,15,13,30,909.0,110.0,4.3,25.0,948.0,982.82,727.73
2017,7,15,13,45,903.5,109.5,4.45,25.0,926.0,988.01,732.17
2017,7,15,14,0,898.0,109.0,4.6,25.0,904.0,989.39,734.81
2017,7,15,14,15,892.0,108.0,4.75,25.0,876.0,986.01,734.65
2017,7,15,14,30,886.0,107.0,4.9,25.0,848.0,978.89,732.07
2017,7,15,14,45,877.0,105.5,5.05,25.0,813.5,964.71,724.73
2017,7,15,15,0,868.0,104.0,5.2,25.0,779.0,947.02,715.01
2017,7,15,15,15,857.0,102.0,5.3,24.5,740.0,923.57,702.34
2017,7,15,15,30,846.0,100.0,5.4,24.0,701.0,896.97,687.36
2017,7,15,15,45,832.0,97.5,5.5,24.0,657.5,864.21,666.47
2017,7,15,16,0,818.0,95.0,5.6,24.0,614.0,837.66,649.88
2017,7,15,16,15,610.5,146.5,5.6,23.5,517.0,701.96,553.55
2017,7,15,16,30,403.0,198.0,5.6,23.0,420.0,561.58,446.32
2017,7,15,16,45,326.5,190.5,5.65,22.5,359.0,464.09,372.58
2017,7,15,17,0,250.0,183.0,5.7,22.0,298.0,388.51,313.57
2017,7,15,17,15,460.0,128.0,5.65,21.5,309.0,476.49,387.78
2017,7,15,17,30,670.0,73.0,5.6,21.0,320.0,534.84,436.4
2017,7,15,17,45,625.5,67.5,5.55,20.5,270.0,469.3,383.38
2017,7,15,18,0,581.0,62.0,5.5,20.0,220.0,406.47,331.12
2017,7,15,18,15,514.5,54.5,5.4,19.0,173.0,333.73,269.59
2017,7,15,18,30,448.0,47.0,5.3,18.0,126.0,267.02,211.27
2017,7,15,18,45,346.0,37.0,5.25,17.5,86.5,190.85,144.25
2017,7,15,19,0,244.0,27.0,5.2,17.0,47.0,125.39,78.42
2017,7,15,19,15,122.0,13.5,5.15,17.0,23.5,43.36,0.0
2017,7,15,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,5,15,127.5,12.5,3.4,15.5,22.0,10.67,0.0
2017,7,16,5,30,255.0,25.0,3.3,16.0,44.0,20.58,8.81
2017,7,16,5,45,368.5,33.5,3.25,16.5,84.5,27.21,17.57
2017,7,16,6,0,482.0,42.0,3.2,17.0,125.0,33.83,23.91
2017,7,16,6,15,548.0,48.5,3.1,17.5,172.5,38.53,28.32
2017,7,16,6,30,614.0,55.0,3.0,18.0,220.0,43.19,32.52
2017,7,16,6,45,663.0,59.0,2.9,18.5,271.0,49.8,38.29
2017,7,16,7,0,712.0,63.0,2.8,19.0,322.0,52.6,40.61
2017,7,16,7,15,743.0,67.0,2.8,19.5,373.0,55.17,42.65
2017,7,16,7,30,774.0,71.0,2.8,20.0,424.0,57.68,44.59
2017,7,16,7,45,799.5,73.0,2.8,20.5,475.0,58.62,45.14
2017,7,16,8,0,825.0,75.0,2.8,21.0,526.0,68.21,53.08
2017,7,16,8,15,842.5,77.5,2.9,21.5,573.5,79.49,51.92
2017,7,16,8,30,860.0,80.0,3.0,22.0,621.0,137.01,74.0
2017,7,16,8,45,874.0,81.5,3.1,23.0,666.0,195.09,112.91
2017,7,16,9,0,888.0,83.0,3.2,24.0,711.0,254.28,160.25
2017,7,16,9,15,898.5,85.0,3.25,24.5,751.0,313.76,211.12
2017,7,16,9,30,909.0,87.0,3.3,25.0,791.0,373.47,262.58
2017,7,16,9,45,911.0,91.5,3.4,25.5,824.0,431.75,312.33
2017,7,16,10,0,913.0,96.0,3.5,26.0,857.0,488.84,359.76
2017,7,16,10,15,919.0,97.0,3.55,26.0,885.5,543.82,404.81
2017,7,16,10,30,925.0,98.0,3.6,26.0,914.0,597.54,447.64
2017,7,16,10,45,930.0,98.5,3.65,26.0,936.5,648.77,487.5
2017,7,16,11,0,935.0,99.0,3.7,26.0,959.0,698.18,525.05
2017,7,16,11,15,938.0,99.5,3.75,26.0,974.0,744.17,559.32
2017,7,16,11,30,941.0,100.0,3.8,26.0,989.0,787.78,590.46
2017,7,16,11,45,943.5,99.5,3.9,26.0,997.0,827.6,617.79
2017,7,16,12,0,946.0,99.0,4.0,26.0,1005.0,864.63,643.15
2017,7,16,12,15,945.5,99.0,4.1,26.0,1005.0,896.64,665.05
2017,7,16,12,30,945.0,99.0,4.2,26.0,1005.0,925.4,684.78
2017,7,16,12,45,943.5,99.0,4.35,26.0,997.5,949.88,701.94
2017,7,16,13,0,942.0,99.0,4.5,26.0,990.0,970.79,716.81
2017,7,16,13,15,939.0,98.5,4.6,26.0,975.0,986.13,727.94
2017,7,16,13,30,936.0,98.0,4.7,26.0,960.0,997.65,736.86
2017,7,16,13,45,932.5,97.0,4.8,26.0,938.5,1004.32,742.7
2017,7,16,14,0,929.0,96.0,4.9,26.0,917.0,1007.08,746.09
2017,7,16,14,15,922.5,94.5,4.95,25.5,888.5,1002.52,745.82
2017,7,16,14,30,916.0,93.0,5.0,25.0,860.0,994.1,743.09
2017,7,16,14,45,909.0,91.5,5.05,25.0,825.5,981.42,736.08
2017,7,16,15,0,902.0,90.0,5.1,25.0,791.0,965.08,726.67
2017,7,16,15,15,891.0,88.0,5.1,24.5,751.0,940.92,713.0
2017,7,16,15,30,880.0,86.0,5.1,24.0,711.0,913.49,697.05
2017,7,16,15,45,867.5,83.5,5.1,24.0,667.0,881.1,676.13
2017,7,16,16,0,855.0,81.0,5.1,24.0,623.0,845.94,653.14
2017,7,16,16,15,837.5,78.5,5.1,23.5,575.0,804.05,626.35
2017,7,16,16,30,820.0,76.0,5.1,23.0,527.0,760.21,597.72
2017,7,16,16,45,798.0,73.0,5.15,23.0,477.0,717.5,568.46
2017,7,16,17,0,776.0,70.0,5.2,23.0,427.0,666.43,532.35
2017,7,16,17,15,745.0,66.0,5.15,22.5,376.0,607.25,489.63
2017,7,16,17,30,714.0,62.0,5.1,22.0,325.0,548.51,444.48
2017,7,16,17,45,671.0,57.5,5.1,21.5,274.5,482.89,392.33
2017,7,16,18,0,628.0,53.0,5.1,21.0,224.0,419.67,340.12
2017,7,16,18,15,564.0,47.0,4.95,20.0,176.5,349.64,280.89
2017,7,16,18,30,500.0,41.0,4.8,19.0,129.0,283.31,222.86
2017,7,16,18,45,395.0,32.5,4.7,18.5,88.5,204.85,153.86
2017,7,16,19,0,290.0,24.0,4.6,18.0,48.0,137.03,83.94
2017,7,16,19,15,145.0,12.0,4.6,17.5,24.0,48.17,0.0
2017,7,16,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,5,15,123.5,12.0,4.3,13.5,21.0,10.24,0.0
2017,7,17,5,30,247.0,24.0,4.4,14.0,42.0,19.73,7.85
2017,7,17,5,45,358.5,33.5,4.5,14.5,82.5,27.23,17.69
2017,7,17,6,0,470.0,43.0,4.6,15.0,123.0,34.65,24.8
2017,7,17,6,15,538.0,50.0,4.6,15.0,171.0,39.7,29.65
2017,7,17,6,30,606.0,57.0,4.6,15.0,219.0,44.7,34.27
2017,7,17,6,45,654.0,62.0,4.7,15.5,270.0,47.95,37.13
2017,7,17,7,0,702.0,67.0,4.8,16.0,321.0,55.69,43.85
2017,7,17,7,15,734.5,71.0,4.8,16.5,372.5,58.16,45.81
2017,7,17,7,30,767.0,75.0,4.8,17.0,424.0,60.56,47.67
2017,7,17,7,45,791.5,78.0,4.8,17.5,475.0,62.07,48.71
2017,7,17,8,0,816.0,81.0,4.8,18.0,526.0,63.52,49.69
2017,7,17,8,15,834.0,84.0,4.8,18.5,574.0,83.1,55.92
2017,7,17,8,30,852.0,87.0,4.8,19.0,622.0,140.67,78.37
2017,7,17,8,45,867.0,88.5,4.8,19.5,667.0,198.63,117.93
2017,7,17,9,0,882.0,90.0,4.8,20.0,712.0,257.81,166.35
2017,7,17,9,15,892.5,92.0,4.75,20.0,752.5,317.11,218.54
2017,7,17,9,30,903.0,94.0,4.7,20.0,793.0,376.65,271.57
2017,7,17,9,45,902.0,101.0,4.7,20.5,825.5,435.42,322.99
2017,7,17,10,0,901.0,108.0,4.7,21.0,858.0,492.71,371.75
2017,7,17,10,15,709.0,219.5,4.65,21.0,822.0,530.56,404.72
2017,7,17,10,30,517.0,331.0,4.6,21.0,786.0,552.81,422.83
2017,7,17,10,45,720.0,222.0,4.6,21.0,873.5,623.13,478.76
2017,7,17,11,0,923.0,113.0,4.6,21.0,961.0,702.12,541.14
2017,7,17,11,15,926.5,113.5,4.6,21.0,976.0,748.18,576.13
2017,7,17,11,30,930.0,114.0,4.6,21.0,991.0,791.94,608.48
2017,7,17,11,45,932.5,113.5,4.6,21.0,999.5,831.6,636.1
2017,7,17,12,0,935.0,113.0,4.6,21.0,1008.0,868.54,661.65
2017,7,17,12,15,935.5,113.0,4.65,21.0,1008.5,901.34,684.56
2017,7,17,12,30,936.0,113.0,4.7,21.0,1009.0,930.99,705.3
2017,7,17,12,45,739.5,237.0,4.8,21.5,942.0,913.8,692.47
2017,7,17,13,0,543.0,361.0,4.9,22.0,875.0,866.58,653.89
2017,7,17,13,15,740.0,233.0,4.95,21.5,921.5,949.84,719.77
2017,7,17,13,30,937.0,105.0,5.0,21.0,968.0,1006.45,760.53
2017,7,17,13,45,935.5,102.5,5.1,21.0,947.0,1013.72,766.58
2017,7,17,14,0,934.0,100.0,5.2,21.0,926.0,1017.03,770.38
2017,7,17,14,15,928.0,99.0,5.25,21.0,897.5,1013.58,769.3
2017,7,17,14,30,922.0,98.0,5.3,21.0,869.0,1006.25,765.71
2017,7,17,14,45,916.5,95.5,5.35,21.0,835.0,993.99,758.83
2017,7,17,15,0,911.0,93.0,5.4,21.0,801.0,977.97,749.45
2017,7,17,15,15,901.0,91.0,5.4,20.5,761.0,954.65,736.11
2017,7,17,15,30,891.0,89.0,5.4,20.0,721.0,927.99,720.4
2017,7,17,15,45,879.5,86.0,5.4,20.0,676.5,895.71,699.18
2017,7,17,16,0,868.0,83.0,5.4,20.0,632.0,860.54,675.78
2017,7,17,16,15,851.0,80.5,5.3,19.5,584.0,818.68,648.04
2017,7,17,16,30,834.0,78.0,5.2,19.0,536.0,774.78,618.46
2017,7,17,16,45,812.5,74.5,5.15,19.0,485.5,731.4,587.88
2017,7,17,17,0,791.0,71.0,5.1,19.0,435.0,679.46,550.3
2017,7,17,17,15,760.5,67.5,5.0,18.5,383.5,620.51,507.16
2017,7,17,17,30,730.0,64.0,4.9,18.0,332.0,561.9,461.42
2017,7,17,17,45,686.0,59.5,4.85,17.5,280.5,494.79,407.37
2017,7,17,18,0,642.0,55.0,4.8,17.0,229.0,430.1,353.25
2017,7,17,18,15,577.0,48.5,4.75,16.5,180.5,358.43,291.46
2017,7,17,18,30,512.0,42.0,4.7,16.0,132.0,290.21,230.75
2017,7,17,18,45,404.5,33.5,4.7,16.0,90.0,210.01,159.12
2017,7,17,19,0,297.0,25.0,4.7,16.0,48.0,140.16,85.01
2017,7,17,19,15,148.5,12.5,4.7,15.5,24.0,49.6,0.0
2017,7,17,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,5,15,111.5,12.5,4.6,12.0,20.5,10.67,0.0
2017,7,18,5,30,223.0,25.0,4.6,12.0,41.0,20.63,8.03
2017,7,18,5,45,332.0,36.0,4.7,12.5,81.0,29.37,19.64
2017,7,18,6,0,441.0,47.0,4.8,13.0,121.0,37.93,27.9
2017,7,18,6,15,512.0,55.0,4.8,13.5,169.0,43.65,33.33
2017,7,18,6,30,583.0,63.0,4.8,14.0,217.0,49.27,38.48
2017,7,18,6,45,291.5,79.0,4.8,14.5,156.0,56.89,45.24
2017,7,18,7,0,0.0,95.0,4.8,15.0,95.0,76.62,62.56
2017,7,18,7,15,3.5,122.5,4.75,15.0,124.0,97.1,80.41
2017,7,18,7,30,7.0,150.0,4.7,15.0,153.0,117.16,97.66
2017,7,18,7,45,21.5,179.5,4.7,15.5,191.0,138.32,115.43
2017,7,18,8,0,36.0,209.0,4.7,16.0,229.0,150.32,125.1
2017,7,18,8,15,35.5,226.5,4.65,16.0,247.5,162.46,128.8
2017,7,18,8,30,35.0,244.0,4.6,16.0,266.0,179.95,141.6
2017,7,18,8,45,59.5,279.0,4.6,16.5,319.5,212.07,165.43
2017,7,18,9,0,84.0,314.0,4.6,17.0,373.0,248.09,192.5
2017,7,18,9,15,100.0,338.0,4.6,17.0,412.5,278.63,216.2
2017,7,18,9,30,116.0,362.0,4.6,17.0,452.0,305.79,237.48
2017,7,18,9,45,126.5,381.0,4.6,17.5,483.0,336.29,261.1
2017,7,18,10,0,137.0,400.0,4.6,18.0,514.0,368.26,285.65
2017,7,18,10,15,130.0,414.0,4.6,18.0,525.5,389.27,302.18
2017,7,18,10,30,123.0,428.0,4.6,18.0,537.0,409.56,317.92
2017,7,18,10,45,310.0,394.5,4.6,18.0,677.0,509.74,395.94
2017,7,18,11,0,497.0,361.0,4.6,18.0,817.0,629.19,487.49
2017,7,18,11,15,571.5,330.0,4.6,18.0,863.0,687.08,531.76
2017,7,18,11,30,646.0,299.0,4.6,18.0,909.0,746.22,576.83
2017,7,18,11,45,604.5,328.0,4.65,18.5,902.0,772.59,594.42
2017,7,18,12,0,563.0,357.0,4.7,19.0,895.0,792.58,607.23
2017,7,18,12,15,753.0,235.0,4.75,19.0,954.5,872.59,669.9
2017,7,18,12,30,943.0,113.0,4.8,19.0,1014.0,937.95,716.68
2017,7,18,12,45,743.0,236.5,4.85,19.0,943.5,917.36,702.21
2017,7,18,13,0,543.0,360.0,4.9,19.0,873.0,866.46,661.59
2017,7,18,13,15,740.0,234.5,4.9,19.0,922.0,952.2,728.2
2017,7,18,13,30,937.0,109.0,4.9,19.0,971.0,1011.35,769.13
2017,7,18,13,45,934.5,107.0,4.9,19.0,949.5,1018.26,774.14
2017,7,18,14,0,932.0,105.0,4.9,19.0,928.0,1021.23,776.93
2017,7,18,14,15,777.0,180.5,4.9,19.0,851.5,963.34,737.73
2017,7,18,14,30,622.0,256.0,4.9,19.0,775.0,897.87,691.59
2017,7,18,14,45,765.5,176.5,4.95,19.0,788.5,954.27,734.78
2017,7,18,15,0,909.0,97.0,5.0,19.0,802.0,981.49,755.2
2017,7,18,15,15,759.0,148.0,5.05,18.5,716.0,895.04,697.08
2017,7,18,15,30,609.0,199.0,5.1,18.0,630.0,804.75,634.66
2017,7,18,15,45,737.5,143.0,5.2,18.0,631.5,847.75,669.34
2017,7,18,16,0,866.0,87.0,5.3,18.0,633.0,864.4,683.64
2017,7,18,16,15,848.5,84.0,5.3,17.5,584.5,821.62,655.3
2017,7,18,16,30,831.0,81.0,5.3,17.0,536.0,784.37,630.96
2017,7,18,16,45,809.5,77.5,5.3,17.0,485.5,733.62,594.76
2017,7,18,17,0,788.0,74.0,5.3,17.0,435.0,681.73,557.08
2017,7,18,17,15,757.0,70.0,5.25,16.5,383.0,621.88,512.88
2017,7,18,17,30,726.0,66.0,5.2,16.0,331.0,562.4,466.13
2017,7,18,17,45,682.5,61.0,5.2,16.0,279.5,495.09,410.65
2017,7,18,18,0,639.0,56.0,5.2,16.0,228.0,432.72,357.27
2017,7,18,18,15,573.0,49.5,5.1,15.5,179.0,358.24,292.74
2017,7,18,18,30,507.0,43.0,5.0,15.0,130.0,289.68,231.34
2017,7,18,18,45,397.0,34.0,4.9,14.5,88.5,208.12,158.47
2017,7,18,19,0,287.0,25.0,4.8,14.0,47.0,136.75,81.65
2017,7,18,19,15,143.5,12.5,4.75,13.5,23.5,48.37,0.0
2017,7,18,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,19,5,15,131.0,11.5,4.2,12.5,20.5,9.82,0.0
2017,7,19,5,30,262.0,23.0,4.3,13.0,41.0,18.97,6.28
2017,7,19,5,45,372.0,33.0,4.4,13.5,81.5,26.94,17.42
2017,7,19,6,0,482.0,43.0,4.5,14.0,122.0,34.8,25.01
2017,7,19,6,15,551.0,50.0,4.4,14.0,170.5,39.87,29.9
2017,7,19,6,30,620.0,57.0,4.3,14.0,219.0,44.89,34.58
2017,7,19,6,45,666.0,62.0,4.25,14.5,270.5,52.41,41.26
2017,7,19,7,0,712.0,67.0,4.2,15.0,322.0,55.88,44.2
2017,7,19,7,15,744.5,71.5,4.2,15.5,374.0,58.74,46.52
2017,7,19,7,30,777.0,76.0,4.2,16.0,426.0,61.52,48.71
2017,7,19,7,45,801.0,79.0,4.2,16.5,477.5,63.0,49.74
2017,7,19,8,0,825.0,82.0,4.2,17.0,529.0,64.42,50.7
2017,7,19,8,15,843.0,85.0,4.2,17.0,577.5,83.28,56.85
2017,7,19,8,30,861.0,88.0,4.2,17.0,626.0,141.57,79.52
2017,7,19,8,45,875.0,90.5,4.2,17.5,671.5,200.79,120.15
2017,7,19,9,0,889.0,93.0,4.2,18.0,717.0,261.14,169.74
2017,7,19,9,15,899.5,95.0,4.15,18.0,757.5,321.07,222.64
2017,7,19,9,30,910.0,97.0,4.1,18.0,798.0,381.21,276.38
2017,7,19,9,45,911.5,102.0,4.1,18.5,831.5,440.06,328.0
2017,7,19,10,0,913.0,107.0,4.1,19.0,865.0,497.67,377.15
2017,7,19,10,15,919.5,108.5,4.1,19.0,894.5,553.67,424.23
2017,7,19,10,30,926.0,110.0,4.1,19.0,924.0,608.46,469.02
2017,7,19,10,45,932.5,110.0,4.1,19.5,947.0,660.63,509.68
2017,7,19,11,0,939.0,110.0,4.1,20.0,970.0,711.11,547.85
2017,7,19,11,15,808.0,194.5,4.1,20.0,944.0,738.04,566.48
2017,7,19,11,30,677.0,279.0,4.1,20.0,918.0,753.91,576.16
2017,7,19,11,45,814.0,194.5,4.2,20.0,967.5,817.18,625.54
2017,7,19,12,0,951.0,110.0,4.3,20.0,1017.0,880.49,670.9
2017,7,19,12,15,951.0,110.0,4.35,20.0,1017.5,913.44,693.55
2017,7,19,12,30,951.0,110.0,4.4,20.0,1018.0,943.15,714.13
2017,7,19,12,45,948.5,110.0,4.5,20.5,1010.0,967.21,729.98
2017,7,19,13,0,946.0,110.0,4.6,21.0,1002.0,987.63,743.41
2017,7,19,13,15,943.0,109.5,4.6,20.5,987.0,1003.35,755.85
2017,7,19,13,30,940.0,109.0,4.6,20.0,972.0,1015.23,765.85
2017,7,19,13,45,937.0,107.0,4.7,20.0,950.5,1021.71,771.73
2017,7,19,14,0,934.0,105.0,4.8,20.0,929.0,1024.22,775.08
2017,7,19,14,15,791.5,173.5,4.8,20.0,856.0,971.63,739.82
2017,7,19,14,30,649.0,242.0,4.8,20.0,783.0,911.66,698.65
2017,7,19,14,45,779.0,169.5,4.85,20.0,792.0,953.0,730.23
2017,7,19,15,0,909.0,97.0,4.9,20.0,801.0,982.56,752.26
2017,7,19,15,15,750.5,151.0,4.9,19.5,712.0,891.13,690.62
2017,7,19,15,30,592.0,205.0,4.9,19.0,623.0,795.97,624.41
2017,7,19,15,45,555.5,200.5,4.95,19.0,573.0,738.5,584.02
2017,7,19,16,0,519.0,196.0,5.0,19.0,523.0,688.1,547.76
2017,7,19,16,15,673.5,138.5,5.05,18.5,528.5,749.63,599.08
2017,7,19,16,30,828.0,81.0,5.1,18.0,534.0,782.89,626.91
2017,7,19,16,45,806.5,77.0,5.15,18.0,483.0,731.61,590.38
2017,7,19,17,0,785.0,73.0,5.2,18.0,432.0,679.19,552.7
2017,7,19,17,15,753.5,69.0,5.2,17.5,380.0,619.08,508.7
2017,7,19,17,30,722.0,65.0,5.2,17.0,328.0,559.4,462.08
2017,7,19,17,45,679.5,60.0,5.2,16.5,276.5,492.83,408.15
2017,7,19,18,0,637.0,55.0,5.2,16.0,225.0,428.56,354.0
2017,7,19,18,15,570.5,48.5,5.15,15.5,176.5,356.37,291.29
2017,7,19,18,30,504.0,42.0,5.1,15.0,128.0,287.7,229.75
2017,7,19,18,45,397.0,32.5,5.05,15.0,86.5,206.85,156.97
2017,7,19,19,0,290.0,23.0,5.0,15.0,45.0,135.5,78.21
2017,7,19,19,15,145.0,11.5,4.95,14.5,22.5,47.99,0.0
2017,7,19,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,5,15,143.0,10.5,4.9,13.0,20.0,8.96,0.0
2017,7,20,5,30,286.0,21.0,5.0,13.0,40.0,17.29,4.57
2017,7,20,5,45,394.5,30.0,5.15,13.5,80.5,24.49,15.26
2017,7,20,6,0,503.0,39.0,5.3,14.0,121.0,31.61,22.17
2017,7,20,6,15,569.5,45.0,5.4,14.5,169.0,39.19,29.21
2017,7,20,6,30,636.0,51.0,5.5,15.0,217.0,43.94,33.58
2017,7,20,6,45,422.0,93.0,5.6,15.5,213.0,67.79,54.72
2017,7,20,7,0,208.0,135.0,5.7,16.0,209.0,95.76,79.17
2017,7,20,7,15,288.0,146.0,5.65,16.0,266.0,103.28,85.54
2017,7,20,7,30,368.0,157.0,5.6,16.0,323.0,105.47,87.17
2017,7,20,7,45,372.0,177.5,5.6,16.5,362.5,122.5,101.46
2017,7,20,8,0,376.0,198.0,5.6,17.0,402.0,133.75,110.57
2017,7,20,8,15,619.5,139.5,5.6,17.0,510.5,97.24,70.32
2017,7,20,8,30,863.0,81.0,5.6,17.0,619.0,136.81,75.7
2017,7,20,8,45,876.0,83.0,5.65,17.5,663.5,195.58,116.19
2017,7,20,9,0,889.0,85.0,5.7,18.0,708.0,255.36,165.74
2017,7,20,9,15,899.0,87.0,5.7,18.0,748.5,315.1,219.03
2017,7,20,9,30,909.0,89.0,5.7,18.0,789.0,375.01,273.25
2017,7,20,9,45,650.5,217.0,5.7,18.5,729.5,417.03,316.1
2017,7,20,10,0,392.0,345.0,5.7,19.0,670.0,439.99,338.98
2017,7,20,10,15,664.5,219.5,5.65,19.0,793.0,509.25,394.27
2017,7,20,10,30,937.0,94.0,5.6,19.0,916.0,602.28,469.16
2017,7,20,10,45,743.5,216.0,5.6,19.5,879.0,634.05,492.74
2017,7,20,11,0,550.0,338.0,5.6,20.0,842.0,647.04,500.23
2017,7,20,11,15,750.0,217.5,5.55,20.0,916.5,720.4,559.13
2017,7,20,11,30,950.0,97.0,5.5,20.0,991.0,794.33,617.27
2017,7,20,11,45,951.5,97.0,5.5,20.0,998.5,834.36,645.55
2017,7,20,12,0,953.0,97.0,5.5,20.0,1006.0,871.51,671.78
2017,7,20,12,15,953.0,97.0,5.5,20.0,1006.5,904.36,694.86
2017,7,20,12,30,953.0,97.0,5.5,20.0,1007.0,933.94,715.61
2017,7,20,12,45,941.5,103.5,5.55,20.0,996.5,955.8,731.27
2017,7,20,13,0,930.0,110.0,5.6,20.0,986.0,973.81,744.35
2017,7,20,13,15,927.0,109.5,5.6,20.0,971.5,989.28,755.46
2017,7,20,13,30,924.0,109.0,5.6,20.0,957.0,1000.96,764.03
2017,7,20,13,45,922.0,106.5,5.65,20.0,936.0,1007.77,769.71
2017,7,20,14,0,920.0,104.0,5.7,20.0,915.0,1010.66,772.83
2017,7,20,14,15,914.0,103.0,5.75,20.0,886.5,1007.29,771.74
2017,7,20,14,30,908.0,102.0,5.8,20.0,858.0,1000.08,768.12
2017,7,20,14,45,903.0,98.5,5.85,20.0,824.5,987.4,760.79
2017,7,20,15,0,898.0,95.0,5.9,20.0,791.0,970.95,750.9
2017,7,20,15,15,888.0,93.5,5.95,19.5,751.0,948.38,738.16
2017,7,20,15,30,878.0,92.0,6.0,19.0,711.0,922.52,723.01
2017,7,20,15,45,867.5,88.5,6.05,19.0,667.5,890.84,702.13
2017,7,20,16,0,857.0,85.0,6.1,19.0,624.0,856.24,678.99
2017,7,20,16,15,840.0,82.0,6.1,18.5,576.0,814.05,651.04
2017,7,20,16,30,823.0,79.0,6.1,18.0,528.0,777.38,626.86
2017,7,20,16,45,803.5,75.0,6.15,18.0,478.0,727.78,591.36
2017,7,20,17,0,784.0,71.0,6.2,18.0,428.0,676.9,554.26
2017,7,20,17,15,753.5,67.0,6.2,17.5,376.5,617.49,510.34
2017,7,20,17,30,723.0,63.0,6.2,17.0,325.0,558.43,463.68
2017,7,20,17,45,682.5,58.0,6.2,16.5,274.5,492.97,410.09
2017,7,20,18,0,642.0,53.0,6.2,16.0,224.0,429.64,356.22
2017,7,20,18,15,576.5,47.0,6.1,15.5,175.5,358.06,293.46
2017,7,20,18,30,511.0,41.0,6.0,15.0,127.0,290.08,232.03
2017,7,20,18,45,405.0,32.0,5.9,15.0,86.0,209.72,159.1
2017,7,20,19,0,299.0,23.0,5.8,15.0,45.0,138.18,77.1
2017,7,20,19,15,149.5,11.5,5.7,14.5,22.5,49.25,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,21,5,15,142.5,10.5,4.75,12.5,19.5,8.96,0.0
2017,7,21,5,30,285.0,21.0,4.8,13.0,39.0,17.33,3.83
2017,7,21,5,45,395.0,30.0,4.9,13.5,79.5,24.53,15.23
2017,7,21,6,0,505.0,39.0,5.0,14.0,120.0,31.66,22.2
2017,7,21,6,15,573.0,45.5,4.9,14.0,168.5,36.48,26.86
2017,7,21,6,30,641.0,52.0,4.8,14.0,217.0,44.87,34.54
2017,7,21,6,45,684.0,57.0,4.75,14.5,268.0,48.53,37.8
2017,7,21,7,0,727.0,62.0,4.7,15.0,319.0,52.13,40.88
2017,7,21,7,15,759.0,65.5,4.6,15.5,371.0,54.39,42.69
2017,7,21,7,30,791.0,69.0,4.5,16.0,423.0,56.6,44.41
2017,7,21,7,45,814.0,72.5,4.4,16.5,474.5,58.63,45.94
2017,7,21,8,0,837.0,76.0,4.3,17.0,526.0,69.07,54.75
2017,7,21,8,15,854.5,78.5,4.2,17.5,574.5,78.76,62.81
2017,7,21,8,30,872.0,81.0,4.1,18.0,623.0,137.39,75.53
2017,7,21,8,45,885.0,83.0,4.1,18.5,668.0,196.8,116.07
2017,7,21,9,0,898.0,85.0,4.1,19.0,713.0,257.21,165.63
2017,7,21,9,15,908.5,87.0,4.1,19.0,754.0,317.71,218.94
2017,7,21,9,30,919.0,89.0,4.1,19.0,795.0,378.44,273.1
2017,7,21,9,45,918.5,95.0,4.1,19.5,828.0,437.88,325.14
2017,7,21,10,0,918.0,101.0,4.1,20.0,861.0,495.86,374.49
2017,7,21,10,15,724.0,211.5,4.1,20.0,824.0,533.47,407.42
2017,7,21,10,30,530.0,322.0,4.1,20.0,787.0,554.95,425.11
2017,7,21,10,45,735.5,213.5,4.15,20.5,876.0,627.78,482.08
2017,7,21,11,0,941.0,105.0,4.2,21.0,965.0,709.48,545.32
2017,7,21,11,15,944.0,105.5,4.25,21.0,980.5,756.19,580.71
2017,7,21,11,30,947.0,106.0,4.3,21.0,996.0,800.48,613.06
2017,7,21,11,45,949.0,106.0,4.4,21.0,1004.0,840.99,641.51
2017,7,21,12,0,951.0,106.0,4.5,21.0,1012.0,878.66,668.11
2017,7,21,12,15,951.5,106.0,4.6,21.0,1012.5,912.08,691.72
2017,7,21,12,30,952.0,106.0,4.7,21.0,1013.0,942.26,713.14
2017,7,21,12,45,741.0,235.5,4.8,21.0,938.5,917.45,696.53
2017,7,21,13,0,530.0,365.0,4.9,21.0,864.0,861.53,652.77
2017,7,21,13,15,734.5,236.0,5.0,21.0,915.5,951.42,722.81
2017,7,21,13,30,939.0,107.0,5.1,21.0,967.0,1014.43,766.92
2017,7,21,13,45,935.5,106.0,5.2,21.0,945.5,1021.41,772.74
2017,7,21,14,0,932.0,105.0,5.3,21.0,924.0,1024.46,776.37
2017,7,21,14,15,926.0,103.5,5.35,20.5,895.5,1020.61,776.56
2017,7,21,14,30,920.0,102.0,5.4,20.0,867.0,1012.86,774.21
2017,7,21,14,45,912.5,100.0,5.45,20.0,832.5,999.29,766.4
2017,7,21,15,0,905.0,98.0,5.5,20.0,798.0,982.02,756.1
2017,7,21,15,15,894.5,96.0,5.45,19.5,757.5,958.34,742.14
2017,7,21,15,30,884.0,94.0,5.4,19.0,717.0,931.36,725.82
2017,7,21,15,45,688.5,149.5,5.4,19.0,615.5,813.87,642.51
2017,7,21,16,0,493.0,205.0,5.4,19.0,514.0,676.69,539.8
2017,7,21,16,15,658.0,144.0,5.3,18.5,522.5,744.34,596.38
2017,7,21,16,30,823.0,83.0,5.2,18.0,531.0,783.15,627.74
2017,7,21,16,45,800.0,79.5,5.15,18.0,480.0,731.38,590.33
2017,7,21,17,0,777.0,76.0,5.1,18.0,429.0,678.59,551.97
2017,7,21,17,15,744.5,72.0,5.0,17.5,376.5,617.96,507.2
2017,7,21,17,30,712.0,68.0,4.9,17.0,324.0,557.84,460.07
2017,7,21,17,45,666.5,62.5,4.85,17.0,272.5,489.15,403.73
2017,7,21,18,0,621.0,57.0,4.8,17.0,221.0,426.0,349.93
2017,7,21,18,15,551.5,50.0,4.7,16.5,172.5,349.89,284.43
2017,7,21,18,30,482.0,43.0,4.6,16.0,124.0,280.13,222.4
2017,7,21,18,45,366.5,33.5,4.5,15.5,83.0,197.08,148.58
2017,7,21,19,0,251.0,24.0,4.4,15.0,42.0,123.34,65.52
2017,7,21,19,15,125.5,12.0,4.35,14.5,21.0,43.41,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,5,15,111.0,10.5,1.75,12.5,17.5,8.96,0.0
2017,7,22,5,30,222.0,21.0,1.7,13.0,35.0,17.26,2.88
2017,7,22,5,45,335.0,32.0,1.65,13.5,74.5,26.11,16.54
2017,7,22,6,0,448.0,43.0,1.6,14.0,114.0,34.8,24.97
2017,7,22,6,15,520.0,50.5,1.5,14.5,161.5,40.23,30.15
2017,7,22,6,30,592.0,58.0,1.4,15.0,209.0,45.6,35.08
2017,7,22,6,45,640.0,63.5,1.35,15.5,260.0,49.15,38.23
2017,7,22,7,0,688.0,69.0,1.3,16.0,311.0,57.37,45.37
2017,7,22,7,15,722.0,73.5,1.3,16.5,363.0,60.15,47.6
2017,7,22,7,30,756.0,78.0,1.3,17.0,415.0,62.86,49.71
2017,7,22,7,45,781.0,81.5,1.35,17.5,466.0,64.63,50.97
2017,7,22,8,0,806.0,85.0,1.4,18.0,517.0,66.33,52.15
2017,7,22,8,15,825.0,88.0,1.4,18.5,566.0,75.07,59.36
2017,7,22,8,30,844.0,91.0,1.4,19.0,615.0,141.45,79.36
2017,7,22,8,45,858.0,93.5,1.45,19.5,660.0,199.9,118.6
2017,7,22,9,0,872.0,96.0,1.5,20.0,705.0,259.49,166.5
2017,7,22,9,15,883.5,98.0,1.5,20.5,745.5,318.95,217.22
2017,7,22,9,30,895.0,100.0,1.5,21.0,786.0,378.76,268.46
2017,7,22,9,45,905.0,100.5,1.55,21.5,822.0,436.98,317.68
2017,7,22,10,0,915.0,101.0,1.6,22.0,858.0,494.83,365.19
2017,7,22,10,15,921.5,102.5,1.65,22.5,887.0,551.09,409.94
2017,7,22,10,30,928.0,104.0,1.7,23.0,916.0,606.15,452.24
2017,7,22,10,45,769.0,204.5,1.8,23.5,889.5,641.5,477.61
2017,7,22,11,0,610.0,305.0,1.9,24.0,863.0,659.24,488.93
2017,7,22,11,15,625.5,296.5,2.05,24.0,876.5,698.29,518.21
2017,7,22,11,30,641.0,288.0,2.2,24.0,890.0,736.68,546.51
2017,7,22,11,45,640.0,292.0,2.35,24.5,897.5,771.4,570.48
2017,7,22,12,0,639.0,296.0,2.5,25.0,905.0,804.06,592.72
2017,7,22,12,15,792.5,202.0,2.65,25.0,957.0,872.74,643.65
