Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,12,30,946.0,108.0,2.8,25.0,1009.0,939.79,688.66
2017,7,22,12,45,943.5,108.5,2.95,25.0,1001.5,964.26,705.48
2017,7,22,13,0,941.0,109.0,3.1,25.0,994.0,985.12,720.37
2017,7,22,13,15,938.5,108.5,3.2,25.0,979.5,1001.29,731.94
2017,7,22,13,30,936.0,108.0,3.3,25.0,965.0,1013.64,741.16
2017,7,22,13,45,931.5,107.5,3.45,25.0,943.0,1020.16,747.11
2017,7,22,14,0,927.0,107.0,3.6,25.0,921.0,1022.76,750.64
2017,7,22,14,15,921.0,105.5,3.65,25.0,892.5,1018.95,749.38
2017,7,22,14,30,915.0,104.0,3.7,25.0,864.0,1011.24,745.73
2017,7,22,14,45,708.5,185.5,3.75,25.0,759.0,913.05,681.52
2017,7,22,15,0,502.0,267.0,3.8,25.0,654.0,786.91,593.34
2017,7,22,15,15,499.5,252.5,3.8,24.5,620.5,763.9,580.56
2017,7,22,15,30,497.0,238.0,3.8,24.0,587.0,738.48,565.27
2017,7,22,15,45,494.5,221.5,3.8,24.0,550.0,708.65,545.63
2017,7,22,16,0,492.0,205.0,3.8,24.0,513.0,676.62,524.22
2017,7,22,16,15,651.0,146.0,3.75,23.5,519.5,741.47,576.44
2017,7,22,16,30,810.0,87.0,3.7,23.0,526.0,778.29,605.3
2017,7,22,16,45,785.0,83.0,3.65,23.0,474.5,724.78,568.02
2017,7,22,17,0,760.0,79.0,3.6,23.0,423.0,670.43,530.02
2017,7,22,17,15,726.5,75.0,3.5,22.0,371.0,609.72,487.61
2017,7,22,17,30,693.0,71.0,3.4,21.0,319.0,552.41,444.98
2017,7,22,17,45,644.5,65.0,3.35,20.5,267.5,482.31,389.96
2017,7,22,18,0,596.0,59.0,3.3,20.0,216.0,415.32,335.3
2017,7,22,18,15,525.5,51.5,3.25,19.5,168.0,339.31,271.41
2017,7,22,18,30,455.0,44.0,3.2,19.0,120.0,269.81,210.93
2017,7,22,18,45,342.5,33.5,3.15,18.5,79.5,188.25,139.61
2017,7,22,19,0,230.0,23.0,3.1,18.0,39.0,115.25,56.81
2017,7,22,19,15,115.0,11.5,3.05,17.5,19.5,40.25,0.0
2017,7,22,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,5,15,86.5,10.5,1.25,14.5,15.5,8.96,0.0
2017,7,23,5,30,173.0,21.0,1.3,15.0,31.0,17.23,1.7
2017,7,23,5,45,284.0,32.5,1.4,15.5,68.5,26.45,16.58
2017,7,23,6,0,395.0,44.0,1.5,16.0,106.0,35.47,25.31
2017,7,23,6,15,467.0,52.5,1.45,16.0,152.0,41.6,31.15
2017,7,23,6,30,539.0,61.0,1.4,16.0,198.0,47.63,36.72
2017,7,23,6,45,590.0,67.0,1.4,16.5,248.0,51.42,40.07
2017,7,23,7,0,641.0,73.0,1.4,17.0,298.0,55.14,43.23
2017,7,23,7,15,676.5,78.0,1.4,17.5,348.5,57.9,45.44
2017,7,23,7,30,712.0,83.0,1.4,18.0,399.0,66.12,52.36
2017,7,23,7,45,739.5,86.5,1.45,19.0,449.5,67.73,53.33
2017,7,23,8,0,767.0,90.0,1.5,20.0,500.0,69.28,54.25
2017,7,23,8,15,787.0,93.5,1.55,20.5,548.0,77.69,61.11
2017,7,23,8,30,807.0,97.0,1.6,21.0,596.0,133.99,74.13
2017,7,23,8,45,823.5,99.0,1.7,21.5,641.0,191.0,112.27
2017,7,23,9,0,840.0,101.0,1.8,22.0,686.0,256.22,164.24
2017,7,23,9,15,852.0,103.5,1.85,22.0,726.5,314.39,214.02
2017,7,23,9,30,864.0,106.0,1.9,22.0,767.0,373.02,264.71
2017,7,23,9,45,864.0,112.5,2.0,22.5,799.5,430.11,313.27
2017,7,23,10,0,864.0,119.0,2.1,23.0,832.0,485.88,359.39
2017,7,23,10,15,871.5,120.5,2.2,23.0,861.5,540.16,403.67
2017,7,23,10,30,879.0,122.0,2.3,23.0,891.0,593.43,445.98
2017,7,23,10,45,727.5,223.0,2.45,23.5,870.5,631.71,473.73
2017,7,23,11,0,576.0,324.0,2.6,24.0,850.0,654.93,488.99
2017,7,23,11,15,595.0,312.5,2.65,24.0,864.0,692.56,516.95
2017,7,23,11,30,614.0,301.0,2.7,24.0,878.0,727.77,542.8
2017,7,23,11,45,759.0,212.5,2.8,24.0,931.0,798.29,595.66
2017,7,23,12,0,904.0,124.0,2.9,24.0,984.0,857.57,637.8
2017,7,23,12,15,904.0,124.0,2.95,24.0,984.5,889.43,659.04
2017,7,23,12,30,904.0,124.0,3.0,24.0,985.0,918.19,678.41
2017,7,23,12,45,696.5,253.0,3.1,24.0,913.0,895.25,662.61
2017,7,23,13,0,489.0,382.0,3.2,24.0,841.0,840.73,621.16
2017,7,23,13,15,508.5,357.5,3.25,23.5,828.0,851.66,631.86
2017,7,23,13,30,528.0,333.0,3.3,23.0,815.0,859.73,640.24
2017,7,23,13,45,511.5,334.5,3.4,23.0,792.5,855.09,637.89
2017,7,23,14,0,495.0,336.0,3.5,23.0,770.0,847.61,633.71
2017,7,23,14,15,525.5,310.0,3.5,22.5,758.0,856.39,642.97
2017,7,23,14,30,556.0,284.0,3.5,22.0,746.0,861.8,649.93
2017,7,23,14,45,562.5,265.5,3.55,22.0,715.5,848.07,642.24
2017,7,23,15,0,569.0,247.0,3.6,22.0,685.0,831.2,632.53
2017,7,23,15,15,563.5,231.0,3.55,21.5,646.0,802.54,614.99
2017,7,23,15,30,558.0,215.0,3.5,21.0,607.0,771.29,595.51
2017,7,23,15,45,506.0,217.5,3.5,21.0,555.0,715.6,556.05
2017,7,23,16,0,454.0,220.0,3.5,21.0,503.0,660.1,516.23
2017,7,23,16,15,588.5,165.0,3.5,20.5,502.0,709.33,558.07
2017,7,23,16,30,723.0,110.0,3.5,20.0,501.0,738.82,582.97
2017,7,23,16,45,696.0,105.0,3.5,19.5,451.5,685.59,546.39
2017,7,23,17,0,669.0,100.0,3.5,19.0,402.0,631.94,508.76
2017,7,23,17,15,631.0,94.0,3.5,18.5,351.0,569.44,462.25
2017,7,23,17,30,593.0,88.0,3.5,18.0,300.0,508.24,415.16
2017,7,23,17,45,543.5,80.0,3.5,17.5,250.5,439.68,360.47
2017,7,23,18,0,494.0,72.0,3.5,17.0,201.0,374.44,306.46
2017,7,23,18,15,419.5,62.0,3.4,16.5,154.5,298.6,241.95
2017,7,23,18,30,345.0,52.0,3.3,16.0,108.0,227.61,180.06
2017,7,23,18,45,241.5,38.0,3.25,15.5,70.5,152.76,114.15
2017,7,23,19,0,138.0,24.0,3.2,15.0,33.0,84.76,38.43
2017,7,23,19,15,69.0,12.0,3.1,15.0,16.5,28.54,0.0
2017,7,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,5,15,76.5,10.0,2.4,13.0,14.5,8.54,0.0
2017,7,24,5,30,153.0,20.0,2.5,13.0,29.0,15.59,0.0
2017,7,24,5,45,265.5,32.5,2.65,13.5,66.0,26.45,16.63
2017,7,24,6,0,378.0,45.0,2.8,14.0,103.0,36.32,26.22
2017,7,24,6,15,451.5,53.5,2.8,14.5,149.0,42.4,32.02
2017,7,24,6,30,525.0,62.0,2.8,15.0,195.0,48.38,37.51
2017,7,24,6,45,576.5,68.5,2.8,15.5,244.5,52.51,41.18
2017,7,24,7,0,628.0,75.0,2.8,16.0,294.0,56.54,44.64
2017,7,24,7,15,663.5,80.0,2.85,16.0,344.5,59.22,46.89
2017,7,24,7,30,699.0,85.0,2.9,16.0,395.0,61.82,49.02
2017,7,24,7,45,726.5,89.0,2.95,16.5,445.0,69.44,55.39
2017,7,24,8,0,754.0,93.0,3.0,17.0,495.0,71.26,56.66
2017,7,24,8,15,773.5,96.5,3.0,17.5,542.5,79.29,63.27
2017,7,24,8,30,793.0,100.0,3.0,18.0,590.0,134.81,76.37
2017,7,24,8,45,808.5,102.5,3.05,18.5,634.0,191.26,114.82
2017,7,24,9,0,824.0,105.0,3.1,19.0,678.0,249.21,161.99
2017,7,24,9,15,835.5,107.5,3.1,19.0,717.5,312.87,217.04
2017,7,24,9,30,847.0,110.0,3.1,19.0,757.0,370.48,267.91
2017,7,24,9,45,847.5,116.5,3.15,19.5,789.5,426.89,316.87
2017,7,24,10,0,848.0,123.0,3.2,20.0,822.0,482.05,363.44
2017,7,24,10,15,855.0,125.0,3.2,20.0,850.5,535.7,408.01
2017,7,24,10,30,862.0,127.0,3.2,20.0,879.0,588.33,450.51
2017,7,24,10,45,866.5,128.0,3.25,20.5,900.5,637.45,488.49
2017,7,24,11,0,871.0,129.0,3.3,21.0,922.0,684.86,524.11
2017,7,24,11,15,874.0,130.0,3.3,21.0,937.0,729.32,557.52
2017,7,24,11,30,877.0,131.0,3.3,21.0,952.0,771.59,588.66
2017,7,24,11,45,878.5,131.5,3.35,21.0,959.5,809.92,615.3
2017,7,24,12,0,880.0,132.0,3.4,21.0,967.0,845.63,639.94
2017,7,24,12,15,880.0,132.0,3.4,21.0,967.0,876.88,661.15
2017,7,24,12,30,880.0,132.0,3.4,21.0,967.0,905.13,680.27
2017,7,24,12,45,889.0,124.5,3.45,21.0,963.0,931.64,698.54
2017,7,24,13,0,898.0,117.0,3.5,21.0,959.0,954.9,714.66
2017,7,24,13,15,895.0,116.0,3.5,21.0,944.0,969.55,724.73
2017,7,24,13,30,892.0,115.0,3.5,21.0,929.0,980.5,732.48
2017,7,24,13,45,732.0,200.5,3.5,21.0,858.0,943.09,707.77
2017,7,24,14,0,572.0,286.0,3.5,21.0,787.0,874.44,659.07
2017,7,24,14,15,573.5,273.0,3.5,20.5,762.0,867.1,656.98
2017,7,24,14,30,575.0,260.0,3.5,20.0,737.0,861.67,655.67
2017,7,24,14,45,563.5,256.0,3.5,20.0,706.5,840.16,641.75
2017,7,24,15,0,552.0,252.0,3.5,20.0,676.0,821.09,629.5
2017,7,24,15,15,563.0,228.0,3.45,19.5,641.0,799.81,617.51
2017,7,24,15,30,574.0,204.0,3.4,19.0,606.0,782.84,608.33
2017,7,24,15,45,504.0,215.5,3.35,19.0,551.5,712.5,557.46
2017,7,24,16,0,434.0,227.0,3.3,19.0,497.0,650.71,512.11
2017,7,24,16,15,597.5,158.5,3.25,18.5,498.5,711.12,563.1
2017,7,24,16,30,761.0,90.0,3.2,18.0,500.0,743.8,589.79
2017,7,24,16,45,734.0,86.5,3.15,18.0,450.5,690.97,552.15
2017,7,24,17,0,707.0,83.0,3.1,18.0,401.0,637.59,513.97
2017,7,24,17,15,672.5,78.0,3.0,17.5,350.5,580.07,471.6
2017,7,24,17,30,638.0,73.0,2.9,17.0,300.0,520.66,425.73
2017,7,24,17,45,587.5,67.5,2.85,17.0,250.0,452.45,370.57
2017,7,24,18,0,537.0,62.0,2.8,17.0,200.0,387.61,316.3
2017,7,24,18,15,466.5,53.5,2.65,16.5,154.5,313.34,253.12
2017,7,24,18,30,396.0,45.0,2.5,16.0,109.0,245.72,193.78
2017,7,24,18,45,286.0,33.5,2.45,15.5,71.0,167.26,124.49
2017,7,24,19,0,176.0,22.0,2.4,15.0,33.0,94.18,38.86
2017,7,24,19,15,88.0,11.0,2.3,15.0,16.5,32.76,0.0
2017,7,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,5,15,68.0,10.0,0.85,13.0,13.5,8.54,0.0
2017,7,25,5,30,136.0,20.0,0.8,13.0,27.0,15.57,0.0
2017,7,25,5,45,245.0,32.5,0.8,13.5,63.0,25.21,15.53
2017,7,25,6,0,354.0,45.0,0.8,14.0,99.0,36.29,26.22
2017,7,25,6,15,427.5,54.5,0.8,14.5,144.0,43.16,32.72
2017,7,25,6,30,501.0,64.0,0.8,15.0,189.0,49.88,38.88
2017,7,25,6,45,363.5,96.5,0.8,15.5,198.5,69.89,56.56
2017,7,25,7,0,226.0,129.0,0.8,16.0,208.0,92.22,75.9
2017,7,25,7,15,451.0,109.0,0.85,16.5,297.5,77.1,62.38
2017,7,25,7,30,676.0,89.0,0.9,17.0,387.0,64.34,51.0
2017,7,25,7,45,703.0,93.5,0.95,17.5,436.0,66.25,52.39
2017,7,25,8,0,730.0,98.0,1.0,18.0,485.0,74.53,59.23
2017,7,25,8,15,750.5,101.5,1.05,18.0,532.5,82.1,65.51
2017,7,25,8,30,771.0,105.0,1.1,18.0,580.0,136.39,78.26
2017,7,25,8,45,788.0,107.5,1.2,18.5,624.0,191.82,115.61
2017,7,25,9,0,805.0,110.0,1.3,19.0,668.0,248.96,161.51
2017,7,25,9,15,817.0,112.5,1.4,19.5,707.5,306.18,210.44
2017,7,25,9,30,829.0,115.0,1.5,20.0,747.0,368.34,263.41
2017,7,25,9,45,832.0,120.5,1.6,20.5,779.5,424.06,310.82
2017,7,25,10,0,835.0,126.0,1.7,21.0,812.0,478.84,356.18
2017,7,25,10,15,842.0,127.5,1.8,21.0,840.5,531.52,399.31
2017,7,25,10,30,849.0,129.0,1.9,21.0,869.0,583.2,440.52
2017,7,25,10,45,854.0,130.5,2.05,21.5,891.0,632.44,478.25
2017,7,25,11,0,859.0,132.0,2.2,22.0,913.0,680.07,513.81
2017,7,25,11,15,862.0,132.5,2.35,22.0,928.0,723.69,546.77
2017,7,25,11,30,865.0,133.0,2.5,22.0,943.0,765.14,577.65
2017,7,25,11,45,866.5,133.5,2.65,22.0,950.5,803.09,604.36
2017,7,25,12,0,868.0,134.0,2.8,22.0,958.0,838.45,629.1
2017,7,25,12,15,669.5,263.0,2.85,22.0,898.5,832.72,622.78
2017,7,25,12,30,471.0,392.0,2.9,22.0,839.0,797.96,594.24
2017,7,25,12,45,678.0,256.5,3.0,22.0,894.5,883.76,660.12
2017,7,25,13,0,885.0,121.0,3.1,22.0,950.0,947.66,704.72
2017,7,25,13,15,882.5,120.0,3.15,22.0,935.5,962.65,714.94
2017,7,25,13,30,880.0,119.0,3.2,22.0,921.0,974.0,723.25
2017,7,25,13,45,877.0,117.0,3.3,22.0,900.5,980.17,728.66
2017,7,25,14,0,874.0,115.0,3.4,22.0,880.0,982.59,731.71
2017,7,25,14,15,867.5,113.5,3.35,21.5,852.0,978.33,730.79
2017,7,25,14,30,861.0,112.0,3.3,21.0,824.0,970.39,727.56
2017,7,25,14,45,708.0,180.5,3.3,21.0,749.5,910.48,688.09
2017,7,25,15,0,555.0,249.0,3.3,21.0,675.0,821.79,626.21
2017,7,25,15,15,566.5,225.0,3.25,20.5,640.0,800.86,615.09
2017,7,25,15,30,578.0,201.0,3.2,20.0,605.0,784.47,606.39
2017,7,25,15,45,686.0,149.5,3.15,20.0,598.0,815.53,630.77
2017,7,25,16,0,794.0,98.0,3.1,20.0,591.0,830.03,642.24
2017,7,25,16,15,774.5,94.5,3.0,19.5,544.0,786.36,613.51
2017,7,25,16,30,755.0,91.0,2.9,19.0,497.0,740.96,583.52
2017,7,25,16,45,729.5,87.0,2.85,18.5,447.5,688.87,548.3
2017,7,25,17,0,704.0,83.0,2.8,18.0,398.0,636.13,511.77
2017,7,25,17,15,669.5,78.0,2.75,17.5,348.0,578.72,469.79
2017,7,25,17,30,635.0,73.0,2.7,17.0,298.0,519.39,424.23
2017,7,25,17,45,587.0,67.0,2.7,16.5,248.5,452.14,370.75
2017,7,25,18,0,539.0,61.0,2.7,16.0,199.0,388.07,317.7
2017,7,25,18,15,468.0,52.5,2.65,15.5,153.0,313.39,254.05
2017,7,25,18,30,397.0,44.0,2.6,15.0,107.0,245.44,194.2
2017,7,25,18,45,291.0,32.5,2.55,15.0,69.5,168.43,125.16
2017,7,25,19,0,185.0,21.0,2.5,15.0,32.0,97.55,35.21
2017,7,25,19,15,92.5,10.5,2.4,15.0,16.0,33.57,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,26,5,15,94.5,9.0,2.1,13.0,14.0,7.68,0.0
2017,7,26,5,30,189.0,18.0,2.1,13.0,28.0,14.73,0.0
2017,7,26,5,45,309.0,29.0,2.1,13.5,66.0,23.64,14.06
2017,7,26,6,0,429.0,40.0,2.1,14.0,104.0,32.39,22.74
2017,7,26,6,15,502.0,47.5,2.05,14.5,151.0,37.88,28.0
2017,7,26,6,30,575.0,55.0,2.0,15.0,198.0,43.3,33.0
2017,7,26,6,45,287.5,63.0,1.95,15.5,134.5,46.05,35.47
2017,7,26,7,0,0.0,71.0,1.9,16.0,71.0,58.65,46.51
2017,7,26,7,15,0.0,88.0,1.8,16.0,88.0,71.98,58.12
2017,7,26,7,30,0.0,105.0,1.7,16.0,105.0,85.16,69.43
2017,7,26,7,45,0.0,116.5,1.65,16.5,116.5,94.21,76.87
2017,7,26,8,0,0.0,128.0,1.6,17.0,128.0,103.19,84.15
2017,7,26,8,15,2.5,154.5,1.55,17.5,156.5,122.99,100.53
2017,7,26,8,30,5.0,181.0,1.5,18.0,185.0,143.75,112.12
2017,7,26,8,45,7.0,195.5,1.5,18.5,200.5,156.44,121.54
2017,7,26,9,0,9.0,210.0,1.5,19.0,216.0,169.48,131.23
2017,7,26,9,15,58.5,282.0,1.5,19.0,326.0,230.65,177.21
2017,7,26,9,30,108.0,354.0,1.5,19.0,436.0,304.1,232.3
2017,7,26,9,45,127.5,374.5,1.5,19.5,476.0,333.64,254.02
2017,7,26,10,0,147.0,395.0,1.5,20.0,516.0,370.93,281.64
2017,7,26,10,15,516.5,257.5,1.6,20.0,703.5,467.3,353.93
2017,7,26,10,30,886.0,120.0,1.7,20.0,891.0,597.57,452.17
2017,7,26,10,45,891.5,120.5,1.8,20.5,913.5,648.18,490.02
2017,7,26,11,0,897.0,121.0,1.9,21.0,936.0,697.1,526.19
2017,7,26,11,15,900.5,122.0,2.0,21.0,951.5,743.13,560.45
2017,7,26,11,30,904.0,123.0,2.1,21.0,967.0,786.93,592.22
2017,7,26,11,45,708.5,250.0,2.25,21.5,915.0,793.93,593.22
2017,7,26,12,0,513.0,377.0,2.4,22.0,863.0,775.14,575.96
2017,7,26,12,15,532.0,359.0,2.45,22.0,863.5,800.73,595.01
2017,7,26,12,30,551.0,341.0,2.5,22.0,864.0,824.5,612.41
2017,7,26,12,45,556.0,335.0,2.65,22.0,859.0,844.45,627.43
2017,7,26,13,0,561.0,329.0,2.8,22.0,854.0,861.88,640.78
2017,7,26,13,15,540.0,330.0,2.85,22.0,829.0,858.63,638.95
2017,7,26,13,30,519.0,331.0,2.9,22.0,804.0,852.1,635.08
2017,7,26,13,45,509.0,331.0,3.0,22.0,785.5,852.21,636.3
2017,7,26,14,0,499.0,331.0,3.1,22.0,767.0,849.57,635.62
2017,7,26,14,15,511.0,312.0,3.15,22.0,745.5,847.12,635.72
2017,7,26,14,30,523.0,293.0,3.2,22.0,724.0,841.64,633.83
2017,7,26,14,45,697.5,199.0,3.25,22.0,748.0,920.92,693.34
2017,7,26,15,0,872.0,105.0,3.3,22.0,772.0,963.63,723.27
2017,7,26,15,15,860.0,102.5,3.3,21.5,732.0,938.45,708.68
2017,7,26,15,30,848.0,100.0,3.3,21.0,692.0,910.1,692.41
2017,7,26,15,45,833.0,97.5,3.35,21.0,647.0,876.08,671.08
2017,7,26,16,0,818.0,95.0,3.4,21.0,602.0,848.61,654.21
2017,7,26,16,15,798.0,92.0,3.35,20.5,553.5,804.33,625.84
2017,7,26,16,30,778.0,89.0,3.3,20.0,505.0,758.26,595.8
2017,7,26,16,45,752.0,85.0,3.3,20.0,454.5,704.89,558.93
2017,7,26,17,0,726.0,81.0,3.3,20.0,404.0,650.84,520.8
2017,7,26,17,15,691.0,76.0,3.2,19.5,353.0,591.93,477.97
2017,7,26,17,30,656.0,71.0,3.1,19.0,302.0,531.23,431.44
2017,7,26,17,45,607.0,65.0,3.05,18.5,251.5,462.33,376.79
2017,7,26,18,0,558.0,59.0,3.0,18.0,201.0,396.67,322.61
2017,7,26,18,15,485.5,51.0,2.95,17.5,154.5,320.78,258.23
2017,7,26,18,30,413.0,43.0,2.9,17.0,108.0,251.74,197.67
2017,7,26,18,45,299.0,31.5,2.85,16.5,69.5,170.73,125.67
2017,7,26,19,0,185.0,20.0,2.8,16.0,31.0,96.11,28.08
2017,7,26,19,15,92.5,10.0,2.8,15.5,15.5,33.17,0.0
2017,7,26,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,5,15,83.0,9.0,2.35,13.0,13.0,7.68,0.0
2017,7,27,5,30,166.0,18.0,2.4,13.0,26.0,14.75,0.0
2017,7,27,5,45,287.5,29.0,2.5,13.5,63.5,23.63,13.92
2017,7,27,6,0,409.0,40.0,2.6,14.0,101.0,32.36,22.67
2017,7,27,6,15,485.0,48.0,2.55,14.5,147.5,38.24,28.29
2017,7,27,6,30,561.0,56.0,2.5,15.0,194.0,44.04,33.64
2017,7,27,6,45,428.0,88.0,2.45,15.5,207.5,64.63,51.92
2017,7,27,7,0,295.0,120.0,2.4,16.0,221.0,87.25,71.66
2017,7,27,7,15,275.5,144.5,2.25,16.5,251.0,102.27,84.42
2017,7,27,7,30,256.0,169.0,2.1,17.0,281.0,116.55,96.3
2017,7,27,7,45,524.0,126.0,2.0,17.5,391.0,86.39,69.8
2017,7,27,8,0,792.0,83.0,1.9,18.0,501.0,64.95,50.97
2017,7,27,8,15,811.5,86.0,1.8,18.5,549.5,72.82,57.48
2017,7,27,8,30,831.0,89.0,1.7,19.0,598.0,138.66,77.79
2017,7,27,8,45,847.5,91.0,1.65,19.5,643.5,196.7,116.7
2017,7,27,9,0,864.0,93.0,1.6,20.0,689.0,256.18,164.49
2017,7,27,9,15,875.5,95.0,1.55,20.5,730.0,315.52,215.18
2017,7,27,9,30,887.0,97.0,1.5,21.0,771.0,375.23,266.33
2017,7,27,9,45,897.0,98.0,1.5,21.5,807.0,433.71,315.66
2017,7,27,10,0,907.0,99.0,1.5,22.0,843.0,491.86,363.16
2017,7,27,10,15,699.5,214.5,1.5,22.0,800.0,526.78,392.69
2017,7,27,10,30,492.0,330.0,1.5,22.0,757.0,543.2,405.75
2017,7,27,10,45,712.0,216.5,1.55,22.5,852.5,620.06,463.51
2017,7,27,11,0,932.0,103.0,1.6,23.0,948.0,706.28,527.16
2017,7,27,11,15,935.5,103.5,1.65,23.5,963.5,753.32,559.86
2017,7,27,11,30,939.0,104.0,1.7,24.0,979.0,798.0,589.48
2017,7,27,11,45,941.5,104.0,1.75,24.5,987.5,838.92,615.3
2017,7,27,12,0,944.0,104.0,1.8,25.0,996.0,877.03,639.05
2017,7,27,12,15,944.0,104.0,1.9,25.0,996.5,910.04,661.14
2017,7,27,12,30,944.0,104.0,2.0,25.0,997.0,939.78,681.15
2017,7,27,12,45,936.0,108.0,2.15,25.0,987.5,962.57,697.29
2017,7,27,13,0,928.0,112.0,2.3,25.0,978.0,981.58,711.13
2017,7,27,13,15,925.0,111.0,2.45,25.0,963.0,996.72,722.6
2017,7,27,13,30,922.0,110.0,2.6,25.0,948.0,1008.02,731.72
2017,7,27,13,45,917.5,109.0,2.8,25.0,926.0,1013.98,737.99
2017,7,27,14,0,913.0,108.0,3.0,25.0,904.0,1016.03,741.82
2017,7,27,14,15,906.0,106.5,3.1,24.5,875.0,1011.2,741.87
2017,7,27,14,30,899.0,105.0,3.2,24.0,846.0,1002.53,739.53
2017,7,27,14,45,890.0,103.5,3.3,24.0,811.0,988.14,732.06
2017,7,27,15,0,881.0,102.0,3.4,24.0,776.0,970.16,722.26
2017,7,27,15,15,723.5,155.5,3.45,23.5,689.5,885.7,668.27
2017,7,27,15,30,566.0,209.0,3.5,23.0,603.0,775.91,594.22
2017,7,27,15,45,696.5,151.0,3.55,23.0,603.5,828.69,635.08
2017,7,27,16,0,827.0,93.0,3.6,23.0,604.0,855.17,655.3
2017,7,27,16,15,807.5,90.0,3.55,22.5,555.5,810.99,626.82
2017,7,27,16,30,788.0,87.0,3.5,22.0,507.0,764.97,597.05
2017,7,27,16,45,761.5,83.5,3.5,21.5,456.5,711.37,561.33
2017,7,27,17,0,735.0,80.0,3.5,21.0,406.0,657.09,524.21
2017,7,27,17,15,699.5,75.0,3.4,20.5,354.0,594.52,478.94
2017,7,27,17,30,664.0,70.0,3.3,20.0,302.0,535.86,434.0
2017,7,27,17,45,614.0,64.5,3.25,19.5,251.5,466.51,379.07
2017,7,27,18,0,564.0,59.0,3.2,19.0,201.0,400.46,324.64
2017,7,27,18,15,489.5,51.0,3.15,18.5,154.0,323.17,259.23
2017,7,27,18,30,415.0,43.0,3.1,18.0,107.0,252.93,197.77
2017,7,27,18,45,295.5,31.5,3.05,17.5,68.5,169.65,123.8
2017,7,27,19,0,176.0,20.0,3.0,17.0,30.0,92.7,19.15
2017,7,27,19,15,88.0,10.0,3.0,16.5,15.0,32.0,0.0
2017,7,27,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,28,5,15,98.0,8.5,2.95,13.5,13.5,7.26,0.0
2017,7,28,5,30,196.0,17.0,3.0,14.0,27.0,13.95,0.0
2017,7,28,5,45,320.0,27.5,3.1,14.5,65.0,22.47,12.74
2017,7,28,6,0,444.0,38.0,3.2,15.0,103.0,30.87,21.23
2017,7,28,6,15,519.5,45.5,3.2,15.0,150.0,36.44,26.62
2017,7,28,6,30,595.0,53.0,3.2,15.0,197.0,41.96,31.78
2017,7,28,6,45,309.5,87.5,3.2,15.5,163.5,63.31,50.74
2017,7,28,7,0,24.0,122.0,3.2,16.0,130.0,92.03,75.88
2017,7,28,7,15,17.0,134.5,3.15,16.5,141.0,104.86,86.72
2017,7,28,7,30,10.0,147.0,3.1,17.0,152.0,114.62,94.73
2017,7,28,7,45,15.0,167.5,3.1,17.5,175.5,129.76,107.21
2017,7,28,8,0,20.0,188.0,3.1,18.0,199.0,144.75,119.38
2017,7,28,8,15,33.0,217.5,3.05,18.0,237.0,156.6,128.97
2017,7,28,8,30,46.0,247.0,3.0,18.0,275.0,182.24,141.83
2017,7,28,8,45,61.0,275.0,3.0,18.5,315.5,209.67,161.91
2017,7,28,9,0,76.0,303.0,3.0,19.0,356.0,239.63,184.27
2017,7,28,9,15,138.5,329.5,3.05,19.0,432.0,278.29,212.46
2017,7,28,9,30,201.0,356.0,3.1,19.0,508.0,331.63,252.85
2017,7,28,9,45,303.5,344.5,3.15,19.5,587.0,378.34,287.7
2017,7,28,10,0,406.0,333.0,3.2,20.0,666.0,438.41,333.51
2017,7,28,10,15,446.0,332.0,3.25,20.0,709.5,488.16,372.6
2017,7,28,10,30,486.0,331.0,3.3,20.0,753.0,541.27,413.83
2017,7,28,10,45,357.5,387.0,3.35,20.5,702.0,537.63,410.52
2017,7,28,11,0,229.0,443.0,3.4,21.0,651.0,520.57,396.32
2017,7,28,11,15,363.5,408.0,3.5,21.0,743.5,607.54,462.58
2017,7,28,11,30,498.0,373.0,3.6,21.0,836.0,706.79,536.33
2017,7,28,11,45,517.5,369.5,3.75,21.0,854.5,747.39,565.98
2017,7,28,12,0,537.0,366.0,3.9,21.0,873.0,787.5,595.41
2017,7,28,12,15,521.5,373.0,4.0,21.0,865.5,805.91,608.57
2017,7,28,12,30,506.0,380.0,4.1,21.0,858.0,821.37,619.73
2017,7,28,12,45,522.5,361.5,4.2,21.0,852.0,840.15,634.26
2017,7,28,13,0,539.0,343.0,4.3,21.0,846.0,856.52,647.12
2017,7,28,13,15,531.0,339.0,4.35,20.5,827.5,860.68,651.87
2017,7,28,13,30,523.0,335.0,4.4,20.0,809.0,861.86,654.73
2017,7,28,13,45,518.0,330.5,4.5,20.0,790.5,862.56,656.57
2017,7,28,14,0,513.0,326.0,4.6,20.0,772.0,860.45,656.5
2017,7,28,14,15,524.5,304.0,4.6,20.0,747.5,854.44,653.86
2017,7,28,14,30,536.0,282.0,4.6,20.0,723.0,845.23,649.07
2017,7,28,14,45,567.5,256.5,4.65,20.0,705.5,848.59,654.04
2017,7,28,15,0,599.0,231.0,4.7,20.0,688.0,854.73,660.85
2017,7,28,15,15,605.5,212.0,4.65,19.5,652.5,834.47,649.14
2017,7,28,15,30,612.0,193.0,4.6,19.0,617.0,810.78,635.06
2017,7,28,15,45,726.0,143.5,4.6,19.0,614.0,848.08,664.02
2017,7,28,16,0,840.0,94.0,4.6,19.0,611.0,868.82,680.56
2017,7,28,16,15,820.0,91.0,4.55,18.5,562.0,823.76,650.74
2017,7,28,16,30,800.0,88.0,4.5,18.0,513.0,776.84,619.47
2017,7,28,16,45,774.5,84.0,4.5,18.0,462.0,722.91,581.47
2017,7,28,17,0,749.0,80.0,4.5,18.0,411.0,668.19,542.11
2017,7,28,17,15,713.0,75.5,4.45,17.5,358.5,605.15,495.73
2017,7,28,17,30,677.0,71.0,4.4,17.0,306.0,546.19,449.67
2017,7,28,17,45,626.0,65.0,4.4,17.0,254.5,474.89,391.39
2017,7,28,18,0,575.0,59.0,4.4,17.0,203.0,407.0,333.86
2017,7,28,18,15,498.0,51.0,4.35,16.5,155.0,327.79,265.79
2017,7,28,18,30,421.0,43.0,4.3,16.0,107.0,255.87,201.96
2017,7,28,18,45,296.5,31.5,4.3,15.5,68.5,170.28,124.72
2017,7,28,19,0,172.0,20.0,4.3,15.0,30.0,90.88,9.5
2017,7,28,19,15,86.0,10.0,4.2,14.5,15.0,31.5,0.0
2017,7,28,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,5,15,84.5,8.5,3.15,12.5,12.5,7.26,0.0
2017,7,29,5,30,169.0,17.0,3.2,13.0,25.0,13.97,0.0
2017,7,29,5,45,302.0,28.0,3.3,13.5,63.0,22.92,13.0
2017,7,29,6,0,435.0,39.0,3.4,14.0,101.0,31.74,22.05
2017,7,29,6,15,513.5,46.5,3.35,14.0,148.5,37.28,27.45
2017,7,29,6,30,592.0,54.0,3.3,14.0,196.0,42.77,32.63
2017,7,29,6,45,296.0,75.0,3.25,14.5,146.0,54.54,43.16
2017,7,29,7,0,0.0,96.0,3.2,15.0,96.0,76.89,62.84
2017,7,29,7,15,0.0,96.0,3.1,15.5,96.0,77.79,63.36
2017,7,29,7,30,0.0,96.0,3.0,16.0,96.0,78.44,63.61
2017,7,29,7,45,0.0,125.5,2.95,16.5,126.0,100.63,82.54
2017,7,29,8,0,0.0,155.0,2.9,17.0,156.0,122.25,100.64
2017,7,29,8,15,4.0,173.5,2.8,17.0,176.5,136.16,112.12
2017,7,29,8,30,8.0,192.0,2.7,17.0,197.0,151.67,119.12
2017,7,29,8,45,10.5,210.0,2.65,17.5,217.0,167.3,130.91
2017,7,29,9,0,13.0,228.0,2.6,18.0,237.0,183.42,143.06
2017,7,29,9,15,27.0,269.5,2.6,18.5,289.5,213.71,165.95
2017,7,29,9,30,41.0,311.0,2.6,19.0,342.0,252.78,195.59
2017,7,29,9,45,39.0,322.5,2.6,19.5,353.5,266.94,206.07
2017,7,29,10,0,37.0,334.0,2.6,20.0,365.0,280.91,216.33
2017,7,29,10,15,107.0,379.0,2.6,20.0,471.5,355.08,272.64
2017,7,29,10,30,177.0,424.0,2.6,20.0,578.0,440.12,336.4
2017,7,29,10,45,175.0,436.0,2.65,20.5,591.5,464.3,353.68
2017,7,29,11,0,173.0,448.0,2.7,21.0,605.0,488.13,370.69
2017,7,29,11,15,228.0,447.0,2.7,21.0,657.5,541.23,410.35
2017,7,29,11,30,283.0,446.0,2.7,21.0,710.0,603.22,455.81
2017,7,29,11,45,342.5,424.0,2.75,21.0,745.5,650.87,491.2
2017,7,29,12,0,402.0,402.0,2.8,21.0,781.0,707.6,532.71
2017,7,29,12,15,437.0,395.0,2.85,21.0,807.0,753.44,565.62
2017,7,29,12,30,472.0,388.0,2.9,21.0,833.0,799.29,598.34
2017,7,29,12,45,700.5,252.5,3.0,21.0,908.0,905.21,677.79
2017,7,29,13,0,929.0,117.0,3.1,21.0,983.0,989.73,735.57
2017,7,29,13,15,926.0,116.5,3.15,21.0,968.0,1005.49,746.07
2017,7,29,13,30,923.0,116.0,3.2,21.0,953.0,1017.41,754.77
2017,7,29,13,45,742.5,207.0,3.25,21.0,869.5,965.88,721.35
2017,7,29,14,0,562.0,298.0,3.3,21.0,786.0,881.92,662.63
2017,7,29,14,15,559.5,288.5,3.3,21.0,761.0,874.32,659.11
2017,7,29,14,30,557.0,279.0,3.3,21.0,736.0,863.8,653.06
2017,7,29,14,45,575.0,255.5,3.35,21.0,709.5,855.89,649.9
2017,7,29,15,0,593.0,232.0,3.4,21.0,683.0,850.92,648.67
2017,7,29,15,15,574.5,221.5,3.4,20.5,639.5,808.56,621.6
2017,7,29,15,30,556.0,211.0,3.4,20.0,596.0,770.66,597.38
2017,7,29,15,45,519.0,207.5,3.4,20.0,548.0,721.79,563.21
2017,7,29,16,0,482.0,204.0,3.4,20.0,500.0,672.45,528.23
2017,7,29,16,15,444.0,195.5,3.4,19.5,451.0,616.85,489.08
2017,7,29,16,30,406.0,187.0,3.4,19.0,402.0,561.79,449.44
2017,7,29,16,45,572.5,134.0,3.45,18.5,404.0,626.07,503.88
2017,7,29,17,0,739.0,81.0,3.5,18.0,406.0,662.67,535.13
2017,7,29,17,15,702.5,76.5,3.45,17.5,353.5,602.71,490.87
2017,7,29,17,30,666.0,72.0,3.4,17.0,301.0,540.89,443.13
2017,7,29,17,45,614.5,65.5,3.35,16.5,249.5,469.13,385.63
2017,7,29,18,0,563.0,59.0,3.3,16.0,198.0,400.87,328.7
2017,7,29,18,15,485.0,51.0,3.2,15.5,150.5,321.71,260.82
2017,7,29,18,30,407.0,43.0,3.1,15.0,103.0,249.97,197.25
2017,7,29,18,45,284.5,31.0,3.05,15.0,65.0,165.41,120.23
2017,7,29,19,0,162.0,19.0,3.0,15.0,27.0,86.16,0.0
2017,7,29,19,15,81.0,9.5,2.9,14.5,13.5,29.77,0.0
2017,7,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,30,5,15,81.0,8.0,2.25,12.5,11.5,6.83,0.0
2017,7,30,5,30,162.0,16.0,2.3,13.0,23.0,13.11,0.0
2017,7,30,5,45,288.5,27.0,2.4,13.5,59.5,22.06,12.13
2017,7,30,6,0,415.0,38.0,2.5,14.0,96.0,30.86,21.26
2017,7,30,6,15,492.5,45.5,2.45,14.5,142.5,36.39,26.6
2017,7,30,6,30,570.0,53.0,2.4,15.0,189.0,41.87,31.7
2017,7,30,6,45,288.0,83.0,2.4,15.5,152.0,60.08,47.89
2017,7,30,7,0,6.0,113.0,2.4,16.0,115.0,88.64,72.9
2017,7,30,7,15,8.0,129.5,2.25,16.5,133.0,101.28,83.59
2017,7,30,7,30,10.0,146.0,2.1,17.0,151.0,113.83,94.0
2017,7,30,7,45,10.5,160.5,2.0,17.5,166.0,124.93,102.98
2017,7,30,8,0,11.0,175.0,1.9,18.0,181.0,135.94,111.75
2017,7,30,8,15,36.5,214.5,1.85,18.0,236.5,154.87,127.31
2017,7,30,8,30,62.0,254.0,1.8,18.0,292.0,187.67,145.24
2017,7,30,8,45,119.5,284.0,1.75,18.5,363.5,216.79,164.45
2017,7,30,9,0,177.0,314.0,1.7,19.0,435.0,261.5,196.46
2017,7,30,9,15,532.0,204.5,1.7,19.5,600.0,292.28,209.34
2017,7,30,9,30,887.0,95.0,1.7,20.0,765.0,375.01,268.0
2017,7,30,9,45,876.0,107.0,1.75,20.5,795.0,433.77,318.18
2017,7,30,10,0,865.0,119.0,1.8,21.0,825.0,489.93,364.76
2017,7,30,10,15,681.0,222.0,1.85,21.0,790.5,525.35,394.91
2017,7,30,10,30,497.0,325.0,1.9,21.0,756.0,544.37,410.25
2017,7,30,10,45,510.0,334.0,2.0,21.5,785.5,592.3,445.67
2017,7,30,11,0,523.0,343.0,2.1,22.0,815.0,640.55,480.36
2017,7,30,11,15,536.5,345.5,2.15,22.0,837.0,684.03,511.84
2017,7,30,11,30,550.0,348.0,2.2,22.0,859.0,727.19,542.66
2017,7,30,11,45,570.0,333.0,2.25,22.5,866.5,760.07,565.38
2017,7,30,12,0,590.0,318.0,2.3,23.0,874.0,791.78,587.1
2017,7,30,12,15,556.5,333.0,2.35,23.0,857.5,802.93,594.5
2017,7,30,12,30,523.0,348.0,2.4,23.0,841.0,810.12,599.27
2017,7,30,12,45,504.5,361.0,2.45,23.0,833.5,825.41,609.74
2017,7,30,13,0,486.0,374.0,2.5,23.0,826.0,837.69,618.08
2017,7,30,13,15,504.5,351.0,2.55,23.0,813.5,848.89,627.19
2017,7,30,13,30,523.0,328.0,2.6,23.0,801.0,857.28,634.51
2017,7,30,13,45,541.5,311.0,2.65,23.0,790.5,868.61,643.77
2017,7,30,14,0,560.0,294.0,2.7,23.0,780.0,877.04,651.16
2017,7,30,14,15,554.5,287.5,2.8,23.0,755.0,869.46,647.59
2017,7,30,14,30,549.0,281.0,2.9,23.0,730.0,859.05,642.25
2017,7,30,14,45,704.0,196.0,3.0,23.0,746.5,928.67,694.28
2017,7,30,15,0,859.0,111.0,3.1,23.0,763.0,962.17,718.24
2017,7,30,15,15,847.0,108.5,3.15,22.5,723.0,937.12,704.3
2017,7,30,15,30,835.0,106.0,3.2,22.0,683.0,919.41,695.78
2017,7,30,15,45,821.5,102.5,3.3,21.5,638.5,885.29,676.15
2017,7,30,16,0,808.0,99.0,3.4,21.0,594.0,848.46,654.38
2017,7,30,16,15,788.0,96.0,3.45,20.5,545.5,804.23,626.63
2017,7,30,16,30,768.0,93.0,3.5,20.0,497.0,758.21,597.04
2017,7,30,16,45,742.0,88.5,3.55,20.0,446.5,704.3,559.83
2017,7,30,17,0,716.0,84.0,3.6,20.0,396.0,653.04,523.78
2017,7,30,17,15,679.0,79.0,3.55,19.5,344.5,590.08,477.72
2017,7,30,17,30,642.0,74.0,3.5,19.0,293.0,528.29,430.2
2017,7,30,17,45,590.0,67.0,3.5,18.5,242.5,456.68,373.15
2017,7,30,18,0,538.0,60.0,3.5,18.0,192.0,388.69,316.75
2017,7,30,18,15,460.5,51.5,3.35,17.5,145.5,310.43,249.91
2017,7,30,18,30,383.0,43.0,3.2,17.0,99.0,239.61,187.5
2017,7,30,18,45,263.5,30.5,3.1,16.5,62.0,157.07,112.44
2017,7,30,19,0,144.0,18.0,3.0,16.0,25.0,77.14,0.0
2017,7,30,19,15,72.0,9.0,2.85,15.5,12.5,26.95,0.0
2017,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,15,55.5,7.5,2.1,13.0,10.0,6.4,0.0
2017,7,31,5,30,111.0,15.0,2.1,13.0,20.0,11.71,0.0
2017,7,31,5,45,232.0,28.0,2.15,13.5,55.0,22.85,12.55
2017,7,31,6,0,353.0,41.0,2.2,14.0,90.0,33.26,23.31
2017,7,31,6,15,433.0,50.5,2.1,14.5,135.5,40.27,30.01
2017,7,31,6,30,513.0,60.0,2.0,15.0,181.0,47.14,36.36
2017,7,31,6,45,256.5,79.0,1.95,15.5,139.5,57.07,45.22
2017,7,31,7,0,0.0,98.0,1.9,16.0,98.0,78.2,63.74
2017,7,31,7,15,9.5,125.5,1.75,16.5,130.0,98.54,81.19
2017,7,31,7,30,19.0,153.0,1.6,17.0,162.0,118.51,97.99
2017,7,31,7,45,19.5,170.0,1.5,17.5,180.0,131.27,108.31
2017,7,31,8,0,20.0,187.0,1.4,18.0,198.0,143.91,118.37
2017,7,31,8,15,25.0,208.5,1.35,18.0,223.5,159.83,131.29
2017,7,31,8,30,30.0,230.0,1.3,18.0,249.0,170.68,132.65
2017,7,31,8,45,68.0,269.5,1.3,18.5,315.5,207.42,159.11
2017,7,31,9,0,106.0,309.0,1.3,19.0,382.0,249.93,189.99
2017,7,31,9,15,225.5,315.5,1.35,19.5,482.0,293.76,219.65
2017,7,31,9,30,345.0,322.0,1.4,20.0,582.0,352.98,262.61
2017,7,31,9,45,416.5,309.5,1.45,20.5,638.0,396.76,296.01
2017,7,31,10,0,488.0,297.0,1.5,21.0,694.0,451.36,337.68
2017,7,31,10,15,692.5,206.5,1.6,21.5,792.0,520.04,389.82
2017,7,31,10,30,897.0,116.0,1.7,22.0,890.0,604.39,453.64
2017,7,31,10,45,726.0,222.0,1.8,22.5,859.0,636.58,476.29
2017,7,31,11,0,555.0,328.0,1.9,23.0,828.0,650.75,484.73
2017,7,31,11,15,568.0,322.5,2.05,23.0,842.5,688.6,513.14
2017,7,31,11,30,581.0,317.0,2.2,23.0,857.0,725.65,540.47
2017,7,31,11,45,582.0,320.5,2.35,23.0,864.5,759.92,565.3
2017,7,31,12,0,583.0,324.0,2.5,23.0,872.0,792.35,588.66
2017,7,31,12,15,511.0,348.0,2.6,23.0,828.5,778.2,578.42
2017,7,31,12,30,439.0,372.0,2.7,23.0,785.0,757.95,564.04
2017,7,31,12,45,429.0,379.5,2.85,23.0,780.5,774.12,576.17
2017,7,31,13,0,419.0,387.0,3.0,23.0,776.0,787.84,586.34
2017,7,31,13,15,432.0,368.5,3.1,23.0,764.0,797.11,594.22
2017,7,31,13,30,445.0,350.0,3.2,23.0,752.0,803.88,600.5
2017,7,31,13,45,684.0,226.5,3.3,23.0,827.5,930.77,694.52
2017,7,31,14,0,923.0,103.0,3.4,23.0,903.0,1025.71,758.26
2017,7,31,14,15,917.0,101.5,3.5,22.5,874.0,1021.73,757.98
2017,7,31,14,30,911.0,100.0,3.6,22.0,845.0,1013.83,756.06
2017,7,31,14,45,903.5,98.0,3.7,22.0,810.0,1000.09,748.87
2017,7,31,15,0,896.0,96.0,3.8,22.0,775.0,982.64,739.26
2017,7,31,15,15,731.0,151.0,3.85,21.5,685.5,892.15,680.43
2017,7,31,15,30,566.0,206.0,3.9,21.0,596.0,776.41,601.32
2017,7,31,15,45,545.5,196.0,4.0,21.0,551.5,735.1,573.89
2017,7,31,16,0,525.0,186.0,4.1,21.0,507.0,692.39,544.48
2017,7,31,16,15,464.0,186.0,4.1,20.5,452.5,625.08,495.98
2017,7,31,16,30,403.0,186.0,4.1,20.0,398.0,559.63,447.82
2017,7,31,16,45,580.5,130.0,4.1,20.0,400.5,629.51,505.83
2017,7,31,17,0,758.0,74.0,4.1,20.0,403.0,670.01,538.63
2017,7,31,17,15,722.5,69.5,4.0,19.5,350.5,606.78,492.39
2017,7,31,17,30,687.0,65.0,3.9,19.0,298.0,544.41,444.19
2017,7,31,17,45,635.5,59.5,3.8,18.5,246.5,475.51,388.81
2017,7,31,18,0,584.0,54.0,3.7,18.0,195.0,407.4,331.96
2017,7,31,18,15,506.5,46.5,3.55,17.5,147.5,327.96,263.9
2017,7,31,18,30,429.0,39.0,3.4,17.0,100.0,255.99,200.06
2017,7,31,18,45,302.5,28.0,3.25,16.5,62.5,169.76,120.34
2017,7,31,19,0,176.0,17.0,3.1,16.0,25.0,87.69,0.0
2017,7,31,19,15,88.0,8.5,3.0,15.5,12.5,30.84,0.0
2017,7,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,5,15,57.0,7.0,1.95,13.5,9.0,5.97,0.0
2017,8,1,5,30,114.0,14.0,2.0,14.0,18.0,11.95,0.0
2017,8,1,5,45,231.5,27.0,2.05,14.5,52.5,22.03,11.57
2017,8,1,6,0,349.0,40.0,2.1,15.0,87.0,32.45,22.46
2017,8,1,6,15,428.5,49.5,2.0,15.5,132.5,39.48,29.16
2017,8,1,6,30,508.0,59.0,1.9,16.0,178.0,46.36,35.51
2017,8,1,6,45,562.0,66.0,1.8,16.5,227.5,50.93,39.62
2017,8,1,7,0,616.0,73.0,1.7,17.0,277.0,55.41,43.48
2017,8,1,7,15,654.5,78.0,1.55,17.5,328.0,58.14,45.7
2017,8,1,7,30,693.0,83.0,1.4,18.0,379.0,60.81,47.8
2017,8,1,7,45,722.0,87.5,1.3,18.5,429.5,68.76,54.41
2017,8,1,8,0,751.0,92.0,1.2,19.0,480.0,71.0,56.02
2017,8,1,8,15,772.5,95.5,1.2,19.5,528.5,78.78,62.35
2017,8,1,8,30,794.0,99.0,1.2,20.0,577.0,135.04,75.75
2017,8,1,8,45,810.5,101.5,1.3,20.5,622.5,192.34,114.31
