Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,9,0,827.0,104.0,1.4,21.0,668.0,251.27,161.56
2017,8,1,9,15,840.0,106.5,1.55,21.5,709.0,315.95,216.15
2017,8,1,9,30,853.0,109.0,1.7,22.0,750.0,375.0,266.73
2017,8,1,9,45,825.5,130.5,1.85,22.5,775.0,429.96,314.04
2017,8,1,10,0,798.0,152.0,2.0,23.0,800.0,485.16,359.67
2017,8,1,10,15,807.0,154.0,2.1,23.5,829.5,539.33,402.61
2017,8,1,10,30,816.0,156.0,2.2,24.0,859.0,592.88,443.74
2017,8,1,10,45,685.0,235.5,2.3,24.5,836.5,623.22,465.61
2017,8,1,11,0,554.0,315.0,2.4,25.0,814.0,640.67,476.89
2017,8,1,11,15,553.5,322.5,2.45,25.0,828.0,679.34,504.93
2017,8,1,11,30,553.0,330.0,2.5,25.0,842.0,716.56,531.36
2017,8,1,11,45,536.5,350.5,2.55,25.5,850.5,750.58,553.67
2017,8,1,12,0,520.0,371.0,2.6,26.0,859.0,782.0,573.8
2017,8,1,12,15,687.5,262.5,2.7,26.0,908.0,855.76,628.67
2017,8,1,12,30,855.0,154.0,2.8,26.0,957.0,911.44,667.88
2017,8,1,12,45,860.5,149.0,2.9,26.0,951.5,937.13,685.24
2017,8,1,13,0,866.0,144.0,3.0,26.0,946.0,959.61,700.8
2017,8,1,13,15,862.0,143.0,3.1,25.5,931.0,973.32,712.15
2017,8,1,13,30,858.0,142.0,3.2,25.0,916.0,983.38,721.32
2017,8,1,13,45,855.5,139.0,3.3,25.0,894.5,989.29,726.52
2017,8,1,14,0,853.0,136.0,3.4,25.0,873.0,991.45,729.41
2017,8,1,14,15,705.5,206.0,3.45,24.5,802.0,944.34,700.72
2017,8,1,14,30,558.0,276.0,3.5,24.0,731.0,864.92,647.22
2017,8,1,14,45,689.5,200.5,3.55,24.0,738.0,921.51,690.49
2017,8,1,15,0,821.0,125.0,3.6,24.0,745.0,954.81,714.22
2017,8,1,15,15,807.0,122.5,3.55,23.5,704.5,928.05,698.35
2017,8,1,15,30,793.0,120.0,3.5,23.0,664.0,898.27,680.8
2017,8,1,15,45,777.5,116.0,3.5,23.0,619.5,862.64,658.08
2017,8,1,16,0,762.0,112.0,3.5,23.0,575.0,824.52,633.45
2017,8,1,16,15,739.5,108.0,3.4,22.5,526.5,778.18,603.4
2017,8,1,16,30,717.0,104.0,3.3,22.0,478.0,734.75,574.98
2017,8,1,16,45,688.0,98.5,3.25,21.5,428.0,679.01,537.15
2017,8,1,17,0,659.0,93.0,3.2,21.0,378.0,623.06,498.26
2017,8,1,17,15,619.0,87.0,3.05,20.5,327.0,559.01,450.46
2017,8,1,17,30,579.0,81.0,2.9,20.0,276.0,496.51,402.26
2017,8,1,17,45,522.0,73.5,2.8,19.5,226.5,424.06,344.55
2017,8,1,18,0,465.0,66.0,2.7,19.0,177.0,355.76,288.12
2017,8,1,18,15,386.5,55.0,2.5,18.5,132.0,277.86,222.11
2017,8,1,18,30,308.0,44.0,2.3,18.0,87.0,205.38,159.17
2017,8,1,18,45,197.0,29.5,2.15,18.0,53.0,128.77,88.84
2017,8,1,19,0,86.0,15.0,2.0,18.0,19.0,53.59,0.0
2017,8,1,19,15,43.0,7.5,1.9,17.5,9.5,17.93,0.0
2017,8,1,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,5,15,31.5,6.0,0.95,15.5,7.5,5.12,0.0
2017,8,2,5,30,63.0,12.0,0.9,16.0,15.0,10.24,0.0
2017,8,2,5,45,158.5,28.5,0.85,16.5,46.5,22.01,11.16
2017,8,2,6,0,254.0,45.0,0.8,17.0,78.0,34.45,23.96
2017,8,2,6,15,331.0,57.5,1.25,17.0,121.5,43.64,32.6
2017,8,2,6,30,408.0,70.0,1.7,17.0,165.0,52.65,40.87
2017,8,2,6,45,219.0,95.0,2.2,17.5,147.5,70.27,56.41
2017,8,2,7,0,30.0,120.0,2.7,18.0,130.0,90.47,73.92
2017,8,2,7,15,193.0,134.0,2.75,18.5,215.0,94.9,77.46
2017,8,2,7,30,356.0,148.0,2.8,19.0,300.0,100.55,81.95
2017,8,2,7,45,507.0,133.0,2.85,20.0,379.0,91.2,73.35
2017,8,2,8,0,658.0,118.0,2.9,21.0,458.0,80.83,63.97
2017,8,2,8,15,525.0,172.5,2.7,21.0,460.5,117.37,94.7
2017,8,2,8,30,392.0,227.0,2.5,21.0,463.0,185.37,130.23
2017,8,2,8,45,568.5,181.0,2.4,21.5,552.0,206.14,135.38
2017,8,2,9,0,745.0,135.0,2.3,22.0,641.0,251.44,164.89
2017,8,2,9,15,758.5,138.0,2.25,22.0,681.0,312.38,216.43
2017,8,2,9,30,772.0,141.0,2.2,22.0,721.0,368.52,264.6
2017,8,2,9,45,760.0,156.0,2.2,22.5,749.5,424.46,311.74
2017,8,2,10,0,748.0,171.0,2.2,23.0,778.0,475.6,353.69
2017,8,2,10,15,756.5,173.5,2.1,23.0,806.0,529.85,396.69
2017,8,2,10,30,765.0,176.0,2.0,23.0,834.0,581.11,436.13
2017,8,2,10,45,623.0,264.5,1.9,23.5,810.0,608.99,455.01
2017,8,2,11,0,481.0,353.0,1.8,24.0,786.0,623.41,462.74
2017,8,2,11,15,634.0,266.5,1.7,24.0,847.0,690.75,512.37
2017,8,2,11,30,787.0,180.0,1.6,24.0,908.0,762.04,563.6
2017,8,2,11,45,793.0,178.0,1.55,24.5,916.5,800.74,588.29
2017,8,2,12,0,799.0,176.0,1.5,25.0,925.0,837.24,610.47
2017,8,2,12,15,799.5,176.0,1.7,25.0,925.5,868.38,632.57
2017,8,2,12,30,800.0,176.0,1.9,25.0,926.0,896.64,652.84
2017,8,2,12,45,805.0,171.0,2.1,25.0,921.0,921.3,670.79
2017,8,2,13,0,810.0,166.0,2.3,25.0,916.0,942.79,686.75
2017,8,2,13,15,639.5,261.5,2.5,25.0,847.5,899.11,658.68
2017,8,2,13,30,469.0,357.0,2.7,25.0,779.0,835.95,614.18
2017,8,2,13,45,493.0,326.5,2.9,25.0,760.5,839.6,620.19
2017,8,2,14,0,517.0,296.0,3.1,25.0,742.0,839.96,623.48
2017,8,2,14,15,534.5,286.5,3.2,24.5,734.0,851.96,634.75
2017,8,2,14,30,552.0,277.0,3.3,24.0,726.0,861.13,644.15
2017,8,2,14,45,496.5,281.0,3.45,24.0,672.0,809.73,609.52
2017,8,2,15,0,441.0,285.0,3.6,24.0,618.0,756.79,573.56
2017,8,2,15,15,588.5,211.5,3.45,24.0,630.0,822.71,624.69
2017,8,2,15,30,736.0,138.0,3.3,24.0,642.0,871.73,659.65
2017,8,2,15,45,719.0,133.5,3.2,24.0,598.0,835.35,635.19
2017,8,2,16,0,702.0,129.0,3.1,24.0,554.0,796.76,609.7
2017,8,2,16,15,678.0,124.0,2.85,23.5,507.0,749.67,578.3
2017,8,2,16,30,654.0,119.0,2.6,23.0,460.0,701.4,545.64
2017,8,2,16,45,618.5,114.5,2.4,23.0,410.0,643.82,504.9
2017,8,2,17,0,583.0,110.0,2.2,23.0,360.0,586.58,462.68
2017,8,2,17,15,541.5,102.0,1.95,22.5,310.5,522.13,414.71
2017,8,2,17,30,500.0,94.0,1.7,22.0,261.0,459.5,366.75
2017,8,2,17,45,437.5,85.0,1.5,22.0,212.5,380.7,304.29
2017,8,2,18,0,375.0,76.0,1.3,22.0,164.0,313.49,249.14
2017,8,2,18,15,300.5,62.0,1.1,21.5,121.5,240.22,188.35
2017,8,2,18,30,226.0,48.0,0.9,21.0,79.0,174.83,132.74
2017,8,2,18,45,113.0,31.5,0.7,21.0,47.0,90.81,59.57
2017,8,2,19,0,0.0,15.0,0.5,21.0,15.0,12.71,0.0
2017,8,2,19,15,0.0,7.5,0.55,21.0,7.5,6.4,0.0
2017,8,2,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.5,1.6,19.0,1.5,0.0,0.0
2017,8,3,5,30,0.0,3.0,1.8,19.0,3.0,2.56,0.0
2017,8,3,5,45,0.0,13.0,2.0,19.0,13.0,10.7,2.26
2017,8,3,6,0,0.0,23.0,2.2,19.0,23.0,18.96,10.5
2017,8,3,6,15,0.0,37.0,2.3,19.0,37.0,30.58,20.96
2017,8,3,6,30,0.0,51.0,2.4,19.0,51.0,42.14,31.34
2017,8,3,6,45,0.0,67.0,2.5,19.0,67.0,54.8,42.57
2017,8,3,7,0,0.0,83.0,2.6,19.0,83.0,67.34,53.53
2017,8,3,7,15,27.0,124.0,2.45,19.0,135.5,94.42,76.91
2017,8,3,7,30,54.0,165.0,2.3,19.0,188.0,121.08,99.55
2017,8,3,7,45,168.5,185.0,2.2,19.0,269.5,130.45,107.15
2017,8,3,8,0,283.0,205.0,2.1,19.0,351.0,136.81,112.14
2017,8,3,8,15,213.0,235.5,1.95,19.5,351.5,162.73,133.24
2017,8,3,8,30,143.0,266.0,1.8,20.0,352.0,194.09,146.29
2017,8,3,8,45,174.5,287.0,1.65,20.5,400.0,227.27,168.99
2017,8,3,9,0,206.0,308.0,1.5,21.0,448.0,264.76,196.2
2017,8,3,9,15,290.5,309.5,1.65,21.5,520.0,302.92,223.36
2017,8,3,9,30,375.0,311.0,1.8,22.0,592.0,356.93,263.8
2017,8,3,9,45,215.0,332.5,1.95,22.5,495.5,341.47,256.71
2017,8,3,10,0,55.0,354.0,2.1,23.0,399.0,304.65,231.01
2017,8,3,10,15,131.0,385.5,2.15,23.0,497.0,373.84,282.9
2017,8,3,10,30,207.0,417.0,2.2,23.0,595.0,454.09,342.25
2017,8,3,10,45,211.5,428.5,2.25,23.5,614.5,483.46,363.1
2017,8,3,11,0,216.0,440.0,2.3,24.0,634.0,513.02,384.03
2017,8,3,11,15,155.5,443.5,2.25,24.0,584.5,489.98,366.57
2017,8,3,11,30,95.0,447.0,2.2,24.0,535.0,454.76,340.19
2017,8,3,11,45,102.0,444.0,2.15,24.5,539.0,466.6,348.37
2017,8,3,12,0,109.0,441.0,2.1,25.0,543.0,488.09,363.07
2017,8,3,12,15,105.0,449.5,1.95,25.0,547.5,490.96,364.54
2017,8,3,12,30,101.0,458.0,1.8,25.0,552.0,503.1,372.56
2017,8,3,12,45,88.5,447.0,1.65,25.0,529.5,488.4,361.45
2017,8,3,13,0,76.0,436.0,1.5,25.0,507.0,472.25,349.46
2017,8,3,13,15,88.5,435.5,1.55,25.0,516.5,489.13,362.36
2017,8,3,13,30,101.0,435.0,1.6,25.0,526.0,506.0,375.06
2017,8,3,13,45,110.5,426.0,1.65,25.0,523.0,529.66,392.4
2017,8,3,14,0,120.0,417.0,1.7,25.0,520.0,534.89,396.97
2017,8,3,14,15,145.5,404.0,1.55,25.0,525.0,551.02,409.0
2017,8,3,14,30,171.0,391.0,1.4,25.0,530.0,566.12,420.13
2017,8,3,14,45,104.0,347.0,1.25,25.0,430.5,436.24,326.8
2017,8,3,15,0,37.0,303.0,1.1,25.0,331.0,326.49,245.88
2017,8,3,15,15,71.0,305.5,1.0,24.5,355.5,363.92,276.02
2017,8,3,15,30,105.0,308.0,0.9,24.0,380.0,400.54,304.47
2017,8,3,15,45,127.0,288.0,0.85,24.0,369.0,418.35,318.37
2017,8,3,16,0,149.0,268.0,0.8,24.0,358.0,415.22,317.35
2017,8,3,16,15,300.0,219.5,1.05,23.5,381.5,505.68,390.25
2017,8,3,16,30,451.0,171.0,1.3,23.0,405.0,584.71,453.24
2017,8,3,16,45,432.0,155.0,1.55,22.5,360.0,535.35,419.83
2017,8,3,17,0,413.0,139.0,1.8,22.0,315.0,485.82,385.79
2017,8,3,17,15,361.5,131.5,2.05,21.5,270.5,423.26,339.47
2017,8,3,17,30,310.0,124.0,2.3,21.0,226.0,350.76,283.68
2017,8,3,17,45,263.0,107.0,2.6,20.5,183.0,289.15,234.51
2017,8,3,18,0,216.0,90.0,2.9,20.0,140.0,231.72,186.96
2017,8,3,18,15,164.0,69.5,2.85,19.5,102.0,171.71,136.01
2017,8,3,18,30,112.0,49.0,2.8,19.0,64.0,116.7,88.6
2017,8,3,18,45,56.0,29.0,2.75,19.0,36.5,58.11,36.03
2017,8,3,19,0,0.0,9.0,2.7,19.0,9.0,7.68,0.0
2017,8,3,19,15,0.0,4.5,2.35,18.5,4.5,3.84,0.0
2017,8,3,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.0,2.95,18.0,1.0,0.0,0.0
2017,8,4,5,30,0.0,2.0,3.0,18.0,2.0,1.71,0.0
2017,8,4,5,45,0.0,12.0,3.05,18.5,12.0,9.87,1.47
2017,8,4,6,0,0.0,22.0,3.1,19.0,22.0,18.13,9.76
2017,8,4,6,15,0.0,36.5,2.95,19.0,36.5,30.16,20.58
2017,8,4,6,30,0.0,51.0,2.8,19.0,51.0,42.1,31.3
2017,8,4,6,45,0.0,68.0,2.7,19.5,68.0,55.5,43.09
2017,8,4,7,0,0.0,85.0,2.6,20.0,85.0,68.75,54.54
2017,8,4,7,15,118.0,124.5,2.5,20.0,174.5,92.34,74.83
2017,8,4,7,30,236.0,164.0,2.4,20.0,264.0,113.45,92.67
2017,8,4,7,45,118.0,86.0,2.3,20.5,136.0,61.94,48.08
2017,8,4,8,0,0.0,8.0,2.2,21.0,8.0,6.6,0.08
2017,8,4,8,15,0.0,36.0,2.2,21.0,36.0,29.8,20.13
2017,8,4,8,30,0.0,64.0,2.2,21.0,64.0,53.13,38.13
2017,8,4,8,45,0.0,105.0,2.2,21.5,105.0,86.95,65.34
2017,8,4,9,0,0.0,146.0,2.2,22.0,146.0,119.31,90.87
2017,8,4,9,15,0.0,126.0,2.2,22.0,126.0,104.03,78.42
2017,8,4,9,30,0.0,106.0,2.2,22.0,106.0,88.13,65.58
2017,8,4,9,45,1.0,131.5,2.25,22.5,132.5,109.3,82.14
2017,8,4,10,0,2.0,157.0,2.3,23.0,159.0,130.68,98.64
2017,8,4,10,15,1.0,116.5,2.3,23.0,117.5,97.51,72.35
2017,8,4,10,30,0.0,76.0,2.3,23.0,76.0,63.5,45.31
2017,8,4,10,45,6.0,161.0,2.35,23.5,166.5,137.75,103.74
2017,8,4,11,0,12.0,246.0,2.4,24.0,257.0,212.75,161.23
2017,8,4,11,15,6.0,158.0,2.4,24.0,163.5,136.43,102.15
2017,8,4,11,30,0.0,70.0,2.4,24.0,70.0,58.61,41.05
2017,8,4,11,45,0.0,52.0,2.45,24.5,52.0,43.52,29.05
2017,8,4,12,0,0.0,34.0,2.5,25.0,34.0,28.44,17.01
2017,8,4,12,15,0.0,34.0,2.55,25.0,34.0,28.44,17.02
2017,8,4,12,30,0.0,34.0,2.6,25.0,34.0,28.44,17.02
2017,8,4,12,45,0.0,33.0,2.65,25.0,33.0,27.59,16.35
2017,8,4,13,0,0.0,32.0,2.7,25.0,32.0,26.74,15.68
2017,8,4,13,15,0.0,43.5,2.7,25.0,43.5,36.36,23.34
2017,8,4,13,30,0.0,55.0,2.7,25.0,55.0,45.97,30.99
2017,8,4,13,45,0.0,49.0,2.75,25.0,49.0,40.92,27.01
2017,8,4,14,0,0.0,43.0,2.8,25.0,43.0,35.87,23.03
2017,8,4,14,15,0.0,41.5,2.75,25.0,41.5,34.59,22.05
2017,8,4,14,30,0.0,40.0,2.7,25.0,40.0,33.31,21.06
2017,8,4,14,45,63.0,192.5,2.7,25.0,239.5,254.74,196.83
2017,8,4,15,0,126.0,345.0,2.7,25.0,439.0,478.12,364.32
2017,8,4,15,15,121.5,327.5,2.65,24.5,414.5,456.23,348.51
2017,8,4,15,30,117.0,310.0,2.6,24.0,390.0,433.74,333.36
2017,8,4,15,45,152.5,288.0,2.6,24.0,384.5,442.28,341.94
2017,8,4,16,0,188.0,266.0,2.6,24.0,379.0,448.18,348.42
2017,8,4,16,15,119.5,236.0,2.55,23.5,306.0,352.84,276.18
2017,8,4,16,30,51.0,206.0,2.5,23.0,233.0,244.95,192.37
2017,8,4,16,45,297.0,160.0,2.5,23.0,289.0,417.95,334.01
2017,8,4,17,0,543.0,114.0,2.5,23.0,345.0,562.27,446.98
2017,8,4,17,15,502.0,105.5,2.45,22.5,296.5,492.2,393.81
2017,8,4,17,30,461.0,97.0,2.4,22.0,248.0,432.39,347.94
2017,8,4,17,45,409.5,85.0,2.35,21.5,202.0,364.76,294.23
2017,8,4,18,0,358.0,73.0,2.3,21.0,156.0,301.39,242.06
2017,8,4,18,15,285.5,59.0,2.2,20.5,114.5,229.94,181.82
2017,8,4,18,30,213.0,45.0,2.1,20.0,73.0,166.22,126.69
2017,8,4,18,45,129.5,28.0,2.05,19.5,42.5,101.69,64.62
2017,8,4,19,0,46.0,11.0,2.0,19.0,12.0,24.32,0.0
2017,8,4,19,15,23.0,5.5,1.9,18.5,6.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,2.5,2.15,15.0,2.5,0.0,0.0
2017,8,5,5,30,0.0,5.0,2.2,15.0,5.0,4.27,0.0
2017,8,5,5,45,0.0,19.0,2.25,15.5,19.0,15.68,5.44
2017,8,5,6,0,0.0,33.0,2.3,16.0,33.0,27.1,17.57
2017,8,5,6,15,0.0,52.5,2.25,16.5,52.5,42.25,31.36
2017,8,5,6,30,0.0,72.0,2.2,17.0,72.0,57.23,44.84
2017,8,5,6,45,6.5,92.0,2.2,17.5,94.0,72.47,58.32
2017,8,5,7,0,13.0,112.0,2.2,18.0,116.0,87.61,71.42
2017,8,5,7,15,17.0,131.0,2.15,18.0,137.5,101.96,83.73
2017,8,5,7,30,21.0,150.0,2.1,18.0,159.0,116.2,95.74
2017,8,5,7,45,18.5,164.0,2.05,18.5,173.0,126.98,104.42
2017,8,5,8,0,16.0,178.0,2.0,19.0,187.0,137.64,112.86
2017,8,5,8,15,37.0,212.5,1.95,19.5,234.5,153.52,125.57
2017,8,5,8,30,58.0,247.0,1.9,20.0,282.0,183.23,140.9
2017,8,5,8,45,42.0,250.5,1.9,20.5,277.0,191.92,147.27
2017,8,5,9,0,26.0,254.0,1.9,21.0,272.0,204.81,157.44
2017,8,5,9,15,38.0,285.0,1.9,21.0,312.5,227.88,174.74
2017,8,5,9,30,50.0,316.0,1.9,21.0,353.0,260.15,199.19
2017,8,5,9,45,102.0,351.5,1.9,21.5,432.5,313.72,238.7
2017,8,5,10,0,154.0,387.0,1.9,22.0,512.0,371.97,281.57
2017,8,5,10,15,203.5,397.5,1.9,22.0,568.5,420.59,317.78
2017,8,5,10,30,253.0,408.0,1.9,22.0,625.0,474.36,357.67
2017,8,5,10,45,351.5,382.5,1.95,22.5,692.0,536.23,403.18
2017,8,5,11,0,450.0,357.0,2.0,23.0,759.0,608.91,455.85
2017,8,5,11,15,479.0,337.5,2.1,23.0,772.0,642.83,481.15
2017,8,5,11,30,508.0,318.0,2.2,23.0,785.0,676.89,506.66
2017,8,5,11,45,473.0,351.5,2.3,23.5,789.0,705.47,525.3
2017,8,5,12,0,438.0,385.0,2.4,24.0,793.0,730.37,541.06
2017,8,5,12,15,634.0,268.0,2.5,24.0,859.0,819.55,607.82
2017,8,5,12,30,830.0,151.0,2.6,24.0,925.0,891.82,659.09
2017,8,5,12,45,639.0,263.0,2.75,24.0,856.0,867.31,641.52
2017,8,5,13,0,448.0,375.0,2.9,24.0,787.0,809.62,598.69
2017,8,5,13,15,478.5,340.5,3.0,23.5,774.0,820.79,610.29
2017,8,5,13,30,509.0,306.0,3.1,23.0,761.0,828.95,619.47
2017,8,5,13,45,479.5,321.0,3.25,23.0,741.0,824.25,616.75
2017,8,5,14,0,450.0,336.0,3.4,23.0,721.0,816.66,612.13
2017,8,5,14,15,439.5,327.0,3.4,22.5,693.0,801.74,603.82
2017,8,5,14,30,429.0,318.0,3.4,22.0,665.0,784.34,593.82
2017,8,5,14,45,605.5,223.5,3.45,22.0,689.5,867.0,658.05
2017,8,5,15,0,782.0,129.0,3.5,22.0,714.0,925.96,700.27
2017,8,5,15,15,768.5,126.0,3.5,21.5,674.0,899.5,684.41
2017,8,5,15,30,755.0,123.0,3.5,21.0,634.0,870.11,667.09
2017,8,5,15,45,420.5,190.5,3.5,21.0,472.0,619.07,485.44
2017,8,5,16,0,86.0,258.0,3.5,21.0,310.0,331.21,260.89
2017,8,5,16,15,84.5,236.0,3.5,20.5,283.5,306.25,243.59
2017,8,5,16,30,83.0,214.0,3.5,20.0,257.0,280.96,224.92
2017,8,5,16,45,80.5,191.5,3.5,20.0,229.5,254.02,204.17
2017,8,5,17,0,78.0,169.0,3.5,20.0,202.0,226.9,182.94
2017,8,5,17,15,71.0,147.0,3.4,19.5,174.0,197.07,159.3
2017,8,5,17,30,64.0,125.0,3.3,19.0,146.0,167.54,135.38
2017,8,5,17,45,260.5,92.5,3.25,18.5,155.0,270.53,222.49
2017,8,5,18,0,457.0,60.0,3.2,18.0,164.0,346.1,282.41
2017,8,5,18,15,377.5,49.5,3.1,17.5,120.5,268.56,215.36
2017,8,5,18,30,298.0,39.0,3.0,17.0,77.0,199.14,153.84
2017,8,5,18,45,189.5,25.0,2.9,17.0,45.5,119.78,74.71
2017,8,5,19,0,81.0,11.0,2.8,17.0,14.0,35.68,0.0
2017,8,5,19,15,40.5,5.5,2.7,17.0,7.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,5,15,46.5,5.0,2.65,15.0,6.5,0.0,0.0
2017,8,6,5,30,93.0,10.0,2.7,15.0,13.0,8.54,0.0
2017,8,6,5,45,219.5,22.5,2.8,15.5,45.0,18.34,6.81
2017,8,6,6,0,346.0,35.0,2.9,16.0,77.0,28.44,18.65
2017,8,6,6,15,428.5,43.5,2.8,16.0,121.5,34.78,24.86
2017,8,6,6,30,511.0,52.0,2.7,16.0,166.0,41.04,30.74
2017,8,6,6,45,255.5,48.5,2.65,16.5,105.5,35.94,26.33
2017,8,6,7,0,0.0,45.0,2.6,17.0,45.0,37.19,27.4
2017,8,6,7,15,0.0,54.5,2.5,17.0,54.5,45.1,34.35
2017,8,6,7,30,0.0,64.0,2.4,17.0,64.0,53.03,41.21
2017,8,6,7,45,0.0,84.0,2.35,17.5,84.0,69.64,55.45
2017,8,6,8,0,0.0,104.0,2.3,18.0,104.0,85.22,68.59
2017,8,6,8,15,0.0,123.0,2.3,18.5,123.0,99.86,80.73
2017,8,6,8,30,0.0,142.0,2.3,19.0,142.0,114.81,88.85
2017,8,6,8,45,2.5,166.0,2.35,19.5,168.0,134.03,103.77
2017,8,6,9,0,5.0,190.0,2.4,20.0,194.0,153.8,118.94
2017,8,6,9,15,15.0,235.0,2.45,20.0,246.5,191.89,148.45
2017,8,6,9,30,25.0,280.0,2.5,20.0,299.0,231.66,179.04
2017,8,6,9,45,79.5,332.5,2.55,20.5,396.0,291.46,223.8
2017,8,6,10,0,134.0,385.0,2.6,21.0,493.0,361.86,276.41
2017,8,6,10,15,165.0,400.5,2.65,21.0,538.0,403.6,307.92
2017,8,6,10,30,196.0,416.0,2.7,21.0,583.0,448.78,342.0
2017,8,6,10,45,180.0,429.0,2.75,21.5,585.5,466.2,354.34
2017,8,6,11,0,164.0,442.0,2.8,22.0,588.0,481.89,365.19
2017,8,6,11,15,206.5,445.0,2.9,22.0,632.5,529.43,400.85
2017,8,6,11,30,249.0,448.0,3.0,22.0,677.0,586.0,442.57
2017,8,6,11,45,262.5,439.5,3.1,22.0,682.5,607.88,458.87
2017,8,6,12,0,276.0,431.0,3.2,22.0,688.0,629.36,475.07
2017,8,6,12,15,581.5,276.5,3.3,22.0,818.0,782.78,591.74
2017,8,6,12,30,887.0,122.0,3.4,22.0,948.0,918.39,688.05
2017,8,6,12,45,880.5,125.0,3.5,22.0,939.5,940.54,702.75
2017,8,6,13,0,874.0,128.0,3.6,22.0,931.0,959.1,716.02
2017,8,6,13,15,871.0,127.0,3.75,22.0,916.0,973.57,726.99
2017,8,6,13,30,868.0,126.0,3.9,22.0,901.0,984.36,735.63
2017,8,6,13,45,862.0,125.5,4.05,22.0,879.0,988.98,740.26
2017,8,6,14,0,856.0,125.0,4.2,22.0,857.0,989.84,742.52
2017,8,6,14,15,849.0,123.5,4.3,21.5,828.5,984.96,742.17
2017,8,6,14,30,842.0,122.0,4.4,21.0,800.0,976.41,739.45
2017,8,6,14,45,829.0,121.5,4.55,21.0,764.0,971.78,738.77
2017,8,6,15,0,816.0,121.0,4.7,21.0,728.0,951.24,727.22
2017,8,6,15,15,803.0,118.0,4.75,20.5,688.0,924.64,712.1
2017,8,6,15,30,790.0,115.0,4.8,20.0,648.0,894.99,694.71
2017,8,6,15,45,447.0,189.0,4.9,20.0,486.5,642.43,509.83
2017,8,6,16,0,104.0,263.0,5.0,20.0,325.0,353.44,281.33
2017,8,6,16,15,104.0,239.5,5.0,19.5,297.0,327.54,263.09
2017,8,6,16,30,104.0,216.0,5.0,19.0,269.0,301.12,243.46
2017,8,6,16,45,83.0,190.5,5.05,19.0,230.0,255.33,206.85
2017,8,6,17,0,62.0,165.0,5.1,19.0,191.0,210.74,170.68
2017,8,6,17,15,53.5,143.5,5.05,18.5,164.0,181.09,146.82
2017,8,6,17,30,45.0,122.0,5.0,18.0,137.0,151.93,122.88
2017,8,6,17,45,215.5,96.0,4.95,17.5,147.0,248.26,205.27
2017,8,6,18,0,386.0,70.0,4.9,17.0,157.0,314.07,258.49
2017,8,6,18,15,310.5,56.0,4.75,16.5,114.0,239.51,193.29
2017,8,6,18,30,235.0,42.0,4.6,16.0,71.0,173.01,133.85
2017,8,6,18,45,140.0,25.0,4.45,16.0,40.0,100.37,59.39
2017,8,6,19,0,45.0,8.0,4.3,16.0,9.0,21.43,0.0
2017,8,6,19,15,22.5,4.0,4.2,16.0,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,5,15,14.5,3.0,3.3,15.0,3.5,0.0,0.0
2017,8,7,5,30,29.0,6.0,3.3,15.0,7.0,5.12,0.0
2017,8,7,5,45,110.5,23.5,3.3,15.5,36.0,18.15,6.09
2017,8,7,6,0,192.0,41.0,3.3,16.0,65.0,31.32,21.04
2017,8,7,6,15,264.0,57.5,3.25,16.0,106.5,43.41,32.36
2017,8,7,6,30,336.0,74.0,3.2,16.0,148.0,55.18,43.18
2017,8,7,6,45,388.0,87.5,3.15,16.5,194.5,64.37,51.42
2017,8,7,7,0,440.0,101.0,3.1,17.0,241.0,73.27,59.18
2017,8,7,7,15,220.5,116.5,3.05,17.0,187.0,84.2,68.65
2017,8,7,7,30,1.0,132.0,3.0,17.0,133.0,103.79,85.49
2017,8,7,7,45,0.5,136.5,2.95,17.5,137.0,108.04,88.69
2017,8,7,8,0,0.0,141.0,2.9,18.0,141.0,112.12,91.71
2017,8,7,8,15,7.0,172.0,2.9,18.0,176.0,134.86,105.83
2017,8,7,8,30,14.0,203.0,2.9,18.0,211.0,159.56,124.98
2017,8,7,8,45,17.0,221.5,2.95,18.5,232.5,176.29,137.52
2017,8,7,9,0,20.0,240.0,3.0,19.0,254.0,193.58,150.54
2017,8,7,9,15,22.0,258.5,3.05,19.0,274.5,211.15,164.12
2017,8,7,9,30,24.0,277.0,3.1,19.0,295.0,229.15,178.02
2017,8,7,9,45,114.5,330.0,3.2,19.5,421.0,301.19,232.24
2017,8,7,10,0,205.0,383.0,3.3,20.0,547.0,393.3,301.68
2017,8,7,10,15,267.5,384.0,3.35,20.0,607.0,443.47,340.1
2017,8,7,10,30,330.0,385.0,3.4,20.0,667.0,501.9,384.83
2017,8,7,10,45,369.0,378.5,3.5,20.5,701.0,545.56,417.67
2017,8,7,11,0,408.0,372.0,3.6,21.0,735.0,594.71,454.16
2017,8,7,11,15,428.0,372.0,3.65,21.0,759.0,636.5,485.34
2017,8,7,11,30,448.0,372.0,3.7,21.0,783.0,678.74,516.52
2017,8,7,11,45,468.5,356.5,3.75,21.0,789.0,708.41,538.77
2017,8,7,12,0,489.0,341.0,3.8,21.0,795.0,737.22,560.33
2017,8,7,12,15,667.0,246.0,3.85,21.0,865.5,831.25,631.5
2017,8,7,12,30,845.0,151.0,3.9,21.0,936.0,908.02,686.16
2017,8,7,12,45,849.0,147.0,3.95,21.0,930.0,932.92,703.12
2017,8,7,13,0,853.0,143.0,4.0,21.0,924.0,954.6,718.3
2017,8,7,13,15,849.5,142.0,4.0,21.0,909.0,968.48,728.0
2017,8,7,13,30,846.0,141.0,4.0,21.0,894.0,978.74,735.4
2017,8,7,13,45,652.0,235.5,4.0,21.0,807.5,916.99,693.49
2017,8,7,14,0,458.0,330.0,4.0,21.0,721.0,820.87,622.45
2017,8,7,14,15,639.0,232.0,4.0,20.5,756.5,912.05,694.18
2017,8,7,14,30,820.0,134.0,4.0,20.0,792.0,981.57,744.17
2017,8,7,14,45,810.0,131.0,4.0,20.0,757.0,964.81,733.4
2017,8,7,15,0,800.0,128.0,4.0,20.0,722.0,944.6,720.99
2017,8,7,15,15,786.0,125.0,4.0,19.5,681.5,917.25,705.02
2017,8,7,15,30,772.0,122.0,4.0,19.0,641.0,886.93,686.89
2017,8,7,15,45,755.0,118.0,4.0,19.0,596.5,849.99,662.61
2017,8,7,16,0,738.0,114.0,4.0,19.0,552.0,815.56,639.96
2017,8,7,16,15,715.0,109.5,4.0,18.5,504.0,768.5,608.99
2017,8,7,16,30,692.0,105.0,4.0,18.0,456.0,720.11,576.48
2017,8,7,16,45,661.5,99.5,4.05,18.0,406.5,663.65,536.23
2017,8,7,17,0,631.0,94.0,4.1,18.0,357.0,607.16,494.94
2017,8,7,17,15,590.0,87.0,4.1,17.5,306.5,541.94,445.22
2017,8,7,17,30,549.0,80.0,4.1,17.0,256.0,478.48,395.12
2017,8,7,17,45,492.0,71.5,4.1,17.0,207.5,405.88,335.03
2017,8,7,18,0,435.0,63.0,4.1,17.0,159.0,337.58,276.54
2017,8,7,18,15,353.5,51.0,4.05,16.5,115.5,258.43,208.05
2017,8,7,18,30,272.0,39.0,4.0,16.0,72.0,185.8,143.27
2017,8,7,18,45,163.0,24.0,3.95,15.5,41.0,107.25,59.72
2017,8,7,19,0,54.0,9.0,3.9,15.0,10.0,25.21,0.0
2017,8,7,19,15,27.0,4.5,3.85,15.0,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,8,5,15,30.0,4.0,3.4,14.0,4.5,0.0,0.0
2017,8,8,5,30,60.0,8.0,3.5,14.0,9.0,6.83,0.0
2017,8,8,5,45,177.5,22.5,3.65,14.5,40.0,17.53,5.04
2017,8,8,6,0,295.0,37.0,3.8,15.0,71.0,30.16,20.06
2017,8,8,6,15,379.5,47.5,3.7,15.5,115.0,38.05,27.71
2017,8,8,6,30,464.0,58.0,3.6,16.0,159.0,45.76,34.87
2017,8,8,6,45,519.5,66.5,3.55,16.5,208.0,51.47,40.04
2017,8,8,7,0,575.0,75.0,3.5,17.0,257.0,57.02,44.9
2017,8,8,7,15,287.5,84.0,3.4,17.0,175.0,59.27,46.82
2017,8,8,7,30,0.0,93.0,3.3,17.0,93.0,75.96,61.3
2017,8,8,7,45,0.0,110.5,3.2,17.5,110.5,89.47,72.69
2017,8,8,8,0,0.0,128.0,3.1,18.0,128.0,102.83,83.78
2017,8,8,8,15,0.0,139.0,3.0,18.0,139.0,111.5,86.86
2017,8,8,8,30,0.0,150.0,2.9,18.0,150.0,120.68,94.05
2017,8,8,8,45,3.5,174.0,2.85,18.5,176.0,140.08,109.1
2017,8,8,9,0,7.0,198.0,2.8,19.0,202.0,160.18,124.52
2017,8,8,9,15,7.5,205.0,2.8,19.0,210.0,167.38,129.95
2017,8,8,9,30,8.0,212.0,2.8,19.0,218.0,174.59,135.42
2017,8,8,9,45,9.0,221.0,2.8,19.5,228.0,183.58,142.03
2017,8,8,10,0,10.0,230.0,2.8,20.0,238.0,192.72,148.73
2017,8,8,10,15,14.0,261.0,2.85,20.0,273.0,221.12,170.73
2017,8,8,10,30,18.0,292.0,2.9,20.0,308.0,250.37,193.21
2017,8,8,10,45,20.0,308.5,2.95,20.5,326.5,267.46,205.81
2017,8,8,11,0,22.0,325.0,3.0,21.0,345.0,284.95,218.66
2017,8,8,11,15,23.0,333.0,3.0,21.0,354.0,295.01,226.19
2017,8,8,11,30,24.0,341.0,3.0,21.0,363.0,311.61,238.7
2017,8,8,11,45,35.0,373.5,3.05,21.5,406.0,353.21,269.72
2017,8,8,12,0,46.0,406.0,3.1,22.0,449.0,396.58,301.61
2017,8,8,12,15,49.0,410.5,3.15,22.0,456.5,408.93,310.78
2017,8,8,12,30,52.0,415.0,3.2,22.0,464.0,421.3,320.12
2017,8,8,12,45,87.0,433.5,3.25,22.0,513.5,476.66,362.03
2017,8,8,13,0,122.0,452.0,3.3,22.0,563.0,550.01,416.23
2017,8,8,13,15,201.5,437.0,3.35,21.5,618.0,619.57,469.73
2017,8,8,13,30,281.0,422.0,3.4,21.0,673.0,707.86,535.78
2017,8,8,13,45,548.5,286.0,3.5,21.0,759.0,860.84,651.38
2017,8,8,14,0,816.0,150.0,3.6,21.0,845.0,992.13,744.34
2017,8,8,14,15,468.0,265.5,3.65,21.0,661.5,770.71,587.9
2017,8,8,14,30,120.0,381.0,3.7,21.0,478.0,508.58,390.35
2017,8,8,14,45,112.0,361.5,3.75,21.0,448.5,482.71,373.0
2017,8,8,15,0,104.0,342.0,3.8,21.0,419.0,435.98,338.95
2017,8,8,15,15,89.0,317.5,3.85,20.5,380.5,396.82,310.5
2017,8,8,15,30,74.0,293.0,3.9,20.0,342.0,357.56,281.46
2017,8,8,15,45,91.0,276.0,4.0,20.0,332.5,356.18,282.03
2017,8,8,16,0,108.0,259.0,4.1,20.0,323.0,353.6,281.53
2017,8,8,16,15,62.5,218.5,4.1,19.5,255.0,268.92,214.84
2017,8,8,16,30,17.0,178.0,4.1,19.0,187.0,173.59,137.92
2017,8,8,16,45,8.5,144.0,4.1,18.5,148.5,133.93,106.04
2017,8,8,17,0,0.0,110.0,4.1,18.0,110.0,95.12,74.19
2017,8,8,17,15,0.0,94.0,4.05,17.5,94.0,80.84,62.62
2017,8,8,17,30,0.0,78.0,4.0,17.0,78.0,66.53,50.8
2017,8,8,17,45,153.5,77.0,4.0,17.0,110.5,187.7,154.74
2017,8,8,18,0,307.0,76.0,4.0,17.0,143.0,278.57,228.33
2017,8,8,18,15,236.5,58.5,3.9,16.5,102.0,206.71,165.77
2017,8,8,18,30,166.0,41.0,3.8,16.0,61.0,142.3,108.59
2017,8,8,18,45,92.5,23.0,3.75,16.0,33.5,69.98,33.72
2017,8,8,19,0,19.0,5.0,3.7,16.0,6.0,10.43,0.0
2017,8,8,19,15,9.5,2.5,3.65,15.5,3.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,45,98.0,20.0,3.05,15.5,31.5,15.47,3.01
2017,8,9,6,0,196.0,40.0,3.1,16.0,63.0,30.63,20.29
2017,8,9,6,15,272.5,55.5,3.1,16.0,104.5,42.03,31.1
2017,8,9,6,30,349.0,71.0,3.1,16.0,146.0,53.17,41.38
2017,8,9,6,45,408.0,82.5,3.15,16.5,193.5,61.09,48.52
2017,8,9,7,0,467.0,94.0,3.2,17.0,241.0,68.79,55.25
2017,8,9,7,15,233.5,81.0,3.2,17.0,154.5,56.73,44.58
2017,8,9,7,30,0.0,68.0,3.2,17.0,68.0,56.37,44.15
2017,8,9,7,45,0.0,77.5,3.2,17.5,77.5,64.32,50.85
2017,8,9,8,0,0.0,87.0,3.2,18.0,87.0,72.21,57.39
2017,8,9,8,15,0.0,98.0,3.2,18.0,98.0,80.96,61.8
2017,8,9,8,30,0.0,109.0,3.2,18.0,109.0,89.78,68.84
2017,8,9,8,45,0.0,127.0,3.2,18.5,127.0,104.09,80.16
2017,8,9,9,0,0.0,145.0,3.2,19.0,145.0,118.53,91.44
2017,8,9,9,15,0.5,152.0,3.25,19.0,152.5,124.67,96.13
2017,8,9,9,30,1.0,159.0,3.3,19.0,160.0,130.89,100.89
2017,8,9,9,45,2.0,162.5,3.35,19.5,164.5,134.62,103.46
2017,8,9,10,0,3.0,166.0,3.4,20.0,169.0,138.46,106.14
2017,8,9,10,15,5.5,185.0,3.4,20.0,189.5,155.75,119.71
2017,8,9,10,30,8.0,204.0,3.4,20.0,210.0,173.5,133.57
2017,8,9,10,45,12.0,247.5,3.45,20.5,258.0,212.75,163.9
2017,8,9,11,0,16.0,291.0,3.5,21.0,306.0,252.96,194.52
2017,8,9,11,15,17.0,299.0,3.5,21.0,315.0,262.39,201.6
2017,8,9,11,30,18.0,307.0,3.5,21.0,324.0,271.94,208.85
2017,8,9,11,45,16.5,296.5,3.55,21.0,312.0,263.77,202.53
2017,8,9,12,0,15.0,286.0,3.6,21.0,300.0,255.2,195.96
2017,8,9,12,15,21.5,324.5,3.6,21.0,345.0,295.98,227.35
2017,8,9,12,30,28.0,363.0,3.6,21.0,390.0,351.54,269.5
2017,8,9,12,45,45.5,391.0,3.65,21.0,433.5,398.15,304.96
2017,8,9,13,0,63.0,419.0,3.7,21.0,477.0,446.38,341.39
2017,8,9,13,15,50.5,395.0,3.7,21.0,441.5,415.56,318.23
2017,8,9,13,30,38.0,371.0,3.7,21.0,406.0,383.47,294.25
2017,8,9,13,45,58.0,383.0,3.75,21.0,433.5,418.81,321.91
2017,8,9,14,0,78.0,395.0,3.8,21.0,461.0,454.78,349.72
2017,8,9,14,15,87.0,384.5,3.85,20.5,456.0,456.49,352.48
2017,8,9,14,30,96.0,374.0,3.9,20.0,451.0,457.7,355.07
2017,8,9,14,45,91.5,354.5,3.95,20.0,425.0,435.29,338.88
2017,8,9,15,0,87.0,335.0,4.0,20.0,399.0,412.34,322.26
2017,8,9,15,15,90.5,316.5,4.0,19.5,380.5,397.74,312.75
2017,8,9,15,30,94.0,298.0,4.0,19.0,362.0,382.52,302.65
2017,8,9,15,45,96.0,277.0,4.05,19.0,338.0,362.48,288.19
2017,8,9,16,0,98.0,256.0,4.1,19.0,314.0,341.85,273.14
2017,8,9,16,15,134.0,234.5,4.15,18.5,306.0,366.58,295.13
2017,8,9,16,30,170.0,213.0,4.2,18.0,298.0,370.18,300.53
2017,8,9,16,45,181.0,188.5,4.3,18.0,270.0,347.15,283.56
2017,8,9,17,0,192.0,164.0,4.4,18.0,242.0,322.41,264.87
2017,8,9,17,15,162.0,146.0,4.45,17.5,206.0,275.11,226.72
2017,8,9,17,30,132.0,128.0,4.5,17.0,170.0,230.17,189.67
2017,8,9,17,45,185.0,105.0,4.6,17.0,151.5,243.07,200.44
2017,8,9,18,0,238.0,82.0,4.7,17.0,133.0,237.03,194.07
2017,8,9,18,15,178.0,61.0,4.7,16.5,93.0,170.8,136.47
2017,8,9,18,30,118.0,40.0,4.7,16.0,53.0,110.18,82.79
2017,8,9,18,45,59.0,20.0,4.7,16.0,26.5,52.32,20.49
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,45,77.0,19.5,3.4,15.5,28.5,15.56,2.15
2017,8,10,6,0,154.0,39.0,3.4,16.0,57.0,30.35,19.97
2017,8,10,6,15,223.5,57.5,3.3,16.0,97.5,43.3,32.16
2017,8,10,6,30,293.0,76.0,3.2,16.0,138.0,56.46,44.24
2017,8,10,6,45,349.5,90.5,3.15,16.5,185.0,66.31,53.1
2017,8,10,7,0,406.0,105.0,3.1,17.0,232.0,75.85,61.45
2017,8,10,7,15,203.0,91.0,3.0,17.0,154.5,67.36,53.92
2017,8,10,7,30,0.0,77.0,2.9,17.0,77.0,63.83,50.69
2017,8,10,7,45,0.0,84.5,2.8,17.5,84.5,69.96,55.76
2017,8,10,8,0,0.0,92.0,2.7,18.0,92.0,76.04,60.71
2017,8,10,8,15,0.0,103.5,2.65,18.0,103.5,85.15,65.25
2017,8,10,8,30,0.0,115.0,2.6,18.0,115.0,94.39,72.61
2017,8,10,8,45,0.0,138.0,2.55,18.5,138.5,112.53,86.99
2017,8,10,9,0,0.0,161.0,2.5,19.0,162.0,130.82,101.3
2017,8,10,9,15,4.0,187.5,2.5,19.0,191.0,153.12,118.72
2017,8,10,9,30,8.0,214.0,2.5,19.0,220.0,176.17,136.67
2017,8,10,9,45,9.0,223.5,2.55,19.5,231.0,185.6,143.58
2017,8,10,10,0,10.0,233.0,2.6,20.0,242.0,195.18,150.62
2017,8,10,10,15,13.5,258.5,2.65,20.0,270.0,218.99,169.03
2017,8,10,10,30,17.0,284.0,2.7,20.0,298.0,243.53,187.87
2017,8,10,10,45,26.0,323.5,2.8,20.5,346.0,285.45,219.62
2017,8,10,11,0,35.0,363.0,2.9,21.0,394.0,328.87,252.07
2017,8,10,11,15,50.5,392.5,2.95,21.0,438.0,370.5,283.45
2017,8,10,11,30,66.0,422.0,3.0,21.0,482.0,414.34,316.26
2017,8,10,11,45,191.0,428.0,3.1,21.0,604.0,536.19,408.79
2017,8,10,12,0,316.0,434.0,3.2,21.0,726.0,669.47,506.88
2017,8,10,12,15,327.0,424.0,3.25,21.0,726.5,688.22,520.23
2017,8,10,12,30,338.0,414.0,3.3,21.0,727.0,705.77,533.45
2017,8,10,12,45,333.0,412.0,3.4,21.0,718.0,714.77,540.36
2017,8,10,13,0,328.0,410.0,3.5,21.0,709.0,721.8,545.96
2017,8,10,13,15,318.0,411.0,3.6,21.0,697.0,725.02,548.76
2017,8,10,13,30,308.0,412.0,3.7,21.0,685.0,726.31,550.24
2017,8,10,13,45,383.0,369.5,3.8,21.0,699.5,765.44,581.42
2017,8,10,14,0,458.0,327.0,3.9,21.0,714.0,821.2,623.57
2017,8,10,14,15,460.0,311.5,3.95,20.5,689.0,811.94,619.33
2017,8,10,14,30,462.0,296.0,4.0,20.0,664.0,799.95,613.64
2017,8,10,14,45,591.5,232.5,4.1,20.0,681.5,867.35,666.61
2017,8,10,15,0,721.0,169.0,4.2,20.0,699.0,922.95,708.09
2017,8,10,15,15,590.0,203.0,4.25,19.5,620.5,823.22,639.66
2017,8,10,15,30,459.0,237.0,4.3,19.0,542.0,718.59,564.11
2017,8,10,15,45,429.5,227.0,4.4,19.0,497.0,671.04,531.04
2017,8,10,16,0,400.0,217.0,4.5,19.0,452.0,622.96,496.58
2017,8,10,16,15,499.0,176.0,4.45,18.5,442.5,651.43,523.06
2017,8,10,16,30,598.0,135.0,4.4,18.0,433.0,678.47,547.68
2017,8,10,16,45,419.5,146.0,4.4,18.0,344.0,519.62,423.88
2017,8,10,17,0,241.0,157.0,4.4,18.0,255.0,366.21,300.56
2017,8,10,17,15,211.5,140.0,4.35,17.5,217.5,317.01,261.56
2017,8,10,17,30,182.0,123.0,4.3,17.0,180.0,257.16,212.65
2017,8,10,17,45,259.0,97.0,4.25,16.5,160.5,278.09,230.35
2017,8,10,18,0,336.0,71.0,4.2,16.0,141.0,289.39,237.88
2017,8,10,18,15,260.0,54.5,4.1,15.5,99.5,214.28,172.24
2017,8,10,18,30,184.0,38.0,4.0,15.0,58.0,147.32,111.81
2017,8,10,18,45,92.0,19.0,3.95,15.0,29.0,71.09,23.68
2017,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,5,45,113.0,18.5,2.7,14.5,31.0,14.36,0.57
2017,8,11,6,0,226.0,37.0,2.8,15.0,62.0,28.5,18.41
2017,8,11,6,15,308.5,51.0,2.75,15.0,104.5,38.94,28.47
2017,8,11,6,30,391.0,65.0,2.7,15.0,147.0,49.17,37.98
2017,8,11,6,45,452.0,75.0,2.65,15.5,195.5,58.12,46.08
2017,8,11,7,0,513.0,85.0,2.6,16.0,244.0,64.56,51.75
2017,8,11,7,15,256.5,86.0,2.6,16.0,165.5,60.43,48.04
2017,8,11,7,30,0.0,87.0,2.6,16.0,87.0,71.4,57.56
2017,8,11,7,45,0.0,104.5,2.65,16.5,104.5,84.98,69.09
2017,8,11,8,0,0.0,122.0,2.7,17.0,122.0,98.4,80.32
2017,8,11,8,15,1.5,148.0,2.7,17.5,149.0,117.89,92.28
2017,8,11,8,30,3.0,174.0,2.7,18.0,176.0,138.24,108.22
2017,8,11,8,45,9.5,201.0,2.75,18.5,207.5,160.6,125.35
2017,8,11,9,0,16.0,228.0,2.8,19.0,239.0,184.14,143.27
2017,8,11,9,15,19.5,249.0,2.8,19.0,263.0,203.63,158.3
2017,8,11,9,30,23.0,270.0,2.8,19.0,287.0,223.8,173.86
2017,8,11,9,45,25.5,288.5,2.85,19.5,308.5,238.82,185.03
2017,8,11,10,0,28.0,307.0,2.9,20.0,330.0,258.94,200.1
2017,8,11,10,15,60.0,353.5,2.95,20.0,404.0,316.57,244.25
2017,8,11,10,30,92.0,400.0,3.0,20.0,478.0,379.03,291.59
2017,8,11,10,45,188.0,409.0,3.05,20.5,573.5,458.58,351.49
2017,8,11,11,0,284.0,418.0,3.1,21.0,669.0,549.97,419.17
