Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,11,15,378.5,390.5,3.15,21.0,731.0,616.21,468.96
2017,8,11,11,30,473.0,363.0,3.2,21.0,793.0,695.04,527.28
2017,8,11,11,45,483.5,365.5,3.25,21.5,808.5,732.91,553.33
2017,8,11,12,0,494.0,368.0,3.3,22.0,824.0,769.86,578.62
2017,8,11,12,15,488.0,369.5,3.4,22.0,819.5,790.35,593.38
2017,8,11,12,30,482.0,371.0,3.5,22.0,815.0,808.36,606.47
2017,8,11,12,45,492.5,356.5,3.6,22.0,807.0,824.47,618.89
2017,8,11,13,0,503.0,342.0,3.7,22.0,799.0,838.15,629.68
2017,8,11,13,15,491.0,337.5,3.8,22.0,777.5,837.07,629.74
2017,8,11,13,30,479.0,333.0,3.9,22.0,756.0,832.99,627.85
2017,8,11,13,45,473.0,328.0,4.05,22.0,736.5,831.49,628.16
2017,8,11,14,0,467.0,323.0,4.2,22.0,717.0,827.31,626.63
2017,8,11,14,15,467.5,309.0,4.3,21.5,691.5,817.98,622.9
2017,8,11,14,30,468.0,295.0,4.4,21.0,666.0,805.93,617.34
2017,8,11,14,45,615.0,223.5,4.5,21.0,688.0,882.75,677.6
2017,8,11,15,0,762.0,152.0,4.6,21.0,710.0,945.04,723.29
2017,8,11,15,15,746.0,148.0,4.7,20.5,669.0,914.99,705.57
2017,8,11,15,30,730.0,144.0,4.8,20.0,628.0,882.15,686.22
2017,8,11,15,45,711.0,139.0,4.95,20.0,582.5,842.85,660.9
2017,8,11,16,0,692.0,134.0,5.1,20.0,537.0,801.44,633.61
2017,8,11,16,15,666.0,128.5,5.2,19.5,488.5,751.61,600.48
2017,8,11,16,30,640.0,123.0,5.3,19.0,440.0,700.72,565.76
2017,8,11,16,45,607.5,115.5,5.4,19.0,390.0,641.79,522.88
2017,8,11,17,0,575.0,108.0,5.5,19.0,340.0,583.09,478.16
2017,8,11,17,15,530.0,99.0,5.5,18.5,289.5,514.64,424.9
2017,8,11,17,30,485.0,90.0,5.5,18.0,239.0,443.03,367.45
2017,8,11,17,45,426.5,78.5,5.55,17.5,191.0,370.24,306.88
2017,8,11,18,0,368.0,67.0,5.6,17.0,143.0,302.54,248.53
2017,8,11,18,15,286.0,51.5,5.5,16.5,100.5,223.81,179.62
2017,8,11,18,30,204.0,36.0,5.4,16.0,58.0,153.95,115.96
2017,8,11,18,45,102.0,18.0,5.3,16.0,29.0,72.96,15.81
2017,8,11,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,5,45,126.5,17.5,4.05,14.5,31.0,13.63,0.0
2017,8,12,6,0,253.0,35.0,4.2,15.0,62.0,27.1,17.11
2017,8,12,6,15,339.5,48.0,4.2,15.0,105.5,38.64,28.15
2017,8,12,6,30,426.0,61.0,4.2,15.0,149.0,48.39,37.26
2017,8,12,6,45,487.0,70.5,4.25,15.5,198.5,54.79,43.11
2017,8,12,7,0,548.0,80.0,4.3,16.0,248.0,61.0,48.6
2017,8,12,7,15,274.0,99.0,4.2,16.5,183.0,69.42,55.86
2017,8,12,7,30,0.0,118.0,4.1,17.0,118.0,93.83,76.94
2017,8,12,7,45,0.0,122.5,4.1,17.5,122.5,97.98,80.12
2017,8,12,8,0,0.0,127.0,4.1,18.0,127.0,101.98,83.13
2017,8,12,8,15,1.0,147.5,4.05,18.0,148.0,117.5,91.87
2017,8,12,8,30,2.0,168.0,4.0,18.0,169.0,133.85,104.83
2017,8,12,8,45,6.5,191.5,4.0,18.5,196.0,153.29,119.8
2017,8,12,9,0,11.0,215.0,4.0,19.0,223.0,173.61,135.34
2017,8,12,9,15,12.0,227.0,4.1,19.0,236.0,185.25,144.32
2017,8,12,9,30,13.0,239.0,4.2,19.0,249.0,197.06,153.47
2017,8,12,9,45,16.0,259.5,4.3,19.5,272.0,216.4,168.2
2017,8,12,10,0,19.0,280.0,4.4,20.0,295.0,236.35,183.32
2017,8,12,10,15,26.0,309.5,4.5,20.0,331.0,265.19,205.64
2017,8,12,10,30,33.0,339.0,4.6,20.0,367.0,297.49,230.54
2017,8,12,10,45,41.0,362.0,4.75,20.0,398.0,326.66,253.01
2017,8,12,11,0,49.0,385.0,4.9,20.0,429.0,357.22,276.49
2017,8,12,11,15,62.5,406.5,4.95,20.0,463.0,391.81,302.98
2017,8,12,11,30,76.0,428.0,5.0,20.0,497.0,428.12,330.66
2017,8,12,11,45,65.0,421.0,5.1,20.0,481.0,420.91,325.03
2017,8,12,12,0,54.0,414.0,5.2,20.0,465.0,412.21,318.36
2017,8,12,12,15,72.0,429.0,5.2,20.0,496.0,447.91,345.89
2017,8,12,12,30,90.0,444.0,5.2,20.0,527.0,484.93,374.18
2017,8,12,12,45,93.0,438.0,5.25,20.0,523.0,488.77,377.37
2017,8,12,13,0,96.0,432.0,5.3,20.0,519.0,492.08,380.31
2017,8,12,13,15,194.0,423.5,5.3,20.0,595.5,602.17,465.58
2017,8,12,13,30,292.0,415.0,5.3,20.0,672.0,715.69,551.28
2017,8,12,13,45,164.0,380.0,5.3,20.0,524.0,541.85,420.57
2017,8,12,14,0,36.0,345.0,5.3,20.0,376.0,362.82,281.89
2017,8,12,14,15,159.5,354.0,5.2,20.0,481.5,518.85,405.59
2017,8,12,14,30,283.0,363.0,5.1,20.0,587.0,675.13,524.76
2017,8,12,14,45,287.0,343.0,5.1,20.0,561.5,659.22,513.7
2017,8,12,15,0,291.0,323.0,5.1,20.0,536.0,641.43,502.03
2017,8,12,15,15,282.0,305.0,5.1,19.5,501.5,611.5,481.84
2017,8,12,15,30,273.0,287.0,5.1,19.0,467.0,580.32,460.5
2017,8,12,15,45,272.0,266.5,5.1,19.0,435.0,552.6,440.94
2017,8,12,16,0,271.0,246.0,5.1,19.0,403.0,523.51,420.13
2017,8,12,16,15,222.5,227.0,5.1,18.5,348.5,436.01,353.26
2017,8,12,16,30,174.0,208.0,5.1,18.0,294.0,369.54,301.29
2017,8,12,16,45,142.5,185.0,5.1,18.0,250.0,314.51,257.35
2017,8,12,17,0,111.0,162.0,5.1,18.0,206.0,261.32,214.11
2017,8,12,17,15,367.5,113.0,5.1,17.5,229.5,410.75,341.48
2017,8,12,17,30,624.0,64.0,5.1,17.0,253.0,510.4,424.29
2017,8,12,17,45,569.5,56.5,5.1,17.0,203.5,436.73,361.81
2017,8,12,18,0,515.0,49.0,5.1,17.0,154.0,367.21,301.11
2017,8,12,18,15,422.0,39.5,4.95,16.5,109.0,280.89,225.29
2017,8,12,18,30,329.0,30.0,4.8,16.0,64.0,204.55,153.59
2017,8,12,18,45,164.5,15.0,4.65,15.5,32.0,95.27,7.36
2017,8,12,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,5,45,167.0,15.5,4.8,14.5,33.0,12.47,0.0
2017,8,13,6,0,334.0,31.0,5.0,15.0,66.0,25.37,15.54
2017,8,13,6,15,426.0,40.0,5.0,15.0,110.5,32.25,22.54
2017,8,13,6,30,518.0,49.0,5.0,15.0,155.0,39.05,28.98
2017,8,13,6,45,574.0,56.0,5.05,15.5,205.0,43.91,33.47
2017,8,13,7,0,630.0,63.0,5.1,16.0,255.0,48.68,37.7
2017,8,13,7,15,315.0,96.0,5.05,16.0,192.0,67.87,54.63
2017,8,13,7,30,0.0,129.0,5.0,16.0,129.0,101.37,83.88
2017,8,13,7,45,18.5,159.5,5.0,16.5,168.5,123.44,102.59
2017,8,13,8,0,37.0,190.0,5.0,17.0,208.0,137.89,114.47
2017,8,13,8,15,43.5,213.0,4.95,17.5,237.0,153.85,121.43
2017,8,13,8,30,50.0,236.0,4.9,18.0,266.0,176.27,137.5
2017,8,13,8,45,88.0,268.0,4.85,18.5,324.5,210.47,162.27
2017,8,13,9,0,126.0,300.0,4.8,19.0,383.0,245.08,187.76
2017,8,13,9,15,210.5,312.0,4.7,19.0,461.0,291.48,222.11
2017,8,13,9,30,295.0,324.0,4.6,19.0,539.0,344.5,262.84
2017,8,13,9,45,320.5,335.0,4.5,19.5,579.0,387.56,296.97
2017,8,13,10,0,346.0,346.0,4.4,20.0,619.0,433.33,332.76
2017,8,13,10,15,388.0,341.0,4.4,20.0,658.5,478.02,368.19
2017,8,13,10,30,430.0,336.0,4.4,20.0,698.0,527.8,407.16
2017,8,13,10,45,666.5,221.5,4.4,20.5,799.0,614.39,474.76
2017,8,13,11,0,903.0,107.0,4.4,21.0,900.0,709.43,548.23
2017,8,13,11,15,676.5,236.0,4.4,21.0,836.0,709.84,545.29
2017,8,13,11,30,450.0,365.0,4.4,21.0,772.0,681.61,520.91
2017,8,13,11,45,334.0,410.0,4.4,21.0,713.5,646.3,493.63
2017,8,13,12,0,218.0,455.0,4.4,21.0,655.0,598.95,456.9
2017,8,13,12,15,313.0,421.5,4.4,21.0,708.5,676.91,516.2
2017,8,13,12,30,408.0,388.0,4.4,21.0,762.0,759.18,577.14
2017,8,13,12,45,422.5,369.5,4.45,21.0,754.0,773.81,588.34
2017,8,13,13,0,437.0,351.0,4.5,21.0,746.0,786.26,598.45
2017,8,13,13,15,665.0,231.0,4.55,21.0,820.5,908.99,691.9
2017,8,13,13,30,893.0,111.0,4.6,21.0,895.0,1003.39,757.08
2017,8,13,13,45,593.5,250.0,4.7,21.0,765.5,880.64,671.59
2017,8,13,14,0,294.0,389.0,4.8,21.0,636.0,706.59,541.08
2017,8,13,14,15,281.0,377.0,4.85,20.5,606.5,685.77,528.71
2017,8,13,14,30,268.0,365.0,4.9,20.0,577.0,663.26,514.23
2017,8,13,14,45,167.0,342.5,5.0,20.0,472.5,520.05,406.75
2017,8,13,15,0,66.0,320.0,5.1,20.0,368.0,377.69,296.46
2017,8,13,15,15,113.0,309.5,5.05,19.5,386.0,434.11,343.18
2017,8,13,15,30,160.0,299.0,5.0,19.0,404.0,468.05,372.19
2017,8,13,15,45,144.5,276.5,5.0,19.0,366.0,428.01,341.79
2017,8,13,16,0,129.0,254.0,5.0,19.0,328.0,387.92,311.22
2017,8,13,16,15,104.5,228.5,5.0,18.5,285.0,319.36,258.06
2017,8,13,16,30,80.0,203.0,5.0,18.0,242.0,270.07,219.15
2017,8,13,16,45,40.5,165.5,5.0,18.0,185.0,196.05,158.48
2017,8,13,17,0,1.0,128.0,5.0,18.0,128.0,114.95,90.78
2017,8,13,17,15,0.5,109.5,5.05,17.5,109.5,97.86,76.95
2017,8,13,17,30,0.0,91.0,5.1,17.0,91.0,80.73,62.77
2017,8,13,17,45,250.0,69.0,5.15,17.0,119.0,252.38,209.65
2017,8,13,18,0,500.0,47.0,5.2,17.0,147.0,356.7,292.94
2017,8,13,18,15,405.0,38.0,5.15,16.5,103.5,270.84,216.97
2017,8,13,18,30,310.0,29.0,5.1,16.0,60.0,195.27,145.07
2017,8,13,18,45,155.0,14.5,5.05,16.0,30.0,90.25,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,16.0,5.45,14.5,16.0,13.21,0.0
2017,8,14,6,0,0.0,32.0,5.5,15.0,32.0,25.9,15.85
2017,8,14,6,15,16.5,52.0,5.45,15.0,55.0,40.92,30.05
2017,8,14,6,30,33.0,72.0,5.4,15.0,78.0,55.77,43.71
2017,8,14,6,45,43.5,93.5,5.4,15.0,104.5,71.3,57.8
2017,8,14,7,0,54.0,115.0,5.4,15.0,131.0,86.57,71.43
2017,8,14,7,15,63.0,136.5,5.35,15.0,159.0,101.56,84.57
2017,8,14,7,30,72.0,158.0,5.3,15.0,187.0,116.26,97.26
2017,8,14,7,45,36.0,104.0,5.3,15.5,118.5,82.44,67.19
2017,8,14,8,0,0.0,50.0,5.3,16.0,50.0,41.4,30.89
2017,8,14,8,15,5.0,120.5,5.3,16.0,123.5,97.99,76.53
2017,8,14,8,30,10.0,191.0,5.3,16.0,197.0,150.78,119.42
2017,8,14,8,45,26.5,229.5,5.35,16.5,246.5,176.66,139.05
2017,8,14,9,0,43.0,268.0,5.4,17.0,296.0,211.64,166.02
2017,8,14,9,15,33.5,269.0,5.35,17.0,292.0,216.79,170.35
2017,8,14,9,30,24.0,270.0,5.3,17.0,288.0,224.33,176.51
2017,8,14,9,45,18.5,260.0,5.3,17.0,274.5,217.92,171.34
2017,8,14,10,0,13.0,250.0,5.3,17.0,261.0,210.18,165.06
2017,8,14,10,15,12.0,246.0,5.25,16.5,256.5,208.46,163.84
2017,8,14,10,30,11.0,242.0,5.2,16.0,252.0,206.38,162.33
2017,8,14,10,45,11.0,240.5,5.2,16.0,250.5,206.68,162.45
2017,8,14,11,0,11.0,239.0,5.2,16.0,249.0,206.86,162.49
2017,8,14,11,15,13.0,261.5,5.15,16.0,273.5,228.52,179.65
2017,8,14,11,30,15.0,284.0,5.1,16.0,298.0,250.67,197.09
2017,8,14,11,45,55.5,364.0,5.05,16.5,415.0,363.36,285.64
2017,8,14,12,0,96.0,444.0,5.0,17.0,532.0,475.97,371.65
2017,8,14,12,15,99.5,440.5,5.05,17.0,532.0,483.8,377.57
2017,8,14,12,30,103.0,437.0,5.1,17.0,532.0,491.21,383.55
2017,8,14,12,45,57.0,336.0,5.15,17.5,389.0,358.52,280.95
2017,8,14,13,0,11.0,235.0,5.2,18.0,246.0,211.85,165.02
2017,8,14,13,15,39.5,319.5,5.3,18.0,355.0,332.96,261.19
2017,8,14,13,30,68.0,404.0,5.4,18.0,464.0,448.53,350.74
2017,8,14,13,45,105.0,405.5,5.5,18.0,495.0,491.33,384.86
2017,8,14,14,0,142.0,407.0,5.6,18.0,526.0,554.49,434.24
2017,8,14,14,15,87.0,359.0,5.6,18.0,431.5,432.49,340.49
2017,8,14,14,30,32.0,311.0,5.6,18.0,337.0,329.76,259.76
2017,8,14,14,45,31.5,297.0,5.7,18.0,321.5,316.91,250.46
2017,8,14,15,0,31.0,283.0,5.8,18.0,306.0,303.8,240.76
2017,8,14,15,15,37.5,275.0,5.8,17.5,301.0,303.77,242.06
2017,8,14,15,30,44.0,267.0,5.8,17.0,296.0,303.52,243.2
2017,8,14,15,45,22.0,212.0,5.8,17.0,226.5,209.16,167.3
2017,8,14,16,0,0.0,157.0,5.8,17.0,157.0,136.52,107.7
2017,8,14,16,15,0.0,124.0,5.7,16.5,124.0,106.06,83.12
2017,8,14,16,30,0.0,91.0,5.6,16.0,91.0,76.07,58.52
2017,8,14,16,45,0.0,80.5,5.6,16.0,80.5,66.88,51.0
2017,8,14,17,0,0.0,70.0,5.6,16.0,70.0,58.04,43.69
2017,8,14,17,15,0.0,59.5,5.55,15.5,59.5,49.27,36.44
2017,8,14,17,30,0.0,49.0,5.5,15.0,49.0,40.52,29.07
2017,8,14,17,45,200.0,54.5,5.45,15.0,93.5,203.38,169.98
2017,8,14,18,0,400.0,60.0,5.4,15.0,138.0,315.83,261.14
2017,8,14,18,15,300.5,47.5,5.3,14.5,96.0,227.15,182.69
2017,8,14,18,30,201.0,35.0,5.2,14.0,54.0,153.27,112.57
2017,8,14,18,45,100.5,17.5,5.15,14.0,27.0,70.39,0.0
2017,8,14,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,45,110.0,18.0,3.55,14.5,29.0,14.0,0.0
2017,8,15,6,0,220.0,36.0,3.6,15.0,58.0,27.79,17.27
2017,8,15,6,15,318.0,48.5,3.6,15.0,101.0,37.21,26.8
2017,8,15,6,30,416.0,61.0,3.6,15.0,144.0,48.63,37.41
2017,8,15,6,45,482.0,70.0,3.6,15.5,193.5,54.62,42.95
2017,8,15,7,0,548.0,79.0,3.6,16.0,243.0,60.49,48.15
2017,8,15,7,15,274.0,96.5,3.6,16.0,178.5,67.9,54.65
2017,8,15,7,30,0.0,114.0,3.6,16.0,114.0,90.88,74.68
2017,8,15,7,45,1.5,134.0,3.65,16.5,135.0,105.92,87.36
2017,8,15,8,0,3.0,154.0,3.7,17.0,156.0,120.79,99.7
2017,8,15,8,15,4.5,166.5,3.7,17.0,169.5,130.74,103.08
2017,8,15,8,30,6.0,179.0,3.7,17.0,183.0,141.99,111.74
2017,8,15,8,45,3.0,170.5,3.75,17.5,172.5,137.38,107.53
2017,8,15,9,0,0.0,162.0,3.8,18.0,162.0,131.58,102.47
2017,8,15,9,15,5.0,193.0,3.85,18.0,197.0,157.67,123.09
2017,8,15,9,30,10.0,224.0,3.9,18.0,232.0,184.69,144.32
2017,8,15,9,45,9.5,224.5,3.95,18.5,232.5,186.77,145.47
2017,8,15,10,0,9.0,225.0,4.0,19.0,233.0,188.59,146.46
2017,8,15,10,15,15.5,265.5,4.05,19.0,279.0,225.96,175.73
2017,8,15,10,30,22.0,306.0,4.1,19.0,325.0,264.62,205.73
2017,8,15,10,45,21.5,310.5,4.2,19.0,329.5,270.81,210.37
2017,8,15,11,0,21.0,315.0,4.3,19.0,334.0,276.87,214.99
2017,8,15,11,15,22.0,323.5,4.35,19.0,343.0,287.27,222.99
2017,8,15,11,30,23.0,332.0,4.4,19.0,352.0,297.78,231.07
2017,8,15,11,45,22.5,333.5,4.45,19.5,353.5,301.15,233.18
2017,8,15,12,0,22.0,335.0,4.5,20.0,355.0,304.37,235.22
2017,8,15,12,15,60.0,389.5,4.5,19.5,444.5,402.16,311.35
2017,8,15,12,30,98.0,444.0,4.5,19.0,534.0,493.96,381.64
2017,8,15,12,45,97.5,439.5,4.55,19.0,528.5,496.23,383.31
2017,8,15,13,0,97.0,435.0,4.6,19.0,523.0,497.83,384.87
2017,8,15,13,15,267.5,393.0,4.6,19.0,628.0,663.16,512.57
2017,8,15,13,30,438.0,351.0,4.6,19.0,733.0,814.73,625.88
2017,8,15,13,45,226.5,312.5,4.65,19.0,510.0,555.6,433.34
2017,8,15,14,0,15.0,274.0,4.7,19.0,287.0,254.71,198.22
2017,8,15,14,15,161.5,313.0,4.7,19.0,440.0,479.68,377.81
2017,8,15,14,30,308.0,352.0,4.7,19.0,593.0,691.16,538.45
2017,8,15,14,45,312.5,332.5,4.75,19.0,568.0,675.86,527.77
2017,8,15,15,0,317.0,313.0,4.8,19.0,543.0,658.58,516.76
2017,8,15,15,15,212.0,302.5,4.75,18.5,452.5,523.23,414.7
2017,8,15,15,30,107.0,292.0,4.7,18.0,362.0,391.78,312.42
2017,8,15,15,45,78.0,261.5,4.7,18.0,311.0,331.85,265.77
2017,8,15,16,0,49.0,231.0,4.7,18.0,260.0,272.84,218.83
2017,8,15,16,15,50.5,211.5,4.65,17.5,238.5,254.11,205.06
2017,8,15,16,30,52.0,192.0,4.6,17.0,217.0,235.04,190.73
2017,8,15,16,45,31.5,163.0,4.55,16.5,178.0,186.99,151.64
2017,8,15,17,0,11.0,134.0,4.5,16.0,139.0,129.33,103.84
2017,8,15,17,15,5.5,115.0,4.45,15.5,117.5,107.84,86.09
2017,8,15,17,30,0.0,96.0,4.4,15.0,96.0,86.76,68.35
2017,8,15,17,45,187.5,78.5,4.35,15.0,114.5,213.47,177.6
2017,8,15,18,0,375.0,61.0,4.3,15.0,133.0,300.43,247.44
2017,8,15,18,15,279.0,47.0,4.2,14.5,91.5,216.31,173.06
2017,8,15,18,30,183.0,33.0,4.1,14.0,50.0,143.22,102.98
2017,8,15,18,45,91.5,16.5,4.05,14.0,25.0,65.02,0.0
2017,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,5,45,79.5,17.0,1.95,14.5,25.0,13.19,0.0
2017,8,16,6,0,159.0,34.0,2.0,15.0,50.0,26.11,15.74
2017,8,16,6,15,243.5,50.5,2.0,15.0,90.5,38.38,27.8
2017,8,16,6,30,328.0,67.0,2.0,15.0,131.0,50.37,38.94
2017,8,16,6,45,388.0,79.5,2.0,15.5,178.0,59.07,46.87
2017,8,16,7,0,448.0,92.0,2.0,16.0,225.0,67.53,54.36
2017,8,16,7,15,305.0,125.0,2.0,16.0,223.5,90.51,74.5
2017,8,16,7,30,162.0,158.0,2.0,16.0,222.0,113.25,94.08
2017,8,16,7,45,140.0,182.0,2.0,16.5,242.5,127.75,106.07
2017,8,16,8,0,118.0,206.0,2.0,17.0,263.0,141.65,117.37
2017,8,16,8,15,145.0,229.0,1.95,17.5,307.0,158.73,123.73
2017,8,16,8,30,172.0,252.0,1.9,18.0,351.0,190.86,143.88
2017,8,16,8,45,200.0,272.0,1.85,18.5,396.0,225.33,168.16
2017,8,16,9,0,228.0,292.0,1.8,19.0,441.0,263.64,196.91
2017,8,16,9,15,259.5,306.5,1.75,19.0,486.5,298.91,224.36
2017,8,16,9,30,291.0,321.0,1.7,19.0,532.0,343.08,259.05
2017,8,16,9,45,291.0,339.0,1.7,19.5,559.0,380.71,288.66
2017,8,16,10,0,291.0,357.0,1.7,20.0,586.0,418.39,317.61
2017,8,16,10,15,551.5,251.5,1.7,20.0,704.5,498.35,378.52
2017,8,16,10,30,812.0,146.0,1.7,20.0,823.0,599.69,455.52
2017,8,16,10,45,820.5,146.0,1.75,20.5,846.0,650.96,493.32
2017,8,16,11,0,829.0,146.0,1.8,21.0,869.0,700.96,529.5
2017,8,16,11,15,833.0,147.0,1.85,21.0,884.0,747.07,563.03
2017,8,16,11,30,837.0,148.0,1.9,21.0,899.0,791.05,594.47
2017,8,16,11,45,841.5,146.5,2.0,21.5,907.5,821.7,614.35
2017,8,16,12,0,846.0,145.0,2.1,22.0,916.0,857.9,637.98
2017,8,16,12,15,653.5,256.0,2.15,22.0,851.5,841.23,624.82
2017,8,16,12,30,461.0,367.0,2.2,22.0,787.0,792.14,587.36
2017,8,16,12,45,458.5,363.0,2.3,22.5,777.5,805.12,596.63
2017,8,16,13,0,456.0,359.0,2.4,23.0,768.0,815.56,603.62
2017,8,16,13,15,649.0,248.0,2.45,22.5,819.0,913.99,677.44
2017,8,16,13,30,842.0,137.0,2.5,22.0,870.0,983.15,725.38
2017,8,16,13,45,837.0,135.0,2.6,22.0,847.5,986.81,728.77
2017,8,16,14,0,832.0,133.0,2.7,22.0,825.0,1000.32,739.42
2017,8,16,14,15,824.0,131.0,2.75,22.0,795.5,993.41,736.21
2017,8,16,14,30,816.0,129.0,2.8,22.0,766.0,982.78,730.84
2017,8,16,14,45,806.5,126.0,2.85,22.0,731.0,965.92,721.44
2017,8,16,15,0,797.0,123.0,2.9,22.0,696.0,945.59,709.8
2017,8,16,15,15,782.5,120.0,2.95,21.5,655.0,917.12,693.99
2017,8,16,15,30,768.0,117.0,3.0,21.0,614.0,885.69,676.02
2017,8,16,15,45,751.0,112.5,3.1,21.0,569.0,847.54,652.17
2017,8,16,16,0,734.0,108.0,3.2,21.0,524.0,811.92,629.8
2017,8,16,16,15,709.5,103.5,3.25,20.5,475.5,762.97,598.3
2017,8,16,16,30,685.0,99.0,3.3,20.0,427.0,712.83,565.24
2017,8,16,16,45,653.0,93.0,3.35,19.5,377.0,654.14,524.82
2017,8,16,17,0,621.0,87.0,3.4,19.0,327.0,595.62,483.29
2017,8,16,17,15,575.5,80.0,3.35,18.5,276.5,527.03,431.01
2017,8,16,17,30,530.0,73.0,3.3,18.0,226.0,460.73,378.38
2017,8,16,17,45,464.5,64.0,3.3,17.5,178.0,382.85,314.32
2017,8,16,18,0,399.0,55.0,3.3,17.0,130.0,310.35,252.29
2017,8,16,18,15,303.0,42.0,3.15,16.5,88.5,221.81,175.42
2017,8,16,18,30,207.0,29.0,3.0,16.0,47.0,148.46,103.47
2017,8,16,18,45,103.5,14.5,2.9,15.5,23.5,51.63,0.0
2017,8,16,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,17,5,45,87.0,16.0,2.1,15.5,24.5,12.44,0.0
2017,8,17,6,0,174.0,32.0,2.2,16.0,49.0,24.66,14.28
2017,8,17,6,15,260.5,47.0,2.15,16.0,89.5,35.88,25.47
2017,8,17,6,30,347.0,62.0,2.1,16.0,130.0,46.88,35.69
2017,8,17,6,45,412.0,72.5,2.05,16.5,177.0,54.31,42.48
2017,8,17,7,0,477.0,83.0,2.0,17.0,224.0,63.28,50.41
2017,8,17,7,15,242.0,107.5,1.9,17.5,179.5,78.69,63.76
2017,8,17,7,30,7.0,132.0,1.8,18.0,135.0,103.2,84.7
2017,8,17,7,45,20.0,158.0,1.75,18.5,167.5,122.16,100.48
2017,8,17,8,0,33.0,184.0,1.7,19.0,200.0,134.08,110.02
2017,8,17,8,15,53.5,213.0,1.65,19.0,242.5,154.17,120.32
2017,8,17,8,30,74.0,242.0,1.6,19.0,285.0,182.3,140.14
2017,8,17,8,45,66.0,258.5,1.55,19.5,299.0,201.61,154.53
2017,8,17,9,0,58.0,275.0,1.5,20.0,313.0,219.97,168.66
2017,8,17,9,15,113.0,306.5,1.5,20.5,386.5,261.69,198.88
2017,8,17,9,30,168.0,338.0,1.5,21.0,460.0,315.77,238.88
2017,8,17,9,45,442.5,259.5,1.5,21.5,601.0,384.41,287.52
2017,8,17,10,0,717.0,181.0,1.5,22.0,742.0,484.92,362.01
2017,8,17,10,15,726.5,183.5,1.55,22.0,770.5,537.76,403.51
2017,8,17,10,30,736.0,186.0,1.6,22.0,799.0,590.18,443.86
2017,8,17,10,45,745.0,187.0,1.65,22.5,822.0,640.37,480.67
2017,8,17,11,0,754.0,188.0,1.7,23.0,845.0,687.14,514.14
2017,8,17,11,15,759.0,189.5,1.75,23.0,860.0,731.59,546.15
2017,8,17,11,30,764.0,191.0,1.8,23.0,875.0,774.24,576.35
2017,8,17,11,45,768.0,190.0,1.9,23.0,883.0,811.93,603.22
2017,8,17,12,0,772.0,189.0,2.0,23.0,891.0,847.26,627.69
2017,8,17,12,15,772.0,189.0,2.1,23.0,891.0,877.43,648.32
2017,8,17,12,30,772.0,189.0,2.2,23.0,891.0,904.65,667.07
2017,8,17,12,45,787.5,178.0,2.3,23.5,887.5,932.95,685.28
2017,8,17,13,0,803.0,167.0,2.4,24.0,884.0,958.22,701.47
2017,8,17,13,15,644.5,250.0,2.45,23.5,819.0,912.87,672.71
2017,8,17,13,30,486.0,333.0,2.5,23.0,754.0,847.02,626.93
2017,8,17,13,45,504.0,307.5,2.6,23.0,734.0,848.87,631.1
2017,8,17,14,0,522.0,282.0,2.7,23.0,714.0,847.51,632.62
2017,8,17,14,15,516.5,277.0,2.75,23.0,692.0,840.71,629.24
2017,8,17,14,30,511.0,272.0,2.8,23.0,670.0,831.24,624.14
2017,8,17,14,45,514.5,253.5,2.85,23.0,638.0,813.83,614.18
2017,8,17,15,0,518.0,235.0,2.9,23.0,606.0,793.47,602.22
2017,8,17,15,15,612.5,188.0,2.9,22.5,601.0,835.68,636.44
2017,8,17,15,30,707.0,141.0,2.9,22.0,596.0,862.35,657.46
2017,8,17,15,45,686.0,136.5,2.95,22.0,551.0,821.83,631.09
2017,8,17,16,0,665.0,132.0,3.0,22.0,506.0,779.39,603.53
2017,8,17,16,15,637.5,126.0,3.0,21.5,458.0,728.0,569.91
2017,8,17,16,30,610.0,120.0,3.0,21.0,410.0,675.78,534.92
2017,8,17,16,45,573.5,112.5,3.05,20.5,360.0,614.31,492.05
2017,8,17,17,0,537.0,105.0,3.1,20.0,310.0,553.51,447.54
2017,8,17,17,15,489.0,95.5,3.1,19.5,260.5,477.28,389.32
2017,8,17,17,30,441.0,86.0,3.1,19.0,211.0,411.74,337.22
2017,8,17,17,45,374.5,73.5,3.15,18.5,164.5,334.95,274.01
2017,8,17,18,0,308.0,61.0,3.2,18.0,118.0,264.34,213.77
2017,8,17,18,15,221.5,44.5,3.1,17.5,79.0,185.47,145.27
2017,8,17,18,30,135.0,28.0,3.0,17.0,40.0,115.66,76.97
2017,8,17,18,45,67.5,14.0,2.95,17.0,20.0,37.53,0.0
2017,8,17,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,5,45,76.0,16.0,2.05,15.5,23.0,12.43,0.0
2017,8,18,6,0,152.0,32.0,2.2,16.0,46.0,24.61,14.02
2017,8,18,6,15,237.0,48.0,2.15,16.0,86.0,36.54,26.0
2017,8,18,6,30,322.0,64.0,2.1,16.0,126.0,48.22,36.84
2017,8,18,6,45,390.5,75.5,2.1,16.5,174.0,56.31,44.23
2017,8,18,7,0,459.0,87.0,2.1,17.0,222.0,64.23,51.24
2017,8,18,7,15,229.5,95.0,2.05,17.5,162.5,70.38,56.49
2017,8,18,7,30,0.0,103.0,2.0,18.0,103.0,82.92,67.16
2017,8,18,7,45,0.0,117.5,1.95,18.5,117.5,94.17,76.52
2017,8,18,8,0,0.0,132.0,1.9,19.0,132.0,105.32,85.64
2017,8,18,8,15,8.0,166.0,1.9,19.0,170.5,130.41,101.83
2017,8,18,8,30,16.0,200.0,1.9,19.0,209.0,157.49,122.75
2017,8,18,8,45,158.5,238.0,1.9,19.5,340.5,198.45,148.32
2017,8,18,9,0,301.0,276.0,1.9,20.0,472.0,265.69,195.25
2017,8,18,9,15,529.5,210.0,1.9,20.0,581.0,307.9,222.87
2017,8,18,9,30,758.0,144.0,1.9,20.0,690.0,380.41,277.67
2017,8,18,9,45,756.0,154.5,1.95,20.5,721.5,437.25,325.37
2017,8,18,10,0,754.0,165.0,2.0,21.0,753.0,490.77,369.12
2017,8,18,10,15,763.5,167.5,2.05,21.5,782.5,546.5,412.91
2017,8,18,10,30,773.0,170.0,2.1,22.0,812.0,599.69,453.47
2017,8,18,10,45,557.0,282.0,2.15,22.5,751.0,600.71,452.91
2017,8,18,11,0,341.0,394.0,2.2,23.0,690.0,575.94,432.36
2017,8,18,11,15,353.5,390.5,2.3,23.0,702.0,605.67,454.87
2017,8,18,11,30,366.0,387.0,2.4,23.0,714.0,635.16,476.67
2017,8,18,11,45,363.5,393.5,2.5,23.0,720.5,661.01,495.35
2017,8,18,12,0,361.0,400.0,2.6,23.0,727.0,685.51,512.96
2017,8,18,12,15,418.0,369.0,2.65,23.0,747.5,737.4,550.82
2017,8,18,12,30,475.0,338.0,2.7,23.0,768.0,780.86,582.61
2017,8,18,12,45,463.5,347.5,2.8,23.0,764.0,797.9,594.52
2017,8,18,13,0,452.0,357.0,2.9,23.0,760.0,812.31,604.84
2017,8,18,13,15,467.0,337.0,2.95,23.0,747.0,821.72,612.69
2017,8,18,13,30,482.0,317.0,3.0,23.0,734.0,828.47,618.86
2017,8,18,13,45,472.0,316.0,3.1,23.0,715.5,826.55,618.58
2017,8,18,14,0,462.0,315.0,3.2,23.0,697.0,821.99,616.6
2017,8,18,14,15,466.5,298.0,3.25,22.5,671.5,813.18,613.37
2017,8,18,14,30,471.0,281.0,3.3,22.0,646.0,801.56,608.25
2017,8,18,14,45,452.5,276.0,3.35,22.0,613.0,776.87,592.09
2017,8,18,15,0,434.0,271.0,3.4,22.0,580.0,750.16,574.48
2017,8,18,15,15,439.5,252.0,3.4,21.5,549.0,730.15,563.25
2017,8,18,15,30,445.0,233.0,3.4,21.0,518.0,707.52,549.99
2017,8,18,15,45,388.0,227.0,3.45,21.0,462.5,618.99,486.34
2017,8,18,16,0,331.0,221.0,3.5,21.0,407.0,552.67,437.59
2017,8,18,16,15,486.0,167.0,3.45,20.5,411.0,635.29,505.48
2017,8,18,16,30,641.0,113.0,3.4,20.0,415.0,694.0,552.85
2017,8,18,16,45,604.5,106.0,3.4,19.5,364.5,631.92,508.61
2017,8,18,17,0,568.0,99.0,3.4,19.0,314.0,570.45,463.57
2017,8,18,17,15,519.5,90.5,3.3,18.5,264.0,499.94,409.16
2017,8,18,17,30,471.0,82.0,3.2,18.0,214.0,426.76,350.8
2017,8,18,17,45,400.5,70.5,3.15,17.5,166.5,347.22,284.96
2017,8,18,18,0,330.0,59.0,3.1,17.0,119.0,274.29,222.38
2017,8,18,18,15,238.5,43.0,3.0,16.5,79.0,192.38,150.86
2017,8,18,18,30,147.0,27.0,2.9,16.0,39.0,118.58,75.94
2017,8,18,18,45,73.5,13.5,2.8,16.0,19.5,39.34,0.0
2017,8,18,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,5,45,75.5,15.0,1.9,15.5,22.0,12.8,0.0
2017,8,19,6,0,151.0,30.0,2.0,16.0,44.0,23.11,12.58
2017,8,19,6,15,235.0,47.0,2.0,16.0,84.0,35.82,25.33
2017,8,19,6,30,319.0,64.0,2.0,16.0,124.0,48.23,36.82
2017,8,19,6,45,383.5,76.5,2.05,16.5,171.5,57.01,44.83
2017,8,19,7,0,448.0,89.0,2.1,17.0,219.0,65.57,52.41
2017,8,19,7,15,224.0,93.0,2.0,17.5,158.0,69.0,55.29
2017,8,19,7,30,0.0,97.0,1.9,18.0,97.0,78.54,63.36
2017,8,19,7,45,0.0,121.5,1.85,18.5,121.5,96.96,78.94
2017,8,19,8,0,0.0,146.0,1.8,19.0,146.0,115.05,93.94
2017,8,19,8,15,5.0,166.5,1.75,19.0,169.5,130.62,102.02
2017,8,19,8,30,10.0,187.0,1.7,19.0,193.0,147.92,115.26
2017,8,19,8,45,6.5,181.5,1.65,19.5,185.5,146.01,113.21
2017,8,19,9,0,3.0,176.0,1.6,20.0,178.0,142.9,110.35
2017,8,19,9,15,7.0,202.0,1.6,20.0,207.5,165.17,127.63
2017,8,19,9,30,11.0,228.0,1.6,20.0,237.0,188.26,145.41
2017,8,19,9,45,16.0,254.5,1.65,20.5,267.0,212.98,164.06
2017,8,19,10,0,21.0,281.0,1.7,21.0,297.0,238.67,183.31
2017,8,19,10,15,120.5,340.0,1.75,21.0,439.5,341.73,261.65
2017,8,19,10,30,220.0,399.0,1.8,21.0,582.0,458.16,348.21
2017,8,19,10,45,354.0,366.0,1.85,21.5,668.5,537.75,406.83
2017,8,19,11,0,488.0,333.0,1.9,22.0,755.0,631.64,474.99
2017,8,19,11,15,470.0,345.5,1.95,22.0,758.0,659.65,494.66
2017,8,19,11,30,452.0,358.0,2.0,22.0,761.0,684.93,512.55
2017,8,19,11,45,454.0,361.5,2.1,22.5,769.0,716.02,533.93
2017,8,19,12,0,456.0,365.0,2.2,23.0,777.0,745.61,553.98
2017,8,19,12,15,357.0,402.0,2.25,23.0,725.0,704.2,523.76
2017,8,19,12,30,258.0,439.0,2.3,23.0,673.0,666.63,495.92
2017,8,19,12,45,219.5,440.5,2.4,23.0,638.0,630.36,470.92
2017,8,19,13,0,181.0,442.0,2.5,23.0,603.0,605.37,453.27
2017,8,19,13,15,180.5,433.5,2.6,22.5,591.5,605.03,454.91
2017,8,19,13,30,180.0,425.0,2.7,22.0,580.0,603.46,455.57
2017,8,19,13,45,194.0,411.0,2.85,22.0,574.0,609.49,461.51
2017,8,19,14,0,208.0,397.0,3.0,22.0,568.0,614.38,466.67
2017,8,19,14,15,231.5,377.5,3.15,21.5,561.5,621.67,474.91
2017,8,19,14,30,255.0,358.0,3.3,21.0,555.0,648.35,496.9
2017,8,19,14,45,189.5,343.5,3.45,21.0,486.0,548.17,423.75
2017,8,19,15,0,124.0,329.0,3.6,21.0,417.0,469.19,364.71
2017,8,19,15,15,136.0,309.0,3.6,20.5,400.0,460.11,360.34
2017,8,19,15,30,148.0,289.0,3.6,20.0,383.0,449.76,354.67
2017,8,19,15,45,150.0,266.5,3.65,20.0,355.5,425.88,337.75
2017,8,19,16,0,152.0,244.0,3.7,20.0,328.0,401.05,319.95
2017,8,19,16,15,145.5,220.5,3.65,19.5,295.0,366.74,294.75
2017,8,19,16,30,139.0,197.0,3.6,19.0,262.0,332.09,268.84
2017,8,19,16,45,84.5,167.5,3.6,19.0,205.5,236.52,191.75
2017,8,19,17,0,30.0,138.0,3.6,19.0,149.0,161.26,129.41
2017,8,19,17,15,20.5,117.5,3.55,18.5,124.5,122.69,97.8
2017,8,19,17,30,11.0,97.0,3.5,18.0,100.0,96.71,76.06
2017,8,19,17,45,119.0,81.5,3.45,17.5,103.0,166.86,135.96
2017,8,19,18,0,227.0,66.0,3.4,17.0,106.0,215.68,174.68
2017,8,19,18,15,155.0,45.0,3.3,16.5,68.5,143.42,111.24
2017,8,19,18,30,83.0,24.0,3.2,16.0,31.0,74.79,43.24
2017,8,19,18,45,41.5,12.0,3.15,16.0,15.5,25.93,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,20,5,45,40.5,15.0,2.95,14.5,18.5,12.8,0.0
2017,8,20,6,0,81.0,30.0,3.1,15.0,37.0,23.43,12.6
2017,8,20,6,15,147.5,52.0,3.15,15.0,75.5,39.67,28.7
2017,8,20,6,30,214.0,74.0,3.2,15.0,114.0,55.53,43.33
2017,8,20,6,45,276.0,92.0,3.25,15.5,160.5,68.4,55.04
2017,8,20,7,0,338.0,110.0,3.3,16.0,207.0,79.31,64.72
2017,8,20,7,15,176.0,122.5,3.3,16.5,173.5,90.93,74.76
2017,8,20,7,30,14.0,135.0,3.3,17.0,140.0,105.05,86.74
2017,8,20,7,45,58.0,167.5,3.3,17.5,195.0,122.95,101.76
2017,8,20,8,0,102.0,200.0,3.3,18.0,250.0,143.8,119.03
2017,8,20,8,15,192.5,217.0,3.2,18.0,322.0,154.39,119.35
2017,8,20,8,30,283.0,234.0,3.1,18.0,394.0,185.95,135.97
2017,8,20,8,45,266.0,259.0,3.05,18.5,419.5,223.98,164.93
2017,8,20,9,0,249.0,284.0,3.0,19.0,445.0,260.4,194.63
2017,8,20,9,15,275.5,299.5,2.95,19.5,488.0,301.36,226.82
2017,8,20,9,30,302.0,315.0,2.9,20.0,531.0,345.66,261.74
2017,8,20,9,45,465.5,273.5,2.9,20.5,625.5,407.11,308.06
2017,8,20,10,0,629.0,232.0,2.9,21.0,720.0,487.38,369.53
2017,8,20,10,15,639.0,236.0,2.9,21.0,748.0,537.63,409.56
2017,8,20,10,30,649.0,240.0,2.9,21.0,776.0,587.8,448.63
2017,8,20,10,45,588.5,280.0,2.95,21.5,776.0,621.62,473.25
2017,8,20,11,0,528.0,320.0,3.0,22.0,776.0,649.63,492.65
2017,8,20,11,15,604.0,282.0,3.05,22.0,812.5,705.46,534.78
2017,8,20,11,30,680.0,244.0,3.1,22.0,849.0,765.5,579.26
2017,8,20,11,45,573.5,302.5,3.2,22.0,815.5,762.81,575.74
2017,8,20,12,0,467.0,361.0,3.3,22.0,782.0,752.77,566.98
2017,8,20,12,15,486.0,343.5,3.35,22.0,781.0,777.08,585.32
2017,8,20,12,30,505.0,326.0,3.4,22.0,780.0,799.65,602.2
2017,8,20,12,45,594.0,283.0,3.45,22.0,812.5,863.97,649.49
2017,8,20,13,0,683.0,240.0,3.5,22.0,845.0,927.94,695.81
2017,8,20,13,15,677.5,238.0,3.5,22.0,829.5,937.55,702.41
2017,8,20,13,30,672.0,236.0,3.5,22.0,814.0,943.72,707.18
2017,8,20,13,45,668.0,230.5,3.5,22.0,792.0,944.46,708.37
2017,8,20,14,0,664.0,225.0,3.5,22.0,770.0,941.75,707.38
2017,8,20,14,15,653.0,221.5,3.45,21.5,740.5,930.61,701.84
2017,8,20,14,30,642.0,218.0,3.4,21.0,711.0,916.17,694.2
2017,8,20,14,45,630.0,212.0,3.4,21.0,676.0,895.05,681.04
2017,8,20,15,0,618.0,206.0,3.4,21.0,641.0,870.96,665.88
2017,8,20,15,15,599.5,199.5,3.35,20.5,601.0,837.26,644.76
2017,8,20,15,30,581.0,193.0,3.3,20.0,561.0,793.86,616.74
2017,8,20,15,45,560.0,184.0,3.3,20.0,517.0,751.48,588.0
2017,8,20,16,0,539.0,175.0,3.3,20.0,473.0,707.74,557.82
2017,8,20,16,15,509.5,165.5,3.25,19.5,426.0,655.06,521.18
2017,8,20,16,30,480.0,156.0,3.2,19.0,379.0,602.28,483.63
2017,8,20,16,45,445.5,143.5,3.15,19.0,331.0,542.46,438.84
2017,8,20,17,0,411.0,131.0,3.1,19.0,283.0,483.81,393.83
2017,8,20,17,15,364.0,116.0,3.05,18.5,235.5,415.14,340.15
2017,8,20,17,30,317.0,101.0,3.0,18.0,188.0,349.75,287.31
2017,8,20,17,45,259.0,82.5,3.0,17.5,143.5,265.01,217.15
2017,8,20,18,0,201.0,64.0,3.0,17.0,99.0,199.25,160.57
2017,8,20,18,15,134.5,42.5,2.9,16.5,62.5,130.22,100.13
2017,8,20,18,30,68.0,21.0,2.8,16.0,26.0,63.01,32.3
2017,8,20,18,45,34.0,10.5,2.75,16.0,13.0,21.8,0.0
2017,8,20,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,45,30.5,13.0,2.3,16.0,15.5,11.1,0.0
2017,8,21,6,0,61.0,26.0,2.4,16.0,31.0,20.47,9.94
2017,8,21,6,15,116.5,49.5,2.45,16.0,68.0,37.8,26.92
2017,8,21,6,30,172.0,73.0,2.5,16.0,105.0,54.6,42.32
2017,8,21,6,45,231.0,92.5,2.55,16.5,150.0,68.38,54.78
2017,8,21,7,0,290.0,112.0,2.6,17.0,195.0,81.85,66.66
2017,8,21,7,15,145.0,99.0,2.55,17.0,140.5,75.79,61.35
2017,8,21,7,30,0.0,86.0,2.5,17.0,86.0,70.37,56.49
2017,8,21,7,45,45.5,142.0,2.5,17.5,163.5,107.39,88.35
2017,8,21,8,0,91.0,198.0,2.5,18.0,241.0,142.44,117.81
2017,8,21,8,15,74.5,215.5,2.5,18.5,253.0,156.35,122.17
2017,8,21,8,30,58.0,233.0,2.5,19.0,265.0,175.75,135.88
2017,8,21,8,45,329.0,210.0,2.5,19.5,418.5,203.25,145.05
2017,8,21,9,0,600.0,187.0,2.5,20.0,572.0,272.11,189.63
