Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,9,15,617.5,192.5,2.45,20.0,611.5,324.28,233.84
2017,8,21,9,30,635.0,198.0,2.4,20.0,651.0,378.17,279.55
2017,8,21,9,45,365.5,279.5,2.4,20.5,543.5,371.78,281.85
2017,8,21,10,0,96.0,361.0,2.4,21.0,436.0,334.3,256.03
2017,8,21,10,15,99.0,373.0,2.4,21.0,453.0,355.69,272.54
2017,8,21,10,30,102.0,385.0,2.4,21.0,470.0,377.35,288.89
2017,8,21,10,45,103.5,395.5,2.45,21.5,483.5,397.12,303.17
2017,8,21,11,0,105.0,406.0,2.5,22.0,497.0,416.95,317.34
2017,8,21,11,15,105.5,413.0,2.55,22.0,505.5,433.07,329.3
2017,8,21,11,30,106.0,420.0,2.6,22.0,514.0,449.02,341.09
2017,8,21,11,45,286.5,376.0,2.65,22.0,633.0,585.87,444.87
2017,8,21,12,0,467.0,332.0,2.7,22.0,752.0,728.27,549.03
2017,8,21,12,15,467.0,332.0,2.8,22.0,751.5,751.07,564.75
2017,8,21,12,30,467.0,332.0,2.9,22.0,751.0,771.79,579.88
2017,8,21,12,45,446.0,347.5,3.0,22.0,744.5,785.2,589.22
2017,8,21,13,0,425.0,363.0,3.1,22.0,738.0,795.66,596.58
2017,8,21,13,15,441.5,340.5,3.15,22.0,724.5,803.7,603.65
2017,8,21,13,30,458.0,318.0,3.2,22.0,711.0,809.09,609.01
2017,8,21,13,45,288.0,351.0,3.3,22.0,596.0,662.57,503.19
2017,8,21,14,0,118.0,384.0,3.4,22.0,481.0,511.56,390.52
2017,8,21,14,15,114.0,371.5,3.45,21.5,462.5,498.41,382.95
2017,8,21,14,30,110.0,359.0,3.5,21.0,444.0,463.41,358.62
2017,8,21,14,45,89.5,334.0,3.6,21.0,401.0,418.49,325.33
2017,8,21,15,0,69.0,309.0,3.7,21.0,358.0,373.26,291.35
2017,8,21,15,15,67.5,290.0,3.7,20.5,335.5,353.22,277.41
2017,8,21,15,30,66.0,271.0,3.7,20.0,313.0,332.84,262.96
2017,8,21,15,45,339.5,207.0,3.7,20.0,396.5,553.11,441.44
2017,8,21,16,0,613.0,143.0,3.7,20.0,480.0,747.48,590.82
2017,8,21,16,15,584.0,136.0,3.65,19.5,432.5,694.81,553.38
2017,8,21,16,30,555.0,129.0,3.6,19.0,385.0,641.54,516.12
2017,8,21,16,45,404.5,133.0,3.6,19.0,307.5,498.33,405.44
2017,8,21,17,0,254.0,137.0,3.6,19.0,230.0,357.97,293.32
2017,8,21,17,15,218.5,120.5,3.6,18.5,191.5,304.18,250.38
2017,8,21,17,30,183.0,104.0,3.6,18.0,153.0,253.2,208.2
2017,8,21,17,45,148.5,83.0,3.6,17.5,117.0,199.84,162.97
2017,8,21,18,0,114.0,62.0,3.6,17.0,81.0,138.92,110.67
2017,8,21,18,15,59.0,42.0,3.55,16.5,51.5,83.71,62.25
2017,8,21,18,30,4.0,22.0,3.5,16.0,22.0,21.41,5.76
2017,8,21,18,45,2.0,11.0,3.45,16.0,11.0,10.14,0.0
2017,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,5,45,64.0,14.0,2.05,14.5,19.0,11.95,0.0
2017,8,22,6,0,128.0,28.0,2.1,15.0,38.0,21.57,10.46
2017,8,22,6,15,212.0,45.5,2.05,15.0,77.5,34.67,24.3
2017,8,22,6,30,296.0,63.0,2.0,15.0,117.0,47.47,36.22
2017,8,22,6,45,357.0,77.0,1.95,15.5,163.0,57.29,45.22
2017,8,22,7,0,418.0,91.0,1.9,16.0,209.0,66.83,53.73
2017,8,22,7,15,217.5,113.0,1.85,16.5,175.5,82.02,66.94
2017,8,22,7,30,17.0,135.0,1.8,17.0,142.0,104.92,86.57
2017,8,22,7,45,51.5,165.5,1.75,17.5,189.5,121.53,100.4
2017,8,22,8,0,86.0,196.0,1.7,18.0,237.0,141.16,116.56
2017,8,22,8,15,83.0,217.5,1.7,18.5,260.5,157.8,123.0
2017,8,22,8,30,80.0,239.0,1.7,19.0,284.0,181.57,139.41
2017,8,22,8,45,139.0,263.5,1.7,19.5,349.5,212.25,159.98
2017,8,22,9,0,198.0,288.0,1.7,20.0,415.0,256.86,192.34
2017,8,22,9,15,185.0,310.0,1.8,20.0,435.0,286.87,216.98
2017,8,22,9,30,172.0,332.0,1.9,20.0,455.0,315.58,240.41
2017,8,22,9,45,292.5,321.0,2.0,20.5,542.5,373.06,283.18
2017,8,22,10,0,413.0,310.0,2.1,21.0,630.0,446.31,338.38
2017,8,22,10,15,585.5,242.0,2.2,21.0,713.0,516.72,392.8
2017,8,22,10,30,758.0,174.0,2.3,21.0,796.0,599.81,456.88
2017,8,22,10,45,648.5,243.0,2.4,21.5,786.0,633.05,480.41
2017,8,22,11,0,539.0,312.0,2.5,22.0,776.0,653.25,493.56
2017,8,22,11,15,656.5,247.5,2.65,22.0,822.0,718.15,543.23
2017,8,22,11,30,774.0,183.0,2.8,22.0,868.0,782.58,592.14
2017,8,22,11,45,774.5,184.5,2.95,22.0,874.5,819.93,619.22
2017,8,22,12,0,775.0,186.0,3.1,22.0,881.0,854.67,643.61
2017,8,22,12,15,775.0,185.5,3.2,22.0,880.0,884.37,664.23
2017,8,22,12,30,775.0,185.0,3.3,22.0,879.0,911.05,682.87
2017,8,22,12,45,617.0,267.0,3.4,22.0,816.0,873.81,656.04
2017,8,22,13,0,459.0,349.0,3.5,22.0,753.0,816.36,613.33
2017,8,22,13,15,622.0,258.0,3.55,22.0,794.5,905.03,680.4
2017,8,22,13,30,785.0,167.0,3.6,22.0,836.0,979.18,732.29
2017,8,22,13,45,781.5,163.0,3.65,22.0,814.0,981.9,734.6
2017,8,22,14,0,778.0,159.0,3.7,22.0,792.0,980.9,735.13
2017,8,22,14,15,769.0,156.5,3.7,22.0,762.0,972.22,730.31
2017,8,22,14,30,760.0,154.0,3.7,22.0,732.0,959.95,723.24
2017,8,22,14,45,751.0,149.0,3.75,22.0,697.0,949.11,717.61
2017,8,22,15,0,742.0,144.0,3.8,22.0,662.0,927.25,704.48
2017,8,22,15,15,725.5,140.0,3.75,21.5,621.0,896.12,685.76
2017,8,22,15,30,709.0,136.0,3.7,21.0,580.0,862.31,665.06
2017,8,22,15,45,690.5,130.0,3.7,21.0,535.5,821.87,638.45
2017,8,22,16,0,672.0,124.0,3.7,21.0,491.0,779.39,610.11
2017,8,22,16,15,644.5,118.5,3.65,20.5,442.5,727.97,575.7
2017,8,22,16,30,617.0,113.0,3.6,20.0,394.0,675.72,539.95
2017,8,22,16,45,581.5,105.0,3.55,20.0,344.5,613.86,495.01
2017,8,22,17,0,546.0,97.0,3.5,20.0,295.0,552.64,448.67
2017,8,22,17,15,496.0,88.0,3.4,19.5,245.5,481.2,393.21
2017,8,22,17,30,446.0,79.0,3.3,19.0,196.0,407.96,334.4
2017,8,22,17,45,375.5,66.5,3.25,18.5,150.0,328.44,268.18
2017,8,22,18,0,305.0,54.0,3.2,18.0,104.0,255.69,205.41
2017,8,22,18,15,209.5,37.5,3.15,17.5,66.0,172.73,132.07
2017,8,22,18,30,114.0,21.0,3.1,17.0,28.0,91.71,33.52
2017,8,22,18,45,57.0,10.5,3.1,17.0,14.0,30.44,0.0
2017,8,22,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,79.0,13.5,3.2,15.5,19.5,11.52,0.0
2017,8,23,6,0,158.0,27.0,3.4,16.0,39.0,20.89,9.44
2017,8,23,6,15,252.0,42.5,3.4,16.0,79.5,32.61,22.34
2017,8,23,6,30,346.0,58.0,3.4,16.0,120.0,44.11,33.08
2017,8,23,6,45,413.5,69.5,3.45,16.5,168.0,52.35,40.66
2017,8,23,7,0,481.0,81.0,3.5,17.0,216.0,62.38,49.59
2017,8,23,7,15,240.5,76.5,3.45,17.0,144.0,54.39,42.57
2017,8,23,7,30,0.0,72.0,3.4,17.0,72.0,59.71,47.17
2017,8,23,7,45,0.0,83.0,3.35,17.5,83.0,68.57,54.67
2017,8,23,8,0,0.0,94.0,3.3,18.0,94.0,77.33,61.98
2017,8,23,8,15,0.0,108.0,3.15,18.5,108.0,88.36,67.92
2017,8,23,8,30,0.0,122.0,3.0,19.0,122.0,99.58,76.74
2017,8,23,8,45,1.0,148.5,2.95,19.5,149.5,120.59,93.33
2017,8,23,9,0,2.0,175.0,2.9,20.0,177.0,141.94,109.98
2017,8,23,9,15,7.5,203.5,2.85,20.0,209.0,166.56,129.13
2017,8,23,9,30,13.0,232.0,2.8,20.0,241.0,192.23,149.03
2017,8,23,9,45,31.0,280.5,2.75,20.5,304.0,237.43,183.59
2017,8,23,10,0,49.0,329.0,2.7,21.0,367.0,288.52,222.25
2017,8,23,10,15,94.5,363.0,2.7,21.0,439.5,346.38,266.21
2017,8,23,10,30,140.0,397.0,2.7,21.0,512.0,412.83,316.29
2017,8,23,10,45,221.0,398.5,2.75,21.5,585.5,479.84,366.31
2017,8,23,11,0,302.0,400.0,2.8,22.0,659.0,559.72,425.03
2017,8,23,11,15,388.5,373.0,2.8,22.0,712.0,621.93,471.41
2017,8,23,11,30,475.0,346.0,2.8,22.0,765.0,697.88,526.93
2017,8,23,11,45,462.0,353.5,2.85,22.0,763.5,720.92,542.99
2017,8,23,12,0,449.0,361.0,2.9,22.0,762.0,741.39,557.44
2017,8,23,12,15,230.5,308.5,3.0,22.0,514.5,507.44,388.09
2017,8,23,12,30,12.0,256.0,3.1,22.0,267.0,230.32,175.67
2017,8,23,12,45,242.0,300.5,3.25,22.0,513.0,533.12,411.07
2017,8,23,13,0,472.0,345.0,3.4,22.0,759.0,826.31,622.6
2017,8,23,13,15,261.5,359.0,3.55,22.0,588.0,630.65,479.48
2017,8,23,13,30,51.0,373.0,3.7,22.0,417.0,405.02,309.57
2017,8,23,13,45,159.0,376.5,3.85,22.0,507.0,541.52,415.69
2017,8,23,14,0,267.0,380.0,4.0,22.0,597.0,680.03,519.12
2017,8,23,14,15,313.5,352.0,4.1,21.5,597.0,701.53,537.58
2017,8,23,14,30,360.0,324.0,4.2,21.0,597.0,720.58,555.1
2017,8,23,14,45,361.5,306.0,4.35,21.0,568.5,702.85,544.06
2017,8,23,15,0,363.0,288.0,4.5,21.0,540.0,683.04,531.92
2017,8,23,15,15,361.0,268.5,4.5,20.5,506.5,656.12,514.78
2017,8,23,15,30,359.0,249.0,4.5,20.0,473.0,627.36,496.1
2017,8,23,15,45,217.0,238.5,4.5,20.0,371.0,458.02,365.91
2017,8,23,16,0,75.0,228.0,4.5,20.0,269.0,297.47,237.69
2017,8,23,16,15,93.5,208.0,4.45,19.5,254.0,292.07,235.65
2017,8,23,16,30,112.0,188.0,4.4,19.0,239.0,301.5,244.86
2017,8,23,16,45,56.0,132.0,4.4,19.0,157.5,173.74,140.49
2017,8,23,17,0,0.0,76.0,4.4,19.0,76.0,63.75,47.95
2017,8,23,17,15,0.0,63.0,4.3,18.5,63.0,52.23,38.5
2017,8,23,17,30,0.0,50.0,4.2,18.0,50.0,41.37,29.36
2017,8,23,17,45,181.0,49.5,4.1,17.5,78.5,188.66,154.81
2017,8,23,18,0,362.0,49.0,4.0,17.0,107.0,283.44,229.17
2017,8,23,18,15,252.5,34.5,3.9,16.5,67.5,190.07,145.28
2017,8,23,18,30,143.0,20.0,3.8,16.0,28.0,102.03,23.8
2017,8,23,18,45,71.5,10.0,3.75,16.0,14.0,35.44,0.0
2017,8,23,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,5,45,127.0,12.5,4.9,15.5,22.0,10.67,0.0
2017,8,24,6,0,254.0,25.0,5.1,16.0,44.0,20.6,8.69
2017,8,24,6,15,362.0,35.5,5.2,16.0,87.0,28.85,19.05
2017,8,24,6,30,470.0,46.0,5.3,16.0,130.0,36.97,26.8
2017,8,24,6,45,536.5,54.0,5.45,16.5,179.5,42.69,32.13
2017,8,24,7,0,603.0,62.0,5.6,17.0,229.0,48.3,37.17
2017,8,24,7,15,301.5,74.0,5.6,17.0,157.5,53.32,41.62
2017,8,24,7,30,0.0,86.0,5.6,17.0,86.0,70.28,56.47
2017,8,24,7,45,3.5,121.0,5.7,17.5,123.0,96.41,78.98
2017,8,24,8,0,7.0,156.0,5.8,18.0,160.0,121.63,100.34
2017,8,24,8,15,25.0,189.0,5.7,18.0,203.0,146.19,115.32
2017,8,24,8,30,43.0,222.0,5.6,18.0,246.0,167.85,131.23
2017,8,24,8,45,38.0,235.0,5.55,18.5,257.5,182.98,142.82
2017,8,24,9,0,33.0,248.0,5.5,19.0,269.0,197.39,154.08
2017,8,24,9,15,29.5,258.0,5.5,19.0,277.5,209.5,163.74
2017,8,24,9,30,26.0,268.0,5.5,19.0,286.0,224.31,175.48
2017,8,24,9,45,41.5,302.0,5.5,19.5,333.0,258.15,201.52
2017,8,24,10,0,57.0,336.0,5.5,20.0,380.0,298.0,232.11
2017,8,24,10,15,58.0,350.5,5.45,20.0,397.0,317.58,247.23
2017,8,24,10,30,59.0,365.0,5.4,20.0,414.0,337.44,262.5
2017,8,24,10,45,95.5,392.0,5.4,20.0,472.5,390.68,303.8
2017,8,24,11,0,132.0,419.0,5.4,20.0,531.0,454.06,352.47
2017,8,24,11,15,210.5,418.5,5.4,20.0,601.5,524.36,407.0
2017,8,24,11,30,289.0,418.0,5.4,20.0,672.0,609.56,471.97
2017,8,24,11,45,230.0,431.0,5.45,20.0,634.5,582.3,450.63
2017,8,24,12,0,171.0,444.0,5.5,20.0,597.0,558.74,431.96
2017,8,24,12,15,130.5,436.0,5.45,20.0,552.5,527.33,407.67
2017,8,24,12,30,90.0,428.0,5.4,20.0,508.0,476.97,369.05
2017,8,24,12,45,94.0,423.0,5.35,20.0,506.0,482.54,373.69
2017,8,24,13,0,98.0,418.0,5.3,20.0,504.0,487.7,377.91
2017,8,24,13,15,240.0,392.0,5.25,20.0,597.0,644.22,498.89
2017,8,24,13,30,382.0,366.0,5.2,20.0,690.0,767.51,592.44
2017,8,24,13,45,345.0,367.0,5.2,20.0,653.5,739.66,571.46
2017,8,24,14,0,308.0,368.0,5.2,20.0,617.0,709.64,549.51
2017,8,24,14,15,407.5,315.5,5.2,20.0,632.0,777.43,602.9
2017,8,24,14,30,507.0,263.0,5.2,20.0,647.0,824.56,640.94
2017,8,24,14,45,504.0,250.5,5.25,20.0,615.5,806.59,629.36
2017,8,24,15,0,501.0,238.0,5.3,20.0,584.0,786.0,616.22
2017,8,24,15,15,459.5,235.0,5.35,19.5,537.5,735.91,581.43
2017,8,24,15,30,418.0,232.0,5.4,19.0,491.0,685.07,545.55
2017,8,24,15,45,357.5,224.5,5.5,19.0,434.0,592.2,476.19
2017,8,24,16,0,297.0,217.0,5.6,19.0,377.0,521.7,422.18
2017,8,24,16,15,202.0,201.5,5.6,18.5,306.0,396.2,323.45
2017,8,24,16,30,107.0,186.0,5.6,18.0,235.0,295.61,241.57
2017,8,24,16,45,98.0,163.0,5.65,18.0,203.0,260.37,213.51
2017,8,24,17,0,89.0,140.0,5.7,18.0,171.0,211.14,173.37
2017,8,24,17,15,311.5,104.0,5.7,17.5,187.5,365.62,305.15
2017,8,24,17,30,534.0,68.0,5.7,17.0,204.0,458.39,382.08
2017,8,24,17,45,449.0,59.0,5.75,16.5,155.0,368.12,304.77
2017,8,24,18,0,364.0,50.0,5.8,16.0,106.0,285.15,231.64
2017,8,24,18,15,243.5,35.5,5.7,15.5,66.5,187.93,143.14
2017,8,24,18,30,123.0,21.0,5.6,15.0,27.0,94.19,2.91
2017,8,24,18,45,61.5,10.5,5.55,15.0,13.5,32.08,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,5,45,101.0,13.5,3.85,13.5,21.0,11.52,0.0
2017,8,25,6,0,202.0,27.0,4.0,14.0,42.0,21.01,8.45
2017,8,25,6,15,316.5,40.0,3.95,14.0,85.0,32.72,22.5
2017,8,25,6,30,431.0,53.0,3.9,14.0,128.0,42.82,32.16
2017,8,25,6,45,503.5,62.0,3.85,14.5,178.5,49.09,38.08
2017,8,25,7,0,576.0,71.0,3.8,15.0,229.0,55.25,43.67
2017,8,25,7,15,322.5,108.5,3.7,15.5,200.5,77.16,62.97
2017,8,25,7,30,69.0,146.0,3.6,16.0,172.0,108.14,89.86
2017,8,25,7,45,106.0,171.0,3.5,16.5,217.5,120.64,100.24
2017,8,25,8,0,143.0,196.0,3.4,17.0,263.0,136.1,113.0
2017,8,25,8,15,261.0,202.5,3.3,17.5,340.5,143.37,109.02
2017,8,25,8,30,379.0,209.0,3.2,18.0,418.0,182.82,129.56
2017,8,25,8,45,392.5,226.0,3.1,18.5,459.0,226.67,161.84
2017,8,25,9,0,406.0,243.0,3.0,19.0,500.0,269.34,196.11
2017,8,25,9,15,231.0,272.5,2.9,19.0,421.0,273.17,207.03
2017,8,25,9,30,56.0,302.0,2.8,19.0,342.0,256.65,199.13
2017,8,25,9,45,274.0,288.0,2.7,19.5,496.5,343.39,263.6
2017,8,25,10,0,492.0,274.0,2.6,20.0,651.0,460.07,351.46
2017,8,25,10,15,702.5,194.0,2.55,20.5,754.0,544.64,415.89
2017,8,25,10,30,913.0,114.0,2.5,21.0,857.0,642.71,490.05
2017,8,25,10,45,692.5,221.5,2.5,21.5,794.5,647.84,492.08
2017,8,25,11,0,472.0,329.0,2.5,22.0,732.0,625.24,473.0
2017,8,25,11,15,476.5,331.5,2.5,22.0,744.0,660.63,499.12
2017,8,25,11,30,481.0,334.0,2.5,22.0,756.0,694.93,523.67
2017,8,25,11,45,482.0,337.0,2.55,22.5,762.5,725.53,544.47
2017,8,25,12,0,483.0,340.0,2.6,23.0,769.0,754.42,563.84
2017,8,25,12,15,483.0,339.5,2.65,23.0,768.5,777.36,580.1
2017,8,25,12,30,483.0,339.0,2.7,23.0,768.0,798.12,594.85
2017,8,25,12,45,486.5,333.0,2.8,23.0,761.5,814.66,607.21
2017,8,25,13,0,490.0,327.0,2.9,23.0,755.0,828.8,618.01
2017,8,25,13,15,539.0,303.0,2.95,23.0,765.0,867.35,646.39
2017,8,25,13,30,588.0,279.0,3.0,23.0,775.0,903.76,673.08
2017,8,25,13,45,591.5,267.0,3.15,23.0,754.0,908.76,678.2
2017,8,25,14,0,595.0,255.0,3.3,23.0,733.0,907.02,679.22
2017,8,25,14,15,597.0,242.0,3.4,23.0,706.0,899.48,676.1
2017,8,25,14,30,599.0,229.0,3.5,23.0,679.0,888.61,670.8
2017,8,25,14,45,602.0,213.0,3.65,23.0,646.0,872.42,662.28
2017,8,25,15,0,605.0,197.0,3.8,23.0,613.0,852.85,651.25
2017,8,25,15,15,599.5,184.5,3.85,22.5,575.5,825.35,635.07
2017,8,25,15,30,594.0,172.0,3.9,22.0,538.0,795.05,616.77
2017,8,25,15,45,521.5,177.0,4.0,22.0,479.5,711.07,557.5
2017,8,25,16,0,449.0,182.0,4.1,22.0,421.0,637.86,504.25
2017,8,25,16,15,612.0,131.0,4.1,21.5,422.5,715.07,566.98
2017,8,25,16,30,775.0,80.0,4.1,21.0,424.0,763.48,605.18
2017,8,25,16,45,738.0,75.5,4.2,20.5,370.0,698.37,559.68
2017,8,25,17,0,701.0,71.0,4.3,20.0,316.0,637.87,516.72
2017,8,25,17,15,650.5,65.0,4.3,19.5,263.0,562.99,460.39
2017,8,25,17,30,600.0,59.0,4.3,19.0,210.0,490.84,402.26
2017,8,25,17,45,516.5,51.0,4.3,18.5,159.0,399.71,326.16
2017,8,25,18,0,433.0,43.0,4.3,18.0,108.0,315.95,253.19
2017,8,25,18,15,302.5,30.5,4.2,17.5,67.5,212.94,158.91
2017,8,25,18,30,172.0,18.0,4.1,17.0,27.0,111.83,0.0
2017,8,25,18,45,86.0,9.0,4.05,16.5,13.5,39.97,0.0
2017,8,25,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,5,45,116.5,12.0,2.6,14.5,20.0,10.24,0.0
2017,8,26,6,0,233.0,24.0,2.7,15.0,40.0,19.8,6.86
2017,8,26,6,15,347.0,35.5,2.65,15.5,83.0,28.94,19.07
2017,8,26,6,30,461.0,47.0,2.6,16.0,126.0,37.91,27.59
2017,8,26,6,45,533.0,54.0,2.6,16.5,176.0,42.79,32.22
2017,8,26,7,0,605.0,61.0,2.6,17.0,226.0,47.66,36.62
2017,8,26,7,15,651.0,67.0,2.5,17.5,278.5,51.49,39.95
2017,8,26,7,30,697.0,73.0,2.4,18.0,331.0,55.24,43.08
2017,8,26,7,45,730.5,77.0,2.35,19.0,383.0,62.51,49.1
2017,8,26,8,0,764.0,81.0,2.3,20.0,435.0,64.76,50.67
2017,8,26,8,15,787.5,84.5,2.3,20.5,485.0,85.88,51.97
2017,8,26,8,30,811.0,88.0,2.3,21.0,535.0,145.48,80.92
2017,8,26,8,45,829.0,90.5,2.3,21.5,581.0,206.19,125.11
2017,8,26,9,0,847.0,93.0,2.3,22.0,627.0,273.91,181.01
2017,8,26,9,15,860.0,95.5,2.25,22.5,668.5,335.55,234.1
2017,8,26,9,30,873.0,98.0,2.2,23.0,710.0,397.71,287.23
2017,8,26,9,45,874.5,104.0,2.2,23.5,744.0,458.09,337.86
2017,8,26,10,0,876.0,110.0,2.2,24.0,778.0,517.2,385.71
2017,8,26,10,15,883.5,111.5,2.2,24.5,807.0,574.37,430.34
2017,8,26,10,30,891.0,113.0,2.2,25.0,836.0,630.39,472.51
2017,8,26,10,45,896.0,114.0,2.2,25.5,858.5,682.99,510.82
2017,8,26,11,0,901.0,115.0,2.2,26.0,881.0,733.72,546.57
2017,8,26,11,15,904.5,116.0,2.25,26.0,895.5,781.25,580.3
2017,8,26,11,30,908.0,117.0,2.3,26.0,910.0,826.34,610.31
2017,8,26,11,45,533.5,279.0,2.4,26.5,746.0,716.97,530.43
2017,8,26,12,0,159.0,441.0,2.5,27.0,582.0,547.45,404.22
2017,8,26,12,15,163.0,437.0,2.65,27.0,581.5,558.96,414.09
2017,8,26,12,30,167.0,433.0,2.8,27.0,581.0,569.72,422.42
2017,8,26,12,45,166.5,428.5,2.95,27.0,575.0,574.93,426.77
2017,8,26,13,0,166.0,424.0,3.1,27.0,569.0,579.09,430.44
2017,8,26,13,15,531.0,270.0,3.25,27.0,719.0,827.22,613.86
2017,8,26,13,30,896.0,116.0,3.4,27.0,869.0,1028.47,750.15
2017,8,26,13,45,889.5,115.0,3.55,27.0,844.5,1031.15,752.08
2017,8,26,14,0,883.0,114.0,3.7,27.0,820.0,1029.86,753.25
2017,8,26,14,15,874.5,112.5,3.7,26.5,789.0,1022.1,750.76
2017,8,26,14,30,866.0,111.0,3.7,26.0,758.0,1010.51,745.92
2017,8,26,14,45,854.5,108.5,3.75,26.0,721.0,991.09,734.86
2017,8,26,15,0,843.0,106.0,3.8,26.0,684.0,979.95,729.47
2017,8,26,15,15,828.0,103.5,3.75,25.5,641.0,949.88,712.12
2017,8,26,15,30,813.0,101.0,3.7,25.0,598.0,916.73,692.68
2017,8,26,15,45,793.5,98.0,3.7,25.0,551.0,876.0,666.77
2017,8,26,16,0,774.0,95.0,3.7,25.0,504.0,832.94,638.96
2017,8,26,16,15,747.0,90.5,3.6,24.5,453.5,779.61,604.14
2017,8,26,16,30,720.0,86.0,3.5,24.0,403.0,729.68,571.06
2017,8,26,16,45,683.5,81.0,3.45,24.0,351.0,666.6,526.53
2017,8,26,17,0,647.0,76.0,3.4,24.0,299.0,604.06,481.18
2017,8,26,17,15,594.5,69.0,3.25,23.0,247.0,528.84,425.35
2017,8,26,17,30,542.0,62.0,3.1,22.0,195.0,456.66,368.56
2017,8,26,17,45,462.5,52.5,3.0,21.5,147.0,368.99,296.3
2017,8,26,18,0,383.0,43.0,2.9,21.0,99.0,288.5,227.16
2017,8,26,18,15,257.5,29.5,2.85,20.5,60.5,189.9,137.08
2017,8,26,18,30,132.0,16.0,2.8,20.0,22.0,88.84,0.0
2017,8,26,18,45,66.0,8.0,2.75,19.5,11.0,31.58,0.0
2017,8,26,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,5,45,89.5,11.5,2.15,16.5,17.5,9.82,0.0
2017,8,27,6,0,179.0,23.0,2.2,17.0,35.0,17.92,4.79
2017,8,27,6,15,287.0,36.0,2.1,17.5,75.5,29.24,19.08
2017,8,27,6,30,395.0,49.0,2.0,18.0,116.0,39.37,28.59
2017,8,27,6,45,464.5,58.5,1.9,18.5,164.0,46.1,34.83
2017,8,27,7,0,534.0,68.0,1.8,19.0,212.0,52.69,40.71
2017,8,27,7,15,582.5,75.0,1.7,19.5,263.0,56.98,44.4
2017,8,27,7,30,631.0,82.0,1.6,20.0,314.0,61.17,47.88
2017,8,27,7,45,666.0,87.5,1.5,20.5,365.0,64.0,50.09
2017,8,27,8,0,701.0,93.0,1.4,21.0,416.0,66.74,52.16
2017,8,27,8,15,726.5,97.0,1.4,21.5,465.0,87.6,53.72
2017,8,27,8,30,752.0,101.0,1.4,22.0,514.0,150.18,86.43
2017,8,27,8,45,771.5,104.5,1.45,23.0,559.5,208.3,128.16
2017,8,27,9,0,791.0,108.0,1.5,24.0,605.0,268.49,176.96
2017,8,27,9,15,805.5,110.5,1.5,24.5,645.5,328.21,227.45
2017,8,27,9,30,820.0,113.0,1.5,25.0,686.0,388.8,278.22
2017,8,27,9,45,831.0,115.0,1.55,26.0,721.5,448.12,326.29
2017,8,27,10,0,842.0,117.0,1.6,27.0,757.0,507.88,372.86
2017,8,27,10,15,850.0,119.0,1.65,27.0,786.0,563.94,416.66
2017,8,27,10,30,858.0,121.0,1.7,27.0,815.0,618.99,458.42
2017,8,27,10,45,690.0,216.5,1.75,27.5,785.0,645.06,475.48
2017,8,27,11,0,522.0,312.0,1.8,28.0,755.0,648.38,475.52
2017,8,27,11,15,537.5,305.5,1.9,28.0,767.5,686.2,503.06
2017,8,27,11,30,553.0,299.0,2.0,28.0,780.0,723.32,529.54
2017,8,27,11,45,552.5,302.0,2.1,28.5,786.5,754.92,550.58
2017,8,27,12,0,552.0,305.0,2.2,29.0,793.0,784.49,570.01
2017,8,27,12,15,552.0,304.5,2.35,29.0,792.0,809.02,587.54
2017,8,27,12,30,552.0,304.0,2.5,29.0,791.0,831.15,603.46
2017,8,27,12,45,554.0,299.5,2.7,29.0,784.0,848.75,616.86
2017,8,27,13,0,556.0,295.0,2.9,29.0,777.0,863.69,628.55
2017,8,27,13,15,715.0,207.5,3.0,29.0,814.5,953.07,691.55
2017,8,27,13,30,874.0,120.0,3.1,29.0,852.0,1011.83,730.2
2017,8,27,13,45,868.5,118.5,3.25,29.0,828.5,1014.79,733.56
2017,8,27,14,0,863.0,117.0,3.4,29.0,805.0,1013.87,735.01
2017,8,27,14,15,854.5,115.5,3.4,28.5,774.5,1006.07,732.5
2017,8,27,14,30,846.0,114.0,3.4,28.0,744.0,994.52,727.72
2017,8,27,14,45,835.0,111.5,3.45,28.0,707.0,988.05,725.32
2017,8,27,15,0,824.0,109.0,3.5,28.0,670.0,965.45,712.33
2017,8,27,15,15,809.0,106.5,3.45,27.5,628.0,935.61,695.34
2017,8,27,15,30,794.0,104.0,3.4,27.0,586.0,902.76,676.25
2017,8,27,15,45,774.5,100.0,3.35,27.0,539.5,861.2,649.71
2017,8,27,16,0,755.0,96.0,3.3,27.0,493.0,817.4,621.37
2017,8,27,16,15,728.0,92.0,3.25,26.5,443.0,769.8,591.12
2017,8,27,16,30,701.0,88.0,3.2,26.0,393.0,716.75,556.26
2017,8,27,16,45,663.5,82.5,3.2,25.5,341.5,652.9,512.69
2017,8,27,17,0,626.0,77.0,3.2,25.0,290.0,589.74,468.12
2017,8,27,17,15,573.0,69.5,3.15,24.0,239.0,514.44,412.34
2017,8,27,17,30,520.0,62.0,3.1,23.0,188.0,442.3,355.77
2017,8,27,17,45,438.0,52.5,3.1,22.0,140.5,354.22,283.87
2017,8,27,18,0,356.0,43.0,3.1,21.0,93.0,273.58,215.0
2017,8,27,18,15,233.0,28.5,3.05,20.5,56.0,176.97,124.69
2017,8,27,18,30,110.0,14.0,3.0,20.0,19.0,59.21,0.0
2017,8,27,18,45,55.0,7.0,2.95,19.5,9.5,5.97,0.0
2017,8,27,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,28,5,45,114.0,10.5,2.1,16.5,18.0,8.96,0.0
2017,8,28,6,0,228.0,21.0,2.2,17.0,36.0,17.23,3.44
2017,8,28,6,15,341.5,32.5,2.15,17.0,77.5,26.45,16.69
2017,8,28,6,30,455.0,44.0,2.1,17.0,119.0,35.49,25.31
2017,8,28,6,45,526.5,51.5,2.1,17.5,169.0,40.85,30.36
2017,8,28,7,0,598.0,59.0,2.1,18.0,219.0,46.17,35.15
2017,8,28,7,15,644.5,64.5,2.1,18.5,270.5,49.67,38.19
2017,8,28,7,30,691.0,70.0,2.1,19.0,322.0,57.88,45.23
2017,8,28,7,45,725.0,74.0,2.1,19.5,374.0,60.25,47.06
2017,8,28,8,0,759.0,78.0,2.1,20.0,426.0,62.59,48.82
2017,8,28,8,15,782.5,81.5,2.05,20.5,475.5,85.44,50.76
2017,8,28,8,30,806.0,85.0,2.0,21.0,525.0,144.86,80.33
2017,8,28,8,45,824.0,87.5,2.0,22.0,571.0,205.35,124.44
2017,8,28,9,0,842.0,90.0,2.0,23.0,617.0,272.81,179.75
2017,8,28,9,15,855.5,92.0,2.05,23.5,658.5,333.97,232.32
2017,8,28,9,30,869.0,94.0,2.1,24.0,700.0,395.7,285.0
2017,8,28,9,45,651.5,194.5,2.15,24.5,662.0,435.21,322.02
2017,8,28,10,0,434.0,295.0,2.2,25.0,624.0,451.86,337.87
2017,8,28,10,15,493.0,286.5,2.25,25.0,674.0,509.21,381.77
2017,8,28,10,30,552.0,278.0,2.3,25.0,724.0,571.56,428.56
2017,8,28,10,45,732.0,191.0,2.4,25.5,799.0,651.85,488.55
2017,8,28,11,0,912.0,104.0,2.5,26.0,874.0,734.69,549.87
2017,8,28,11,15,702.0,219.5,2.65,26.0,818.5,736.63,548.66
2017,8,28,11,30,492.0,335.0,2.8,26.0,763.0,708.48,526.25
2017,8,28,11,45,486.5,340.5,2.95,26.5,766.0,736.37,545.65
2017,8,28,12,0,481.0,346.0,3.1,27.0,769.0,762.1,562.94
2017,8,28,12,15,473.0,347.0,3.25,27.0,762.5,779.23,575.42
2017,8,28,12,30,465.0,348.0,3.4,27.0,756.0,793.74,586.14
2017,8,28,12,45,684.0,230.5,3.6,27.0,824.0,910.86,672.71
2017,8,28,13,0,903.0,113.0,3.8,27.0,892.0,1002.85,734.57
2017,8,28,13,15,899.5,112.5,3.9,26.5,875.5,1016.7,745.58
2017,8,28,13,30,896.0,112.0,4.0,26.0,859.0,1026.64,754.81
2017,8,28,13,45,704.0,194.0,4.1,26.0,771.0,952.4,706.69
2017,8,28,14,0,512.0,276.0,4.2,26.0,683.0,842.78,630.69
2017,8,28,14,15,506.0,267.5,4.2,25.5,656.5,831.13,625.63
2017,8,28,14,30,500.0,259.0,4.2,25.0,630.0,816.79,618.09
2017,8,28,14,45,519.5,237.0,4.25,25.0,605.0,810.77,616.25
2017,8,28,15,0,539.0,215.0,4.3,25.0,580.0,801.26,612.0
2017,8,28,15,15,529.5,203.5,4.3,24.5,543.0,771.84,593.88
2017,8,28,15,30,520.0,192.0,4.3,24.0,506.0,740.21,574.05
2017,8,28,15,45,459.0,190.5,4.35,24.0,451.0,670.27,523.88
2017,8,28,16,0,398.0,189.0,4.4,24.0,396.0,601.47,473.66
2017,8,28,16,15,554.5,136.5,4.4,23.5,393.5,663.81,526.26
2017,8,28,16,30,711.0,84.0,4.4,23.0,391.0,720.12,570.49
2017,8,28,16,45,670.5,79.5,4.4,22.5,339.0,654.76,523.98
2017,8,28,17,0,630.0,75.0,4.4,22.0,287.0,590.31,477.23
2017,8,28,17,15,575.5,68.0,4.35,21.0,235.5,514.37,419.55
2017,8,28,17,30,521.0,61.0,4.3,20.0,184.0,441.72,361.11
2017,8,28,17,45,433.5,51.5,4.25,19.5,136.5,350.3,284.25
2017,8,28,18,0,346.0,42.0,4.2,19.0,89.0,266.94,211.34
2017,8,28,18,15,221.0,27.5,4.1,18.5,52.5,170.15,117.11
2017,8,28,18,30,96.0,13.0,4.0,18.0,16.0,52.28,0.0
2017,8,28,18,45,48.0,6.5,3.95,18.0,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,87.0,10.5,2.7,15.0,16.0,8.96,0.0
2017,8,29,6,0,174.0,21.0,2.8,15.0,32.0,17.19,2.34
2017,8,29,6,15,283.0,34.0,2.75,15.5,72.0,27.63,17.72
2017,8,29,6,30,392.0,47.0,2.7,16.0,112.0,37.81,27.41
2017,8,29,6,45,468.5,55.5,2.65,16.5,160.5,43.82,33.07
2017,8,29,7,0,545.0,64.0,2.6,17.0,209.0,49.75,38.45
2017,8,29,7,15,272.5,68.0,2.55,17.0,140.5,49.12,37.95
2017,8,29,7,30,0.0,72.0,2.5,17.0,72.0,59.6,47.12
2017,8,29,7,45,0.0,91.5,2.5,17.5,91.5,74.82,60.18
2017,8,29,8,0,0.0,111.0,2.5,18.0,111.0,89.8,72.83
2017,8,29,8,15,0.0,128.5,2.5,18.0,128.5,103.38,80.49
2017,8,29,8,30,0.0,146.0,2.5,18.0,146.0,117.42,91.69
2017,8,29,8,45,2.5,165.5,2.55,18.5,167.0,133.56,104.21
2017,8,29,9,0,5.0,185.0,2.6,19.0,188.0,150.26,117.04
2017,8,29,9,15,6.5,197.0,2.65,19.5,201.5,161.48,125.45
2017,8,29,9,30,8.0,209.0,2.7,20.0,215.0,172.96,134.04
2017,8,29,9,45,16.0,246.5,2.8,20.5,259.0,207.51,160.66
2017,8,29,10,0,24.0,284.0,2.9,21.0,303.0,243.58,188.17
2017,8,29,10,15,61.5,332.5,2.95,21.0,382.0,307.1,236.97
2017,8,29,10,30,99.0,381.0,3.0,21.0,461.0,376.41,289.62
2017,8,29,10,45,75.5,376.5,3.1,21.0,438.5,367.44,282.52
2017,8,29,11,0,52.0,372.0,3.2,21.0,416.0,355.41,273.16
2017,8,29,11,15,65.0,389.5,3.2,21.0,445.5,387.07,297.22
2017,8,29,11,30,78.0,407.0,3.2,21.0,475.0,420.26,322.14
2017,8,29,11,45,47.5,352.5,3.25,21.5,394.5,352.61,270.35
2017,8,29,12,0,17.0,298.0,3.3,22.0,314.0,269.86,206.63
2017,8,29,12,15,232.0,324.5,3.35,22.0,528.5,529.39,407.48
2017,8,29,12,30,447.0,351.0,3.4,22.0,743.0,781.14,590.38
2017,8,29,12,45,463.5,334.5,3.5,22.0,736.5,799.19,602.75
2017,8,29,13,0,480.0,318.0,3.6,22.0,730.0,815.06,615.3
2017,8,29,13,15,447.0,330.5,3.65,22.0,708.0,808.45,610.45
2017,8,29,13,30,414.0,343.0,3.7,22.0,686.0,798.59,603.5
2017,8,29,13,45,364.0,350.0,3.8,22.0,646.0,745.9,566.8
2017,8,29,14,0,314.0,357.0,3.9,22.0,606.0,708.85,540.55
2017,8,29,14,15,346.5,332.5,4.0,21.5,596.5,719.44,551.84
2017,8,29,14,30,379.0,308.0,4.1,21.0,587.0,727.57,561.25
2017,8,29,14,45,423.5,274.0,4.2,21.0,571.5,755.1,583.73
2017,8,29,15,0,468.0,240.0,4.3,21.0,556.0,759.32,589.91
2017,8,29,15,15,523.5,203.5,4.35,20.5,535.5,766.65,599.84
2017,8,29,15,30,579.0,167.0,4.4,20.0,515.0,777.49,611.92
2017,8,29,15,45,491.5,176.0,4.5,20.0,454.5,684.32,544.15
2017,8,29,16,0,404.0,185.0,4.6,20.0,394.0,602.83,483.16
2017,8,29,16,15,572.5,131.0,4.6,19.5,394.0,681.89,549.24
2017,8,29,16,30,741.0,77.0,4.6,19.0,394.0,732.21,589.61
2017,8,29,16,45,708.5,71.5,4.7,19.0,342.0,670.49,544.51
2017,8,29,17,0,676.0,66.0,4.8,19.0,290.0,613.03,501.81
2017,8,29,17,15,623.0,60.0,4.8,18.5,238.0,537.43,443.47
2017,8,29,17,30,570.0,54.0,4.8,18.0,186.0,464.97,383.63
2017,8,29,17,45,489.0,45.5,4.85,17.5,138.0,376.39,308.06
2017,8,29,18,0,408.0,37.0,4.9,17.0,90.0,295.32,235.44
2017,8,29,18,15,266.5,24.5,4.9,16.5,53.0,187.2,124.73
2017,8,29,18,30,125.0,12.0,4.9,16.0,16.0,63.77,0.0
2017,8,29,18,45,62.5,6.0,4.9,16.0,8.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,109.0,10.0,4.05,13.5,16.5,8.54,0.0
2017,8,30,6,0,218.0,20.0,4.2,14.0,33.0,16.44,0.66
2017,8,30,6,15,337.5,32.0,4.2,14.5,75.0,26.13,16.43
2017,8,30,6,30,457.0,44.0,4.2,15.0,117.0,35.63,25.58
2017,8,30,6,45,521.5,53.0,4.25,15.5,166.5,42.17,31.73
2017,8,30,7,0,586.0,62.0,4.3,16.0,216.0,48.55,37.53
2017,8,30,7,15,293.0,86.5,4.2,16.0,163.5,62.07,49.56
2017,8,30,7,30,0.0,111.0,4.1,16.0,111.0,87.92,72.24
2017,8,30,7,45,10.5,138.0,4.1,16.5,143.0,107.76,89.19
2017,8,30,8,0,21.0,165.0,4.1,17.0,175.0,127.28,105.58
2017,8,30,8,15,56.0,198.5,4.0,17.5,228.5,146.45,114.97
2017,8,30,8,30,91.0,232.0,3.9,18.0,282.0,179.56,138.57
2017,8,30,8,45,209.0,244.5,3.85,18.5,371.0,215.19,161.05
2017,8,30,9,0,327.0,257.0,3.8,19.0,460.0,267.29,198.3
2017,8,30,9,15,299.5,283.0,3.75,19.5,478.5,304.52,230.06
2017,8,30,9,30,272.0,309.0,3.7,20.0,497.0,338.78,258.74
2017,8,30,9,45,302.5,319.5,3.7,20.5,539.0,383.18,293.66
2017,8,30,10,0,333.0,330.0,3.7,21.0,581.0,430.9,330.7
2017,8,30,10,15,385.5,323.0,3.7,21.0,624.0,479.73,368.94
2017,8,30,10,30,438.0,316.0,3.7,21.0,667.0,537.05,413.18
2017,8,30,10,45,252.0,349.5,3.75,21.5,553.0,470.04,361.71
2017,8,30,11,0,66.0,383.0,3.8,22.0,439.0,375.13,287.48
2017,8,30,11,15,295.0,353.0,3.85,22.0,607.5,543.14,417.59
2017,8,30,11,30,524.0,323.0,3.9,22.0,776.0,725.9,553.29
2017,8,30,11,45,428.0,363.0,4.0,22.0,735.0,710.49,539.92
2017,8,30,12,0,332.0,403.0,4.1,22.0,694.0,677.59,514.92
2017,8,30,12,15,415.0,369.5,4.2,22.0,732.5,750.32,569.54
2017,8,30,12,30,498.0,336.0,4.3,22.0,771.0,815.54,617.98
2017,8,30,12,45,505.5,324.5,4.4,22.0,762.0,830.73,629.42
2017,8,30,13,0,513.0,313.0,4.5,22.0,753.0,843.39,639.74
2017,8,30,13,15,515.0,305.0,4.55,22.0,738.5,851.48,646.46
2017,8,30,13,30,517.0,297.0,4.6,22.0,724.0,856.81,651.36
2017,8,30,13,45,557.5,271.5,4.65,22.0,720.0,880.05,670.06
2017,8,30,14,0,598.0,246.0,4.7,22.0,716.0,906.19,690.63
2017,8,30,14,15,599.5,233.5,4.7,22.0,688.5,898.11,686.23
2017,8,30,14,30,601.0,221.0,4.7,22.0,661.0,886.71,679.82
2017,8,30,14,45,619.5,199.0,4.7,22.0,632.5,879.32,676.5
2017,8,30,15,0,638.0,177.0,4.7,22.0,604.0,867.74,669.85
2017,8,30,15,15,748.0,132.5,4.65,21.5,601.5,914.64,705.77
2017,8,30,15,30,858.0,88.0,4.6,21.0,599.0,935.03,722.76
2017,8,30,15,45,841.5,84.5,4.6,21.0,551.5,905.46,703.79
2017,8,30,16,0,825.0,81.0,4.6,21.0,504.0,862.79,675.6
2017,8,30,16,15,799.0,77.5,4.6,20.5,452.0,809.6,640.64
2017,8,30,16,30,773.0,74.0,4.6,20.0,400.0,755.08,603.83
2017,8,30,16,45,737.0,69.0,4.6,19.5,347.0,689.89,557.79
2017,8,30,17,0,701.0,64.0,4.6,19.0,294.0,625.0,510.33
2017,8,30,17,15,646.0,58.5,4.6,18.5,240.5,551.49,454.04
2017,8,30,17,30,591.0,53.0,4.6,18.0,187.0,477.25,392.82
2017,8,30,17,45,501.5,44.5,4.65,17.5,137.5,382.54,312.3
2017,8,30,18,0,412.0,36.0,4.7,17.0,88.0,296.26,235.08
2017,8,30,18,15,257.0,23.5,4.7,16.5,51.0,179.53,111.8
2017,8,30,18,30,102.0,11.0,4.7,16.0,14.0,52.99,0.0
2017,8,30,18,45,51.0,5.5,4.7,16.0,7.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,31,5,45,93.0,10.0,2.25,14.5,15.0,8.54,0.0
2017,8,31,6,0,186.0,20.0,2.2,15.0,30.0,16.45,0.0
2017,8,31,6,15,309.0,32.5,2.1,15.5,72.0,26.55,16.62
2017,8,31,6,30,432.0,45.0,2.0,16.0,114.0,36.45,26.17
2017,8,31,6,45,510.5,53.5,1.9,16.5,164.5,42.58,31.96
2017,8,31,7,0,589.0,62.0,1.8,17.0,215.0,48.64,37.47
2017,8,31,7,15,639.0,68.5,1.7,17.5,268.5,52.82,41.13
