Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,7,30,689.0,75.0,1.6,18.0,322.0,56.92,44.59
2017,8,31,7,45,724.5,79.5,1.55,18.5,374.5,64.73,51.18
2017,8,31,8,0,760.0,84.0,1.5,19.0,427.0,67.31,53.13
2017,8,31,8,15,785.0,88.0,1.5,20.0,478.0,93.44,55.94
2017,8,31,8,30,810.0,92.0,1.5,21.0,529.0,153.91,86.98
2017,8,31,8,45,826.0,96.5,1.5,22.0,575.0,216.19,132.85
2017,8,31,9,0,842.0,101.0,1.5,23.0,621.0,280.05,185.31
2017,8,31,9,15,856.0,103.5,1.5,23.5,663.0,343.02,238.87
2017,8,31,9,30,870.0,106.0,1.5,24.0,705.0,409.46,294.39
2017,8,31,9,45,858.0,118.5,1.55,25.0,735.5,468.15,342.42
2017,8,31,10,0,846.0,131.0,1.6,26.0,766.0,526.94,388.34
2017,8,31,10,15,854.5,133.0,1.65,26.5,795.0,585.09,432.64
2017,8,31,10,30,863.0,135.0,1.7,27.0,824.0,642.3,474.73
2017,8,31,10,45,864.5,138.5,1.75,28.0,845.0,695.12,511.35
2017,8,31,11,0,866.0,142.0,1.8,29.0,866.0,745.84,545.25
2017,8,31,11,15,870.0,143.0,1.85,29.5,880.5,793.84,577.46
2017,8,31,11,30,874.0,144.0,1.9,30.0,895.0,831.07,600.92
2017,8,31,11,45,703.0,234.0,2.0,30.5,841.5,826.1,594.91
2017,8,31,12,0,532.0,324.0,2.1,31.0,788.0,790.16,567.58
2017,8,31,12,15,529.5,325.5,2.15,31.5,786.5,813.89,582.97
2017,8,31,12,30,527.0,327.0,2.2,32.0,785.0,835.17,596.11
2017,8,31,12,45,528.0,321.0,2.3,32.5,775.5,849.98,605.66
2017,8,31,13,0,529.0,315.0,2.4,33.0,766.0,862.1,613.52
2017,8,31,13,15,689.5,230.5,2.55,33.0,806.5,956.06,679.33
2017,8,31,13,30,850.0,146.0,2.7,33.0,847.0,1033.3,729.06
2017,8,31,13,45,837.5,147.0,2.85,33.0,820.0,1031.85,729.62
2017,8,31,14,0,825.0,148.0,3.0,33.0,793.0,1026.4,728.47
2017,8,31,14,15,814.0,145.5,3.1,32.5,761.0,1014.85,724.62
2017,8,31,14,30,803.0,143.0,3.2,32.0,729.0,999.52,718.44
2017,8,31,14,45,781.5,142.5,3.35,32.0,688.5,972.18,703.42
2017,8,31,15,0,760.0,142.0,3.5,32.0,648.0,949.62,691.46
2017,8,31,15,15,741.0,138.0,3.55,31.5,604.5,914.93,672.07
2017,8,31,15,30,722.0,134.0,3.6,31.0,561.0,877.59,650.7
2017,8,31,15,45,689.5,131.0,3.7,31.0,511.5,826.52,618.55
2017,8,31,16,0,657.0,128.0,3.8,31.0,462.0,774.09,584.87
2017,8,31,16,15,624.0,121.0,3.8,30.0,411.5,715.76,548.09
2017,8,31,16,30,591.0,114.0,3.8,29.0,361.0,657.05,509.82
2017,8,31,16,45,537.5,106.5,3.85,28.0,308.5,581.63,457.52
2017,8,31,17,0,484.0,99.0,3.9,27.0,256.0,503.42,400.37
2017,8,31,17,15,425.5,86.5,3.75,26.0,206.0,425.87,340.83
2017,8,31,17,30,367.0,74.0,3.6,25.0,156.0,352.82,282.36
2017,8,31,17,45,279.5,58.0,3.5,24.0,110.5,263.13,208.41
2017,8,31,18,0,192.0,42.0,3.4,23.0,65.0,182.43,139.34
2017,8,31,18,15,108.0,23.5,3.15,22.5,35.5,102.88,54.33
2017,8,31,18,30,24.0,5.0,2.9,22.0,6.0,14.51,0.0
2017,8,31,18,45,12.0,2.5,2.65,21.5,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,5,45,41.0,8.0,1.65,20.5,10.0,6.83,0.0
2017,9,1,6,0,82.0,16.0,1.7,21.0,20.0,12.41,0.0
2017,9,1,6,15,169.0,34.0,1.9,21.5,56.0,26.1,15.64
2017,9,1,6,30,256.0,52.0,2.1,22.0,92.0,39.47,27.99
2017,9,1,6,45,318.5,67.5,2.3,23.0,136.5,50.57,37.87
2017,9,1,7,0,381.0,83.0,2.5,24.0,181.0,61.35,47.22
2017,9,1,7,15,432.0,95.0,2.4,24.5,229.5,69.29,53.99
2017,9,1,7,30,483.0,107.0,2.3,25.0,278.0,76.99,60.36
2017,9,1,7,45,516.5,117.5,2.2,26.0,326.5,83.25,65.22
2017,9,1,8,0,550.0,128.0,2.1,27.0,375.0,89.26,69.76
2017,9,1,8,15,579.5,135.5,2.0,27.5,422.5,113.63,73.89
2017,9,1,8,30,609.0,143.0,1.9,28.0,470.0,164.9,100.98
2017,9,1,8,45,628.0,150.5,1.8,29.0,513.5,218.21,139.01
2017,9,1,9,0,647.0,158.0,1.7,30.0,557.0,273.8,182.62
2017,9,1,9,15,665.0,163.0,1.6,30.5,597.0,329.21,227.47
2017,9,1,9,30,683.0,168.0,1.5,31.0,637.0,386.25,273.01
2017,9,1,9,45,686.5,177.0,1.45,32.0,669.0,441.67,315.77
2017,9,1,10,0,690.0,186.0,1.4,33.0,701.0,496.6,356.38
2017,9,1,10,15,700.5,189.0,1.35,33.5,729.5,549.66,394.8
2017,9,1,10,30,711.0,192.0,1.3,34.0,758.0,602.43,431.56
2017,9,1,10,45,719.0,194.0,1.3,34.5,780.0,652.15,465.35
2017,9,1,11,0,727.0,196.0,1.3,35.0,802.0,700.78,497.38
2017,9,1,11,15,602.0,264.5,1.45,35.0,772.0,707.07,501.05
2017,9,1,11,30,477.0,333.0,1.6,35.0,742.0,700.33,495.78
2017,9,1,11,45,612.0,265.5,1.75,35.5,794.0,780.19,551.11
2017,9,1,12,0,747.0,198.0,1.9,36.0,846.0,863.38,606.77
2017,9,1,12,15,626.0,264.5,2.05,35.5,807.0,847.43,596.24
2017,9,1,12,30,505.0,331.0,2.2,35.0,768.0,819.81,578.42
2017,9,1,12,45,516.5,313.5,2.4,35.0,756.0,832.95,589.56
2017,9,1,13,0,528.0,296.0,2.6,35.0,744.0,843.41,598.65
2017,9,1,13,15,525.5,290.5,2.7,34.5,729.0,849.43,605.01
2017,9,1,13,30,523.0,285.0,2.8,34.0,714.0,852.61,609.65
2017,9,1,13,45,604.5,243.0,2.9,34.0,725.0,906.01,647.82
2017,9,1,14,0,686.0,201.0,3.0,34.0,736.0,951.93,679.49
2017,9,1,14,15,674.5,197.0,3.05,33.5,705.0,938.66,673.37
2017,9,1,14,30,663.0,193.0,3.1,33.0,674.0,922.05,665.6
2017,9,1,14,45,642.5,190.0,3.2,33.0,636.0,894.28,649.52
2017,9,1,15,0,622.0,187.0,3.3,33.0,598.0,863.68,631.52
2017,9,1,15,15,601.5,180.5,3.25,32.5,556.5,826.88,609.61
2017,9,1,15,30,581.0,174.0,3.2,32.0,515.0,779.67,580.36
2017,9,1,15,45,543.5,169.0,3.2,31.5,467.0,725.77,546.06
2017,9,1,16,0,506.0,164.0,3.2,31.0,419.0,671.56,510.31
2017,9,1,16,15,473.5,153.0,3.1,30.0,371.5,614.87,472.71
2017,9,1,16,30,441.0,142.0,3.0,29.0,324.0,558.54,434.19
2017,9,1,16,45,383.5,130.0,2.9,28.5,273.0,482.18,378.26
2017,9,1,17,0,326.0,118.0,2.8,28.0,222.0,393.55,311.54
2017,9,1,17,15,277.0,99.0,2.65,27.0,176.0,323.44,257.36
2017,9,1,17,30,228.0,80.0,2.5,26.0,130.0,257.14,204.14
2017,9,1,17,45,162.5,57.0,2.35,25.5,88.0,179.08,139.61
2017,9,1,18,0,97.0,34.0,2.2,25.0,46.0,105.93,77.92
2017,9,1,18,15,48.5,17.0,2.1,24.5,23.0,51.46,19.94
2017,9,1,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,45,15.5,4.5,0.5,22.0,5.0,3.84,0.0
2017,9,2,6,0,31.0,9.0,0.5,22.0,10.0,7.39,0.0
2017,9,2,6,15,78.5,29.5,0.65,22.5,39.5,23.21,13.13
2017,9,2,6,30,126.0,50.0,0.8,23.0,69.0,38.4,26.96
2017,9,2,6,45,175.0,73.0,1.0,23.5,111.0,54.85,41.43
2017,9,2,7,0,224.0,96.0,1.2,24.0,153.0,70.8,55.26
2017,9,2,7,15,266.0,116.0,1.25,24.5,199.0,84.31,66.72
2017,9,2,7,30,308.0,136.0,1.3,25.0,245.0,97.42,77.57
2017,9,2,7,45,344.0,152.5,1.4,25.5,292.0,107.92,86.01
2017,9,2,8,0,380.0,169.0,1.5,26.0,339.0,118.08,94.01
2017,9,2,8,15,409.0,182.5,1.45,26.5,384.5,136.85,95.63
2017,9,2,8,30,438.0,196.0,1.4,27.0,430.0,182.19,121.36
2017,9,2,8,45,463.0,206.5,1.4,28.0,473.5,228.71,154.11
2017,9,2,9,0,488.0,217.0,1.4,29.0,517.0,278.38,192.02
2017,9,2,9,15,507.0,226.0,1.3,30.0,555.5,328.13,230.72
2017,9,2,9,30,526.0,235.0,1.2,31.0,594.0,379.88,270.28
2017,9,2,9,45,537.5,243.5,1.15,32.0,627.0,429.83,307.64
2017,9,2,10,0,549.0,252.0,1.1,33.0,660.0,480.45,344.09
2017,9,2,10,15,560.0,257.0,0.95,33.5,688.0,528.46,377.51
2017,9,2,10,30,571.0,262.0,0.8,34.0,716.0,576.55,409.5
2017,9,2,10,45,583.5,264.0,0.65,35.0,738.5,622.94,438.04
2017,9,2,11,0,596.0,266.0,0.5,36.0,761.0,670.57,465.83
2017,9,2,11,15,601.5,268.0,0.5,36.5,775.0,711.08,490.78
2017,9,2,11,30,607.0,270.0,0.5,37.0,789.0,750.19,514.3
2017,9,2,11,45,560.5,288.5,0.55,37.5,770.5,757.39,517.64
2017,9,2,12,0,514.0,307.0,0.6,38.0,752.0,761.49,519.2
2017,9,2,12,15,497.0,321.5,0.85,38.0,750.5,783.49,535.94
2017,9,2,12,30,480.0,336.0,1.1,38.0,749.0,802.56,550.4
2017,9,2,12,45,499.5,317.0,1.4,38.0,743.0,821.32,566.32
2017,9,2,13,0,519.0,298.0,1.7,38.0,737.0,837.76,580.6
2017,9,2,13,15,514.5,294.0,1.9,37.5,721.5,843.15,587.43
2017,9,2,13,30,510.0,290.0,2.1,37.0,706.0,845.72,592.57
2017,9,2,13,45,511.5,280.5,2.3,37.0,687.5,845.86,595.17
2017,9,2,14,0,513.0,271.0,2.5,37.0,669.0,843.18,595.97
2017,9,2,14,15,562.0,243.5,2.6,36.5,663.0,866.58,615.39
2017,9,2,14,30,611.0,216.0,2.7,36.0,657.0,893.91,637.14
2017,9,2,14,45,608.5,204.5,2.8,36.0,624.0,875.81,627.37
2017,9,2,15,0,606.0,193.0,2.9,36.0,591.0,854.56,615.73
2017,9,2,15,15,586.0,185.5,2.95,35.5,549.5,809.24,589.02
2017,9,2,15,30,566.0,178.0,3.0,35.0,508.0,770.55,566.43
2017,9,2,15,45,578.5,152.5,3.05,34.5,465.0,748.2,554.55
2017,9,2,16,0,591.0,127.0,3.1,34.0,422.0,714.18,534.29
2017,9,2,16,15,532.5,130.0,3.05,33.0,374.5,638.58,484.87
2017,9,2,16,30,474.0,133.0,3.0,32.0,327.0,575.43,441.96
2017,9,2,16,45,444.0,118.0,3.0,31.0,280.0,515.67,400.69
2017,9,2,17,0,414.0,103.0,3.0,30.0,233.0,456.83,358.32
2017,9,2,17,15,358.5,88.5,2.9,29.0,185.5,382.24,301.49
2017,9,2,17,30,303.0,74.0,2.8,28.0,138.0,312.05,245.81
2017,9,2,17,45,238.5,55.0,2.75,27.0,97.0,235.6,183.23
2017,9,2,18,0,174.0,36.0,2.7,26.0,56.0,165.15,122.59
2017,9,2,18,15,87.0,18.0,2.6,25.5,28.0,81.46,24.75
2017,9,2,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,3.0,3.2,20.0,3.0,2.56,0.0
2017,9,3,6,0,0.0,6.0,3.4,20.0,6.0,4.92,0.0
2017,9,3,6,15,0.0,22.0,3.35,20.0,22.0,18.16,9.04
2017,9,3,6,30,0.0,38.0,3.3,20.0,38.0,31.22,21.11
2017,9,3,6,45,0.0,59.5,3.3,20.5,59.5,47.85,35.89
2017,9,3,7,0,0.0,81.0,3.3,21.0,81.0,64.22,50.29
2017,9,3,7,15,7.0,102.5,3.15,21.5,105.0,80.46,64.31
2017,9,3,7,30,14.0,124.0,3.0,22.0,129.0,96.55,77.9
2017,9,3,7,45,25.0,147.0,2.85,22.5,157.5,113.51,91.96
2017,9,3,8,0,36.0,170.0,2.7,23.0,186.0,124.56,100.78
2017,9,3,8,15,67.5,199.5,2.6,23.5,233.5,147.8,112.91
2017,9,3,8,30,99.0,229.0,2.5,24.0,281.0,179.27,134.57
2017,9,3,8,45,264.0,227.5,2.4,24.5,384.5,211.68,152.02
2017,9,3,9,0,429.0,226.0,2.3,25.0,488.0,271.54,193.02
2017,9,3,9,15,305.0,271.0,2.2,25.0,463.5,301.0,221.66
2017,9,3,9,30,181.0,316.0,2.1,25.0,439.0,314.53,235.98
2017,9,3,9,45,142.0,331.0,2.05,25.5,431.0,326.33,245.6
2017,9,3,10,0,103.0,346.0,2.0,26.0,423.0,331.96,249.8
2017,9,3,10,15,101.0,362.5,1.9,26.5,440.5,354.75,266.13
2017,9,3,10,30,99.0,379.0,1.8,27.0,458.0,377.49,281.99
2017,9,3,10,45,166.5,389.0,1.75,27.5,525.5,445.8,331.4
2017,9,3,11,0,234.0,399.0,1.7,28.0,593.0,516.49,381.4
2017,9,3,11,15,137.0,379.5,1.65,28.0,493.5,443.93,328.3
2017,9,3,11,30,40.0,360.0,1.6,28.0,394.0,350.29,259.36
2017,9,3,11,45,201.5,373.5,1.55,28.5,547.0,514.88,380.16
2017,9,3,12,0,363.0,387.0,1.5,29.0,700.0,694.03,503.19
2017,9,3,12,15,436.5,356.0,1.6,29.0,732.0,762.26,549.52
2017,9,3,12,30,510.0,325.0,1.7,29.0,764.0,821.21,590.55
2017,9,3,12,45,323.0,369.5,1.8,29.5,646.5,689.61,499.29
2017,9,3,13,0,136.0,414.0,1.9,30.0,529.0,546.76,398.01
2017,9,3,13,15,317.5,357.0,2.05,30.0,617.5,694.62,506.41
2017,9,3,13,30,499.0,300.0,2.2,30.0,706.0,845.91,611.71
2017,9,3,13,45,496.5,293.0,2.4,30.0,687.0,844.58,611.9
2017,9,3,14,0,494.0,286.0,2.6,30.0,668.0,840.5,611.61
2017,9,3,14,15,487.0,278.0,2.75,29.5,641.0,828.1,606.61
2017,9,3,14,30,480.0,270.0,2.9,29.0,614.0,813.08,599.86
2017,9,3,14,45,496.0,242.5,3.1,29.0,581.5,797.59,592.75
2017,9,3,15,0,512.0,215.0,3.3,29.0,549.0,778.49,583.06
2017,9,3,15,15,500.0,211.0,3.45,28.5,519.5,755.16,570.04
2017,9,3,15,30,488.0,207.0,3.6,28.0,490.0,729.9,555.43
2017,9,3,15,45,440.5,192.5,3.75,27.5,431.0,658.24,506.93
2017,9,3,16,0,393.0,178.0,3.9,27.0,372.0,587.12,457.54
2017,9,3,16,15,389.0,165.5,3.95,26.0,340.5,557.02,438.68
2017,9,3,16,30,385.0,153.0,4.0,25.0,309.0,525.56,417.9
2017,9,3,16,45,349.0,136.0,4.05,24.5,262.0,446.29,358.65
2017,9,3,17,0,313.0,119.0,4.1,24.0,215.0,386.4,312.39
2017,9,3,17,15,263.5,99.0,4.05,23.0,169.5,315.38,255.85
2017,9,3,17,30,214.0,79.0,4.0,22.0,124.0,248.22,200.47
2017,9,3,17,45,157.5,56.5,4.0,21.5,84.0,177.17,140.09
2017,9,3,18,0,101.0,34.0,4.0,21.0,44.0,110.17,81.29
2017,9,3,18,15,50.5,17.0,3.8,20.5,22.0,52.28,5.04
2017,9,3,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.0,1.55,18.0,4.0,3.41,0.0
2017,9,4,6,0,0.0,8.0,1.6,18.0,8.0,6.57,0.0
2017,9,4,6,15,27.5,29.0,1.7,18.5,33.0,23.66,13.44
2017,9,4,6,30,55.0,50.0,1.8,19.0,58.0,38.96,27.81
2017,9,4,6,45,87.5,74.5,1.9,19.5,93.5,56.47,43.49
2017,9,4,7,0,120.0,99.0,2.0,20.0,129.0,73.51,58.51
2017,9,4,7,15,168.0,116.0,2.1,20.0,168.5,85.82,69.3
2017,9,4,7,30,216.0,133.0,2.2,20.0,208.0,94.61,76.83
2017,9,4,7,45,220.5,156.0,2.35,20.5,243.0,108.62,88.5
2017,9,4,8,0,225.0,179.0,2.5,21.0,278.0,122.02,99.44
2017,9,4,8,15,223.5,202.0,2.65,21.5,310.5,151.51,113.29
2017,9,4,8,30,222.0,225.0,2.8,22.0,343.0,186.46,136.39
2017,9,4,8,45,236.0,245.5,2.95,22.5,380.5,222.9,163.44
2017,9,4,9,0,250.0,266.0,3.1,23.0,418.0,258.65,191.43
2017,9,4,9,15,179.0,288.5,3.25,23.5,401.5,277.31,209.06
2017,9,4,9,30,108.0,311.0,3.4,24.0,385.0,285.36,217.23
2017,9,4,9,45,54.0,218.0,3.6,24.5,255.0,201.67,153.63
2017,9,4,10,0,0.0,125.0,3.8,25.0,125.0,103.93,77.27
2017,9,4,10,15,0.0,121.5,3.85,25.0,121.5,101.2,75.08
2017,9,4,10,30,0.0,118.0,3.9,25.0,118.0,98.43,72.79
2017,9,4,10,45,0.0,114.0,3.95,25.5,114.0,95.21,70.02
2017,9,4,11,0,0.0,110.0,4.0,26.0,110.0,91.95,67.25
2017,9,4,11,15,23.0,238.5,3.9,26.0,258.0,224.68,170.56
2017,9,4,11,30,46.0,367.0,3.8,26.0,406.0,361.9,273.82
2017,9,4,11,45,23.0,251.5,3.7,26.0,271.0,242.06,183.12
2017,9,4,12,0,0.0,136.0,3.6,26.0,136.0,114.46,84.54
2017,9,4,12,15,0.0,126.5,3.5,26.0,126.5,106.44,78.41
2017,9,4,12,30,0.0,117.0,3.4,26.0,117.0,98.37,72.12
2017,9,4,12,45,8.0,199.0,3.35,26.0,206.0,177.77,134.09
2017,9,4,13,0,16.0,281.0,3.3,26.0,295.0,260.78,197.56
2017,9,4,13,15,115.0,336.5,3.4,25.5,430.0,453.27,344.84
2017,9,4,13,30,214.0,392.0,3.5,25.0,565.0,617.34,466.32
2017,9,4,13,45,131.0,360.5,3.6,25.0,465.5,505.61,383.64
2017,9,4,14,0,48.0,329.0,3.7,25.0,366.0,369.95,282.03
2017,9,4,14,15,242.0,302.0,3.75,24.5,476.0,584.57,448.65
2017,9,4,14,30,436.0,275.0,3.8,24.0,586.0,774.53,590.21
2017,9,4,14,45,308.0,286.0,3.9,24.0,500.0,636.7,489.34
2017,9,4,15,0,180.0,297.0,4.0,24.0,414.0,500.69,387.95
2017,9,4,15,15,182.5,275.5,3.9,23.5,387.0,479.0,374.19
2017,9,4,15,30,185.0,254.0,3.8,23.0,360.0,456.17,358.93
2017,9,4,15,45,339.5,206.0,3.75,23.0,380.0,560.62,443.26
2017,9,4,16,0,494.0,158.0,3.7,23.0,400.0,654.82,517.58
2017,9,4,16,15,438.0,146.5,3.55,22.5,344.0,577.5,460.4
2017,9,4,16,30,382.0,135.0,3.4,22.0,288.0,502.36,404.29
2017,9,4,16,45,319.0,127.0,3.25,22.0,242.5,411.51,333.72
2017,9,4,17,0,256.0,119.0,3.1,22.0,197.0,344.79,279.99
2017,9,4,17,15,212.5,98.5,2.9,21.5,155.0,280.0,227.4
2017,9,4,17,30,169.0,78.0,2.7,21.0,113.0,218.61,176.07
2017,9,4,17,45,103.5,54.5,2.55,21.0,74.0,131.62,102.7
2017,9,4,18,0,38.0,31.0,2.4,21.0,35.0,61.72,42.5
2017,9,4,18,15,19.0,15.5,2.25,21.0,17.5,28.4,0.0
2017,9,4,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.5,1.8,19.5,5.5,4.69,0.0
2017,9,5,6,0,0.0,11.0,1.9,20.0,11.0,9.06,0.0
2017,9,5,6,15,68.5,32.5,1.95,20.0,42.5,25.79,14.82
2017,9,5,6,30,137.0,54.0,2.0,20.0,74.0,41.11,29.47
2017,9,5,6,45,203.5,74.0,2.15,20.5,117.5,55.59,42.51
2017,9,5,7,0,270.0,94.0,2.3,21.0,161.0,69.76,55.03
2017,9,5,7,15,319.5,110.0,2.35,21.0,207.0,80.92,64.81
2017,9,5,7,30,369.0,126.0,2.4,21.0,253.0,88.95,71.68
2017,9,5,7,45,422.0,134.5,2.5,21.5,302.0,93.68,75.42
2017,9,5,8,0,475.0,143.0,2.6,22.0,351.0,98.29,78.97
2017,9,5,8,15,506.0,152.0,2.6,22.0,397.0,124.09,84.4
2017,9,5,8,30,537.0,161.0,2.6,22.0,443.0,172.61,112.41
2017,9,5,8,45,576.5,161.5,2.65,22.5,489.0,222.02,148.49
2017,9,5,9,0,616.0,162.0,2.7,23.0,535.0,274.29,190.63
2017,9,5,9,15,634.5,167.0,2.7,23.5,574.5,328.18,235.99
2017,9,5,9,30,653.0,172.0,2.7,24.0,614.0,383.78,282.32
2017,9,5,9,45,676.0,171.5,2.7,24.5,650.0,438.34,326.88
2017,9,5,10,0,699.0,171.0,2.7,25.0,686.0,494.43,371.37
2017,9,5,10,15,709.5,174.0,2.65,25.0,714.0,547.85,413.24
2017,9,5,10,30,720.0,177.0,2.6,25.0,742.0,600.91,453.62
2017,9,5,10,45,743.0,170.0,2.6,25.5,767.0,652.63,491.44
2017,9,5,11,0,766.0,163.0,2.6,26.0,792.0,702.05,526.73
2017,9,5,11,15,770.5,164.0,2.55,26.0,806.0,746.08,557.89
2017,9,5,11,30,775.0,165.0,2.5,26.0,820.0,788.08,587.0
2017,9,5,11,45,790.0,158.0,2.5,26.5,829.5,829.09,613.09
2017,9,5,12,0,805.0,151.0,2.5,27.0,839.0,868.07,637.43
2017,9,5,12,15,804.5,150.5,2.5,27.0,837.5,897.21,656.34
2017,9,5,12,30,804.0,150.0,2.5,27.0,836.0,923.12,673.21
2017,9,5,12,45,806.5,146.5,2.55,27.0,828.0,945.46,688.24
2017,9,5,13,0,809.0,143.0,2.6,27.0,820.0,964.37,701.16
2017,9,5,13,15,804.5,142.0,2.6,27.0,802.5,975.46,708.69
2017,9,5,13,30,800.0,141.0,2.6,27.0,785.0,982.81,714.02
2017,9,5,13,45,797.0,137.0,2.65,27.0,762.0,984.66,716.43
2017,9,5,14,0,794.0,133.0,2.7,27.0,739.0,982.74,716.59
2017,9,5,14,15,783.5,131.0,2.75,26.5,708.0,971.68,712.37
2017,9,5,14,30,773.0,129.0,2.8,26.0,677.0,957.01,705.93
2017,9,5,14,45,758.0,126.5,2.85,26.0,639.5,933.81,692.5
2017,9,5,15,0,743.0,124.0,2.9,26.0,602.0,907.41,676.96
2017,9,5,15,15,724.5,120.0,2.8,25.5,560.0,879.37,660.5
2017,9,5,15,30,706.0,116.0,2.7,25.0,518.0,842.45,637.84
2017,9,5,15,45,675.5,113.5,2.65,25.0,471.0,794.04,606.1
2017,9,5,16,0,645.0,111.0,2.6,25.0,424.0,744.33,573.04
2017,9,5,16,15,612.0,105.0,2.45,24.5,375.5,687.38,534.67
2017,9,5,16,30,579.0,99.0,2.3,24.0,327.0,630.2,495.2
2017,9,5,16,45,526.5,92.5,2.2,24.0,277.0,557.28,442.13
2017,9,5,17,0,474.0,86.0,2.1,24.0,227.0,480.29,383.51
2017,9,5,17,15,411.5,74.5,2.0,23.5,180.0,401.64,321.95
2017,9,5,17,30,349.0,63.0,1.9,23.0,133.0,328.11,261.95
2017,9,5,17,45,261.0,48.0,1.85,22.5,91.5,240.59,188.74
2017,9,5,18,0,173.0,33.0,1.8,22.0,50.0,162.61,117.78
2017,9,5,18,15,86.5,16.5,1.7,21.5,25.0,76.47,0.0
2017,9,5,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,5,45,26.5,6.0,2.15,17.5,7.0,5.12,0.0
2017,9,6,6,0,53.0,12.0,2.3,18.0,14.0,9.72,0.0
2017,9,6,6,15,137.5,31.5,2.3,18.0,48.0,24.2,13.46
2017,9,6,6,30,222.0,51.0,2.3,18.0,82.0,38.71,27.62
2017,9,6,6,45,289.0,67.5,2.3,18.5,126.5,50.57,38.49
2017,9,6,7,0,356.0,84.0,2.3,19.0,171.0,62.09,48.81
2017,9,6,7,15,311.5,104.5,2.25,19.0,194.0,77.3,62.19
2017,9,6,7,30,267.0,125.0,2.2,19.0,217.0,90.13,73.28
2017,9,6,7,45,181.5,152.5,2.2,19.5,219.5,110.18,90.21
2017,9,6,8,0,96.0,180.0,2.2,20.0,222.0,130.7,107.21
2017,9,6,8,15,95.5,204.5,2.2,20.5,250.5,152.29,117.07
2017,9,6,8,30,95.0,229.0,2.2,21.0,279.0,179.35,136.34
2017,9,6,8,45,167.5,246.5,2.25,21.5,344.0,212.16,158.36
2017,9,6,9,0,240.0,264.0,2.3,22.0,409.0,258.82,192.41
2017,9,6,9,15,147.0,275.5,2.3,22.0,366.0,259.44,196.88
2017,9,6,9,30,54.0,287.0,2.3,22.0,323.0,248.43,190.84
2017,9,6,9,45,71.0,312.0,2.35,22.5,362.0,282.38,216.5
2017,9,6,10,0,88.0,337.0,2.4,23.0,401.0,318.97,243.87
2017,9,6,10,15,131.0,357.5,2.45,23.0,457.5,372.06,284.04
2017,9,6,10,30,174.0,378.0,2.5,23.0,514.0,428.32,326.3
2017,9,6,10,45,308.0,351.0,2.6,23.5,600.0,515.02,391.35
2017,9,6,11,0,442.0,324.0,2.7,24.0,686.0,615.85,465.42
2017,9,6,11,15,582.5,262.0,2.8,24.0,747.0,697.4,526.32
2017,9,6,11,30,723.0,200.0,2.9,24.0,808.0,785.38,591.13
2017,9,6,11,45,720.5,203.0,3.0,24.0,812.5,820.57,615.87
2017,9,6,12,0,718.0,206.0,3.1,24.0,817.0,853.0,638.86
2017,9,6,12,15,620.5,260.5,3.15,24.0,788.0,845.34,631.59
2017,9,6,12,30,523.0,315.0,3.2,24.0,759.0,827.3,617.36
2017,9,6,12,45,393.0,356.0,3.3,24.5,687.5,746.01,558.37
2017,9,6,13,0,263.0,397.0,3.4,25.0,616.0,674.98,505.31
2017,9,6,13,15,279.5,384.0,3.5,24.5,612.0,688.15,517.46
2017,9,6,13,30,296.0,371.0,3.6,24.0,608.0,699.92,528.25
2017,9,6,13,45,315.0,353.0,3.7,24.0,598.5,707.22,535.17
2017,9,6,14,0,334.0,335.0,3.8,24.0,589.0,712.64,540.9
2017,9,6,14,15,335.0,318.0,3.8,24.0,563.5,698.78,532.27
2017,9,6,14,30,336.0,301.0,3.8,24.0,538.0,682.9,522.34
2017,9,6,14,45,276.5,295.0,3.85,24.0,483.0,616.96,474.63
2017,9,6,15,0,217.0,289.0,3.9,24.0,428.0,529.55,410.74
2017,9,6,15,15,208.0,271.0,3.8,23.5,397.0,500.05,390.73
2017,9,6,15,30,199.0,253.0,3.7,23.0,366.0,469.88,369.71
2017,9,6,15,45,355.5,202.5,3.65,22.5,382.5,572.34,453.32
2017,9,6,16,0,512.0,152.0,3.6,22.0,399.0,664.41,527.12
2017,9,6,16,15,478.0,142.0,3.5,21.5,352.0,607.15,485.37
2017,9,6,16,30,444.0,132.0,3.4,21.0,305.0,550.4,443.79
2017,9,6,16,45,397.5,119.0,3.3,21.0,257.0,481.27,390.48
2017,9,6,17,0,351.0,106.0,3.2,21.0,209.0,414.72,337.67
2017,9,6,17,15,295.5,89.0,3.1,20.5,163.5,340.23,277.37
2017,9,6,17,30,240.0,72.0,3.0,20.0,118.0,256.98,208.29
2017,9,6,17,45,175.0,51.0,2.95,19.5,79.0,181.67,143.7
2017,9,6,18,0,110.0,30.0,2.9,19.0,40.0,111.42,78.76
2017,9,6,18,15,55.0,15.0,2.85,18.5,20.0,50.73,0.0
2017,9,6,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,5,45,15.0,5.0,3.45,17.5,5.5,0.0,0.0
2017,9,7,6,0,30.0,10.0,3.5,18.0,11.0,8.54,0.0
2017,9,7,6,15,97.5,31.0,3.5,18.0,43.0,24.2,13.18
2017,9,7,6,30,165.0,52.0,3.5,18.0,75.0,39.78,28.47
2017,9,7,6,45,219.5,72.5,3.5,18.5,117.0,54.61,41.95
2017,9,7,7,0,274.0,93.0,3.5,19.0,159.0,69.08,54.87
2017,9,7,7,15,137.0,90.5,3.45,19.0,123.5,69.43,55.34
2017,9,7,7,30,0.0,88.0,3.4,19.0,88.0,71.19,56.86
2017,9,7,7,45,0.0,86.5,3.35,19.5,86.5,70.8,56.29
2017,9,7,8,0,0.0,85.0,3.3,20.0,85.0,70.16,55.46
2017,9,7,8,15,5.5,131.0,3.25,20.0,134.0,105.22,81.42
2017,9,7,8,30,11.0,177.0,3.2,20.0,183.0,140.88,109.76
2017,9,7,8,45,5.5,118.5,3.15,20.5,121.5,98.32,74.95
2017,9,7,9,0,0.0,60.0,3.1,21.0,60.0,49.8,35.34
2017,9,7,9,15,13.5,157.5,3.05,21.0,166.5,133.21,102.43
2017,9,7,9,30,27.0,255.0,3.0,21.0,273.0,214.72,166.47
2017,9,7,9,45,77.0,299.5,3.0,21.0,355.0,275.79,213.29
2017,9,7,10,0,127.0,344.0,3.0,21.0,437.0,346.23,267.21
2017,9,7,10,15,73.0,310.5,2.95,21.0,364.5,299.15,231.18
2017,9,7,10,30,19.0,277.0,2.9,21.0,292.0,242.15,186.84
2017,9,7,10,45,45.0,325.5,2.9,21.5,362.0,308.33,237.65
2017,9,7,11,0,71.0,374.0,2.9,22.0,432.0,375.04,287.62
2017,9,7,11,15,64.5,375.5,2.85,22.0,429.0,379.06,290.14
2017,9,7,11,30,58.0,377.0,2.8,22.0,426.0,382.18,292.21
2017,9,7,11,45,61.0,378.5,2.8,22.0,430.5,392.46,299.96
2017,9,7,12,0,64.0,380.0,2.8,22.0,435.0,402.7,307.68
2017,9,7,12,15,51.5,368.0,2.75,22.0,412.5,385.66,294.64
2017,9,7,12,30,39.0,356.0,2.7,22.0,390.0,367.21,280.61
2017,9,7,12,45,58.0,371.0,2.7,22.0,420.0,404.98,309.6
2017,9,7,13,0,77.0,386.0,2.7,22.0,450.0,444.07,339.15
2017,9,7,13,15,95.5,384.5,2.7,22.0,462.0,466.29,356.29
2017,9,7,13,30,114.0,383.0,2.7,22.0,474.0,509.57,388.71
2017,9,7,13,45,63.5,314.0,2.75,22.0,364.5,367.85,283.16
2017,9,7,14,0,13.0,245.0,2.8,22.0,255.0,229.38,176.69
2017,9,7,14,15,23.0,262.0,2.8,21.5,278.5,257.49,199.9
2017,9,7,14,30,33.0,279.0,2.8,21.0,302.0,308.06,239.96
2017,9,7,14,45,32.0,264.5,2.8,21.0,286.0,293.86,229.37
2017,9,7,15,0,31.0,250.0,2.8,21.0,270.0,279.48,218.83
2017,9,7,15,15,160.5,241.5,2.8,21.0,332.5,419.41,332.01
2017,9,7,15,30,290.0,233.0,2.8,21.0,395.0,553.5,436.73
2017,9,7,15,45,145.0,176.0,2.8,21.0,257.0,326.4,261.12
2017,9,7,16,0,0.0,119.0,2.8,21.0,119.0,102.94,79.08
2017,9,7,16,15,0.0,106.5,2.8,20.5,106.5,91.89,70.69
2017,9,7,16,30,0.0,94.0,2.8,20.0,94.0,80.85,61.92
2017,9,7,16,45,0.0,79.5,2.8,20.0,79.5,67.81,51.22
2017,9,7,17,0,0.0,65.0,2.8,20.0,65.0,54.74,40.34
2017,9,7,17,15,0.0,51.0,2.85,19.5,51.0,42.22,29.82
2017,9,7,17,30,0.0,37.0,2.9,19.0,37.0,30.57,19.89
2017,9,7,17,45,0.0,24.5,2.95,19.0,24.5,20.2,10.9
2017,9,7,18,0,0.0,12.0,3.0,19.0,12.0,9.87,1.57
2017,9,7,18,15,0.0,6.0,3.0,18.5,6.0,5.12,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,5,45,23.0,5.5,3.2,15.5,6.5,0.0,0.0
2017,9,8,6,0,46.0,11.0,3.2,16.0,13.0,9.39,0.0
2017,9,8,6,15,135.0,30.5,3.1,16.0,46.5,23.46,12.42
2017,9,8,6,30,224.0,50.0,3.0,16.0,80.0,38.03,27.16
2017,9,8,6,45,290.0,66.5,2.95,16.5,124.0,49.92,38.18
2017,9,8,7,0,356.0,83.0,2.9,17.0,168.0,61.47,48.64
2017,9,8,7,15,178.5,97.5,2.7,17.5,140.5,71.59,57.58
2017,9,8,7,30,1.0,112.0,2.5,18.0,113.0,87.94,71.7
2017,9,8,7,45,0.5,121.5,2.35,18.5,122.0,95.79,78.18
2017,9,8,8,0,0.0,131.0,2.2,19.0,131.0,103.51,84.42
2017,9,8,8,15,0.0,140.5,2.0,19.0,140.5,111.7,87.09
2017,9,8,8,30,0.0,150.0,1.8,19.0,150.0,120.2,93.69
2017,9,8,8,45,5.0,173.5,1.6,19.5,177.0,139.97,108.9
2017,9,8,9,0,10.0,197.0,1.4,20.0,204.0,160.73,124.68
2017,9,8,9,15,13.5,216.5,1.3,20.0,226.0,178.95,138.65
2017,9,8,9,30,17.0,236.0,1.2,20.0,248.0,197.87,153.1
2017,9,8,9,45,17.0,244.5,1.2,20.5,256.5,207.26,159.86
2017,9,8,10,0,17.0,253.0,1.2,21.0,265.0,216.6,166.56
2017,9,8,10,15,18.0,262.5,1.25,21.5,276.0,227.29,174.32
2017,9,8,10,30,19.0,272.0,1.3,22.0,287.0,238.13,182.13
2017,9,8,10,45,237.5,294.0,1.4,22.5,486.5,421.49,322.31
2017,9,8,11,0,456.0,316.0,1.5,23.0,686.0,621.49,466.87
2017,9,8,11,15,363.0,357.0,1.65,23.0,655.0,607.55,455.23
2017,9,8,11,30,270.0,398.0,1.8,23.0,624.0,593.66,444.59
2017,9,8,11,45,218.0,408.0,2.0,23.0,591.5,565.27,424.78
2017,9,8,12,0,166.0,418.0,2.2,23.0,559.0,543.45,409.04
2017,9,8,12,15,250.0,401.5,2.4,23.0,612.5,630.39,474.01
2017,9,8,12,30,334.0,385.0,2.6,23.0,666.0,706.52,530.17
2017,9,8,12,45,342.5,372.0,2.8,23.5,657.0,716.01,537.0
2017,9,8,13,0,351.0,359.0,3.0,24.0,648.0,723.74,543.11
2017,9,8,13,15,348.0,352.0,3.1,23.5,634.0,724.52,545.71
2017,9,8,13,30,345.0,345.0,3.2,23.0,620.0,723.29,547.01
2017,9,8,13,45,343.0,335.0,3.35,23.0,600.5,717.85,544.65
2017,9,8,14,0,341.0,325.0,3.5,23.0,581.0,710.44,540.96
2017,9,8,14,15,524.0,244.0,3.5,22.5,618.0,832.92,634.61
2017,9,8,14,30,707.0,163.0,3.5,22.0,655.0,938.11,711.13
2017,9,8,14,45,697.0,156.5,3.5,22.0,619.0,915.91,696.51
2017,9,8,15,0,687.0,150.0,3.5,22.0,583.0,890.57,680.75
2017,9,8,15,15,666.5,145.0,3.4,21.5,541.0,853.77,657.65
2017,9,8,15,30,646.0,140.0,3.3,21.0,499.0,814.65,632.73
2017,9,8,15,45,626.5,131.5,3.2,21.0,454.0,770.44,602.67
2017,9,8,16,0,607.0,123.0,3.1,21.0,409.0,724.5,570.97
2017,9,8,16,15,324.5,134.5,3.0,20.5,285.5,466.47,376.16
2017,9,8,16,30,42.0,146.0,2.9,20.0,162.0,186.27,149.16
2017,9,8,16,45,34.0,125.0,2.85,20.0,137.0,157.35,126.12
2017,9,8,17,0,26.0,104.0,2.8,20.0,112.0,128.81,102.45
2017,9,8,17,15,175.5,82.5,2.8,19.5,116.5,234.57,192.13
2017,9,8,17,30,325.0,61.0,2.8,19.0,121.0,310.98,252.91
2017,9,8,17,45,238.5,44.5,2.8,19.0,80.5,223.98,176.91
2017,9,8,18,0,152.0,28.0,2.8,19.0,40.0,144.48,95.85
2017,9,8,18,15,76.0,14.0,2.8,18.5,20.0,48.02,0.0
2017,9,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,45,29.5,5.5,2.05,15.5,6.5,0.0,0.0
2017,9,9,6,0,59.0,11.0,2.1,16.0,13.0,9.39,0.0
2017,9,9,6,15,164.5,28.0,1.95,16.5,47.0,21.65,10.65
2017,9,9,6,30,270.0,45.0,1.8,17.0,81.0,34.51,23.99
2017,9,9,6,45,350.5,57.5,1.7,17.5,126.5,43.72,32.61
2017,9,9,7,0,431.0,70.0,1.6,18.0,172.0,52.77,40.83
2017,9,9,7,15,215.5,66.0,1.4,18.0,117.0,47.67,36.51
2017,9,9,7,30,0.0,62.0,1.2,18.0,62.0,51.36,39.76
2017,9,9,7,45,0.0,80.0,1.05,18.5,80.0,65.86,52.24
2017,9,9,8,0,0.0,98.0,0.9,19.0,98.0,79.86,64.05
2017,9,9,8,15,2.5,132.0,0.9,19.5,133.5,105.74,81.91
2017,9,9,8,30,5.0,166.0,0.9,20.0,169.0,132.35,102.75
2017,9,9,8,45,18.0,198.0,0.95,20.5,209.0,160.27,123.86
2017,9,9,9,0,31.0,230.0,1.0,21.0,249.0,187.05,143.92
2017,9,9,9,15,32.0,246.5,1.1,21.5,267.0,205.07,157.53
2017,9,9,9,30,33.0,263.0,1.2,22.0,285.0,223.47,171.37
2017,9,9,9,45,252.5,264.0,1.3,22.5,446.0,328.02,248.94
2017,9,9,10,0,472.0,265.0,1.4,23.0,607.0,461.67,347.73
2017,9,9,10,15,481.0,271.5,1.5,23.0,631.5,505.88,381.36
2017,9,9,10,30,490.0,278.0,1.6,23.0,656.0,550.15,414.96
2017,9,9,10,45,509.0,283.5,1.7,23.5,686.5,600.04,451.13
2017,9,9,11,0,528.0,289.0,1.8,24.0,717.0,650.56,486.94
2017,9,9,11,15,499.5,304.5,1.9,24.0,715.0,674.36,503.89
2017,9,9,11,30,471.0,320.0,2.0,24.0,713.0,694.36,518.08
2017,9,9,11,45,456.0,329.0,2.15,24.5,711.0,716.11,532.87
2017,9,9,12,0,441.0,338.0,2.3,25.0,709.0,735.13,545.56
2017,9,9,12,15,452.0,328.0,2.4,25.0,707.5,757.21,561.89
2017,9,9,12,30,463.0,318.0,2.5,25.0,706.0,777.47,576.95
2017,9,9,12,45,459.5,316.0,2.65,25.0,697.0,789.67,586.44
2017,9,9,13,0,456.0,314.0,2.8,25.0,688.0,799.37,594.32
2017,9,9,13,15,452.0,309.0,2.85,25.0,673.5,803.03,597.64
2017,9,9,13,30,448.0,304.0,2.9,25.0,659.0,804.08,599.32
2017,9,9,13,45,487.5,279.0,3.0,25.0,653.5,825.96,616.97
2017,9,9,14,0,527.0,254.0,3.1,25.0,648.0,844.86,632.55
2017,9,9,14,15,521.5,244.5,3.1,25.0,620.0,831.58,624.5
2017,9,9,14,30,516.0,235.0,3.1,25.0,592.0,815.55,614.87
2017,9,9,14,45,508.0,224.0,3.15,25.0,559.5,792.73,600.83
2017,9,9,15,0,500.0,213.0,3.2,25.0,527.0,767.48,585.06
2017,9,9,15,15,496.5,196.0,3.2,24.5,489.0,737.48,566.97
2017,9,9,15,30,493.0,179.0,3.2,24.0,451.0,705.06,546.89
2017,9,9,15,45,575.5,144.5,3.2,24.0,434.0,737.68,573.26
2017,9,9,16,0,658.0,110.0,3.2,24.0,417.0,754.95,587.22
2017,9,9,16,15,623.0,103.5,3.1,23.5,367.5,694.94,545.96
2017,9,9,16,30,588.0,97.0,3.0,23.0,318.0,634.82,503.98
2017,9,9,16,45,541.0,88.5,2.9,22.5,267.5,563.35,451.98
2017,9,9,17,0,494.0,80.0,2.8,22.0,217.0,493.7,398.69
2017,9,9,17,15,426.0,68.5,2.65,21.5,169.0,404.32,327.31
2017,9,9,17,30,358.0,57.0,2.5,21.0,121.0,326.83,262.53
2017,9,9,17,45,259.0,41.5,2.45,20.5,79.5,232.11,181.48
2017,9,9,18,0,160.0,26.0,2.4,20.0,38.0,143.96,88.94
2017,9,9,18,15,80.0,13.0,2.35,19.5,19.0,48.98,0.0
2017,9,9,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,5,45,18.5,4.0,1.4,16.5,4.5,0.0,0.0
2017,9,10,6,0,37.0,8.0,1.5,17.0,9.0,6.83,0.0
2017,9,10,6,15,123.5,27.0,1.45,17.5,41.0,20.81,9.55
2017,9,10,6,30,210.0,46.0,1.4,18.0,73.0,35.04,24.29
2017,9,10,6,45,278.0,62.5,1.4,18.5,116.5,47.01,35.29
2017,9,10,7,0,346.0,79.0,1.4,19.0,160.0,58.64,45.75
2017,9,10,7,15,400.5,92.0,1.2,19.5,208.0,67.39,53.44
2017,9,10,7,30,455.0,105.0,1.0,20.0,256.0,75.88,60.66
2017,9,10,7,45,491.5,116.0,0.85,20.5,304.0,82.57,66.16
2017,9,10,8,0,528.0,127.0,0.7,21.0,352.0,89.02,71.31
2017,9,10,8,15,559.0,135.0,0.6,21.5,399.0,120.29,78.43
2017,9,10,8,30,590.0,143.0,0.5,22.0,446.0,172.88,109.38
2017,9,10,8,45,612.0,150.5,0.45,23.0,489.5,226.09,148.62
2017,9,10,9,0,634.0,158.0,0.4,24.0,533.0,281.97,192.86
2017,9,10,9,15,520.5,209.0,0.4,24.5,531.0,328.96,234.8
2017,9,10,9,30,407.0,260.0,0.4,25.0,529.0,363.54,264.94
2017,9,10,9,45,434.5,264.0,0.45,26.0,565.5,410.63,300.16
2017,9,10,10,0,462.0,268.0,0.5,27.0,602.0,460.29,336.24
2017,9,10,10,15,476.0,270.0,0.5,27.5,626.0,503.12,366.95
2017,9,10,10,30,490.0,272.0,0.5,28.0,650.0,546.39,397.15
2017,9,10,10,45,654.5,205.5,0.55,29.0,724.5,633.03,457.26
