Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,11,0,819.0,139.0,0.6,30.0,799.0,724.91,519.06
2017,9,10,11,15,823.0,140.0,0.7,30.0,812.5,770.5,549.96
2017,9,10,11,30,827.0,141.0,0.8,30.0,826.0,813.81,578.41
2017,9,10,11,45,831.5,140.0,0.9,30.5,832.5,853.1,602.78
2017,9,10,12,0,836.0,139.0,1.0,31.0,839.0,889.67,625.35
2017,9,10,12,15,651.5,225.0,1.15,31.0,770.0,845.01,598.23
2017,9,10,12,30,467.0,311.0,1.3,31.0,701.0,775.48,552.0
2017,9,10,12,45,451.5,319.5,1.45,31.5,692.0,786.42,560.14
2017,9,10,13,0,436.0,328.0,1.6,32.0,683.0,794.56,565.59
2017,9,10,13,15,627.5,231.5,1.8,32.0,731.0,905.65,644.51
2017,9,10,13,30,819.0,135.0,2.0,32.0,779.0,999.66,705.82
2017,9,10,13,45,642.5,206.0,2.2,32.0,701.0,914.65,654.11
2017,9,10,14,0,466.0,277.0,2.4,32.0,623.0,807.93,584.11
2017,9,10,14,15,627.0,200.5,2.5,32.0,645.0,900.05,651.03
2017,9,10,14,30,788.0,124.0,2.6,32.0,667.0,968.92,696.8
2017,9,10,14,45,777.0,120.0,2.75,32.0,629.5,947.38,685.02
2017,9,10,15,0,766.0,116.0,2.9,32.0,592.0,922.49,671.76
2017,9,10,15,15,656.5,137.5,2.95,31.5,525.0,835.8,617.68
2017,9,10,15,30,547.0,159.0,3.0,31.0,458.0,732.97,551.05
2017,9,10,15,45,615.0,128.5,3.1,30.5,435.5,756.48,571.41
2017,9,10,16,0,683.0,98.0,3.2,30.0,413.0,762.46,578.81
2017,9,10,16,15,485.0,117.5,3.2,29.0,328.0,583.82,454.19
2017,9,10,16,30,287.0,137.0,3.2,28.0,243.0,410.29,324.08
2017,9,10,16,45,260.0,119.5,3.2,27.5,204.0,358.63,285.48
2017,9,10,17,0,233.0,102.0,3.2,27.0,165.0,308.43,246.2
2017,9,10,17,15,305.0,77.0,3.1,26.0,141.0,332.65,265.63
2017,9,10,17,30,377.0,52.0,3.0,25.0,117.0,335.93,266.11
2017,9,10,17,45,269.0,38.0,2.9,24.5,76.0,233.13,178.91
2017,9,10,18,0,161.0,24.0,2.8,24.0,35.0,139.74,76.41
2017,9,10,18,15,80.5,12.0,2.75,23.5,17.5,48.28,0.0
2017,9,10,18,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.5,3.85,18.5,4.5,0.0,0.0
2017,9,11,6,0,0.0,9.0,4.1,19.0,9.0,7.68,0.0
2017,9,11,6,15,81.0,26.5,4.05,19.0,37.0,20.81,8.94
2017,9,11,6,30,162.0,44.0,4.0,19.0,65.0,34.09,23.26
2017,9,11,6,45,207.5,62.5,4.0,19.5,102.0,47.68,35.66
2017,9,11,7,0,253.0,81.0,4.0,20.0,139.0,60.94,47.52
2017,9,11,7,15,289.0,97.0,3.95,20.0,179.5,72.15,57.47
2017,9,11,7,30,325.0,113.0,3.9,20.0,220.0,80.15,64.43
2017,9,11,7,45,277.0,141.0,3.85,20.5,243.0,100.18,81.44
2017,9,11,8,0,229.0,169.0,3.8,21.0,266.0,116.33,94.84
2017,9,11,8,15,370.0,163.0,3.7,21.5,341.5,129.42,90.89
2017,9,11,8,30,511.0,157.0,3.6,22.0,417.0,172.77,113.52
2017,9,11,8,45,427.0,197.5,3.55,22.5,428.0,224.77,157.64
2017,9,11,9,0,343.0,238.0,3.5,23.0,439.0,267.76,196.16
2017,9,11,9,15,375.5,248.0,3.4,23.0,483.0,313.31,233.02
2017,9,11,9,30,408.0,258.0,3.3,23.0,527.0,363.52,273.57
2017,9,11,9,45,380.5,282.5,3.25,23.5,544.0,400.38,303.62
2017,9,11,10,0,353.0,307.0,3.2,24.0,561.0,435.01,330.75
2017,9,11,10,15,366.0,311.0,3.15,24.0,583.5,472.24,359.73
2017,9,11,10,30,379.0,315.0,3.1,24.0,606.0,510.04,388.61
2017,9,11,10,45,382.5,323.0,3.05,24.5,623.5,545.45,414.28
2017,9,11,11,0,386.0,331.0,3.0,25.0,641.0,580.35,439.0
2017,9,11,11,15,301.0,360.0,2.9,25.5,604.5,566.65,426.72
2017,9,11,11,30,216.0,389.0,2.8,26.0,568.0,533.9,400.75
2017,9,11,11,45,217.0,392.0,2.75,26.5,572.0,552.02,413.13
2017,9,11,12,0,218.0,395.0,2.7,27.0,576.0,569.41,424.59
2017,9,11,12,15,208.5,401.5,2.65,27.0,574.5,579.95,431.67
2017,9,11,12,30,199.0,408.0,2.6,27.0,573.0,589.24,437.88
2017,9,11,12,45,206.0,395.5,2.6,27.0,565.0,593.61,441.58
2017,9,11,13,0,213.0,383.0,2.6,27.0,557.0,596.86,444.6
2017,9,11,13,15,260.5,370.0,2.6,27.0,577.5,659.2,489.69
2017,9,11,13,30,308.0,357.0,2.6,27.0,598.0,701.64,520.57
2017,9,11,13,45,321.5,340.5,2.65,27.5,585.0,704.63,522.86
2017,9,11,14,0,335.0,324.0,2.7,28.0,572.0,705.7,524.2
2017,9,11,14,15,287.5,318.0,2.7,27.5,524.5,654.47,489.46
2017,9,11,14,30,240.0,312.0,2.7,27.0,477.0,579.98,438.23
2017,9,11,14,45,396.5,249.0,2.75,27.0,502.5,709.32,535.51
2017,9,11,15,0,553.0,186.0,2.8,27.0,528.0,789.77,596.54
2017,9,11,15,15,397.0,208.5,2.8,27.0,445.0,655.74,499.95
2017,9,11,15,30,241.0,231.0,2.8,27.0,362.0,507.21,390.87
2017,9,11,15,45,275.5,203.5,2.8,27.0,340.0,502.57,390.65
2017,9,11,16,0,310.0,176.0,2.8,27.0,318.0,494.29,386.86
2017,9,11,16,15,155.0,97.5,2.7,26.5,168.5,254.33,202.54
2017,9,11,16,30,0.0,19.0,2.6,26.0,19.0,15.66,7.2
2017,9,11,16,45,0.0,15.5,2.55,25.5,15.5,12.76,4.9
2017,9,11,17,0,0.0,12.0,2.5,25.0,12.0,9.87,2.51
2017,9,11,17,15,0.0,9.0,2.45,24.0,9.0,7.39,0.45
2017,9,11,17,30,0.0,6.0,2.4,23.0,6.0,4.92,0.0
2017,9,11,17,45,0.0,3.5,2.35,22.5,3.5,2.87,0.0
2017,9,11,18,0,0.0,1.0,2.3,22.0,1.0,0.82,0.0
2017,9,11,18,15,0.0,0.5,2.05,21.5,0.5,0.43,0.0
2017,9,11,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.95,19.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,2.0,19.0,8.0,6.83,0.0
2017,9,12,6,15,75.5,27.0,2.05,19.0,36.5,21.12,8.57
2017,9,12,6,30,151.0,46.0,2.1,19.0,65.0,35.4,24.32
2017,9,12,6,45,221.0,63.5,2.15,19.0,106.0,48.39,36.33
2017,9,12,7,0,291.0,81.0,2.2,19.0,147.0,59.79,46.7
2017,9,12,7,15,358.0,89.5,2.2,19.5,191.5,65.39,51.7
2017,9,12,7,30,425.0,98.0,2.2,20.0,236.0,70.92,56.41
2017,9,12,7,45,451.5,112.0,2.25,20.5,281.5,79.6,63.69
2017,9,12,8,0,478.0,126.0,2.3,21.0,327.0,87.91,70.51
2017,9,12,8,15,412.0,160.0,2.3,21.0,348.0,130.59,90.61
2017,9,12,8,30,346.0,194.0,2.3,21.0,369.0,181.82,127.91
2017,9,12,8,45,367.0,209.5,2.35,21.5,411.0,224.89,160.47
2017,9,12,9,0,388.0,225.0,2.4,22.0,453.0,270.77,197.24
2017,9,12,9,15,395.0,242.0,2.4,22.5,487.5,315.99,234.37
2017,9,12,9,30,402.0,259.0,2.4,23.0,522.0,362.06,271.66
2017,9,12,9,45,426.5,262.0,2.45,23.5,554.5,407.86,307.94
2017,9,12,10,0,451.0,265.0,2.5,24.0,587.0,454.8,344.41
2017,9,12,10,15,508.5,258.5,2.5,24.5,635.5,514.23,389.27
2017,9,12,10,30,566.0,252.0,2.5,25.0,684.0,578.44,436.67
2017,9,12,10,45,589.0,243.0,2.55,25.5,703.5,624.44,470.16
2017,9,12,11,0,612.0,234.0,2.6,26.0,723.0,668.71,501.89
2017,9,12,11,15,538.0,276.5,2.65,26.0,711.5,682.25,510.64
2017,9,12,11,30,464.0,319.0,2.7,26.0,700.0,691.47,515.99
2017,9,12,11,45,487.0,302.5,2.75,26.5,704.5,721.33,536.95
2017,9,12,12,0,510.0,286.0,2.8,27.0,709.0,750.13,556.86
2017,9,12,12,15,456.5,317.5,2.9,27.0,695.5,754.57,559.02
2017,9,12,12,30,403.0,349.0,3.0,27.0,682.0,738.96,547.84
2017,9,12,12,45,411.5,335.0,3.1,27.0,671.5,764.98,566.82
2017,9,12,13,0,420.0,321.0,3.2,27.0,661.0,773.73,574.08
2017,9,12,13,15,603.5,232.5,3.35,26.5,708.5,884.31,657.07
2017,9,12,13,30,787.0,144.0,3.5,26.0,756.0,978.57,723.17
2017,9,12,13,45,774.5,144.0,3.65,26.0,730.0,974.42,721.53
2017,9,12,14,0,762.0,144.0,3.8,26.0,704.0,966.52,718.27
2017,9,12,14,15,750.5,141.5,3.85,25.5,672.5,953.31,712.34
2017,9,12,14,30,739.0,139.0,3.9,25.0,641.0,944.33,709.41
2017,9,12,14,45,462.5,208.0,3.95,25.0,516.0,730.4,559.86
2017,9,12,15,0,186.0,277.0,4.0,25.0,391.0,489.36,379.1
2017,9,12,15,15,182.0,257.0,3.9,24.5,362.0,462.6,361.7
2017,9,12,15,30,178.0,237.0,3.8,24.0,333.0,435.04,342.58
2017,9,12,15,45,178.0,213.0,3.7,24.0,301.5,405.4,321.16
2017,9,12,16,0,178.0,189.0,3.6,24.0,270.0,374.75,298.67
2017,9,12,16,15,166.5,168.0,3.5,23.5,236.5,337.2,270.57
2017,9,12,16,30,155.0,147.0,3.4,23.0,203.0,299.74,241.89
2017,9,12,16,45,306.0,112.0,3.3,22.5,200.0,385.37,313.77
2017,9,12,17,0,457.0,77.0,3.2,22.0,197.0,456.63,371.24
2017,9,12,17,15,384.5,65.0,3.2,21.5,150.5,371.56,301.43
2017,9,12,17,30,312.0,53.0,3.2,21.0,104.0,292.96,234.87
2017,9,12,17,45,212.0,37.0,3.2,20.5,66.0,199.88,153.33
2017,9,12,18,0,112.0,21.0,3.2,20.0,28.0,106.36,34.69
2017,9,12,18,15,56.0,10.5,3.2,19.5,14.0,35.32,0.0
2017,9,12,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2017,9,13,6,0,0.0,3.0,3.1,17.0,3.0,2.56,0.0
2017,9,13,6,15,0.0,18.0,3.25,17.0,18.0,14.86,3.9
2017,9,13,6,30,0.0,33.0,3.4,17.0,33.0,27.04,17.36
2017,9,13,6,45,0.0,54.0,3.6,17.5,54.0,43.28,32.08
2017,9,13,7,0,0.0,75.0,3.8,18.0,75.0,59.28,46.43
2017,9,13,7,15,8.0,96.0,3.7,18.0,99.0,75.18,60.57
2017,9,13,7,30,16.0,117.0,3.6,18.0,123.0,90.95,74.37
2017,9,13,7,45,24.0,137.0,3.55,18.5,147.0,105.94,87.08
2017,9,13,8,0,32.0,157.0,3.5,19.0,171.0,115.9,95.23
2017,9,13,8,15,16.0,146.5,3.4,19.0,153.5,116.67,90.89
2017,9,13,8,30,0.0,136.0,3.3,19.0,136.0,109.8,85.42
2017,9,13,8,45,33.0,192.0,3.2,19.5,211.5,155.7,120.82
2017,9,13,9,0,66.0,248.0,3.1,20.0,287.0,209.29,162.0
2017,9,13,9,15,62.0,264.0,3.1,20.0,302.5,228.26,177.17
2017,9,13,9,30,58.0,280.0,3.1,20.0,318.0,246.86,191.96
2017,9,13,9,45,40.5,272.5,3.1,20.5,300.0,240.81,187.05
2017,9,13,10,0,23.0,265.0,3.1,21.0,282.0,229.89,178.14
2017,9,13,10,15,44.0,303.0,3.1,21.0,336.5,279.19,216.38
2017,9,13,10,30,65.0,341.0,3.1,21.0,391.0,330.21,255.47
2017,9,13,10,45,44.0,319.5,3.15,21.5,354.0,304.92,235.27
2017,9,13,11,0,23.0,298.0,3.2,22.0,317.0,268.6,206.67
2017,9,13,11,15,30.5,320.0,3.25,22.0,345.0,305.93,235.39
2017,9,13,11,30,38.0,342.0,3.3,22.0,373.0,336.82,258.87
2017,9,13,11,45,23.0,275.0,3.35,22.0,294.0,266.12,204.7
2017,9,13,12,0,8.0,208.0,3.4,22.0,215.0,184.25,141.13
2017,9,13,12,15,11.5,238.5,3.45,22.0,248.5,215.43,165.69
2017,9,13,12,30,15.0,269.0,3.5,22.0,282.0,247.56,190.64
2017,9,13,12,45,18.0,281.0,3.55,22.0,296.0,262.99,202.67
2017,9,13,13,0,21.0,293.0,3.6,22.0,310.0,278.85,215.09
2017,9,13,13,15,21.0,286.5,3.6,21.5,303.0,274.39,212.25
2017,9,13,13,30,21.0,280.0,3.6,21.0,296.0,269.82,209.39
2017,9,13,13,45,14.0,243.0,3.65,21.0,253.5,228.51,177.37
2017,9,13,14,0,7.0,206.0,3.7,21.0,211.0,187.12,144.97
2017,9,13,14,15,3.5,181.0,3.65,21.0,183.5,160.69,124.21
2017,9,13,14,30,0.0,156.0,3.6,21.0,156.0,134.29,103.28
2017,9,13,14,45,4.0,175.0,3.55,21.0,177.5,157.0,121.9
2017,9,13,15,0,8.0,194.0,3.5,21.0,199.0,180.9,141.41
2017,9,13,15,15,4.0,173.5,3.4,20.5,176.0,157.93,123.44
2017,9,13,15,30,0.0,153.0,3.3,20.0,153.0,135.06,105.4
2017,9,13,15,45,2.5,150.5,3.25,20.0,152.0,136.67,107.19
2017,9,13,16,0,5.0,148.0,3.2,20.0,151.0,138.74,109.32
2017,9,13,16,15,2.5,99.5,3.1,19.5,101.0,88.08,68.05
2017,9,13,16,30,0.0,51.0,3.0,19.0,51.0,42.19,29.94
2017,9,13,16,45,203.0,67.5,2.9,19.0,120.0,264.02,219.47
2017,9,13,17,0,406.0,84.0,2.8,19.0,189.0,428.72,352.4
2017,9,13,17,15,335.5,70.0,2.7,18.5,143.0,345.12,282.27
2017,9,13,17,30,265.0,56.0,2.6,18.0,97.0,267.89,216.09
2017,9,13,17,45,173.5,37.5,2.55,18.0,60.0,179.25,136.81
2017,9,13,18,0,82.0,19.0,2.5,18.0,23.0,76.16,8.77
2017,9,13,18,15,41.0,9.5,2.5,17.5,11.5,27.37,0.0
2017,9,13,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,6,15,29.5,21.5,4.25,16.0,25.5,17.44,4.84
2017,9,14,6,30,59.0,43.0,4.3,16.0,51.0,33.55,22.89
2017,9,14,6,45,92.0,65.0,4.4,16.0,83.0,49.57,37.73
2017,9,14,7,0,125.0,87.0,4.5,16.0,115.0,65.25,52.03
2017,9,14,7,15,147.5,109.5,4.55,16.0,150.5,80.81,66.01
2017,9,14,7,30,170.0,132.0,4.6,16.0,186.0,95.98,79.4
2017,9,14,7,45,198.0,148.5,4.65,16.5,222.5,107.4,89.09
2017,9,14,8,0,226.0,165.0,4.7,17.0,259.0,113.98,94.4
2017,9,14,8,15,137.5,183.5,4.8,17.0,243.0,139.36,106.96
2017,9,14,8,30,49.0,202.0,4.9,17.0,227.0,158.19,123.9
2017,9,14,8,45,203.0,216.0,5.0,17.5,332.0,202.4,152.76
2017,9,14,9,0,357.0,230.0,5.1,18.0,437.0,268.14,200.95
2017,9,14,9,15,379.5,243.0,5.2,18.0,477.0,313.61,239.33
2017,9,14,9,30,402.0,256.0,5.3,18.0,517.0,361.71,279.9
2017,9,14,9,45,272.5,295.5,5.4,18.5,476.5,365.68,286.14
2017,9,14,10,0,143.0,335.0,5.5,19.0,436.0,351.76,276.12
2017,9,14,10,15,248.5,332.5,5.55,19.0,517.0,427.43,336.05
2017,9,14,10,30,354.0,330.0,5.6,19.0,598.0,510.67,401.63
2017,9,14,10,45,355.5,340.0,5.65,19.5,615.0,545.56,428.05
2017,9,14,11,0,357.0,350.0,5.7,20.0,632.0,579.88,453.7
2017,9,14,11,15,385.5,344.0,5.7,20.0,653.5,619.42,484.35
2017,9,14,11,30,414.0,338.0,5.7,20.0,675.0,670.57,523.16
2017,9,14,11,45,421.5,333.5,5.75,20.0,678.5,696.87,543.21
2017,9,14,12,0,429.0,329.0,5.8,20.0,682.0,721.76,562.23
2017,9,14,12,15,420.0,335.5,5.8,20.0,680.0,740.45,575.93
2017,9,14,12,30,411.0,342.0,5.8,20.0,678.0,756.76,587.87
2017,9,14,12,45,424.0,327.5,5.8,20.0,670.5,771.53,599.63
2017,9,14,13,0,437.0,313.0,5.8,20.0,663.0,784.17,609.92
2017,9,14,13,15,432.5,308.5,5.8,20.0,648.0,787.22,612.71
2017,9,14,13,30,428.0,304.0,5.8,20.0,633.0,787.75,613.79
2017,9,14,13,45,421.0,297.5,5.85,20.0,612.0,781.18,609.99
2017,9,14,14,0,414.0,291.0,5.9,20.0,591.0,772.14,604.49
2017,9,14,14,15,449.5,263.0,5.95,20.0,575.5,781.19,613.87
2017,9,14,14,30,485.0,235.0,6.0,20.0,560.0,786.7,620.73
2017,9,14,14,45,470.0,227.0,6.05,20.0,527.0,760.2,602.45
2017,9,14,15,0,455.0,219.0,6.1,20.0,494.0,731.66,582.66
2017,9,14,15,15,455.5,199.5,6.1,19.5,457.0,703.33,564.47
2017,9,14,15,30,456.0,180.0,6.1,19.0,420.0,672.49,544.12
2017,9,14,15,45,566.5,139.0,6.2,19.0,408.5,723.09,586.73
2017,9,14,16,0,677.0,98.0,6.3,19.0,397.0,756.7,614.38
2017,9,14,16,15,639.0,92.5,6.3,18.5,347.0,694.55,569.14
2017,9,14,16,30,601.0,87.0,6.3,18.0,297.0,632.51,523.0
2017,9,14,16,45,540.5,80.5,6.35,17.5,246.0,552.34,460.76
2017,9,14,17,0,480.0,74.0,6.4,17.0,195.0,474.97,397.66
2017,9,14,17,15,398.0,63.0,6.35,16.5,147.5,378.44,315.73
2017,9,14,17,30,316.0,52.0,6.3,16.0,100.0,294.93,241.89
2017,9,14,17,45,196.0,36.0,6.3,16.0,62.0,190.86,146.16
2017,9,14,18,0,76.0,20.0,6.3,16.0,24.0,74.86,0.0
2017,9,14,18,15,38.0,10.0,6.2,15.5,12.0,26.35,0.0
2017,9,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,15,6,15,148.0,20.0,4.95,14.5,37.5,15.57,2.94
2017,9,15,6,30,296.0,40.0,5.0,15.0,75.0,30.96,20.7
2017,9,15,6,45,382.0,53.0,5.05,15.5,121.5,42.81,31.86
2017,9,15,7,0,468.0,66.0,5.1,16.0,168.0,52.46,40.76
2017,9,15,7,15,528.5,74.5,5.0,16.0,219.0,57.95,45.85
2017,9,15,7,30,589.0,83.0,4.9,16.0,270.0,63.34,50.66
2017,9,15,7,45,624.0,91.5,4.8,16.5,320.0,68.34,54.89
2017,9,15,8,0,659.0,100.0,4.7,17.0,370.0,73.14,58.84
2017,9,15,8,15,689.0,105.0,4.6,17.5,419.0,112.45,68.34
2017,9,15,8,30,719.0,110.0,4.5,18.0,468.0,169.92,104.07
2017,9,15,8,45,586.5,157.0,4.4,18.5,467.0,232.32,160.12
2017,9,15,9,0,454.0,204.0,4.3,19.0,466.0,274.37,201.51
2017,9,15,9,15,461.5,217.5,4.15,19.0,500.5,322.16,242.51
2017,9,15,9,30,469.0,231.0,4.0,19.0,535.0,370.67,283.69
2017,9,15,9,45,426.0,261.5,3.85,19.5,548.5,410.62,317.14
2017,9,15,10,0,383.0,292.0,3.7,20.0,562.0,442.05,342.49
2017,9,15,10,15,506.5,257.0,3.55,20.5,629.5,515.5,399.19
2017,9,15,10,30,630.0,222.0,3.4,21.0,697.0,598.76,462.28
2017,9,15,10,45,766.5,165.0,3.3,21.5,758.0,677.89,521.83
2017,9,15,11,0,903.0,108.0,3.2,22.0,819.0,757.3,580.62
2017,9,15,11,15,905.5,108.5,3.1,22.0,832.0,803.24,611.8
2017,9,15,11,30,908.0,109.0,3.0,22.0,845.0,846.5,640.54
2017,9,15,11,45,709.0,206.0,2.95,22.5,783.0,825.39,623.07
2017,9,15,12,0,510.0,303.0,2.9,23.0,721.0,769.57,578.85
2017,9,15,12,15,518.0,295.0,2.9,23.0,718.0,791.95,595.5
2017,9,15,12,30,526.0,287.0,2.9,23.0,715.0,812.16,610.03
2017,9,15,12,45,492.5,296.0,2.95,23.0,692.5,807.23,606.48
2017,9,15,13,0,459.0,305.0,3.0,23.0,670.0,798.6,600.55
2017,9,15,13,15,452.0,301.5,3.15,23.0,654.5,800.35,603.19
2017,9,15,13,30,445.0,298.0,3.3,23.0,639.0,799.46,603.98
2017,9,15,13,45,439.0,290.5,3.45,23.0,617.0,792.86,600.98
2017,9,15,14,0,433.0,283.0,3.6,23.0,595.0,783.72,596.26
2017,9,15,14,15,423.0,274.5,3.8,22.5,568.0,766.99,587.5
2017,9,15,14,30,413.0,266.0,4.0,22.0,541.0,747.95,577.01
2017,9,15,14,45,498.0,220.5,4.2,22.0,532.5,781.39,605.98
2017,9,15,15,0,583.0,175.0,4.4,22.0,524.0,816.57,635.24
2017,9,15,15,15,584.5,156.5,4.6,21.5,484.5,787.82,618.35
2017,9,15,15,30,586.0,138.0,4.8,21.0,445.0,755.78,599.02
2017,9,15,15,45,634.0,118.0,5.0,21.0,420.5,761.52,606.22
2017,9,15,16,0,682.0,98.0,5.2,21.0,396.0,760.96,608.51
2017,9,15,16,15,643.5,92.0,5.25,20.5,345.5,697.53,563.63
2017,9,15,16,30,605.0,86.0,5.3,20.0,295.0,634.26,517.64
2017,9,15,16,45,542.0,79.5,5.35,19.5,243.5,551.97,454.83
2017,9,15,17,0,479.0,73.0,5.4,19.0,192.0,472.69,391.12
2017,9,15,17,15,397.5,61.5,5.25,18.0,144.5,376.19,310.72
2017,9,15,17,30,316.0,50.0,5.1,17.0,97.0,292.47,237.71
2017,9,15,17,45,195.0,33.5,5.0,16.5,58.5,187.19,140.33
2017,9,15,18,0,74.0,17.0,4.9,16.0,20.0,68.0,0.0
2017,9,15,18,15,37.0,8.5,4.7,15.5,10.0,24.57,0.0
2017,9,15,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,16,6,15,99.0,20.5,2.1,14.5,32.0,15.86,2.07
2017,9,16,6,30,198.0,41.0,2.1,15.0,64.0,31.39,21.0
2017,9,16,6,45,276.0,58.0,2.1,15.5,107.5,43.89,32.8
2017,9,16,7,0,354.0,75.0,2.1,16.0,151.0,56.07,43.94
2017,9,16,7,15,413.5,87.5,2.0,16.0,199.5,64.63,51.75
2017,9,16,7,30,473.0,100.0,1.9,16.0,248.0,72.97,59.14
2017,9,16,7,45,463.5,113.5,1.85,16.5,280.0,81.01,65.99
2017,9,16,8,0,454.0,127.0,1.8,17.0,312.0,88.62,72.3
2017,9,16,8,15,377.0,162.0,1.8,17.5,329.0,133.2,94.19
2017,9,16,8,30,300.0,197.0,1.8,18.0,346.0,180.78,130.38
2017,9,16,8,45,465.5,170.5,1.8,18.5,426.0,217.77,152.65
2017,9,16,9,0,631.0,144.0,1.8,19.0,506.0,277.79,197.0
2017,9,16,9,15,595.0,170.0,1.85,19.0,531.0,332.11,245.22
2017,9,16,9,30,559.0,196.0,1.9,19.0,556.0,379.11,286.47
2017,9,16,9,45,626.5,184.5,2.0,19.5,608.0,442.1,337.04
2017,9,16,10,0,694.0,173.0,2.1,20.0,660.0,509.0,389.77
2017,9,16,10,15,626.5,210.5,2.15,20.0,663.5,547.9,420.82
2017,9,16,10,30,559.0,248.0,2.2,20.0,667.0,575.69,442.44
2017,9,16,10,45,587.0,246.5,2.3,20.5,697.5,628.51,481.76
2017,9,16,11,0,615.0,245.0,2.4,21.0,728.0,685.4,522.93
2017,9,16,11,15,558.5,271.5,2.45,21.0,715.5,698.05,531.57
2017,9,16,11,30,502.0,298.0,2.5,21.0,703.0,707.52,537.78
2017,9,16,11,45,520.0,295.0,2.65,21.0,717.0,746.57,566.78
2017,9,16,12,0,538.0,292.0,2.8,21.0,731.0,784.75,594.77
2017,9,16,12,15,510.5,299.5,2.9,21.0,715.0,790.46,598.86
2017,9,16,12,30,483.0,307.0,3.0,21.0,699.0,792.43,600.55
2017,9,16,12,45,467.5,308.0,3.15,21.0,683.5,795.97,603.98
2017,9,16,13,0,452.0,309.0,3.3,21.0,668.0,796.53,605.34
2017,9,16,13,15,462.5,296.5,3.4,21.0,656.0,806.46,613.91
2017,9,16,13,30,473.0,284.0,3.5,21.0,644.0,813.91,620.79
2017,9,16,13,45,243.0,261.5,3.65,21.0,446.5,540.69,420.84
2017,9,16,14,0,13.0,239.0,3.8,21.0,249.0,225.57,174.95
2017,9,16,14,15,49.5,268.0,3.9,21.0,302.0,314.63,246.86
2017,9,16,14,30,86.0,297.0,4.0,21.0,355.0,388.39,305.22
2017,9,16,14,45,173.0,277.5,4.1,21.0,383.5,478.05,377.26
2017,9,16,15,0,260.0,258.0,4.2,21.0,412.0,564.3,445.62
2017,9,16,15,15,379.5,211.0,4.25,20.5,417.5,621.97,494.64
2017,9,16,15,30,499.0,164.0,4.3,20.0,423.0,694.72,554.2
2017,9,16,15,45,520.5,149.5,4.35,20.0,396.0,685.18,548.94
2017,9,16,16,0,542.0,135.0,4.4,20.0,369.0,672.04,540.93
2017,9,16,16,15,502.0,124.5,4.4,19.5,320.0,607.67,494.19
2017,9,16,16,30,462.0,114.0,4.4,19.0,271.0,544.34,446.4
2017,9,16,16,45,406.5,100.5,4.4,19.0,222.0,466.85,384.73
2017,9,16,17,0,351.0,87.0,4.4,19.0,173.0,392.9,323.85
2017,9,16,17,15,280.5,69.5,4.35,18.5,127.5,307.82,252.28
2017,9,16,17,30,210.0,52.0,4.3,18.0,82.0,229.14,183.81
2017,9,16,17,45,126.0,31.5,4.3,17.5,47.5,130.92,94.07
2017,9,16,18,0,42.0,11.0,4.3,17.0,13.0,31.23,0.0
2017,9,16,18,15,21.0,5.5,4.2,16.5,6.5,4.69,0.0
2017,9,16,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,6,15,111.5,20.0,3.7,14.0,32.5,15.51,0.64
2017,9,17,6,30,223.0,40.0,3.7,14.0,65.0,30.75,20.41
2017,9,17,6,45,310.5,55.0,3.7,14.5,110.0,41.88,31.12
2017,9,17,7,0,398.0,70.0,3.7,15.0,155.0,52.79,41.19
2017,9,17,7,15,459.5,81.5,3.65,15.5,205.0,60.81,48.46
2017,9,17,7,30,521.0,93.0,3.6,16.0,255.0,70.98,57.41
2017,9,17,7,45,563.5,101.5,3.6,16.5,305.5,75.69,61.36
2017,9,17,8,0,606.0,110.0,3.6,17.0,356.0,80.26,65.07
2017,9,17,8,15,518.5,139.5,3.6,17.0,368.5,127.7,85.56
2017,9,17,8,30,431.0,169.0,3.6,17.0,381.0,176.79,122.39
2017,9,17,8,45,452.0,182.5,3.65,17.5,423.5,224.76,160.21
2017,9,17,9,0,473.0,196.0,3.7,18.0,466.0,275.47,202.54
2017,9,17,9,15,487.5,206.0,3.7,18.5,501.5,324.0,243.86
2017,9,17,9,30,502.0,216.0,3.7,19.0,537.0,373.96,285.87
2017,9,17,9,45,679.0,164.5,3.7,19.5,624.5,450.25,346.25
2017,9,17,10,0,856.0,113.0,3.7,20.0,712.0,541.13,418.04
2017,9,17,10,15,755.5,161.0,3.7,20.0,705.0,579.16,449.29
2017,9,17,10,30,655.0,209.0,3.7,20.0,698.0,605.68,470.24
2017,9,17,10,45,607.5,237.0,3.7,20.5,700.5,638.05,493.92
2017,9,17,11,0,560.0,265.0,3.7,21.0,703.0,662.07,510.57
2017,9,17,11,15,540.0,278.0,3.75,21.0,705.5,691.0,531.88
2017,9,17,11,30,520.0,291.0,3.8,21.0,708.0,716.68,550.45
2017,9,17,11,45,523.5,290.0,3.9,21.0,712.0,745.88,572.14
2017,9,17,12,0,527.0,289.0,4.0,21.0,716.0,773.19,592.32
2017,9,17,12,15,526.5,287.5,4.2,21.0,713.5,794.3,608.37
2017,9,17,12,30,526.0,286.0,4.4,21.0,711.0,812.98,622.78
2017,9,17,12,45,526.0,281.0,4.6,21.5,701.0,826.07,632.55
2017,9,17,13,0,526.0,276.0,4.8,22.0,691.0,836.49,640.48
2017,9,17,13,15,525.0,269.0,4.95,21.5,674.5,841.1,646.67
2017,9,17,13,30,524.0,262.0,5.1,21.0,658.0,842.89,650.98
2017,9,17,13,45,692.0,186.5,5.25,21.0,690.5,948.35,730.42
2017,9,17,14,0,860.0,111.0,5.4,21.0,723.0,1031.08,789.86
2017,9,17,14,15,848.5,109.0,5.45,21.0,689.5,1017.6,781.68
2017,9,17,14,30,837.0,107.0,5.5,21.0,656.0,1000.31,771.56
2017,9,17,14,45,825.0,103.0,5.55,21.0,617.0,976.46,756.88
2017,9,17,15,0,813.0,99.0,5.6,21.0,578.0,949.15,739.75
2017,9,17,15,15,793.0,96.0,5.55,20.5,533.5,912.05,716.32
2017,9,17,15,30,773.0,93.0,5.5,20.0,489.0,872.27,690.68
2017,9,17,15,45,751.5,87.5,5.5,20.0,441.0,825.71,658.6
2017,9,17,16,0,730.0,82.0,5.5,20.0,393.0,777.2,624.51
2017,9,17,16,15,692.5,77.0,5.4,19.5,342.0,719.47,583.37
2017,9,17,16,30,655.0,72.0,5.3,19.0,291.0,656.7,537.11
2017,9,17,16,45,605.5,64.5,5.25,19.0,240.0,581.96,478.92
2017,9,17,17,0,556.0,57.0,5.2,19.0,189.0,509.45,420.29
2017,9,17,17,15,471.5,48.5,5.1,18.5,140.5,414.73,340.83
2017,9,17,17,30,387.0,40.0,5.0,18.0,92.0,326.98,263.38
2017,9,17,17,45,252.5,27.0,4.9,17.5,54.5,214.32,151.77
2017,9,17,18,0,118.0,14.0,4.8,17.0,17.0,73.16,0.0
2017,9,17,18,15,59.0,7.0,4.65,16.5,8.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,6,15,142.0,17.0,3.9,16.0,32.5,13.7,0.0
2017,9,18,6,30,284.0,34.0,4.0,16.0,65.0,27.77,17.61
2017,9,18,6,45,373.0,45.0,4.15,16.5,109.0,36.14,25.83
2017,9,18,7,0,462.0,56.0,4.3,17.0,153.0,44.33,33.4
2017,9,18,7,15,522.0,63.0,4.3,17.5,201.5,48.92,37.61
2017,9,18,7,30,582.0,70.0,4.3,18.0,250.0,53.47,41.6
2017,9,18,7,45,626.5,74.5,4.35,18.5,299.5,55.95,43.64
2017,9,18,8,0,671.0,79.0,4.4,19.0,349.0,58.44,45.6
2017,9,18,8,15,377.5,142.5,4.25,19.0,298.0,121.69,84.08
2017,9,18,8,30,84.0,206.0,4.1,19.0,247.0,165.77,127.57
2017,9,18,8,45,141.5,228.5,4.0,19.5,305.5,200.53,152.59
2017,9,18,9,0,199.0,251.0,3.9,20.0,364.0,246.21,187.24
2017,9,18,9,15,206.0,270.0,3.75,20.0,394.5,280.77,215.52
2017,9,18,9,30,213.0,289.0,3.6,20.0,425.0,316.4,244.45
2017,9,18,9,45,228.0,304.5,3.45,20.5,457.0,353.9,273.85
2017,9,18,10,0,243.0,320.0,3.3,21.0,489.0,393.11,304.06
2017,9,18,10,15,222.5,337.0,3.35,21.0,497.0,415.16,321.43
2017,9,18,10,30,202.0,354.0,3.4,21.0,505.0,434.91,336.61
2017,9,18,10,45,255.0,355.0,3.45,21.5,550.0,495.64,382.4
2017,9,18,11,0,308.0,356.0,3.5,22.0,595.0,554.32,426.0
2017,9,18,11,15,162.0,314.5,3.7,22.0,440.5,414.61,320.74
2017,9,18,11,30,16.0,273.0,3.9,22.0,286.0,246.58,189.76
2017,9,18,11,45,127.0,331.5,4.1,22.0,434.0,423.51,328.3
2017,9,18,12,0,238.0,390.0,4.3,22.0,582.0,588.25,452.49
2017,9,18,12,15,249.5,379.5,4.5,22.0,580.0,618.07,474.6
2017,9,18,12,30,261.0,369.0,4.7,22.0,578.0,631.63,485.82
2017,9,18,12,45,316.0,355.0,4.95,22.0,605.0,682.41,525.6
2017,9,18,13,0,371.0,341.0,5.2,22.0,632.0,733.53,565.44
2017,9,18,13,15,446.5,301.5,5.25,21.5,643.0,796.97,615.07
2017,9,18,13,30,522.0,262.0,5.3,21.0,654.0,841.47,651.42
2017,9,18,13,45,429.0,284.5,5.35,21.0,599.5,778.15,604.21
2017,9,18,14,0,336.0,307.0,5.4,21.0,545.0,692.84,540.98
2017,9,18,14,15,448.0,253.5,5.5,20.5,555.0,771.27,604.9
2017,9,18,14,30,560.0,200.0,5.6,20.0,565.0,824.59,650.14
2017,9,18,14,45,542.5,192.0,5.7,20.0,527.5,794.27,629.34
2017,9,18,15,0,525.0,184.0,5.8,20.0,490.0,761.74,607.1
2017,9,18,15,15,425.0,191.5,5.9,19.5,427.0,665.56,535.47
2017,9,18,15,30,325.0,199.0,6.0,19.0,364.0,551.37,448.31
2017,9,18,15,45,358.0,172.0,6.1,19.0,337.0,542.51,444.46
2017,9,18,16,0,391.0,145.0,6.2,19.0,310.0,550.37,452.76
2017,9,18,16,15,370.5,129.5,6.25,18.5,270.0,501.86,415.86
2017,9,18,16,30,350.0,114.0,6.3,18.0,230.0,453.32,377.97
2017,9,18,16,45,318.5,97.0,6.35,18.0,188.5,394.71,329.73
2017,9,18,17,0,287.0,80.0,6.4,18.0,147.0,337.69,281.27
2017,9,18,17,15,240.0,62.5,6.3,17.5,109.0,271.54,223.86
2017,9,18,17,30,193.0,45.0,6.2,17.0,71.0,209.46,167.93
2017,9,18,17,45,96.5,28.5,6.15,16.5,41.5,109.35,71.65
2017,9,18,18,0,0.0,12.0,6.1,16.0,12.0,10.24,0.0
2017,9,18,18,15,0.0,6.0,6.1,16.0,6.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,6,15,127.5,17.0,5.15,14.5,30.5,13.25,0.0
2017,9,19,6,30,255.0,34.0,5.3,15.0,61.0,26.36,16.37
2017,9,19,6,45,331.0,47.0,5.45,15.5,103.0,36.12,25.87
2017,9,19,7,0,407.0,60.0,5.6,16.0,145.0,47.45,36.26
2017,9,19,7,15,451.5,72.0,5.55,16.0,190.0,55.78,43.89
2017,9,19,7,30,496.0,84.0,5.5,16.0,235.0,63.78,51.05
2017,9,19,7,45,530.5,92.5,5.5,16.5,281.0,68.63,55.18
2017,9,19,8,0,565.0,101.0,5.5,17.0,327.0,73.31,59.04
2017,9,19,8,15,588.0,110.0,5.3,17.5,371.0,114.36,71.8
2017,9,19,8,30,611.0,119.0,5.1,18.0,415.0,167.57,106.8
2017,9,19,8,45,594.5,138.5,4.9,18.5,449.5,224.16,153.83
2017,9,19,9,0,578.0,158.0,4.7,19.0,484.0,278.64,201.63
2017,9,19,9,15,717.5,123.0,4.45,19.0,557.5,337.6,249.67
2017,9,19,9,30,857.0,88.0,4.2,19.0,631.0,415.31,313.87
2017,9,19,9,45,715.5,151.0,4.0,19.5,621.0,457.81,352.45
2017,9,19,10,0,574.0,214.0,3.8,20.0,611.0,483.39,374.75
2017,9,19,10,15,582.5,222.5,3.75,20.0,639.5,533.92,415.18
2017,9,19,10,30,591.0,231.0,3.7,20.0,668.0,587.24,456.48
2017,9,19,10,45,565.0,249.5,3.65,20.5,676.5,619.94,480.41
2017,9,19,11,0,539.0,268.0,3.6,21.0,685.0,651.93,503.02
2017,9,19,11,15,549.5,265.0,3.65,21.0,696.0,688.54,530.52
2017,9,19,11,30,560.0,262.0,3.7,21.0,707.0,723.99,556.83
2017,9,19,11,45,562.0,263.0,3.8,21.5,712.0,754.72,578.39
2017,9,19,12,0,564.0,264.0,3.9,22.0,717.0,783.4,598.28
2017,9,19,12,15,564.5,262.5,4.0,22.0,714.5,806.01,614.97
2017,9,19,12,30,565.0,261.0,4.1,22.0,712.0,826.13,629.92
2017,9,19,12,45,568.0,255.0,4.2,22.0,703.0,841.4,641.67
2017,9,19,13,0,571.0,249.0,4.3,22.0,694.0,853.96,651.62
2017,9,19,13,15,734.5,171.5,4.4,22.0,729.5,956.09,725.36
2017,9,19,13,30,898.0,94.0,4.5,22.0,765.0,1025.73,773.69
2017,9,19,13,45,892.0,92.5,4.6,22.0,739.0,1025.88,775.2
2017,9,19,14,0,886.0,91.0,4.7,22.0,713.0,1022.03,774.67
2017,9,19,14,15,876.0,89.5,4.8,22.0,680.0,1010.18,768.81
2017,9,19,14,30,866.0,88.0,4.9,22.0,647.0,994.55,760.47
2017,9,19,14,45,853.0,85.5,5.05,22.0,608.0,971.05,747.07
2017,9,19,15,0,840.0,83.0,5.2,22.0,569.0,944.17,731.2
2017,9,19,15,15,821.5,80.0,5.25,21.5,525.0,918.94,717.12
2017,9,19,15,30,803.0,77.0,5.3,21.0,481.0,879.83,692.79
2017,9,19,15,45,779.0,73.5,5.4,21.0,433.0,832.56,660.99
2017,9,19,16,0,755.0,70.0,5.5,21.0,385.0,783.48,627.13
2017,9,19,16,15,719.0,66.0,5.55,20.5,334.5,722.09,583.94
2017,9,19,16,30,683.0,62.0,5.6,20.0,284.0,660.49,539.04
2017,9,19,16,45,630.5,56.0,5.65,20.0,233.0,588.9,483.37
2017,9,19,17,0,578.0,50.0,5.7,20.0,182.0,515.35,423.75
2017,9,19,17,15,491.0,42.5,5.65,19.5,134.0,419.62,343.36
2017,9,19,17,30,404.0,35.0,5.6,19.0,86.0,331.34,264.27
2017,9,19,17,45,251.5,23.0,5.55,18.5,49.5,204.09,127.22
2017,9,19,18,0,99.0,11.0,5.5,18.0,13.0,60.5,0.0
2017,9,19,18,15,49.5,5.5,5.35,17.5,6.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,6,15,140.5,16.0,2.85,15.5,30.5,12.93,0.0
2017,9,20,6,30,281.0,32.0,3.0,16.0,61.0,26.16,16.01
2017,9,20,6,45,380.5,42.0,3.15,16.5,105.5,33.78,23.71
2017,9,20,7,0,480.0,52.0,3.3,17.0,150.0,41.3,30.72
2017,9,20,7,15,541.0,59.0,3.35,17.5,199.0,46.06,35.08
2017,9,20,7,30,602.0,66.0,3.4,18.0,248.0,50.76,39.22
2017,9,20,7,45,644.0,70.5,3.45,18.5,297.5,53.35,41.38
2017,9,20,8,0,686.0,75.0,3.5,19.0,347.0,55.94,43.45
2017,9,20,8,15,415.5,141.0,3.55,19.0,312.0,124.74,85.05
2017,9,20,8,30,145.0,207.0,3.6,19.0,277.0,172.1,130.04
2017,9,20,8,45,98.5,219.5,3.7,19.5,269.5,188.55,144.78
2017,9,20,9,0,52.0,232.0,3.8,20.0,262.0,195.98,152.34
2017,9,20,9,15,41.0,239.0,3.85,20.0,263.5,204.84,159.76
2017,9,20,9,30,30.0,246.0,3.9,20.0,265.0,212.01,165.61
2017,9,20,9,45,111.5,284.5,4.0,20.0,360.5,287.12,224.17
2017,9,20,10,0,193.0,323.0,4.1,20.0,456.0,371.56,289.86
2017,9,20,10,15,266.5,323.0,4.15,20.0,514.5,435.23,339.52
2017,9,20,10,30,340.0,323.0,4.2,20.0,573.0,502.12,391.5
2017,9,20,10,45,318.5,339.0,4.3,20.5,578.5,526.07,409.01
2017,9,20,11,0,297.0,355.0,4.4,21.0,584.0,547.49,424.38
