Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,11,15,195.0,365.0,4.45,21.0,516.5,488.04,378.59
2017,9,20,11,30,93.0,375.0,4.5,21.0,449.0,416.18,322.5
2017,9,20,11,45,161.0,381.0,4.55,21.0,509.5,501.7,388.93
2017,9,20,12,0,229.0,387.0,4.6,21.0,570.0,579.04,448.03
2017,9,20,12,15,133.5,359.0,4.7,21.0,465.5,476.18,369.4
2017,9,20,12,30,38.0,331.0,4.8,21.0,361.0,347.93,269.89
2017,9,20,12,45,84.5,353.0,4.9,21.0,418.5,420.01,327.11
2017,9,20,13,0,131.0,375.0,5.0,21.0,476.0,515.17,400.33
2017,9,20,13,15,98.0,354.0,5.1,20.5,429.0,445.42,347.97
2017,9,20,13,30,65.0,333.0,5.2,20.0,382.0,394.04,308.98
2017,9,20,13,45,130.5,330.5,5.3,20.0,423.5,484.31,381.11
2017,9,20,14,0,196.0,328.0,5.4,20.0,465.0,553.28,436.18
2017,9,20,14,15,125.5,300.5,5.5,19.5,387.0,453.76,359.7
2017,9,20,14,30,55.0,273.0,5.6,19.0,309.0,331.83,264.03
2017,9,20,14,45,55.0,256.0,5.7,19.0,290.0,315.58,252.2
2017,9,20,15,0,55.0,239.0,5.8,19.0,271.0,299.02,239.85
2017,9,20,15,15,59.0,222.5,5.8,18.5,254.5,286.69,231.35
2017,9,20,15,30,63.0,206.0,5.8,18.0,238.0,274.01,222.47
2017,9,20,15,45,61.5,185.5,5.85,18.0,214.0,250.78,204.31
2017,9,20,16,0,60.0,165.0,5.9,18.0,190.0,227.32,185.74
2017,9,20,16,15,55.0,144.0,5.9,17.5,164.5,200.0,163.86
2017,9,20,16,30,50.0,123.0,5.9,17.0,139.0,172.71,141.55
2017,9,20,16,45,42.0,101.5,5.9,17.0,113.5,142.4,115.87
2017,9,20,17,0,34.0,80.0,5.9,17.0,88.0,112.25,89.86
2017,9,20,17,15,20.5,59.5,5.85,16.5,64.0,79.89,61.64
2017,9,20,17,30,7.0,39.0,5.8,16.0,40.0,41.83,28.59
2017,9,20,17,45,3.5,19.5,5.8,16.0,20.0,18.11,4.91
2017,9,20,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,6,15,146.5,16.5,5.75,13.5,31.0,13.44,0.0
2017,9,21,6,30,293.0,33.0,5.9,14.0,62.0,27.19,16.82
2017,9,21,6,45,398.5,43.0,6.05,14.5,108.0,34.8,24.75
2017,9,21,7,0,504.0,53.0,6.2,15.0,154.0,42.36,31.86
2017,9,21,7,15,567.5,60.0,6.15,15.0,205.0,47.12,36.37
2017,9,21,7,30,631.0,67.0,6.1,15.0,256.0,51.85,40.67
2017,9,21,7,45,676.0,71.5,6.05,15.5,307.5,54.49,42.89
2017,9,21,8,0,721.0,76.0,6.0,16.0,359.0,62.28,49.59
2017,9,21,8,15,750.5,80.0,5.9,16.0,408.0,109.91,62.76
2017,9,21,8,30,780.0,84.0,5.8,16.0,457.0,169.96,102.25
2017,9,21,8,45,618.5,139.5,5.75,16.5,453.5,232.01,160.86
2017,9,21,9,0,457.0,195.0,5.7,17.0,450.0,274.58,204.66
2017,9,21,9,15,657.0,144.5,5.6,17.0,540.5,337.83,254.45
2017,9,21,9,30,857.0,94.0,5.5,17.0,631.0,422.76,324.24
2017,9,21,9,45,682.0,165.0,5.4,17.5,607.0,457.07,357.35
2017,9,21,10,0,507.0,236.0,5.3,18.0,583.0,469.79,370.02
2017,9,21,10,15,587.5,217.0,5.3,18.0,635.0,537.43,424.86
2017,9,21,10,30,668.0,198.0,5.3,18.0,687.0,609.1,482.09
2017,9,21,10,45,620.5,225.5,5.3,18.5,690.0,641.62,506.35
2017,9,21,11,0,573.0,253.0,5.3,19.0,693.0,665.02,523.05
2017,9,21,11,15,578.5,254.5,5.3,19.0,704.5,703.11,552.2
2017,9,21,11,30,584.0,256.0,5.3,19.0,716.0,739.7,579.78
2017,9,21,11,45,584.0,258.0,5.35,19.0,720.5,770.43,602.91
2017,9,21,12,0,584.0,260.0,5.4,19.0,725.0,798.91,624.24
2017,9,21,12,15,584.5,258.5,5.5,19.0,722.0,821.96,641.89
2017,9,21,12,30,585.0,257.0,5.6,19.0,719.0,842.44,657.69
2017,9,21,12,45,743.5,183.5,5.75,19.0,762.0,945.54,735.25
2017,9,21,13,0,902.0,110.0,5.9,19.0,805.0,1020.58,789.42
2017,9,21,13,15,896.5,109.0,6.0,19.0,785.5,1029.86,796.92
2017,9,21,13,30,891.0,108.0,6.1,19.0,766.0,1035.12,802.13
2017,9,21,13,45,882.5,106.5,6.25,19.0,738.5,1032.76,802.46
2017,9,21,14,0,874.0,105.0,6.4,19.0,711.0,1026.42,800.14
2017,9,21,14,15,863.0,103.0,6.45,19.0,677.0,1025.44,801.22
2017,9,21,14,30,852.0,101.0,6.5,19.0,643.0,1008.17,790.74
2017,9,21,14,45,834.5,99.0,6.6,19.0,603.0,980.71,773.31
2017,9,21,15,0,817.0,97.0,6.7,19.0,563.0,949.92,753.4
2017,9,21,15,15,796.0,94.0,6.75,18.5,517.5,911.46,728.85
2017,9,21,15,30,775.0,91.0,6.8,18.0,472.0,870.36,701.95
2017,9,21,15,45,743.0,87.5,6.9,18.0,422.5,816.25,663.5
2017,9,21,16,0,711.0,84.0,7.0,18.0,373.0,766.86,627.91
2017,9,21,16,15,670.0,79.0,6.95,17.5,322.0,701.55,579.59
2017,9,21,16,30,629.0,74.0,6.9,17.0,271.0,636.6,530.01
2017,9,21,16,45,562.5,67.0,6.9,17.0,219.5,550.41,460.51
2017,9,21,17,0,496.0,60.0,6.9,17.0,168.0,467.83,391.14
2017,9,21,17,15,399.0,49.5,6.75,16.5,121.0,365.11,302.05
2017,9,21,17,30,302.0,39.0,6.6,16.0,74.0,270.69,215.81
2017,9,21,17,45,151.0,19.5,6.5,15.5,37.0,133.45,59.38
2017,9,21,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,6,15,118.0,17.0,3.25,13.0,28.5,13.26,0.0
2017,9,22,6,30,236.0,34.0,3.3,13.0,57.0,26.34,16.02
2017,9,22,6,45,345.5,45.5,3.35,13.5,102.0,36.84,26.62
2017,9,22,7,0,455.0,57.0,3.4,14.0,147.0,45.52,34.8
2017,9,22,7,15,521.0,65.0,3.3,14.5,197.0,50.9,39.81
2017,9,22,7,30,587.0,73.0,3.2,15.0,247.0,56.21,44.55
2017,9,22,7,45,636.0,78.0,3.15,15.5,298.5,59.01,46.91
2017,9,22,8,0,685.0,83.0,3.1,16.0,350.0,61.81,49.18
2017,9,22,8,15,716.0,87.5,3.05,16.0,398.5,109.48,63.12
2017,9,22,8,30,747.0,92.0,3.0,16.0,447.0,173.18,106.0
2017,9,22,8,45,770.5,95.0,2.95,16.5,492.5,232.69,154.45
2017,9,22,9,0,794.0,98.0,2.9,17.0,538.0,294.66,208.41
2017,9,22,9,15,810.5,100.5,2.8,17.0,578.5,356.08,263.15
2017,9,22,9,30,827.0,103.0,2.7,17.0,619.0,418.47,317.82
2017,9,22,9,45,857.0,97.0,2.6,17.5,657.5,480.64,370.09
2017,9,22,10,0,887.0,91.0,2.5,18.0,696.0,543.05,420.82
2017,9,22,10,15,712.5,168.0,2.4,18.0,666.5,567.36,440.88
2017,9,22,10,30,538.0,245.0,2.3,18.0,637.0,566.9,440.42
2017,9,22,10,45,726.5,170.0,2.2,18.5,715.0,664.34,514.27
2017,9,22,11,0,915.0,95.0,2.1,19.0,793.0,761.3,585.21
2017,9,22,11,15,918.5,95.5,2.1,19.0,805.5,807.96,616.44
2017,9,22,11,30,922.0,96.0,2.1,19.0,818.0,851.95,645.95
2017,9,22,11,45,923.5,96.0,2.1,19.5,823.0,890.85,670.51
2017,9,22,12,0,925.0,96.0,2.1,20.0,828.0,926.53,692.7
2017,9,22,12,15,924.5,95.5,2.15,20.0,824.5,956.47,712.83
2017,9,22,12,30,924.0,95.0,2.2,20.0,821.0,982.77,730.65
2017,9,22,12,45,916.0,97.5,2.3,20.5,808.0,1001.36,742.66
2017,9,22,13,0,908.0,100.0,2.4,21.0,795.0,1015.92,752.18
2017,9,22,13,15,902.5,99.0,2.45,21.0,776.0,1025.01,759.2
2017,9,22,13,30,897.0,98.0,2.5,21.0,757.0,1030.06,763.8
2017,9,22,13,45,889.0,97.0,2.65,21.0,730.0,1028.55,765.35
2017,9,22,14,0,881.0,96.0,2.8,21.0,703.0,1023.07,764.41
2017,9,22,14,15,870.5,94.0,2.85,20.5,669.0,1009.96,759.04
2017,9,22,14,30,860.0,92.0,2.9,20.0,635.0,993.08,751.26
2017,9,22,14,45,844.0,90.0,3.0,20.0,595.5,978.72,744.25
2017,9,22,15,0,828.0,88.0,3.1,20.0,556.0,949.19,726.82
2017,9,22,15,15,808.0,85.0,3.2,20.0,511.0,911.43,703.56
2017,9,22,15,30,788.0,82.0,3.3,20.0,466.0,871.0,678.07
2017,9,22,15,45,758.5,79.0,3.4,20.0,417.0,819.52,644.1
2017,9,22,16,0,729.0,76.0,3.5,20.0,368.0,766.55,608.18
2017,9,22,16,15,689.5,71.0,3.65,19.5,317.5,706.9,567.38
2017,9,22,16,30,650.0,66.0,3.8,19.0,267.0,642.62,521.24
2017,9,22,16,45,586.5,60.0,3.95,18.5,215.5,559.45,458.04
2017,9,22,17,0,523.0,54.0,4.1,18.0,164.0,479.72,394.35
2017,9,22,17,15,428.0,44.0,4.15,17.5,117.0,378.12,308.36
2017,9,22,17,30,333.0,34.0,4.2,17.0,70.0,285.08,223.46
2017,9,22,17,45,166.5,17.0,4.3,16.5,35.0,141.19,41.28
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,23,6,15,161.0,14.5,2.85,12.5,29.5,11.8,0.0
2017,9,23,6,30,322.0,29.0,2.9,13.0,59.0,23.87,13.78
2017,9,23,6,45,432.0,38.5,2.95,14.0,106.5,31.25,21.66
2017,9,23,7,0,542.0,48.0,3.0,15.0,154.0,38.6,28.53
2017,9,23,7,15,604.5,54.5,2.95,15.5,205.5,43.17,32.8
2017,9,23,7,30,667.0,61.0,2.9,16.0,257.0,47.72,36.86
2017,9,23,7,45,713.0,65.0,2.9,16.5,309.5,54.65,42.89
2017,9,23,8,0,759.0,69.0,2.9,17.0,362.0,57.37,45.09
2017,9,23,8,15,787.0,72.5,2.85,17.5,412.0,108.81,59.55
2017,9,23,8,30,815.0,76.0,2.8,18.0,462.0,170.65,100.11
2017,9,23,8,45,838.5,77.5,2.75,19.0,508.5,233.17,150.68
2017,9,23,9,0,862.0,79.0,2.7,20.0,555.0,301.58,209.35
2017,9,23,9,15,876.5,81.5,2.7,20.0,595.5,365.48,266.03
2017,9,23,9,30,891.0,84.0,2.7,20.0,636.0,429.9,322.25
2017,9,23,9,45,899.5,86.5,2.7,20.5,670.5,491.88,374.44
2017,9,23,10,0,908.0,89.0,2.7,21.0,705.0,553.12,424.15
2017,9,23,10,15,915.5,90.5,2.7,21.0,732.5,611.89,471.11
2017,9,23,10,30,923.0,92.0,2.7,21.0,760.0,669.28,515.57
2017,9,23,10,45,926.5,93.5,2.75,21.5,780.0,722.32,554.81
2017,9,23,11,0,930.0,95.0,2.8,22.0,800.0,773.09,590.83
2017,9,23,11,15,933.0,95.5,2.85,22.0,812.5,819.99,623.0
2017,9,23,11,30,936.0,96.0,2.9,22.0,825.0,864.12,653.05
2017,9,23,11,45,936.0,96.5,3.0,22.5,829.5,902.73,678.23
2017,9,23,12,0,936.0,97.0,3.1,23.0,834.0,937.98,701.03
2017,9,23,12,15,934.5,97.0,3.2,23.0,830.0,967.82,721.55
2017,9,23,12,30,933.0,97.0,3.3,23.0,826.0,993.93,739.69
2017,9,23,12,45,916.0,103.5,3.4,23.0,810.0,1008.35,750.19
2017,9,23,13,0,899.0,110.0,3.5,23.0,794.0,1018.41,758.03
2017,9,23,13,15,892.5,108.5,3.6,23.0,774.0,1025.91,764.37
2017,9,23,13,30,886.0,107.0,3.7,23.0,754.0,1029.36,768.2
2017,9,23,13,45,876.0,106.5,3.85,23.0,726.0,1026.39,768.28
2017,9,23,14,0,866.0,106.0,4.0,23.0,698.0,1019.5,765.89
2017,9,23,14,15,853.5,104.0,4.05,23.0,663.5,1016.91,765.91
2017,9,23,14,30,841.0,102.0,4.1,23.0,629.0,998.01,754.98
2017,9,23,14,45,825.0,99.0,4.2,23.0,589.0,970.78,738.78
2017,9,23,15,0,809.0,96.0,4.3,23.0,549.0,940.22,720.23
2017,9,23,15,15,787.0,92.5,4.35,22.5,503.5,900.19,695.94
2017,9,23,15,30,765.0,89.0,4.4,22.0,458.0,857.62,669.43
2017,9,23,15,45,737.5,84.5,4.45,22.0,409.5,806.59,635.04
2017,9,23,16,0,710.0,80.0,4.5,22.0,361.0,759.81,603.03
2017,9,23,16,15,667.5,74.5,4.55,21.5,310.0,692.6,555.81
2017,9,23,16,30,625.0,69.0,4.6,21.0,259.0,625.99,507.2
2017,9,23,16,45,567.0,61.5,4.65,20.5,208.5,546.04,445.85
2017,9,23,17,0,509.0,54.0,4.7,20.0,158.0,469.17,383.92
2017,9,23,17,15,409.0,43.5,4.8,19.0,111.5,364.38,295.76
2017,9,23,17,30,309.0,33.0,4.9,18.0,65.0,268.84,208.05
2017,9,23,17,45,154.5,16.5,5.0,17.5,32.5,131.78,8.26
2017,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,162.0,14.0,1.1,14.5,29.0,11.41,0.0
2017,9,24,6,30,324.0,28.0,1.1,15.0,58.0,23.06,12.78
2017,9,24,6,45,427.0,38.0,1.15,15.5,104.0,30.88,21.18
2017,9,24,7,0,530.0,48.0,1.2,16.0,150.0,38.6,28.42
2017,9,24,7,15,593.5,54.5,1.2,16.5,201.0,43.16,32.66
2017,9,24,7,30,657.0,61.0,1.2,17.0,252.0,47.7,36.71
2017,9,24,7,45,693.0,67.5,1.2,17.5,303.0,56.56,44.41
2017,9,24,8,0,729.0,74.0,1.2,18.0,354.0,61.04,48.13
2017,9,24,8,15,758.5,78.0,1.3,18.5,403.0,112.31,62.77
2017,9,24,8,30,788.0,82.0,1.4,19.0,452.0,172.99,102.47
2017,9,24,8,45,807.5,85.5,1.55,20.0,497.5,234.71,152.09
2017,9,24,9,0,827.0,89.0,1.7,21.0,543.0,298.31,206.4
2017,9,24,9,15,843.0,91.5,1.75,21.5,583.5,361.51,261.09
2017,9,24,9,30,859.0,94.0,1.8,22.0,624.0,425.56,315.34
2017,9,24,9,45,876.5,93.5,1.9,22.5,660.0,488.7,367.42
2017,9,24,10,0,894.0,93.0,2.0,23.0,696.0,550.63,416.93
2017,9,24,10,15,902.0,94.0,2.05,23.0,723.5,608.48,462.51
2017,9,24,10,30,910.0,95.0,2.1,23.0,751.0,665.0,505.77
2017,9,24,10,45,912.0,98.0,2.15,23.5,771.0,717.8,544.08
2017,9,24,11,0,914.0,101.0,2.2,24.0,791.0,768.25,579.38
2017,9,24,11,15,917.0,101.5,2.25,24.0,803.5,814.47,610.54
2017,9,24,11,30,920.0,102.0,2.3,24.0,816.0,857.96,639.65
2017,9,24,11,45,916.5,104.5,2.35,24.0,819.0,895.05,664.33
2017,9,24,12,0,913.0,107.0,2.4,24.0,822.0,928.65,686.68
2017,9,24,12,15,912.0,107.0,2.55,24.0,818.0,958.33,707.4
2017,9,24,12,30,911.0,107.0,2.7,24.0,814.0,984.4,725.84
2017,9,24,12,45,717.5,186.0,2.85,24.0,738.0,924.84,687.69
2017,9,24,13,0,524.0,265.0,3.0,24.0,662.0,827.58,620.8
2017,9,24,13,15,550.0,248.0,3.1,24.0,655.0,847.78,637.6
2017,9,24,13,30,576.0,231.0,3.2,24.0,648.0,865.35,651.8
2017,9,24,13,45,569.5,222.0,3.3,24.0,621.5,855.93,646.88
2017,9,24,14,0,563.0,213.0,3.4,24.0,595.0,843.48,640.11
2017,9,24,14,15,516.5,217.5,3.45,24.0,555.0,802.91,612.41
2017,9,24,14,30,470.0,222.0,3.5,24.0,515.0,760.21,583.05
2017,9,24,14,45,662.5,151.0,3.6,24.0,534.5,877.35,670.07
2017,9,24,15,0,855.0,80.0,3.7,24.0,554.0,953.61,724.2
2017,9,24,15,15,835.5,77.5,3.7,23.5,509.0,927.33,708.84
2017,9,24,15,30,816.0,75.0,3.7,23.0,464.0,887.28,684.43
2017,9,24,15,45,705.5,84.0,3.75,23.0,394.5,781.74,611.63
2017,9,24,16,0,595.0,93.0,3.8,23.0,325.0,674.98,535.75
2017,9,24,16,15,555.5,86.5,3.8,22.5,279.5,612.82,491.7
2017,9,24,16,30,516.0,80.0,3.8,22.0,234.0,551.19,446.09
2017,9,24,16,45,539.0,63.5,3.85,21.5,197.0,526.69,427.4
2017,9,24,17,0,562.0,47.0,3.9,21.0,160.0,497.78,402.93
2017,9,24,17,15,463.5,38.0,3.9,20.0,112.5,393.72,316.3
2017,9,24,17,30,365.0,29.0,3.9,19.0,65.0,298.94,226.77
2017,9,24,17,45,182.5,14.5,3.95,18.5,32.5,142.89,0.0
2017,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,15,161.5,13.0,1.1,15.5,27.5,11.1,0.0
2017,9,25,6,30,323.0,26.0,1.1,16.0,55.0,21.36,11.09
2017,9,25,6,45,427.5,35.5,1.1,16.5,100.0,28.82,19.27
2017,9,25,7,0,532.0,45.0,1.1,17.0,145.0,36.21,26.18
2017,9,25,7,15,594.5,51.0,1.05,17.5,195.5,40.47,30.15
2017,9,25,7,30,657.0,57.0,1.0,18.0,246.0,48.66,37.4
2017,9,25,7,45,696.0,62.0,0.95,18.5,296.5,52.19,40.4
2017,9,25,8,0,735.0,67.0,0.9,19.0,347.0,55.66,43.26
2017,9,25,8,15,764.0,71.0,1.0,19.5,396.0,108.26,58.7
2017,9,25,8,30,793.0,75.0,1.1,20.0,445.0,169.16,98.67
2017,9,25,8,45,811.0,79.0,1.2,20.5,489.5,231.21,148.79
2017,9,25,9,0,829.0,83.0,1.3,21.0,534.0,294.95,203.45
2017,9,25,9,15,844.5,85.0,1.45,21.5,574.5,360.06,259.63
2017,9,25,9,30,860.0,87.0,1.6,22.0,615.0,422.52,312.81
2017,9,25,9,45,870.5,89.5,1.8,22.5,649.0,483.54,363.64
2017,9,25,10,0,881.0,92.0,2.0,23.0,683.0,544.12,412.52
2017,9,25,10,15,889.0,93.5,2.0,23.5,710.5,601.64,456.75
2017,9,25,10,30,897.0,95.0,2.0,24.0,738.0,657.87,498.46
2017,9,25,10,45,903.0,95.5,2.05,24.5,758.0,710.27,536.39
2017,9,25,11,0,909.0,96.0,2.1,25.0,778.0,760.66,571.42
2017,9,25,11,15,912.0,96.5,2.15,25.0,790.5,806.5,602.21
2017,9,25,11,30,915.0,97.0,2.2,25.0,803.0,849.63,630.97
2017,9,25,11,45,916.0,97.0,2.25,25.5,807.5,887.63,654.9
2017,9,25,12,0,917.0,97.0,2.3,26.0,812.0,922.4,676.55
2017,9,25,12,15,916.5,97.0,2.4,26.0,808.0,952.39,696.86
2017,9,25,12,30,916.0,97.0,2.5,26.0,804.0,978.79,714.92
2017,9,25,12,45,905.0,100.5,2.6,26.0,790.5,995.18,726.63
2017,9,25,13,0,894.0,104.0,2.7,26.0,777.0,1007.47,735.91
2017,9,25,13,15,888.5,103.0,2.8,26.0,757.0,1016.17,743.05
2017,9,25,13,30,883.0,102.0,2.9,26.0,737.0,1020.88,747.8
2017,9,25,13,45,875.0,100.0,3.0,26.0,710.0,1017.93,747.73
2017,9,25,14,0,867.0,98.0,3.1,26.0,683.0,1011.03,745.29
2017,9,25,14,15,855.5,96.0,3.25,26.0,649.0,996.73,738.48
2017,9,25,14,30,844.0,94.0,3.4,26.0,615.0,990.66,737.23
2017,9,25,14,45,828.0,91.5,3.55,26.0,575.0,963.81,722.01
2017,9,25,15,0,812.0,89.0,3.7,26.0,535.0,933.68,704.54
2017,9,25,15,15,790.0,86.0,3.85,25.5,490.0,894.09,681.62
2017,9,25,15,30,768.0,83.0,4.0,25.0,445.0,852.0,656.41
2017,9,25,15,45,736.5,79.5,4.15,24.5,396.5,798.44,622.22
2017,9,25,16,0,705.0,76.0,4.3,24.0,348.0,749.05,589.98
2017,9,25,16,15,662.0,70.5,4.3,23.5,297.5,681.62,542.53
2017,9,25,16,30,619.0,65.0,4.3,23.0,247.0,614.9,493.78
2017,9,25,16,45,555.0,58.0,4.35,22.5,197.0,531.43,429.87
2017,9,25,17,0,491.0,51.0,4.4,22.0,147.0,451.65,365.72
2017,9,25,17,15,387.5,40.5,4.3,21.0,102.0,345.77,276.66
2017,9,25,17,30,284.0,30.0,4.2,20.0,57.0,249.85,185.03
2017,9,25,17,45,142.0,15.0,4.15,19.5,28.5,118.96,0.0
2017,9,25,18,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,6,15,146.5,13.5,0.9,16.5,25.5,11.52,0.0
2017,9,26,6,30,293.0,27.0,1.0,17.0,51.0,22.24,11.37
2017,9,26,6,45,401.5,36.5,1.15,17.5,96.0,29.63,19.82
2017,9,26,7,0,510.0,46.0,1.3,18.0,141.0,36.97,26.7
2017,9,26,7,15,575.5,53.0,1.3,18.5,191.5,41.97,31.31
2017,9,26,7,30,641.0,60.0,1.3,19.0,242.0,46.93,35.71
2017,9,26,7,45,684.0,65.0,1.35,19.5,293.0,54.58,42.31
2017,9,26,8,0,727.0,70.0,1.4,20.0,344.0,58.0,45.11
2017,9,26,8,15,756.5,73.5,1.55,20.5,392.5,110.81,60.56
2017,9,26,8,30,786.0,77.0,1.7,21.0,441.0,170.95,100.2
2017,9,26,8,45,807.5,80.0,1.85,22.0,486.5,232.47,149.63
2017,9,26,9,0,829.0,83.0,2.0,23.0,532.0,296.11,203.78
2017,9,26,9,15,845.0,85.5,2.05,23.5,572.5,359.3,258.33
2017,9,26,9,30,861.0,88.0,2.1,24.0,613.0,424.84,313.53
2017,9,26,9,45,872.5,90.0,2.2,24.5,647.5,485.94,363.96
2017,9,26,10,0,884.0,92.0,2.3,25.0,682.0,546.68,412.41
2017,9,26,10,15,892.5,93.5,2.35,25.5,710.0,604.62,457.02
2017,9,26,10,30,901.0,95.0,2.4,26.0,738.0,661.31,499.21
2017,9,26,10,45,907.0,96.0,2.45,26.5,758.5,714.34,537.5
2017,9,26,11,0,913.0,97.0,2.5,27.0,779.0,765.36,572.87
2017,9,26,11,15,916.5,97.5,2.5,27.0,791.5,811.72,603.64
2017,9,26,11,30,920.0,98.0,2.5,27.0,804.0,855.39,632.34
2017,9,26,11,45,922.5,98.0,2.5,27.5,809.0,894.81,656.7
2017,9,26,12,0,925.0,98.0,2.5,28.0,814.0,931.07,678.77
2017,9,26,12,15,924.5,97.5,2.5,28.0,810.5,960.71,697.78
2017,9,26,12,30,924.0,97.0,2.5,28.0,807.0,986.7,714.5
2017,9,26,12,45,926.5,94.0,2.55,28.5,796.5,1009.04,728.0
2017,9,26,13,0,929.0,91.0,2.6,29.0,786.0,1027.54,739.14
2017,9,26,13,15,924.0,90.5,2.6,29.0,766.5,1037.48,745.97
2017,9,26,13,30,919.0,90.0,2.6,29.0,747.0,1043.33,750.45
2017,9,26,13,45,911.5,88.5,2.65,29.0,719.5,1041.37,750.69
2017,9,26,14,0,904.0,87.0,2.7,29.0,692.0,1035.33,748.56
2017,9,26,14,15,893.5,85.5,2.7,29.0,658.0,1022.28,741.63
2017,9,26,14,30,883.0,84.0,2.7,29.0,624.0,1005.4,732.4
2017,9,26,14,45,868.0,82.0,2.75,29.0,584.0,979.75,718.02
2017,9,26,15,0,853.0,80.0,2.8,29.0,544.0,950.77,701.44
2017,9,26,15,15,832.5,77.0,2.8,28.5,498.5,922.78,686.36
2017,9,26,15,30,812.0,74.0,2.8,28.0,453.0,881.08,661.74
2017,9,26,15,45,783.5,70.5,2.85,28.0,404.0,829.09,628.6
2017,9,26,16,0,755.0,67.0,2.9,28.0,355.0,775.57,593.52
2017,9,26,16,15,714.0,62.5,2.9,27.5,303.5,709.1,548.8
2017,9,26,16,30,673.0,58.0,2.9,27.0,252.0,642.85,502.32
2017,9,26,16,45,609.5,52.0,2.9,26.5,200.5,564.25,444.19
2017,9,26,17,0,546.0,46.0,2.9,26.0,149.0,484.11,381.7
2017,9,26,17,15,439.0,36.5,2.8,25.0,102.5,374.84,292.57
2017,9,26,17,30,332.0,27.0,2.7,24.0,56.0,276.08,195.33
2017,9,26,17,45,166.0,13.5,2.6,23.0,28.0,104.46,0.0
2017,9,26,18,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,6,15,151.0,13.0,1.55,17.5,25.0,11.1,0.0
2017,9,27,6,30,302.0,26.0,1.7,18.0,50.0,21.45,10.29
2017,9,27,6,45,412.5,35.5,1.85,18.5,95.5,28.89,19.02
2017,9,27,7,0,523.0,45.0,2.0,19.0,141.0,36.28,25.94
2017,9,27,7,15,588.5,51.5,1.95,19.5,191.5,40.94,30.25
2017,9,27,7,30,654.0,58.0,1.9,20.0,242.0,49.6,37.88
2017,9,27,7,45,696.5,63.0,1.85,21.0,293.0,53.13,40.78
2017,9,27,8,0,739.0,68.0,1.8,22.0,344.0,56.62,43.55
2017,9,27,8,15,768.5,71.5,1.75,22.5,393.0,111.19,59.72
2017,9,27,8,30,798.0,75.0,1.7,23.0,442.0,172.12,99.83
2017,9,27,8,45,819.0,78.0,1.7,24.0,487.5,234.3,149.47
2017,9,27,9,0,840.0,81.0,1.7,25.0,533.0,298.51,203.55
2017,9,27,9,15,855.5,83.5,1.65,25.5,573.5,364.59,259.56
2017,9,27,9,30,871.0,86.0,1.6,26.0,614.0,428.12,312.32
2017,9,27,9,45,872.5,92.5,1.55,26.5,646.0,489.16,361.49
2017,9,27,10,0,874.0,99.0,1.5,27.0,678.0,548.79,407.52
2017,9,27,10,15,882.5,100.5,1.5,27.5,706.0,606.26,450.43
2017,9,27,10,30,891.0,102.0,1.5,28.0,734.0,662.5,490.88
2017,9,27,10,45,897.0,103.0,1.5,28.5,754.5,715.1,527.43
2017,9,27,11,0,903.0,104.0,1.5,29.0,775.0,765.7,561.26
2017,9,27,11,15,906.5,104.5,1.6,29.0,787.0,811.68,591.71
2017,9,27,11,30,910.0,105.0,1.7,29.0,799.0,854.99,620.29
2017,9,27,11,45,911.0,105.0,1.85,29.0,803.5,892.8,645.75
2017,9,27,12,0,912.0,105.0,2.0,29.0,808.0,927.38,669.16
2017,9,27,12,15,911.0,105.0,2.1,29.0,804.0,956.75,688.77
2017,9,27,12,30,910.0,105.0,2.2,29.0,800.0,982.5,706.18
2017,9,27,12,45,911.5,102.0,2.35,29.0,789.0,1003.65,721.34
2017,9,27,13,0,913.0,99.0,2.5,29.0,778.0,1020.98,734.23
2017,9,27,13,15,907.0,98.0,2.55,28.5,757.5,1029.18,741.95
2017,9,27,13,30,901.0,97.0,2.6,28.0,737.0,1033.31,747.36
2017,9,27,13,45,892.5,95.5,2.65,28.0,709.5,1030.28,746.92
2017,9,27,14,0,884.0,94.0,2.7,28.0,682.0,1023.24,744.13
2017,9,27,14,15,872.5,92.5,2.7,27.5,647.5,1009.28,738.01
2017,9,27,14,30,861.0,91.0,2.7,27.0,613.0,991.59,729.61
2017,9,27,14,45,845.5,88.0,2.75,27.0,572.5,976.02,721.68
2017,9,27,15,0,830.0,85.0,2.8,27.0,532.0,945.31,703.68
2017,9,27,15,15,808.0,82.0,2.75,26.5,487.0,905.25,679.88
2017,9,27,15,30,786.0,79.0,2.7,26.0,442.0,862.65,653.99
2017,9,27,15,45,757.5,75.0,2.7,26.0,393.0,810.65,620.1
2017,9,27,16,0,729.0,71.0,2.7,26.0,344.0,757.17,584.32
2017,9,27,16,15,686.0,66.0,2.6,25.5,293.0,689.17,537.43
2017,9,27,16,30,643.0,61.0,2.5,25.0,242.0,627.7,493.5
2017,9,27,16,45,579.5,53.5,2.45,24.5,192.0,543.1,430.15
2017,9,27,17,0,516.0,46.0,2.4,24.0,142.0,462.27,366.45
2017,9,27,17,15,407.5,36.0,2.3,23.0,96.5,352.99,276.27
2017,9,27,17,30,299.0,26.0,2.2,22.0,51.0,253.65,173.63
2017,9,27,17,45,149.5,13.0,2.1,21.0,25.5,94.6,0.0
2017,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,6,15,133.0,13.0,0.35,16.5,23.5,11.1,0.0
2017,9,28,6,30,266.0,26.0,0.3,17.0,47.0,21.44,9.91
2017,9,28,6,45,374.5,37.0,0.3,17.5,91.0,30.11,20.17
2017,9,28,7,0,483.0,48.0,0.3,18.0,135.0,38.65,28.16
2017,9,28,7,15,550.5,56.0,0.3,18.0,185.0,44.35,33.49
2017,9,28,7,30,618.0,64.0,0.3,18.0,235.0,49.97,38.57
2017,9,28,7,45,662.5,69.0,0.35,18.5,286.0,53.03,41.16
2017,9,28,8,0,707.0,74.0,0.4,19.0,337.0,56.07,43.65
2017,9,28,8,15,738.0,78.5,0.4,19.5,385.5,115.62,64.75
2017,9,28,8,30,769.0,83.0,0.4,20.0,434.0,175.68,104.51
2017,9,28,8,45,791.0,86.5,0.45,21.0,479.0,236.73,153.04
2017,9,28,9,0,813.0,90.0,0.5,22.0,524.0,299.99,205.85
2017,9,28,9,15,829.0,92.5,0.55,22.5,564.0,362.29,258.5
2017,9,28,9,30,845.0,95.0,0.6,23.0,604.0,425.44,310.56
2017,9,28,9,45,705.5,149.5,0.7,23.5,590.5,462.55,343.17
2017,9,28,10,0,566.0,204.0,0.8,24.0,577.0,480.27,359.09
2017,9,28,10,15,727.0,152.0,1.0,24.5,652.0,567.81,425.08
2017,9,28,10,30,888.0,100.0,1.2,25.0,727.0,659.63,492.96
2017,9,28,10,45,893.5,101.0,1.4,25.5,747.0,711.65,530.74
2017,9,28,11,0,899.0,102.0,1.6,26.0,767.0,761.63,566.3
2017,9,28,11,15,902.0,103.0,1.8,26.0,779.0,807.43,598.01
2017,9,28,11,30,905.0,104.0,2.0,26.0,791.0,850.54,627.86
2017,9,28,11,45,906.0,104.0,2.2,26.0,794.5,888.07,653.96
2017,9,28,12,0,907.0,104.0,2.4,26.0,798.0,922.38,677.97
2017,9,28,12,15,905.5,104.0,2.5,26.0,794.0,951.04,697.45
2017,9,28,12,30,904.0,104.0,2.6,26.0,790.0,976.06,714.68
2017,9,28,12,45,904.0,101.5,2.75,26.0,778.5,996.06,729.23
2017,9,28,13,0,904.0,99.0,2.9,26.0,767.0,1012.23,741.45
2017,9,28,13,15,898.5,98.0,2.95,26.0,747.0,1020.71,747.98
2017,9,28,13,30,893.0,97.0,3.0,26.0,727.0,1025.17,752.13
2017,9,28,13,45,885.0,95.5,3.1,26.0,699.5,1022.51,752.27
2017,9,28,14,0,877.0,94.0,3.2,26.0,672.0,1015.9,750.01
2017,9,28,14,15,865.5,92.0,3.2,25.5,638.0,1001.27,743.27
2017,9,28,14,30,854.0,90.0,3.2,25.0,604.0,982.94,734.19
2017,9,28,14,45,839.5,87.0,3.2,25.0,564.0,968.32,726.26
2017,9,28,15,0,825.0,84.0,3.2,25.0,524.0,938.61,708.12
2017,9,28,15,15,803.5,81.0,3.15,24.5,479.0,899.07,684.23
2017,9,28,15,30,782.0,78.0,3.1,24.0,434.0,857.0,658.21
2017,9,28,15,45,755.0,73.5,3.05,23.5,386.0,805.8,625.15
2017,9,28,16,0,728.0,69.0,3.0,23.0,338.0,753.07,590.07
2017,9,28,16,15,685.0,64.0,2.95,22.5,287.5,685.15,542.52
2017,9,28,16,30,642.0,59.0,2.9,22.0,237.0,623.59,497.78
2017,9,28,16,45,580.5,51.5,2.85,21.5,187.0,540.63,434.3
2017,9,28,17,0,519.0,44.0,2.8,21.0,137.0,461.33,370.39
2017,9,28,17,15,410.0,34.0,2.8,20.5,92.5,351.83,277.69
2017,9,28,17,30,301.0,24.0,2.8,20.0,48.0,249.67,163.17
2017,9,28,17,45,150.5,12.0,2.85,19.5,24.0,94.11,0.0
2017,9,28,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,127.0,12.5,3.0,15.0,22.0,10.67,0.0
2017,9,29,6,30,254.0,25.0,3.0,15.0,44.0,20.6,8.76
2017,9,29,6,45,358.0,36.0,3.0,15.5,86.5,29.26,19.47
2017,9,29,7,0,462.0,47.0,3.0,16.0,129.0,37.78,27.52
2017,9,29,7,15,529.0,54.5,2.85,16.0,177.0,43.07,32.55
2017,9,29,7,30,596.0,62.0,2.7,16.0,225.0,48.32,37.36
2017,9,29,7,45,298.0,88.0,2.55,16.5,169.5,62.95,50.23
2017,9,29,8,0,0.0,114.0,2.4,17.0,114.0,90.17,73.86
2017,9,29,8,15,86.0,153.0,2.45,17.0,192.0,122.91,94.45
2017,9,29,8,30,172.0,192.0,2.5,17.0,270.0,169.17,127.52
2017,9,29,8,45,228.0,206.5,2.65,17.5,321.0,207.69,156.34
2017,9,29,9,0,284.0,221.0,2.8,18.0,372.0,253.57,192.36
2017,9,29,9,15,231.5,246.5,2.8,18.0,375.5,277.98,214.96
2017,9,29,9,30,179.0,272.0,2.8,18.0,379.0,296.48,231.71
2017,9,29,9,45,170.0,289.0,2.85,18.0,395.5,322.22,252.82
2017,9,29,10,0,161.0,306.0,2.9,18.0,412.0,347.01,272.69
2017,9,29,10,15,231.0,310.0,2.95,18.0,469.0,405.05,318.43
2017,9,29,10,30,301.0,314.0,3.0,18.0,526.0,477.97,375.08
2017,9,29,10,45,265.5,331.0,3.05,18.5,521.5,491.19,384.08
2017,9,29,11,0,230.0,348.0,3.1,19.0,517.0,489.88,382.18
2017,9,29,11,15,233.5,353.5,3.15,19.0,528.0,513.62,400.36
2017,9,29,11,30,237.0,359.0,3.2,19.0,539.0,536.99,418.02
2017,9,29,11,45,244.0,356.0,3.25,19.5,542.0,569.5,441.49
2017,9,29,12,0,251.0,353.0,3.3,20.0,545.0,587.63,454.4
2017,9,29,12,15,182.0,357.0,3.4,20.0,495.5,524.99,407.06
2017,9,29,12,30,113.0,361.0,3.5,20.0,446.0,455.53,354.03
2017,9,29,12,45,145.5,357.0,3.6,20.0,464.5,509.04,395.74
2017,9,29,13,0,178.0,353.0,3.7,20.0,483.0,544.48,423.49
2017,9,29,13,15,180.5,341.0,3.85,20.0,470.0,541.17,421.9
2017,9,29,13,30,183.0,329.0,4.0,20.0,457.0,536.81,419.77
2017,9,29,13,45,184.0,315.5,4.2,20.0,440.0,528.15,414.52
2017,9,29,14,0,185.0,302.0,4.4,20.0,423.0,518.42,408.62
2017,9,29,14,15,200.0,285.0,4.5,20.0,409.5,517.62,409.82
2017,9,29,14,30,215.0,268.0,4.6,20.0,396.0,515.52,410.07
2017,9,29,14,45,214.5,248.5,4.7,20.0,369.5,493.46,394.66
2017,9,29,15,0,214.0,229.0,4.8,20.0,343.0,470.24,378.28
2017,9,29,15,15,297.0,195.5,4.75,19.5,338.5,528.74,427.9
2017,9,29,15,30,380.0,162.0,4.7,19.0,334.0,581.34,472.36
2017,9,29,15,45,201.0,148.0,4.7,19.0,238.0,372.97,305.92
2017,9,29,16,0,22.0,134.0,4.7,19.0,142.0,146.19,117.08
2017,9,29,16,15,15.5,114.5,4.7,18.5,120.0,121.89,97.29
2017,9,29,16,30,9.0,95.0,4.7,18.0,98.0,97.89,77.15
2017,9,29,16,45,4.5,75.0,4.7,18.0,76.5,75.0,57.55
2017,9,29,17,0,0.0,55.0,4.7,18.0,55.0,51.98,37.64
2017,9,29,17,15,0.0,36.5,4.65,17.5,36.5,33.52,21.62
2017,9,29,17,30,0.0,18.0,4.6,17.0,18.0,14.85,3.65
2017,9,29,17,45,0.0,9.0,4.55,16.5,9.0,7.68,0.0
2017,9,29,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,9,30,6,15,89.0,14.0,5.4,13.5,20.5,11.95,0.0
2017,9,30,6,30,178.0,28.0,5.4,14.0,41.0,21.73,8.83
2017,9,30,6,45,292.5,41.0,5.45,14.5,83.0,31.67,21.53
2017,9,30,7,0,407.0,54.0,5.5,15.0,125.0,43.59,32.68
2017,9,30,7,15,480.0,63.0,5.35,15.0,174.0,49.83,38.63
2017,9,30,7,30,553.0,72.0,5.2,15.0,223.0,56.0,44.31
2017,9,30,7,45,602.0,78.5,5.05,15.5,272.5,59.89,47.72
2017,9,30,8,0,651.0,85.0,4.9,16.0,322.0,63.99,51.17
2017,9,30,8,15,685.0,90.0,4.7,16.5,370.5,117.81,69.08
2017,9,30,8,30,719.0,95.0,4.5,17.0,419.0,175.99,109.37
2017,9,30,8,45,745.0,98.5,4.3,17.5,463.5,235.41,158.58
2017,9,30,9,0,771.0,102.0,4.1,18.0,508.0,300.89,215.49
2017,9,30,9,15,788.5,105.0,3.85,18.5,548.0,361.64,269.11
2017,9,30,9,30,806.0,108.0,3.6,19.0,588.0,423.5,322.49
2017,9,30,9,45,825.5,107.5,3.4,19.5,623.0,483.95,373.16
2017,9,30,10,0,845.0,107.0,3.2,20.0,658.0,545.01,422.45
2017,9,30,10,15,731.5,155.5,3.15,20.5,646.5,575.51,446.67
2017,9,30,10,30,618.0,204.0,3.1,21.0,635.0,592.34,458.95
2017,9,30,10,45,747.0,158.0,3.05,21.5,694.0,674.75,521.2
2017,9,30,11,0,876.0,112.0,3.0,22.0,753.0,755.95,581.14
2017,9,30,11,15,880.0,112.5,3.05,22.0,765.0,801.05,612.18
2017,9,30,11,30,884.0,113.0,3.1,22.0,777.0,843.59,641.46
2017,9,30,11,45,886.5,113.0,3.15,22.5,781.5,881.61,666.19
2017,9,30,12,0,889.0,113.0,3.2,23.0,786.0,916.59,688.71
