Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,12,15,888.0,112.5,3.3,23.0,782.0,944.63,708.17
2017,9,30,12,30,887.0,112.0,3.4,23.0,778.0,969.11,725.38
2017,9,30,12,45,876.0,115.5,3.5,23.5,764.0,984.61,735.27
2017,9,30,13,0,865.0,119.0,3.6,24.0,750.0,1008.4,750.87
2017,9,30,13,15,858.5,117.5,3.8,24.0,729.5,1015.25,757.37
2017,9,30,13,30,852.0,116.0,4.0,24.0,709.0,1018.08,761.45
2017,9,30,13,45,843.0,114.0,4.25,24.0,681.5,1013.82,761.22
2017,9,30,14,0,834.0,112.0,4.5,24.0,654.0,1005.62,758.34
2017,9,30,14,15,820.5,110.0,4.65,23.5,620.0,989.04,751.35
2017,9,30,14,30,807.0,108.0,4.8,23.0,586.0,968.8,741.81
2017,9,30,14,45,790.0,104.5,5.0,23.0,545.5,939.84,724.92
2017,9,30,15,0,773.0,101.0,5.2,23.0,505.0,907.7,705.51
2017,9,30,15,15,748.0,97.0,5.3,22.5,460.5,870.84,683.09
2017,9,30,15,30,723.0,93.0,5.4,22.0,416.0,825.66,654.04
2017,9,30,15,45,690.0,88.0,5.5,22.0,367.5,770.14,615.26
2017,9,30,16,0,657.0,83.0,5.6,22.0,319.0,713.71,574.73
2017,9,30,16,15,608.0,76.5,5.65,21.0,269.0,641.51,522.53
2017,9,30,16,30,559.0,70.0,5.7,20.0,219.0,570.48,468.85
2017,9,30,16,45,485.5,61.0,5.8,19.5,170.0,479.76,395.85
2017,9,30,17,0,412.0,52.0,5.9,19.0,121.0,393.53,322.44
2017,9,30,17,15,293.5,38.5,5.9,18.5,79.0,278.99,221.55
2017,9,30,17,30,175.0,25.0,5.9,18.0,37.0,167.48,87.09
2017,9,30,17,45,87.5,12.5,5.95,17.5,18.5,59.2,0.0
2017,9,30,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,6,15,153.5,11.5,4.25,13.5,22.0,9.82,0.0
2017,10,1,6,30,307.0,23.0,4.3,14.0,44.0,19.07,6.25
2017,10,1,6,45,427.0,32.0,4.4,14.5,89.0,26.21,16.79
2017,10,1,7,0,547.0,41.0,4.5,15.0,134.0,33.35,23.68
2017,10,1,7,15,613.5,47.0,4.55,15.5,184.5,41.07,30.8
2017,10,1,7,30,680.0,53.0,4.6,16.0,235.0,45.84,35.14
2017,10,1,7,45,722.5,57.0,4.65,16.5,286.0,48.73,37.66
2017,10,1,8,0,765.0,61.0,4.7,17.0,337.0,52.88,41.19
2017,10,1,8,15,793.0,64.5,4.65,17.5,385.5,111.72,59.66
2017,10,1,8,30,821.0,68.0,4.6,18.0,434.0,174.0,102.88
2017,10,1,8,45,841.5,70.5,4.6,18.5,479.0,240.87,158.79
2017,10,1,9,0,862.0,73.0,4.6,19.0,524.0,305.07,215.69
2017,10,1,9,15,876.0,75.0,4.55,19.5,563.5,368.15,272.2
2017,10,1,9,30,890.0,77.0,4.5,20.0,603.0,431.63,327.9
2017,10,1,9,45,892.0,82.0,4.45,20.5,635.0,492.47,379.92
2017,10,1,10,0,894.0,87.0,4.4,21.0,667.0,551.87,428.86
2017,10,1,10,15,901.5,88.0,4.4,21.0,693.5,609.01,475.44
2017,10,1,10,30,909.0,89.0,4.4,21.0,720.0,664.73,519.6
2017,10,1,10,45,746.5,160.0,4.4,21.5,687.5,677.14,527.04
2017,10,1,11,0,584.0,231.0,4.4,22.0,655.0,661.66,513.12
2017,10,1,11,15,753.0,162.5,4.4,22.0,718.5,763.68,591.26
2017,10,1,11,30,922.0,94.0,4.4,22.0,782.0,855.72,656.79
2017,10,1,11,45,921.0,95.0,4.4,22.5,784.5,892.82,680.75
2017,10,1,12,0,920.0,96.0,4.4,23.0,787.0,926.52,702.48
2017,10,1,12,15,918.5,95.5,4.45,23.0,782.5,954.63,721.94
2017,10,1,12,30,917.0,95.0,4.5,23.0,778.0,979.04,739.01
2017,10,1,12,45,912.5,95.0,4.6,23.0,765.5,997.33,752.57
2017,10,1,13,0,908.0,95.0,4.7,23.0,753.0,1011.66,763.65
2017,10,1,13,15,902.5,94.0,4.8,23.0,732.5,1019.86,770.76
2017,10,1,13,30,897.0,93.0,4.9,23.0,712.0,1024.03,775.34
2017,10,1,13,45,887.0,92.0,5.0,23.0,684.5,1019.66,774.26
2017,10,1,14,0,877.0,91.0,5.1,23.0,657.0,1011.33,770.66
2017,10,1,14,15,865.0,89.0,5.15,23.0,622.5,995.92,761.9
2017,10,1,14,30,853.0,87.0,5.2,23.0,588.0,976.84,750.69
2017,10,1,14,45,835.5,85.0,5.3,23.0,547.5,960.21,741.61
2017,10,1,15,0,818.0,83.0,5.4,23.0,507.0,928.74,721.94
2017,10,1,15,15,796.0,80.0,5.45,22.5,462.5,888.71,697.02
2017,10,1,15,30,774.0,77.0,5.5,22.0,418.0,846.21,669.78
2017,10,1,15,45,738.5,74.0,5.6,21.5,369.0,789.34,631.35
2017,10,1,16,0,703.0,71.0,5.7,21.0,320.0,737.11,595.17
2017,10,1,16,15,657.0,66.0,5.75,20.5,270.0,668.03,544.29
2017,10,1,16,30,611.0,61.0,5.8,20.0,220.0,599.92,491.96
2017,10,1,16,45,532.0,54.0,5.85,19.5,170.5,505.84,416.29
2017,10,1,17,0,453.0,47.0,5.9,19.0,121.0,416.7,340.75
2017,10,1,17,15,327.0,35.0,5.85,18.0,78.5,297.29,235.08
2017,10,1,17,30,201.0,23.0,5.8,17.0,36.0,178.94,73.22
2017,10,1,17,45,100.5,11.5,5.75,16.5,18.0,65.44,0.0
2017,10,1,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,6,15,167.5,11.0,4.7,13.5,22.0,9.39,0.0
2017,10,2,6,30,335.0,22.0,4.8,14.0,44.0,18.3,4.79
2017,10,2,6,45,453.0,31.0,4.95,14.5,90.0,25.51,16.11
2017,10,2,7,0,571.0,40.0,5.1,15.0,136.0,35.59,25.6
2017,10,2,7,15,638.0,46.0,5.05,15.5,187.5,40.41,30.19
2017,10,2,7,30,705.0,52.0,5.0,16.0,239.0,45.24,34.6
2017,10,2,7,45,748.0,56.5,5.0,16.5,291.0,48.61,37.56
2017,10,2,8,0,791.0,61.0,5.0,17.0,343.0,54.22,42.38
2017,10,2,8,15,819.5,64.0,4.9,17.5,393.0,114.45,60.76
2017,10,2,8,30,848.0,67.0,4.8,18.0,443.0,182.52,108.76
2017,10,2,8,45,869.0,69.5,4.7,18.5,489.0,246.8,162.64
2017,10,2,9,0,890.0,72.0,4.6,19.0,535.0,312.87,221.18
2017,10,2,9,15,904.5,74.0,4.45,19.0,575.5,377.84,279.76
2017,10,2,9,30,919.0,76.0,4.3,19.0,616.0,443.24,337.57
2017,10,2,9,45,924.5,80.0,4.2,19.5,649.5,506.47,391.44
2017,10,2,10,0,930.0,84.0,4.1,20.0,683.0,568.58,442.45
2017,10,2,10,15,937.5,85.0,4.05,20.5,710.5,627.61,489.41
2017,10,2,10,30,945.0,86.0,4.0,21.0,738.0,685.14,533.59
2017,10,2,10,45,949.5,87.0,3.95,21.5,757.5,738.87,573.53
2017,10,2,11,0,954.0,88.0,3.9,22.0,777.0,790.28,609.51
2017,10,2,11,15,956.5,88.5,3.95,22.0,788.5,837.12,642.1
2017,10,2,11,30,959.0,89.0,4.0,22.0,800.0,881.01,672.44
2017,10,2,11,45,959.0,89.0,4.05,22.0,803.5,919.13,698.64
2017,10,2,12,0,959.0,89.0,4.1,22.0,807.0,953.76,722.42
2017,10,2,12,15,957.5,89.0,4.2,22.0,802.0,983.38,743.1
2017,10,2,12,30,956.0,89.0,4.3,22.0,797.0,1009.16,761.28
2017,10,2,12,45,944.0,92.5,4.45,22.0,781.5,1024.88,773.06
2017,10,2,13,0,932.0,96.0,4.6,22.0,766.0,1036.3,782.62
2017,10,2,13,15,925.5,95.0,4.7,22.0,745.0,1043.78,789.32
2017,10,2,13,30,919.0,94.0,4.8,22.0,724.0,1047.11,793.42
2017,10,2,13,45,908.0,93.0,4.95,22.0,695.0,1041.78,792.24
2017,10,2,14,0,897.0,92.0,5.1,22.0,666.0,1032.41,788.44
2017,10,2,14,15,884.5,90.0,5.2,21.5,631.0,1016.39,781.27
2017,10,2,14,30,872.0,88.0,5.3,21.0,596.0,996.62,771.51
2017,10,2,14,45,853.5,86.5,5.4,21.0,554.5,979.38,762.0
2017,10,2,15,0,835.0,85.0,5.5,21.0,513.0,947.23,741.77
2017,10,2,15,15,812.0,81.5,5.6,20.5,467.5,905.21,715.59
2017,10,2,15,30,789.0,78.0,5.7,20.0,422.0,860.68,686.96
2017,10,2,15,45,755.0,74.5,5.8,20.0,372.0,804.06,647.13
2017,10,2,16,0,721.0,71.0,5.9,20.0,322.0,746.23,605.24
2017,10,2,16,15,672.5,65.5,5.9,19.0,271.0,679.65,556.9
2017,10,2,16,30,624.0,60.0,5.9,18.0,220.0,608.3,502.39
2017,10,2,16,45,544.0,53.0,5.95,17.5,169.5,513.02,424.97
2017,10,2,17,0,464.0,46.0,6.0,17.0,119.0,422.72,347.64
2017,10,2,17,15,330.5,34.0,5.9,16.5,76.0,298.14,235.01
2017,10,2,17,30,197.0,22.0,5.8,16.0,33.0,172.75,41.61
2017,10,2,17,45,98.5,11.0,5.75,15.5,16.5,63.79,0.0
2017,10,2,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,3,6,15,88.5,12.0,3.4,10.5,17.5,10.24,0.0
2017,10,3,6,30,177.0,24.0,3.4,11.0,35.0,18.69,3.89
2017,10,3,6,45,301.0,37.0,3.45,11.5,77.0,30.32,20.4
2017,10,3,7,0,425.0,50.0,3.5,12.0,119.0,40.55,30.31
2017,10,3,7,15,501.0,58.5,3.4,12.5,168.5,46.54,36.05
2017,10,3,7,30,577.0,67.0,3.3,13.0,218.0,52.49,41.52
2017,10,3,7,45,629.5,72.5,3.2,13.5,268.5,55.82,44.48
2017,10,3,8,0,682.0,78.0,3.1,14.0,319.0,62.08,49.91
2017,10,3,8,15,716.0,82.5,3.05,14.5,368.0,117.53,67.62
2017,10,3,8,30,750.0,87.0,3.0,15.0,417.0,181.43,113.22
2017,10,3,8,45,776.5,90.0,2.95,15.5,462.5,241.82,163.71
2017,10,3,9,0,803.0,93.0,2.9,16.0,508.0,304.99,219.26
2017,10,3,9,15,821.0,95.5,2.7,16.5,548.0,367.29,274.38
2017,10,3,9,30,839.0,98.0,2.5,17.0,588.0,430.68,329.0
2017,10,3,9,45,859.5,97.5,2.35,17.5,624.0,493.25,381.17
2017,10,3,10,0,880.0,97.0,2.2,18.0,660.0,555.33,430.96
2017,10,3,10,15,889.0,98.5,2.1,18.5,688.0,613.11,475.74
2017,10,3,10,30,898.0,100.0,2.0,19.0,716.0,669.67,517.82
2017,10,3,10,45,905.5,100.5,1.9,19.5,736.5,722.77,555.81
2017,10,3,11,0,913.0,101.0,1.8,20.0,757.0,773.95,590.55
2017,10,3,11,15,916.5,101.5,1.85,20.0,769.0,819.89,621.75
2017,10,3,11,30,920.0,102.0,1.9,20.0,781.0,863.11,650.92
2017,10,3,11,45,921.5,102.0,2.0,20.5,785.0,901.2,675.72
2017,10,3,12,0,923.0,102.0,2.1,21.0,789.0,936.03,698.28
2017,10,3,12,15,922.0,102.0,2.3,21.0,784.5,965.18,719.46
2017,10,3,12,30,921.0,102.0,2.5,21.0,780.0,990.65,738.33
2017,10,3,12,45,917.0,101.5,2.75,21.5,767.0,1008.91,751.58
2017,10,3,13,0,913.0,101.0,3.0,22.0,754.0,1023.19,762.28
2017,10,3,13,15,907.0,100.0,3.15,22.0,733.5,1030.91,769.34
2017,10,3,13,30,901.0,99.0,3.3,22.0,713.0,1034.58,773.92
2017,10,3,13,45,892.5,97.0,3.5,22.0,685.0,1030.51,773.89
2017,10,3,14,0,884.0,95.0,3.7,22.0,657.0,1022.44,771.31
2017,10,3,14,15,871.5,93.0,3.75,21.5,621.5,1018.36,771.94
2017,10,3,14,30,859.0,91.0,3.8,21.0,586.0,998.49,761.9
2017,10,3,14,45,842.5,88.0,3.9,21.0,545.5,969.78,744.72
2017,10,3,15,0,826.0,85.0,4.0,21.0,505.0,937.76,725.12
2017,10,3,15,15,801.5,82.0,4.1,20.5,459.0,895.09,699.02
2017,10,3,15,30,777.0,79.0,4.2,20.0,413.0,850.0,670.57
2017,10,3,15,45,744.0,74.5,4.35,20.0,363.5,793.33,631.69
2017,10,3,16,0,711.0,70.0,4.5,20.0,314.0,735.48,591.06
2017,10,3,16,15,661.5,64.0,4.6,19.5,263.0,667.79,541.99
2017,10,3,16,30,612.0,58.0,4.7,19.0,212.0,595.49,486.86
2017,10,3,16,45,535.0,50.0,4.85,18.5,162.0,501.85,411.91
2017,10,3,17,0,458.0,42.0,5.0,18.0,112.0,413.36,336.89
2017,10,3,17,15,325.5,30.5,4.9,17.0,70.5,290.88,225.69
2017,10,3,17,30,193.0,19.0,4.8,16.0,29.0,165.15,0.0
2017,10,3,17,45,96.5,9.5,4.75,15.5,14.5,61.3,0.0
2017,10,3,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,15,123.0,10.5,0.9,12.5,18.0,8.96,0.0
2017,10,4,6,30,246.0,21.0,0.9,13.0,36.0,17.37,1.69
2017,10,4,6,45,371.0,31.5,0.95,13.5,79.0,25.79,16.31
2017,10,4,7,0,496.0,42.0,1.0,14.0,122.0,34.13,24.43
2017,10,4,7,15,568.5,49.0,0.95,14.0,172.0,39.25,29.39
2017,10,4,7,30,641.0,56.0,0.9,14.0,222.0,44.35,34.15
2017,10,4,7,45,688.5,61.0,0.85,14.5,273.0,51.9,40.85
2017,10,4,8,0,736.0,66.0,0.8,15.0,324.0,59.4,47.37
2017,10,4,8,15,767.5,70.0,0.75,15.5,373.0,117.12,64.76
2017,10,4,8,30,799.0,74.0,0.7,16.0,422.0,178.76,107.73
2017,10,4,8,45,823.0,76.5,0.7,16.5,467.5,241.19,159.24
2017,10,4,9,0,847.0,79.0,0.7,17.0,513.0,305.97,215.11
2017,10,4,9,15,863.0,81.0,0.75,17.5,553.0,371.6,271.84
2017,10,4,9,30,879.0,83.0,0.8,18.0,593.0,435.12,325.59
2017,10,4,9,45,889.5,85.5,0.9,19.0,627.0,496.94,375.91
2017,10,4,10,0,900.0,88.0,1.0,20.0,661.0,558.21,423.85
2017,10,4,10,15,908.5,89.5,1.05,20.5,688.5,616.59,468.34
2017,10,4,10,30,917.0,91.0,1.1,21.0,716.0,673.64,510.33
2017,10,4,10,45,924.0,91.0,1.2,21.5,736.0,726.62,548.71
2017,10,4,11,0,931.0,91.0,1.3,22.0,756.0,777.56,583.8
2017,10,4,11,15,934.5,91.5,1.35,22.0,768.0,824.04,614.71
2017,10,4,11,30,938.0,92.0,1.4,22.0,780.0,867.74,643.59
2017,10,4,11,45,940.0,92.0,1.45,22.5,784.0,906.65,667.9
2017,10,4,12,0,942.0,92.0,1.5,23.0,788.0,942.28,689.94
2017,10,4,12,15,941.0,91.5,1.6,23.0,783.5,971.18,709.66
2017,10,4,12,30,940.0,91.0,1.7,23.0,779.0,996.31,727.11
2017,10,4,12,45,933.0,92.5,1.8,23.5,765.0,1014.08,738.58
2017,10,4,13,0,926.0,94.0,1.9,24.0,751.0,1027.77,747.61
2017,10,4,13,15,920.0,93.0,1.95,23.5,730.5,1035.45,755.24
2017,10,4,13,30,914.0,92.0,2.0,23.0,710.0,1039.03,760.52
2017,10,4,13,45,906.5,90.0,2.15,23.0,682.0,1035.82,761.44
2017,10,4,14,0,899.0,88.0,2.3,23.0,654.0,1028.57,759.85
2017,10,4,14,15,886.5,86.0,2.4,23.0,619.0,1012.34,751.89
2017,10,4,14,30,874.0,84.0,2.5,23.0,584.0,992.36,741.53
2017,10,4,14,45,857.5,81.5,2.6,23.0,543.0,975.49,733.22
2017,10,4,15,0,841.0,79.0,2.7,23.0,502.0,943.83,714.79
2017,10,4,15,15,817.5,76.0,2.75,22.5,456.0,901.78,689.96
2017,10,4,15,30,794.0,73.0,2.8,22.0,410.0,857.28,662.84
2017,10,4,15,45,760.0,69.0,2.9,22.0,360.5,799.93,624.78
2017,10,4,16,0,726.0,65.0,3.0,22.0,311.0,741.48,584.62
2017,10,4,16,15,677.5,59.5,3.05,21.0,260.0,668.47,533.75
2017,10,4,16,30,629.0,54.0,3.1,20.0,209.0,602.8,485.65
2017,10,4,16,45,550.5,46.5,3.15,19.5,159.0,508.21,411.13
2017,10,4,17,0,472.0,39.0,3.2,19.0,109.0,419.0,336.73
2017,10,4,17,15,337.5,28.0,3.25,18.0,67.5,295.61,223.94
2017,10,4,17,30,203.0,17.0,3.3,17.0,26.0,166.71,0.0
2017,10,4,17,45,101.5,8.5,3.35,16.5,13.0,63.09,0.0
2017,10,4,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,15,133.5,9.5,0.7,11.5,17.0,8.11,0.0
2017,10,5,6,30,267.0,19.0,0.7,12.0,34.0,15.68,0.0
2017,10,5,6,45,392.5,29.5,0.75,12.5,78.0,24.19,14.93
2017,10,5,7,0,518.0,40.0,0.8,13.0,122.0,32.62,23.19
2017,10,5,7,15,589.5,46.5,0.75,13.5,172.0,37.42,27.82
2017,10,5,7,30,661.0,53.0,0.7,14.0,222.0,45.93,35.56
2017,10,5,7,45,706.0,58.0,0.7,14.5,273.0,49.63,38.84
2017,10,5,8,0,751.0,63.0,0.7,15.0,324.0,58.16,46.28
2017,10,5,8,15,782.0,67.0,0.7,15.5,373.0,116.8,63.77
2017,10,5,8,30,813.0,71.0,0.7,16.0,422.0,179.28,107.57
2017,10,5,8,45,835.0,74.0,0.7,16.5,467.5,242.55,159.98
2017,10,5,9,0,857.0,77.0,0.7,17.0,513.0,307.91,216.49
2017,10,5,9,15,873.0,79.0,0.75,17.5,553.0,374.08,273.69
2017,10,5,9,30,889.0,81.0,0.8,18.0,593.0,438.14,327.88
2017,10,5,9,45,897.5,84.0,0.9,19.0,626.5,500.0,378.27
2017,10,5,10,0,906.0,87.0,1.0,20.0,660.0,561.09,426.06
2017,10,5,10,15,914.0,88.5,1.1,20.5,687.0,619.43,470.93
2017,10,5,10,30,922.0,90.0,1.2,21.0,714.0,676.39,513.35
2017,10,5,10,45,927.5,91.0,1.35,21.5,734.0,729.49,552.34
2017,10,5,11,0,933.0,92.0,1.5,22.0,754.0,780.45,587.99
2017,10,5,11,15,936.0,92.5,1.55,22.0,765.5,826.57,618.81
2017,10,5,11,30,939.0,93.0,1.6,22.0,777.0,869.86,647.56
2017,10,5,11,45,940.0,93.0,1.7,22.5,780.5,907.89,672.0
2017,10,5,12,0,941.0,93.0,1.8,23.0,784.0,942.57,694.18
2017,10,5,12,15,940.0,93.0,1.9,23.0,779.5,971.92,714.24
2017,10,5,12,30,939.0,93.0,2.0,23.0,775.0,997.53,732.01
2017,10,5,12,45,939.5,90.5,2.1,23.5,763.0,1017.89,745.1
2017,10,5,13,0,940.0,88.0,2.2,24.0,751.0,1034.29,755.77
2017,10,5,13,15,934.5,87.0,2.3,24.0,730.5,1042.46,762.81
2017,10,5,13,30,929.0,86.0,2.4,24.0,710.0,1046.49,767.42
2017,10,5,13,45,920.0,85.0,2.55,24.0,681.5,1042.87,767.82
2017,10,5,14,0,911.0,84.0,2.7,24.0,653.0,1035.18,765.71
2017,10,5,14,15,899.0,82.0,2.75,24.0,618.0,1019.27,757.3
2017,10,5,14,30,887.0,80.0,2.8,24.0,583.0,999.56,746.52
2017,10,5,14,45,870.5,77.5,2.9,24.0,542.0,971.16,730.36
2017,10,5,15,0,854.0,75.0,3.0,24.0,501.0,950.35,719.22
2017,10,5,15,15,831.0,72.5,3.05,23.5,455.0,909.15,694.82
2017,10,5,15,30,808.0,70.0,3.1,23.0,409.0,865.45,668.19
2017,10,5,15,45,774.5,66.0,3.15,23.0,359.0,808.17,629.8
2017,10,5,16,0,741.0,62.0,3.2,23.0,309.0,749.76,589.38
2017,10,5,16,15,692.5,57.0,3.2,22.0,258.0,676.94,538.48
2017,10,5,16,30,644.0,52.0,3.2,21.0,207.0,604.97,485.45
2017,10,5,16,45,565.0,44.5,3.25,20.5,157.0,515.72,415.06
2017,10,5,17,0,486.0,37.0,3.3,20.0,107.0,425.77,339.93
2017,10,5,17,15,347.0,26.0,3.25,19.0,65.5,299.2,221.18
2017,10,5,17,30,208.0,15.0,3.2,18.0,24.0,165.2,0.0
2017,10,5,17,45,104.0,7.5,3.2,17.5,12.0,6.4,0.0
2017,10,5,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,131.5,9.5,1.2,13.5,16.5,8.11,0.0
2017,10,6,6,30,263.0,19.0,1.3,14.0,33.0,15.74,0.0
2017,10,6,6,45,393.5,29.0,1.4,14.5,76.5,23.83,14.31
2017,10,6,7,0,524.0,39.0,1.5,15.0,120.0,31.87,22.26
2017,10,6,7,15,597.0,46.0,1.45,15.5,171.0,40.4,30.16
2017,10,6,7,30,670.0,53.0,1.4,16.0,222.0,46.06,35.33
2017,10,6,7,45,716.0,58.0,1.35,16.5,273.5,49.78,38.62
2017,10,6,8,0,762.0,63.0,1.3,17.0,325.0,59.26,46.86
2017,10,6,8,15,793.5,66.5,1.2,17.5,374.5,118.27,63.93
2017,10,6,8,30,825.0,70.0,1.1,18.0,424.0,181.15,107.98
2017,10,6,8,45,846.0,73.5,1.05,18.5,469.5,245.38,161.14
2017,10,6,9,0,867.0,77.0,1.0,19.0,515.0,311.58,218.23
2017,10,6,9,15,883.0,79.0,1.0,19.5,555.5,378.27,275.62
2017,10,6,9,30,899.0,81.0,1.0,20.0,596.0,442.91,329.91
2017,10,6,9,45,903.0,86.0,1.0,21.0,628.5,505.07,379.74
2017,10,6,10,0,907.0,91.0,1.0,22.0,661.0,565.97,426.34
2017,10,6,10,15,915.5,92.0,1.05,22.5,688.5,624.2,470.31
2017,10,6,10,30,924.0,93.0,1.1,23.0,716.0,681.07,511.78
2017,10,6,10,45,929.5,94.5,1.15,24.0,735.5,734.76,548.64
2017,10,6,11,0,935.0,96.0,1.2,25.0,755.0,786.29,582.01
2017,10,6,11,15,938.5,96.5,1.2,25.5,767.0,832.89,610.67
2017,10,6,11,30,942.0,97.0,1.2,26.0,779.0,876.68,637.11
2017,10,6,11,45,944.0,96.5,1.3,26.5,782.5,915.14,661.26
2017,10,6,12,0,946.0,96.0,1.4,27.0,786.0,950.29,683.24
2017,10,6,12,15,944.5,96.0,1.5,27.0,781.5,979.3,702.71
2017,10,6,12,30,943.0,96.0,1.6,27.0,777.0,1004.52,719.94
2017,10,6,12,45,943.5,93.5,1.75,27.0,764.5,1024.95,735.04
2017,10,6,13,0,944.0,91.0,1.9,27.0,752.0,1041.4,747.79
2017,10,6,13,15,937.5,90.0,2.05,27.0,731.0,1048.61,754.89
2017,10,6,13,30,931.0,89.0,2.2,27.0,710.0,1051.64,759.56
2017,10,6,13,45,921.5,87.5,2.4,27.0,681.0,1046.9,759.98
2017,10,6,14,0,912.0,86.0,2.6,27.0,652.0,1038.07,757.82
2017,10,6,14,15,899.5,84.0,2.75,26.5,616.0,1021.63,751.7
2017,10,6,14,30,887.0,82.0,2.9,26.0,580.0,1001.41,743.06
2017,10,6,14,45,869.0,80.0,3.05,26.0,538.5,972.19,726.83
2017,10,6,15,0,851.0,78.0,3.2,26.0,497.0,950.63,715.56
2017,10,6,15,15,827.0,74.5,3.3,25.5,450.5,907.17,690.01
2017,10,6,15,30,803.0,71.0,3.4,25.0,404.0,861.27,662.16
2017,10,6,15,45,768.5,67.0,3.5,24.5,354.0,803.22,624.65
2017,10,6,16,0,734.0,63.0,3.6,24.0,304.0,744.08,584.87
2017,10,6,16,15,683.0,58.0,3.6,23.0,252.5,669.39,532.26
2017,10,6,16,30,632.0,53.0,3.6,22.0,201.0,602.52,482.71
2017,10,6,16,45,549.0,45.5,3.65,21.0,151.5,504.69,406.1
2017,10,6,17,0,466.0,38.0,3.7,20.0,102.0,412.62,329.16
2017,10,6,17,15,322.0,26.0,3.65,19.0,61.5,283.0,203.43
2017,10,6,17,30,178.0,14.0,3.6,18.0,21.0,118.2,0.0
2017,10,6,17,45,89.0,7.0,3.6,17.5,10.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,6,15,110.0,9.0,0.7,14.0,14.5,7.68,0.0
2017,10,7,6,30,220.0,18.0,0.8,14.0,29.0,14.84,0.0
2017,10,7,6,45,349.0,29.0,0.95,14.5,71.0,23.76,14.12
2017,10,7,7,0,478.0,40.0,1.1,15.0,113.0,32.58,22.84
2017,10,7,7,15,553.0,47.5,1.25,15.5,162.0,38.14,28.14
2017,10,7,7,30,628.0,55.0,1.4,16.0,211.0,43.67,33.2
2017,10,7,7,45,675.0,60.5,1.55,16.5,261.5,51.58,40.21
2017,10,7,8,0,722.0,66.0,1.7,17.0,312.0,61.89,49.17
2017,10,7,8,15,754.5,70.0,1.75,17.5,360.5,118.78,65.69
2017,10,7,8,30,787.0,74.0,1.8,18.0,409.0,179.71,108.76
2017,10,7,8,45,810.5,77.0,1.85,18.5,453.5,241.64,160.36
2017,10,7,9,0,834.0,80.0,1.9,19.0,498.0,305.85,216.34
2017,10,7,9,15,851.0,82.5,1.95,19.5,538.0,369.4,271.99
2017,10,7,9,30,868.0,85.0,2.0,20.0,578.0,434.67,327.69
2017,10,7,9,45,875.5,88.5,2.1,21.0,611.0,495.25,377.62
2017,10,7,10,0,883.0,92.0,2.2,22.0,644.0,554.98,424.96
2017,10,7,10,15,753.0,141.5,2.3,22.5,626.0,580.51,445.48
2017,10,7,10,30,623.0,191.0,2.4,23.0,608.0,589.13,451.99
2017,10,7,10,45,766.5,144.5,2.55,23.5,672.0,679.7,520.18
2017,10,7,11,0,910.0,98.0,2.7,24.0,736.0,770.43,586.34
2017,10,7,11,15,913.0,98.5,2.85,24.0,747.5,815.49,617.39
2017,10,7,11,30,916.0,99.0,3.0,24.0,759.0,857.79,646.77
2017,10,7,11,45,916.5,99.5,3.2,24.5,762.0,895.02,671.66
2017,10,7,12,0,917.0,100.0,3.4,25.0,765.0,928.96,694.27
2017,10,7,12,15,915.0,100.0,3.65,25.0,760.0,956.63,714.37
2017,10,7,12,30,913.0,100.0,3.9,25.0,755.0,980.61,732.13
2017,10,7,12,45,909.5,99.0,4.15,25.0,741.5,998.23,745.76
2017,10,7,13,0,906.0,98.0,4.4,25.0,728.0,1011.92,756.92
2017,10,7,13,15,898.5,97.0,4.65,24.5,707.0,1017.68,764.8
2017,10,7,13,30,891.0,96.0,4.9,24.0,686.0,1019.41,770.61
2017,10,7,13,45,880.0,95.0,5.15,24.0,657.0,1013.63,769.83
2017,10,7,14,0,869.0,94.0,5.4,24.0,628.0,1015.85,774.66
2017,10,7,14,15,854.5,92.0,5.6,23.5,592.5,997.56,766.41
2017,10,7,14,30,840.0,90.0,5.8,23.0,557.0,975.58,755.54
2017,10,7,14,45,819.5,87.5,6.0,23.0,515.5,943.58,735.84
2017,10,7,15,0,799.0,85.0,6.2,23.0,474.0,908.51,713.62
2017,10,7,15,15,772.0,81.5,6.3,22.5,428.5,863.23,684.36
2017,10,7,15,30,745.0,78.0,6.4,22.0,383.0,815.78,652.76
2017,10,7,15,45,704.0,74.0,6.5,21.5,334.0,759.4,613.39
2017,10,7,16,0,663.0,70.0,6.6,21.0,285.0,697.21,568.13
2017,10,7,16,15,607.0,64.0,6.5,20.0,235.0,620.11,509.8
2017,10,7,16,30,551.0,58.0,6.4,19.0,185.0,544.92,450.29
2017,10,7,16,45,455.5,50.0,6.3,18.5,137.0,440.37,363.34
2017,10,7,17,0,360.0,42.0,6.2,18.0,89.0,342.36,277.03
2017,10,7,17,15,217.5,28.0,6.05,17.5,52.5,213.81,148.43
2017,10,7,17,30,75.0,14.0,5.9,17.0,16.0,56.61,0.0
2017,10,7,17,45,37.5,7.0,5.75,16.5,8.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,15,80.5,9.5,4.1,12.5,13.0,8.11,0.0
2017,10,8,6,30,161.0,19.0,4.1,13.0,26.0,15.73,0.0
2017,10,8,6,45,307.5,30.5,4.2,13.5,67.5,25.03,15.01
2017,10,8,7,0,454.0,42.0,4.3,14.0,109.0,34.26,24.31
2017,10,8,7,15,534.5,50.0,4.3,14.5,158.5,40.15,29.97
2017,10,8,7,30,615.0,58.0,4.3,15.0,208.0,46.02,35.38
2017,10,8,7,45,673.5,62.0,4.35,15.5,260.0,48.58,37.68
2017,10,8,8,0,732.0,66.0,4.4,16.0,312.0,62.93,42.45
2017,10,8,8,15,766.0,70.0,4.4,16.5,361.5,120.61,67.02
2017,10,8,8,30,800.0,74.0,4.4,17.0,411.0,182.52,111.42
2017,10,8,8,45,830.0,75.0,4.4,17.5,457.5,244.95,164.03
2017,10,8,9,0,860.0,76.0,4.4,18.0,504.0,310.4,221.96
2017,10,8,9,15,877.0,78.5,4.35,18.5,544.5,377.22,281.46
2017,10,8,9,30,894.0,81.0,4.3,19.0,585.0,442.26,338.3
2017,10,8,9,45,901.5,84.5,4.3,19.5,618.5,504.26,391.23
2017,10,8,10,0,909.0,88.0,4.3,20.0,652.0,565.38,441.59
2017,10,8,10,15,918.0,89.5,4.25,20.5,679.5,624.3,488.44
2017,10,8,10,30,927.0,91.0,4.2,21.0,707.0,681.91,532.74
2017,10,8,10,45,932.5,92.5,4.2,21.5,727.0,735.57,572.89
2017,10,8,11,0,938.0,94.0,4.2,22.0,747.0,787.07,609.43
2017,10,8,11,15,941.5,94.5,4.25,22.0,759.0,833.6,642.01
2017,10,8,11,30,945.0,95.0,4.3,22.0,771.0,877.31,672.43
2017,10,8,11,45,946.0,95.5,4.4,22.5,774.5,915.89,698.02
2017,10,8,12,0,947.0,96.0,4.5,23.0,778.0,951.11,721.27
2017,10,8,12,15,946.0,95.5,4.55,23.0,773.5,979.88,741.29
2017,10,8,12,30,945.0,95.0,4.6,23.0,769.0,1004.87,758.86
2017,10,8,12,45,933.0,98.5,4.7,23.0,754.0,1019.97,770.3
2017,10,8,13,0,921.0,102.0,4.8,23.0,739.0,1030.84,779.11
2017,10,8,13,15,915.0,101.0,4.85,23.0,718.0,1038.29,785.36
2017,10,8,13,30,909.0,100.0,4.9,23.0,697.0,1041.67,789.05
2017,10,8,13,45,899.0,98.5,4.95,23.0,668.0,1036.4,787.04
2017,10,8,14,0,889.0,97.0,5.0,23.0,639.0,1039.12,790.75
2017,10,8,14,15,875.5,95.0,5.0,23.0,604.0,1021.72,780.31
2017,10,8,14,30,862.0,93.0,5.0,23.0,569.0,1000.52,767.44
2017,10,8,14,45,849.0,88.5,5.05,23.0,528.5,973.06,750.62
2017,10,8,15,0,836.0,84.0,5.1,23.0,488.0,942.17,731.27
2017,10,8,15,15,810.0,80.5,5.0,22.5,441.0,897.05,701.89
2017,10,8,15,30,784.0,77.0,4.9,22.0,394.0,849.57,670.29
2017,10,8,15,45,676.5,85.0,4.8,22.0,334.0,748.83,597.22
2017,10,8,16,0,569.0,93.0,4.7,22.0,274.0,643.56,518.71
2017,10,8,16,15,508.5,83.0,4.45,21.5,224.0,560.46,455.11
2017,10,8,16,30,448.0,73.0,4.2,21.0,174.0,477.61,389.26
2017,10,8,16,45,296.0,58.5,4.0,20.5,118.0,329.16,267.22
2017,10,8,17,0,144.0,44.0,3.8,20.0,62.0,177.66,139.76
2017,10,8,17,15,81.5,24.5,3.7,19.5,34.0,101.7,63.18
2017,10,8,17,30,19.0,5.0,3.6,19.0,6.0,15.56,0.0
2017,10,8,17,45,9.5,2.5,3.5,18.5,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,6,15,16.0,4.5,2.8,13.5,5.0,3.84,0.0
2017,10,9,6,30,32.0,9.0,2.8,14.0,10.0,7.38,0.0
2017,10,9,6,45,85.0,29.0,2.85,14.5,39.5,22.81,12.92
2017,10,9,7,0,138.0,49.0,2.9,15.0,69.0,37.67,27.13
2017,10,9,7,15,189.0,72.5,2.9,15.5,111.5,54.48,42.41
2017,10,9,7,30,240.0,96.0,2.9,16.0,154.0,70.78,57.04
2017,10,9,7,45,282.0,116.0,2.95,16.5,199.0,84.33,68.99
2017,10,9,8,0,324.0,136.0,3.0,17.0,244.0,101.72,77.6
2017,10,9,8,15,359.0,152.0,2.9,17.5,288.5,142.83,100.36
2017,10,9,8,30,394.0,168.0,2.8,18.0,333.0,188.65,133.51
2017,10,9,8,45,425.0,180.0,2.7,18.5,375.0,236.07,171.5
2017,10,9,9,0,456.0,192.0,2.6,19.0,417.0,287.43,214.0
2017,10,9,9,15,478.0,202.5,2.5,19.5,455.0,338.19,256.36
2017,10,9,9,30,500.0,213.0,2.4,20.0,493.0,391.23,299.76
2017,10,9,9,45,562.0,203.5,2.3,21.0,536.0,448.13,344.29
2017,10,9,10,0,624.0,194.0,2.2,22.0,579.0,514.24,394.56
2017,10,9,10,15,635.5,198.5,2.2,22.0,604.5,565.22,434.12
2017,10,9,10,30,647.0,203.0,2.2,22.0,630.0,615.97,472.57
2017,10,9,10,45,600.0,229.5,2.25,22.5,634.5,642.38,491.21
2017,10,9,11,0,553.0,256.0,2.3,23.0,639.0,667.35,508.12
2017,10,9,11,15,557.5,258.0,2.4,23.0,649.5,703.47,534.75
2017,10,9,11,30,562.0,260.0,2.5,23.0,660.0,738.0,559.89
2017,10,9,11,45,521.0,279.0,2.7,23.5,651.0,748.75,566.65
2017,10,9,12,0,480.0,298.0,2.9,24.0,642.0,754.79,570.1
2017,10,9,12,15,390.5,323.0,2.95,24.0,602.0,704.03,533.3
2017,10,9,12,30,301.0,348.0,3.0,24.0,562.0,662.9,502.72
2017,10,9,12,45,362.0,312.0,3.1,24.0,564.5,694.35,528.33
2017,10,9,13,0,423.0,276.0,3.2,24.0,567.0,744.6,566.37
2017,10,9,13,15,392.5,285.5,3.2,23.5,549.0,716.01,547.13
2017,10,9,13,30,362.0,295.0,3.2,23.0,531.0,704.9,540.27
2017,10,9,13,45,395.5,277.0,3.25,23.0,525.0,723.98,556.19
2017,10,9,14,0,429.0,259.0,3.3,23.0,519.0,740.93,570.5
2017,10,9,14,15,410.5,249.0,3.25,23.0,486.5,713.07,551.22
2017,10,9,14,30,392.0,239.0,3.2,23.0,454.0,683.55,530.92
2017,10,9,14,45,357.5,229.0,3.2,23.0,414.0,637.0,497.86
2017,10,9,15,0,323.0,219.0,3.2,23.0,374.0,590.04,464.07
2017,10,9,15,15,294.0,202.0,3.05,22.5,332.5,539.12,427.48
2017,10,9,15,30,265.0,185.0,2.9,22.0,291.0,488.29,390.17
2017,10,9,15,45,244.0,163.0,2.8,21.5,251.0,438.09,352.88
2017,10,9,16,0,223.0,141.0,2.7,21.0,211.0,387.98,314.58
2017,10,9,16,15,179.5,117.0,2.4,20.5,167.0,301.06,245.3
2017,10,9,16,30,136.0,93.0,2.1,20.0,123.0,232.77,188.97
2017,10,9,16,45,105.0,68.0,1.85,19.5,87.5,173.91,139.29
2017,10,9,17,0,74.0,43.0,1.6,19.0,52.0,115.03,88.39
2017,10,9,17,15,38.0,23.0,1.5,18.5,27.5,59.07,31.14
2017,10,9,17,30,2.0,3.0,1.4,18.0,3.0,3.75,0.0
2017,10,9,17,45,1.0,1.5,1.3,17.5,1.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,10,6,15,4.5,3.0,2.1,13.0,3.0,2.56,0.0
2017,10,10,6,30,9.0,6.0,2.3,13.0,6.0,5.21,0.0
2017,10,10,6,45,38.5,24.5,2.55,13.5,29.5,20.0,10.48
2017,10,10,7,0,68.0,43.0,2.8,14.0,53.0,34.12,24.11
2017,10,10,7,15,104.0,70.0,2.8,14.5,91.5,53.46,41.65
2017,10,10,7,30,140.0,97.0,2.8,15.0,130.0,72.04,58.36
2017,10,10,7,45,176.0,122.5,2.8,15.5,174.0,89.16,73.5
2017,10,10,8,0,212.0,148.0,2.8,16.0,218.0,109.11,84.85
2017,10,10,8,15,242.0,169.0,2.75,16.5,260.5,144.44,106.47
2017,10,10,8,30,272.0,190.0,2.7,17.0,303.0,186.03,137.25
2017,10,10,8,45,299.5,206.5,2.65,17.5,343.5,228.1,170.69
2017,10,10,9,0,327.0,223.0,2.6,18.0,384.0,273.73,207.94
2017,10,10,9,15,347.5,237.0,2.6,18.5,420.0,318.45,244.78
2017,10,10,9,30,368.0,251.0,2.6,19.0,456.0,365.49,283.0
2017,10,10,9,45,491.5,220.5,2.6,19.5,511.5,430.3,333.87
2017,10,10,10,0,615.0,190.0,2.6,20.0,567.0,506.72,393.46
2017,10,10,10,15,627.5,194.0,2.6,20.5,592.5,557.25,432.41
2017,10,10,10,30,640.0,198.0,2.6,21.0,618.0,607.65,470.28
2017,10,10,10,45,622.0,212.5,2.6,21.5,630.5,646.23,498.14
2017,10,10,11,0,604.0,227.0,2.6,22.0,643.0,677.6,520.15
2017,10,10,11,15,609.0,229.0,2.6,22.0,653.5,715.7,547.89
2017,10,10,11,30,614.0,231.0,2.6,22.0,664.0,752.12,573.98
2017,10,10,11,45,571.5,249.0,2.65,22.0,654.0,762.43,580.77
2017,10,10,12,0,529.0,267.0,2.7,22.0,644.0,767.82,584.17
2017,10,10,12,15,561.0,242.5,2.7,22.0,639.5,793.25,603.51
2017,10,10,12,30,593.0,218.0,2.7,22.0,635.0,816.62,621.28
2017,10,10,12,45,551.5,227.5,2.75,22.0,610.0,804.46,612.65
2017,10,10,13,0,510.0,237.0,2.8,22.0,585.0,788.29,601.48
2017,10,10,13,15,538.5,218.5,2.85,22.0,576.0,807.06,616.79
2017,10,10,13,30,567.0,200.0,2.9,22.0,567.0,823.15,630.08
