Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,13,45,469.0,221.0,2.95,22.0,516.0,754.74,580.76
2017,10,10,14,0,371.0,242.0,3.0,22.0,465.0,662.3,514.15
2017,10,10,14,15,350.0,231.0,3.1,21.5,431.5,630.6,493.77
2017,10,10,14,30,329.0,220.0,3.2,21.0,398.0,597.46,471.54
2017,10,10,14,45,354.0,197.0,3.3,21.0,376.0,593.02,470.96
2017,10,10,15,0,379.0,174.0,3.4,21.0,354.0,585.74,468.07
2017,10,10,15,15,309.5,165.5,3.45,20.5,303.0,505.48,407.68
2017,10,10,15,30,240.0,157.0,3.5,20.0,252.0,427.47,347.55
2017,10,10,15,45,199.0,146.0,3.6,19.5,217.5,356.29,292.15
2017,10,10,16,0,158.0,135.0,3.7,19.0,183.0,307.51,252.81
2017,10,10,16,15,129.5,112.0,3.75,18.5,146.5,253.15,208.29
2017,10,10,16,30,101.0,89.0,3.8,18.0,110.0,199.96,163.5
2017,10,10,16,45,69.0,65.0,3.85,17.5,77.5,143.37,114.81
2017,10,10,17,0,37.0,41.0,3.9,17.0,45.0,75.11,55.94
2017,10,10,17,15,18.5,20.5,3.95,16.5,22.5,33.17,12.54
2017,10,10,17,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,10,11,6,15,6.0,3.5,4.95,11.0,4.0,2.99,0.0
2017,10,11,6,30,12.0,7.0,5.1,11.0,8.0,5.97,0.0
2017,10,11,6,45,52.0,29.0,5.25,11.5,36.0,23.2,12.85
2017,10,11,7,0,92.0,51.0,5.4,12.0,64.0,39.49,28.92
2017,10,11,7,15,136.5,77.5,5.45,12.0,105.5,58.17,46.19
2017,10,11,7,30,181.0,104.0,5.5,12.0,147.0,75.36,61.99
2017,10,11,7,45,236.5,125.5,5.55,12.5,194.5,89.78,74.95
2017,10,11,8,0,292.0,147.0,5.6,13.0,242.0,108.58,84.62
2017,10,11,8,15,301.0,151.5,5.55,13.5,262.5,138.33,100.52
2017,10,11,8,30,310.0,156.0,5.5,14.0,283.0,168.25,122.92
2017,10,11,8,45,277.0,195.0,5.45,14.5,318.0,215.26,164.02
2017,10,11,9,0,244.0,234.0,5.4,15.0,353.0,257.29,201.05
2017,10,11,9,15,384.0,205.0,5.25,15.5,409.0,306.04,239.1
2017,10,11,9,30,524.0,176.0,5.1,16.0,465.0,371.59,292.37
2017,10,11,9,45,597.0,162.5,4.95,16.5,511.0,434.33,344.38
2017,10,11,10,0,670.0,149.0,4.8,17.0,557.0,499.94,397.94
2017,10,11,10,15,625.5,173.5,4.7,17.0,567.0,538.52,429.71
2017,10,11,10,30,581.0,198.0,4.6,17.0,577.0,566.34,452.1
2017,10,11,10,45,572.5,208.5,4.6,17.5,590.5,604.89,481.6
2017,10,11,11,0,564.0,219.0,4.6,18.0,604.0,641.22,508.62
2017,10,11,11,15,523.0,238.5,4.6,18.0,600.5,658.93,521.57
2017,10,11,11,30,482.0,258.0,4.6,18.0,597.0,671.77,530.62
2017,10,11,11,45,463.5,267.5,4.65,18.5,594.5,689.3,542.71
2017,10,11,12,0,445.0,277.0,4.7,19.0,592.0,703.86,552.41
2017,10,11,12,15,388.5,314.0,4.75,19.0,587.5,693.47,543.7
2017,10,11,12,30,332.0,351.0,4.8,19.0,583.0,696.34,544.4
2017,10,11,12,45,399.0,302.0,4.85,19.0,576.0,719.52,564.86
2017,10,11,13,0,466.0,253.0,4.9,19.0,569.0,762.54,599.41
2017,10,11,13,15,450.0,250.5,4.95,19.0,548.0,754.49,594.01
2017,10,11,13,30,434.0,248.0,5.0,19.0,527.0,743.79,586.96
2017,10,11,13,45,343.5,272.5,5.05,19.5,487.5,667.01,527.8
2017,10,11,14,0,253.0,297.0,5.1,20.0,448.0,589.66,467.49
2017,10,11,14,15,326.0,249.5,5.1,19.5,432.5,629.69,502.62
2017,10,11,14,30,399.0,202.0,5.1,19.0,417.0,666.6,534.99
2017,10,11,14,45,318.0,211.0,5.2,19.0,374.0,575.91,465.36
2017,10,11,15,0,237.0,220.0,5.3,19.0,331.0,489.52,397.76
2017,10,11,15,15,216.0,197.0,5.4,18.5,290.5,440.6,361.06
2017,10,11,15,30,195.0,174.0,5.5,18.0,250.0,391.45,323.17
2017,10,11,15,45,164.0,145.0,5.65,17.5,203.5,324.6,269.76
2017,10,11,16,0,133.0,116.0,5.8,17.0,157.0,258.15,215.27
2017,10,11,16,15,108.5,89.5,5.95,16.5,118.5,201.42,167.68
2017,10,11,16,30,84.0,63.0,6.1,16.0,80.0,144.98,119.28
2017,10,11,16,45,60.0,41.5,6.25,15.5,52.0,97.03,77.31
2017,10,11,17,0,36.0,20.0,6.4,15.0,24.0,49.46,35.38
2017,10,11,17,15,18.0,10.0,6.4,14.5,12.0,23.23,4.64
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,15,35.0,7.0,4.6,10.0,8.0,0.0,0.0
2017,10,12,6,30,70.0,14.0,4.6,10.0,16.0,11.95,0.0
2017,10,12,6,45,191.0,31.5,4.7,10.5,54.0,24.37,13.46
2017,10,12,7,0,312.0,49.0,4.8,11.0,92.0,37.65,27.37
2017,10,12,7,15,397.0,62.5,4.9,11.5,139.5,47.63,36.88
2017,10,12,7,30,482.0,76.0,5.0,12.0,187.0,60.54,48.75
2017,10,12,7,45,539.5,85.0,5.15,12.5,237.0,66.28,53.98
2017,10,12,8,0,597.0,94.0,5.3,13.0,287.0,80.65,57.56
2017,10,12,8,15,637.5,101.0,5.15,13.5,335.5,133.22,83.02
2017,10,12,8,30,678.0,108.0,5.0,14.0,384.0,191.12,125.55
2017,10,12,8,45,704.0,114.0,4.9,14.5,428.5,250.06,175.7
2017,10,12,9,0,730.0,120.0,4.8,15.0,473.0,311.86,230.43
2017,10,12,9,15,602.5,155.0,4.65,15.5,461.5,347.93,267.83
2017,10,12,9,30,475.0,190.0,4.5,16.0,450.0,363.99,286.24
2017,10,12,9,45,618.5,170.0,4.35,16.5,530.5,451.35,356.65
2017,10,12,10,0,762.0,150.0,4.2,17.0,611.0,549.42,434.4
2017,10,12,10,15,773.5,153.0,4.1,17.0,637.5,605.78,479.83
2017,10,12,10,30,785.0,156.0,4.0,17.0,664.0,661.51,523.68
2017,10,12,10,45,765.5,169.5,3.9,17.5,676.5,705.29,556.03
2017,10,12,11,0,746.0,183.0,3.8,18.0,689.0,745.15,584.49
2017,10,12,11,15,750.0,184.0,3.75,18.5,700.0,787.22,614.44
2017,10,12,11,30,754.0,185.0,3.7,19.0,711.0,827.02,642.1
2017,10,12,11,45,720.0,201.0,3.65,19.5,705.0,846.88,654.3
2017,10,12,12,0,686.0,217.0,3.6,20.0,699.0,861.44,662.65
2017,10,12,12,15,577.5,251.5,3.65,20.0,655.0,817.8,630.28
2017,10,12,12,30,469.0,286.0,3.7,20.0,611.0,771.54,595.72
2017,10,12,12,45,512.0,262.0,3.75,20.0,611.0,803.35,620.93
2017,10,12,13,0,555.0,238.0,3.8,20.0,611.0,833.23,644.28
2017,10,12,13,15,549.5,231.5,3.9,20.0,591.5,832.15,644.67
2017,10,12,13,30,544.0,225.0,4.0,20.0,572.0,828.16,643.31
2017,10,12,13,45,540.0,206.0,4.15,20.0,537.5,808.62,631.53
2017,10,12,14,0,536.0,187.0,4.3,20.0,503.0,785.79,617.42
2017,10,12,14,15,471.0,205.5,4.4,20.0,471.5,743.14,586.3
2017,10,12,14,30,406.0,224.0,4.5,20.0,440.0,679.27,539.62
2017,10,12,14,45,452.5,198.0,4.6,20.0,421.5,711.3,566.69
2017,10,12,15,0,499.0,172.0,4.7,20.0,403.0,720.1,576.49
2017,10,12,15,15,465.5,160.5,4.7,19.5,358.5,666.39,538.06
2017,10,12,15,30,432.0,149.0,4.7,19.0,314.0,612.07,498.5
2017,10,12,15,45,379.0,135.0,4.75,18.5,266.0,537.38,441.66
2017,10,12,16,0,326.0,121.0,4.8,18.0,218.0,448.5,371.98
2017,10,12,16,15,275.0,101.0,4.8,17.0,172.5,372.63,310.77
2017,10,12,16,30,224.0,81.0,4.8,16.0,127.0,299.45,249.42
2017,10,12,16,45,164.0,57.5,4.8,15.5,86.5,216.39,177.51
2017,10,12,17,0,104.0,34.0,4.8,15.0,46.0,135.5,104.97
2017,10,12,17,15,52.0,17.0,4.7,14.5,23.0,65.94,12.89
2017,10,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,13,6,15,16.0,5.0,2.55,10.5,5.5,0.0,0.0
2017,10,13,6,30,32.0,10.0,2.6,11.0,11.0,8.54,0.0
2017,10,13,6,45,122.0,30.5,2.7,11.5,45.0,23.83,12.51
2017,10,13,7,0,212.0,51.0,2.8,12.0,79.0,38.78,28.17
2017,10,13,7,15,288.0,68.0,2.9,12.5,123.5,51.1,39.77
2017,10,13,7,30,364.0,85.0,3.0,13.0,168.0,63.13,50.84
2017,10,13,7,45,430.5,95.5,3.15,13.5,216.5,70.24,57.27
2017,10,13,8,0,497.0,106.0,3.3,14.0,265.0,85.23,61.92
2017,10,13,8,15,538.0,115.0,3.2,14.5,311.0,133.28,86.42
2017,10,13,8,30,579.0,124.0,3.1,15.0,357.0,186.56,125.39
2017,10,13,8,45,619.0,128.0,3.05,15.5,402.0,243.75,172.64
2017,10,13,9,0,659.0,132.0,3.0,16.0,447.0,302.56,223.23
2017,10,13,9,15,681.5,137.0,2.95,16.5,486.0,360.57,273.83
2017,10,13,9,30,704.0,142.0,2.9,17.0,525.0,420.5,324.97
2017,10,13,9,45,724.5,144.0,2.85,17.5,559.0,478.46,373.22
2017,10,13,10,0,745.0,146.0,2.8,18.0,593.0,537.36,420.67
2017,10,13,10,15,757.0,148.5,2.8,18.5,619.5,592.47,463.88
2017,10,13,10,30,769.0,151.0,2.8,19.0,646.0,647.0,505.33
2017,10,13,10,45,766.5,157.5,2.8,19.5,662.5,694.74,540.44
2017,10,13,11,0,764.0,164.0,2.8,20.0,679.0,740.13,572.9
2017,10,13,11,15,768.5,165.0,2.8,20.0,690.0,782.92,604.06
2017,10,13,11,30,773.0,166.0,2.8,20.0,701.0,823.45,632.94
2017,10,13,11,45,755.5,174.5,2.8,20.5,699.0,850.6,650.16
2017,10,13,12,0,738.0,183.0,2.8,21.0,697.0,873.73,664.64
2017,10,13,12,15,735.5,182.5,2.9,21.0,692.0,897.27,681.48
2017,10,13,12,30,733.0,182.0,3.0,21.0,687.0,917.53,696.16
2017,10,13,12,45,738.5,175.5,3.2,21.5,676.0,935.69,708.94
2017,10,13,13,0,744.0,169.0,3.4,22.0,665.0,950.52,719.53
2017,10,13,13,15,734.5,166.5,3.55,22.0,643.5,951.54,721.89
2017,10,13,13,30,725.0,164.0,3.7,22.0,622.0,948.85,721.95
2017,10,13,13,45,685.0,170.5,3.9,22.0,588.0,921.83,705.59
2017,10,13,14,0,645.0,177.0,4.1,22.0,554.0,890.78,686.38
2017,10,13,14,15,626.0,171.0,4.2,21.5,519.5,864.31,671.03
2017,10,13,14,30,607.0,165.0,4.3,21.0,485.0,828.17,648.5
2017,10,13,14,45,561.5,163.5,4.45,21.0,441.0,776.75,613.61
2017,10,13,15,0,516.0,162.0,4.6,21.0,397.0,724.1,577.2
2017,10,13,15,15,482.5,151.0,4.6,20.5,353.5,670.57,539.47
2017,10,13,15,30,449.0,140.0,4.6,20.0,310.0,616.41,500.24
2017,10,13,15,45,397.5,127.5,4.7,19.5,263.0,544.38,445.9
2017,10,13,16,0,346.0,115.0,4.8,19.0,216.0,473.92,390.86
2017,10,13,16,15,292.0,96.5,4.75,18.0,171.0,380.12,315.83
2017,10,13,16,30,238.0,78.0,4.7,17.0,126.0,306.21,253.97
2017,10,13,16,45,173.5,56.0,4.7,16.5,85.5,221.8,181.0
2017,10,13,17,0,109.0,34.0,4.7,16.0,45.0,140.42,107.27
2017,10,13,17,15,54.5,17.0,4.65,15.5,22.5,67.45,0.0
2017,10,13,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,14,6,15,61.0,6.0,3.55,11.5,8.0,0.0,0.0
2017,10,14,6,30,122.0,12.0,3.7,12.0,16.0,10.24,0.0
2017,10,14,6,45,270.0,25.5,3.85,12.5,54.0,21.0,9.76
2017,10,14,7,0,418.0,39.0,4.0,13.0,92.0,32.06,22.15
2017,10,14,7,15,504.0,48.0,4.15,13.5,141.0,38.84,28.75
2017,10,14,7,30,590.0,57.0,4.3,14.0,190.0,45.56,35.02
2017,10,14,7,45,642.5,64.0,4.45,14.5,240.0,50.36,39.39
2017,10,14,8,0,695.0,71.0,4.6,15.0,290.0,66.09,42.97
2017,10,14,8,15,732.5,75.5,4.45,15.5,339.0,122.62,69.57
2017,10,14,8,30,770.0,80.0,4.3,16.0,388.0,187.43,117.46
2017,10,14,8,45,793.0,85.0,4.2,16.5,432.5,249.76,170.61
2017,10,14,9,0,816.0,90.0,4.1,17.0,477.0,314.38,227.93
2017,10,14,9,15,661.5,133.5,3.95,17.0,464.0,351.24,267.38
2017,10,14,9,30,507.0,177.0,3.8,17.0,451.0,367.11,286.8
2017,10,14,9,45,682.5,143.0,3.65,17.5,536.0,458.48,359.96
2017,10,14,10,0,858.0,109.0,3.5,18.0,621.0,562.58,442.07
2017,10,14,10,15,868.5,111.0,3.4,18.5,648.0,621.05,487.94
2017,10,14,10,30,879.0,113.0,3.3,19.0,675.0,678.51,531.63
2017,10,14,10,45,864.0,123.5,3.2,19.5,689.0,725.73,566.07
2017,10,14,11,0,849.0,134.0,3.1,20.0,703.0,769.11,596.57
2017,10,14,11,15,853.0,135.0,2.95,20.0,714.5,813.88,627.74
2017,10,14,11,30,857.0,136.0,2.8,20.0,726.0,856.1,655.68
2017,10,14,11,45,833.0,147.5,2.7,20.5,722.5,882.4,671.35
2017,10,14,12,0,809.0,159.0,2.6,21.0,719.0,910.98,688.54
2017,10,14,12,15,807.0,158.5,2.55,21.0,714.0,936.6,705.32
2017,10,14,12,30,805.0,158.0,2.5,21.0,709.0,958.74,719.79
2017,10,14,12,45,828.0,145.0,2.5,21.5,702.0,979.49,732.49
2017,10,14,13,0,851.0,132.0,2.5,22.0,695.0,1005.2,748.55
2017,10,14,13,15,843.0,130.5,2.45,22.0,673.5,1009.38,751.33
2017,10,14,13,30,835.0,129.0,2.4,22.0,652.0,1009.55,751.85
2017,10,14,13,45,790.5,138.0,2.4,22.5,616.0,989.89,738.57
2017,10,14,14,0,746.0,147.0,2.4,23.0,580.0,958.49,717.77
2017,10,14,14,15,728.0,143.0,2.4,23.0,544.5,934.86,703.66
2017,10,14,14,30,710.0,139.0,2.4,23.0,509.0,907.91,687.21
2017,10,14,14,45,664.0,139.5,2.4,23.0,464.0,855.51,653.16
2017,10,14,15,0,618.0,140.0,2.4,23.0,419.0,800.65,616.99
2017,10,14,15,15,583.5,131.5,2.4,22.5,374.0,740.5,577.38
2017,10,14,15,30,549.0,123.0,2.4,22.0,329.0,685.92,540.65
2017,10,14,15,45,491.5,114.0,2.45,22.0,279.5,610.06,486.02
2017,10,14,16,0,434.0,105.0,2.5,22.0,230.0,535.91,430.45
2017,10,14,16,15,372.0,90.0,2.45,21.0,182.5,452.76,366.47
2017,10,14,16,30,310.0,75.0,2.4,20.0,135.0,373.18,302.38
2017,10,14,16,45,224.5,55.0,2.4,19.5,92.0,273.82,219.15
2017,10,14,17,0,139.0,35.0,2.4,19.0,49.0,164.82,123.0
2017,10,14,17,15,69.5,17.5,2.45,18.5,24.5,77.99,0.0
2017,10,14,17,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,15,6,15,22.0,4.5,4.7,11.5,5.0,0.0,0.0
2017,10,15,6,30,44.0,9.0,4.9,12.0,10.0,7.68,0.0
2017,10,15,6,45,149.5,27.0,5.1,12.5,43.5,20.89,9.01
2017,10,15,7,0,255.0,45.0,5.3,13.0,77.0,34.52,24.17
2017,10,15,7,15,338.0,60.0,5.2,13.5,122.0,45.59,34.64
2017,10,15,7,30,421.0,75.0,5.1,14.0,167.0,56.44,44.64
2017,10,15,7,45,477.0,86.0,5.05,14.5,215.0,64.05,51.55
2017,10,15,8,0,533.0,97.0,5.0,15.0,263.0,83.71,59.47
2017,10,15,8,15,574.5,105.0,4.8,15.5,309.5,132.91,84.35
2017,10,15,8,30,616.0,113.0,4.6,16.0,356.0,187.64,124.52
2017,10,15,8,45,645.5,119.5,4.4,16.5,400.0,243.73,171.61
2017,10,15,9,0,675.0,126.0,4.2,17.0,444.0,303.2,223.36
2017,10,15,9,15,697.5,130.5,3.95,17.5,483.0,361.61,274.47
2017,10,15,9,30,720.0,135.0,3.7,18.0,522.0,421.88,326.0
2017,10,15,9,45,731.0,140.5,3.5,19.0,553.5,479.24,373.19
2017,10,15,10,0,742.0,146.0,3.3,20.0,585.0,536.57,418.41
2017,10,15,10,15,754.0,149.0,3.1,20.5,611.5,591.85,461.13
2017,10,15,10,30,766.0,152.0,2.9,21.0,638.0,646.59,501.85
2017,10,15,10,45,759.0,160.0,2.7,22.0,653.0,692.45,533.4
2017,10,15,11,0,752.0,168.0,2.5,23.0,668.0,735.58,561.64
2017,10,15,11,15,756.5,169.0,2.25,23.5,679.0,777.78,589.09
2017,10,15,11,30,761.0,170.0,2.0,24.0,690.0,817.75,613.84
2017,10,15,11,45,744.5,178.0,1.75,24.5,688.5,844.66,627.99
2017,10,15,12,0,728.0,186.0,1.5,25.0,687.0,867.65,638.95
2017,10,15,12,15,725.5,185.5,1.25,25.5,681.5,890.79,649.4
2017,10,15,12,30,723.0,185.0,1.0,26.0,676.0,910.67,657.03
2017,10,15,12,45,761.5,165.0,0.8,26.5,673.0,945.52,674.25
2017,10,15,13,0,800.0,145.0,0.6,27.0,670.0,977.03,688.35
2017,10,15,13,15,791.5,143.0,0.55,27.0,648.5,979.96,689.3
2017,10,15,13,30,783.0,141.0,0.5,27.0,627.0,979.06,688.5
2017,10,15,13,45,737.5,149.5,0.45,27.0,591.5,949.71,670.5
2017,10,15,14,0,692.0,158.0,0.4,27.0,556.0,916.15,650.34
2017,10,15,14,15,673.0,153.0,0.5,27.0,521.0,890.56,638.18
2017,10,15,14,30,654.0,148.0,0.6,27.0,486.0,861.82,623.65
2017,10,15,14,45,605.0,148.0,0.75,27.0,441.5,806.19,592.05
2017,10,15,15,0,556.0,148.0,0.9,27.0,397.0,744.44,555.26
2017,10,15,15,15,521.5,138.5,1.0,26.5,353.0,690.91,522.99
2017,10,15,15,30,487.0,129.0,1.1,26.0,309.0,636.73,488.71
2017,10,15,15,45,427.0,118.5,1.25,25.5,260.5,558.69,435.31
2017,10,15,16,0,367.0,108.0,1.4,25.0,212.0,482.71,380.55
2017,10,15,16,15,308.5,91.0,1.4,24.0,166.5,402.47,319.96
2017,10,15,16,30,250.0,74.0,1.4,23.0,121.0,310.54,247.74
2017,10,15,16,45,174.0,52.0,1.45,22.5,80.0,217.13,170.68
2017,10,15,17,0,98.0,30.0,1.5,22.0,39.0,127.31,90.87
2017,10,15,17,15,49.0,15.0,1.55,21.5,19.5,59.59,0.0
2017,10,15,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,3.0,2.15,13.0,3.0,0.0,0.0
2017,10,16,6,30,0.0,6.0,2.2,13.0,6.0,5.12,0.0
2017,10,16,6,45,109.0,25.5,2.3,13.5,38.5,19.67,7.35
2017,10,16,7,0,218.0,45.0,2.4,14.0,71.0,34.41,23.9
2017,10,16,7,15,297.0,61.5,2.45,14.5,115.5,46.51,35.29
2017,10,16,7,30,376.0,78.0,2.5,15.0,160.0,58.35,46.13
2017,10,16,7,45,452.5,87.0,2.65,15.5,209.5,64.62,51.83
2017,10,16,8,0,529.0,96.0,2.8,16.0,259.0,80.52,56.3
2017,10,16,8,15,571.0,104.5,2.65,16.5,306.0,132.79,83.86
2017,10,16,8,30,613.0,113.0,2.5,17.0,353.0,187.76,123.91
2017,10,16,8,45,655.0,116.0,2.4,17.5,399.0,243.45,169.69
2017,10,16,9,0,697.0,119.0,2.3,18.0,445.0,304.01,221.37
2017,10,16,9,15,584.5,151.0,2.2,18.5,440.0,336.83,254.69
2017,10,16,9,30,472.0,183.0,2.1,19.0,435.0,358.83,276.86
2017,10,16,9,45,624.0,158.5,2.05,20.0,512.5,445.74,344.36
2017,10,16,10,0,776.0,134.0,2.0,21.0,590.0,543.58,418.67
2017,10,16,10,15,707.5,152.0,1.9,21.5,581.5,568.06,437.52
2017,10,16,10,30,639.0,170.0,1.8,22.0,573.0,583.74,448.99
2017,10,16,10,45,618.0,183.5,1.75,22.5,582.5,619.02,474.17
2017,10,16,11,0,597.0,197.0,1.7,23.0,592.0,650.61,495.7
2017,10,16,11,15,626.5,191.0,1.55,23.5,611.0,699.16,528.61
2017,10,16,11,30,656.0,185.0,1.4,24.0,630.0,747.63,560.25
2017,10,16,11,45,676.0,178.0,1.25,24.5,638.5,786.57,584.34
2017,10,16,12,0,696.0,171.0,1.1,25.0,647.0,823.9,605.94
2017,10,16,12,15,673.5,178.0,0.95,25.5,635.5,835.54,609.91
2017,10,16,12,30,651.0,185.0,0.8,26.0,624.0,843.12,611.39
2017,10,16,12,45,550.5,217.0,0.65,26.5,583.5,791.6,573.47
2017,10,16,13,0,450.0,249.0,0.5,27.0,543.0,742.45,536.9
2017,10,16,13,15,530.5,211.5,0.55,27.0,547.0,790.38,572.51
2017,10,16,13,30,611.0,174.0,0.6,27.0,551.0,844.69,609.62
2017,10,16,13,45,548.5,195.0,0.7,27.5,522.0,803.3,583.31
2017,10,16,14,0,486.0,216.0,0.8,28.0,493.0,768.19,560.71
2017,10,16,14,15,541.0,189.5,0.95,27.5,480.5,793.05,583.5
2017,10,16,14,30,596.0,163.0,1.1,27.0,468.0,813.49,601.62
2017,10,16,14,45,617.0,132.0,1.25,27.0,426.0,799.87,595.62
2017,10,16,15,0,638.0,101.0,1.4,27.0,384.0,773.56,581.13
2017,10,16,15,15,611.0,95.0,1.55,26.5,342.5,728.59,554.39
2017,10,16,15,30,584.0,89.0,1.7,26.0,301.0,682.13,525.53
2017,10,16,15,45,476.5,97.5,1.9,25.5,254.5,574.33,450.72
2017,10,16,16,0,369.0,106.0,2.1,25.0,208.0,481.72,382.43
2017,10,16,16,15,311.0,88.5,2.1,23.5,163.0,401.24,321.47
2017,10,16,16,30,253.0,71.0,2.1,22.0,118.0,308.58,248.15
2017,10,16,16,45,177.5,49.5,2.15,21.0,77.5,216.12,171.03
2017,10,16,17,0,102.0,28.0,2.2,20.0,37.0,127.11,89.3
2017,10,16,17,15,51.0,14.0,2.1,19.5,18.5,44.16,0.0
2017,10,16,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,1.5,0.25,15.0,1.5,0.0,0.0
2017,10,17,6,30,0.0,3.0,0.2,15.0,3.0,2.56,0.0
2017,10,17,6,45,24.0,21.0,0.2,15.0,24.0,17.07,4.78
2017,10,17,7,0,48.0,39.0,0.2,15.0,45.0,30.77,20.71
2017,10,17,7,15,89.0,62.0,0.15,15.5,79.0,47.49,36.07
2017,10,17,7,30,130.0,85.0,0.1,16.0,113.0,63.77,50.71
2017,10,17,7,45,159.0,107.5,0.1,16.5,150.0,79.27,64.35
2017,10,17,8,0,188.0,130.0,0.1,17.0,187.0,98.74,75.07
2017,10,17,8,15,239.5,139.0,0.2,17.0,224.0,126.24,90.59
2017,10,17,8,30,291.0,148.0,0.3,17.0,261.0,161.65,115.72
2017,10,17,8,45,298.0,166.0,0.45,17.5,293.0,200.46,147.5
2017,10,17,9,0,305.0,184.0,0.6,18.0,325.0,240.4,180.84
2017,10,17,9,15,304.5,201.5,0.75,18.5,352.0,278.38,212.67
2017,10,17,9,30,304.0,219.0,0.9,19.0,379.0,316.38,243.91
2017,10,17,9,45,465.0,201.0,1.1,19.5,463.5,404.89,312.25
2017,10,17,10,0,626.0,183.0,1.3,20.0,548.0,509.39,391.98
2017,10,17,10,15,639.5,187.0,1.45,20.5,574.0,560.62,431.11
2017,10,17,10,30,653.0,191.0,1.6,21.0,600.0,611.77,469.63
2017,10,17,10,45,644.0,187.0,1.75,21.5,600.0,640.01,491.0
2017,10,17,11,0,635.0,183.0,1.9,22.0,600.0,665.18,509.85
2017,10,17,11,15,583.5,205.0,1.95,22.5,593.0,673.73,514.99
2017,10,17,11,30,532.0,227.0,2.0,23.0,586.0,682.82,520.12
2017,10,17,11,45,429.0,263.0,2.05,23.5,553.0,656.75,499.1
2017,10,17,12,0,326.0,299.0,2.1,24.0,520.0,607.68,461.87
2017,10,17,12,15,359.5,287.5,2.1,24.0,529.5,640.43,486.8
2017,10,17,12,30,393.0,276.0,2.1,24.0,539.0,673.03,510.92
2017,10,17,12,45,364.0,277.5,2.1,24.5,517.0,660.17,500.52
2017,10,17,13,0,335.0,279.0,2.1,25.0,495.0,644.75,488.68
2017,10,17,13,15,404.0,250.5,2.1,25.0,503.5,688.38,522.28
2017,10,17,13,30,473.0,222.0,2.1,25.0,512.0,753.14,569.34
2017,10,17,13,45,404.5,227.0,2.15,25.0,467.5,695.97,528.78
2017,10,17,14,0,336.0,232.0,2.2,25.0,423.0,616.44,472.9
2017,10,17,14,15,297.0,234.5,2.25,24.5,395.5,584.0,451.09
2017,10,17,14,30,258.0,237.0,2.3,24.0,368.0,551.4,428.4
2017,10,17,14,45,255.5,217.0,2.4,24.0,338.0,525.13,410.88
2017,10,17,15,0,253.0,197.0,2.5,24.0,308.0,497.47,391.96
2017,10,17,15,15,239.0,177.0,2.55,23.0,273.0,457.82,364.58
2017,10,17,15,30,225.0,157.0,2.6,22.0,238.0,417.58,335.92
2017,10,17,15,45,211.5,135.5,2.65,21.5,203.0,375.23,304.04
2017,10,17,16,0,198.0,114.0,2.7,21.0,168.0,332.54,270.8
2017,10,17,16,15,164.0,92.5,2.65,20.0,131.5,273.08,222.67
2017,10,17,16,30,130.0,71.0,2.6,19.0,95.0,200.29,162.35
2017,10,17,16,45,87.5,49.5,2.6,18.0,63.5,138.12,108.72
2017,10,17,17,0,45.0,28.0,2.6,17.0,32.0,75.87,49.77
2017,10,17,17,15,22.5,14.0,2.65,16.5,16.0,26.13,0.0
2017,10,17,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,6,45,118.0,21.0,1.3,11.5,34.5,16.27,3.35
2017,10,18,7,0,236.0,42.0,1.2,12.0,69.0,32.27,22.09
2017,10,18,7,15,319.0,57.5,1.05,12.0,113.0,43.75,33.17
2017,10,18,7,30,402.0,73.0,0.9,12.0,157.0,55.01,43.69
2017,10,18,7,45,462.0,84.0,0.8,12.5,204.5,62.68,50.72
2017,10,18,8,0,522.0,95.0,0.7,13.0,252.0,80.53,56.56
2017,10,18,8,15,564.0,103.0,0.55,13.5,298.0,132.03,84.06
2017,10,18,8,30,606.0,111.0,0.4,14.0,344.0,186.08,123.26
2017,10,18,8,45,640.0,116.5,0.3,14.5,388.0,241.56,168.53
2017,10,18,9,0,674.0,122.0,0.2,15.0,432.0,300.96,218.2
2017,10,18,9,15,408.5,177.5,0.3,15.5,370.5,298.74,227.1
2017,10,18,9,30,143.0,233.0,0.4,16.0,309.0,258.6,201.97
2017,10,18,9,45,212.5,242.0,0.5,16.5,361.5,311.46,243.59
2017,10,18,10,0,282.0,251.0,0.6,17.0,414.0,378.96,295.51
2017,10,18,10,15,269.0,271.5,0.75,17.5,433.0,410.99,319.94
2017,10,18,10,30,256.0,292.0,0.9,18.0,452.0,432.03,336.0
2017,10,18,10,45,436.5,239.5,1.1,18.5,521.0,543.65,421.66
2017,10,18,11,0,617.0,187.0,1.3,19.0,590.0,655.91,505.62
2017,10,18,11,15,591.5,208.5,1.6,19.0,599.0,683.41,526.61
2017,10,18,11,30,566.0,230.0,1.9,19.0,608.0,713.32,549.57
2017,10,18,11,45,564.5,231.0,2.2,19.5,610.0,739.13,569.09
2017,10,18,12,0,563.0,232.0,2.5,20.0,612.0,762.61,586.77
2017,10,18,12,15,389.0,277.0,2.75,19.5,538.5,655.94,509.45
2017,10,18,12,30,215.0,322.0,3.0,19.0,465.0,539.46,422.05
2017,10,18,12,45,215.5,310.0,3.3,19.0,451.0,535.77,421.33
2017,10,18,13,0,216.0,298.0,3.6,19.0,437.0,530.86,419.04
2017,10,18,13,15,153.0,286.0,3.75,19.0,383.0,462.44,366.26
2017,10,18,13,30,90.0,274.0,3.9,19.0,329.0,370.59,294.6
2017,10,18,13,45,83.0,264.0,4.1,19.0,313.0,356.59,284.47
2017,10,18,14,0,76.0,254.0,4.3,19.0,297.0,342.39,273.9
2017,10,18,14,15,282.5,209.5,4.3,18.5,353.5,538.45,434.73
2017,10,18,14,30,489.0,165.0,4.3,18.0,410.0,709.94,571.15
2017,10,18,14,45,500.5,147.5,4.35,18.0,380.5,695.74,561.4
2017,10,18,15,0,512.0,130.0,4.4,18.0,351.0,678.45,549.94
2017,10,18,15,15,453.0,124.0,4.3,17.5,304.0,607.52,497.35
2017,10,18,15,30,394.0,118.0,4.2,17.0,257.0,537.47,443.65
2017,10,18,15,45,333.5,112.0,4.15,16.5,218.5,467.77,388.55
2017,10,18,16,0,273.0,106.0,4.1,16.0,180.0,384.15,320.79
2017,10,18,16,15,231.0,87.0,4.0,15.5,141.0,319.04,266.4
2017,10,18,16,30,189.0,68.0,3.9,15.0,102.0,256.14,212.03
2017,10,18,16,45,132.5,48.0,3.8,14.5,68.0,183.26,147.4
2017,10,18,17,0,76.0,28.0,3.7,14.0,34.0,110.23,72.01
2017,10,18,17,15,38.0,14.0,3.65,13.5,17.0,35.85,0.0
2017,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,6,45,176.0,16.5,2.5,12.0,36.0,13.25,0.57
2017,10,19,7,0,352.0,33.0,2.6,12.0,72.0,27.03,17.45
2017,10,19,7,15,441.0,42.0,2.55,12.0,116.0,33.91,24.39
2017,10,19,7,30,530.0,51.0,2.5,12.0,160.0,40.72,30.89
2017,10,19,7,45,580.0,57.5,2.5,12.5,205.5,45.19,35.06
2017,10,19,8,0,630.0,64.0,2.5,13.0,251.0,61.89,39.01
2017,10,19,8,15,360.5,110.0,2.45,13.0,221.0,116.33,79.41
2017,10,19,8,30,91.0,156.0,2.4,13.0,191.0,136.86,106.77
2017,10,19,8,45,423.5,118.5,2.4,13.5,308.0,192.95,140.26
2017,10,19,9,0,756.0,81.0,2.4,14.0,425.0,291.42,213.51
2017,10,19,9,15,389.0,138.5,2.35,14.0,316.5,259.75,201.98
2017,10,19,9,30,22.0,196.0,2.3,14.0,208.0,171.56,137.4
2017,10,19,9,45,55.0,226.0,2.3,14.5,257.0,219.21,175.9
2017,10,19,10,0,88.0,256.0,2.3,15.0,306.0,268.74,215.3
2017,10,19,10,15,50.0,234.0,2.35,15.0,263.0,234.48,187.65
2017,10,19,10,30,12.0,212.0,2.4,15.0,220.0,187.86,149.61
2017,10,19,10,45,15.0,224.0,2.45,15.5,234.0,202.03,160.8
2017,10,19,11,0,18.0,236.0,2.5,16.0,248.0,216.69,172.18
2017,10,19,11,15,56.0,271.5,2.6,16.0,309.0,293.98,234.46
2017,10,19,11,30,94.0,307.0,2.7,16.0,370.0,365.91,291.44
2017,10,19,11,45,95.0,308.0,2.85,16.0,372.0,374.56,298.19
2017,10,19,12,0,96.0,309.0,3.0,16.0,374.0,383.06,305.12
2017,10,19,12,15,96.0,307.0,3.1,16.0,371.0,387.23,308.66
2017,10,19,12,30,96.0,305.0,3.2,16.0,368.0,391.12,312.05
2017,10,19,12,45,99.0,299.0,3.3,16.0,363.0,393.06,314.12
2017,10,19,13,0,102.0,293.0,3.4,16.0,358.0,394.77,316.08
2017,10,19,13,15,136.5,285.5,3.4,16.0,369.5,446.23,357.5
2017,10,19,13,30,171.0,278.0,3.4,16.0,381.0,477.39,383.09
2017,10,19,13,45,170.5,265.0,3.4,16.0,363.5,466.72,375.54
2017,10,19,14,0,170.0,252.0,3.4,16.0,346.0,455.19,367.52
2017,10,19,14,15,169.0,236.0,3.35,16.0,324.5,438.48,355.43
2017,10,19,14,30,168.0,220.0,3.3,16.0,303.0,420.92,342.64
2017,10,19,14,45,169.0,200.5,3.3,16.0,278.5,399.79,327.15
2017,10,19,15,0,170.0,181.0,3.3,16.0,254.0,377.68,310.71
2017,10,19,15,15,96.0,155.5,3.35,15.5,196.0,276.53,228.19
2017,10,19,15,30,22.0,130.0,3.4,15.0,138.0,145.06,117.97
2017,10,19,15,45,16.0,112.0,3.45,15.0,117.5,122.49,99.1
2017,10,19,16,0,10.0,94.0,3.5,15.0,97.0,100.15,79.96
2017,10,19,16,15,5.0,75.0,3.5,14.5,76.5,77.45,60.39
2017,10,19,16,30,0.0,56.0,3.5,14.0,56.0,54.6,40.45
2017,10,19,16,45,0.0,37.5,3.5,14.0,37.5,35.55,23.63
2017,10,19,17,0,0.0,19.0,3.5,14.0,19.0,15.69,4.53
2017,10,19,17,15,0.0,9.5,3.5,14.0,9.5,8.11,0.0
2017,10,19,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,6,45,102.0,20.5,1.5,11.5,31.5,15.88,0.18
2017,10,20,7,0,204.0,41.0,1.5,12.0,63.0,31.46,21.09
2017,10,20,7,15,288.0,55.5,1.6,12.0,104.0,42.2,31.67
2017,10,20,7,30,372.0,70.0,1.7,12.0,145.0,52.74,41.59
2017,10,20,7,45,433.5,79.5,1.8,12.5,189.5,59.38,47.73
2017,10,20,8,0,495.0,89.0,1.9,13.0,234.0,76.34,53.01
2017,10,20,8,15,562.5,86.5,2.05,13.5,277.5,119.29,73.61
2017,10,20,8,30,630.0,84.0,2.2,14.0,321.0,168.32,108.58
2017,10,20,8,45,406.0,138.0,2.4,14.5,298.0,204.94,150.22
2017,10,20,9,0,182.0,192.0,2.6,15.0,275.0,210.56,164.47
2017,10,20,9,15,442.0,150.0,2.7,15.0,372.5,288.12,223.47
2017,10,20,9,30,702.0,108.0,2.8,15.0,470.0,391.95,306.4
2017,10,20,9,45,533.5,168.5,2.95,15.0,454.0,409.33,325.16
2017,10,20,10,0,365.0,229.0,3.1,15.0,438.0,403.27,322.86
2017,10,20,10,15,438.5,218.5,3.25,15.0,480.0,469.6,376.81
2017,10,20,10,30,512.0,208.0,3.4,15.0,522.0,534.76,429.23
2017,10,20,10,45,555.0,199.0,3.55,15.5,548.5,585.98,469.39
2017,10,20,11,0,598.0,190.0,3.7,16.0,575.0,644.86,514.65
2017,10,20,11,15,567.0,205.0,3.85,16.0,574.5,661.08,527.22
2017,10,20,11,30,536.0,220.0,4.0,16.0,574.0,678.99,540.86
