Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,11,45,567.5,210.0,4.2,16.0,586.0,719.83,573.08
2017,10,20,12,0,599.0,200.0,4.4,16.0,598.0,766.94,609.81
2017,10,20,12,15,569.5,208.0,4.55,16.0,584.0,763.9,608.2
2017,10,20,12,30,540.0,216.0,4.7,16.0,570.0,763.9,608.89
2017,10,20,12,45,502.0,226.0,4.9,16.0,549.5,754.43,602.54
2017,10,20,13,0,464.0,236.0,5.1,16.0,529.0,741.32,593.4
2017,10,20,13,15,539.0,200.5,5.2,16.0,531.0,785.05,629.88
2017,10,20,13,30,614.0,165.0,5.3,16.0,533.0,835.56,669.55
2017,10,20,13,45,592.0,166.5,5.45,16.0,507.5,820.25,659.69
2017,10,20,14,0,570.0,168.0,5.6,16.0,482.0,794.01,641.94
2017,10,20,14,15,665.5,133.5,5.7,16.0,477.5,857.16,691.38
2017,10,20,14,30,761.0,99.0,5.8,16.0,473.0,903.83,727.98
2017,10,20,14,45,684.0,101.5,5.9,16.0,416.5,824.9,670.6
2017,10,20,15,0,607.0,104.0,6.0,16.0,360.0,744.82,611.58
2017,10,20,15,15,555.5,105.0,6.0,15.5,320.0,686.02,568.51
2017,10,20,15,30,504.0,106.0,6.0,15.0,280.0,620.39,518.7
2017,10,20,15,45,465.5,95.0,6.0,15.0,237.0,560.16,470.82
2017,10,20,16,0,427.0,84.0,6.0,15.0,194.0,500.62,421.95
2017,10,20,16,15,368.0,71.0,5.85,14.5,151.5,423.09,356.6
2017,10,20,16,30,309.0,58.0,5.7,14.0,109.0,349.18,291.58
2017,10,20,16,45,218.0,42.5,5.55,13.5,72.5,253.01,204.66
2017,10,20,17,0,127.0,27.0,5.4,13.0,36.0,155.79,87.94
2017,10,20,17,15,63.5,13.5,5.25,12.5,18.0,51.3,0.0
2017,10,20,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,21,6,45,176.0,16.0,2.5,10.5,34.0,12.92,0.0
2017,10,21,7,0,352.0,32.0,2.5,11.0,68.0,26.34,16.65
2017,10,21,7,15,446.5,40.5,2.45,11.0,112.5,32.84,23.46
2017,10,21,7,30,541.0,49.0,2.4,11.0,157.0,39.32,29.71
2017,10,21,7,45,599.5,54.5,2.4,11.5,203.5,43.13,33.33
2017,10,21,8,0,658.0,60.0,2.4,12.0,250.0,60.36,37.05
2017,10,21,8,15,696.0,64.0,2.55,12.5,295.5,117.15,66.73
2017,10,21,8,30,734.0,68.0,2.7,13.0,341.0,174.68,109.8
2017,10,21,8,45,761.5,70.5,2.9,14.0,383.5,232.98,159.9
2017,10,21,9,0,789.0,73.0,3.1,15.0,426.0,294.02,214.35
2017,10,21,9,15,807.5,75.5,3.1,15.0,463.5,354.41,269.26
2017,10,21,9,30,826.0,78.0,3.1,15.0,501.0,415.84,324.03
2017,10,21,9,45,841.0,79.0,3.15,15.5,533.0,474.34,374.56
2017,10,21,10,0,856.0,80.0,3.2,16.0,565.0,532.57,423.24
2017,10,21,10,15,865.0,81.5,3.15,16.0,590.0,587.52,468.43
2017,10,21,10,30,874.0,83.0,3.1,16.0,615.0,641.26,511.34
2017,10,21,10,45,880.5,83.5,3.05,16.5,632.5,690.82,548.94
2017,10,21,11,0,887.0,84.0,3.0,17.0,650.0,738.41,583.06
2017,10,21,11,15,890.0,84.5,2.95,17.0,660.0,781.12,613.0
2017,10,21,11,30,893.0,85.0,2.9,17.0,670.0,821.14,640.76
2017,10,21,11,45,893.5,85.0,2.9,17.5,672.5,855.64,663.49
2017,10,21,12,0,894.0,85.0,2.9,18.0,675.0,886.93,683.86
2017,10,21,12,15,736.0,141.0,2.9,18.0,624.0,850.01,657.83
2017,10,21,12,30,578.0,197.0,2.9,18.0,573.0,778.02,606.65
2017,10,21,12,45,579.5,191.5,2.9,18.5,562.0,789.41,615.05
2017,10,21,13,0,581.0,186.0,2.9,19.0,551.0,798.11,620.71
2017,10,21,13,15,573.5,182.5,2.95,19.0,533.0,797.62,621.29
2017,10,21,13,30,566.0,179.0,3.0,19.0,515.0,794.31,620.06
2017,10,21,13,45,563.5,170.0,3.05,19.0,491.5,786.61,615.82
2017,10,21,14,0,561.0,161.0,3.1,19.0,468.0,776.09,609.69
2017,10,21,14,15,695.0,115.5,3.15,19.0,471.0,863.7,674.15
2017,10,21,14,30,829.0,70.0,3.2,19.0,474.0,914.48,711.16
2017,10,21,14,45,809.5,67.5,3.25,19.0,434.5,894.16,698.35
2017,10,21,15,0,790.0,65.0,3.3,19.0,395.0,860.09,676.15
2017,10,21,15,15,761.5,62.0,3.35,18.5,351.5,814.41,646.36
2017,10,21,15,30,733.0,59.0,3.4,18.0,308.0,766.89,614.25
2017,10,21,15,45,689.0,55.0,3.45,18.0,261.5,703.05,567.41
2017,10,21,16,0,645.0,51.0,3.5,18.0,215.0,639.09,518.55
2017,10,21,16,15,578.5,45.0,3.55,17.0,168.5,554.98,453.26
2017,10,21,16,30,512.0,39.0,3.6,16.0,122.0,481.41,392.44
2017,10,21,16,45,390.5,30.0,3.65,15.5,80.5,361.96,288.23
2017,10,21,17,0,269.0,21.0,3.7,15.0,39.0,242.03,118.32
2017,10,21,17,15,134.5,10.5,3.8,14.5,19.5,93.06,0.0
2017,10,21,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,6,45,204.0,14.5,2.85,11.5,35.0,11.72,0.0
2017,10,22,7,0,408.0,29.0,3.0,12.0,70.0,23.95,14.38
2017,10,22,7,15,501.5,36.5,3.1,12.5,115.0,29.78,20.57
2017,10,22,7,30,595.0,44.0,3.2,13.0,160.0,38.77,28.93
2017,10,22,7,45,652.0,49.0,3.35,13.5,208.0,42.68,32.62
2017,10,22,8,0,709.0,54.0,3.5,14.0,256.0,60.96,36.36
2017,10,22,8,15,745.5,58.0,3.45,14.5,303.0,116.88,63.99
2017,10,22,8,30,782.0,62.0,3.4,15.0,350.0,177.23,109.09
2017,10,22,8,45,809.5,64.0,3.35,15.5,393.5,237.98,161.42
2017,10,22,9,0,837.0,66.0,3.3,16.0,437.0,303.25,219.71
2017,10,22,9,15,855.0,68.5,3.25,16.5,475.5,365.48,275.72
2017,10,22,9,30,873.0,71.0,3.2,17.0,514.0,428.54,331.13
2017,10,22,9,45,880.5,74.5,3.2,17.5,545.5,488.27,382.36
2017,10,22,10,0,888.0,78.0,3.2,18.0,577.0,547.11,431.08
2017,10,22,10,15,897.5,79.5,3.15,18.5,603.0,603.97,476.44
2017,10,22,10,30,907.0,81.0,3.1,19.0,629.0,659.59,519.29
2017,10,22,10,45,915.0,81.0,3.05,19.5,647.5,711.14,557.8
2017,10,22,11,0,923.0,81.0,3.0,20.0,666.0,760.73,592.58
2017,10,22,11,15,926.5,81.5,2.95,20.0,677.0,805.24,623.24
2017,10,22,11,30,930.0,82.0,2.9,20.0,688.0,846.98,651.68
2017,10,22,11,45,932.5,81.5,2.9,20.5,690.5,883.81,675.53
2017,10,22,12,0,935.0,81.0,2.9,21.0,693.0,917.4,697.01
2017,10,22,12,15,697.0,162.0,2.95,21.0,616.5,837.47,641.9
2017,10,22,12,30,459.0,243.0,3.0,21.0,540.0,717.21,554.03
2017,10,22,12,45,454.0,240.0,3.15,21.5,528.5,723.51,559.58
2017,10,22,13,0,449.0,237.0,3.3,22.0,517.0,727.42,562.54
2017,10,22,13,15,677.5,158.0,3.4,22.0,564.5,880.61,675.83
2017,10,22,13,30,906.0,79.0,3.5,22.0,612.0,1001.43,759.41
2017,10,22,13,45,896.0,77.5,3.6,22.0,584.0,995.12,756.01
2017,10,22,14,0,886.0,76.0,3.7,22.0,556.0,984.94,751.16
2017,10,22,14,15,872.0,74.5,3.8,22.0,521.0,967.09,741.13
2017,10,22,14,30,858.0,73.0,3.9,22.0,486.0,956.65,736.27
2017,10,22,14,45,837.5,70.0,4.0,22.0,445.5,923.46,715.38
2017,10,22,15,0,817.0,67.0,4.1,22.0,405.0,887.29,692.15
2017,10,22,15,15,788.0,64.0,4.1,21.5,360.0,840.59,661.58
2017,10,22,15,30,759.0,61.0,4.1,21.0,315.0,791.93,628.61
2017,10,22,15,45,715.5,56.5,4.15,20.5,267.5,727.09,582.38
2017,10,22,16,0,672.0,52.0,4.2,20.0,220.0,661.97,533.75
2017,10,22,16,15,602.5,45.5,4.1,19.0,171.5,573.86,465.17
2017,10,22,16,30,533.0,39.0,4.0,18.0,123.0,496.93,401.44
2017,10,22,16,45,410.0,29.5,3.9,17.5,80.5,375.11,294.33
2017,10,22,17,0,287.0,20.0,3.8,17.0,38.0,250.47,93.93
2017,10,22,17,15,143.5,10.0,3.8,16.5,19.0,98.09,0.0
2017,10,22,17,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,6,45,205.5,13.5,2.2,15.5,33.0,10.91,0.0
2017,10,23,7,0,411.0,27.0,2.3,16.0,66.0,24.3,14.17
2017,10,23,7,15,504.0,34.0,2.55,16.5,111.0,30.22,20.53
2017,10,23,7,30,597.0,41.0,2.8,17.0,156.0,36.18,26.14
2017,10,23,7,45,653.0,46.0,3.05,17.5,203.5,40.18,29.85
2017,10,23,8,0,709.0,51.0,3.3,18.0,251.0,58.76,33.75
2017,10,23,8,15,745.5,54.5,3.4,18.0,297.0,114.16,60.81
2017,10,23,8,30,782.0,58.0,3.5,18.0,343.0,173.95,105.18
2017,10,23,8,45,807.5,60.5,3.6,18.5,386.0,234.55,157.03
2017,10,23,9,0,833.0,63.0,3.7,19.0,429.0,299.45,214.63
2017,10,23,9,15,851.0,65.0,3.7,19.5,467.0,360.81,269.55
2017,10,23,9,30,869.0,67.0,3.7,20.0,505.0,423.0,323.96
2017,10,23,9,45,876.5,71.0,3.7,20.5,536.0,482.84,374.98
2017,10,23,10,0,884.0,75.0,3.7,21.0,567.0,541.83,423.54
2017,10,23,10,15,893.5,76.0,3.7,21.5,592.5,597.83,468.22
2017,10,23,10,30,903.0,77.0,3.7,22.0,618.0,652.58,510.51
2017,10,23,10,45,909.0,78.0,3.7,22.5,636.5,703.47,548.68
2017,10,23,11,0,915.0,79.0,3.7,23.0,655.0,752.28,583.13
2017,10,23,11,15,918.5,79.0,3.7,23.5,665.5,795.78,612.28
2017,10,23,11,30,922.0,79.0,3.7,24.0,676.0,836.53,639.18
2017,10,23,11,45,923.5,79.0,3.7,24.5,678.5,872.65,662.63
2017,10,23,12,0,925.0,79.0,3.7,25.0,681.0,905.54,683.7
2017,10,23,12,15,923.5,79.0,3.7,25.0,675.5,932.34,701.92
2017,10,23,12,30,922.0,79.0,3.7,25.0,670.0,955.47,717.76
2017,10,23,12,45,912.5,80.5,3.75,25.5,655.5,969.13,726.2
2017,10,23,13,0,903.0,82.0,3.8,26.0,641.0,978.78,732.14
2017,10,23,13,15,896.0,81.0,3.75,26.0,620.0,983.8,735.95
2017,10,23,13,30,889.0,80.0,3.7,26.0,599.0,984.89,737.32
2017,10,23,13,45,878.5,78.5,3.7,26.5,570.5,978.02,732.41
2017,10,23,14,0,868.0,77.0,3.7,27.0,542.0,967.36,725.16
2017,10,23,14,15,852.5,75.0,3.65,27.0,507.5,947.49,712.91
2017,10,23,14,30,837.0,73.0,3.6,27.0,473.0,935.07,705.85
2017,10,23,14,45,816.5,70.0,3.55,27.0,433.0,902.17,684.67
2017,10,23,15,0,796.0,67.0,3.5,27.0,393.0,866.37,661.36
2017,10,23,15,15,765.5,64.0,3.3,26.5,348.5,818.77,629.74
2017,10,23,15,30,735.0,61.0,3.1,26.0,304.0,769.35,596.01
2017,10,23,15,45,691.5,56.0,2.95,25.5,257.0,704.61,550.19
2017,10,23,16,0,648.0,51.0,2.8,25.0,210.0,639.72,502.32
2017,10,23,16,15,577.0,45.0,2.6,24.0,163.0,559.14,440.88
2017,10,23,16,30,506.0,39.0,2.4,23.0,116.0,475.96,373.93
2017,10,23,16,45,383.5,29.0,2.25,22.5,75.0,355.29,269.56
2017,10,23,17,0,261.0,19.0,2.1,22.0,34.0,229.45,49.4
2017,10,23,17,15,130.5,9.5,2.1,21.5,17.0,89.4,0.0
2017,10,23,17,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,24,6,45,190.5,14.0,3.5,15.5,31.5,11.36,0.0
2017,10,24,7,0,381.0,28.0,3.6,16.0,63.0,23.15,12.99
2017,10,24,7,15,479.0,36.0,3.7,16.5,108.0,29.4,19.76
2017,10,24,7,30,577.0,44.0,3.8,17.0,153.0,38.82,28.41
2017,10,24,7,45,633.5,50.0,3.9,17.5,200.0,43.55,32.8
2017,10,24,8,0,690.0,56.0,4.0,18.0,247.0,62.76,37.26
2017,10,24,8,15,728.5,60.0,3.95,18.5,293.5,117.55,64.19
2017,10,24,8,30,767.0,64.0,3.9,19.0,340.0,177.05,108.04
2017,10,24,8,45,791.5,67.0,3.85,20.0,382.5,237.0,158.81
2017,10,24,9,0,816.0,70.0,3.8,21.0,425.0,299.28,213.43
2017,10,24,9,15,835.0,72.5,3.75,21.5,463.0,361.23,268.21
2017,10,24,9,30,854.0,75.0,3.7,22.0,501.0,424.24,322.62
2017,10,24,9,45,870.5,75.5,3.65,22.5,534.0,484.24,373.14
2017,10,24,10,0,887.0,76.0,3.6,23.0,567.0,544.1,421.85
2017,10,24,10,15,896.0,77.5,3.55,23.5,592.5,600.43,466.23
2017,10,24,10,30,905.0,79.0,3.5,24.0,618.0,655.47,508.13
2017,10,24,10,45,910.0,80.0,3.45,25.0,635.5,705.74,544.18
2017,10,24,11,0,915.0,81.0,3.4,26.0,653.0,753.84,576.39
2017,10,24,11,15,918.0,81.5,3.3,26.5,663.5,797.48,604.64
2017,10,24,11,30,921.0,82.0,3.2,27.0,674.0,838.34,630.54
2017,10,24,11,45,920.5,82.5,3.1,27.5,676.0,873.31,652.07
2017,10,24,12,0,920.0,83.0,3.0,28.0,678.0,904.94,671.12
2017,10,24,12,15,918.5,83.0,2.9,28.0,672.0,931.61,688.07
2017,10,24,12,30,917.0,83.0,2.8,28.0,666.0,954.65,702.6
2017,10,24,12,45,912.0,82.5,2.7,28.5,652.5,970.07,710.73
2017,10,24,13,0,907.0,82.0,2.6,29.0,639.0,981.58,716.42
2017,10,24,13,15,899.5,81.0,2.5,29.0,617.5,986.13,719.13
2017,10,24,13,30,892.0,80.0,2.4,29.0,596.0,986.73,719.47
2017,10,24,13,45,881.0,78.5,2.35,29.5,568.0,979.37,713.91
2017,10,24,14,0,870.0,77.0,2.3,30.0,540.0,968.21,706.11
2017,10,24,14,15,855.0,75.0,2.2,29.5,505.0,948.82,695.41
2017,10,24,14,30,840.0,73.0,2.1,29.0,470.0,936.85,689.63
2017,10,24,14,45,818.5,70.0,2.05,29.0,430.0,902.97,668.44
2017,10,24,15,0,797.0,67.0,2.0,29.0,390.0,866.21,645.25
2017,10,24,15,15,766.5,64.0,1.95,28.5,345.5,818.62,615.47
2017,10,24,15,30,736.0,61.0,1.9,28.0,301.0,769.2,583.5
2017,10,24,15,45,691.0,56.0,1.85,27.5,254.0,703.19,538.48
2017,10,24,16,0,646.0,51.0,1.8,27.0,207.0,637.09,491.29
2017,10,24,16,15,574.5,44.5,1.9,26.5,160.0,555.85,431.01
2017,10,24,16,30,503.0,38.0,2.0,26.0,113.0,471.84,364.62
2017,10,24,16,45,378.0,28.0,2.1,25.5,72.0,349.88,259.42
2017,10,24,17,0,253.0,18.0,2.2,25.0,31.0,220.65,2.57
2017,10,24,17,15,126.5,9.0,2.2,24.5,15.5,86.35,0.0
2017,10,24,17,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,25,6,45,187.5,13.5,1.5,15.5,30.5,10.97,0.0
2017,10,25,7,0,375.0,27.0,1.5,16.0,61.0,22.33,12.07
2017,10,25,7,15,475.0,35.5,1.65,16.5,105.5,29.03,19.42
2017,10,25,7,30,575.0,44.0,1.8,17.0,150.0,35.71,25.69
2017,10,25,7,45,634.5,49.5,2.0,18.0,197.5,43.2,32.42
2017,10,25,8,0,694.0,55.0,2.2,19.0,245.0,62.28,36.53
2017,10,25,8,15,733.0,59.0,2.15,19.5,291.5,117.31,63.46
2017,10,25,8,30,772.0,63.0,2.1,20.0,338.0,177.11,107.18
2017,10,25,8,45,799.0,66.0,2.05,20.5,381.5,237.84,158.24
2017,10,25,9,0,826.0,69.0,2.0,21.0,425.0,301.21,213.43
2017,10,25,9,15,845.0,71.0,2.0,21.5,463.0,363.21,267.62
2017,10,25,9,30,864.0,73.0,2.0,22.0,501.0,426.38,321.41
2017,10,25,9,45,875.5,75.5,2.0,22.5,533.0,486.3,371.07
2017,10,25,10,0,887.0,78.0,2.0,23.0,565.0,545.76,418.55
2017,10,25,10,15,896.0,79.5,2.0,23.5,590.5,602.05,462.0
2017,10,25,10,30,905.0,81.0,2.0,24.0,616.0,657.05,502.98
2017,10,25,10,45,911.0,82.0,2.0,25.0,634.0,707.96,538.68
2017,10,25,11,0,917.0,83.0,2.0,26.0,652.0,756.79,570.75
2017,10,25,11,15,920.5,83.5,2.0,26.5,662.5,800.86,598.89
2017,10,25,11,30,924.0,84.0,2.0,27.0,673.0,842.19,624.85
2017,10,25,11,45,925.0,84.0,2.05,27.5,675.0,877.94,647.31
2017,10,25,12,0,926.0,84.0,2.1,28.0,677.0,910.41,667.52
2017,10,25,12,15,924.0,83.5,2.1,28.0,671.5,936.19,684.2
2017,10,25,12,30,922.0,83.0,2.1,28.0,666.0,958.26,698.58
2017,10,25,12,45,906.0,87.0,2.15,28.5,650.0,968.79,704.78
2017,10,25,13,0,890.0,91.0,2.2,29.0,634.0,975.14,708.54
2017,10,25,13,15,882.0,90.0,2.25,29.0,612.5,979.15,712.39
2017,10,25,13,30,874.0,89.0,2.3,29.0,591.0,990.48,721.18
2017,10,25,13,45,863.0,87.0,2.35,29.0,562.5,982.64,717.67
2017,10,25,14,0,852.0,85.0,2.4,29.0,534.0,970.95,711.94
2017,10,25,14,15,835.0,83.0,2.45,28.5,499.0,949.68,701.41
2017,10,25,14,30,818.0,81.0,2.5,28.0,464.0,924.93,688.54
2017,10,25,14,45,795.0,78.0,2.65,28.0,423.5,889.92,667.98
2017,10,25,15,0,772.0,75.0,2.8,28.0,383.0,852.1,644.99
2017,10,25,15,15,739.0,71.0,2.85,27.0,338.5,801.33,614.02
2017,10,25,15,30,706.0,67.0,2.9,26.0,294.0,748.84,580.53
2017,10,25,15,45,656.5,61.5,2.95,25.5,247.0,686.27,536.87
2017,10,25,16,0,607.0,56.0,3.0,25.0,200.0,617.59,486.42
2017,10,25,16,15,529.0,48.5,2.9,24.0,153.0,524.7,415.24
2017,10,25,16,30,451.0,41.0,2.8,23.0,106.0,435.87,343.18
2017,10,25,16,45,317.5,29.5,2.7,22.0,66.5,308.45,229.65
2017,10,25,17,0,184.0,18.0,2.6,21.0,27.0,172.38,0.0
2017,10,25,17,15,92.0,9.0,2.5,20.5,13.5,64.81,0.0
2017,10,25,17,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,26,6,45,179.5,13.0,1.7,15.5,28.5,11.1,0.0
2017,10,26,7,0,359.0,26.0,1.8,16.0,57.0,21.48,11.05
2017,10,26,7,15,462.0,34.5,1.95,16.5,101.5,28.2,18.64
2017,10,26,7,30,565.0,43.0,2.1,17.0,146.0,34.9,24.95
2017,10,26,7,45,630.0,48.5,2.3,17.5,194.0,42.37,31.74
2017,10,26,8,0,695.0,54.0,2.5,18.0,242.0,61.67,36.07
2017,10,26,8,15,734.5,58.0,2.4,18.5,288.5,116.75,63.2
2017,10,26,8,30,774.0,62.0,2.3,19.0,335.0,176.64,107.2
2017,10,26,8,45,803.0,64.5,2.2,19.5,378.5,237.4,158.48
2017,10,26,9,0,832.0,67.0,2.1,20.0,422.0,301.02,214.08
2017,10,26,9,15,851.0,69.0,2.1,20.5,460.0,364.19,269.51
2017,10,26,9,30,870.0,71.0,2.1,21.0,498.0,426.67,323.1
2017,10,26,9,45,882.0,73.5,2.15,22.0,530.5,487.06,372.85
2017,10,26,10,0,894.0,76.0,2.2,23.0,563.0,547.02,420.33
2017,10,26,10,15,903.0,77.0,2.2,23.5,588.5,603.06,463.8
2017,10,26,10,30,912.0,78.0,2.2,24.0,614.0,657.78,504.79
2017,10,26,10,45,918.0,79.0,2.2,25.0,632.0,708.9,540.82
2017,10,26,11,0,924.0,80.0,2.2,26.0,650.0,757.91,573.11
2017,10,26,11,15,927.0,80.5,2.1,26.5,660.0,801.77,600.49
2017,10,26,11,30,930.0,81.0,2.0,27.0,670.0,842.83,625.47
2017,10,26,11,45,930.5,81.5,1.9,27.5,672.5,878.82,646.63
2017,10,26,12,0,931.0,82.0,1.8,28.0,675.0,911.5,665.31
2017,10,26,12,15,929.5,81.5,1.75,28.0,669.0,937.77,681.54
2017,10,26,12,30,928.0,81.0,1.7,28.0,663.0,960.35,695.44
2017,10,26,12,45,924.0,80.0,1.65,28.5,649.5,976.2,703.72
2017,10,26,13,0,920.0,79.0,1.6,29.0,636.0,988.12,709.63
2017,10,26,13,15,913.0,78.0,1.55,29.0,614.5,993.2,712.79
2017,10,26,13,30,906.0,77.0,1.5,29.0,593.0,994.3,713.67
2017,10,26,13,45,894.5,75.5,1.5,29.0,564.5,986.42,709.82
2017,10,26,14,0,883.0,74.0,1.5,29.0,536.0,974.69,703.78
2017,10,26,14,15,867.5,72.5,1.55,29.0,501.0,955.39,693.72
2017,10,26,14,30,852.0,71.0,1.6,29.0,466.0,943.42,688.4
2017,10,26,14,45,830.0,68.5,1.65,29.0,425.5,909.62,668.71
2017,10,26,15,0,808.0,66.0,1.7,29.0,385.0,872.94,646.89
2017,10,26,15,15,776.5,62.5,1.8,28.5,340.0,823.62,617.62
2017,10,26,15,30,745.0,59.0,1.9,28.0,295.0,772.51,585.8
2017,10,26,15,45,698.0,54.5,2.05,27.5,247.5,705.33,541.17
2017,10,26,16,0,651.0,50.0,2.2,27.0,200.0,638.11,493.75
2017,10,26,16,15,575.5,43.0,2.2,26.0,153.0,545.83,424.84
2017,10,26,16,30,500.0,36.0,2.2,25.0,106.0,465.95,360.64
2017,10,26,16,45,250.0,31.0,2.2,24.0,66.0,261.49,189.07
2017,10,26,17,0,0.0,26.0,2.2,23.0,26.0,35.61,0.0
2017,10,26,17,15,0.0,13.0,2.2,22.0,13.0,11.1,0.0
2017,10,26,17,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,45,173.0,13.0,0.75,15.0,27.0,11.1,0.0
2017,10,27,7,0,346.0,26.0,0.8,15.0,54.0,21.53,10.75
2017,10,27,7,15,451.0,34.5,0.85,15.5,98.0,28.23,18.72
2017,10,27,7,30,556.0,43.0,0.9,16.0,142.0,34.92,25.08
2017,10,27,7,45,619.0,49.0,0.95,16.5,189.5,42.81,32.28
2017,10,27,8,0,682.0,55.0,1.0,17.0,237.0,62.36,36.95
2017,10,27,8,15,722.5,59.0,0.9,17.5,283.0,116.64,63.71
2017,10,27,8,30,763.0,63.0,0.8,18.0,329.0,175.87,106.98
2017,10,27,8,45,791.0,66.0,0.75,18.5,372.0,236.11,157.35
2017,10,27,9,0,819.0,69.0,0.7,19.0,415.0,299.12,211.65
2017,10,27,9,15,838.5,71.5,0.6,19.5,453.5,361.18,264.74
2017,10,27,9,30,858.0,74.0,0.5,20.0,492.0,424.35,316.85
2017,10,27,9,45,864.0,78.5,0.45,21.0,522.5,484.08,363.92
2017,10,27,10,0,870.0,83.0,0.4,22.0,553.0,542.87,407.95
2017,10,27,10,15,879.5,84.5,0.45,22.5,578.5,596.69,448.42
2017,10,27,10,30,889.0,86.0,0.5,23.0,604.0,651.11,487.9
2017,10,27,10,45,895.0,87.0,0.55,24.0,622.0,701.2,522.18
2017,10,27,11,0,901.0,88.0,0.6,25.0,640.0,749.25,553.37
2017,10,27,11,15,904.5,88.5,0.75,25.0,650.0,792.6,583.29
2017,10,27,11,30,908.0,89.0,0.9,25.0,660.0,833.26,611.43
2017,10,27,11,45,908.5,89.0,1.05,25.5,662.0,868.0,634.45
2017,10,27,12,0,909.0,89.0,1.2,26.0,664.0,899.48,655.37
2017,10,27,12,15,907.0,89.0,1.3,26.0,658.5,925.36,673.26
2017,10,27,12,30,905.0,89.0,1.4,26.0,653.0,947.62,689.01
2017,10,27,12,45,889.5,92.5,1.55,26.5,636.5,957.69,696.44
2017,10,27,13,0,874.0,96.0,1.7,27.0,620.0,974.55,708.43
2017,10,27,13,15,866.0,94.5,1.7,27.0,599.0,978.03,711.28
2017,10,27,13,30,858.0,93.0,1.7,27.0,578.0,977.58,711.93
2017,10,27,13,45,846.0,91.0,1.75,27.5,549.5,968.71,706.63
2017,10,27,14,0,834.0,89.0,1.8,28.0,521.0,956.05,699.07
2017,10,27,14,15,817.0,86.5,1.8,27.5,486.0,934.24,687.77
2017,10,27,14,30,800.0,84.0,1.8,27.0,451.0,909.01,674.22
2017,10,27,14,45,776.0,80.5,1.8,27.0,411.0,872.66,651.75
2017,10,27,15,0,752.0,77.0,1.8,27.0,371.0,833.59,627.12
2017,10,27,15,15,717.0,73.0,1.85,26.5,326.5,788.14,599.1
2017,10,27,15,30,682.0,69.0,1.9,26.0,282.0,735.18,564.65
2017,10,27,15,45,631.0,63.0,1.95,25.5,235.5,664.83,516.01
2017,10,27,16,0,580.0,57.0,2.0,25.0,189.0,595.12,465.3
2017,10,27,16,15,498.0,49.0,1.95,24.0,143.0,499.54,392.58
2017,10,27,16,30,416.0,41.0,1.9,23.0,97.0,408.31,318.79
2017,10,27,16,45,278.0,28.5,1.9,22.0,59.0,278.86,198.93
2017,10,27,17,0,140.0,16.0,1.9,21.0,21.0,106.48,0.0
2017,10,27,17,15,70.0,8.0,1.9,20.0,10.5,6.83,0.0
2017,10,27,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,6,45,143.5,13.0,1.2,12.5,24.5,11.1,0.0
2017,10,28,7,0,287.0,26.0,1.2,13.0,49.0,21.47,10.28
2017,10,28,7,15,396.0,36.0,1.15,13.5,91.5,29.39,19.82
2017,10,28,7,30,505.0,46.0,1.1,14.0,134.0,37.24,27.3
2017,10,28,7,45,570.5,52.5,1.05,14.5,180.0,41.9,31.72
2017,10,28,8,0,636.0,59.0,1.0,15.0,226.0,60.81,36.6
2017,10,28,8,15,438.0,96.5,0.9,15.5,221.5,115.4,74.56
2017,10,28,8,30,240.0,134.0,0.8,16.0,217.0,145.36,105.78
2017,10,28,8,45,510.0,105.0,0.75,16.5,309.5,202.77,142.73
2017,10,28,9,0,780.0,76.0,0.7,17.0,402.0,294.44,211.0
2017,10,28,9,15,584.0,128.0,0.65,17.5,385.0,323.17,242.84
2017,10,28,9,30,388.0,180.0,0.6,18.0,368.0,324.99,250.16
2017,10,28,9,45,326.0,205.5,0.6,18.5,370.5,340.31,264.07
2017,10,28,10,0,264.0,231.0,0.6,19.0,373.0,354.39,275.5
2017,10,28,10,15,451.5,191.0,0.5,19.5,447.0,452.6,349.81
2017,10,28,10,30,639.0,151.0,0.4,20.0,521.0,565.12,431.5
2017,10,28,10,45,634.0,160.5,0.35,21.0,536.5,606.77,458.38
2017,10,28,11,0,629.0,170.0,0.3,22.0,552.0,646.22,483.51
2017,10,28,11,15,630.5,173.0,0.3,22.0,561.0,681.99,508.1
2017,10,28,11,30,632.0,176.0,0.3,22.0,570.0,715.73,530.94
2017,10,28,11,45,373.0,234.5,0.35,22.5,467.5,564.05,422.99
2017,10,28,12,0,114.0,293.0,0.4,23.0,365.0,385.75,291.74
2017,10,28,12,15,114.0,290.5,0.65,23.0,361.5,389.71,297.84
2017,10,28,12,30,114.0,288.0,0.9,23.0,358.0,393.36,301.93
2017,10,28,12,45,116.5,281.0,1.2,23.5,351.5,413.32,317.46
2017,10,28,13,0,119.0,274.0,1.5,24.0,345.0,413.99,318.73
2017,10,28,13,15,302.0,235.0,1.7,24.0,406.5,571.08,440.3
2017,10,28,13,30,485.0,196.0,1.9,24.0,468.0,731.44,559.02
2017,10,28,13,45,476.0,189.0,2.1,24.0,445.0,719.65,551.67
2017,10,28,14,0,467.0,182.0,2.3,24.0,422.0,705.48,544.02
2017,10,28,14,15,637.0,130.5,2.4,23.5,434.0,818.66,628.29
2017,10,28,14,30,807.0,79.0,2.5,23.0,446.0,908.24,692.67
2017,10,28,14,45,782.0,76.0,2.6,22.5,405.5,871.54,670.1
2017,10,28,15,0,757.0,73.0,2.7,22.0,365.0,832.17,646.16
2017,10,28,15,15,722.5,69.0,2.75,21.5,321.0,780.5,612.19
2017,10,28,15,30,688.0,65.0,2.8,21.0,277.0,734.04,580.75
2017,10,28,15,45,634.5,60.0,2.85,20.5,230.5,662.93,529.32
2017,10,28,16,0,581.0,55.0,2.9,20.0,184.0,592.61,475.96
2017,10,28,16,15,500.0,47.0,2.95,19.0,139.0,498.03,401.58
2017,10,28,16,30,419.0,39.0,3.0,18.0,94.0,407.87,325.89
2017,10,28,16,45,209.5,29.0,3.05,17.5,56.5,228.91,161.82
2017,10,28,17,0,0.0,19.0,3.1,17.0,19.0,16.22,0.0
2017,10,28,17,15,0.0,9.5,3.05,16.5,9.5,8.11,0.0
2017,10,28,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,9.5,1.35,11.5,9.5,8.11,0.0
2017,10,29,7,0,0.0,19.0,1.3,12.0,19.0,15.68,5.54
2017,10,29,7,15,0.0,36.0,1.25,12.5,36.0,29.25,19.72
2017,10,29,7,30,0.0,53.0,1.2,13.0,53.0,42.48,32.0
2017,10,29,7,45,0.0,71.5,1.2,13.5,71.5,56.61,44.88
2017,10,29,8,0,0.0,90.0,1.2,14.0,90.0,70.96,55.09
2017,10,29,8,15,5.0,106.5,1.25,14.0,108.0,85.38,67.17
2017,10,29,8,30,10.0,123.0,1.3,14.0,126.0,100.62,79.72
2017,10,29,8,45,14.0,138.0,1.4,14.5,143.0,115.31,91.61
2017,10,29,9,0,18.0,153.0,1.5,15.0,160.0,130.63,103.95
2017,10,29,9,15,12.0,158.0,1.6,15.0,163.0,134.92,107.56
2017,10,29,9,30,6.0,163.0,1.7,15.0,166.0,138.31,110.3
2017,10,29,9,45,3.0,146.5,1.8,15.5,148.0,123.94,98.11
2017,10,29,10,0,0.0,130.0,1.9,16.0,130.0,108.81,85.33
2017,10,29,10,15,25.0,186.0,1.95,16.0,200.5,178.37,142.37
2017,10,29,10,30,50.0,242.0,2.0,16.0,271.0,249.62,199.64
2017,10,29,10,45,67.0,256.5,2.1,16.5,296.5,279.95,223.4
2017,10,29,11,0,84.0,271.0,2.2,17.0,322.0,312.28,248.69
2017,10,29,11,15,134.0,280.0,2.3,17.0,363.0,379.41,302.07
2017,10,29,11,30,184.0,289.0,2.4,17.0,404.0,438.13,348.36
2017,10,29,11,45,221.0,286.0,2.5,17.5,424.0,476.54,378.05
2017,10,29,12,0,258.0,283.0,2.6,18.0,444.0,533.95,421.59
2017,10,29,12,15,252.5,281.0,2.6,18.0,437.5,539.32,425.52
2017,10,29,12,30,247.0,279.0,2.6,18.0,431.0,524.14,414.72
2017,10,29,12,45,151.0,266.0,2.65,18.0,358.5,428.5,340.33
2017,10,29,13,0,55.0,253.0,2.7,18.0,286.0,308.37,245.1
2017,10,29,13,15,192.5,242.0,2.65,17.5,350.5,452.79,363.29
2017,10,29,13,30,330.0,231.0,2.6,17.0,415.0,600.33,479.1
2017,10,29,13,45,307.5,222.0,2.55,17.0,387.0,572.94,457.84
2017,10,29,14,0,285.0,213.0,2.5,17.0,359.0,544.05,436.49
2017,10,29,14,15,361.0,184.0,2.4,17.0,355.5,583.77,469.79
2017,10,29,14,30,437.0,155.0,2.3,17.0,352.0,642.82,516.17
2017,10,29,14,45,411.0,144.0,2.2,17.0,316.0,601.39,485.0
2017,10,29,15,0,385.0,133.0,2.1,17.0,280.0,558.79,453.23
2017,10,29,15,15,511.5,103.0,2.1,16.5,274.0,629.29,509.98
2017,10,29,15,30,638.0,73.0,2.1,16.0,268.0,699.83,563.5
2017,10,29,15,45,583.0,66.5,2.1,16.0,222.0,626.7,507.39
2017,10,29,16,0,528.0,60.0,2.1,16.0,176.0,554.46,450.74
2017,10,29,16,15,441.5,51.0,2.2,15.5,131.5,455.95,371.76
2017,10,29,16,30,355.0,42.0,2.3,15.0,87.0,362.06,291.6
2017,10,29,16,45,177.5,29.0,2.4,14.5,51.5,204.86,140.59
2017,10,29,17,0,0.0,16.0,2.5,14.0,16.0,13.66,0.0
2017,10,29,17,15,0.0,8.0,2.5,13.5,8.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,6,45,106.5,14.0,5.85,12.0,22.0,11.95,0.0
2017,10,30,7,0,213.0,28.0,5.8,12.0,44.0,21.8,8.99
2017,10,30,7,15,326.0,40.0,5.7,12.0,84.5,32.88,22.72
2017,10,30,7,30,439.0,52.0,5.6,12.0,125.0,42.28,31.84
2017,10,30,7,45,513.5,59.0,5.55,12.5,170.5,47.1,36.51
2017,10,30,8,0,588.0,66.0,5.5,13.0,216.0,65.4,41.51
2017,10,30,8,15,633.0,71.5,5.45,13.0,260.5,115.78,68.01
2017,10,30,8,30,678.0,77.0,5.4,13.0,305.0,171.76,110.43
2017,10,30,8,45,484.0,119.0,5.4,13.5,292.5,208.57,151.9
2017,10,30,9,0,290.0,161.0,5.4,14.0,280.0,220.32,171.23
2017,10,30,9,15,210.5,184.5,5.4,14.0,275.0,231.12,184.26
2017,10,30,9,30,131.0,208.0,5.4,14.0,270.0,235.47,190.28
2017,10,30,9,45,293.0,198.0,5.4,14.5,349.0,318.58,257.98
2017,10,30,10,0,455.0,188.0,5.4,15.0,428.0,421.85,342.2
2017,10,30,10,15,465.5,196.0,5.4,15.0,451.5,464.98,378.2
2017,10,30,10,30,476.0,204.0,5.4,15.0,475.0,508.23,413.8
2017,10,30,10,45,511.0,198.0,5.4,15.0,496.5,554.32,451.56
