Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,11,0,546.0,192.0,5.4,15.0,518.0,601.72,489.91
2017,10,30,11,15,520.5,205.0,5.35,15.0,520.0,623.65,506.81
2017,10,30,11,30,495.0,218.0,5.3,15.0,522.0,642.02,520.72
2017,10,30,11,45,512.0,212.0,5.3,15.5,528.0,672.68,544.12
2017,10,30,12,0,529.0,206.0,5.3,16.0,534.0,702.19,566.37
2017,10,30,12,15,524.5,206.5,5.25,16.0,529.0,718.22,578.66
2017,10,30,12,30,520.0,207.0,5.2,16.0,524.0,731.83,589.16
2017,10,30,12,45,511.5,206.0,5.2,16.0,512.0,737.59,593.96
2017,10,30,13,0,503.0,205.0,5.2,16.0,500.0,740.73,596.9
2017,10,30,13,15,666.5,149.5,5.2,15.5,526.0,853.81,685.43
2017,10,30,13,30,830.0,94.0,5.2,15.0,552.0,948.03,756.51
2017,10,30,13,45,821.5,91.0,5.2,15.0,525.0,941.22,752.15
2017,10,30,14,0,813.0,88.0,5.2,15.0,498.0,930.73,745.85
2017,10,30,14,15,796.5,85.5,5.2,15.0,464.5,909.53,731.75
2017,10,30,14,30,780.0,83.0,5.2,15.0,431.0,885.0,715.19
2017,10,30,14,45,759.0,79.0,5.2,15.0,392.5,851.23,691.54
2017,10,30,15,0,738.0,75.0,5.2,15.0,354.0,814.73,665.47
2017,10,30,15,15,703.0,71.0,5.15,14.5,311.0,769.85,633.31
2017,10,30,15,30,668.0,67.0,5.1,14.0,268.0,717.48,594.23
2017,10,30,15,45,615.5,61.0,5.05,14.0,222.5,646.55,537.86
2017,10,30,16,0,563.0,55.0,5.0,14.0,177.0,576.41,479.9
2017,10,30,16,15,477.5,47.0,4.85,13.5,132.5,479.14,398.0
2017,10,30,16,30,392.0,39.0,4.7,13.0,88.0,386.45,315.28
2017,10,30,16,45,196.0,28.0,4.6,13.0,52.5,214.5,142.14
2017,10,30,17,0,0.0,17.0,4.5,13.0,17.0,14.51,0.0
2017,10,30,17,15,0.0,8.5,4.45,12.5,8.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,6,45,91.5,13.5,1.55,12.0,20.0,11.52,0.0
2017,10,31,7,0,183.0,27.0,1.6,12.0,40.0,20.99,7.41
2017,10,31,7,15,291.0,40.0,1.7,12.0,79.0,30.95,21.0
2017,10,31,7,30,399.0,53.0,1.8,12.0,118.0,43.11,32.58
2017,10,31,7,45,471.0,62.0,1.9,12.5,162.5,49.51,38.67
2017,10,31,8,0,543.0,71.0,2.0,13.0,207.0,68.4,44.79
2017,10,31,8,15,590.0,77.5,2.05,13.5,251.5,116.87,70.42
2017,10,31,8,30,637.0,84.0,2.1,14.0,296.0,171.3,110.98
2017,10,31,8,45,673.0,87.5,2.15,14.5,338.0,226.4,157.68
2017,10,31,9,0,709.0,91.0,2.2,15.0,380.0,285.4,209.55
2017,10,31,9,15,732.0,94.5,2.15,15.0,416.5,343.55,261.56
2017,10,31,9,30,755.0,98.0,2.1,15.0,453.0,403.41,314.02
2017,10,31,9,45,776.0,99.0,2.05,15.5,485.5,461.88,363.4
2017,10,31,10,0,797.0,100.0,2.0,16.0,518.0,520.13,410.95
2017,10,31,10,15,808.5,102.0,1.85,16.0,542.5,574.44,454.24
2017,10,31,10,30,820.0,104.0,1.7,16.0,567.0,627.96,495.34
2017,10,31,10,45,830.0,104.0,1.6,16.5,585.0,677.36,531.38
2017,10,31,11,0,840.0,104.0,1.5,17.0,603.0,725.22,565.02
2017,10,31,11,15,843.5,104.5,1.3,17.5,613.0,766.92,590.9
2017,10,31,11,30,847.0,105.0,1.1,18.0,623.0,806.09,613.6
2017,10,31,11,45,850.0,104.0,0.95,18.5,625.0,840.46,632.89
2017,10,31,12,0,853.0,103.0,0.8,19.0,627.0,871.87,649.62
2017,10,31,12,15,851.0,103.0,0.8,19.0,621.5,896.87,665.74
2017,10,31,12,30,849.0,103.0,0.8,19.0,616.0,918.39,679.73
2017,10,31,12,45,841.5,102.5,0.8,19.0,602.0,930.64,687.84
2017,10,31,13,0,834.0,102.0,0.8,19.0,588.0,939.08,693.76
2017,10,31,13,15,825.0,100.5,0.95,19.0,567.0,941.11,698.65
2017,10,31,13,30,816.0,99.0,1.1,19.0,546.0,939.34,701.14
2017,10,31,13,45,803.0,97.0,1.3,19.0,518.0,929.36,698.97
2017,10,31,14,0,790.0,95.0,1.5,19.0,490.0,915.75,694.17
2017,10,31,14,15,771.0,92.0,1.65,19.0,456.0,891.62,681.29
2017,10,31,14,30,752.0,89.0,1.8,19.0,422.0,870.93,670.51
2017,10,31,14,45,725.5,85.5,2.0,19.0,382.5,833.36,647.94
2017,10,31,15,0,699.0,82.0,2.2,19.0,343.0,793.43,622.91
2017,10,31,15,15,662.0,77.0,2.35,18.5,300.0,739.96,587.65
2017,10,31,15,30,625.0,72.0,2.5,18.0,257.0,685.37,549.95
2017,10,31,15,45,569.0,65.5,2.65,17.5,212.0,611.95,495.84
2017,10,31,16,0,513.0,59.0,2.8,17.0,167.0,539.48,439.57
2017,10,31,16,15,428.5,49.0,3.0,16.5,124.0,442.27,360.62
2017,10,31,16,30,344.0,39.0,3.2,16.0,81.0,349.95,280.1
2017,10,31,16,45,212.0,25.0,3.4,15.5,47.0,220.34,135.47
2017,10,31,17,0,80.0,11.0,3.6,15.0,13.0,62.08,0.0
2017,10,31,17,15,40.0,5.5,3.7,14.5,6.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,45,91.0,12.0,1.5,11.5,18.0,10.24,0.0
2017,11,1,7,0,182.0,24.0,1.5,12.0,36.0,18.7,4.78
2017,11,1,7,15,290.0,37.0,1.5,12.5,75.0,30.32,20.3
2017,11,1,7,30,398.0,50.0,1.5,13.0,114.0,40.61,30.19
2017,11,1,7,45,469.0,59.0,1.5,13.5,158.0,47.09,36.34
2017,11,1,8,0,540.0,68.0,1.5,14.0,202.0,65.89,42.55
2017,11,1,8,15,587.0,74.0,1.45,14.5,245.5,113.67,67.55
2017,11,1,8,30,634.0,80.0,1.4,15.0,289.0,167.37,107.26
2017,11,1,8,45,669.0,84.5,1.35,15.5,330.5,222.78,153.83
2017,11,1,9,0,704.0,89.0,1.3,16.0,372.0,282.0,205.25
2017,11,1,9,15,727.0,92.5,1.3,16.0,408.5,339.72,256.25
2017,11,1,9,30,750.0,96.0,1.3,16.0,445.0,399.16,307.69
2017,11,1,9,45,772.5,96.5,1.35,16.5,477.0,457.43,356.44
2017,11,1,10,0,795.0,97.0,1.4,17.0,509.0,515.63,403.63
2017,11,1,10,15,806.0,98.5,1.4,17.0,533.5,568.92,446.22
2017,11,1,10,30,817.0,100.0,1.4,17.0,558.0,621.36,486.91
2017,11,1,10,45,824.0,101.5,1.45,17.5,575.5,670.01,523.16
2017,11,1,11,0,831.0,103.0,1.5,18.0,593.0,716.92,557.21
2017,11,1,11,15,834.5,103.5,1.55,18.0,603.0,758.16,586.5
2017,11,1,11,30,838.0,104.0,1.6,18.0,613.0,796.91,613.39
2017,11,1,11,45,837.5,104.5,1.7,18.5,614.5,829.66,635.39
2017,11,1,12,0,837.0,105.0,1.8,19.0,616.0,859.32,655.26
2017,11,1,12,15,835.0,105.0,1.85,19.0,610.5,883.86,672.39
2017,11,1,12,30,833.0,105.0,1.9,19.0,605.0,904.98,687.35
2017,11,1,12,45,817.5,107.5,2.0,19.0,589.5,912.93,694.09
2017,11,1,13,0,802.0,110.0,2.1,19.0,574.0,916.87,698.39
2017,11,1,13,15,792.5,108.5,2.15,19.0,553.0,918.08,700.5
2017,11,1,13,30,783.0,107.0,2.2,19.0,532.0,915.59,700.26
2017,11,1,13,45,773.0,103.5,2.3,19.0,505.0,906.68,696.25
2017,11,1,14,0,763.0,100.0,2.4,19.0,478.0,901.01,694.6
2017,11,1,14,15,743.5,97.0,2.4,18.5,444.5,876.92,680.52
2017,11,1,14,30,724.0,94.0,2.4,18.0,411.0,849.79,664.3
2017,11,1,14,45,700.5,89.0,2.45,18.0,372.5,813.46,640.38
2017,11,1,15,0,677.0,84.0,2.5,18.0,334.0,774.76,614.27
2017,11,1,15,15,639.0,78.5,2.5,17.5,291.5,720.23,576.5
2017,11,1,15,30,601.0,73.0,2.5,17.0,249.0,664.69,536.64
2017,11,1,15,45,549.0,65.5,2.55,17.0,205.0,594.15,482.77
2017,11,1,16,0,497.0,58.0,2.6,17.0,161.0,524.49,427.15
2017,11,1,16,15,411.5,48.0,2.55,16.5,118.5,427.25,347.48
2017,11,1,16,30,326.0,38.0,2.5,16.0,76.0,335.06,266.32
2017,11,1,16,45,197.5,24.0,2.5,15.5,43.5,206.82,115.94
2017,11,1,17,0,69.0,10.0,2.5,15.0,11.0,53.91,0.0
2017,11,1,17,15,34.5,5.0,2.45,14.5,5.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,12.0,0.75,11.5,17.0,10.24,0.0
2017,11,2,7,0,162.0,24.0,0.8,12.0,34.0,18.67,3.21
2017,11,2,7,15,269.5,37.0,0.85,12.0,71.5,28.65,18.8
2017,11,2,7,30,377.0,50.0,0.9,12.0,109.0,40.65,30.33
2017,11,2,7,45,448.0,59.0,0.95,12.5,152.0,47.1,36.49
2017,11,2,8,0,519.0,68.0,1.0,13.0,195.0,65.37,42.65
2017,11,2,8,15,566.0,74.5,1.05,13.5,238.0,112.15,67.37
2017,11,2,8,30,613.0,81.0,1.1,14.0,281.0,164.87,106.44
2017,11,2,8,45,648.0,85.5,1.15,14.5,321.5,218.92,151.93
2017,11,2,9,0,683.0,90.0,1.2,15.0,362.0,276.78,202.36
2017,11,2,9,15,706.5,93.5,1.2,15.0,398.0,333.34,252.45
2017,11,2,9,30,730.0,97.0,1.2,15.0,434.0,391.72,303.09
2017,11,2,9,45,577.0,143.0,1.3,15.5,421.0,410.46,322.54
2017,11,2,10,0,424.0,189.0,1.4,16.0,408.0,406.41,321.86
2017,11,2,10,15,599.5,150.0,1.45,16.0,475.0,502.3,398.04
2017,11,2,10,30,775.0,111.0,1.5,16.0,542.0,605.71,478.25
2017,11,2,10,45,785.5,111.5,1.55,16.5,560.0,653.82,513.96
2017,11,2,11,0,796.0,112.0,1.6,17.0,578.0,700.57,548.26
2017,11,2,11,15,800.0,112.5,1.65,17.0,587.5,740.83,577.68
2017,11,2,11,30,804.0,113.0,1.7,17.0,597.0,778.74,604.29
2017,11,2,11,45,809.5,111.5,1.8,17.5,600.0,813.19,627.72
2017,11,2,12,0,815.0,110.0,1.9,18.0,603.0,844.96,649.22
2017,11,2,12,15,812.5,109.5,1.95,18.0,597.5,867.91,665.39
2017,11,2,12,30,810.0,109.0,2.0,18.0,592.0,887.48,679.44
2017,11,2,12,45,799.0,110.0,2.1,18.0,577.5,897.42,687.55
2017,11,2,13,0,788.0,111.0,2.2,18.0,563.0,903.59,693.32
2017,11,2,13,15,778.5,109.5,2.2,18.0,542.5,904.63,694.77
2017,11,2,13,30,769.0,108.0,2.2,18.0,522.0,908.61,698.46
2017,11,2,13,45,758.0,104.5,2.25,18.0,495.0,898.89,693.3
2017,11,2,14,0,747.0,101.0,2.3,18.0,468.0,885.74,685.97
2017,11,2,14,15,727.5,98.0,2.35,18.0,434.5,861.76,671.06
2017,11,2,14,30,708.0,95.0,2.4,18.0,401.0,834.81,653.98
2017,11,2,14,45,681.5,90.5,2.45,18.0,363.0,796.56,628.52
2017,11,2,15,0,655.0,86.0,2.5,18.0,325.0,756.09,600.92
2017,11,2,15,15,616.5,80.5,2.55,17.5,283.0,701.59,563.17
2017,11,2,15,30,578.0,75.0,2.6,17.0,241.0,646.14,523.25
2017,11,2,15,45,517.0,68.0,2.65,17.0,197.5,569.18,463.96
2017,11,2,16,0,456.0,61.0,2.7,17.0,154.0,493.45,403.15
2017,11,2,16,15,370.5,50.0,2.65,16.5,112.5,396.47,323.09
2017,11,2,16,30,285.0,39.0,2.6,16.0,71.0,305.34,241.62
2017,11,2,16,45,142.5,19.5,2.55,16.0,35.5,155.38,75.74
2017,11,2,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,5.5,3.9,12.5,5.5,4.69,0.0
2017,11,3,7,0,0.0,11.0,4.0,13.0,11.0,9.05,0.0
2017,11,3,7,15,0.0,24.5,4.1,13.5,24.5,20.23,11.37
2017,11,3,7,30,0.0,38.0,4.2,14.0,38.0,31.25,21.74
2017,11,3,7,45,0.0,53.0,4.3,14.5,53.0,43.08,32.55
2017,11,3,8,0,0.0,68.0,4.4,15.0,68.0,54.96,41.23
2017,11,3,8,15,0.0,82.5,4.4,15.0,82.5,66.92,51.53
2017,11,3,8,30,0.0,97.0,4.4,15.0,97.0,79.07,61.85
2017,11,3,8,45,0.0,111.0,4.4,15.5,111.0,90.99,71.71
2017,11,3,9,0,0.0,125.0,4.4,16.0,125.0,103.08,81.57
2017,11,3,9,15,22.5,155.0,4.4,16.0,165.5,136.25,108.57
2017,11,3,9,30,45.0,185.0,4.4,16.0,206.0,176.82,141.77
2017,11,3,9,45,132.0,204.5,4.45,16.5,271.0,244.72,196.68
2017,11,3,10,0,219.0,224.0,4.5,17.0,336.0,317.87,255.83
2017,11,3,10,15,152.0,234.5,4.5,17.0,314.0,305.2,245.79
2017,11,3,10,30,85.0,245.0,4.5,17.0,292.0,275.56,221.53
2017,11,3,10,45,187.0,249.5,4.55,17.5,357.0,365.38,294.51
2017,11,3,11,0,289.0,254.0,4.6,18.0,422.0,467.14,375.34
2017,11,3,11,15,289.0,258.5,4.6,18.0,429.0,488.88,392.2
2017,11,3,11,30,289.0,263.0,4.6,18.0,436.0,509.79,408.56
2017,11,3,11,45,145.5,221.0,4.65,18.0,308.5,344.93,277.86
2017,11,3,12,0,2.0,179.0,4.7,18.0,181.0,157.61,123.98
2017,11,3,12,15,1.0,168.5,4.7,18.0,169.5,147.38,115.9
2017,11,3,12,30,0.0,158.0,4.7,18.0,158.0,137.05,107.51
2017,11,3,12,45,20.5,196.0,4.75,18.0,208.0,194.16,154.88
2017,11,3,13,0,41.0,234.0,4.8,18.0,258.0,275.15,220.8
2017,11,3,13,15,20.5,181.0,4.8,18.0,193.0,182.07,145.3
2017,11,3,13,30,0.0,128.0,4.8,18.0,128.0,110.51,86.19
2017,11,3,13,45,0.0,121.0,4.8,18.0,121.0,104.35,81.32
2017,11,3,14,0,0.0,114.0,4.8,18.0,114.0,98.21,76.4
2017,11,3,14,15,0.0,109.5,4.7,17.5,109.5,94.59,73.7
2017,11,3,14,30,0.0,105.0,4.6,17.0,105.0,91.08,71.09
2017,11,3,14,45,0.0,81.5,4.55,17.0,81.5,68.55,52.34
2017,11,3,15,0,0.0,58.0,4.5,17.0,58.0,48.02,35.13
2017,11,3,15,15,0.0,50.5,4.4,16.5,50.5,41.77,29.95
2017,11,3,15,30,0.0,43.0,4.3,16.0,43.0,35.53,24.7
2017,11,3,15,45,0.0,35.0,4.2,16.0,35.0,28.89,18.97
2017,11,3,16,0,0.0,27.0,4.1,16.0,27.0,22.26,13.2
2017,11,3,16,15,0.0,19.5,3.85,15.5,19.5,16.05,7.79
2017,11,3,16,30,0.0,12.0,3.6,15.0,12.0,9.86,2.3
2017,11,3,16,45,0.0,6.0,3.4,15.0,6.0,4.92,0.0
2017,11,3,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.5,4.35,12.0,4.5,3.84,0.0
2017,11,4,7,0,0.0,9.0,4.4,12.0,9.0,7.4,0.0
2017,11,4,7,15,0.0,20.0,4.35,12.0,20.0,16.49,8.18
2017,11,4,7,30,0.0,31.0,4.3,12.0,31.0,25.61,16.92
2017,11,4,7,45,0.0,44.5,4.3,12.0,44.5,36.74,27.21
2017,11,4,8,0,0.0,58.0,4.3,12.0,58.0,47.52,35.35
2017,11,4,8,15,0.0,71.0,4.2,12.0,71.0,58.14,44.61
2017,11,4,8,30,0.0,84.0,4.1,12.0,84.0,68.91,53.88
2017,11,4,8,45,0.0,96.5,4.1,12.5,96.5,79.42,62.7
2017,11,4,9,0,0.0,109.0,4.1,13.0,109.0,90.06,71.51
2017,11,4,9,15,0.0,96.5,4.0,13.5,96.5,80.09,62.77
2017,11,4,9,30,0.0,84.0,3.9,14.0,84.0,69.76,53.79
2017,11,4,9,45,1.0,123.5,3.8,14.5,124.0,103.67,82.05
2017,11,4,10,0,2.0,163.0,3.7,15.0,164.0,138.69,110.78
2017,11,4,10,15,37.5,201.0,3.65,15.0,221.5,200.43,161.69
2017,11,4,10,30,73.0,239.0,3.6,15.0,279.0,262.57,212.39
2017,11,4,10,45,41.0,217.0,3.55,15.5,239.5,225.38,181.34
2017,11,4,11,0,9.0,195.0,3.5,16.0,200.0,175.02,139.45
2017,11,4,11,15,170.0,223.5,3.55,16.0,324.5,349.29,283.57
2017,11,4,11,30,331.0,252.0,3.6,16.0,449.0,531.16,427.85
2017,11,4,11,45,186.0,249.5,3.65,16.0,360.5,409.13,330.06
2017,11,4,12,0,41.0,247.0,3.7,16.0,272.0,275.06,220.53
2017,11,4,12,15,41.0,245.0,3.85,16.0,270.0,276.67,222.37
2017,11,4,12,30,41.0,243.0,4.0,16.0,268.0,278.25,223.88
2017,11,4,12,45,220.0,232.0,4.2,16.0,357.5,454.4,369.82
2017,11,4,13,0,399.0,221.0,4.4,16.0,447.0,637.75,515.92
2017,11,4,13,15,394.5,214.5,4.55,16.0,431.0,634.53,513.88
2017,11,4,13,30,390.0,208.0,4.7,16.0,415.0,629.46,511.42
2017,11,4,13,45,612.0,143.0,4.85,16.0,448.0,801.5,646.88
2017,11,4,14,0,834.0,78.0,5.0,16.0,481.0,932.13,744.63
2017,11,4,14,15,817.0,76.0,5.0,15.5,447.5,911.11,731.21
2017,11,4,14,30,800.0,74.0,5.0,15.0,414.0,886.77,716.17
2017,11,4,14,45,779.5,70.0,5.05,15.0,375.5,853.41,693.08
2017,11,4,15,0,759.0,66.0,5.1,15.0,337.0,817.32,667.45
2017,11,4,15,15,723.5,62.0,5.05,14.5,294.0,765.25,629.5
2017,11,4,15,30,688.0,58.0,5.0,14.0,251.0,711.71,589.07
2017,11,4,15,45,637.5,52.0,4.95,14.0,206.5,641.97,532.99
2017,11,4,16,0,587.0,46.0,4.9,14.0,162.0,580.68,481.17
2017,11,4,16,15,497.5,38.5,4.75,13.5,118.0,481.36,396.56
2017,11,4,16,30,408.0,31.0,4.6,13.0,74.0,387.63,307.83
2017,11,4,16,45,204.0,15.5,4.45,12.5,37.0,194.43,61.24
2017,11,4,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,45,111.5,9.5,3.8,8.5,15.5,8.11,0.0
2017,11,5,7,0,223.0,19.0,3.8,9.0,31.0,15.73,0.0
2017,11,5,7,15,349.0,30.0,3.9,9.5,70.0,24.71,15.06
2017,11,5,7,30,475.0,41.0,4.0,10.0,109.0,33.58,24.1
2017,11,5,7,45,548.0,48.0,4.15,10.5,154.0,38.77,29.17
2017,11,5,8,0,621.0,55.0,4.3,11.0,199.0,57.09,34.61
2017,11,5,8,15,667.5,59.5,4.2,11.5,243.5,108.3,60.81
2017,11,5,8,30,714.0,64.0,4.1,12.0,288.0,167.82,105.8
2017,11,5,8,45,746.5,67.5,4.1,12.5,330.0,225.74,156.03
2017,11,5,9,0,779.0,71.0,4.1,13.0,372.0,287.01,211.4
2017,11,5,9,15,801.0,74.0,4.0,13.0,409.0,347.3,266.88
2017,11,5,9,30,823.0,77.0,3.9,13.0,446.0,409.06,322.72
2017,11,5,9,45,838.0,79.0,3.8,13.5,477.5,467.79,374.18
2017,11,5,10,0,853.0,81.0,3.7,14.0,509.0,526.55,423.9
2017,11,5,10,15,863.5,82.5,3.6,14.0,534.0,581.99,470.23
2017,11,5,10,30,874.0,84.0,3.5,14.0,559.0,636.4,514.37
2017,11,5,10,45,881.0,84.5,3.45,14.5,576.5,681.56,549.58
2017,11,5,11,0,888.0,85.0,3.4,15.0,594.0,728.51,584.76
2017,11,5,11,15,891.0,85.5,3.3,15.0,603.5,770.34,614.52
2017,11,5,11,30,894.0,86.0,3.2,15.0,613.0,809.53,642.05
2017,11,5,11,45,895.0,86.0,3.15,15.0,615.0,843.67,666.01
2017,11,5,12,0,896.0,86.0,3.1,15.0,617.0,874.69,687.65
2017,11,5,12,15,893.5,86.0,3.1,15.0,611.0,899.38,705.12
2017,11,5,12,30,891.0,86.0,3.1,15.0,605.0,920.53,720.21
2017,11,5,12,45,882.5,86.0,3.1,15.0,590.5,932.54,728.99
2017,11,5,13,0,874.0,86.0,3.1,15.0,576.0,951.09,742.61
2017,11,5,13,15,865.0,85.0,3.1,15.0,555.0,954.01,745.35
2017,11,5,13,30,856.0,84.0,3.1,15.0,534.0,953.08,745.69
2017,11,5,13,45,844.0,81.5,3.1,15.0,506.0,943.53,740.14
2017,11,5,14,0,832.0,79.0,3.1,15.0,478.0,930.26,732.13
2017,11,5,14,15,813.0,77.0,3.1,15.0,444.0,907.36,717.32
2017,11,5,14,30,794.0,75.0,3.1,15.0,410.0,881.18,700.11
2017,11,5,14,45,768.0,71.5,3.15,15.0,370.5,843.44,674.57
2017,11,5,15,0,742.0,68.0,3.2,15.0,331.0,803.15,646.61
2017,11,5,15,15,704.0,64.0,3.2,14.5,288.0,749.19,608.42
2017,11,5,15,30,666.0,60.0,3.2,14.0,245.0,701.06,573.18
2017,11,5,15,45,609.5,54.5,3.25,14.0,200.0,628.27,516.19
2017,11,5,16,0,553.0,49.0,3.3,14.0,155.0,556.59,457.43
2017,11,5,16,15,460.5,40.5,3.15,13.5,112.0,454.79,371.89
2017,11,5,16,30,368.0,32.0,3.0,13.0,69.0,358.79,281.41
2017,11,5,16,45,184.0,16.0,2.95,12.5,34.5,180.02,32.52
2017,11,5,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,6,45,105.0,9.0,1.2,10.5,14.0,7.68,0.0
2017,11,6,7,0,210.0,18.0,1.2,11.0,28.0,14.88,0.0
2017,11,6,7,15,338.5,28.5,1.3,11.0,66.0,23.44,13.7
2017,11,6,7,30,467.0,39.0,1.4,11.0,104.0,31.92,22.52
2017,11,6,7,45,546.5,45.0,1.55,11.5,149.0,36.36,26.92
2017,11,6,8,0,626.0,51.0,1.7,12.0,194.0,57.16,34.63
2017,11,6,8,15,672.5,55.5,1.8,12.0,238.5,108.05,60.27
2017,11,6,8,30,719.0,60.0,1.9,12.0,283.0,164.63,102.57
2017,11,6,8,45,362.5,97.0,2.0,12.5,209.5,163.48,118.89
2017,11,6,9,0,6.0,134.0,2.1,13.0,136.0,112.12,89.79
2017,11,6,9,15,419.5,102.0,2.05,13.0,288.5,238.85,186.18
2017,11,6,9,30,833.0,70.0,2.0,13.0,441.0,405.44,317.51
2017,11,6,9,45,602.0,131.5,2.0,13.5,409.0,409.84,326.43
2017,11,6,10,0,371.0,193.0,2.0,14.0,377.0,374.1,300.84
2017,11,6,10,15,368.5,205.0,1.95,14.0,396.0,407.9,328.95
2017,11,6,10,30,366.0,217.0,1.9,14.0,415.0,440.93,355.4
2017,11,6,10,45,288.0,237.5,1.9,14.5,396.0,431.9,347.26
2017,11,6,11,0,210.0,258.0,1.9,15.0,377.0,402.78,323.31
2017,11,6,11,15,209.0,263.5,1.95,15.0,384.0,420.4,337.49
2017,11,6,11,30,208.0,269.0,2.0,15.0,391.0,437.49,350.88
2017,11,6,11,45,209.0,270.0,2.05,15.5,392.5,450.75,360.73
2017,11,6,12,0,210.0,271.0,2.1,16.0,394.0,463.43,370.11
2017,11,6,12,15,210.5,268.0,2.15,16.0,390.5,470.51,375.97
2017,11,6,12,30,211.0,265.0,2.2,16.0,387.0,476.82,381.31
2017,11,6,12,45,558.0,170.5,2.25,16.0,483.5,736.19,584.12
2017,11,6,13,0,905.0,76.0,2.3,16.0,580.0,956.02,738.38
2017,11,6,13,15,897.5,75.0,2.3,16.0,559.5,960.3,739.79
2017,11,6,13,30,890.0,74.0,2.3,16.0,539.0,960.74,741.06
2017,11,6,13,45,880.0,72.0,2.3,16.0,511.5,953.67,737.35
2017,11,6,14,0,870.0,70.0,2.3,16.0,484.0,942.88,731.26
2017,11,6,14,15,853.0,68.0,2.25,16.0,450.0,921.82,717.59
2017,11,6,14,30,836.0,66.0,2.2,16.0,416.0,907.82,708.9
2017,11,6,14,45,812.5,63.5,2.2,16.0,376.5,873.32,686.04
2017,11,6,15,0,789.0,61.0,2.2,16.0,337.0,836.1,660.89
2017,11,6,15,15,753.5,57.5,2.25,15.5,293.5,784.32,625.92
2017,11,6,15,30,718.0,54.0,2.3,15.0,250.0,731.02,588.26
2017,11,6,15,45,663.0,49.0,2.4,15.0,204.5,658.19,532.96
2017,11,6,16,0,608.0,44.0,2.5,15.0,159.0,585.83,475.02
2017,11,6,16,15,516.5,36.5,2.55,14.5,115.0,483.51,390.67
2017,11,6,16,30,425.0,29.0,2.6,14.0,71.0,397.25,306.02
2017,11,6,16,45,212.5,14.5,2.65,13.5,35.5,195.93,3.7
2017,11,6,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,7,6,45,100.0,8.5,3.7,7.5,13.0,7.26,0.0
2017,11,7,7,0,200.0,17.0,3.8,8.0,26.0,14.04,0.0
2017,11,7,7,15,325.5,28.5,3.8,8.5,64.0,23.49,13.58
2017,11,7,7,30,451.0,40.0,3.8,9.0,102.0,32.81,23.4
2017,11,7,7,45,514.5,49.5,3.85,9.5,145.5,40.03,30.36
2017,11,7,8,0,578.0,59.0,3.9,10.0,189.0,58.95,37.28
2017,11,7,8,15,627.5,65.0,3.8,10.5,233.5,108.85,63.24
2017,11,7,8,30,677.0,71.0,3.7,11.0,278.0,164.87,105.31
2017,11,7,8,45,703.5,77.0,3.65,11.5,318.5,221.85,154.88
2017,11,7,9,0,730.0,83.0,3.6,12.0,359.0,281.56,208.89
2017,11,7,9,15,754.5,86.5,3.45,12.5,396.5,340.75,262.57
2017,11,7,9,30,779.0,90.0,3.3,13.0,434.0,402.68,317.43
2017,11,7,9,45,791.5,94.5,3.15,13.5,465.0,460.3,367.4
2017,11,7,10,0,804.0,99.0,3.0,14.0,496.0,517.83,415.52
2017,11,7,10,15,816.0,101.0,2.65,14.0,521.0,572.27,459.73
2017,11,7,10,30,828.0,103.0,2.3,14.0,546.0,625.96,501.47
2017,11,7,10,45,836.0,104.0,1.95,14.5,563.5,674.97,536.81
2017,11,7,11,0,844.0,105.0,1.6,15.0,581.0,722.28,568.88
2017,11,7,11,15,848.5,105.5,1.45,15.0,591.5,764.53,597.67
2017,11,7,11,30,853.0,106.0,1.3,15.0,602.0,804.34,623.22
2017,11,7,11,45,858.0,105.0,1.15,15.5,605.0,840.26,644.27
2017,11,7,12,0,863.0,104.0,1.0,16.0,608.0,873.34,662.77
2017,11,7,12,15,861.5,103.5,0.95,16.0,602.5,898.27,678.33
2017,11,7,12,30,860.0,103.0,0.9,16.0,597.0,919.73,691.64
2017,11,7,12,45,882.5,92.5,0.9,16.5,589.5,947.84,709.03
2017,11,7,13,0,905.0,82.0,0.9,17.0,582.0,962.19,717.31
2017,11,7,13,15,776.0,105.0,0.9,17.0,522.5,891.04,671.0
2017,11,7,13,30,647.0,128.0,0.9,17.0,463.0,810.63,618.61
2017,11,7,13,45,759.0,101.5,0.95,17.0,474.5,890.48,675.65
2017,11,7,14,0,871.0,75.0,1.0,17.0,486.0,959.94,722.83
2017,11,7,14,15,853.5,72.5,1.1,17.0,451.5,937.72,710.25
2017,11,7,14,30,836.0,70.0,1.2,17.0,417.0,912.06,696.36
2017,11,7,14,45,814.5,66.5,1.3,17.0,377.5,878.12,676.35
2017,11,7,15,0,793.0,63.0,1.4,17.0,338.0,841.37,653.66
2017,11,7,15,15,756.0,59.0,1.3,16.5,293.5,787.53,616.63
2017,11,7,15,30,719.0,55.0,1.2,16.0,249.0,732.2,577.22
2017,11,7,15,45,663.5,49.5,1.2,16.0,203.0,658.33,522.34
2017,11,7,16,0,608.0,44.0,1.2,16.0,157.0,584.96,464.96
2017,11,7,16,15,512.5,36.0,1.15,15.5,112.5,479.16,379.76
2017,11,7,16,30,417.0,28.0,1.1,15.0,68.0,389.9,292.49
2017,11,7,16,45,208.5,14.0,1.1,15.0,34.0,191.02,0.0
2017,11,7,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,3.3,12.0,5.5,4.69,0.0
2017,11,8,7,0,0.0,11.0,3.4,12.0,11.0,9.06,0.0
2017,11,8,7,15,4.0,28.0,3.6,12.5,28.5,22.71,12.34
2017,11,8,7,30,8.0,45.0,3.8,13.0,46.0,35.9,25.6
2017,11,8,7,45,18.5,63.0,4.05,13.5,67.0,48.99,37.71
2017,11,8,8,0,29.0,81.0,4.3,14.0,88.0,63.29,47.96
2017,11,8,8,15,35.5,98.5,4.4,14.0,108.5,81.01,62.25
2017,11,8,8,30,42.0,116.0,4.5,14.0,129.0,99.95,77.91
2017,11,8,8,45,46.0,132.5,4.65,14.0,148.5,118.76,93.8
2017,11,8,9,0,50.0,149.0,4.8,14.0,168.0,138.36,110.43
2017,11,8,9,15,33.0,155.0,4.9,14.0,168.0,142.79,114.81
2017,11,8,9,30,16.0,161.0,5.0,14.0,168.0,141.25,113.81
2017,11,8,9,45,8.0,144.0,5.1,14.5,147.5,124.58,99.64
2017,11,8,10,0,0.0,127.0,5.2,15.0,127.0,106.6,84.3
2017,11,8,10,15,0.0,120.5,5.25,15.0,120.5,101.13,79.61
2017,11,8,10,30,0.0,114.0,5.3,15.0,114.0,95.58,74.86
2017,11,8,10,45,0.0,112.0,5.4,15.0,112.0,93.92,73.38
2017,11,8,11,0,0.0,110.0,5.5,15.0,110.0,92.23,71.91
2017,11,8,11,15,63.5,187.5,5.6,15.0,224.5,220.26,179.48
2017,11,8,11,30,127.0,265.0,5.7,15.0,339.0,370.13,302.01
2017,11,8,11,45,63.5,170.0,5.8,15.5,207.0,209.81,170.6
2017,11,8,12,0,0.0,75.0,5.9,16.0,75.0,62.3,46.57
2017,11,8,12,15,0.0,107.0,6.0,16.0,107.0,89.91,69.63
2017,11,8,12,30,0.0,139.0,6.1,16.0,139.0,119.53,94.22
2017,11,8,12,45,0.0,135.0,6.25,16.0,135.0,116.16,91.48
2017,11,8,13,0,0.0,131.0,6.4,16.0,131.0,112.79,88.79
2017,11,8,13,15,6.5,157.5,6.45,16.0,161.0,145.7,116.48
2017,11,8,13,30,13.0,184.0,6.5,16.0,191.0,181.18,146.22
2017,11,8,13,45,95.5,194.0,6.6,16.5,239.5,293.1,241.36
2017,11,8,14,0,178.0,204.0,6.7,17.0,288.0,410.13,338.58
2017,11,8,14,15,89.0,153.0,6.65,16.5,195.0,261.71,216.2
2017,11,8,14,30,0.0,102.0,6.6,16.0,102.0,88.74,69.46
2017,11,8,14,45,0.0,92.0,6.6,16.0,92.0,79.72,62.06
2017,11,8,15,0,0.0,82.0,6.6,16.0,82.0,70.72,54.55
2017,11,8,15,15,0.0,71.0,6.5,16.0,71.0,60.68,46.06
2017,11,8,15,30,0.0,60.0,6.4,16.0,60.0,50.62,37.48
2017,11,8,15,45,0.0,48.5,6.3,16.0,48.5,40.14,28.44
2017,11,8,16,0,0.0,37.0,6.2,16.0,37.0,30.58,20.11
2017,11,8,16,15,0.0,26.0,6.1,15.5,26.0,21.45,12.13
2017,11,8,16,30,0.0,15.0,6.0,15.0,15.0,12.35,3.83
2017,11,8,16,45,0.0,7.5,5.95,15.0,7.5,6.16,0.0
2017,11,8,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,5.0,1.55,13.0,5.0,4.27,0.0
2017,11,9,7,0,0.0,10.0,1.5,13.0,10.0,8.54,0.0
2017,11,9,7,15,0.0,26.5,1.55,13.5,26.5,21.54,10.97
2017,11,9,7,30,0.0,43.0,1.6,14.0,43.0,34.38,24.12
2017,11,9,7,45,9.0,61.0,1.7,14.5,62.5,48.17,36.82
2017,11,9,8,0,18.0,79.0,1.8,15.0,82.0,62.51,47.24
2017,11,9,8,15,23.5,96.0,1.8,15.0,102.0,78.12,59.98
2017,11,9,8,30,29.0,113.0,1.8,15.0,122.0,95.71,74.52
2017,11,9,8,45,32.5,129.0,1.85,15.5,140.0,113.13,88.91
2017,11,9,9,0,36.0,145.0,1.9,16.0,158.0,131.28,103.85
2017,11,9,9,15,38.5,159.0,1.95,16.0,174.5,148.11,117.85
2017,11,9,9,30,41.0,173.0,2.0,16.0,191.0,165.47,132.19
2017,11,9,9,45,183.0,184.5,2.1,16.5,272.0,250.04,200.03
2017,11,9,10,0,325.0,196.0,2.2,17.0,353.0,353.09,282.24
2017,11,9,10,15,498.5,160.0,2.25,17.0,415.5,446.43,357.04
2017,11,9,10,30,672.0,124.0,2.3,17.0,478.0,552.07,440.56
2017,11,9,10,45,575.0,160.5,2.4,17.5,470.5,554.82,441.92
2017,11,9,11,0,478.0,197.0,2.5,18.0,463.0,554.08,440.25
2017,11,9,11,15,471.0,205.0,2.55,18.0,471.0,581.95,461.85
2017,11,9,11,30,464.0,213.0,2.6,18.0,479.0,607.84,481.49
2017,11,9,11,45,465.0,213.5,2.7,18.0,480.5,630.5,499.07
2017,11,9,12,0,466.0,214.0,2.8,18.0,482.0,651.41,515.31
2017,11,9,12,15,461.0,213.0,2.85,18.0,476.0,663.64,524.86
2017,11,9,12,30,456.0,212.0,2.9,18.0,470.0,673.63,532.83
2017,11,9,12,45,459.5,204.0,3.0,18.0,459.0,681.48,539.86
2017,11,9,13,0,463.0,196.0,3.1,18.0,448.0,687.15,545.37
2017,11,9,13,15,407.0,200.0,3.1,18.0,415.5,647.94,515.83
2017,11,9,13,30,351.0,204.0,3.1,18.0,383.0,586.12,469.67
2017,11,9,13,45,304.5,199.0,3.15,18.0,348.5,540.93,435.66
2017,11,9,14,0,258.0,194.0,3.2,18.0,314.0,494.45,399.99
2017,11,9,14,15,349.5,164.5,3.2,17.5,314.5,546.1,444.61
2017,11,9,14,30,441.0,135.0,3.2,17.0,315.0,616.84,502.42
2017,11,9,14,45,418.5,126.5,3.2,17.0,283.5,582.16,475.98
2017,11,9,15,0,396.0,118.0,3.2,17.0,252.0,546.33,448.75
2017,11,9,15,15,376.0,104.0,3.15,16.5,218.0,504.69,417.12
2017,11,9,15,30,356.0,90.0,3.1,16.0,184.0,462.25,383.76
