Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,15,45,321.5,76.0,3.05,16.0,148.5,407.22,337.97
2017,11,9,16,0,287.0,62.0,3.0,16.0,113.0,353.14,291.29
2017,11,9,16,15,229.5,46.5,2.75,15.5,80.0,280.46,227.47
2017,11,9,16,30,172.0,31.0,2.5,15.0,47.0,211.71,156.29
2017,11,9,16,45,86.0,15.5,2.3,14.5,23.5,102.18,0.0
2017,11,9,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,7.5,2.2,13.0,7.5,6.4,0.0
2017,11,10,7,0,0.0,15.0,2.2,13.0,15.0,12.8,0.0
2017,11,10,7,15,96.5,29.0,2.3,13.5,41.5,22.68,11.31
2017,11,10,7,30,193.0,43.0,2.4,14.0,68.0,32.78,22.64
2017,11,10,7,45,228.0,59.5,2.55,14.5,100.0,44.69,33.71
2017,11,10,8,0,263.0,76.0,2.7,15.0,132.0,62.09,43.77
2017,11,10,8,15,286.0,91.0,2.7,15.0,164.5,96.75,65.44
2017,11,10,8,30,309.0,106.0,2.7,15.0,197.0,133.68,93.91
2017,11,10,8,45,326.0,119.5,2.7,15.5,228.0,171.16,125.48
2017,11,10,9,0,343.0,133.0,2.7,16.0,259.0,210.74,159.77
2017,11,10,9,15,210.5,157.0,2.7,16.0,236.5,211.8,166.45
2017,11,10,9,30,78.0,181.0,2.7,16.0,214.0,187.12,149.56
2017,11,10,9,45,39.0,140.5,2.75,16.5,157.0,139.53,110.93
2017,11,10,10,0,0.0,100.0,2.8,17.0,100.0,83.41,64.33
2017,11,10,10,15,9.5,147.5,2.85,17.0,152.5,130.18,103.04
2017,11,10,10,30,19.0,195.0,2.9,17.0,205.0,179.78,143.49
2017,11,10,10,45,17.5,198.0,2.95,17.0,207.5,183.17,146.04
2017,11,10,11,0,16.0,201.0,3.0,17.0,210.0,186.42,148.56
2017,11,10,11,15,46.5,226.5,3.05,17.0,253.0,247.91,198.8
2017,11,10,11,30,77.0,252.0,3.1,17.0,296.0,302.86,243.17
2017,11,10,11,45,208.0,246.0,3.15,17.5,365.0,423.83,340.97
2017,11,10,12,0,339.0,240.0,3.2,18.0,434.0,555.12,443.46
2017,11,10,12,15,236.5,249.0,3.15,17.5,384.0,471.82,378.16
2017,11,10,12,30,134.0,258.0,3.1,17.0,334.0,400.24,321.08
2017,11,10,12,45,131.5,252.5,3.1,17.0,325.5,398.43,320.29
2017,11,10,13,0,129.0,247.0,3.1,17.0,317.0,396.05,318.8
2017,11,10,13,15,115.5,236.5,3.0,17.0,297.5,376.47,303.46
2017,11,10,13,30,102.0,226.0,2.9,17.0,278.0,336.14,271.94
2017,11,10,13,45,104.0,213.0,2.85,17.0,263.5,326.65,265.18
2017,11,10,14,0,106.0,200.0,2.8,17.0,249.0,316.79,258.01
2017,11,10,14,15,53.0,144.0,2.65,17.0,168.5,197.61,160.73
2017,11,10,14,30,0.0,88.0,2.5,17.0,88.0,74.81,57.44
2017,11,10,14,45,365.5,76.0,2.45,17.0,198.5,462.82,384.24
2017,11,10,15,0,731.0,64.0,2.4,17.0,309.0,782.8,625.65
2017,11,10,15,15,692.0,60.0,2.25,16.5,267.0,728.67,583.35
2017,11,10,15,30,653.0,56.0,2.1,16.0,225.0,673.29,542.01
2017,11,10,15,45,598.0,49.5,2.0,16.0,182.0,608.42,490.89
2017,11,10,16,0,543.0,43.0,1.9,16.0,139.0,537.74,432.85
2017,11,10,16,15,443.0,35.0,1.75,15.5,98.0,432.32,344.92
2017,11,10,16,30,343.0,27.0,1.6,15.0,57.0,333.89,241.75
2017,11,10,16,45,171.5,13.5,1.45,14.5,28.5,161.1,0.0
2017,11,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,91.0,6.5,0.7,11.5,9.5,0.0,0.0
2017,11,11,7,0,182.0,13.0,0.7,12.0,19.0,11.1,0.0
2017,11,11,7,15,323.5,23.0,0.7,12.0,54.5,18.95,8.07
2017,11,11,7,30,465.0,33.0,0.7,12.0,90.0,27.16,17.95
2017,11,11,7,45,542.0,40.0,0.7,12.5,133.5,35.46,25.86
2017,11,11,8,0,619.0,47.0,0.7,13.0,177.0,51.92,31.31
2017,11,11,8,15,668.0,51.5,0.7,13.0,220.5,102.08,55.51
2017,11,11,8,30,717.0,56.0,0.7,13.0,264.0,158.22,96.53
2017,11,11,8,45,748.5,59.5,0.7,13.5,304.5,215.44,144.97
2017,11,11,9,0,780.0,63.0,0.7,14.0,345.0,275.86,198.15
2017,11,11,9,15,802.5,65.5,0.65,14.5,382.0,335.22,250.5
2017,11,11,9,30,825.0,68.0,0.6,15.0,419.0,396.06,302.64
2017,11,11,9,45,825.5,74.5,0.6,15.5,447.5,452.34,349.91
2017,11,11,10,0,826.0,81.0,0.6,16.0,476.0,507.2,394.18
2017,11,11,10,15,470.5,156.5,0.6,16.0,384.0,426.47,335.47
2017,11,11,10,30,115.0,232.0,0.6,16.0,292.0,292.64,231.52
2017,11,11,10,45,57.5,187.5,0.65,16.5,217.5,208.42,165.59
2017,11,11,11,0,0.0,143.0,0.7,17.0,143.0,121.73,94.93
2017,11,11,11,15,2.5,163.5,0.75,17.0,165.5,142.66,112.18
2017,11,11,11,30,5.0,184.0,0.8,17.0,188.0,164.47,129.7
2017,11,11,11,45,169.0,211.5,0.9,17.0,308.0,354.39,283.77
2017,11,11,12,0,333.0,239.0,1.0,17.0,428.0,548.71,431.94
2017,11,11,12,15,369.0,228.5,1.1,17.0,436.0,581.74,456.26
2017,11,11,12,30,405.0,218.0,1.2,17.0,444.0,614.8,482.2
2017,11,11,12,45,401.0,214.5,1.35,17.0,434.0,619.2,486.8
2017,11,11,13,0,397.0,211.0,1.5,17.0,424.0,621.8,490.35
2017,11,11,13,15,619.0,146.0,1.65,17.0,464.0,792.66,618.49
2017,11,11,13,30,841.0,81.0,1.8,17.0,504.0,926.97,712.44
2017,11,11,13,45,828.0,79.0,1.95,17.0,476.5,917.21,707.04
2017,11,11,14,0,815.0,77.0,2.1,17.0,449.0,903.85,700.73
2017,11,11,14,15,795.5,74.5,2.25,16.5,416.0,880.21,688.36
2017,11,11,14,30,776.0,72.0,2.4,16.0,383.0,853.38,673.39
2017,11,11,14,45,749.0,69.0,2.55,16.0,344.5,816.0,648.98
2017,11,11,15,0,722.0,66.0,2.7,16.0,306.0,776.15,621.95
2017,11,11,15,15,682.0,61.5,2.8,15.5,264.0,720.7,582.94
2017,11,11,15,30,642.0,57.0,2.9,15.0,222.0,671.64,546.97
2017,11,11,15,45,582.5,51.0,3.0,15.0,178.5,597.06,488.14
2017,11,11,16,0,523.0,45.0,3.1,15.0,135.0,523.92,427.55
2017,11,11,16,15,422.0,36.0,2.95,14.5,94.5,417.17,336.6
2017,11,11,16,30,321.0,27.0,2.8,14.0,54.0,316.85,227.18
2017,11,11,16,45,160.5,13.5,2.65,13.5,27.0,122.34,0.0
2017,11,11,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,8.0,1.6,11.0,8.0,0.0,0.0
2017,11,12,7,0,0.0,16.0,1.6,11.0,16.0,13.66,0.0
2017,11,12,7,15,213.0,25.0,1.65,11.5,50.5,20.56,8.47
2017,11,12,7,30,426.0,34.0,1.7,12.0,85.0,27.96,18.51
2017,11,12,7,45,511.0,40.5,1.75,12.5,127.5,32.9,23.51
2017,11,12,8,0,596.0,47.0,1.8,13.0,170.0,47.86,28.4
2017,11,12,8,15,645.5,52.0,1.85,13.0,213.0,100.12,54.9
2017,11,12,8,30,695.0,57.0,1.9,13.0,256.0,155.27,95.39
2017,11,12,8,45,417.5,103.0,1.95,13.5,227.5,178.66,128.7
2017,11,12,9,0,140.0,149.0,2.0,14.0,199.0,165.72,129.92
2017,11,12,9,15,476.5,108.5,2.0,14.5,304.5,261.6,201.94
2017,11,12,9,30,813.0,68.0,2.0,15.0,410.0,390.42,303.27
2017,11,12,9,45,550.0,132.0,2.05,15.5,371.0,378.8,300.37
2017,11,12,10,0,287.0,196.0,2.1,16.0,332.0,333.45,267.15
2017,11,12,10,15,261.0,210.5,2.1,16.0,339.5,352.36,283.27
2017,11,12,10,30,235.0,225.0,2.1,16.0,347.0,358.12,288.29
2017,11,12,10,45,276.5,227.0,2.15,16.0,374.5,413.13,332.34
2017,11,12,11,0,318.0,229.0,2.2,16.0,402.0,460.8,370.16
2017,11,12,11,15,370.0,221.5,2.25,16.0,426.5,508.75,408.24
2017,11,12,11,30,422.0,214.0,2.3,16.0,451.0,574.49,459.09
2017,11,12,11,45,420.0,216.0,2.4,16.0,453.0,594.76,474.68
2017,11,12,12,0,418.0,218.0,2.5,16.0,455.0,613.3,489.23
2017,11,12,12,15,520.0,184.0,2.5,16.0,475.5,681.48,542.83
2017,11,12,12,30,622.0,150.0,2.5,16.0,496.0,759.46,601.45
2017,11,12,12,45,561.5,165.5,2.55,16.5,472.5,728.98,578.16
2017,11,12,13,0,501.0,181.0,2.6,17.0,449.0,703.47,558.25
2017,11,12,13,15,654.5,134.0,2.6,17.0,470.0,811.75,639.06
2017,11,12,13,30,808.0,87.0,2.6,17.0,491.0,901.94,703.02
2017,11,12,13,45,799.0,83.5,2.65,17.0,464.5,894.08,698.1
2017,11,12,14,0,790.0,80.0,2.7,17.0,438.0,882.68,691.7
2017,11,12,14,15,769.5,77.5,2.65,16.5,405.0,858.26,676.54
2017,11,12,14,30,749.0,75.0,2.6,16.0,372.0,830.75,659.04
2017,11,12,14,45,726.5,70.5,2.6,16.0,335.0,796.02,635.1
2017,11,12,15,0,704.0,66.0,2.6,16.0,298.0,758.8,608.76
2017,11,12,15,15,663.0,61.5,2.6,15.5,256.5,709.75,573.76
2017,11,12,15,30,622.0,57.0,2.6,15.0,215.0,653.7,531.92
2017,11,12,15,45,567.0,50.0,2.6,15.0,173.0,582.16,475.08
2017,11,12,16,0,512.0,43.0,2.6,15.0,131.0,511.95,416.55
2017,11,12,16,15,410.0,34.5,2.5,14.5,91.0,405.75,326.13
2017,11,12,16,30,308.0,26.0,2.4,14.0,51.0,304.35,212.59
2017,11,12,16,45,154.0,13.0,2.3,13.5,25.5,117.32,0.0
2017,11,12,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,45,45.5,6.0,3.15,13.0,7.0,0.0,0.0
2017,11,13,7,0,91.0,12.0,3.2,13.0,14.0,10.24,0.0
2017,11,13,7,15,226.5,23.5,3.3,13.5,45.5,19.33,6.6
2017,11,13,7,30,362.0,35.0,3.4,14.0,77.0,28.7,18.84
2017,11,13,7,45,444.5,43.0,3.5,14.5,117.5,34.76,24.86
2017,11,13,8,0,527.0,51.0,3.6,15.0,158.0,49.34,30.47
2017,11,13,8,15,579.0,56.5,3.45,15.0,199.5,95.15,52.97
2017,11,13,8,30,631.0,62.0,3.3,15.0,241.0,147.31,91.03
2017,11,13,8,45,327.0,98.0,3.2,15.5,191.5,155.31,112.29
2017,11,13,9,0,23.0,134.0,3.1,16.0,142.0,116.87,92.39
2017,11,13,9,15,28.0,148.5,3.05,16.0,159.5,135.93,108.28
2017,11,13,9,30,33.0,163.0,3.0,16.0,177.0,153.91,123.13
2017,11,13,9,45,134.5,181.5,2.95,16.5,244.5,225.56,181.05
2017,11,13,10,0,236.0,200.0,2.9,17.0,312.0,311.63,250.33
2017,11,13,10,15,267.0,207.0,2.85,17.0,339.0,352.12,283.24
2017,11,13,10,30,298.0,214.0,2.8,17.0,366.0,395.3,318.09
2017,11,13,10,45,190.0,226.0,2.75,17.5,324.5,344.3,276.62
2017,11,13,11,0,82.0,238.0,2.7,18.0,283.0,281.28,224.78
2017,11,13,11,15,43.5,210.5,2.7,18.0,234.5,229.73,183.24
2017,11,13,11,30,5.0,183.0,2.7,18.0,186.0,163.79,129.26
2017,11,13,11,45,5.5,184.0,2.7,18.0,187.0,165.98,131.16
2017,11,13,12,0,6.0,185.0,2.7,18.0,188.0,168.28,133.04
2017,11,13,12,15,5.5,183.0,2.65,18.0,186.0,166.86,131.91
2017,11,13,12,30,5.0,181.0,2.6,18.0,184.0,165.49,130.84
2017,11,13,12,45,3.5,174.5,2.6,18.0,176.5,158.69,125.38
2017,11,13,13,0,2.0,168.0,2.6,18.0,169.0,151.86,119.91
2017,11,13,13,15,1.0,162.0,2.55,18.0,162.5,146.02,115.26
2017,11,13,13,30,0.0,156.0,2.5,18.0,156.0,140.23,110.66
2017,11,13,13,45,0.0,119.0,2.5,18.0,119.0,103.47,80.69
2017,11,13,14,0,0.0,82.0,2.5,18.0,82.0,68.2,51.61
2017,11,13,14,15,0.0,94.0,2.4,17.5,94.0,80.23,61.9
2017,11,13,14,30,0.0,106.0,2.3,17.0,106.0,93.74,73.42
2017,11,13,14,45,0.0,95.0,2.25,17.0,95.0,83.71,65.13
2017,11,13,15,0,0.0,84.0,2.2,17.0,84.0,73.69,56.81
2017,11,13,15,15,0.0,72.0,2.1,16.5,72.0,62.58,47.56
2017,11,13,15,30,0.0,60.0,2.0,16.0,60.0,51.43,38.14
2017,11,13,15,45,0.0,48.0,1.95,16.0,48.0,40.21,28.45
2017,11,13,16,0,0.0,36.0,1.9,16.0,36.0,29.76,19.34
2017,11,13,16,15,0.0,24.5,1.75,15.5,24.5,20.21,10.96
2017,11,13,16,30,0.0,13.0,1.6,15.0,13.0,10.7,1.76
2017,11,13,16,45,0.0,6.5,1.5,14.5,6.5,5.55,0.0
2017,11,13,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,45,46.5,5.5,2.4,11.0,6.5,0.0,0.0
2017,11,14,7,0,93.0,11.0,2.4,11.0,13.0,9.39,0.0
2017,11,14,7,15,244.5,23.0,2.45,11.0,46.0,19.01,5.38
2017,11,14,7,30,396.0,35.0,2.5,11.0,79.0,28.92,19.18
2017,11,14,7,45,490.5,42.0,2.55,11.5,122.0,34.22,24.68
2017,11,14,8,0,585.0,49.0,2.6,12.0,165.0,48.37,29.74
2017,11,14,8,15,638.5,54.0,2.5,12.5,208.5,97.4,53.21
2017,11,14,8,30,692.0,59.0,2.4,13.0,252.0,155.3,95.63
2017,11,14,8,45,733.0,61.5,2.3,13.5,293.5,211.8,143.43
2017,11,14,9,0,774.0,64.0,2.2,14.0,335.0,272.62,197.35
2017,11,14,9,15,797.5,66.5,2.0,14.5,372.0,331.73,250.53
2017,11,14,9,30,821.0,69.0,1.8,15.0,409.0,392.45,303.77
2017,11,14,9,45,839.5,70.5,1.65,15.5,440.5,451.24,353.84
2017,11,14,10,0,858.0,72.0,1.5,16.0,472.0,510.43,402.17
2017,11,14,10,15,869.5,73.5,1.4,16.0,496.5,563.15,444.76
2017,11,14,10,30,881.0,75.0,1.3,16.0,521.0,616.86,486.46
2017,11,14,10,45,689.0,129.0,1.25,16.5,485.5,599.62,472.02
2017,11,14,11,0,497.0,183.0,1.2,17.0,450.0,550.11,433.26
2017,11,14,11,15,494.5,188.5,1.3,17.0,458.0,579.31,456.58
2017,11,14,11,30,492.0,194.0,1.4,17.0,466.0,606.78,477.65
2017,11,14,11,45,516.5,186.0,1.5,17.0,472.5,639.91,503.4
2017,11,14,12,0,541.0,178.0,1.6,17.0,479.0,672.3,528.47
2017,11,14,12,15,537.5,177.5,1.65,17.0,474.5,687.85,540.32
2017,11,14,12,30,534.0,177.0,1.7,17.0,470.0,701.05,550.63
2017,11,14,12,45,558.5,164.5,1.8,17.0,464.0,723.44,568.81
2017,11,14,13,0,583.0,152.0,1.9,17.0,458.0,752.35,590.71
2017,11,14,13,15,573.0,149.0,1.9,17.0,440.5,741.15,583.04
2017,11,14,13,30,563.0,146.0,1.9,17.0,423.0,735.81,580.07
2017,11,14,13,45,705.0,107.5,1.95,17.0,435.0,838.9,655.06
2017,11,14,14,0,847.0,69.0,2.0,17.0,447.0,919.89,712.13
2017,11,14,14,15,828.0,67.0,2.0,17.0,413.5,897.43,696.87
2017,11,14,14,30,809.0,65.0,2.0,17.0,380.0,871.71,680.31
2017,11,14,14,45,781.5,62.0,2.0,17.0,341.5,833.76,654.76
2017,11,14,15,0,754.0,59.0,2.0,17.0,303.0,793.33,626.84
2017,11,14,15,15,714.5,55.5,2.0,16.5,261.0,739.44,589.21
2017,11,14,15,30,675.0,52.0,2.0,16.0,219.0,684.26,548.9
2017,11,14,15,45,613.0,46.5,2.0,15.5,175.5,606.99,489.61
2017,11,14,16,0,551.0,41.0,2.0,15.0,132.0,539.74,434.75
2017,11,14,16,15,446.5,32.5,2.0,14.5,91.0,430.71,342.32
2017,11,14,16,30,342.0,24.0,2.0,14.0,50.0,323.46,211.37
2017,11,14,16,45,171.0,12.0,2.0,14.0,25.0,127.97,0.0
2017,11,14,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,17.5,2.55,11.0,17.5,14.45,1.63
2017,11,15,7,30,0.0,35.0,2.8,11.0,35.0,28.18,18.4
2017,11,15,7,45,14.0,53.5,3.05,11.5,56.5,41.89,31.38
2017,11,15,8,0,28.0,72.0,3.3,12.0,78.0,56.23,42.2
2017,11,15,8,15,38.0,90.5,3.35,12.0,100.0,74.78,57.21
2017,11,15,8,30,48.0,109.0,3.4,12.0,122.0,95.11,74.04
2017,11,15,8,45,59.5,125.0,3.5,12.5,144.0,115.46,90.94
2017,11,15,9,0,71.0,141.0,3.6,13.0,166.0,137.48,109.39
2017,11,15,9,15,55.5,152.0,3.7,13.5,173.0,148.04,118.91
2017,11,15,9,30,40.0,163.0,3.8,14.0,180.0,156.79,126.51
2017,11,15,9,45,20.0,90.0,3.95,14.5,98.5,86.34,67.62
2017,11,15,10,0,0.0,17.0,4.1,15.0,17.0,14.03,6.31
2017,11,15,10,15,31.0,115.5,4.2,15.0,131.0,118.31,94.56
2017,11,15,10,30,62.0,214.0,4.3,15.0,245.0,233.57,189.82
2017,11,15,10,45,182.5,220.0,4.45,15.5,316.0,333.28,272.08
2017,11,15,11,0,303.0,226.0,4.6,16.0,387.0,446.56,363.76
2017,11,15,11,15,162.0,217.0,4.8,16.0,303.5,336.94,274.64
2017,11,15,11,30,21.0,208.0,5.0,16.0,220.0,200.71,161.33
2017,11,15,11,45,21.0,209.0,5.25,16.5,221.0,203.39,163.48
2017,11,15,12,0,21.0,210.0,5.5,17.0,222.0,206.14,165.5
2017,11,15,12,15,21.5,209.0,5.75,17.0,221.0,207.36,166.64
2017,11,15,12,30,22.0,208.0,6.0,17.0,220.0,208.69,167.92
2017,11,15,12,45,21.5,202.5,6.25,17.0,214.5,204.48,164.67
2017,11,15,13,0,21.0,197.0,6.5,17.0,209.0,200.28,161.46
2017,11,15,13,15,32.0,198.5,6.55,17.0,215.0,232.91,188.81
2017,11,15,13,30,43.0,200.0,6.6,17.0,221.0,249.16,202.79
2017,11,15,13,45,215.5,181.5,6.7,17.0,278.0,433.49,358.76
2017,11,15,14,0,388.0,163.0,6.8,17.0,335.0,598.24,495.0
2017,11,15,14,15,231.0,161.5,6.75,16.5,262.0,429.58,357.6
2017,11,15,14,30,74.0,160.0,6.7,16.0,189.0,245.29,203.06
2017,11,15,14,45,69.0,144.5,6.65,16.0,169.5,224.57,186.25
2017,11,15,15,0,64.0,129.0,6.6,16.0,150.0,203.8,168.97
2017,11,15,15,15,57.0,111.5,6.5,16.0,128.5,178.15,147.27
2017,11,15,15,30,50.0,94.0,6.4,16.0,107.0,152.46,125.18
2017,11,15,15,45,39.0,76.0,6.3,16.0,85.0,122.5,99.0
2017,11,15,16,0,28.0,58.0,6.2,16.0,63.0,92.43,72.46
2017,11,15,16,15,14.0,40.5,6.25,15.5,43.0,60.48,44.05
2017,11,15,16,30,0.0,23.0,6.3,15.0,23.0,21.27,8.0
2017,11,15,16,45,0.0,11.5,6.4,15.0,11.5,9.82,0.0
2017,11,15,17,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,11.5,1.7,13.0,11.5,9.46,0.0
2017,11,16,7,30,0.0,23.0,1.8,13.0,23.0,18.98,10.35
2017,11,16,7,45,0.0,36.5,1.95,13.0,36.5,30.08,20.81
2017,11,16,8,0,0.0,50.0,2.1,13.0,50.0,40.84,29.24
2017,11,16,8,15,0.0,64.0,2.25,13.0,64.0,52.26,39.25
2017,11,16,8,30,0.0,78.0,2.4,13.0,78.0,63.9,49.35
2017,11,16,8,45,0.0,91.5,2.55,13.0,91.5,75.32,59.14
2017,11,16,9,0,0.0,105.0,2.7,13.0,105.0,86.92,68.96
2017,11,16,9,15,0.0,85.0,2.75,13.0,85.0,70.58,54.96
2017,11,16,9,30,0.0,65.0,2.8,13.0,65.0,53.86,40.63
2017,11,16,9,45,0.0,81.0,2.85,13.5,81.0,67.26,51.87
2017,11,16,10,0,0.0,97.0,2.9,14.0,97.0,80.92,63.2
2017,11,16,10,15,0.0,109.5,2.8,14.0,109.5,91.79,72.21
2017,11,16,10,30,0.0,122.0,2.7,14.0,122.0,102.86,81.35
2017,11,16,10,45,0.0,137.5,2.65,14.0,137.5,116.86,92.9
2017,11,16,11,0,0.0,153.0,2.6,14.0,153.0,131.23,104.7
2017,11,16,11,15,11.0,180.0,2.5,14.0,186.0,164.93,132.7
2017,11,16,11,30,22.0,207.0,2.4,14.0,219.0,200.67,162.11
2017,11,16,11,45,22.0,208.0,2.35,14.0,220.5,203.38,164.22
2017,11,16,12,0,22.0,209.0,2.3,14.0,222.0,206.15,166.49
2017,11,16,12,15,11.0,149.5,2.25,14.0,156.0,139.27,111.46
2017,11,16,12,30,0.0,90.0,2.2,14.0,90.0,74.89,57.65
2017,11,16,12,45,0.0,59.0,2.15,14.0,59.0,48.92,35.9
2017,11,16,13,0,0.0,28.0,2.1,14.0,28.0,23.15,14.09
2017,11,16,13,15,1.0,94.0,2.1,14.0,94.5,79.71,62.05
2017,11,16,13,30,2.0,160.0,2.1,14.0,161.0,147.0,118.23
2017,11,16,13,45,1.0,101.5,2.1,14.0,102.0,87.46,68.61
2017,11,16,14,0,0.0,43.0,2.1,14.0,43.0,35.56,24.79
2017,11,16,14,15,8.5,92.5,2.15,14.0,96.0,86.99,68.98
2017,11,16,14,30,17.0,142.0,2.2,14.0,149.0,151.42,123.47
2017,11,16,14,45,13.0,128.0,2.25,14.0,133.0,134.76,109.43
2017,11,16,15,0,9.0,114.0,2.3,14.0,117.0,118.26,95.53
2017,11,16,15,15,4.5,98.5,2.4,13.5,100.0,99.54,79.71
2017,11,16,15,30,0.0,83.0,2.5,13.0,83.0,80.97,63.74
2017,11,16,15,45,0.0,66.0,2.7,13.0,66.0,64.11,49.07
2017,11,16,16,0,0.0,49.0,2.9,13.0,49.0,46.76,33.84
2017,11,16,16,15,0.0,33.0,2.8,13.0,33.0,30.01,18.99
2017,11,16,16,30,0.0,17.0,2.7,13.0,17.0,14.02,3.02
2017,11,16,16,45,0.0,8.5,2.6,13.0,8.5,7.26,0.0
2017,11,16,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,7,15,229.5,14.5,3.4,10.5,37.5,11.71,0.0
2017,11,17,7,30,459.0,29.0,3.5,11.0,75.0,26.26,16.43
2017,11,17,7,45,550.5,35.0,3.6,11.5,118.5,31.33,21.98
2017,11,17,8,0,642.0,41.0,3.7,12.0,162.0,43.81,26.54
2017,11,17,8,15,694.5,45.5,3.75,12.0,206.0,95.01,49.62
2017,11,17,8,30,747.0,50.0,3.8,12.0,250.0,152.54,91.31
2017,11,17,8,45,784.0,52.5,3.85,12.5,292.0,211.11,141.46
2017,11,17,9,0,821.0,55.0,3.9,13.0,334.0,273.44,197.77
2017,11,17,9,15,844.0,57.5,3.9,13.0,371.5,335.07,254.95
2017,11,17,9,30,867.0,60.0,3.9,13.0,409.0,397.15,311.87
2017,11,17,9,45,876.0,63.5,3.9,13.5,439.5,455.27,363.84
2017,11,17,10,0,885.0,67.0,3.9,14.0,470.0,512.72,413.54
2017,11,17,10,15,896.0,68.5,3.8,14.0,495.0,568.22,460.71
2017,11,17,10,30,907.0,70.0,3.7,14.0,520.0,622.7,505.65
2017,11,17,10,45,914.5,71.0,3.6,14.5,538.0,673.09,545.17
2017,11,17,11,0,922.0,72.0,3.5,15.0,556.0,721.6,582.05
2017,11,17,11,15,925.5,72.5,3.4,15.0,566.5,764.53,612.87
2017,11,17,11,30,929.0,73.0,3.3,15.0,577.0,804.81,641.38
2017,11,17,11,45,930.0,73.0,3.2,15.5,579.5,839.66,664.46
2017,11,17,12,0,931.0,73.0,3.1,16.0,582.0,871.33,685.02
2017,11,17,12,15,929.0,73.0,3.05,16.0,576.5,897.13,702.91
2017,11,17,12,30,927.0,73.0,3.0,16.0,571.0,919.36,718.35
2017,11,17,12,45,715.5,122.5,3.0,16.0,502.0,823.79,650.42
2017,11,17,13,0,504.0,172.0,3.0,16.0,433.0,692.21,554.23
2017,11,17,13,15,695.0,123.0,3.05,16.0,467.0,831.49,659.5
2017,11,17,13,30,886.0,74.0,3.1,16.0,501.0,941.97,738.54
2017,11,17,13,45,873.5,72.0,3.15,16.0,474.0,943.37,739.99
2017,11,17,14,0,861.0,70.0,3.2,16.0,447.0,930.78,732.62
2017,11,17,14,15,842.0,68.0,3.25,16.0,413.5,908.49,718.4
2017,11,17,14,30,823.0,66.0,3.3,16.0,380.0,882.88,701.63
2017,11,17,14,45,797.0,62.5,3.35,16.0,341.0,845.73,676.07
2017,11,17,15,0,771.0,59.0,3.4,16.0,302.0,805.97,647.9
2017,11,17,15,15,730.5,55.5,3.35,15.5,259.5,751.13,607.99
2017,11,17,15,30,690.0,52.0,3.3,15.0,217.0,694.89,565.27
2017,11,17,15,45,627.5,46.0,3.25,14.5,173.0,616.49,503.15
2017,11,17,16,0,565.0,40.0,3.2,14.0,129.0,538.94,438.41
2017,11,17,16,15,453.5,31.5,3.2,13.5,88.0,434.21,345.8
2017,11,17,16,30,342.0,23.0,3.2,13.0,47.0,317.69,181.44
2017,11,17,16,45,171.0,11.5,3.25,12.5,23.5,127.28,0.0
2017,11,17,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,18,7,15,220.5,14.5,3.35,7.5,36.0,11.74,0.0
2017,11,18,7,30,441.0,29.0,3.5,8.0,72.0,26.29,16.47
2017,11,18,7,45,531.0,36.5,3.7,8.5,115.0,32.72,23.44
2017,11,18,8,0,621.0,44.0,3.9,9.0,158.0,45.55,29.02
2017,11,18,8,15,675.0,49.0,3.85,9.5,202.0,95.87,51.77
2017,11,18,8,30,729.0,54.0,3.8,10.0,246.0,152.78,93.01
2017,11,18,8,45,762.5,57.5,3.8,10.5,287.5,210.45,142.73
2017,11,18,9,0,796.0,61.0,3.8,11.0,329.0,271.54,198.3
2017,11,18,9,15,820.0,64.0,3.7,11.5,366.0,332.2,254.31
2017,11,18,9,30,844.0,67.0,3.6,12.0,403.0,394.53,310.79
2017,11,18,9,45,864.0,68.0,3.5,12.5,435.5,454.41,363.88
2017,11,18,10,0,884.0,69.0,3.4,13.0,468.0,512.9,414.17
2017,11,18,10,15,895.0,70.5,3.3,13.0,493.0,568.35,461.21
2017,11,18,10,30,906.0,72.0,3.2,13.0,518.0,622.77,505.99
2017,11,18,10,45,747.0,110.5,3.15,13.5,486.5,613.14,497.98
2017,11,18,11,0,588.0,149.0,3.1,14.0,455.0,580.91,471.78
2017,11,18,11,15,589.0,152.0,3.0,14.0,463.5,613.52,497.59
2017,11,18,11,30,590.0,155.0,2.9,14.0,472.0,644.26,521.1
2017,11,18,11,45,588.0,156.5,2.8,14.5,474.0,669.09,538.82
2017,11,18,12,0,586.0,158.0,2.7,15.0,476.0,691.56,554.49
2017,11,18,12,15,753.5,116.5,2.65,15.0,521.5,809.97,641.99
2017,11,18,12,30,921.0,75.0,2.6,15.0,567.0,915.02,715.75
2017,11,18,12,45,915.0,74.5,2.55,15.5,554.0,929.34,723.44
2017,11,18,13,0,909.0,74.0,2.5,16.0,541.0,939.86,729.44
2017,11,18,13,15,900.0,73.0,2.45,16.0,520.0,943.17,731.95
2017,11,18,13,30,891.0,72.0,2.4,16.0,499.0,942.67,732.03
2017,11,18,13,45,876.5,70.5,2.4,16.0,471.5,932.6,726.1
2017,11,18,14,0,862.0,69.0,2.4,16.0,444.0,929.14,724.94
2017,11,18,14,15,717.5,84.0,2.35,16.0,380.0,817.54,646.51
2017,11,18,14,30,573.0,99.0,2.3,16.0,316.0,698.29,560.94
2017,11,18,14,45,548.0,93.0,2.25,16.0,283.5,662.19,535.37
2017,11,18,15,0,523.0,87.0,2.2,16.0,251.0,624.22,507.05
2017,11,18,15,15,494.0,78.0,2.1,15.5,215.0,577.77,472.0
2017,11,18,15,30,465.0,69.0,2.0,15.0,179.0,530.37,434.86
2017,11,18,15,45,411.0,59.5,1.95,14.5,142.0,461.11,378.95
2017,11,18,16,0,357.0,50.0,1.9,14.0,105.0,393.17,321.59
2017,11,18,16,15,283.0,36.5,1.95,13.5,71.0,309.02,245.93
2017,11,18,16,30,209.0,23.0,2.0,13.0,37.0,219.58,116.32
2017,11,18,16,45,104.5,11.5,2.1,13.0,18.5,81.56,0.0
2017,11,18,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,15,198.0,14.5,1.95,8.0,33.0,11.74,0.0
2017,11,19,7,30,396.0,29.0,2.0,8.0,66.0,24.05,14.37
2017,11,19,7,45,487.0,37.0,2.05,8.5,107.5,30.35,21.31
2017,11,19,8,0,578.0,45.0,2.1,9.0,149.0,42.06,32.27
2017,11,19,8,15,633.5,50.0,1.95,9.0,192.0,92.81,50.97
2017,11,19,8,30,689.0,55.0,1.8,9.0,235.0,147.23,90.23
2017,11,19,8,45,725.5,59.0,1.7,9.5,275.5,203.43,138.18
2017,11,19,9,0,762.0,63.0,1.6,10.0,316.0,263.47,192.01
2017,11,19,9,15,786.5,66.0,1.45,10.5,353.0,322.23,245.38
2017,11,19,9,30,811.0,69.0,1.3,11.0,390.0,382.76,298.99
2017,11,19,9,45,801.5,78.5,1.15,12.0,416.0,436.52,345.04
2017,11,19,10,0,792.0,88.0,1.0,13.0,442.0,487.83,386.72
2017,11,19,10,15,672.0,117.5,1.15,13.5,429.5,498.0,397.45
2017,11,19,10,30,552.0,147.0,1.3,14.0,417.0,488.01,391.48
2017,11,19,10,45,605.0,136.5,1.45,14.5,442.0,547.84,439.02
2017,11,19,11,0,658.0,126.0,1.6,15.0,467.0,604.56,483.03
2017,11,19,11,15,628.5,138.5,1.5,15.0,469.0,627.53,499.42
2017,11,19,11,30,599.0,151.0,1.4,15.0,471.0,646.06,512.29
2017,11,19,11,45,585.0,159.0,1.35,15.0,473.0,661.08,523.18
2017,11,19,12,0,571.0,167.0,1.3,15.0,475.0,680.72,537.04
2017,11,19,12,15,490.5,185.0,1.2,15.0,448.0,651.74,513.85
2017,11,19,12,30,410.0,203.0,1.1,15.0,421.0,616.63,486.43
2017,11,19,12,45,458.0,186.0,1.05,15.5,424.0,653.39,513.97
2017,11,19,13,0,506.0,169.0,1.0,16.0,427.0,689.06,539.59
2017,11,19,13,15,494.5,166.5,1.2,16.0,410.5,685.15,539.09
2017,11,19,13,30,483.0,164.0,1.4,16.0,394.0,678.82,537.08
2017,11,19,13,45,469.5,154.5,1.6,16.0,367.5,659.86,525.84
2017,11,19,14,0,456.0,145.0,1.8,16.0,341.0,638.56,512.57
2017,11,19,14,15,472.5,129.5,1.95,16.0,319.5,635.59,512.77
2017,11,19,14,30,489.0,114.0,2.1,16.0,298.0,629.81,510.08
2017,11,19,14,45,463.0,107.0,2.3,16.0,266.5,593.69,484.25
2017,11,19,15,0,437.0,100.0,2.5,16.0,235.0,556.45,456.87
2017,11,19,15,15,410.0,88.0,2.3,15.5,201.0,510.66,421.18
2017,11,19,15,30,383.0,76.0,2.1,15.0,167.0,464.39,383.92
2017,11,19,15,45,344.5,63.0,1.95,14.5,132.0,407.06,336.41
2017,11,19,16,0,306.0,50.0,1.8,14.0,97.0,350.89,287.54
2017,11,19,16,15,233.0,36.5,1.6,13.5,65.0,269.51,213.37
2017,11,19,16,30,160.0,23.0,1.4,13.0,33.0,180.8,87.53
2017,11,19,16,45,80.0,11.5,1.25,13.0,16.5,64.71,0.0
2017,11,19,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
