Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,13.5,2.95,13.0,13.5,11.14,0.0
2017,11,20,7,30,0.0,27.0,3.0,13.0,27.0,22.05,12.1
2017,11,20,7,45,2.5,44.5,3.15,13.5,44.5,35.58,25.3
2017,11,20,8,0,5.0,62.0,3.3,14.0,62.0,49.09,37.72
2017,11,20,8,15,13.0,78.5,3.25,14.0,81.0,63.84,48.33
2017,11,20,8,30,21.0,95.0,3.2,14.0,100.0,80.32,62.09
2017,11,20,8,45,25.5,110.5,3.15,14.5,118.0,96.8,75.89
2017,11,20,9,0,30.0,126.0,3.1,15.0,136.0,114.14,90.34
2017,11,20,9,15,15.0,118.5,3.0,15.0,123.5,103.59,82.02
2017,11,20,9,30,0.0,111.0,2.9,15.0,111.0,92.81,73.2
2017,11,20,9,45,0.0,90.0,2.85,15.0,90.0,74.96,58.07
2017,11,20,10,0,0.0,69.0,2.8,15.0,69.0,57.21,43.02
2017,11,20,10,15,9.0,125.0,2.75,15.0,129.5,110.4,87.69
2017,11,20,10,30,18.0,181.0,2.7,15.0,190.0,167.37,134.78
2017,11,20,10,45,9.0,153.0,2.7,15.5,157.5,136.98,109.2
2017,11,20,11,0,0.0,125.0,2.7,16.0,125.0,105.96,83.14
2017,11,20,11,15,7.5,159.5,2.7,16.0,164.0,143.39,114.19
2017,11,20,11,30,15.0,194.0,2.7,16.0,203.0,183.13,146.76
2017,11,20,11,45,36.0,211.5,2.7,16.5,231.5,233.18,187.49
2017,11,20,12,0,57.0,229.0,2.7,17.0,260.0,273.56,219.96
2017,11,20,12,15,94.5,234.0,2.65,17.0,284.5,315.73,254.62
2017,11,20,12,30,132.0,239.0,2.6,17.0,309.0,377.93,304.52
2017,11,20,12,45,141.0,233.5,2.6,17.5,306.5,386.18,310.77
2017,11,20,13,0,150.0,228.0,2.6,18.0,304.0,394.26,317.16
2017,11,20,13,15,81.5,200.0,2.55,18.0,241.5,282.46,227.76
2017,11,20,13,30,13.0,172.0,2.5,18.0,179.0,171.29,136.46
2017,11,20,13,45,6.5,113.0,2.45,18.0,116.5,104.29,81.76
2017,11,20,14,0,0.0,54.0,2.4,18.0,54.0,44.7,32.03
2017,11,20,14,15,0.0,78.5,2.25,18.0,78.5,65.52,49.6
2017,11,20,14,30,0.0,103.0,2.1,18.0,103.0,91.65,71.48
2017,11,20,14,45,0.0,92.5,2.0,18.0,92.5,82.14,63.6
2017,11,20,15,0,0.0,82.0,1.9,18.0,82.0,72.66,55.72
2017,11,20,15,15,0.0,69.5,1.75,17.5,69.5,60.93,45.95
2017,11,20,15,30,0.0,57.0,1.6,17.0,57.0,49.13,35.97
2017,11,20,15,45,0.0,45.0,1.5,17.0,45.0,37.81,26.2
2017,11,20,16,0,0.0,33.0,1.4,17.0,33.0,27.27,17.03
2017,11,20,16,15,0.0,22.0,1.3,16.5,22.0,18.15,8.89
2017,11,20,16,30,0.0,11.0,1.2,16.0,11.0,9.05,0.0
2017,11,20,16,45,0.0,5.5,1.2,16.0,5.5,4.69,0.0
2017,11,20,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,7,15,167.5,13.5,3.6,12.0,28.0,10.92,0.0
2017,11,21,7,30,335.0,27.0,3.7,12.0,56.0,22.28,12.02
2017,11,21,7,45,425.5,35.0,3.85,12.5,94.5,28.54,19.21
2017,11,21,8,0,516.0,43.0,4.0,13.0,133.0,38.31,28.31
2017,11,21,8,15,572.5,49.0,3.9,13.0,173.5,83.23,44.65
2017,11,21,8,30,629.0,55.0,3.8,13.0,214.0,135.01,81.44
2017,11,21,8,45,666.0,59.0,3.75,13.5,253.0,189.66,127.51
2017,11,21,9,0,703.0,63.0,3.7,14.0,292.0,246.02,177.81
2017,11,21,9,15,532.0,102.0,3.5,14.0,286.5,271.73,209.24
2017,11,21,9,30,361.0,141.0,3.3,14.0,281.0,274.02,218.14
2017,11,21,9,45,435.5,139.0,3.15,14.5,321.5,329.19,264.44
2017,11,21,10,0,510.0,137.0,3.0,15.0,362.0,391.39,315.86
2017,11,21,10,15,657.0,108.5,2.8,15.5,415.0,478.74,386.35
2017,11,21,10,30,804.0,80.0,2.6,16.0,468.0,570.41,458.75
2017,11,21,10,45,814.0,81.0,2.4,16.5,485.5,618.42,495.17
2017,11,21,11,0,824.0,82.0,2.2,17.0,503.0,665.07,529.45
2017,11,21,11,15,828.5,82.5,2.05,17.0,513.0,705.58,558.71
2017,11,21,11,30,833.0,83.0,1.9,17.0,523.0,743.81,584.66
2017,11,21,11,45,620.0,144.0,1.75,17.5,472.5,678.5,533.92
2017,11,21,12,0,407.0,205.0,1.6,18.0,422.0,584.77,460.31
2017,11,21,12,15,419.5,200.0,1.5,18.0,421.5,605.96,476.87
2017,11,21,12,30,432.0,195.0,1.4,18.0,421.0,625.88,491.36
2017,11,21,12,45,631.0,137.0,1.3,18.5,459.0,759.66,588.52
2017,11,21,13,0,830.0,79.0,1.2,19.0,497.0,879.55,667.52
2017,11,21,13,15,647.5,120.0,1.15,19.0,438.5,779.54,597.67
2017,11,21,13,30,465.0,161.0,1.1,19.0,380.0,657.13,511.74
2017,11,21,13,45,412.5,160.5,1.05,19.0,347.0,612.45,480.3
2017,11,21,14,0,360.0,160.0,1.0,19.0,314.0,545.08,431.35
2017,11,21,14,15,417.5,137.5,0.95,19.0,302.5,593.35,468.96
2017,11,21,14,30,475.0,115.0,0.9,19.0,291.0,617.23,486.94
2017,11,21,14,45,454.5,106.0,0.85,19.0,260.0,583.81,462.29
2017,11,21,15,0,434.0,97.0,0.8,19.0,229.0,549.05,436.71
2017,11,21,15,15,521.0,74.5,0.7,18.5,210.5,595.9,471.02
2017,11,21,15,30,608.0,52.0,0.6,18.0,192.0,629.82,493.16
2017,11,21,15,45,544.0,45.5,0.55,18.0,151.5,553.05,433.17
2017,11,21,16,0,480.0,39.0,0.5,18.0,111.0,478.23,372.84
2017,11,21,16,15,371.5,30.0,0.45,17.5,74.0,369.21,279.92
2017,11,21,16,30,263.0,21.0,0.4,17.0,37.0,253.24,98.07
2017,11,21,16,45,131.5,10.5,0.4,17.0,18.5,99.11,0.0
2017,11,21,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,22,7,15,83.0,14.5,2.3,12.5,21.5,11.29,0.0
2017,11,22,7,30,166.0,29.0,2.4,13.0,43.0,22.41,11.69
2017,11,22,7,45,220.0,44.0,2.5,13.5,74.5,33.61,23.46
2017,11,22,8,0,274.0,59.0,2.6,14.0,106.0,46.26,35.16
2017,11,22,8,15,307.0,73.0,2.5,14.0,139.0,81.02,52.27
2017,11,22,8,30,340.0,87.0,2.4,14.0,172.0,120.08,81.34
2017,11,22,8,45,360.0,100.0,2.35,14.5,203.5,159.97,114.73
2017,11,22,9,0,380.0,113.0,2.3,15.0,235.0,202.3,151.51
2017,11,22,9,15,401.0,121.5,2.1,15.5,263.5,243.27,187.36
2017,11,22,9,30,422.0,130.0,1.9,16.0,292.0,286.31,224.46
2017,11,22,9,45,356.0,153.5,1.75,16.5,298.0,300.5,238.59
2017,11,22,10,0,290.0,177.0,1.6,17.0,304.0,313.9,250.58
2017,11,22,10,15,331.5,180.5,1.55,17.5,333.0,358.35,286.3
2017,11,22,10,30,373.0,184.0,1.5,18.0,362.0,406.26,323.95
2017,11,22,10,45,367.5,194.5,1.45,18.5,375.5,434.8,345.58
2017,11,22,11,0,362.0,205.0,1.4,19.0,389.0,462.18,365.86
2017,11,22,11,15,394.0,201.0,1.3,19.0,404.5,499.73,394.54
2017,11,22,11,30,426.0,197.0,1.2,19.0,420.0,553.59,434.32
2017,11,22,11,45,458.0,190.0,1.15,19.5,431.5,591.19,461.2
2017,11,22,12,0,490.0,183.0,1.1,20.0,443.0,628.85,487.79
2017,11,22,12,15,305.0,209.0,1.0,20.0,370.5,500.59,390.8
2017,11,22,12,30,120.0,235.0,0.9,20.0,298.0,362.89,284.24
2017,11,22,12,45,119.5,230.0,0.85,20.5,291.5,362.91,284.84
2017,11,22,13,0,119.0,225.0,0.8,21.0,285.0,362.54,284.19
2017,11,22,13,15,158.0,214.5,0.8,20.5,290.5,391.24,308.13
2017,11,22,13,30,197.0,204.0,0.8,20.0,296.0,420.04,331.92
2017,11,22,13,45,117.5,186.0,0.8,20.0,240.5,327.52,259.81
2017,11,22,14,0,38.0,168.0,0.8,20.0,185.0,214.72,170.22
2017,11,22,14,15,102.5,160.5,0.85,20.0,200.0,288.78,231.86
2017,11,22,14,30,167.0,153.0,0.9,20.0,215.0,343.07,276.28
2017,11,22,14,45,158.0,138.5,1.0,20.0,192.0,318.46,257.27
2017,11,22,15,0,149.0,124.0,1.1,20.0,169.0,293.56,238.07
2017,11,22,15,15,138.0,107.0,1.05,19.5,144.0,262.71,213.69
2017,11,22,15,30,127.0,90.0,1.0,19.0,119.0,231.66,188.44
2017,11,22,15,45,111.0,72.0,1.0,18.5,93.5,194.49,157.36
2017,11,22,16,0,95.0,54.0,1.0,18.0,68.0,157.1,125.16
2017,11,22,16,15,55.0,37.5,1.0,17.5,45.0,104.12,77.64
2017,11,22,16,30,15.0,21.0,1.0,17.0,22.0,35.3,7.33
2017,11,22,16,45,7.5,10.5,1.0,17.0,11.0,14.1,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,81.5,14.0,0.9,14.0,20.5,11.95,0.0
2017,11,23,7,30,163.0,28.0,0.9,14.0,41.0,21.66,10.62
2017,11,23,7,45,222.5,42.5,0.95,14.5,72.5,32.53,22.38
2017,11,23,8,0,282.0,57.0,1.0,15.0,104.0,44.43,33.4
2017,11,23,8,15,314.5,70.5,1.0,15.0,137.0,79.14,50.29
2017,11,23,8,30,347.0,84.0,1.0,15.0,170.0,118.07,78.88
2017,11,23,8,45,369.0,96.5,1.0,15.5,201.5,158.24,112.04
2017,11,23,9,0,391.0,109.0,1.0,16.0,233.0,201.06,148.77
2017,11,23,9,15,408.0,118.5,1.1,16.5,261.5,242.18,184.63
2017,11,23,9,30,425.0,128.0,1.2,17.0,290.0,284.93,221.46
2017,11,23,9,45,261.0,157.0,1.35,17.5,259.5,262.72,207.87
2017,11,23,10,0,97.0,186.0,1.5,18.0,229.0,214.11,170.49
2017,11,23,10,15,48.5,112.0,1.55,18.0,133.5,124.42,98.25
2017,11,23,10,30,0.0,38.0,1.6,18.0,38.0,31.42,20.79
2017,11,23,10,45,7.0,110.5,1.7,18.5,114.5,97.4,75.68
2017,11,23,11,0,14.0,183.0,1.8,19.0,191.0,169.63,134.23
2017,11,23,11,15,57.0,208.0,1.85,19.0,238.5,238.62,190.23
2017,11,23,11,30,100.0,233.0,1.9,19.0,286.0,302.53,241.45
2017,11,23,11,45,100.0,234.5,1.95,19.5,287.5,310.16,246.88
2017,11,23,12,0,100.0,236.0,2.0,20.0,289.0,317.7,252.47
2017,11,23,12,15,50.0,149.5,2.05,20.0,176.0,183.69,145.97
2017,11,23,12,30,0.0,63.0,2.1,20.0,63.0,52.24,37.69
2017,11,23,12,45,0.0,62.0,2.15,20.0,62.0,51.4,37.13
2017,11,23,13,0,0.0,61.0,2.2,20.0,61.0,50.56,36.47
2017,11,23,13,15,0.0,58.5,2.2,20.0,58.5,48.47,34.78
2017,11,23,13,30,0.0,56.0,2.2,20.0,56.0,46.38,33.1
2017,11,23,13,45,0.0,49.0,2.25,20.0,49.0,40.55,28.29
2017,11,23,14,0,0.0,42.0,2.3,20.0,42.0,34.72,23.48
2017,11,23,14,15,0.0,71.0,2.3,20.0,71.0,58.88,43.69
2017,11,23,14,30,0.0,100.0,2.3,20.0,100.0,88.81,68.6
2017,11,23,14,45,0.0,89.0,2.3,20.0,89.0,78.7,60.26
2017,11,23,15,0,0.0,78.0,2.3,20.0,78.0,68.6,51.9
2017,11,23,15,15,0.0,66.5,2.2,19.5,66.5,57.93,43.05
2017,11,23,15,30,0.0,55.0,2.1,19.0,55.0,47.23,34.03
2017,11,23,15,45,0.0,43.0,2.05,18.5,43.0,35.84,24.32
2017,11,23,16,0,0.0,31.0,2.0,18.0,31.0,25.61,15.5
2017,11,23,16,15,0.0,20.5,2.0,17.5,20.5,16.91,7.68
2017,11,23,16,30,0.0,10.0,2.0,17.0,10.0,8.22,0.0
2017,11,23,16,45,0.0,5.0,2.05,17.0,5.0,4.27,0.0
2017,11,23,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,24,7,15,188.5,11.5,3.7,13.0,26.5,9.82,0.0
2017,11,24,7,30,377.0,23.0,3.8,13.0,53.0,20.78,9.43
2017,11,24,7,45,472.5,30.5,3.95,13.5,92.0,27.3,17.84
2017,11,24,8,0,568.0,38.0,4.1,14.0,131.0,35.14,25.29
2017,11,24,8,15,624.5,42.5,4.0,14.0,172.0,81.11,41.47
2017,11,24,8,30,681.0,47.0,3.9,14.0,213.0,133.93,77.94
2017,11,24,8,45,716.0,51.0,3.8,14.5,252.0,188.7,123.83
2017,11,24,9,0,751.0,55.0,3.7,15.0,291.0,247.12,175.95
2017,11,24,9,15,775.5,57.5,3.55,15.0,326.5,304.14,228.46
2017,11,24,9,30,800.0,60.0,3.4,15.0,362.0,362.94,281.95
2017,11,24,9,45,806.0,65.0,3.25,15.5,390.5,417.96,330.85
2017,11,24,10,0,812.0,70.0,3.1,16.0,419.0,472.24,377.4
2017,11,24,10,15,824.5,71.5,2.95,16.0,443.0,525.27,422.07
2017,11,24,10,30,837.0,73.0,2.8,16.0,467.0,577.64,464.8
2017,11,24,10,45,624.5,130.5,2.7,16.5,431.0,548.67,441.31
2017,11,24,11,0,412.0,188.0,2.6,17.0,395.0,489.82,393.73
2017,11,24,11,15,411.5,193.0,2.5,17.5,403.0,516.48,414.1
2017,11,24,11,30,411.0,198.0,2.4,18.0,411.0,541.84,432.57
2017,11,24,11,45,413.0,198.5,2.3,18.5,414.0,563.1,447.77
2017,11,24,12,0,415.0,199.0,2.2,19.0,417.0,582.92,461.67
2017,11,24,12,15,415.0,197.0,2.2,19.0,413.5,596.84,472.41
2017,11,24,12,30,415.0,195.0,2.2,19.0,410.0,608.98,481.86
2017,11,24,12,45,422.5,187.5,2.25,19.5,402.0,619.88,490.02
2017,11,24,13,0,430.0,180.0,2.3,20.0,394.0,628.98,496.88
2017,11,24,13,15,429.5,172.5,2.35,20.0,379.0,628.83,497.81
2017,11,24,13,30,429.0,165.0,2.4,20.0,364.0,626.59,497.3
2017,11,24,13,45,427.0,155.5,2.45,20.0,344.0,618.47,492.51
2017,11,24,14,0,425.0,146.0,2.5,20.0,324.0,608.23,486.15
2017,11,24,14,15,419.5,134.5,2.5,20.0,299.0,590.19,473.65
2017,11,24,14,30,414.0,123.0,2.5,20.0,274.0,570.14,459.49
2017,11,24,14,45,404.0,110.5,2.55,20.0,245.0,542.81,439.58
2017,11,24,15,0,394.0,98.0,2.6,20.0,216.0,513.83,417.85
2017,11,24,15,15,374.0,85.5,2.5,19.5,184.5,474.68,387.57
2017,11,24,15,30,354.0,73.0,2.4,19.0,153.0,434.83,355.56
2017,11,24,15,45,318.5,60.0,2.3,18.5,120.5,381.09,310.84
2017,11,24,16,0,283.0,47.0,2.2,18.0,88.0,328.41,264.87
2017,11,24,16,15,217.0,33.5,2.2,17.5,58.0,253.53,194.5
2017,11,24,16,30,151.0,20.0,2.2,17.0,28.0,165.55,37.47
2017,11,24,16,45,75.5,10.0,2.2,16.5,14.0,60.26,0.0
2017,11,24,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,25,7,15,31.0,13.0,4.15,12.5,15.5,11.1,0.0
2017,11,25,7,30,62.0,26.0,4.3,13.0,31.0,20.38,8.49
2017,11,25,7,45,91.0,43.0,4.5,13.5,55.0,33.0,22.63
2017,11,25,8,0,120.0,60.0,4.7,14.0,79.0,45.45,34.27
2017,11,25,8,15,135.0,77.0,4.5,14.0,104.5,70.45,49.56
2017,11,25,8,30,150.0,94.0,4.3,14.0,130.0,96.9,70.3
2017,11,25,8,45,158.5,110.5,4.15,14.5,154.5,123.93,93.08
2017,11,25,9,0,167.0,127.0,4.0,15.0,179.0,152.26,117.54
2017,11,25,9,15,174.0,141.5,3.85,15.5,201.5,179.65,141.33
2017,11,25,9,30,181.0,156.0,3.7,16.0,224.0,207.98,165.67
2017,11,25,9,45,330.0,147.5,3.55,17.0,283.5,282.21,225.43
2017,11,25,10,0,479.0,139.0,3.4,18.0,343.0,375.03,299.98
2017,11,25,10,15,395.5,164.5,3.55,18.5,340.0,384.58,308.76
2017,11,25,10,30,312.0,190.0,3.7,19.0,337.0,375.34,301.84
2017,11,25,10,45,330.0,195.0,3.85,19.5,355.0,410.21,329.9
2017,11,25,11,0,348.0,200.0,4.0,20.0,373.0,445.96,358.11
2017,11,25,11,15,346.0,205.0,4.15,20.0,380.5,468.14,375.93
2017,11,25,11,30,344.0,210.0,4.3,20.0,388.0,489.26,392.84
2017,11,25,11,45,332.0,213.5,4.5,20.0,386.0,499.76,401.53
2017,11,25,12,0,320.0,217.0,4.7,20.0,384.0,508.48,408.8
2017,11,25,12,15,255.5,223.5,4.7,20.0,356.5,474.68,381.53
2017,11,25,12,30,191.0,230.0,4.7,20.0,329.0,418.91,337.15
2017,11,25,12,45,282.5,211.0,4.75,20.0,352.5,503.78,406.24
2017,11,25,13,0,374.0,192.0,4.8,20.0,376.0,572.19,461.76
2017,11,25,13,15,217.0,193.0,4.7,19.5,299.0,418.21,339.63
2017,11,25,13,30,60.0,194.0,4.6,19.0,222.0,260.97,210.73
2017,11,25,13,45,223.0,172.5,4.55,19.0,267.0,428.55,350.5
2017,11,25,14,0,386.0,151.0,4.5,19.0,312.0,577.52,470.73
2017,11,25,14,15,424.0,132.5,4.35,18.5,296.5,591.44,483.19
2017,11,25,14,30,462.0,114.0,4.2,18.0,281.0,602.24,493.22
2017,11,25,14,45,439.5,105.5,4.05,18.0,251.0,568.12,466.71
2017,11,25,15,0,417.0,97.0,3.9,18.0,221.0,532.81,438.94
2017,11,25,15,15,392.0,85.0,3.65,17.5,188.0,489.59,404.68
2017,11,25,15,30,367.0,73.0,3.4,17.0,155.0,445.85,368.82
2017,11,25,15,45,326.0,60.0,3.2,17.0,121.5,387.34,318.89
2017,11,25,16,0,285.0,47.0,3.0,17.0,88.0,330.18,267.99
2017,11,25,16,15,212.0,33.5,2.95,16.5,58.0,250.11,192.23
2017,11,25,16,30,139.0,20.0,2.9,16.0,28.0,156.54,26.51
2017,11,25,16,45,69.5,10.0,2.85,16.0,14.0,56.14,0.0
2017,11,25,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.5,6.6,15.0,2.5,2.13,0.0
2017,11,26,7,30,0.0,5.0,6.6,15.0,5.0,4.1,0.0
2017,11,26,7,45,0.0,9.5,6.6,15.5,9.5,7.8,0.95
2017,11,26,8,0,0.0,14.0,6.6,16.0,14.0,11.51,4.38
2017,11,26,8,15,0.0,19.0,6.6,16.0,19.0,15.63,7.58
2017,11,26,8,30,0.0,24.0,6.6,16.0,24.0,19.77,11.19
2017,11,26,8,45,0.0,28.5,6.65,16.0,28.5,23.5,14.41
2017,11,26,9,0,0.0,33.0,6.7,16.0,33.0,27.23,17.61
2017,11,26,9,15,0.0,37.5,6.55,16.0,37.5,30.96,20.79
2017,11,26,9,30,0.0,42.0,6.4,16.0,42.0,34.71,23.94
2017,11,26,9,45,0.0,35.5,6.3,16.0,35.5,29.32,19.33
2017,11,26,10,0,0.0,29.0,6.2,16.0,29.0,23.94,14.72
2017,11,26,10,15,0.0,65.5,6.25,16.0,65.5,54.29,40.38
2017,11,26,10,30,0.0,102.0,6.3,16.0,102.0,85.51,66.56
2017,11,26,10,45,0.0,79.5,6.35,16.5,79.5,66.0,50.0
2017,11,26,11,0,0.0,57.0,6.4,17.0,57.0,47.23,34.12
2017,11,26,11,15,0.0,82.5,6.35,17.0,82.5,68.52,51.92
2017,11,26,11,30,0.0,108.0,6.3,17.0,108.0,91.02,70.63
2017,11,26,11,45,0.0,72.5,6.25,17.0,72.5,60.17,44.88
2017,11,26,12,0,0.0,37.0,6.2,17.0,37.0,30.61,20.12
2017,11,26,12,15,0.5,100.0,6.05,16.5,100.5,84.43,65.3
2017,11,26,12,30,1.0,163.0,5.9,16.0,164.0,145.77,116.44
2017,11,26,12,45,0.5,142.5,5.75,16.0,143.0,125.55,99.69
2017,11,26,13,0,0.0,122.0,5.6,16.0,122.0,105.51,83.09
2017,11,26,13,15,0.0,96.0,5.35,16.0,96.0,80.96,62.66
2017,11,26,13,30,0.0,70.0,5.1,16.0,70.0,58.05,43.5
2017,11,26,13,45,20.5,118.0,4.95,16.0,126.5,133.95,108.18
2017,11,26,14,0,41.0,166.0,4.8,16.0,183.0,216.16,177.12
2017,11,26,14,15,20.5,142.5,4.65,15.5,151.0,154.39,125.53
2017,11,26,14,30,0.0,119.0,4.5,15.0,119.0,110.86,88.56
2017,11,26,14,45,0.0,106.5,4.35,15.0,106.5,99.37,79.0
2017,11,26,15,0,0.0,94.0,4.2,15.0,94.0,87.94,69.35
2017,11,26,15,15,0.0,79.5,4.0,15.0,79.5,74.01,57.48
2017,11,26,15,30,0.0,65.0,3.8,15.0,65.0,59.96,45.36
2017,11,26,15,45,0.0,51.0,3.6,15.0,51.0,46.35,33.51
2017,11,26,16,0,0.0,37.0,3.4,15.0,37.0,32.36,21.27
2017,11,26,16,15,0.0,24.0,3.25,14.5,24.0,19.82,9.95
2017,11,26,16,30,0.0,11.0,3.1,14.0,11.0,9.05,0.0
2017,11,26,16,45,0.0,5.5,3.0,14.0,5.5,4.69,0.0
2017,11,26,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,12.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,27,7,15,62.5,15.0,2.45,10.5,19.0,12.8,0.0
2017,11,27,7,30,125.0,30.0,2.4,11.0,38.0,23.26,8.59
2017,11,27,7,45,249.0,42.0,2.4,11.5,75.0,32.33,22.05
2017,11,27,8,0,373.0,54.0,2.4,12.0,112.0,41.49,31.0
2017,11,27,8,15,445.5,62.5,2.45,12.0,152.0,81.74,49.14
2017,11,27,8,30,518.0,71.0,2.5,12.0,192.0,129.31,81.84
2017,11,27,8,45,577.0,75.0,2.6,12.0,232.5,179.22,122.41
2017,11,27,9,0,636.0,79.0,2.7,12.0,273.0,235.85,171.73
2017,11,27,9,15,668.5,83.0,2.85,12.0,309.0,290.74,221.78
2017,11,27,9,30,701.0,87.0,3.0,12.0,345.0,348.56,274.17
2017,11,27,9,45,741.0,85.0,3.2,12.5,378.0,406.2,325.18
2017,11,27,10,0,781.0,83.0,3.4,13.0,411.0,466.33,377.2
2017,11,27,10,15,795.0,85.0,3.55,13.0,436.0,519.27,423.05
2017,11,27,10,30,809.0,87.0,3.7,13.0,461.0,571.77,467.51
2017,11,27,10,45,820.5,87.5,3.9,13.5,479.5,620.45,507.27
2017,11,27,11,0,832.0,88.0,4.1,14.0,498.0,667.88,545.16
2017,11,27,11,15,837.0,88.5,4.15,14.0,508.5,709.2,578.21
2017,11,27,11,30,842.0,89.0,4.2,14.0,519.0,748.28,607.47
2017,11,27,11,45,848.0,88.0,4.3,14.5,523.0,783.99,633.28
2017,11,27,12,0,854.0,87.0,4.4,15.0,527.0,817.09,657.06
2017,11,27,12,15,730.0,113.0,4.4,15.0,487.0,774.38,625.1
2017,11,27,12,30,606.0,139.0,4.4,15.0,447.0,717.42,582.65
2017,11,27,12,45,558.0,149.0,4.4,15.0,427.5,693.64,565.22
2017,11,27,13,0,510.0,159.0,4.4,15.0,408.0,674.96,550.95
2017,11,27,13,15,671.0,118.0,4.3,15.0,432.5,792.71,640.93
2017,11,27,13,30,832.0,77.0,4.2,15.0,457.0,893.12,714.56
2017,11,27,13,45,819.5,75.0,4.15,15.0,431.0,884.85,708.48
2017,11,27,14,0,807.0,73.0,4.1,15.0,405.0,873.05,700.66
2017,11,27,14,15,786.0,70.5,4.05,15.0,373.0,849.35,684.03
2017,11,27,14,30,765.0,68.0,4.0,15.0,341.0,822.52,664.93
2017,11,27,14,45,738.0,64.0,4.0,15.0,305.0,785.46,637.97
2017,11,27,15,0,711.0,60.0,4.0,15.0,269.0,745.98,608.43
2017,11,27,15,15,666.0,55.5,3.85,14.5,228.5,688.06,564.15
2017,11,27,15,30,621.0,51.0,3.7,14.0,188.0,637.33,523.67
2017,11,27,15,45,555.0,44.5,3.55,13.5,147.0,559.27,459.52
2017,11,27,16,0,489.0,38.0,3.4,13.0,106.0,483.12,393.49
2017,11,27,16,15,369.5,28.5,3.25,12.5,69.0,365.71,282.86
2017,11,27,16,30,250.0,19.0,3.1,12.0,32.0,236.97,16.73
2017,11,27,16,45,125.0,9.5,3.0,12.0,16.0,93.75,0.0
2017,11,27,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,140.5,11.0,2.3,9.5,20.5,9.39,0.0
2017,11,28,7,30,281.0,22.0,2.4,10.0,41.0,18.22,4.47
2017,11,28,7,45,388.0,31.0,2.55,10.5,78.0,25.46,16.14
2017,11,28,8,0,495.0,40.0,2.7,11.0,115.0,32.66,23.29
2017,11,28,8,15,559.0,46.0,2.85,11.0,155.0,73.81,39.02
2017,11,28,8,30,623.0,52.0,3.0,11.0,195.0,124.77,73.69
2017,11,28,8,45,666.5,55.5,3.2,11.5,234.5,178.93,118.59
2017,11,28,9,0,710.0,59.0,3.4,12.0,274.0,235.7,169.1
2017,11,28,9,15,738.0,62.0,3.45,12.5,309.5,291.68,220.56
2017,11,28,9,30,766.0,65.0,3.5,13.0,345.0,349.92,273.52
2017,11,28,9,45,784.0,67.5,3.6,13.5,375.0,405.44,323.45
2017,11,28,10,0,802.0,70.0,3.7,14.0,405.0,461.5,372.45
2017,11,28,10,15,815.5,71.5,3.7,14.0,429.5,514.4,418.17
2017,11,28,10,30,829.0,73.0,3.7,14.0,454.0,566.78,462.27
2017,11,28,10,45,836.0,75.0,3.75,14.5,471.5,614.9,501.15
2017,11,28,11,0,843.0,77.0,3.8,15.0,489.0,661.41,537.77
2017,11,28,11,15,847.5,77.5,3.85,15.0,499.5,702.6,570.21
2017,11,28,11,30,852.0,78.0,3.9,15.0,510.0,741.49,599.16
2017,11,28,11,45,624.0,138.0,3.95,15.0,455.5,667.27,541.82
2017,11,28,12,0,396.0,198.0,4.0,15.0,401.0,547.12,446.4
2017,11,28,12,15,522.0,162.0,4.1,15.0,427.5,645.26,526.11
2017,11,28,12,30,648.0,126.0,4.2,15.0,454.0,738.39,598.33
2017,11,28,12,45,728.0,105.5,4.35,15.5,466.0,801.51,645.07
2017,11,28,13,0,808.0,85.0,4.5,16.0,478.0,858.11,686.77
2017,11,28,13,15,797.5,83.5,4.6,16.0,459.0,859.22,688.59
2017,11,28,13,30,787.0,82.0,4.7,16.0,440.0,856.78,688.28
2017,11,28,13,45,624.0,108.5,4.85,16.0,382.0,750.82,610.63
2017,11,28,14,0,461.0,135.0,5.0,16.0,324.0,626.17,516.36
2017,11,28,14,15,521.5,112.5,5.0,15.5,311.0,654.52,541.01
2017,11,28,14,30,582.0,90.0,5.0,15.0,298.0,689.03,569.53
2017,11,28,14,45,542.0,87.5,5.0,15.0,265.0,644.28,534.82
2017,11,28,15,0,502.0,85.0,5.0,15.0,232.0,597.72,498.22
2017,11,28,15,15,464.0,76.5,4.8,14.5,196.5,545.11,456.02
2017,11,28,15,30,426.0,68.0,4.6,14.0,161.0,488.31,409.0
2017,11,28,15,45,367.5,57.0,4.45,14.0,125.0,416.88,347.73
2017,11,28,16,0,309.0,46.0,4.3,14.0,89.0,348.0,286.19
2017,11,28,16,15,154.5,36.0,4.15,13.5,57.5,212.37,162.48
2017,11,28,16,30,0.0,26.0,4.0,13.0,26.0,33.56,0.0
2017,11,28,16,45,0.0,13.0,3.9,12.5,13.0,11.1,0.0
2017,11,28,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,29,7,15,182.0,10.0,3.55,8.5,21.5,8.54,0.0
2017,11,29,7,30,364.0,20.0,3.7,9.0,43.0,18.16,3.16
2017,11,29,7,45,472.5,28.0,3.9,9.5,82.5,25.25,15.9
2017,11,29,8,0,581.0,36.0,4.1,10.0,122.0,32.34,23.05
2017,11,29,8,15,644.0,41.0,4.2,10.0,164.5,75.99,38.54
2017,11,29,8,30,707.0,46.0,4.3,10.0,207.0,130.57,75.28
2017,11,29,8,45,747.0,49.5,4.45,10.5,247.5,186.87,122.35
2017,11,29,9,0,787.0,53.0,4.6,11.0,288.0,247.38,176.95
2017,11,29,9,15,814.0,55.5,4.5,11.5,325.5,306.87,232.28
2017,11,29,9,30,841.0,58.0,4.4,12.0,363.0,368.38,288.83
2017,11,29,9,45,859.0,60.0,4.35,12.5,394.5,426.27,341.4
2017,11,29,10,0,877.0,62.0,4.3,13.0,426.0,484.92,392.98
2017,11,29,10,15,890.0,63.5,4.2,13.0,451.5,540.48,441.16
2017,11,29,10,30,903.0,65.0,4.1,13.0,477.0,595.3,487.27
2017,11,29,10,45,910.5,66.5,4.05,13.5,495.5,645.71,527.98
2017,11,29,11,0,918.0,68.0,4.0,14.0,514.0,694.36,566.12
2017,11,29,11,15,922.5,68.5,3.95,14.0,525.5,737.73,599.23
2017,11,29,11,30,927.0,69.0,3.9,14.0,537.0,778.62,629.14
2017,11,29,11,45,927.5,69.5,3.85,14.5,540.0,813.74,653.34
2017,11,29,12,0,928.0,70.0,3.8,15.0,543.0,845.76,675.1
2017,11,29,12,15,926.0,69.5,3.8,15.0,538.5,871.23,693.53
2017,11,29,12,30,924.0,69.0,3.8,15.0,534.0,893.2,709.54
2017,11,29,12,45,921.0,68.0,3.85,15.5,522.0,910.08,720.93
2017,11,29,13,0,918.0,67.0,3.9,16.0,510.0,923.31,729.83
2017,11,29,13,15,909.0,66.0,3.9,16.0,490.5,927.39,733.39
2017,11,29,13,30,900.0,65.0,3.9,16.0,471.0,927.68,734.44
2017,11,29,13,45,885.5,63.5,3.9,16.0,444.5,918.48,728.79
2017,11,29,14,0,871.0,62.0,3.9,16.0,418.0,905.68,720.63
2017,11,29,14,15,851.5,60.0,3.85,15.5,385.5,884.12,707.11
2017,11,29,14,30,832.0,58.0,3.8,15.0,353.0,869.06,698.15
2017,11,29,14,45,804.0,55.5,3.75,15.0,315.5,832.65,671.69
2017,11,29,15,0,776.0,53.0,3.7,15.0,278.0,793.7,642.67
2017,11,29,15,15,733.5,49.0,3.5,14.5,236.5,737.84,600.21
2017,11,29,15,30,691.0,45.0,3.3,14.0,195.0,680.79,555.04
2017,11,29,15,45,623.0,39.5,3.1,14.0,153.0,600.16,488.38
2017,11,29,16,0,555.0,34.0,2.9,14.0,111.0,520.78,419.22
2017,11,29,16,15,436.5,26.0,2.9,13.5,72.5,403.06,306.81
2017,11,29,16,30,318.0,18.0,2.9,13.0,34.0,276.05,0.0
2017,11,29,16,45,159.0,9.0,2.9,12.5,17.0,116.65,0.0
2017,11,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
