Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,118.0,10.5,3.0,8.0,17.5,8.96,0.0
2017,11,30,7,30,236.0,21.0,3.0,8.0,35.0,17.37,1.27
2017,11,30,7,45,349.0,31.0,3.05,8.5,71.5,25.48,16.04
2017,11,30,8,0,462.0,41.0,3.1,9.0,108.0,33.52,24.16
2017,11,30,8,15,529.0,48.0,3.05,9.5,148.5,71.86,39.13
2017,11,30,8,30,596.0,55.0,3.0,10.0,189.0,121.99,72.88
2017,11,30,8,45,641.0,59.5,3.0,10.5,228.5,173.84,115.58
2017,11,30,9,0,686.0,64.0,3.0,11.0,268.0,230.61,165.85
2017,11,30,9,15,716.0,67.5,3.05,11.5,303.5,287.6,217.98
2017,11,30,9,30,746.0,71.0,3.1,12.0,339.0,345.76,270.77
2017,11,30,9,45,775.5,71.5,3.15,13.0,371.0,402.97,321.26
2017,11,30,10,0,805.0,72.0,3.2,14.0,403.0,461.9,371.66
2017,11,30,10,15,818.5,73.5,3.2,14.0,428.0,514.95,417.34
2017,11,30,10,30,832.0,75.0,3.2,14.0,453.0,567.48,461.39
2017,11,30,10,45,840.5,76.5,3.25,14.5,471.0,616.15,500.54
2017,11,30,11,0,849.0,78.0,3.3,15.0,489.0,663.32,537.51
2017,11,30,11,15,674.5,123.0,3.3,15.0,454.5,630.85,511.57
2017,11,30,11,30,500.0,168.0,3.3,15.0,420.0,572.04,464.92
2017,11,30,11,45,496.0,172.0,3.3,15.5,423.0,595.05,482.56
2017,11,30,12,0,492.0,176.0,3.3,16.0,426.0,616.12,498.01
2017,11,30,12,15,676.5,127.0,3.3,16.0,467.5,741.85,595.39
2017,11,30,12,30,861.0,78.0,3.3,16.0,509.0,857.58,679.45
2017,11,30,12,45,856.5,76.5,3.3,16.5,497.5,871.88,687.91
2017,11,30,13,0,852.0,75.0,3.3,17.0,486.0,882.62,694.74
2017,11,30,13,15,644.5,116.5,3.25,17.0,420.5,763.86,608.87
2017,11,30,13,30,437.0,158.0,3.2,17.0,355.0,622.37,502.82
2017,11,30,13,45,620.0,114.0,3.2,17.0,376.0,751.97,603.3
2017,11,30,14,0,803.0,70.0,3.2,17.0,397.0,862.64,684.14
2017,11,30,14,15,783.0,67.5,3.15,17.0,365.5,840.19,667.59
2017,11,30,14,30,763.0,65.0,3.1,17.0,334.0,814.63,649.66
2017,11,30,14,45,734.0,61.5,3.05,17.0,298.0,776.77,622.27
2017,11,30,15,0,705.0,58.0,3.0,17.0,262.0,736.57,592.44
2017,11,30,15,15,661.5,53.5,2.85,16.5,222.5,680.47,550.1
2017,11,30,15,30,618.0,49.0,2.7,16.0,183.0,623.3,505.22
2017,11,30,15,45,551.5,43.0,2.55,15.5,143.0,553.81,448.55
2017,11,30,16,0,485.0,37.0,2.4,15.0,103.0,478.43,383.88
2017,11,30,16,15,368.5,27.5,2.4,14.5,66.5,363.83,275.09
2017,11,30,16,30,252.0,18.0,2.4,14.0,30.0,235.99,0.0
2017,11,30,16,45,126.0,9.0,2.45,13.5,15.0,94.06,0.0
2017,11,30,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,7,15,107.0,10.5,2.55,9.0,16.5,8.96,0.0
2017,12,1,7,30,214.0,21.0,2.5,9.0,33.0,17.41,0.0
2017,12,1,7,45,324.5,31.5,2.45,9.5,68.5,25.93,16.18
2017,12,1,8,0,435.0,42.0,2.4,10.0,104.0,34.35,24.75
2017,12,1,8,15,504.0,49.0,2.4,10.5,144.0,70.35,38.77
2017,12,1,8,30,573.0,56.0,2.4,11.0,184.0,119.06,71.14
2017,12,1,8,45,624.0,60.5,2.45,11.5,223.5,170.51,112.88
2017,12,1,9,0,675.0,65.0,2.5,12.0,263.0,227.63,162.79
2017,12,1,9,15,614.5,80.5,2.5,12.0,278.0,267.29,203.12
2017,12,1,9,30,554.0,96.0,2.5,12.0,293.0,299.37,235.87
2017,12,1,9,45,529.0,111.0,2.5,12.5,312.5,333.59,267.75
2017,12,1,10,0,504.0,126.0,2.5,13.0,332.0,368.81,298.99
2017,12,1,10,15,657.5,103.0,2.6,13.5,389.0,461.21,374.74
2017,12,1,10,30,811.0,80.0,2.7,14.0,446.0,559.31,453.74
2017,12,1,10,45,819.5,81.5,2.8,14.5,464.0,607.09,491.9
2017,12,1,11,0,828.0,83.0,2.9,15.0,482.0,653.44,528.3
2017,12,1,11,15,642.5,130.5,3.0,15.0,444.0,614.91,498.0
2017,12,1,11,30,457.0,178.0,3.1,15.0,406.0,549.9,446.64
2017,12,1,11,45,442.0,182.5,3.25,15.0,404.5,563.58,458.29
2017,12,1,12,0,427.0,187.0,3.4,15.0,403.0,574.76,467.43
2017,12,1,12,15,418.5,189.5,3.4,15.0,400.0,586.76,476.9
2017,12,1,12,30,410.0,192.0,3.4,15.0,397.0,596.67,484.74
2017,12,1,12,45,625.0,136.0,3.45,15.5,440.0,742.58,598.49
2017,12,1,13,0,840.0,80.0,3.5,16.0,483.0,877.01,695.7
2017,12,1,13,15,831.0,79.0,3.45,16.0,464.5,880.71,697.67
2017,12,1,13,30,822.0,78.0,3.4,16.0,446.0,880.81,698.22
2017,12,1,13,45,617.5,110.0,3.35,16.0,377.5,744.25,598.69
2017,12,1,14,0,413.0,142.0,3.3,16.0,309.0,589.13,481.23
2017,12,1,14,15,583.0,105.5,3.25,16.0,321.5,709.33,575.78
2017,12,1,14,30,753.0,69.0,3.2,16.0,334.0,809.93,650.31
2017,12,1,14,45,723.5,65.5,3.15,16.0,298.0,771.76,621.48
2017,12,1,15,0,694.0,62.0,3.1,16.0,262.0,731.18,591.16
2017,12,1,15,15,649.0,57.0,2.95,15.5,222.5,681.23,553.19
2017,12,1,15,30,604.0,52.0,2.8,15.0,183.0,623.37,507.48
2017,12,1,15,45,536.0,45.5,2.7,14.5,142.5,544.46,443.39
2017,12,1,16,0,468.0,39.0,2.6,14.0,102.0,467.41,377.16
2017,12,1,16,15,234.0,34.5,2.55,13.5,66.0,270.71,205.02
2017,12,1,16,30,0.0,30.0,2.5,13.0,30.0,45.67,0.0
2017,12,1,16,45,0.0,15.0,2.45,13.0,15.0,12.8,0.0
2017,12,1,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,57.5,10.0,1.4,9.0,13.0,8.54,0.0
2017,12,2,7,30,115.0,20.0,1.3,9.0,26.0,15.54,0.0
2017,12,2,7,45,188.5,34.0,1.25,9.5,55.5,26.2,16.24
2017,12,2,8,0,262.0,48.0,1.2,10.0,85.0,36.67,26.78
2017,12,2,8,15,300.5,62.5,1.05,10.0,118.0,67.1,42.65
2017,12,2,8,30,339.0,77.0,0.9,10.0,151.0,105.95,70.52
2017,12,2,8,45,367.5,88.5,0.8,10.5,183.0,145.38,102.79
2017,12,2,9,0,396.0,100.0,0.7,11.0,215.0,188.19,139.66
2017,12,2,9,15,428.5,105.5,0.65,11.0,244.5,230.06,176.5
2017,12,2,9,30,461.0,111.0,0.6,11.0,274.0,275.15,215.94
2017,12,2,9,45,452.0,127.5,0.55,11.5,299.0,316.62,251.85
2017,12,2,10,0,443.0,144.0,0.5,12.0,324.0,356.71,285.27
2017,12,2,10,15,492.0,139.5,0.6,12.0,351.0,405.04,325.49
2017,12,2,10,30,541.0,135.0,0.7,12.0,378.0,456.75,367.81
2017,12,2,10,45,533.5,143.5,0.8,12.0,391.0,490.33,395.21
2017,12,2,11,0,526.0,152.0,0.9,12.0,404.0,522.0,420.75
2017,12,2,11,15,454.0,172.5,0.95,12.0,393.5,519.15,418.47
2017,12,2,11,30,382.0,193.0,1.0,12.0,383.0,494.92,400.07
2017,12,2,11,45,461.5,175.5,1.1,12.5,407.0,570.4,459.05
2017,12,2,12,0,541.0,158.0,1.2,13.0,431.0,633.95,507.6
2017,12,2,12,15,483.5,170.5,1.2,13.0,413.0,619.31,495.54
2017,12,2,12,30,426.0,183.0,1.2,13.0,395.0,599.85,480.54
2017,12,2,12,45,478.0,167.0,1.25,13.0,399.5,640.24,512.96
2017,12,2,13,0,530.0,151.0,1.3,13.0,404.0,679.75,543.99
2017,12,2,13,15,511.5,151.5,1.3,13.0,388.0,673.9,539.65
2017,12,2,13,30,493.0,152.0,1.3,13.0,372.0,665.52,533.96
2017,12,2,13,45,396.5,155.5,1.3,13.0,326.5,586.41,474.12
2017,12,2,14,0,300.0,159.0,1.3,13.0,281.0,485.86,397.26
2017,12,2,14,15,424.0,127.0,1.2,13.0,284.0,581.84,474.42
2017,12,2,14,30,548.0,95.0,1.1,13.0,287.0,661.78,533.53
2017,12,2,14,45,508.0,92.5,1.0,13.0,255.5,617.41,498.98
2017,12,2,15,0,468.0,90.0,0.9,13.0,224.0,567.06,460.58
2017,12,2,15,15,432.0,80.0,0.85,13.0,189.5,516.43,421.35
2017,12,2,15,30,396.0,70.0,0.8,13.0,155.0,465.74,380.61
2017,12,2,15,45,348.0,57.5,0.8,13.0,120.5,401.87,328.1
2017,12,2,16,0,300.0,45.0,0.8,13.0,86.0,339.73,274.12
2017,12,2,16,15,150.0,35.0,0.95,12.5,55.5,208.17,155.77
2017,12,2,16,30,0.0,25.0,1.1,12.0,25.0,32.16,0.0
2017,12,2,16,45,0.0,12.5,1.25,12.0,12.5,10.67,0.0
2017,12,2,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,3,7,15,112.5,10.0,4.55,8.5,15.5,8.54,0.0
2017,12,3,7,30,225.0,20.0,4.6,9.0,31.0,16.66,0.0
2017,12,3,7,45,351.0,29.5,4.7,9.5,67.5,24.38,14.46
2017,12,3,8,0,477.0,39.0,4.8,10.0,104.0,32.07,22.61
2017,12,3,8,15,549.0,45.5,4.9,10.0,145.0,67.9,35.99
2017,12,3,8,30,621.0,52.0,5.0,10.0,186.0,118.91,69.38
2017,12,3,8,45,669.0,56.0,5.1,10.5,226.0,173.66,114.19
2017,12,3,9,0,717.0,60.0,5.2,11.0,266.0,231.6,165.68
2017,12,3,9,15,747.5,63.0,5.1,11.0,302.5,288.39,218.7
2017,12,3,9,30,778.0,66.0,5.0,11.0,339.0,347.74,273.91
2017,12,3,9,45,801.0,67.5,4.95,11.5,370.5,404.76,326.01
2017,12,3,10,0,824.0,69.0,4.9,12.0,402.0,462.81,377.59
2017,12,3,10,15,838.5,71.0,4.85,12.0,427.5,517.75,426.01
2017,12,3,10,30,853.0,73.0,4.8,12.0,453.0,572.28,472.78
2017,12,3,10,45,862.0,74.0,4.8,12.5,471.5,621.64,513.51
2017,12,3,11,0,871.0,75.0,4.8,13.0,490.0,669.49,551.96
2017,12,3,11,15,876.5,75.5,4.8,13.0,501.5,712.59,586.74
2017,12,3,11,30,882.0,76.0,4.8,13.0,513.0,747.12,612.74
2017,12,3,11,45,883.5,76.5,4.8,13.5,516.5,781.73,637.54
2017,12,3,12,0,885.0,77.0,4.8,14.0,520.0,813.49,660.02
2017,12,3,12,15,883.5,76.5,4.8,14.0,516.5,838.55,678.7
2017,12,3,12,30,882.0,76.0,4.8,14.0,513.0,860.32,695.02
2017,12,3,12,45,862.0,80.0,4.8,14.0,499.0,877.25,707.85
2017,12,3,13,0,842.0,84.0,4.8,14.0,485.0,881.38,711.36
2017,12,3,13,15,832.5,82.5,4.75,14.0,466.5,884.25,713.81
2017,12,3,13,30,823.0,81.0,4.7,14.0,448.0,883.47,713.68
2017,12,3,13,45,808.5,79.0,4.7,14.0,422.5,873.89,707.47
2017,12,3,14,0,794.0,77.0,4.7,14.0,397.0,860.78,698.72
2017,12,3,14,15,772.5,74.5,4.7,14.0,365.5,837.23,682.07
2017,12,3,14,30,751.0,72.0,4.7,14.0,334.0,810.54,662.83
2017,12,3,14,45,722.5,67.5,4.7,14.0,298.0,772.23,634.27
2017,12,3,15,0,694.0,63.0,4.7,14.0,262.0,739.15,608.95
2017,12,3,15,15,647.0,58.5,4.55,13.5,222.0,681.11,563.5
2017,12,3,15,30,600.0,54.0,4.4,13.0,182.0,622.38,515.77
2017,12,3,15,45,532.0,46.5,4.25,12.5,141.5,542.33,448.87
2017,12,3,16,0,464.0,39.0,4.1,12.0,101.0,464.21,379.98
2017,12,3,16,15,232.0,34.0,4.05,11.5,65.0,268.68,204.88
2017,12,3,16,30,0.0,29.0,4.0,11.0,29.0,43.25,0.0
2017,12,3,16,45,0.0,14.5,4.0,10.5,14.5,12.38,0.0
2017,12,3,17,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,17.0,6.3,7.0,17.0,14.51,0.0
2017,12,4,7,30,0.0,34.0,6.4,7.0,34.0,24.91,0.0
2017,12,4,7,45,299.0,33.5,6.5,7.5,73.0,27.95,17.27
2017,12,4,8,0,598.0,33.0,6.6,8.0,112.0,29.89,20.81
2017,12,4,8,15,664.5,38.0,6.75,8.5,155.0,68.57,33.73
2017,12,4,8,30,731.0,43.0,6.9,9.0,198.0,124.02,69.33
2017,12,4,8,45,773.0,46.5,7.05,9.5,240.0,181.55,116.85
2017,12,4,9,0,815.0,50.0,7.2,10.0,282.0,243.52,172.95
2017,12,4,9,15,842.5,52.5,7.1,10.5,319.5,304.6,230.56
2017,12,4,9,30,870.0,55.0,7.0,11.0,357.0,366.91,289.13
2017,12,4,9,45,884.5,58.0,6.95,11.5,389.5,426.17,344.38
2017,12,4,10,0,899.0,61.0,6.9,12.0,422.0,485.43,398.14
2017,12,4,10,15,912.0,62.5,6.9,12.0,448.0,542.02,449.07
2017,12,4,10,30,925.0,64.0,6.9,12.0,474.0,597.85,498.11
2017,12,4,10,45,932.5,65.0,6.95,12.5,493.0,648.73,541.15
2017,12,4,11,0,940.0,66.0,7.0,13.0,512.0,697.81,581.65
2017,12,4,11,15,944.5,66.5,7.1,13.0,523.5,742.18,617.95
2017,12,4,11,30,949.0,67.0,7.2,13.0,535.0,784.04,650.63
2017,12,4,11,45,948.5,68.0,7.35,13.5,538.5,819.96,677.52
2017,12,4,12,0,948.0,69.0,7.5,14.0,542.0,852.71,701.89
2017,12,4,12,15,946.0,69.0,7.7,14.0,538.0,879.66,723.34
2017,12,4,12,30,944.0,69.0,7.9,14.0,534.0,903.1,742.25
2017,12,4,12,45,934.5,69.5,8.1,14.5,521.5,917.05,752.59
2017,12,4,13,0,925.0,70.0,8.3,15.0,509.0,927.13,760.13
2017,12,4,13,15,916.0,69.0,8.4,15.0,489.5,931.84,764.79
2017,12,4,13,30,907.0,68.0,8.5,15.0,470.0,932.76,766.7
2017,12,4,13,45,890.0,67.5,8.6,15.0,443.5,923.3,760.72
2017,12,4,14,0,873.0,67.0,8.7,15.0,417.0,919.94,759.5
2017,12,4,14,15,853.0,64.5,8.6,15.0,384.5,897.71,742.93
2017,12,4,14,30,833.0,62.0,8.5,15.0,352.0,872.13,723.58
2017,12,4,14,45,802.5,59.0,8.45,15.0,314.0,833.3,693.54
2017,12,4,15,0,772.0,56.0,8.4,15.0,276.0,791.89,660.68
2017,12,4,15,15,728.0,52.0,8.15,14.5,235.0,735.22,615.19
2017,12,4,15,30,684.0,48.0,7.9,14.0,194.0,677.2,566.76
2017,12,4,15,45,617.5,42.0,7.7,14.0,151.5,597.55,497.67
2017,12,4,16,0,551.0,36.0,7.5,14.0,109.0,518.66,425.63
2017,12,4,16,15,425.0,27.0,7.45,13.5,70.5,394.49,301.07
2017,12,4,16,30,299.0,18.0,7.4,13.0,32.0,260.75,0.0
2017,12,4,16,45,149.5,9.0,7.4,12.5,16.0,110.35,0.0
2017,12,4,17,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,5,7,15,175.0,8.0,3.8,6.5,16.0,6.83,0.0
2017,12,5,7,30,350.0,16.0,3.7,7.0,32.0,14.54,0.0
2017,12,5,7,45,471.0,24.0,3.6,7.5,70.5,21.76,11.99
2017,12,5,8,0,592.0,32.0,3.5,8.0,109.0,28.98,19.99
2017,12,5,8,15,658.5,37.0,3.35,8.5,151.5,66.1,32.26
2017,12,5,8,30,725.0,42.0,3.2,9.0,194.0,121.02,66.98
2017,12,5,8,45,765.5,45.5,3.05,9.5,235.5,177.8,113.35
2017,12,5,9,0,806.0,49.0,2.9,10.0,277.0,238.84,167.85
2017,12,5,9,15,833.5,51.5,2.8,10.5,314.5,299.31,223.82
2017,12,5,9,30,861.0,54.0,2.7,11.0,352.0,361.03,280.44
2017,12,5,9,45,868.0,59.0,2.6,11.5,382.5,418.8,332.85
2017,12,5,10,0,875.0,64.0,2.5,12.0,413.0,475.84,382.81
2017,12,5,10,15,888.5,65.5,2.45,12.5,439.0,531.5,429.96
2017,12,5,10,30,902.0,67.0,2.4,13.0,465.0,586.5,474.92
2017,12,5,10,45,910.5,68.0,2.35,13.5,484.0,636.99,514.91
2017,12,5,11,0,919.0,69.0,2.3,14.0,503.0,685.83,552.36
2017,12,5,11,15,924.0,70.0,2.15,14.5,515.0,730.35,584.25
2017,12,5,11,30,929.0,71.0,2.0,15.0,527.0,772.49,611.98
2017,12,5,11,45,930.5,71.0,1.85,15.5,531.0,808.17,634.45
2017,12,5,12,0,932.0,71.0,1.7,16.0,535.0,840.83,654.32
2017,12,5,12,15,930.0,71.0,1.65,16.0,531.0,867.44,672.01
2017,12,5,12,30,928.0,71.0,1.6,16.0,527.0,890.6,687.34
2017,12,5,12,45,895.0,78.0,1.6,16.0,510.0,901.09,694.65
2017,12,5,13,0,862.0,85.0,1.6,16.0,493.0,898.13,693.01
2017,12,5,13,15,851.5,84.0,1.6,16.0,474.0,901.17,695.8
2017,12,5,13,30,841.0,83.0,1.6,16.0,455.0,900.46,696.06
2017,12,5,13,45,826.0,80.5,1.6,16.0,429.0,890.11,689.8
2017,12,5,14,0,811.0,78.0,1.6,16.0,403.0,876.15,681.15
2017,12,5,14,15,788.5,75.5,1.5,16.0,371.0,851.84,663.99
2017,12,5,14,30,766.0,73.0,1.4,16.0,339.0,824.3,644.44
2017,12,5,14,45,734.5,69.0,1.35,16.0,302.0,783.9,615.99
2017,12,5,15,0,703.0,65.0,1.3,16.0,265.0,749.34,591.02
2017,12,5,15,15,655.0,60.0,1.2,15.5,224.5,689.73,547.24
2017,12,5,15,30,607.0,55.0,1.1,15.0,184.0,629.38,501.23
2017,12,5,15,45,533.0,47.5,1.05,14.5,142.5,544.34,434.75
2017,12,5,16,0,459.0,40.0,1.0,14.0,101.0,461.4,365.98
2017,12,5,16,15,330.5,29.5,0.95,13.5,64.5,337.56,250.47
2017,12,5,16,30,202.0,19.0,0.9,13.0,28.0,199.75,0.0
2017,12,5,16,45,101.0,9.5,0.9,13.0,14.0,77.51,0.0
2017,12,5,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,7,15,92.5,8.5,3.75,6.5,12.5,7.26,0.0
2017,12,6,7,30,185.0,17.0,3.8,7.0,25.0,14.06,0.0
2017,12,6,7,45,312.0,28.0,3.85,7.5,60.0,23.15,12.8
2017,12,6,8,0,439.0,39.0,3.9,8.0,95.0,32.14,22.72
2017,12,6,8,15,514.0,46.5,3.9,8.5,135.5,63.92,34.92
2017,12,6,8,30,589.0,54.0,3.9,9.0,176.0,113.55,66.65
2017,12,6,8,45,638.0,59.0,3.95,9.5,216.0,165.46,108.53
2017,12,6,9,0,687.0,64.0,4.0,10.0,256.0,222.82,159.07
2017,12,6,9,15,719.5,68.0,4.0,10.5,293.0,279.62,211.3
2017,12,6,9,30,752.0,72.0,4.0,11.0,330.0,339.86,266.33
2017,12,6,9,45,797.0,69.5,4.0,11.5,365.5,400.33,320.56
2017,12,6,10,0,842.0,67.0,4.0,12.0,401.0,463.97,376.26
2017,12,6,10,15,856.0,68.5,4.0,12.5,426.5,518.97,423.75
2017,12,6,10,30,870.0,70.0,4.0,13.0,452.0,573.45,469.39
2017,12,6,10,45,880.5,71.0,4.0,13.5,471.5,620.47,507.97
2017,12,6,11,0,891.0,72.0,4.0,14.0,491.0,669.36,546.82
2017,12,6,11,15,896.5,73.0,3.9,14.0,503.0,713.15,581.27
2017,12,6,11,30,902.0,74.0,3.8,14.0,515.0,754.7,611.66
2017,12,6,11,45,718.0,115.5,3.75,14.5,468.5,705.85,573.03
2017,12,6,12,0,534.0,157.0,3.7,15.0,422.0,623.6,507.54
2017,12,6,12,15,720.0,115.0,3.55,15.0,469.0,757.44,610.8
2017,12,6,12,30,906.0,73.0,3.4,15.0,516.0,873.06,694.23
2017,12,6,12,45,903.0,72.0,3.3,15.0,505.5,890.21,705.4
2017,12,6,13,0,900.0,71.0,3.2,15.0,495.0,903.81,714.88
2017,12,6,13,15,891.5,70.0,3.2,15.0,476.5,908.86,719.06
2017,12,6,13,30,883.0,69.0,3.2,15.0,458.0,910.24,720.8
2017,12,6,13,45,869.5,67.5,3.2,15.5,432.5,912.5,721.97
2017,12,6,14,0,856.0,66.0,3.2,16.0,407.0,901.39,713.59
2017,12,6,14,15,836.5,63.5,3.2,15.5,375.5,879.9,700.43
2017,12,6,14,30,817.0,61.0,3.2,15.0,344.0,855.11,684.63
2017,12,6,14,45,788.0,58.0,3.25,15.0,307.5,818.04,658.33
2017,12,6,15,0,759.0,55.0,3.3,15.0,271.0,778.43,629.3
2017,12,6,15,15,715.5,51.0,3.15,14.5,230.5,722.7,587.0
2017,12,6,15,30,672.0,47.0,3.0,14.0,190.0,665.67,541.87
2017,12,6,15,45,601.5,41.5,2.95,13.5,148.0,583.84,475.56
2017,12,6,16,0,531.0,36.0,2.9,13.0,106.0,502.86,405.81
2017,12,6,16,15,411.0,26.5,2.95,12.5,68.5,383.83,288.83
2017,12,6,16,30,291.0,17.0,3.0,12.0,31.0,254.94,0.0
2017,12,6,16,45,145.5,8.5,3.15,11.5,15.5,107.31,0.0
2017,12,6,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,7,15,131.5,8.0,5.2,7.5,13.0,6.83,0.0
2017,12,7,7,30,263.0,16.0,5.2,8.0,26.0,13.31,0.0
2017,12,7,7,45,378.5,26.5,5.2,8.5,62.5,22.05,11.52
2017,12,7,8,0,494.0,37.0,5.2,9.0,99.0,30.67,21.25
2017,12,7,8,15,567.5,44.0,5.1,9.5,140.5,63.22,33.11
2017,12,7,8,30,641.0,51.0,5.0,10.0,182.0,115.3,65.76
2017,12,7,8,45,672.0,58.0,4.95,10.5,221.0,168.97,109.63
2017,12,7,9,0,703.0,65.0,4.9,11.0,260.0,225.99,160.61
2017,12,7,9,15,735.5,69.0,4.75,11.5,297.5,283.69,213.63
2017,12,7,9,30,768.0,73.0,4.6,12.0,335.0,344.76,269.38
2017,12,7,9,45,781.5,78.0,4.5,12.5,365.5,400.86,320.43
2017,12,7,10,0,795.0,83.0,4.4,13.0,396.0,457.12,370.11
2017,12,7,10,15,810.5,85.5,4.2,13.5,422.0,511.83,416.71
2017,12,7,10,30,826.0,88.0,4.0,14.0,448.0,566.31,461.59
2017,12,7,10,45,824.5,92.5,3.8,14.5,465.0,612.08,498.24
2017,12,7,11,0,823.0,97.0,3.6,15.0,482.0,655.55,531.86
2017,12,7,11,15,829.0,98.0,3.35,15.5,494.0,698.13,563.62
2017,12,7,11,30,835.0,99.0,3.1,16.0,506.0,738.62,592.26
2017,12,7,11,45,826.0,102.5,2.9,16.5,508.0,768.03,611.24
2017,12,7,12,0,817.0,106.0,2.7,17.0,510.0,799.06,631.11
2017,12,7,12,15,815.0,106.0,2.6,17.0,506.5,824.09,648.24
2017,12,7,12,30,813.0,106.0,2.5,17.0,503.0,845.98,663.09
2017,12,7,12,45,780.0,112.5,2.45,17.5,486.5,845.44,661.21
2017,12,7,13,0,747.0,119.0,2.4,18.0,470.0,840.32,656.44
2017,12,7,13,15,736.0,116.5,2.35,18.0,451.5,840.45,656.79
2017,12,7,13,30,725.0,114.0,2.3,18.0,433.0,837.14,654.76
2017,12,7,13,45,697.0,113.0,2.25,18.0,406.0,816.58,640.57
2017,12,7,14,0,669.0,112.0,2.2,18.0,379.0,792.59,624.04
2017,12,7,14,15,644.5,107.5,2.0,17.5,348.0,764.79,604.6
2017,12,7,14,30,620.0,103.0,1.8,17.0,317.0,734.13,582.76
2017,12,7,14,45,577.5,97.5,1.65,17.0,280.0,683.56,545.21
2017,12,7,15,0,535.0,92.0,1.5,17.0,243.0,630.98,505.52
2017,12,7,15,15,486.0,82.5,1.5,16.0,204.5,566.57,458.47
2017,12,7,15,30,437.0,73.0,1.5,15.0,166.0,504.9,411.37
2017,12,7,15,45,362.5,61.0,1.55,14.5,126.5,419.6,342.78
2017,12,7,16,0,288.0,49.0,1.6,14.0,87.0,337.65,272.91
2017,12,7,16,15,144.0,35.0,1.65,13.5,54.0,187.24,139.23
2017,12,7,16,30,0.0,21.0,1.7,13.0,21.0,23.22,0.0
2017,12,7,16,45,0.0,10.5,1.75,12.5,10.5,8.96,0.0
2017,12,7,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,6.5,3.25,7.5,6.5,5.55,0.0
2017,12,8,7,30,0.0,13.0,3.2,8.0,13.0,11.1,0.0
2017,12,8,7,45,62.5,29.5,3.2,8.5,37.0,23.39,12.18
2017,12,8,8,0,125.0,46.0,3.2,9.0,61.0,35.27,25.22
2017,12,8,8,15,152.5,63.0,3.3,9.5,89.0,56.69,38.86
2017,12,8,8,30,180.0,80.0,3.4,10.0,117.0,85.93,60.58
2017,12,8,8,45,204.5,95.0,3.55,10.5,145.0,116.77,85.83
2017,12,8,9,0,229.0,110.0,3.7,11.0,173.0,150.76,115.02
2017,12,8,9,15,256.0,119.5,3.75,11.5,199.0,183.59,143.76
2017,12,8,9,30,283.0,129.0,3.8,12.0,225.0,219.35,175.18
2017,12,8,9,45,406.5,121.5,3.85,12.5,273.5,287.33,231.94
2017,12,8,10,0,530.0,114.0,3.9,13.0,322.0,361.75,294.36
2017,12,8,10,15,601.0,105.0,3.85,13.5,355.5,425.4,347.86
2017,12,8,10,30,672.0,96.0,3.8,14.0,389.0,489.23,400.74
2017,12,8,10,45,610.5,118.5,3.8,14.5,393.0,511.01,418.51
2017,12,8,11,0,549.0,141.0,3.8,15.0,397.0,519.29,425.01
2017,12,8,11,15,568.0,139.0,3.7,15.0,409.5,556.99,455.62
2017,12,8,11,30,587.0,137.0,3.6,15.0,422.0,601.5,490.67
2017,12,8,11,45,523.0,155.5,3.55,15.5,411.0,590.67,480.8
2017,12,8,12,0,459.0,174.0,3.5,16.0,400.0,581.0,471.66
2017,12,8,12,15,515.0,158.5,3.5,16.0,410.5,627.08,508.81
2017,12,8,12,30,571.0,143.0,3.5,16.0,421.0,673.25,545.41
2017,12,8,12,45,479.5,160.0,3.5,16.0,390.0,629.37,510.61
2017,12,8,13,0,388.0,177.0,3.5,16.0,359.0,560.66,457.16
2017,12,8,13,15,457.0,155.5,3.45,16.0,362.0,625.86,509.49
2017,12,8,13,30,526.0,134.0,3.4,16.0,365.0,670.25,544.59
2017,12,8,13,45,650.0,110.0,3.4,16.0,379.5,769.39,619.5
2017,12,8,14,0,774.0,86.0,3.4,16.0,394.0,856.87,683.94
2017,12,8,14,15,751.5,83.0,3.3,15.5,362.5,832.82,667.19
2017,12,8,14,30,729.0,80.0,3.2,15.0,331.0,805.77,648.81
2017,12,8,14,45,704.0,74.5,3.1,15.0,296.0,770.45,622.63
2017,12,8,15,0,679.0,69.0,3.0,15.0,261.0,732.78,593.99
2017,12,8,15,15,632.0,63.0,2.9,14.5,221.0,673.35,548.8
2017,12,8,15,30,585.0,57.0,2.8,14.0,181.0,613.15,501.22
2017,12,8,15,45,521.5,49.0,2.7,13.5,141.0,536.79,438.67
2017,12,8,16,0,458.0,41.0,2.6,13.0,101.0,461.89,373.57
2017,12,8,16,15,229.0,35.0,2.65,12.5,65.0,269.11,202.4
2017,12,8,16,30,0.0,29.0,2.7,12.0,29.0,43.66,0.0
2017,12,8,16,45,0.0,14.5,2.8,11.5,14.5,12.38,0.0
2017,12,8,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,9.5,4.7,6.5,9.5,8.11,0.0
2017,12,9,7,30,0.0,19.0,4.8,7.0,19.0,16.22,0.0
2017,12,9,7,45,182.5,29.0,4.95,7.5,51.0,22.48,11.09
2017,12,9,8,0,365.0,39.0,5.1,8.0,83.0,32.11,22.47
2017,12,9,8,15,432.5,47.5,5.1,8.5,119.5,58.21,33.31
2017,12,9,8,30,500.0,56.0,5.1,9.0,156.0,102.49,61.33
2017,12,9,8,45,548.0,61.5,5.2,9.5,192.5,149.02,98.42
2017,12,9,9,0,596.0,67.0,5.3,10.0,229.0,200.98,143.97
2017,12,9,9,15,638.5,67.0,5.3,10.5,262.5,251.34,190.15
2017,12,9,9,30,681.0,67.0,5.3,11.0,296.0,305.58,240.05
2017,12,9,9,45,659.0,79.0,5.35,11.5,317.5,350.13,282.41
2017,12,9,10,0,637.0,91.0,5.4,12.0,339.0,391.37,320.52
2017,12,9,10,15,620.5,102.0,5.3,12.5,357.0,430.98,355.66
2017,12,9,10,30,604.0,113.0,5.2,13.0,375.0,467.69,387.14
2017,12,9,10,45,677.0,99.5,5.1,13.5,404.5,529.99,438.89
2017,12,9,11,0,750.0,86.0,5.0,14.0,434.0,593.9,490.94
2017,12,9,11,15,826.0,82.0,4.8,14.5,474.5,675.73,555.07
2017,12,9,11,30,902.0,78.0,4.6,15.0,515.0,760.87,618.24
2017,12,9,11,45,907.0,77.5,4.45,15.5,520.0,791.89,638.75
2017,12,9,12,0,912.0,77.0,4.3,16.0,525.0,826.37,661.84
2017,12,9,12,15,910.5,77.0,4.15,16.0,521.5,853.25,680.66
2017,12,9,12,30,909.0,77.0,4.0,16.0,518.0,876.81,697.12
2017,12,9,12,45,896.5,78.5,3.9,16.5,505.5,898.18,710.92
2017,12,9,13,0,884.0,80.0,3.8,17.0,493.0,907.12,715.8
2017,12,9,13,15,760.5,93.5,3.7,17.0,439.5,832.65,661.94
2017,12,9,13,30,637.0,107.0,3.6,17.0,386.0,747.31,599.82
2017,12,9,13,45,609.0,106.5,3.5,17.0,361.5,727.15,585.66
2017,12,9,14,0,581.0,106.0,3.4,17.0,337.0,703.96,568.74
2017,12,9,14,15,560.0,102.0,3.2,16.5,310.5,680.4,552.06
2017,12,9,14,30,539.0,98.0,3.0,16.0,284.0,654.35,533.2
2017,12,9,14,45,521.0,89.5,2.9,16.0,253.5,623.77,509.88
2017,12,9,15,0,503.0,81.0,2.8,16.0,223.0,591.21,484.45
2017,12,9,15,15,468.5,73.0,2.65,15.0,189.5,543.13,447.57
2017,12,9,15,30,434.0,65.0,2.5,14.0,156.0,494.18,408.47
2017,12,9,15,45,381.0,54.5,2.45,13.5,122.0,427.2,352.6
2017,12,9,16,0,328.0,44.0,2.4,13.0,88.0,361.62,294.97
2017,12,9,16,15,164.0,34.5,2.55,12.5,56.5,218.79,164.09
2017,12,9,16,30,0.0,25.0,2.7,12.0,25.0,32.57,0.0
2017,12,9,16,45,0.0,12.5,2.9,11.5,12.5,10.67,0.0
2017,12,9,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
