Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,5,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,12,10,7,15,120.0,7.0,5.6,6.5,10.5,5.97,0.0
2017,12,10,7,30,240.0,14.0,5.7,7.0,21.0,11.95,0.0
2017,12,10,7,45,375.5,23.5,5.85,7.5,57.0,21.3,9.73
2017,12,10,8,0,511.0,33.0,6.0,8.0,93.0,29.88,20.44
2017,12,10,8,15,586.0,39.5,6.0,8.5,134.5,58.94,30.56
2017,12,10,8,30,661.0,46.0,6.0,9.0,176.0,110.92,61.82
2017,12,10,8,45,705.5,50.5,6.05,9.5,217.0,165.01,105.01
2017,12,10,9,0,750.0,55.0,6.1,10.0,258.0,223.98,157.38
2017,12,10,9,15,781.0,58.5,6.0,10.5,295.5,282.75,212.15
2017,12,10,9,30,812.0,62.0,5.9,11.0,333.0,344.15,269.29
2017,12,10,9,45,833.0,64.0,5.85,11.5,365.5,402.41,323.24
2017,12,10,10,0,854.0,66.0,5.8,12.0,398.0,461.49,376.53
2017,12,10,10,15,868.5,68.0,5.6,12.5,424.0,517.86,425.86
2017,12,10,10,30,883.0,70.0,5.4,13.0,450.0,573.79,473.19
2017,12,10,10,45,889.0,72.0,5.25,13.5,469.0,623.94,514.5
2017,12,10,11,0,895.0,74.0,5.1,14.0,488.0,672.32,553.09
2017,12,10,11,15,900.5,75.0,4.8,14.5,500.5,711.81,583.19
2017,12,10,11,30,906.0,76.0,4.5,15.0,513.0,753.75,612.17
2017,12,10,11,45,904.0,77.5,4.25,15.5,516.5,794.95,639.91
2017,12,10,12,0,902.0,79.0,4.0,16.0,520.0,826.89,660.86
2017,12,10,12,15,900.5,78.5,3.85,16.0,517.0,853.55,679.47
2017,12,10,12,30,899.0,78.0,3.7,16.0,514.0,876.83,695.59
2017,12,10,12,45,896.5,77.0,3.55,16.5,503.5,895.16,706.78
2017,12,10,13,0,894.0,76.0,3.4,17.0,493.0,909.9,715.4
2017,12,10,13,15,885.0,74.5,3.35,17.0,475.0,914.53,718.89
2017,12,10,13,30,876.0,73.0,3.3,17.0,457.0,915.37,719.89
2017,12,10,13,45,861.5,71.5,3.25,17.0,431.5,907.45,714.76
2017,12,10,14,0,847.0,70.0,3.2,17.0,406.0,895.86,707.11
2017,12,10,14,15,827.0,68.0,3.05,16.5,374.5,875.05,693.42
2017,12,10,14,30,807.0,66.0,2.9,16.0,343.0,850.91,677.13
2017,12,10,14,45,778.5,62.5,2.8,16.0,306.5,814.12,650.26
2017,12,10,15,0,750.0,59.0,2.7,16.0,270.0,774.7,620.79
2017,12,10,15,15,706.5,54.5,2.6,15.0,230.0,718.73,580.04
2017,12,10,15,30,663.0,50.0,2.5,14.0,190.0,661.31,536.2
2017,12,10,15,45,596.5,43.5,2.45,13.5,148.5,581.94,472.22
2017,12,10,16,0,530.0,37.0,2.4,13.0,107.0,503.25,404.71
2017,12,10,16,15,265.0,34.5,2.55,12.5,69.5,295.68,222.83
2017,12,10,16,30,0.0,32.0,2.7,12.0,32.0,52.73,0.0
2017,12,10,16,45,0.0,16.0,2.85,11.5,16.0,13.66,0.0
2017,12,10,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,5.0,5.3,6.5,5.0,0.0,0.0
2017,12,11,7,30,0.0,10.0,5.4,7.0,10.0,8.54,0.0
2017,12,11,7,45,96.5,26.0,5.5,7.5,37.5,20.45,8.6
2017,12,11,8,0,193.0,42.0,5.6,8.0,65.0,32.11,22.32
2017,12,11,8,15,245.5,58.0,5.7,8.0,98.5,55.48,36.17
2017,12,11,8,30,298.0,74.0,5.8,8.0,132.0,92.83,62.05
2017,12,11,8,45,343.5,86.0,5.9,8.5,167.5,132.36,93.6
2017,12,11,9,0,389.0,98.0,6.0,9.0,203.0,177.33,132.3
2017,12,11,9,15,459.5,94.5,5.85,9.5,235.0,220.7,170.23
2017,12,11,9,30,530.0,91.0,5.7,10.0,267.0,275.08,218.46
2017,12,11,9,45,580.5,91.0,5.6,10.5,301.0,328.39,266.32
2017,12,11,10,0,631.0,91.0,5.5,11.0,335.0,386.05,317.26
2017,12,11,10,15,658.0,91.5,5.35,11.5,360.5,436.49,361.43
2017,12,11,10,30,685.0,92.0,5.2,12.0,386.0,488.12,405.46
2017,12,11,10,45,764.5,90.5,5.1,13.0,432.0,569.71,471.65
2017,12,11,11,0,844.0,89.0,5.0,14.0,478.0,654.47,538.39
2017,12,11,11,15,850.0,90.0,4.75,14.0,490.0,697.94,572.54
2017,12,11,11,30,856.0,91.0,4.5,14.0,502.0,739.3,603.66
2017,12,11,11,45,855.0,92.0,4.3,14.5,506.0,773.06,626.42
2017,12,11,12,0,854.0,93.0,4.1,15.0,510.0,803.87,646.93
2017,12,11,12,15,852.5,93.0,3.9,15.0,507.0,830.05,665.23
2017,12,11,12,30,851.0,93.0,3.7,15.0,504.0,852.99,681.06
2017,12,11,12,45,838.5,93.5,3.5,15.5,492.0,863.66,686.6
2017,12,11,13,0,826.0,94.0,3.3,16.0,480.0,870.52,689.47
2017,12,11,13,15,816.0,92.5,3.15,16.0,461.5,873.58,691.28
2017,12,11,13,30,806.0,91.0,3.0,16.0,443.0,872.98,690.55
2017,12,11,13,45,789.5,89.0,2.9,16.0,418.0,869.3,688.02
2017,12,11,14,0,773.0,87.0,2.8,16.0,393.0,855.65,678.39
2017,12,11,14,15,750.5,83.5,2.6,15.5,362.0,831.28,661.51
2017,12,11,14,30,728.0,80.0,2.4,15.0,331.0,803.89,642.22
2017,12,11,14,45,695.0,76.0,2.25,15.0,294.5,763.66,612.27
2017,12,11,15,0,662.0,72.0,2.1,15.0,258.0,721.22,580.02
2017,12,11,15,15,615.5,65.5,2.0,14.5,219.0,662.09,535.55
2017,12,11,15,30,569.0,59.0,1.9,14.0,180.0,602.15,488.69
2017,12,11,15,45,499.5,50.5,1.85,13.5,139.5,520.77,423.25
2017,12,11,16,0,430.0,42.0,1.8,13.0,99.0,441.16,355.51
2017,12,11,16,15,215.0,35.0,1.85,12.5,63.5,258.62,194.4
2017,12,11,16,30,0.0,28.0,1.9,12.0,28.0,40.37,0.0
2017,12,11,16,45,0.0,14.0,1.95,11.5,14.0,11.95,0.0
2017,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,101.0,6.0,4.15,5.5,9.0,0.0,0.0
2017,12,12,7,30,202.0,12.0,4.1,6.0,18.0,10.24,0.0
2017,12,12,7,45,333.5,23.0,4.05,6.5,52.5,19.08,7.16
2017,12,12,8,0,465.0,34.0,4.0,7.0,87.0,28.22,18.97
2017,12,12,8,15,543.5,41.5,4.05,7.5,128.5,54.3,28.77
2017,12,12,8,30,622.0,49.0,4.1,8.0,170.0,105.01,58.89
2017,12,12,8,45,663.5,55.5,4.15,8.5,210.0,158.33,101.22
2017,12,12,9,0,705.0,62.0,4.2,9.0,250.0,216.27,152.33
2017,12,12,9,15,739.0,66.0,4.2,9.5,287.5,275.02,206.39
2017,12,12,9,30,773.0,70.0,4.2,10.0,325.0,335.54,262.15
2017,12,12,9,45,798.5,73.0,4.2,11.0,358.5,394.53,315.44
2017,12,12,10,0,824.0,76.0,4.2,12.0,392.0,454.94,368.38
2017,12,12,10,15,840.0,78.0,4.2,12.5,419.0,510.74,416.78
2017,12,12,10,30,856.0,80.0,4.2,13.0,446.0,566.31,463.52
2017,12,12,10,45,863.5,82.0,4.25,13.5,465.5,616.34,504.73
2017,12,12,11,0,871.0,84.0,4.3,14.0,485.0,664.81,543.61
2017,12,12,11,15,878.0,85.0,4.2,14.0,497.5,710.04,579.42
2017,12,12,11,30,885.0,86.0,4.1,14.0,510.0,753.19,612.13
2017,12,12,11,45,885.0,87.5,4.0,14.5,515.0,789.31,637.17
2017,12,12,12,0,885.0,89.0,3.9,15.0,520.0,822.48,659.77
2017,12,12,12,15,884.0,88.5,3.8,15.0,517.0,849.42,678.88
2017,12,12,12,30,883.0,88.0,3.7,15.0,514.0,873.05,695.57
2017,12,12,12,45,870.0,89.5,3.65,15.5,502.0,885.25,702.99
2017,12,12,13,0,857.0,91.0,3.6,16.0,490.0,893.53,707.75
2017,12,12,13,15,847.5,89.5,3.55,16.0,471.5,897.56,710.92
2017,12,12,13,30,838.0,88.0,3.5,16.0,453.0,897.86,711.55
2017,12,12,13,45,819.5,86.5,3.45,16.5,427.5,886.25,702.39
2017,12,12,14,0,801.0,85.0,3.4,17.0,402.0,870.94,690.69
2017,12,12,14,15,779.0,82.0,3.2,16.5,370.5,854.99,680.16
2017,12,12,14,30,757.0,79.0,3.0,16.0,339.0,828.67,661.81
2017,12,12,14,45,721.0,75.0,2.85,16.0,302.0,785.59,629.87
2017,12,12,15,0,685.0,71.0,2.7,16.0,265.0,740.26,595.59
2017,12,12,15,15,638.5,65.0,2.55,15.0,225.0,681.47,552.15
2017,12,12,15,30,592.0,59.0,2.4,14.0,185.0,621.74,506.03
2017,12,12,15,45,517.0,51.0,2.25,13.5,143.5,535.88,436.42
2017,12,12,16,0,442.0,43.0,2.1,13.0,102.0,451.8,364.66
2017,12,12,16,15,328.0,30.5,2.05,12.5,65.5,337.65,255.06
2017,12,12,16,30,214.0,18.0,2.0,12.0,29.0,209.24,0.0
2017,12,12,16,45,107.0,9.0,1.95,12.0,14.5,81.67,0.0
2017,12,12,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,7,15,62.5,5.5,3.75,5.5,7.0,0.0,0.0
2017,12,13,7,30,125.0,11.0,3.8,6.0,14.0,9.39,0.0
2017,12,13,7,45,255.5,24.0,3.9,6.5,47.0,19.86,7.05
2017,12,13,8,0,386.0,37.0,4.0,7.0,80.0,30.69,21.03
2017,12,13,8,15,465.5,46.5,4.0,7.5,120.0,54.79,31.4
2017,12,13,8,30,545.0,56.0,4.0,8.0,160.0,102.49,60.11
2017,12,13,8,45,600.5,62.5,4.05,8.5,201.0,153.38,99.75
2017,12,13,9,0,656.0,69.0,4.1,9.0,242.0,210.63,149.3
2017,12,13,9,15,691.0,73.5,3.95,9.5,279.5,266.46,200.37
2017,12,13,9,30,726.0,78.0,3.8,10.0,317.0,325.56,254.39
2017,12,13,9,45,751.0,81.5,3.7,10.5,349.5,382.77,306.32
2017,12,13,10,0,776.0,85.0,3.6,11.0,382.0,441.47,358.14
2017,12,13,10,15,792.5,87.5,3.55,11.5,408.5,496.13,405.37
2017,12,13,10,30,809.0,90.0,3.5,12.0,435.0,549.27,449.96
2017,12,13,10,45,822.5,91.0,3.5,12.5,455.0,599.82,491.33
2017,12,13,11,0,836.0,92.0,3.5,13.0,475.0,649.42,530.81
2017,12,13,11,15,841.0,93.0,3.5,13.5,487.0,692.04,563.91
2017,12,13,11,30,846.0,94.0,3.5,14.0,499.0,732.5,594.32
2017,12,13,11,45,850.5,93.5,3.5,14.5,504.0,768.59,619.71
2017,12,13,12,0,855.0,93.0,3.5,15.0,509.0,802.08,642.99
2017,12,13,12,15,852.5,92.5,3.5,15.0,505.5,827.08,661.14
2017,12,13,12,30,850.0,92.0,3.5,15.0,502.0,848.79,677.0
2017,12,13,12,45,830.0,95.0,3.5,15.0,488.0,856.02,682.43
2017,12,13,13,0,810.0,98.0,3.5,15.0,474.0,859.11,685.1
2017,12,13,13,15,798.5,96.5,3.5,15.0,456.0,867.5,691.79
2017,12,13,13,30,787.0,95.0,3.5,15.0,438.0,866.1,691.44
2017,12,13,13,45,776.0,91.0,3.55,15.5,413.5,858.46,685.7
2017,12,13,14,0,765.0,87.0,3.6,16.0,389.0,847.43,677.55
2017,12,13,14,15,741.5,83.5,3.45,15.5,358.0,822.37,660.49
2017,12,13,14,30,718.0,80.0,3.3,15.0,327.0,794.34,641.01
2017,12,13,14,45,690.5,75.0,3.15,15.0,292.0,758.06,613.74
2017,12,13,15,0,663.0,70.0,3.0,15.0,257.0,719.49,584.09
2017,12,13,15,15,616.0,64.0,2.75,14.5,217.5,660.76,538.66
2017,12,13,15,30,569.0,58.0,2.5,14.0,178.0,601.24,490.99
2017,12,13,15,45,501.0,49.5,2.3,13.5,138.5,521.27,425.52
2017,12,13,16,0,433.0,41.0,2.1,13.0,99.0,443.08,358.11
2017,12,13,16,15,216.5,34.5,2.05,12.5,63.5,258.78,195.71
2017,12,13,16,30,0.0,28.0,2.0,12.0,28.0,39.88,0.0
2017,12,13,16,45,0.0,14.0,2.0,12.0,14.0,11.95,0.0
2017,12,13,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,7,15,95.0,5.5,2.55,8.0,7.5,0.0,0.0
2017,12,14,7,30,190.0,11.0,2.6,8.0,15.0,9.39,0.0
2017,12,14,7,45,332.0,21.0,2.65,8.5,49.0,18.96,5.71
2017,12,14,8,0,474.0,31.0,2.7,9.0,83.0,28.04,18.5
2017,12,14,8,15,552.0,37.5,2.9,9.5,123.0,51.08,26.74
2017,12,14,8,30,630.0,44.0,3.1,10.0,163.0,100.61,54.69
2017,12,14,8,45,680.5,48.5,3.3,10.5,203.5,153.33,95.26
2017,12,14,9,0,731.0,53.0,3.5,11.0,244.0,211.68,145.78
2017,12,14,9,15,763.0,56.0,3.6,11.5,281.5,268.86,198.29
2017,12,14,9,30,795.0,59.0,3.7,12.0,319.0,328.8,253.41
2017,12,14,9,45,815.0,62.0,3.8,12.5,351.0,386.59,306.26
2017,12,14,10,0,835.0,65.0,3.9,13.0,383.0,445.21,358.47
2017,12,14,10,15,850.5,67.0,3.85,13.5,409.5,501.08,406.83
2017,12,14,10,30,866.0,69.0,3.8,14.0,436.0,556.69,453.42
2017,12,14,10,45,878.5,69.5,3.75,14.5,456.5,608.31,495.5
2017,12,14,11,0,891.0,70.0,3.7,15.0,477.0,654.21,532.07
2017,12,14,11,15,897.0,70.5,3.55,15.0,489.5,698.12,566.68
2017,12,14,11,30,903.0,71.0,3.4,15.0,502.0,739.84,597.19
2017,12,14,11,45,907.5,71.0,3.3,15.5,507.5,777.45,623.0
2017,12,14,12,0,912.0,71.0,3.2,16.0,513.0,812.39,646.52
2017,12,14,12,15,911.0,71.0,3.2,16.0,510.5,840.0,666.34
2017,12,14,12,30,910.0,71.0,3.2,16.0,508.0,864.33,683.87
2017,12,14,12,45,895.5,73.0,3.2,16.5,496.0,876.23,691.25
2017,12,14,13,0,881.0,75.0,3.2,17.0,484.0,893.38,702.59
2017,12,14,13,15,872.5,74.0,3.2,17.0,466.5,899.35,707.32
2017,12,14,13,30,864.0,73.0,3.2,17.0,449.0,901.62,709.62
2017,12,14,13,45,851.5,71.0,3.2,17.0,425.0,895.27,705.9
2017,12,14,14,0,839.0,69.0,3.2,17.0,401.0,885.29,699.69
2017,12,14,14,15,819.0,67.0,3.1,16.5,370.0,864.97,686.62
2017,12,14,14,30,799.0,65.0,3.0,16.0,339.0,841.36,670.97
2017,12,14,14,45,770.5,61.5,2.9,16.0,303.5,805.12,644.41
2017,12,14,15,0,742.0,58.0,2.8,16.0,268.0,766.27,615.27
2017,12,14,15,15,698.5,53.5,2.65,15.0,228.0,710.89,574.58
2017,12,14,15,30,655.0,49.0,2.5,14.0,188.0,654.13,530.94
2017,12,14,15,45,586.5,43.0,2.45,13.5,147.0,574.23,466.59
2017,12,14,16,0,518.0,37.0,2.4,13.0,106.0,506.31,407.6
2017,12,14,16,15,398.0,27.5,2.45,12.5,69.0,388.39,294.47
2017,12,14,16,30,278.0,18.0,2.5,12.0,32.0,256.97,0.0
2017,12,14,16,45,139.0,9.0,2.55,12.0,16.0,104.02,0.0
2017,12,14,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,5.0,3.05,6.5,5.0,0.0,0.0
2017,12,15,7,30,0.0,10.0,2.9,7.0,10.0,8.54,0.0
2017,12,15,7,45,104.0,24.0,2.75,7.5,35.0,18.54,4.76
2017,12,15,8,0,208.0,38.0,2.6,8.0,60.0,29.21,19.51
2017,12,15,8,15,251.5,52.5,2.55,8.5,91.0,48.94,31.34
2017,12,15,8,30,295.0,67.0,2.5,9.0,122.0,84.04,54.64
2017,12,15,8,45,321.5,80.0,2.45,9.5,152.5,120.79,83.98
2017,12,15,9,0,348.0,93.0,2.4,10.0,183.0,160.79,118.47
2017,12,15,9,15,365.5,105.0,2.35,10.0,212.0,200.61,154.43
2017,12,15,9,30,383.0,117.0,2.3,10.0,241.0,242.31,192.12
2017,12,15,9,45,406.0,122.5,2.25,10.5,265.5,281.85,227.24
2017,12,15,10,0,429.0,128.0,2.2,11.0,290.0,323.29,263.32
2017,12,15,10,15,388.5,145.0,2.2,11.5,300.0,346.41,283.9
2017,12,15,10,30,348.0,162.0,2.2,12.0,310.0,355.1,291.96
2017,12,15,10,45,340.0,171.5,2.2,12.5,321.5,380.07,312.55
2017,12,15,11,0,332.0,181.0,2.2,13.0,333.0,403.74,331.48
2017,12,15,11,15,445.5,162.0,2.3,13.0,371.0,491.39,402.91
2017,12,15,11,30,559.0,143.0,2.4,13.0,409.0,573.84,469.18
2017,12,15,11,45,540.5,153.5,2.55,13.0,412.5,595.52,486.17
2017,12,15,12,0,522.0,164.0,2.7,13.0,416.0,614.29,501.14
2017,12,15,12,15,448.5,179.0,2.6,13.0,395.0,590.37,481.44
2017,12,15,12,30,375.0,194.0,2.5,13.0,374.0,544.36,445.11
2017,12,15,12,45,383.0,184.5,2.45,13.0,365.0,551.87,451.98
2017,12,15,13,0,391.0,175.0,2.4,13.0,356.0,576.88,471.52
2017,12,15,13,15,321.5,178.5,2.35,13.0,324.0,509.72,418.73
2017,12,15,13,30,252.0,182.0,2.3,13.0,292.0,458.97,378.06
2017,12,15,13,45,266.0,170.0,2.25,13.0,280.5,462.1,381.83
2017,12,15,14,0,280.0,158.0,2.2,13.0,269.0,464.06,384.36
2017,12,15,14,15,262.0,150.0,2.25,13.0,247.5,441.11,366.51
2017,12,15,14,30,244.0,142.0,2.3,13.0,226.0,417.43,347.93
2017,12,15,14,45,233.0,127.5,2.35,13.0,201.0,390.01,326.33
2017,12,15,15,0,222.0,113.0,2.4,13.0,176.0,361.77,303.55
2017,12,15,15,15,203.5,98.0,2.45,12.5,149.0,325.6,273.96
2017,12,15,15,30,185.0,83.0,2.5,12.0,122.0,289.27,243.27
2017,12,15,15,45,156.5,66.5,2.55,12.0,94.5,242.07,201.91
2017,12,15,16,0,128.0,50.0,2.6,12.0,67.0,195.3,159.69
2017,12,15,16,15,64.0,34.5,2.55,11.5,43.0,108.84,80.99
2017,12,15,16,30,0.0,19.0,2.5,11.0,19.0,18.35,0.0
2017,12,15,16,45,0.0,9.5,2.5,11.0,9.5,8.11,0.0
2017,12,15,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,12,16,7,15,96.5,5.0,9.0,9.0,7.0,0.0,0.0
2017,12,16,7,30,193.0,10.0,9.2,9.0,14.0,8.54,0.0
2017,12,16,7,45,341.0,19.5,9.4,9.5,47.0,17.6,3.35
2017,12,16,8,0,489.0,29.0,9.6,10.0,80.0,26.26,16.67
2017,12,16,8,15,567.5,35.0,9.7,10.5,120.5,46.85,23.93
2017,12,16,8,30,646.0,41.0,9.8,11.0,161.0,96.56,50.88
2017,12,16,8,45,695.0,44.5,9.95,11.5,201.0,148.84,90.74
2017,12,16,9,0,744.0,48.0,10.1,12.0,241.0,206.51,141.03
2017,12,16,9,15,775.0,51.0,10.05,12.0,277.5,263.95,194.92
2017,12,16,9,30,806.0,54.0,10.0,12.0,314.0,324.05,251.92
2017,12,16,9,45,822.0,57.5,9.95,12.5,345.5,381.3,306.0
2017,12,16,10,0,838.0,61.0,9.9,13.0,377.0,438.97,359.27
2017,12,16,10,15,739.0,81.0,9.85,13.0,374.0,458.48,380.65
2017,12,16,10,30,640.0,101.0,9.8,13.0,371.0,466.53,390.57
2017,12,16,10,45,597.0,118.5,9.8,13.5,379.5,493.44,414.04
2017,12,16,11,0,554.0,136.0,9.8,14.0,388.0,508.95,427.27
2017,12,16,11,15,556.5,139.5,9.8,14.0,398.5,541.62,455.32
2017,12,16,11,30,559.0,143.0,9.8,14.0,409.0,572.91,481.85
2017,12,16,11,45,533.0,151.5,9.85,14.5,407.0,586.85,492.62
2017,12,16,12,0,507.0,160.0,9.9,15.0,405.0,597.36,500.39
2017,12,16,12,15,455.0,170.5,9.9,15.0,389.5,585.7,490.46
2017,12,16,12,30,403.0,181.0,9.9,15.0,374.0,569.53,476.74
2017,12,16,12,45,640.0,126.5,9.9,15.5,426.0,732.2,611.11
2017,12,16,13,0,877.0,72.0,9.9,16.0,478.0,884.35,730.01
2017,12,16,13,15,868.0,71.0,9.85,16.0,461.0,890.01,734.52
2017,12,16,13,30,859.0,70.0,9.8,16.0,444.0,891.98,736.68
2017,12,16,13,45,847.0,67.5,9.8,16.0,420.0,885.58,732.53
2017,12,16,14,0,835.0,65.0,9.8,16.0,396.0,875.59,725.63
2017,12,16,14,15,814.5,63.0,9.65,15.5,365.5,855.06,711.39
2017,12,16,14,30,794.0,61.0,9.5,15.0,335.0,831.31,694.36
2017,12,16,14,45,766.5,58.0,9.35,15.0,299.5,796.93,667.16
2017,12,16,15,0,739.0,55.0,9.2,15.0,264.0,759.98,637.24
2017,12,16,15,15,696.0,51.0,9.0,14.5,225.0,706.03,593.62
2017,12,16,15,30,653.0,47.0,8.8,14.0,186.0,650.74,547.23
2017,12,16,15,45,588.0,41.0,8.65,14.0,146.0,574.15,480.46
2017,12,16,16,0,523.0,35.0,8.5,14.0,106.0,498.43,411.27
2017,12,16,16,15,407.5,26.5,8.45,13.5,69.5,384.05,298.14
2017,12,16,16,30,292.0,18.0,8.4,13.0,33.0,260.59,9.44
2017,12,16,16,45,146.0,9.0,8.4,12.5,16.5,109.13,0.0
2017,12,16,17,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,11.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,17,7,15,103.5,4.5,4.35,7.5,6.5,0.0,0.0
2017,12,17,7,30,207.0,9.0,4.4,8.0,13.0,7.68,0.0
2017,12,17,7,45,350.0,18.0,4.5,8.5,45.5,16.2,1.9
2017,12,17,8,0,493.0,27.0,4.6,9.0,78.0,24.41,15.12
2017,12,17,8,15,570.0,32.5,4.7,9.0,117.5,43.39,21.79
2017,12,17,8,30,647.0,38.0,4.8,9.0,157.0,92.49,47.95
2017,12,17,8,45,694.0,42.0,4.95,9.5,196.5,144.85,87.79
2017,12,17,9,0,741.0,46.0,5.1,10.0,236.0,202.38,137.9
2017,12,17,9,15,771.5,48.5,5.05,10.5,272.5,258.91,190.42
2017,12,17,9,30,802.0,51.0,5.0,11.0,309.0,317.82,245.46
2017,12,17,9,45,812.0,56.0,5.0,11.5,339.5,374.28,298.21
2017,12,17,10,0,822.0,61.0,5.0,12.0,370.0,430.38,349.28
2017,12,17,10,15,837.0,62.5,4.95,12.5,396.0,484.73,397.32
2017,12,17,10,30,852.0,64.0,4.9,13.0,422.0,535.84,441.36
2017,12,17,10,45,861.5,65.0,4.85,13.5,441.5,584.85,482.37
2017,12,17,11,0,871.0,66.0,4.8,14.0,461.0,632.51,521.1
2017,12,17,11,15,876.0,67.0,4.55,14.0,473.5,675.58,555.41
2017,12,17,11,30,881.0,68.0,4.3,14.0,486.0,716.49,585.62
2017,12,17,11,45,882.5,68.5,4.1,14.5,491.0,751.83,609.89
2017,12,17,12,0,884.0,69.0,3.9,15.0,496.0,784.41,631.99
2017,12,17,12,15,882.5,68.5,3.65,15.0,493.5,810.41,649.9
2017,12,17,12,30,881.0,68.0,3.4,15.0,491.0,833.19,665.28
2017,12,17,12,45,879.0,67.0,3.15,15.0,481.5,851.61,677.33
2017,12,17,13,0,877.0,66.0,2.9,15.0,472.0,866.64,686.81
2017,12,17,13,15,869.0,65.0,2.7,15.0,455.5,872.9,690.28
2017,12,17,13,30,861.0,64.0,2.5,15.0,439.0,875.59,691.24
2017,12,17,13,45,845.0,63.5,2.4,15.5,415.0,868.21,684.61
2017,12,17,14,0,829.0,63.0,2.3,16.0,391.0,867.08,682.56
2017,12,17,14,15,810.0,61.0,2.2,15.5,361.5,848.03,670.17
2017,12,17,14,30,791.0,59.0,2.1,15.0,332.0,825.79,655.41
2017,12,17,14,45,760.5,57.0,2.05,15.0,297.0,790.23,629.85
2017,12,17,15,0,730.0,55.0,2.0,15.0,262.0,752.16,601.82
2017,12,17,15,15,688.0,51.0,1.8,14.5,223.5,699.31,561.7
2017,12,17,15,30,646.0,47.0,1.6,14.0,185.0,645.12,519.01
2017,12,17,15,45,577.5,41.5,1.45,14.0,145.5,566.41,455.17
2017,12,17,16,0,509.0,36.0,1.3,14.0,106.0,498.77,396.58
2017,12,17,16,15,395.5,27.5,1.25,13.5,70.0,387.26,292.74
2017,12,17,16,30,282.0,19.0,1.2,13.0,34.0,263.2,23.69
2017,12,17,16,45,141.0,9.5,1.2,13.0,17.0,106.22,0.0
2017,12,17,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,18,7,45,191.5,15.5,2.95,7.5,35.0,12.45,0.0
2017,12,18,8,0,383.0,31.0,3.0,8.0,70.0,25.6,16.15
2017,12,18,8,15,466.5,38.5,3.0,8.0,108.5,42.67,23.56
2017,12,18,8,30,550.0,46.0,3.0,8.0,147.0,88.1,48.46
2017,12,18,8,45,600.5,52.0,3.05,8.5,185.5,137.36,85.77
2017,12,18,9,0,651.0,58.0,3.1,9.0,224.0,192.37,133.03
2017,12,18,9,15,686.5,61.5,3.0,9.5,260.5,247.51,183.28
2017,12,18,9,30,722.0,65.0,2.9,10.0,297.0,304.64,235.62
2017,12,18,9,45,748.5,67.5,2.85,10.5,329.0,360.4,286.43
2017,12,18,10,0,775.0,70.0,2.8,11.0,361.0,417.82,337.36
2017,12,18,10,15,792.0,72.0,2.7,11.5,387.0,471.46,383.77
2017,12,18,10,30,809.0,74.0,2.6,12.0,413.0,525.14,428.64
2017,12,18,10,45,822.5,74.5,2.55,12.5,433.5,574.92,469.18
2017,12,18,11,0,836.0,75.0,2.5,13.0,454.0,623.78,507.78
2017,12,18,11,15,843.0,76.0,2.3,13.5,467.0,667.69,540.66
2017,12,18,11,30,850.0,77.0,2.1,14.0,480.0,709.67,570.26
2017,12,18,11,45,853.0,77.5,1.95,14.5,485.5,745.95,594.11
2017,12,18,12,0,856.0,78.0,1.8,15.0,491.0,779.61,615.59
2017,12,18,12,15,855.5,77.5,1.75,15.0,489.0,806.45,633.95
2017,12,18,12,30,855.0,77.0,1.7,15.0,487.0,830.16,650.1
2017,12,18,12,45,850.5,76.5,1.65,15.0,477.5,847.21,661.58
2017,12,18,13,0,846.0,76.0,1.6,15.0,468.0,860.82,670.77
2017,12,18,13,15,837.5,75.0,1.5,15.0,451.5,866.75,674.08
2017,12,18,13,30,829.0,74.0,1.4,15.0,435.0,869.1,675.02
2017,12,18,13,45,813.5,72.5,1.35,15.5,411.0,860.91,668.15
2017,12,18,14,0,798.0,71.0,1.3,16.0,387.0,849.2,659.02
2017,12,18,14,15,778.0,69.0,1.25,15.5,357.5,829.37,646.67
2017,12,18,14,30,758.0,67.0,1.2,15.0,328.0,806.37,631.92
2017,12,18,14,45,727.0,63.5,1.15,15.0,293.5,768.65,605.17
2017,12,18,15,0,696.0,60.0,1.1,15.0,259.0,728.48,576.09
2017,12,18,15,15,652.5,55.5,1.05,14.5,220.5,681.7,542.13
2017,12,18,15,30,609.0,51.0,1.0,14.0,182.0,627.18,500.82
2017,12,18,15,45,541.0,44.5,1.0,14.0,143.0,549.28,439.42
2017,12,18,16,0,473.0,38.0,1.0,14.0,104.0,473.08,375.94
2017,12,18,16,15,360.5,28.5,1.0,13.5,68.5,362.0,274.64
2017,12,18,16,30,248.0,19.0,1.0,13.0,33.0,239.18,34.32
2017,12,18,16,45,124.0,9.5,1.0,13.0,16.5,94.52,0.0
2017,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,45,151.0,16.0,1.05,8.5,31.5,12.83,0.0
2017,12,19,8,0,302.0,32.0,1.1,9.0,63.0,26.29,16.6
2017,12,19,8,15,370.0,43.0,1.15,9.5,98.0,43.36,25.96
2017,12,19,8,30,438.0,54.0,1.2,10.0,133.0,84.59,49.66
2017,12,19,8,45,490.0,61.0,1.3,10.5,169.5,128.24,82.16
2017,12,19,9,0,542.0,68.0,1.4,11.0,206.0,177.97,123.82
2017,12,19,9,15,571.0,75.0,1.45,11.0,239.5,227.49,168.42
2017,12,19,9,30,600.0,82.0,1.5,11.0,273.0,279.86,215.86
2017,12,19,9,45,639.5,80.0,1.55,11.5,302.5,330.07,260.6
2017,12,19,10,0,679.0,78.0,1.6,12.0,332.0,383.22,306.97
2017,12,19,10,15,448.0,127.5,1.65,12.0,300.0,354.9,288.66
2017,12,19,10,30,217.0,177.0,1.7,12.0,268.0,288.47,236.52
2017,12,19,10,45,254.0,181.5,1.75,12.5,293.0,337.9,277.36
2017,12,19,11,0,291.0,186.0,1.8,13.0,318.0,380.92,312.12
2017,12,19,11,15,353.5,180.5,1.85,13.0,345.0,432.74,354.55
2017,12,19,11,30,416.0,175.0,1.9,13.0,372.0,502.83,410.42
2017,12,19,11,45,425.0,175.0,1.95,13.5,378.5,529.19,430.45
2017,12,19,12,0,434.0,175.0,2.0,14.0,385.0,554.66,449.88
2017,12,19,12,15,453.5,170.0,2.05,14.0,388.5,582.09,471.77
2017,12,19,12,30,473.0,165.0,2.1,14.0,392.0,608.66,492.93
2017,12,19,12,45,461.5,166.5,2.15,14.0,384.0,615.0,498.1
2017,12,19,13,0,450.0,168.0,2.2,14.0,376.0,619.04,501.69
2017,12,19,13,15,446.0,162.5,2.25,14.0,362.5,619.43,502.92
2017,12,19,13,30,442.0,157.0,2.3,14.0,349.0,617.69,502.59
2017,12,19,13,45,435.5,149.0,2.35,14.0,330.0,608.61,496.72
2017,12,19,14,0,429.0,141.0,2.4,14.0,311.0,597.42,489.23
2017,12,19,14,15,419.5,131.5,2.35,13.5,287.0,579.63,477.02
2017,12,19,14,30,410.0,122.0,2.3,13.0,263.0,559.94,463.13
2017,12,19,14,45,395.0,110.5,2.3,13.0,235.5,530.98,440.95
2017,12,19,15,0,380.0,99.0,2.3,13.0,208.0,500.53,417.05
2017,12,19,15,15,352.5,87.5,2.25,12.5,177.0,458.0,383.07
2017,12,19,15,30,325.0,76.0,2.2,12.0,146.0,415.11,347.58
2017,12,19,15,45,293.0,62.0,2.2,11.5,115.0,364.86,304.72
2017,12,19,16,0,261.0,48.0,2.2,11.0,84.0,315.19,260.18
2017,12,19,16,15,189.5,34.0,2.25,10.5,55.5,236.5,184.5
2017,12,19,16,30,118.0,20.0,2.3,10.0,27.0,143.23,27.2
2017,12,19,16,45,59.0,10.0,2.35,10.0,13.5,49.72,0.0
2017,12,19,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,12,20,7,45,204.5,15.5,5.75,7.5,35.5,12.52,0.0
2017,12,20,8,0,409.0,31.0,5.9,8.0,71.0,25.76,16.06
2017,12,20,8,15,496.5,38.0,6.05,8.0,110.5,40.74,22.72
2017,12,20,8,30,584.0,45.0,6.2,8.0,150.0,87.54,47.12
2017,12,20,8,45,634.0,50.5,6.4,8.5,189.5,139.82,86.53
2017,12,20,9,0,684.0,56.0,6.6,9.0,229.0,195.71,134.8
2017,12,20,9,15,719.0,59.5,6.55,9.0,266.0,251.19,186.46
