Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,9,30,754.0,63.0,6.5,9.0,303.0,309.9,241.85
2017,12,20,9,45,779.0,65.5,6.5,9.5,335.5,366.82,295.26
2017,12,20,10,0,804.0,68.0,6.5,10.0,368.0,425.19,348.85
2017,12,20,10,15,820.5,69.5,6.4,10.0,394.5,479.59,398.55
2017,12,20,10,30,837.0,71.0,6.3,10.0,421.0,533.9,446.95
2017,12,20,10,45,846.0,73.0,6.2,10.5,441.0,584.07,489.87
2017,12,20,11,0,855.0,75.0,6.1,11.0,461.0,632.93,530.5
2017,12,20,11,15,861.5,76.0,6.0,11.0,474.0,677.45,567.66
2017,12,20,11,30,868.0,77.0,5.9,11.0,487.0,719.96,601.85
2017,12,20,11,45,866.0,78.5,5.85,11.5,492.0,754.52,627.21
2017,12,20,12,0,864.0,80.0,5.8,12.0,497.0,786.11,650.08
2017,12,20,12,15,863.5,80.0,5.8,12.0,495.0,814.04,671.5
2017,12,20,12,30,863.0,80.0,5.8,12.0,493.0,838.82,690.55
2017,12,20,12,45,856.0,80.0,5.8,12.0,483.5,854.8,702.95
2017,12,20,13,0,849.0,80.0,5.8,12.0,474.0,867.2,712.8
2017,12,20,13,15,840.0,79.0,5.85,12.0,457.0,873.0,718.02
2017,12,20,13,30,831.0,78.0,5.9,12.0,440.0,875.18,720.64
2017,12,20,13,45,811.5,77.5,5.95,12.0,416.0,864.86,713.8
2017,12,20,14,0,792.0,77.0,6.0,12.0,392.0,850.92,704.25
2017,12,20,14,15,771.0,74.5,6.0,12.0,362.0,829.73,688.78
2017,12,20,14,30,750.0,72.0,6.0,12.0,332.0,805.33,670.62
2017,12,20,14,45,720.0,68.5,6.05,12.0,297.5,775.95,648.35
2017,12,20,15,0,690.0,65.0,6.1,12.0,263.0,737.56,618.27
2017,12,20,15,15,645.0,60.5,5.9,11.5,224.5,682.78,574.33
2017,12,20,15,30,600.0,56.0,5.7,11.0,186.0,626.99,527.98
2017,12,20,15,45,536.0,48.5,5.55,10.5,147.0,551.17,463.46
2017,12,20,16,0,472.0,41.0,5.4,10.0,108.0,476.68,396.95
2017,12,20,16,15,354.5,31.5,5.25,9.5,71.5,361.36,287.21
2017,12,20,16,30,237.0,22.0,5.1,9.0,35.0,235.7,61.92
2017,12,20,16,45,118.5,11.0,5.0,8.5,17.5,92.23,0.0
2017,12,20,17,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,5.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,4.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,21,7,45,240.5,14.0,4.95,5.5,37.5,12.31,0.0
2017,12,21,8,0,481.0,28.0,5.0,6.0,75.0,25.45,15.87
2017,12,21,8,15,565.0,34.5,4.95,6.5,116.0,40.2,22.36
2017,12,21,8,30,649.0,41.0,4.9,7.0,157.0,89.84,47.04
2017,12,21,8,45,700.5,45.5,4.9,7.5,198.0,143.12,86.57
2017,12,21,9,0,752.0,50.0,4.9,8.0,239.0,202.18,137.53
2017,12,21,9,15,785.5,53.0,4.85,8.5,277.5,260.6,191.71
2017,12,21,9,30,819.0,56.0,4.8,9.0,316.0,321.99,249.13
2017,12,21,9,45,839.5,59.0,4.8,9.5,349.0,381.21,304.48
2017,12,21,10,0,860.0,62.0,4.8,10.0,382.0,441.34,359.28
2017,12,21,10,15,875.5,63.5,4.7,10.0,409.5,495.9,408.68
2017,12,21,10,30,891.0,65.0,4.6,10.0,437.0,551.62,457.54
2017,12,21,10,45,901.5,66.5,4.55,10.5,458.0,603.88,501.48
2017,12,21,11,0,912.0,68.0,4.5,11.0,479.0,654.82,543.03
2017,12,21,11,15,918.0,68.5,4.45,11.0,492.5,700.06,580.05
2017,12,21,11,30,924.0,69.0,4.4,11.0,506.0,743.1,613.25
2017,12,21,11,45,926.0,69.5,4.4,11.5,511.5,780.77,640.34
2017,12,21,12,0,928.0,70.0,4.4,12.0,517.0,815.59,665.07
2017,12,21,12,15,927.0,70.0,4.35,12.0,515.5,844.36,686.07
2017,12,21,12,30,926.0,70.0,4.3,12.0,514.0,869.83,704.61
2017,12,21,12,45,903.5,75.0,4.25,12.5,501.5,879.88,710.43
2017,12,21,13,0,881.0,80.0,4.2,13.0,489.0,894.65,719.92
2017,12,21,13,15,872.0,79.0,4.1,13.0,472.0,901.06,724.64
2017,12,21,13,30,863.0,78.0,4.0,13.0,455.0,903.72,726.73
2017,12,21,13,45,851.0,76.0,3.9,13.0,431.0,898.69,723.29
2017,12,21,14,0,839.0,74.0,3.8,13.0,407.0,890.01,717.27
2017,12,21,14,15,819.0,71.5,3.6,12.5,377.0,869.84,703.49
2017,12,21,14,30,799.0,69.0,3.4,12.0,347.0,846.31,687.05
2017,12,21,14,45,771.0,65.5,3.25,12.0,311.5,811.2,660.63
2017,12,21,15,0,743.0,62.0,3.1,12.0,276.0,773.36,631.55
2017,12,21,15,15,699.5,57.5,2.8,11.5,236.5,718.39,588.78
2017,12,21,15,30,656.0,53.0,2.5,11.0,197.0,671.03,550.24
2017,12,21,15,45,587.0,47.0,2.25,10.5,155.5,591.86,485.34
2017,12,21,16,0,518.0,41.0,2.0,10.0,114.0,513.95,418.32
2017,12,21,16,15,399.5,31.5,2.0,10.0,76.0,396.39,310.2
2017,12,21,16,30,281.0,22.0,2.0,10.0,38.0,269.3,84.37
2017,12,21,16,45,140.5,11.0,2.0,10.0,19.0,107.77,0.0
2017,12,21,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,22,7,45,192.5,15.0,2.75,5.5,33.5,12.11,0.0
2017,12,22,8,0,385.0,30.0,2.9,6.0,67.0,24.87,15.31
2017,12,22,8,15,473.0,38.0,3.1,6.5,106.0,38.12,22.33
2017,12,22,8,30,561.0,46.0,3.3,7.0,145.0,84.07,45.71
2017,12,22,8,45,615.0,51.5,3.5,7.5,184.5,133.66,82.23
2017,12,22,9,0,669.0,57.0,3.7,8.0,224.0,189.41,129.74
2017,12,22,9,15,705.0,61.0,3.55,8.0,261.5,246.05,181.78
2017,12,22,9,30,741.0,65.0,3.4,8.0,299.0,304.72,236.36
2017,12,22,9,45,682.5,77.0,3.25,8.5,309.5,339.15,271.7
2017,12,22,10,0,624.0,89.0,3.1,9.0,320.0,366.94,299.58
2017,12,22,10,15,530.0,116.0,2.85,9.5,322.5,380.01,313.44
2017,12,22,10,30,436.0,143.0,2.6,10.0,325.0,387.83,321.06
2017,12,22,10,45,462.0,145.5,2.4,10.5,346.5,430.57,356.3
2017,12,22,11,0,488.0,148.0,2.2,11.0,368.0,474.55,391.45
2017,12,22,11,15,455.5,160.5,1.85,11.0,370.0,491.01,403.54
2017,12,22,11,30,423.0,173.0,1.5,11.0,372.0,503.64,411.98
2017,12,22,11,45,425.0,175.0,1.15,11.5,377.5,527.25,427.95
2017,12,22,12,0,427.0,177.0,0.8,12.0,383.0,549.56,441.69
2017,12,22,12,15,643.5,128.5,0.8,12.0,438.0,695.03,552.77
2017,12,22,12,30,860.0,80.0,0.8,12.0,493.0,834.76,649.83
2017,12,22,12,45,861.5,78.0,0.85,12.0,485.0,855.69,663.35
2017,12,22,13,0,863.0,76.0,0.9,12.0,477.0,873.33,676.48
2017,12,22,13,15,657.5,113.0,0.9,12.0,412.5,756.9,595.38
2017,12,22,13,30,452.0,150.0,0.9,12.0,348.0,617.6,495.16
2017,12,22,13,45,391.0,151.5,0.95,12.0,316.0,570.58,461.69
2017,12,22,14,0,330.0,153.0,1.0,12.0,284.0,501.78,410.15
2017,12,22,14,15,318.5,144.0,1.15,12.0,263.0,483.36,398.01
2017,12,22,14,30,307.0,135.0,1.3,12.0,242.0,463.78,384.05
2017,12,22,14,45,292.0,123.0,1.5,12.0,216.5,435.72,363.11
2017,12,22,15,0,277.0,111.0,1.7,12.0,191.0,406.84,340.77
2017,12,22,15,15,259.0,97.0,1.7,11.5,163.5,371.64,312.51
2017,12,22,15,30,241.0,83.0,1.7,11.0,136.0,336.07,282.95
2017,12,22,15,45,212.5,67.5,1.75,10.5,107.0,289.05,242.68
2017,12,22,16,0,184.0,52.0,1.8,10.0,78.0,242.41,201.16
2017,12,22,16,15,130.0,37.0,1.85,9.5,52.0,177.78,140.12
2017,12,22,16,30,76.0,22.0,1.9,9.0,26.0,103.61,34.89
2017,12,22,16,45,38.0,11.0,1.95,9.0,13.0,36.04,0.0
2017,12,22,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,7,45,108.5,16.0,2.15,5.5,26.5,12.46,0.0
2017,12,23,8,0,217.0,32.0,2.2,6.0,53.0,24.78,15.15
2017,12,23,8,15,267.5,45.5,2.3,6.5,84.0,38.59,25.13
2017,12,23,8,30,318.0,59.0,2.4,7.0,115.0,73.48,45.99
2017,12,23,8,45,352.5,70.5,2.55,7.5,147.0,110.84,74.52
2017,12,23,9,0,387.0,82.0,2.7,8.0,179.0,152.36,109.87
2017,12,23,9,15,406.5,93.5,2.7,8.0,209.0,194.1,147.85
2017,12,23,9,30,426.0,105.0,2.7,8.0,239.0,237.94,188.08
2017,12,23,9,45,448.5,111.0,2.7,8.5,265.5,279.69,225.93
2017,12,23,10,0,471.0,117.0,2.7,9.0,292.0,323.3,264.71
2017,12,23,10,15,419.0,136.5,2.65,9.5,300.5,346.22,285.86
2017,12,23,10,30,367.0,156.0,2.6,10.0,309.0,353.56,293.15
2017,12,23,10,45,443.0,149.0,2.6,10.5,342.0,422.31,350.07
2017,12,23,11,0,519.0,142.0,2.6,11.0,375.0,486.76,402.53
2017,12,23,11,15,469.0,158.0,2.5,11.0,373.5,496.63,410.15
2017,12,23,11,30,419.0,174.0,2.4,11.0,372.0,501.2,413.36
2017,12,23,11,45,414.5,177.0,2.35,11.5,375.0,520.96,428.44
2017,12,23,12,0,410.0,180.0,2.3,12.0,378.0,539.02,441.82
2017,12,23,12,15,356.0,189.5,2.15,12.0,361.0,506.39,415.58
2017,12,23,12,30,302.0,199.0,2.0,12.0,344.0,486.03,398.6
2017,12,23,12,45,275.0,199.0,1.9,12.0,329.0,473.94,388.8
2017,12,23,13,0,248.0,199.0,1.8,12.0,314.0,459.83,377.31
2017,12,23,13,15,324.5,179.5,1.7,12.0,325.0,511.4,419.88
2017,12,23,13,30,401.0,160.0,1.6,12.0,336.0,583.28,476.33
2017,12,23,13,45,255.0,165.5,1.55,12.5,275.5,444.58,365.39
2017,12,23,14,0,109.0,171.0,1.5,13.0,215.0,305.1,251.21
2017,12,23,14,15,104.5,159.5,1.45,12.5,199.0,290.42,240.74
2017,12,23,14,30,100.0,148.0,1.4,12.0,183.0,275.46,229.22
2017,12,23,14,45,96.0,133.5,1.35,12.0,164.0,256.24,213.65
2017,12,23,15,0,92.0,119.0,1.3,12.0,145.0,236.73,197.6
2017,12,23,15,15,84.0,103.0,1.25,11.5,124.5,211.04,176.28
2017,12,23,15,30,76.0,87.0,1.2,11.0,104.0,185.19,154.3
2017,12,23,15,45,64.5,69.5,1.2,11.0,82.0,153.46,126.51
2017,12,23,16,0,53.0,52.0,1.2,11.0,60.0,121.23,97.73
2017,12,23,16,15,26.5,36.0,1.35,10.5,40.0,66.31,48.81
2017,12,23,16,30,0.0,20.0,1.5,10.0,20.0,18.22,2.17
2017,12,23,16,45,0.0,10.0,1.7,10.0,10.0,8.54,0.0
2017,12,23,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,24,7,45,73.0,16.0,3.25,7.0,23.0,12.4,0.0
2017,12,24,8,0,146.0,32.0,3.4,7.0,46.0,24.58,14.8
2017,12,24,8,15,183.5,47.5,3.15,7.5,73.5,38.36,28.43
2017,12,24,8,30,221.0,63.0,2.9,8.0,101.0,68.07,44.91
2017,12,24,8,45,243.0,77.5,2.65,8.5,129.5,99.36,69.37
2017,12,24,9,0,265.0,92.0,2.4,9.0,158.0,133.52,98.5
2017,12,24,9,15,277.5,106.0,2.1,9.5,184.5,167.62,128.93
2017,12,24,9,30,290.0,120.0,1.8,10.0,211.0,203.24,160.71
2017,12,24,9,45,299.5,131.0,1.55,10.5,234.0,236.37,190.05
2017,12,24,10,0,309.0,142.0,1.3,11.0,257.0,270.35,219.35
2017,12,24,10,15,165.0,150.0,1.25,11.0,212.0,221.39,181.27
2017,12,24,10,30,21.0,158.0,1.2,11.0,167.0,148.27,120.69
2017,12,24,10,45,121.0,176.0,1.15,11.5,230.5,243.05,200.04
2017,12,24,11,0,221.0,194.0,1.1,12.0,294.0,331.92,272.22
2017,12,24,11,15,305.0,187.0,1.1,12.0,329.0,404.66,330.78
2017,12,24,11,30,389.0,180.0,1.1,12.0,364.0,471.78,384.29
2017,12,24,11,45,202.0,179.0,1.15,12.0,274.5,335.5,275.1
2017,12,24,12,0,15.0,178.0,1.2,12.0,185.0,171.45,138.71
2017,12,24,12,15,150.0,190.0,1.2,12.0,262.0,324.36,267.48
2017,12,24,12,30,285.0,202.0,1.2,12.0,339.0,475.11,387.84
2017,12,24,12,45,176.0,200.5,1.3,12.0,285.0,372.99,305.49
2017,12,24,13,0,67.0,199.0,1.4,12.0,231.0,265.3,217.39
2017,12,24,13,15,60.0,190.5,1.55,12.0,218.0,252.83,208.02
2017,12,24,13,30,53.0,182.0,1.7,12.0,205.0,240.06,197.85
2017,12,24,13,45,26.5,158.5,1.9,12.0,170.0,189.59,155.77
2017,12,24,14,0,0.0,135.0,2.1,12.0,135.0,124.79,100.89
2017,12,24,14,15,0.0,124.5,2.25,11.5,124.5,115.22,93.26
2017,12,24,14,30,0.0,114.0,2.4,11.0,114.0,105.74,85.51
2017,12,24,14,45,0.0,102.0,2.6,11.0,102.0,94.55,76.05
2017,12,24,15,0,0.0,90.0,2.8,11.0,90.0,83.4,66.52
2017,12,24,15,15,0.0,77.0,2.8,10.5,77.0,71.02,55.92
2017,12,24,15,30,0.0,64.0,2.8,10.0,64.0,58.57,45.1
2017,12,24,15,45,0.0,50.5,2.85,10.0,50.5,45.32,33.38
2017,12,24,16,0,0.0,37.0,2.9,10.0,37.0,31.76,21.33
2017,12,24,16,15,0.0,25.0,2.9,10.0,25.0,20.65,11.19
2017,12,24,16,30,0.0,13.0,2.9,10.0,13.0,10.71,0.0
2017,12,24,16,45,0.0,6.5,2.95,10.0,6.5,5.55,0.0
2017,12,24,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,25,7,45,105.0,15.5,1.95,8.5,25.0,12.07,0.0
2017,12,25,8,0,210.0,31.0,1.9,9.0,50.0,24.01,14.12
2017,12,25,8,15,256.5,44.5,1.95,9.0,80.5,36.34,26.48
2017,12,25,8,30,303.0,58.0,2.0,9.0,111.0,70.06,43.57
2017,12,25,8,45,331.0,70.5,2.05,9.5,141.5,106.35,71.08
2017,12,25,9,0,359.0,83.0,2.1,10.0,172.0,146.1,104.69
2017,12,25,9,15,375.5,95.0,2.05,10.0,201.0,185.85,140.5
2017,12,25,9,30,392.0,107.0,2.0,10.0,230.0,227.42,178.22
2017,12,25,9,45,401.5,118.0,2.0,10.5,255.5,267.18,213.97
2017,12,25,10,0,411.0,129.0,2.0,11.0,281.0,307.62,249.53
2017,12,25,10,15,420.0,136.5,2.15,11.0,302.0,345.02,282.55
2017,12,25,10,30,429.0,144.0,2.3,11.0,323.0,382.65,315.15
2017,12,25,10,45,435.0,151.0,2.45,11.5,340.0,418.13,344.82
2017,12,25,11,0,441.0,158.0,2.6,12.0,357.0,453.24,373.57
2017,12,25,11,15,359.0,178.5,2.65,12.0,343.5,430.67,355.64
2017,12,25,11,30,277.0,199.0,2.7,12.0,330.0,413.56,341.35
2017,12,25,11,45,243.5,206.0,2.8,12.0,322.5,410.77,339.14
2017,12,25,12,0,210.0,213.0,2.9,12.0,315.0,389.73,322.25
2017,12,25,12,15,180.0,214.0,2.8,12.0,301.5,376.52,311.2
2017,12,25,12,30,150.0,215.0,2.7,12.0,288.0,361.2,298.29
2017,12,25,12,45,150.5,211.5,2.6,12.5,283.5,364.58,300.75
2017,12,25,13,0,151.0,208.0,2.5,13.0,279.0,367.58,302.81
2017,12,25,13,15,171.5,200.0,2.4,13.0,277.5,382.17,315.39
2017,12,25,13,30,192.0,192.0,2.3,13.0,276.0,396.7,327.86
2017,12,25,13,45,192.5,181.0,2.25,13.0,262.0,388.73,321.99
2017,12,25,14,0,193.0,170.0,2.2,13.0,248.0,379.98,315.59
2017,12,25,14,15,189.0,158.5,2.15,13.0,230.0,365.7,304.57
2017,12,25,14,30,185.0,147.0,2.1,13.0,212.0,350.78,292.92
2017,12,25,14,45,180.0,132.5,2.1,13.0,190.5,329.91,276.36
2017,12,25,15,0,175.0,118.0,2.1,13.0,169.0,308.39,258.96
2017,12,25,15,15,165.0,102.5,2.0,12.5,145.5,280.34,235.93
2017,12,25,15,30,155.0,87.0,1.9,12.0,122.0,268.9,225.68
2017,12,25,15,45,139.5,70.5,1.85,12.0,97.0,233.17,194.38
2017,12,25,16,0,124.0,54.0,1.8,12.0,72.0,197.2,162.01
2017,12,25,16,15,85.5,38.5,1.8,12.0,49.0,145.22,113.55
2017,12,25,16,30,47.0,23.0,1.8,12.0,26.0,72.89,32.35
2017,12,25,16,45,23.5,11.5,1.8,12.0,13.0,26.39,0.0
2017,12,25,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,45,203.5,13.5,1.5,9.5,32.0,10.9,0.0
2017,12,26,8,0,407.0,27.0,1.5,10.0,64.0,22.38,12.65
2017,12,26,8,15,494.5,34.0,1.6,10.0,102.5,33.02,23.44
2017,12,26,8,30,582.0,41.0,1.7,10.0,141.0,78.27,40.65
2017,12,26,8,45,634.0,45.5,1.85,10.5,180.5,127.14,74.89
2017,12,26,9,0,686.0,50.0,2.0,11.0,220.0,181.94,120.44
2017,12,26,9,15,721.0,53.5,2.05,11.5,257.0,237.18,170.11
2017,12,26,9,30,756.0,57.0,2.1,12.0,294.0,295.71,223.34
2017,12,26,9,45,770.0,62.0,2.2,12.5,325.5,351.13,274.08
2017,12,26,10,0,784.0,67.0,2.3,13.0,357.0,406.96,323.9
2017,12,26,10,15,801.5,69.0,2.25,13.0,384.0,461.46,371.55
2017,12,26,10,30,819.0,71.0,2.2,13.0,411.0,516.1,417.9
2017,12,26,10,45,830.0,72.5,2.2,13.5,431.5,566.35,458.87
2017,12,26,11,0,841.0,74.0,2.2,14.0,452.0,615.54,497.77
2017,12,26,11,15,848.0,75.0,2.2,14.0,466.0,660.23,533.14
2017,12,26,11,30,855.0,76.0,2.2,14.0,480.0,703.03,566.09
2017,12,26,11,45,858.0,76.0,2.2,14.5,486.5,739.6,591.37
2017,12,26,12,0,861.0,76.0,2.2,15.0,493.0,773.56,614.55
2017,12,26,12,15,861.0,76.0,2.25,15.0,491.5,802.34,635.41
2017,12,26,12,30,861.0,76.0,2.3,15.0,490.0,828.06,654.14
2017,12,26,12,45,861.5,74.0,2.35,15.5,482.5,848.5,667.95
2017,12,26,13,0,862.0,72.0,2.4,16.0,475.0,865.62,679.5
2017,12,26,13,15,854.5,71.0,2.45,15.5,459.5,873.56,687.22
2017,12,26,13,30,847.0,70.0,2.5,15.0,444.0,877.89,692.61
2017,12,26,13,45,832.0,69.5,2.6,15.0,421.0,872.52,690.33
2017,12,26,14,0,817.0,69.0,2.7,15.0,398.0,863.56,685.58
2017,12,26,14,15,798.5,66.5,2.8,15.0,369.0,845.32,674.05
2017,12,26,14,30,780.0,64.0,2.9,15.0,340.0,823.83,659.97
2017,12,26,14,45,745.5,62.5,3.05,15.0,305.0,786.16,633.8
2017,12,26,15,0,711.0,61.0,3.2,15.0,270.0,745.89,604.88
2017,12,26,15,15,669.5,57.0,3.25,14.0,232.5,694.23,567.75
2017,12,26,15,30,628.0,53.0,3.3,13.0,195.0,649.54,534.11
2017,12,26,15,45,567.0,46.5,3.4,12.5,155.5,577.09,475.73
2017,12,26,16,0,506.0,40.0,3.5,12.0,116.0,505.73,415.06
2017,12,26,16,15,400.5,31.5,3.45,11.5,79.0,399.38,319.17
2017,12,26,16,30,295.0,23.0,3.4,11.0,42.0,287.75,154.43
2017,12,26,16,45,147.5,11.5,3.35,11.0,21.0,114.02,0.0
2017,12,26,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,27,7,45,185.5,14.0,2.0,7.5,31.0,11.31,0.0
2017,12,27,8,0,371.0,28.0,2.0,8.0,62.0,23.18,13.35
2017,12,27,8,15,458.5,35.5,2.0,8.0,99.5,30.55,21.44
2017,12,27,8,30,546.0,43.0,2.0,8.0,137.0,74.29,39.16
2017,12,27,8,45,589.5,49.5,2.0,8.5,174.5,122.02,73.15
2017,12,27,9,0,633.0,56.0,2.0,9.0,212.0,174.75,117.43
2017,12,27,9,15,669.0,60.0,1.95,9.5,248.5,228.02,165.35
2017,12,27,9,30,705.0,64.0,1.9,10.0,285.0,285.59,217.63
2017,12,27,9,45,625.5,83.5,1.9,10.5,295.0,318.3,251.37
2017,12,27,10,0,546.0,103.0,1.9,11.0,305.0,341.95,275.58
2017,12,27,10,15,514.5,118.5,1.9,11.0,320.0,370.29,301.95
2017,12,27,10,30,483.0,134.0,1.9,11.0,335.0,399.35,327.62
2017,12,27,10,45,445.5,149.5,1.9,11.5,342.0,421.1,345.77
2017,12,27,11,0,408.0,165.0,1.9,12.0,349.0,438.49,359.64
2017,12,27,11,15,515.0,144.5,1.9,12.5,383.5,509.95,417.2
2017,12,27,11,30,622.0,124.0,1.9,13.0,418.0,594.87,483.42
2017,12,27,11,45,511.5,153.5,1.95,13.5,397.5,565.08,458.65
2017,12,27,12,0,401.0,183.0,2.0,14.0,377.0,533.2,432.32
2017,12,27,12,15,413.0,180.0,1.95,14.0,379.5,556.31,450.78
2017,12,27,12,30,425.0,177.0,1.9,14.0,382.0,578.4,467.94
2017,12,27,12,45,478.0,162.0,1.9,14.5,389.0,620.71,500.59
2017,12,27,13,0,531.0,147.0,1.9,15.0,396.0,662.57,532.36
2017,12,27,13,15,678.5,109.0,1.95,15.0,416.0,769.57,611.61
2017,12,27,13,30,826.0,71.0,2.0,15.0,436.0,860.2,676.52
2017,12,27,13,45,664.5,98.0,2.05,15.5,382.5,762.44,605.45
2017,12,27,14,0,503.0,125.0,2.1,16.0,329.0,644.31,519.16
2017,12,27,14,15,634.5,94.5,2.1,15.5,332.5,738.06,591.54
2017,12,27,14,30,766.0,64.0,2.1,15.0,336.0,811.43,645.95
2017,12,27,14,45,740.0,61.0,2.1,15.0,303.0,779.68,622.66
2017,12,27,15,0,714.0,58.0,2.1,15.0,270.0,745.33,597.86
2017,12,27,15,15,675.0,54.0,1.95,14.5,232.5,696.02,560.98
2017,12,27,15,30,636.0,50.0,1.8,14.0,195.0,645.18,521.57
2017,12,27,15,45,577.0,44.5,1.7,13.5,156.0,583.07,471.95
2017,12,27,16,0,518.0,39.0,1.6,13.0,117.0,514.59,414.72
2017,12,27,16,15,415.5,30.5,1.6,12.5,80.5,410.14,323.57
2017,12,27,16,30,313.0,22.0,1.6,12.0,44.0,301.7,170.26
2017,12,27,16,45,156.5,11.0,1.65,12.0,22.0,120.16,0.0
2017,12,27,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,7,45,184.0,14.5,2.1,8.0,31.0,11.75,0.0
2017,12,28,8,0,368.0,29.0,2.1,8.0,62.0,24.08,14.02
2017,12,28,8,15,460.0,37.0,2.2,8.5,100.5,30.83,21.61
2017,12,28,8,30,552.0,45.0,2.3,9.0,139.0,75.26,39.93
2017,12,28,8,45,620.0,48.5,2.4,9.5,180.5,125.55,74.58
2017,12,28,9,0,688.0,52.0,2.5,10.0,222.0,181.47,120.29
2017,12,28,9,15,724.0,56.0,2.5,10.5,259.5,237.55,170.79
2017,12,28,9,30,760.0,60.0,2.5,11.0,297.0,297.08,225.1
2017,12,28,9,45,782.5,63.0,2.5,11.5,330.0,353.89,277.07
2017,12,28,10,0,805.0,66.0,2.5,12.0,363.0,411.97,328.86
2017,12,28,10,15,822.0,68.0,2.45,12.5,390.5,467.41,376.98
2017,12,28,10,30,839.0,70.0,2.4,13.0,418.0,522.91,423.53
2017,12,28,10,45,849.0,71.5,2.4,13.5,439.0,573.68,465.05
2017,12,28,11,0,859.0,73.0,2.4,14.0,460.0,623.26,504.39
2017,12,28,11,15,866.0,74.0,2.4,14.0,474.5,668.88,540.6
2017,12,28,11,30,873.0,75.0,2.4,14.0,489.0,712.57,574.29
2017,12,28,11,45,874.5,76.0,2.45,14.5,495.5,750.07,600.6
2017,12,28,12,0,876.0,77.0,2.5,15.0,502.0,784.85,624.75
2017,12,28,12,15,876.0,77.0,2.55,15.0,501.5,814.33,646.15
2017,12,28,12,30,876.0,77.0,2.6,15.0,501.0,840.7,665.37
2017,12,28,12,45,853.0,82.0,2.65,15.5,489.0,850.4,671.47
2017,12,28,13,0,830.0,87.0,2.7,16.0,477.0,855.76,674.73
2017,12,28,13,15,822.0,86.0,2.7,16.0,461.5,863.14,680.5
2017,12,28,13,30,814.0,85.0,2.7,16.0,446.0,866.95,683.83
2017,12,28,13,45,652.5,106.5,2.7,16.0,387.0,761.94,608.44
2017,12,28,14,0,491.0,128.0,2.7,16.0,328.0,637.18,516.82
2017,12,28,14,15,448.0,125.0,2.6,15.5,297.5,597.28,488.29
2017,12,28,14,30,405.0,122.0,2.5,15.0,267.0,555.67,456.85
2017,12,28,14,45,374.5,116.5,2.45,15.0,240.0,520.95,429.85
2017,12,28,15,0,344.0,111.0,2.4,15.0,213.0,485.29,401.47
2017,12,28,15,15,320.5,98.0,2.25,14.5,183.5,445.39,369.82
2017,12,28,15,30,297.0,85.0,2.1,14.0,154.0,404.9,336.68
2017,12,28,15,45,261.5,71.0,1.95,13.5,122.5,352.79,292.74
2017,12,28,16,0,226.0,57.0,1.8,13.0,91.0,301.55,247.95
2017,12,28,16,15,166.5,41.5,1.8,12.5,62.5,230.72,183.92
2017,12,28,16,30,107.0,26.0,1.8,12.0,34.0,137.35,80.15
2017,12,28,16,45,53.5,13.0,1.85,12.0,17.0,49.04,0.0
2017,12,28,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,7,45,102.0,16.0,3.95,7.5,25.0,12.46,0.0
2017,12,29,8,0,204.0,32.0,4.0,8.0,50.0,24.76,14.48
2017,12,29,8,15,261.0,46.0,3.9,8.0,82.0,35.24,25.52
2017,12,29,8,30,318.0,60.0,3.8,8.0,114.0,69.67,43.58
2017,12,29,8,45,359.5,71.0,3.75,8.5,147.0,107.21,70.95
2017,12,29,9,0,401.0,82.0,3.7,9.0,180.0,149.73,106.28
2017,12,29,9,15,424.0,92.5,3.6,9.5,211.0,192.16,144.29
2017,12,29,9,30,447.0,103.0,3.5,10.0,242.0,237.06,184.98
2017,12,29,9,45,472.5,109.5,3.45,10.5,271.0,281.44,225.03
2017,12,29,10,0,498.0,116.0,3.4,11.0,300.0,328.03,266.33
2017,12,29,10,15,515.5,120.0,3.3,11.5,323.0,370.43,303.4
2017,12,29,10,30,533.0,124.0,3.2,12.0,346.0,413.62,340.2
2017,12,29,10,45,587.0,117.5,3.1,12.5,373.0,473.4,389.41
2017,12,29,11,0,641.0,111.0,3.0,13.0,400.0,531.23,436.07
2017,12,29,11,15,613.0,123.0,2.85,13.0,406.5,557.1,456.63
2017,12,29,11,30,585.0,135.0,2.7,13.0,413.0,578.75,473.41
2017,12,29,11,45,593.5,134.5,2.55,13.5,420.0,610.67,497.34
2017,12,29,12,0,602.0,134.0,2.4,14.0,427.0,641.1,519.5
2017,12,29,12,15,580.5,140.0,2.35,14.0,422.0,652.54,527.92
2017,12,29,12,30,559.0,146.0,2.3,14.0,417.0,653.69,528.83
2017,12,29,12,45,545.0,147.0,2.3,14.5,407.5,659.83,532.84
2017,12,29,13,0,531.0,148.0,2.3,15.0,398.0,663.27,534.78
2017,12,29,13,15,509.5,147.0,2.3,15.0,381.0,655.05,528.97
2017,12,29,13,30,488.0,146.0,2.3,15.0,364.0,644.13,521.2
2017,12,29,13,45,516.5,132.0,2.3,15.5,352.0,660.15,533.39
2017,12,29,14,0,545.0,118.0,2.3,16.0,340.0,673.74,543.1
2017,12,29,14,15,548.0,108.0,2.25,15.5,318.0,675.16,545.46
2017,12,29,14,30,551.0,98.0,2.2,15.0,296.0,665.94,539.87
2017,12,29,14,45,520.5,94.5,2.2,15.0,267.0,631.13,514.06
2017,12,29,15,0,490.0,91.0,2.2,15.0,238.0,588.77,482.04
2017,12,29,15,15,572.0,73.0,2.1,14.5,222.0,638.77,520.45
2017,12,29,15,30,654.0,55.0,2.0,14.0,206.0,676.41,547.06
2017,12,29,15,45,592.5,49.0,1.95,13.5,165.5,603.59,489.12
2017,12,29,16,0,531.0,43.0,1.9,13.0,125.0,531.56,429.67
2017,12,29,16,15,427.0,34.0,1.9,12.5,87.0,424.47,337.33
2017,12,29,16,30,323.0,25.0,1.9,12.0,49.0,315.67,197.09
2017,12,29,16,45,161.5,12.5,1.95,12.0,24.5,125.44,0.0
2017,12,29,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,7,45,111.0,15.5,2.5,8.5,25.5,12.09,0.0
2017,12,30,8,0,222.0,31.0,2.6,9.0,51.0,24.06,13.79
2017,12,30,8,15,275.5,44.5,2.65,9.0,82.5,34.18,24.48
2017,12,30,8,30,329.0,58.0,2.7,9.0,114.0,68.02,41.82
2017,12,30,8,45,369.5,68.5,2.8,9.0,147.0,105.55,68.95
2017,12,30,9,0,410.0,79.0,2.9,9.0,180.0,147.93,104.22
2017,12,30,9,15,431.5,89.5,2.85,9.5,211.0,190.43,142.3
2017,12,30,9,30,453.0,100.0,2.8,10.0,242.0,235.24,182.92
2017,12,30,9,45,478.0,105.5,2.75,10.5,269.5,278.76,222.19
2017,12,30,10,0,503.0,111.0,2.7,11.0,297.0,324.39,262.61
2017,12,30,10,15,510.5,119.5,2.65,11.0,320.0,366.73,300.12
2017,12,30,10,30,518.0,128.0,2.6,11.0,343.0,409.03,336.66
2017,12,30,10,45,513.5,136.5,2.55,11.5,359.0,444.33,366.03
2017,12,30,11,0,509.0,145.0,2.5,12.0,375.0,478.15,393.35
2017,12,30,11,15,532.5,144.5,2.4,12.5,391.5,519.34,425.95
2017,12,30,11,30,556.0,144.0,2.3,13.0,408.0,560.85,458.0
2017,12,30,11,45,639.0,122.5,2.2,13.5,430.0,631.06,512.09
2017,12,30,12,0,722.0,101.0,2.1,14.0,452.0,696.48,560.3
2017,12,30,12,15,654.0,120.0,2.05,14.0,438.0,689.69,554.31
2017,12,30,12,30,586.0,139.0,2.0,14.0,424.0,675.37,543.24
2017,12,30,12,45,505.0,156.0,1.95,14.5,398.5,635.94,511.9
2017,12,30,13,0,424.0,173.0,1.9,15.0,373.0,598.67,481.88
2017,12,30,13,15,415.0,170.5,1.85,15.0,361.0,598.46,482.24
2017,12,30,13,30,406.0,168.0,1.8,15.0,349.0,596.16,480.75
2017,12,30,13,45,523.0,133.0,1.75,15.0,354.0,667.33,536.76
2017,12,30,14,0,640.0,98.0,1.7,15.0,359.0,745.66,593.94
2017,12,30,14,15,559.5,105.0,1.65,15.0,321.5,682.59,547.23
2017,12,30,14,30,479.0,112.0,1.6,15.0,284.0,610.36,494.17
2017,12,30,14,45,452.0,106.0,1.55,15.0,256.5,577.51,470.04
2017,12,30,15,0,425.0,100.0,1.5,15.0,229.0,543.38,444.04
2017,12,30,15,15,401.5,89.0,1.45,14.5,198.0,504.53,414.43
2017,12,30,15,30,378.0,78.0,1.4,14.0,167.0,464.86,383.08
2017,12,30,15,45,338.0,66.0,1.35,13.5,134.0,409.49,337.77
2017,12,30,16,0,298.0,54.0,1.3,13.0,101.0,355.06,291.16
2017,12,30,16,15,238.0,40.0,1.3,12.5,70.5,283.28,227.1
2017,12,30,16,30,178.0,26.0,1.3,12.0,40.0,208.31,134.5
2017,12,30,16,45,89.0,13.0,1.35,12.0,20.0,74.48,0.0
2017,12,30,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,7,45,52.5,15.5,1.9,8.5,20.5,12.4,0.0
2017,12,31,8,0,105.0,31.0,2.0,9.0,41.0,24.23,13.9
2017,12,31,8,15,142.0,47.0,2.2,9.0,67.5,36.12,26.19
2017,12,31,8,30,179.0,63.0,2.4,9.0,94.0,61.71,41.53
2017,12,31,8,45,202.5,79.0,2.65,9.5,122.0,91.63,64.39
2017,12,31,9,0,226.0,95.0,2.9,10.0,150.0,124.74,92.07
2017,12,31,9,15,239.0,109.5,3.05,10.0,176.5,157.1,120.87
2017,12,31,9,30,252.0,124.0,3.2,10.0,203.0,191.11,151.5
2017,12,31,9,45,265.0,135.0,3.35,10.5,226.0,223.44,180.37
2017,12,31,10,0,278.0,146.0,3.5,11.0,249.0,257.07,210.0
2017,12,31,10,15,170.0,160.0,3.4,11.0,224.5,231.0,190.35
2017,12,31,10,30,62.0,174.0,3.3,11.0,200.0,191.83,158.01
2017,12,31,10,45,180.5,180.0,3.2,11.5,260.5,278.72,231.16
2017,12,31,11,0,299.0,186.0,3.1,12.0,321.0,379.42,314.15
2017,12,31,11,15,300.0,192.0,2.75,12.0,331.0,403.21,333.06
2017,12,31,11,30,301.0,198.0,2.4,12.0,341.0,426.43,351.34
2017,12,31,11,45,265.0,206.0,2.1,12.5,333.5,424.11,347.81
2017,12,31,12,0,229.0,214.0,1.8,13.0,326.0,403.39,329.89
2017,12,31,12,15,190.0,216.5,1.6,13.0,309.0,385.55,314.87
2017,12,31,12,30,151.0,219.0,1.4,13.0,292.0,365.06,297.54
2017,12,31,12,45,160.5,215.0,1.2,13.0,291.5,375.68,306.04
2017,12,31,13,0,170.0,211.0,1.0,13.0,291.0,386.22,314.14
2017,12,31,13,15,134.5,203.0,0.95,13.0,265.5,351.46,286.09
2017,12,31,13,30,99.0,195.0,0.9,13.0,240.0,296.78,242.41
2017,12,31,13,45,182.5,181.5,0.85,13.5,259.0,378.77,309.84
2017,12,31,14,0,266.0,168.0,0.8,14.0,278.0,462.11,375.31
2017,12,31,14,15,356.0,143.0,0.8,14.0,279.0,515.42,418.26
2017,12,31,14,30,446.0,118.0,0.8,14.0,280.0,588.29,474.64
2017,12,31,14,45,426.5,110.0,0.8,14.0,253.0,559.96,452.97
2017,12,31,15,0,407.0,102.0,0.8,14.0,226.0,530.21,430.87
2017,12,31,15,15,383.5,91.0,0.8,14.0,195.0,491.71,401.34
2017,12,31,15,30,360.0,80.0,0.8,14.0,164.0,452.46,370.21
2017,12,31,15,45,434.0,62.0,1.6,12.0,145.0,487.18,402.4
2017,12,31,16,0,508.0,44.0,2.4,10.0,126.0,515.5,425.41
2017,12,31,16,15,409.0,35.5,2.6,9.5,88.5,413.28,335.96
2017,12,31,16,30,310.0,27.0,2.8,9.0,51.0,311.62,212.8
2017,12,31,16,45,155.0,13.5,3.0,8.5,25.5,122.15,0.0
2017,12,31,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
